Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-05T23:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
533488,Nailers Lane,2023-06-05T23:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
533488,Nailers Lane,2023-06-05T23:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.76
533488,Nailers Lane,2023-06-05T23:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.43
533488,Nailers Lane,2023-06-05T23:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.6
533488,Nailers Lane,2023-06-05T23:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.78
533488,Nailers Lane,2023-06-05T23:50:00.000+00:00,feeder,50.0,N Current (RMS),A,25.8
533488,Nailers Lane,2023-06-05T23:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.1
533488,Nailers Lane,2023-06-05T23:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.3
533488,Nailers Lane,2023-06-05T23:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.2
533488,Nailers Lane,2023-06-05T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.72
533488,Nailers Lane,2023-06-05T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.68
533488,Nailers Lane,2023-06-05T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.05
533488,Nailers Lane,2023-06-05T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.35
533488,Nailers Lane,2023-06-05T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.86
533488,Nailers Lane,2023-06-05T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.59
533488,Nailers Lane,2023-06-05T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
533488,Nailers Lane,2023-06-05T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.8
533488,Nailers Lane,2023-06-05T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.3
533488,Nailers Lane,2023-06-05T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.5
533488,Nailers Lane,2023-06-05T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
533488,Nailers Lane,2023-06-05T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.32
533488,Nailers Lane,2023-06-05T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
533488,Nailers Lane,2023-06-05T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.61
533488,Nailers Lane,2023-06-05T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.7
533488,Nailers Lane,2023-06-05T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
533488,Nailers Lane,2023-06-05T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
533488,Nailers Lane,2023-06-05T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
533488,Nailers Lane,2023-06-05T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
533488,Nailers Lane,2023-06-05T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
533488,Nailers Lane,2023-06-05T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.64
533488,Nailers Lane,2023-06-05T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.44
533488,Nailers Lane,2023-06-05T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.62
533488,Nailers Lane,2023-06-05T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.17
533488,Nailers Lane,2023-06-05T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.57
533488,Nailers Lane,2023-06-05T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.19
533488,Nailers Lane,2023-06-05T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
533488,Nailers Lane,2023-06-05T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
533488,Nailers Lane,2023-06-05T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.1
533488,Nailers Lane,2023-06-05T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
533488,Nailers Lane,2023-06-05T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
533488,Nailers Lane,2023-06-05T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.23
533488,Nailers Lane,2023-06-05T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
533488,Nailers Lane,2023-06-05T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.91
533488,Nailers Lane,2023-06-05T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
533488,Nailers Lane,2023-06-05T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
533488,Nailers Lane,2023-06-05T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
533488,Nailers Lane,2023-06-05T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
533488,Nailers Lane,2023-06-05T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
533488,Nailers Lane,2023-06-05T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
533488,Nailers Lane,2023-06-05T23:50:00.000+00:00,transformer,,Temperature,C,28.3
533488,Nailers Lane,2023-06-05T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
533488,Nailers Lane,2023-06-05T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
533488,Nailers Lane,2023-06-05T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
533488,Nailers Lane,2023-06-05T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
533488,Nailers Lane,2023-06-05T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
533488,Nailers Lane,2023-06-05T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
533488,Nailers Lane,2023-06-05T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
533488,Nailers Lane,2023-06-05T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.4
533488,Nailers Lane,2023-06-05T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
533488,Nailers Lane,2023-06-05T23:50:00.000+00:00,busbar,,L3 Active Power,kW,21.46
533488,Nailers Lane,2023-06-05T23:50:00.000+00:00,busbar,,L2 Active Power,kW,26.85
533488,Nailers Lane,2023-06-05T23:50:00.000+00:00,busbar,,L1 Active Power,kW,26.02
533488,Nailers Lane,2023-06-05T23:50:00.000+00:00,busbar,,N Current (RMS),A,56.2
533488,Nailers Lane,2023-06-05T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
533488,Nailers Lane,2023-06-05T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
533488,Nailers Lane,2023-06-05T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
533488,Nailers Lane,2023-06-05T23:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.65
533488,Nailers Lane,2023-06-05T23:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.13
533488,Nailers Lane,2023-06-05T23:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.71
533488,Nailers Lane,2023-06-05T23:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.42
533488,Nailers Lane,2023-06-05T23:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.15
533488,Nailers Lane,2023-06-05T23:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.07
533488,Nailers Lane,2023-06-05T23:40:00.000+00:00,feeder,50.0,N Current (RMS),A,30.0
533488,Nailers Lane,2023-06-05T23:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.0
533488,Nailers Lane,2023-06-05T23:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.9
533488,Nailers Lane,2023-06-05T23:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.3
533488,Nailers Lane,2023-06-05T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.89
533488,Nailers Lane,2023-06-05T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.08
533488,Nailers Lane,2023-06-05T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.92
533488,Nailers Lane,2023-06-05T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.03
533488,Nailers Lane,2023-06-05T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.99
533488,Nailers Lane,2023-06-05T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.92
533488,Nailers Lane,2023-06-05T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
533488,Nailers Lane,2023-06-05T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.6
533488,Nailers Lane,2023-06-05T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.3
533488,Nailers Lane,2023-06-05T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.6
533488,Nailers Lane,2023-06-05T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.52
533488,Nailers Lane,2023-06-05T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.53
533488,Nailers Lane,2023-06-05T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
533488,Nailers Lane,2023-06-05T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.62
533488,Nailers Lane,2023-06-05T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.56
533488,Nailers Lane,2023-06-05T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
533488,Nailers Lane,2023-06-05T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
533488,Nailers Lane,2023-06-05T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
533488,Nailers Lane,2023-06-05T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
533488,Nailers Lane,2023-06-05T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
533488,Nailers Lane,2023-06-05T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.1
533488,Nailers Lane,2023-06-05T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.55
533488,Nailers Lane,2023-06-05T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.39
533488,Nailers Lane,2023-06-05T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.69
533488,Nailers Lane,2023-06-05T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.94
533488,Nailers Lane,2023-06-05T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.68
533488,Nailers Lane,2023-06-05T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
533488,Nailers Lane,2023-06-05T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
533488,Nailers Lane,2023-06-05T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.4
533488,Nailers Lane,2023-06-05T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
533488,Nailers Lane,2023-06-05T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
533488,Nailers Lane,2023-06-05T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.25
533488,Nailers Lane,2023-06-05T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
533488,Nailers Lane,2023-06-05T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.75
533488,Nailers Lane,2023-06-05T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.99
533488,Nailers Lane,2023-06-05T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
533488,Nailers Lane,2023-06-05T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
533488,Nailers Lane,2023-06-05T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
533488,Nailers Lane,2023-06-05T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
533488,Nailers Lane,2023-06-05T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
533488,Nailers Lane,2023-06-05T23:40:00.000+00:00,transformer,,Temperature,C,28.4
533488,Nailers Lane,2023-06-05T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
533488,Nailers Lane,2023-06-05T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
533488,Nailers Lane,2023-06-05T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
533488,Nailers Lane,2023-06-05T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
533488,Nailers Lane,2023-06-05T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
533488,Nailers Lane,2023-06-05T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
533488,Nailers Lane,2023-06-05T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
533488,Nailers Lane,2023-06-05T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.37
533488,Nailers Lane,2023-06-05T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
533488,Nailers Lane,2023-06-05T23:40:00.000+00:00,busbar,,L3 Active Power,kW,21.5
533488,Nailers Lane,2023-06-05T23:40:00.000+00:00,busbar,,L2 Active Power,kW,27.64
533488,Nailers Lane,2023-06-05T23:40:00.000+00:00,busbar,,L1 Active Power,kW,25.72
533488,Nailers Lane,2023-06-05T23:40:00.000+00:00,busbar,,N Current (RMS),A,56.2
533488,Nailers Lane,2023-06-05T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
533488,Nailers Lane,2023-06-05T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
533488,Nailers Lane,2023-06-05T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
533488,Nailers Lane,2023-06-05T23:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.65
533488,Nailers Lane,2023-06-05T23:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
533488,Nailers Lane,2023-06-05T23:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.41
533488,Nailers Lane,2023-06-05T23:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.53
533488,Nailers Lane,2023-06-05T23:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.04
533488,Nailers Lane,2023-06-05T23:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.65
533488,Nailers Lane,2023-06-05T23:30:00.000+00:00,feeder,50.0,N Current (RMS),A,31.7
533488,Nailers Lane,2023-06-05T23:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.4
533488,Nailers Lane,2023-06-05T23:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.1
533488,Nailers Lane,2023-06-05T23:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.4
533488,Nailers Lane,2023-06-05T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.03
533488,Nailers Lane,2023-06-05T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.95
533488,Nailers Lane,2023-06-05T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.73
533488,Nailers Lane,2023-06-05T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.09
533488,Nailers Lane,2023-06-05T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.12
533488,Nailers Lane,2023-06-05T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.56
533488,Nailers Lane,2023-06-05T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
533488,Nailers Lane,2023-06-05T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.2
533488,Nailers Lane,2023-06-05T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.5
533488,Nailers Lane,2023-06-05T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.5
533488,Nailers Lane,2023-06-05T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.44
533488,Nailers Lane,2023-06-05T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.79
533488,Nailers Lane,2023-06-05T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
533488,Nailers Lane,2023-06-05T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.69
533488,Nailers Lane,2023-06-05T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.18
533488,Nailers Lane,2023-06-05T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
533488,Nailers Lane,2023-06-05T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
533488,Nailers Lane,2023-06-05T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
533488,Nailers Lane,2023-06-05T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
533488,Nailers Lane,2023-06-05T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
533488,Nailers Lane,2023-06-05T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.57
533488,Nailers Lane,2023-06-05T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.26
533488,Nailers Lane,2023-06-05T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.81
533488,Nailers Lane,2023-06-05T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.17
533488,Nailers Lane,2023-06-05T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.2
533488,Nailers Lane,2023-06-05T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.05
533488,Nailers Lane,2023-06-05T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.9
533488,Nailers Lane,2023-06-05T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
533488,Nailers Lane,2023-06-05T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.9
533488,Nailers Lane,2023-06-05T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
533488,Nailers Lane,2023-06-05T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
533488,Nailers Lane,2023-06-05T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.4
533488,Nailers Lane,2023-06-05T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
533488,Nailers Lane,2023-06-05T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.24
533488,Nailers Lane,2023-06-05T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.21
533488,Nailers Lane,2023-06-05T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
533488,Nailers Lane,2023-06-05T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
533488,Nailers Lane,2023-06-05T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
533488,Nailers Lane,2023-06-05T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
533488,Nailers Lane,2023-06-05T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
533488,Nailers Lane,2023-06-05T23:30:00.000+00:00,transformer,,Temperature,C,28.5
533488,Nailers Lane,2023-06-05T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
533488,Nailers Lane,2023-06-05T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
533488,Nailers Lane,2023-06-05T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
533488,Nailers Lane,2023-06-05T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
533488,Nailers Lane,2023-06-05T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
533488,Nailers Lane,2023-06-05T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
533488,Nailers Lane,2023-06-05T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
533488,Nailers Lane,2023-06-05T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.39
533488,Nailers Lane,2023-06-05T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
533488,Nailers Lane,2023-06-05T23:30:00.000+00:00,busbar,,L3 Active Power,kW,19.73
533488,Nailers Lane,2023-06-05T23:30:00.000+00:00,busbar,,L2 Active Power,kW,23.76
533488,Nailers Lane,2023-06-05T23:30:00.000+00:00,busbar,,L1 Active Power,kW,23.32
533488,Nailers Lane,2023-06-05T23:30:00.000+00:00,busbar,,N Current (RMS),A,56.8
533488,Nailers Lane,2023-06-05T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
533488,Nailers Lane,2023-06-05T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
533488,Nailers Lane,2023-06-05T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
533488,Nailers Lane,2023-06-05T23:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.6
533488,Nailers Lane,2023-06-05T23:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
533488,Nailers Lane,2023-06-05T23:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.5
533488,Nailers Lane,2023-06-05T23:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.87
533488,Nailers Lane,2023-06-05T23:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.59
533488,Nailers Lane,2023-06-05T23:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.45
533488,Nailers Lane,2023-06-05T23:20:00.000+00:00,feeder,50.0,N Current (RMS),A,33.4
533488,Nailers Lane,2023-06-05T23:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.1
533488,Nailers Lane,2023-06-05T23:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.2
533488,Nailers Lane,2023-06-05T23:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,55.2
533488,Nailers Lane,2023-06-05T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.03
533488,Nailers Lane,2023-06-05T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.96
533488,Nailers Lane,2023-06-05T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.92
533488,Nailers Lane,2023-06-05T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.14
533488,Nailers Lane,2023-06-05T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.51
533488,Nailers Lane,2023-06-05T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.32
533488,Nailers Lane,2023-06-05T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
533488,Nailers Lane,2023-06-05T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.9
533488,Nailers Lane,2023-06-05T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.9
533488,Nailers Lane,2023-06-05T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.6
533488,Nailers Lane,2023-06-05T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.28
533488,Nailers Lane,2023-06-05T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
533488,Nailers Lane,2023-06-05T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
533488,Nailers Lane,2023-06-05T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.99
533488,Nailers Lane,2023-06-05T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.99
533488,Nailers Lane,2023-06-05T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.52
533488,Nailers Lane,2023-06-05T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
533488,Nailers Lane,2023-06-05T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
533488,Nailers Lane,2023-06-05T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
533488,Nailers Lane,2023-06-05T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
533488,Nailers Lane,2023-06-05T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.8
533488,Nailers Lane,2023-06-05T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.02
533488,Nailers Lane,2023-06-05T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.03
533488,Nailers Lane,2023-06-05T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.09
533488,Nailers Lane,2023-06-05T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.72
533488,Nailers Lane,2023-06-05T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.98
533488,Nailers Lane,2023-06-05T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.2
533488,Nailers Lane,2023-06-05T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
533488,Nailers Lane,2023-06-05T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.5
533488,Nailers Lane,2023-06-05T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
533488,Nailers Lane,2023-06-05T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
533488,Nailers Lane,2023-06-05T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.09
533488,Nailers Lane,2023-06-05T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
533488,Nailers Lane,2023-06-05T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.91
533488,Nailers Lane,2023-06-05T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
533488,Nailers Lane,2023-06-05T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
533488,Nailers Lane,2023-06-05T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
533488,Nailers Lane,2023-06-05T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
533488,Nailers Lane,2023-06-05T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
533488,Nailers Lane,2023-06-05T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
533488,Nailers Lane,2023-06-05T23:20:00.000+00:00,transformer,,Temperature,C,28.6
533488,Nailers Lane,2023-06-05T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
533488,Nailers Lane,2023-06-05T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
533488,Nailers Lane,2023-06-05T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
533488,Nailers Lane,2023-06-05T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
533488,Nailers Lane,2023-06-05T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
533488,Nailers Lane,2023-06-05T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
533488,Nailers Lane,2023-06-05T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
533488,Nailers Lane,2023-06-05T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.6
533488,Nailers Lane,2023-06-05T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
533488,Nailers Lane,2023-06-05T23:20:00.000+00:00,busbar,,L3 Active Power,kW,19.99
533488,Nailers Lane,2023-06-05T23:20:00.000+00:00,busbar,,L2 Active Power,kW,24.65
533488,Nailers Lane,2023-06-05T23:20:00.000+00:00,busbar,,L1 Active Power,kW,23.69
533488,Nailers Lane,2023-06-05T23:20:00.000+00:00,busbar,,N Current (RMS),A,55.6
533488,Nailers Lane,2023-06-05T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
533488,Nailers Lane,2023-06-05T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
533488,Nailers Lane,2023-06-05T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
533488,Nailers Lane,2023-06-05T23:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.55
533488,Nailers Lane,2023-06-05T23:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
533488,Nailers Lane,2023-06-05T23:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.21
533488,Nailers Lane,2023-06-05T23:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.52
533488,Nailers Lane,2023-06-05T23:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.75
533488,Nailers Lane,2023-06-05T23:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.95
533488,Nailers Lane,2023-06-05T23:10:00.000+00:00,feeder,50.0,N Current (RMS),A,33.2
533488,Nailers Lane,2023-06-05T23:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.3
533488,Nailers Lane,2023-06-05T23:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.8
533488,Nailers Lane,2023-06-05T23:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.6
533488,Nailers Lane,2023-06-05T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.09
533488,Nailers Lane,2023-06-05T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.83
533488,Nailers Lane,2023-06-05T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.8
533488,Nailers Lane,2023-06-05T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.01
533488,Nailers Lane,2023-06-05T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.78
533488,Nailers Lane,2023-06-05T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.54
533488,Nailers Lane,2023-06-05T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.2
533488,Nailers Lane,2023-06-05T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.3
533488,Nailers Lane,2023-06-05T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.3
533488,Nailers Lane,2023-06-05T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.2
533488,Nailers Lane,2023-06-05T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
533488,Nailers Lane,2023-06-05T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.91
533488,Nailers Lane,2023-06-05T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
533488,Nailers Lane,2023-06-05T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.47
533488,Nailers Lane,2023-06-05T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.14
533488,Nailers Lane,2023-06-05T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
533488,Nailers Lane,2023-06-05T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
533488,Nailers Lane,2023-06-05T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
533488,Nailers Lane,2023-06-05T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
533488,Nailers Lane,2023-06-05T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
533488,Nailers Lane,2023-06-05T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.15
533488,Nailers Lane,2023-06-05T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.48
533488,Nailers Lane,2023-06-05T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.63
533488,Nailers Lane,2023-06-05T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.82
533488,Nailers Lane,2023-06-05T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.14
533488,Nailers Lane,2023-06-05T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.85
533488,Nailers Lane,2023-06-05T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.2
533488,Nailers Lane,2023-06-05T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
533488,Nailers Lane,2023-06-05T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.1
533488,Nailers Lane,2023-06-05T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
533488,Nailers Lane,2023-06-05T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.71
533488,Nailers Lane,2023-06-05T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.88
533488,Nailers Lane,2023-06-05T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
533488,Nailers Lane,2023-06-05T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.75
533488,Nailers Lane,2023-06-05T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.69
533488,Nailers Lane,2023-06-05T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
533488,Nailers Lane,2023-06-05T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
533488,Nailers Lane,2023-06-05T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
533488,Nailers Lane,2023-06-05T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
533488,Nailers Lane,2023-06-05T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
533488,Nailers Lane,2023-06-05T23:10:00.000+00:00,transformer,,Temperature,C,28.6
533488,Nailers Lane,2023-06-05T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
533488,Nailers Lane,2023-06-05T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
533488,Nailers Lane,2023-06-05T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
533488,Nailers Lane,2023-06-05T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
533488,Nailers Lane,2023-06-05T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
533488,Nailers Lane,2023-06-05T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
533488,Nailers Lane,2023-06-05T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
533488,Nailers Lane,2023-06-05T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.36
533488,Nailers Lane,2023-06-05T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
533488,Nailers Lane,2023-06-05T23:10:00.000+00:00,busbar,,L3 Active Power,kW,23.57
533488,Nailers Lane,2023-06-05T23:10:00.000+00:00,busbar,,L2 Active Power,kW,28.5
533488,Nailers Lane,2023-06-05T23:10:00.000+00:00,busbar,,L1 Active Power,kW,24.48
533488,Nailers Lane,2023-06-05T23:10:00.000+00:00,busbar,,N Current (RMS),A,62.0
533488,Nailers Lane,2023-06-05T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
533488,Nailers Lane,2023-06-05T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
533488,Nailers Lane,2023-06-05T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
533488,Nailers Lane,2023-06-05T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
533488,Nailers Lane,2023-06-05T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
533488,Nailers Lane,2023-06-05T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.54
533488,Nailers Lane,2023-06-05T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.67
533488,Nailers Lane,2023-06-05T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.03
533488,Nailers Lane,2023-06-05T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.95
533488,Nailers Lane,2023-06-05T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,33.3
533488,Nailers Lane,2023-06-05T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.7
533488,Nailers Lane,2023-06-05T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.2
533488,Nailers Lane,2023-06-05T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.9
533488,Nailers Lane,2023-06-05T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.54
533488,Nailers Lane,2023-06-05T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.81
533488,Nailers Lane,2023-06-05T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.88
533488,Nailers Lane,2023-06-05T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.79
533488,Nailers Lane,2023-06-05T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.7
533488,Nailers Lane,2023-06-05T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.71
533488,Nailers Lane,2023-06-05T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.9
533488,Nailers Lane,2023-06-05T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.4
533488,Nailers Lane,2023-06-05T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.2
533488,Nailers Lane,2023-06-05T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.6
533488,Nailers Lane,2023-06-05T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
533488,Nailers Lane,2023-06-05T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.51
533488,Nailers Lane,2023-06-05T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
533488,Nailers Lane,2023-06-05T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.64
533488,Nailers Lane,2023-06-05T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.55
533488,Nailers Lane,2023-06-05T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
533488,Nailers Lane,2023-06-05T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
533488,Nailers Lane,2023-06-05T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
533488,Nailers Lane,2023-06-05T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
533488,Nailers Lane,2023-06-05T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
533488,Nailers Lane,2023-06-05T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.29
533488,Nailers Lane,2023-06-05T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.76
533488,Nailers Lane,2023-06-05T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.63
533488,Nailers Lane,2023-06-05T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.46
533488,Nailers Lane,2023-06-05T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.99
533488,Nailers Lane,2023-06-05T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.46
533488,Nailers Lane,2023-06-05T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.4
533488,Nailers Lane,2023-06-05T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
533488,Nailers Lane,2023-06-05T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.9
533488,Nailers Lane,2023-06-05T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
533488,Nailers Lane,2023-06-05T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
533488,Nailers Lane,2023-06-05T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.35
533488,Nailers Lane,2023-06-05T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
533488,Nailers Lane,2023-06-05T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.51
533488,Nailers Lane,2023-06-05T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.31
533488,Nailers Lane,2023-06-05T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.41
533488,Nailers Lane,2023-06-05T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
533488,Nailers Lane,2023-06-05T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
533488,Nailers Lane,2023-06-05T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
533488,Nailers Lane,2023-06-05T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
533488,Nailers Lane,2023-06-05T23:00:00.000+00:00,transformer,,Temperature,C,28.7
533488,Nailers Lane,2023-06-05T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
533488,Nailers Lane,2023-06-05T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
533488,Nailers Lane,2023-06-05T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
533488,Nailers Lane,2023-06-05T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
533488,Nailers Lane,2023-06-05T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
533488,Nailers Lane,2023-06-05T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
533488,Nailers Lane,2023-06-05T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
533488,Nailers Lane,2023-06-05T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.75
533488,Nailers Lane,2023-06-05T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
533488,Nailers Lane,2023-06-05T23:00:00.000+00:00,busbar,,L3 Active Power,kW,22.07
533488,Nailers Lane,2023-06-05T23:00:00.000+00:00,busbar,,L2 Active Power,kW,30.57
533488,Nailers Lane,2023-06-05T23:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
533488,Nailers Lane,2023-06-05T23:00:00.000+00:00,busbar,,N Current (RMS),A,72.0
533488,Nailers Lane,2023-06-05T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
533488,Nailers Lane,2023-06-05T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
533488,Nailers Lane,2023-06-05T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
533488,Nailers Lane,2023-06-05T22:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
533488,Nailers Lane,2023-06-05T22:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
533488,Nailers Lane,2023-06-05T22:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.19
533488,Nailers Lane,2023-06-05T22:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.89
533488,Nailers Lane,2023-06-05T22:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.02
533488,Nailers Lane,2023-06-05T22:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.33
533488,Nailers Lane,2023-06-05T22:50:00.000+00:00,feeder,50.0,N Current (RMS),A,31.8
533488,Nailers Lane,2023-06-05T22:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.5
533488,Nailers Lane,2023-06-05T22:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.5
533488,Nailers Lane,2023-06-05T22:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,54.2
533488,Nailers Lane,2023-06-05T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.68
533488,Nailers Lane,2023-06-05T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.94
533488,Nailers Lane,2023-06-05T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.11
533488,Nailers Lane,2023-06-05T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.8
533488,Nailers Lane,2023-06-05T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.6
533488,Nailers Lane,2023-06-05T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.28
533488,Nailers Lane,2023-06-05T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.0
533488,Nailers Lane,2023-06-05T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.8
533488,Nailers Lane,2023-06-05T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.7
533488,Nailers Lane,2023-06-05T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.9
533488,Nailers Lane,2023-06-05T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.7
533488,Nailers Lane,2023-06-05T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.45
533488,Nailers Lane,2023-06-05T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
533488,Nailers Lane,2023-06-05T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.62
533488,Nailers Lane,2023-06-05T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.49
533488,Nailers Lane,2023-06-05T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.77
533488,Nailers Lane,2023-06-05T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
533488,Nailers Lane,2023-06-05T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
533488,Nailers Lane,2023-06-05T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
533488,Nailers Lane,2023-06-05T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
533488,Nailers Lane,2023-06-05T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.98
533488,Nailers Lane,2023-06-05T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.24
533488,Nailers Lane,2023-06-05T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.88
533488,Nailers Lane,2023-06-05T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.91
533488,Nailers Lane,2023-06-05T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.06
533488,Nailers Lane,2023-06-05T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.6
533488,Nailers Lane,2023-06-05T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.9
533488,Nailers Lane,2023-06-05T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
533488,Nailers Lane,2023-06-05T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.3
533488,Nailers Lane,2023-06-05T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.1
533488,Nailers Lane,2023-06-05T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
533488,Nailers Lane,2023-06-05T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.5
533488,Nailers Lane,2023-06-05T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
533488,Nailers Lane,2023-06-05T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.05
533488,Nailers Lane,2023-06-05T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.98
533488,Nailers Lane,2023-06-05T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.67
533488,Nailers Lane,2023-06-05T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
533488,Nailers Lane,2023-06-05T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
533488,Nailers Lane,2023-06-05T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
533488,Nailers Lane,2023-06-05T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
533488,Nailers Lane,2023-06-05T22:50:00.000+00:00,transformer,,Temperature,C,28.8
533488,Nailers Lane,2023-06-05T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
533488,Nailers Lane,2023-06-05T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
533488,Nailers Lane,2023-06-05T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
533488,Nailers Lane,2023-06-05T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
533488,Nailers Lane,2023-06-05T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
533488,Nailers Lane,2023-06-05T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
533488,Nailers Lane,2023-06-05T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
533488,Nailers Lane,2023-06-05T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.26
533488,Nailers Lane,2023-06-05T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
533488,Nailers Lane,2023-06-05T22:50:00.000+00:00,busbar,,L3 Active Power,kW,23.27
533488,Nailers Lane,2023-06-05T22:50:00.000+00:00,busbar,,L2 Active Power,kW,33.16
533488,Nailers Lane,2023-06-05T22:50:00.000+00:00,busbar,,L1 Active Power,kW,29.66
533488,Nailers Lane,2023-06-05T22:50:00.000+00:00,busbar,,N Current (RMS),A,66.0
533488,Nailers Lane,2023-06-05T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
533488,Nailers Lane,2023-06-05T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
533488,Nailers Lane,2023-06-05T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
533488,Nailers Lane,2023-06-05T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.46
533488,Nailers Lane,2023-06-05T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
533488,Nailers Lane,2023-06-05T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.57
533488,Nailers Lane,2023-06-05T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.85
533488,Nailers Lane,2023-06-05T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.59
533488,Nailers Lane,2023-06-05T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.32
533488,Nailers Lane,2023-06-05T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,34.0
533488,Nailers Lane,2023-06-05T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.4
533488,Nailers Lane,2023-06-05T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.2
533488,Nailers Lane,2023-06-05T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,54.5
533488,Nailers Lane,2023-06-05T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.73
533488,Nailers Lane,2023-06-05T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.85
533488,Nailers Lane,2023-06-05T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.14
533488,Nailers Lane,2023-06-05T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.0
533488,Nailers Lane,2023-06-05T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.16
533488,Nailers Lane,2023-06-05T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.22
533488,Nailers Lane,2023-06-05T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
533488,Nailers Lane,2023-06-05T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.7
533488,Nailers Lane,2023-06-05T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.6
533488,Nailers Lane,2023-06-05T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.4
533488,Nailers Lane,2023-06-05T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.83
533488,Nailers Lane,2023-06-05T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.13
533488,Nailers Lane,2023-06-05T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
533488,Nailers Lane,2023-06-05T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.8
533488,Nailers Lane,2023-06-05T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.14
533488,Nailers Lane,2023-06-05T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
533488,Nailers Lane,2023-06-05T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
533488,Nailers Lane,2023-06-05T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
533488,Nailers Lane,2023-06-05T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
533488,Nailers Lane,2023-06-05T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
533488,Nailers Lane,2023-06-05T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.81
533488,Nailers Lane,2023-06-05T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.18
533488,Nailers Lane,2023-06-05T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.81
533488,Nailers Lane,2023-06-05T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.32
533488,Nailers Lane,2023-06-05T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.81
533488,Nailers Lane,2023-06-05T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.45
533488,Nailers Lane,2023-06-05T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.9
533488,Nailers Lane,2023-06-05T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
533488,Nailers Lane,2023-06-05T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.4
533488,Nailers Lane,2023-06-05T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.2
533488,Nailers Lane,2023-06-05T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
533488,Nailers Lane,2023-06-05T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.65
533488,Nailers Lane,2023-06-05T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
533488,Nailers Lane,2023-06-05T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.57
533488,Nailers Lane,2023-06-05T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.66
533488,Nailers Lane,2023-06-05T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.63
533488,Nailers Lane,2023-06-05T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
533488,Nailers Lane,2023-06-05T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
533488,Nailers Lane,2023-06-05T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
533488,Nailers Lane,2023-06-05T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
533488,Nailers Lane,2023-06-05T22:40:00.000+00:00,transformer,,Temperature,C,28.9
533488,Nailers Lane,2023-06-05T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
533488,Nailers Lane,2023-06-05T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
533488,Nailers Lane,2023-06-05T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
533488,Nailers Lane,2023-06-05T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
533488,Nailers Lane,2023-06-05T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
533488,Nailers Lane,2023-06-05T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
533488,Nailers Lane,2023-06-05T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
533488,Nailers Lane,2023-06-05T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.98
533488,Nailers Lane,2023-06-05T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
533488,Nailers Lane,2023-06-05T22:40:00.000+00:00,busbar,,L3 Active Power,kW,20.55
533488,Nailers Lane,2023-06-05T22:40:00.000+00:00,busbar,,L2 Active Power,kW,29.37
533488,Nailers Lane,2023-06-05T22:40:00.000+00:00,busbar,,L1 Active Power,kW,31.28
533488,Nailers Lane,2023-06-05T22:40:00.000+00:00,busbar,,N Current (RMS),A,52.6
533488,Nailers Lane,2023-06-05T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
533488,Nailers Lane,2023-06-05T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
533488,Nailers Lane,2023-06-05T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
533488,Nailers Lane,2023-06-05T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.52
533488,Nailers Lane,2023-06-05T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
533488,Nailers Lane,2023-06-05T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.4
533488,Nailers Lane,2023-06-05T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.84
533488,Nailers Lane,2023-06-05T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.86
533488,Nailers Lane,2023-06-05T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.51
533488,Nailers Lane,2023-06-05T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,34.8
533488,Nailers Lane,2023-06-05T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.6
533488,Nailers Lane,2023-06-05T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.3
533488,Nailers Lane,2023-06-05T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,55.2
533488,Nailers Lane,2023-06-05T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.92
533488,Nailers Lane,2023-06-05T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.69
533488,Nailers Lane,2023-06-05T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.15
533488,Nailers Lane,2023-06-05T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.28
