Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-05T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.02
533488,Nailers Lane,2023-06-05T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.27
533488,Nailers Lane,2023-06-05T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.3
533488,Nailers Lane,2023-06-05T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.1
533488,Nailers Lane,2023-06-05T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.2
533488,Nailers Lane,2023-06-05T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.3
533488,Nailers Lane,2023-06-05T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
533488,Nailers Lane,2023-06-05T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.05
533488,Nailers Lane,2023-06-05T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
533488,Nailers Lane,2023-06-05T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.59
533488,Nailers Lane,2023-06-05T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.11
533488,Nailers Lane,2023-06-05T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.74
533488,Nailers Lane,2023-06-05T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
533488,Nailers Lane,2023-06-05T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
533488,Nailers Lane,2023-06-05T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
533488,Nailers Lane,2023-06-05T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
533488,Nailers Lane,2023-06-05T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.47
533488,Nailers Lane,2023-06-05T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.93
533488,Nailers Lane,2023-06-05T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.78
533488,Nailers Lane,2023-06-05T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.5
533488,Nailers Lane,2023-06-05T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.95
533488,Nailers Lane,2023-06-05T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.59
533488,Nailers Lane,2023-06-05T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,49.5
533488,Nailers Lane,2023-06-05T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
533488,Nailers Lane,2023-06-05T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.4
533488,Nailers Lane,2023-06-05T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
533488,Nailers Lane,2023-06-05T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.09
533488,Nailers Lane,2023-06-05T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.4
533488,Nailers Lane,2023-06-05T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
533488,Nailers Lane,2023-06-05T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.14
533488,Nailers Lane,2023-06-05T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.05
533488,Nailers Lane,2023-06-05T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.83
533488,Nailers Lane,2023-06-05T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
533488,Nailers Lane,2023-06-05T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
533488,Nailers Lane,2023-06-05T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
533488,Nailers Lane,2023-06-05T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
533488,Nailers Lane,2023-06-05T22:30:00.000+00:00,transformer,,Temperature,C,29.0
533488,Nailers Lane,2023-06-05T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
533488,Nailers Lane,2023-06-05T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
533488,Nailers Lane,2023-06-05T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
533488,Nailers Lane,2023-06-05T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
533488,Nailers Lane,2023-06-05T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
533488,Nailers Lane,2023-06-05T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
533488,Nailers Lane,2023-06-05T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
533488,Nailers Lane,2023-06-05T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.71
533488,Nailers Lane,2023-06-05T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
533488,Nailers Lane,2023-06-05T22:30:00.000+00:00,busbar,,L3 Active Power,kW,22.34
533488,Nailers Lane,2023-06-05T22:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
533488,Nailers Lane,2023-06-05T22:30:00.000+00:00,busbar,,L1 Active Power,kW,28.94
533488,Nailers Lane,2023-06-05T22:30:00.000+00:00,busbar,,N Current (RMS),A,61.0
533488,Nailers Lane,2023-06-05T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
533488,Nailers Lane,2023-06-05T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
533488,Nailers Lane,2023-06-05T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
533488,Nailers Lane,2023-06-05T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.64
533488,Nailers Lane,2023-06-05T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
533488,Nailers Lane,2023-06-05T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.78
533488,Nailers Lane,2023-06-05T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.8
533488,Nailers Lane,2023-06-05T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.9
533488,Nailers Lane,2023-06-05T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.45
533488,Nailers Lane,2023-06-05T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,35.0
533488,Nailers Lane,2023-06-05T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.6
533488,Nailers Lane,2023-06-05T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.4
533488,Nailers Lane,2023-06-05T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,58.3
533488,Nailers Lane,2023-06-05T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.62
533488,Nailers Lane,2023-06-05T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.81
533488,Nailers Lane,2023-06-05T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.35
533488,Nailers Lane,2023-06-05T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.64
533488,Nailers Lane,2023-06-05T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.84
533488,Nailers Lane,2023-06-05T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.93
533488,Nailers Lane,2023-06-05T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
533488,Nailers Lane,2023-06-05T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.1
533488,Nailers Lane,2023-06-05T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.7
533488,Nailers Lane,2023-06-05T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.8
533488,Nailers Lane,2023-06-05T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
533488,Nailers Lane,2023-06-05T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.19
533488,Nailers Lane,2023-06-05T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
533488,Nailers Lane,2023-06-05T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.63
533488,Nailers Lane,2023-06-05T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.33
533488,Nailers Lane,2023-06-05T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
533488,Nailers Lane,2023-06-05T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
533488,Nailers Lane,2023-06-05T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
533488,Nailers Lane,2023-06-05T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
533488,Nailers Lane,2023-06-05T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
533488,Nailers Lane,2023-06-05T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.76
533488,Nailers Lane,2023-06-05T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.88
533488,Nailers Lane,2023-06-05T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.63
533488,Nailers Lane,2023-06-05T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.93
533488,Nailers Lane,2023-06-05T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.98
533488,Nailers Lane,2023-06-05T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.15
533488,Nailers Lane,2023-06-05T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,60.6
533488,Nailers Lane,2023-06-05T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
533488,Nailers Lane,2023-06-05T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.7
533488,Nailers Lane,2023-06-05T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
533488,Nailers Lane,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.09
533488,Nailers Lane,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.07
533488,Nailers Lane,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
533488,Nailers Lane,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.52
533488,Nailers Lane,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.8
533488,Nailers Lane,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.07
533488,Nailers Lane,2023-06-05T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
533488,Nailers Lane,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
533488,Nailers Lane,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
533488,Nailers Lane,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
533488,Nailers Lane,2023-06-05T22:20:00.000+00:00,transformer,,Temperature,C,29.0
533488,Nailers Lane,2023-06-05T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
533488,Nailers Lane,2023-06-05T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
533488,Nailers Lane,2023-06-05T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
533488,Nailers Lane,2023-06-05T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
533488,Nailers Lane,2023-06-05T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
533488,Nailers Lane,2023-06-05T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
533488,Nailers Lane,2023-06-05T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
533488,Nailers Lane,2023-06-05T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.29
533488,Nailers Lane,2023-06-05T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
533488,Nailers Lane,2023-06-05T22:20:00.000+00:00,busbar,,L3 Active Power,kW,20.51
533488,Nailers Lane,2023-06-05T22:20:00.000+00:00,busbar,,L2 Active Power,kW,30.85
533488,Nailers Lane,2023-06-05T22:20:00.000+00:00,busbar,,L1 Active Power,kW,30.17
533488,Nailers Lane,2023-06-05T22:20:00.000+00:00,busbar,,N Current (RMS),A,59.1
533488,Nailers Lane,2023-06-05T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
533488,Nailers Lane,2023-06-05T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
533488,Nailers Lane,2023-06-05T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
533488,Nailers Lane,2023-06-05T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
533488,Nailers Lane,2023-06-05T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.23
533488,Nailers Lane,2023-06-05T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.69
533488,Nailers Lane,2023-06-05T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.85
533488,Nailers Lane,2023-06-05T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.31
533488,Nailers Lane,2023-06-05T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.46
533488,Nailers Lane,2023-06-05T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,35.3
533488,Nailers Lane,2023-06-05T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.9
533488,Nailers Lane,2023-06-05T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.2
533488,Nailers Lane,2023-06-05T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,58.2
533488,Nailers Lane,2023-06-05T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
533488,Nailers Lane,2023-06-05T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.51
533488,Nailers Lane,2023-06-05T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.36
533488,Nailers Lane,2023-06-05T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.28
533488,Nailers Lane,2023-06-05T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.79
533488,Nailers Lane,2023-06-05T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.38
533488,Nailers Lane,2023-06-05T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
533488,Nailers Lane,2023-06-05T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.6
533488,Nailers Lane,2023-06-05T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.4
533488,Nailers Lane,2023-06-05T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.7
533488,Nailers Lane,2023-06-05T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.86
533488,Nailers Lane,2023-06-05T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.13
533488,Nailers Lane,2023-06-05T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
533488,Nailers Lane,2023-06-05T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.07
533488,Nailers Lane,2023-06-05T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.21
533488,Nailers Lane,2023-06-05T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
533488,Nailers Lane,2023-06-05T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
533488,Nailers Lane,2023-06-05T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
533488,Nailers Lane,2023-06-05T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
533488,Nailers Lane,2023-06-05T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
533488,Nailers Lane,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.64
533488,Nailers Lane,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.8
533488,Nailers Lane,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.11
533488,Nailers Lane,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.31
533488,Nailers Lane,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.96
533488,Nailers Lane,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.65
533488,Nailers Lane,2023-06-05T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,52.8
533488,Nailers Lane,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
533488,Nailers Lane,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.3
533488,Nailers Lane,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
533488,Nailers Lane,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
533488,Nailers Lane,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.76
533488,Nailers Lane,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
533488,Nailers Lane,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.72
533488,Nailers Lane,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.79
533488,Nailers Lane,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.79
533488,Nailers Lane,2023-06-05T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
533488,Nailers Lane,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
533488,Nailers Lane,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
533488,Nailers Lane,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
533488,Nailers Lane,2023-06-05T22:10:00.000+00:00,transformer,,Temperature,C,29.1
533488,Nailers Lane,2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
533488,Nailers Lane,2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
533488,Nailers Lane,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
533488,Nailers Lane,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
533488,Nailers Lane,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
533488,Nailers Lane,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
533488,Nailers Lane,2023-06-05T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
533488,Nailers Lane,2023-06-05T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.42
533488,Nailers Lane,2023-06-05T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
533488,Nailers Lane,2023-06-05T22:10:00.000+00:00,busbar,,L3 Active Power,kW,22.24
533488,Nailers Lane,2023-06-05T22:10:00.000+00:00,busbar,,L2 Active Power,kW,31.06
533488,Nailers Lane,2023-06-05T22:10:00.000+00:00,busbar,,L1 Active Power,kW,31.71
533488,Nailers Lane,2023-06-05T22:10:00.000+00:00,busbar,,N Current (RMS),A,60.5
533488,Nailers Lane,2023-06-05T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
533488,Nailers Lane,2023-06-05T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
533488,Nailers Lane,2023-06-05T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
533488,Nailers Lane,2023-06-05T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.6
533488,Nailers Lane,2023-06-05T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.19
533488,Nailers Lane,2023-06-05T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.5
533488,Nailers Lane,2023-06-05T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.93
533488,Nailers Lane,2023-06-05T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.12
533488,Nailers Lane,2023-06-05T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.44
533488,Nailers Lane,2023-06-05T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,42.0
533488,Nailers Lane,2023-06-05T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.0
533488,Nailers Lane,2023-06-05T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.3
533488,Nailers Lane,2023-06-05T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.6
533488,Nailers Lane,2023-06-05T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.52
533488,Nailers Lane,2023-06-05T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.94
533488,Nailers Lane,2023-06-05T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.57
533488,Nailers Lane,2023-06-05T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.66
533488,Nailers Lane,2023-06-05T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.15
533488,Nailers Lane,2023-06-05T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.33
533488,Nailers Lane,2023-06-05T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.5
533488,Nailers Lane,2023-06-05T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.5
533488,Nailers Lane,2023-06-05T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.2
533488,Nailers Lane,2023-06-05T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.2
533488,Nailers Lane,2023-06-05T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.36
533488,Nailers Lane,2023-06-05T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.31
533488,Nailers Lane,2023-06-05T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
533488,Nailers Lane,2023-06-05T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.56
533488,Nailers Lane,2023-06-05T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.36
533488,Nailers Lane,2023-06-05T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
533488,Nailers Lane,2023-06-05T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
533488,Nailers Lane,2023-06-05T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
533488,Nailers Lane,2023-06-05T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
533488,Nailers Lane,2023-06-05T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
533488,Nailers Lane,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
533488,Nailers Lane,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.84
533488,Nailers Lane,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.24
533488,Nailers Lane,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.54
533488,Nailers Lane,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.63
533488,Nailers Lane,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.44
533488,Nailers Lane,2023-06-05T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,58.9
533488,Nailers Lane,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
533488,Nailers Lane,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.4
533488,Nailers Lane,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
533488,Nailers Lane,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.5
533488,Nailers Lane,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.39
533488,Nailers Lane,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
533488,Nailers Lane,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.18
533488,Nailers Lane,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
533488,Nailers Lane,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
533488,Nailers Lane,2023-06-05T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
533488,Nailers Lane,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
533488,Nailers Lane,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
533488,Nailers Lane,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
533488,Nailers Lane,2023-06-05T22:00:00.000+00:00,transformer,,Temperature,C,29.2
533488,Nailers Lane,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
533488,Nailers Lane,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
533488,Nailers Lane,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
533488,Nailers Lane,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
533488,Nailers Lane,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
533488,Nailers Lane,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
533488,Nailers Lane,2023-06-05T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
533488,Nailers Lane,2023-06-05T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.79
533488,Nailers Lane,2023-06-05T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
533488,Nailers Lane,2023-06-05T22:00:00.000+00:00,busbar,,L3 Active Power,kW,26.87
533488,Nailers Lane,2023-06-05T22:00:00.000+00:00,busbar,,L2 Active Power,kW,33.35
533488,Nailers Lane,2023-06-05T22:00:00.000+00:00,busbar,,L1 Active Power,kW,29.2
533488,Nailers Lane,2023-06-05T22:00:00.000+00:00,busbar,,N Current (RMS),A,68.6
533488,Nailers Lane,2023-06-05T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
533488,Nailers Lane,2023-06-05T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
533488,Nailers Lane,2023-06-05T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
533488,Nailers Lane,2023-06-05T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.52
533488,Nailers Lane,2023-06-05T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.16
533488,Nailers Lane,2023-06-05T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.61
533488,Nailers Lane,2023-06-05T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.8
533488,Nailers Lane,2023-06-05T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.33
533488,Nailers Lane,2023-06-05T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.36
533488,Nailers Lane,2023-06-05T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,40.2
533488,Nailers Lane,2023-06-05T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.3
533488,Nailers Lane,2023-06-05T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.1
533488,Nailers Lane,2023-06-05T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.7
533488,Nailers Lane,2023-06-05T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.48
533488,Nailers Lane,2023-06-05T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.98
533488,Nailers Lane,2023-06-05T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.38
533488,Nailers Lane,2023-06-05T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.35
533488,Nailers Lane,2023-06-05T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.01
533488,Nailers Lane,2023-06-05T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.82
533488,Nailers Lane,2023-06-05T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.8
533488,Nailers Lane,2023-06-05T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.0
533488,Nailers Lane,2023-06-05T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.2
533488,Nailers Lane,2023-06-05T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.1
533488,Nailers Lane,2023-06-05T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.94
533488,Nailers Lane,2023-06-05T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.5
533488,Nailers Lane,2023-06-05T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
533488,Nailers Lane,2023-06-05T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.04
533488,Nailers Lane,2023-06-05T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.69
533488,Nailers Lane,2023-06-05T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
533488,Nailers Lane,2023-06-05T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
533488,Nailers Lane,2023-06-05T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
533488,Nailers Lane,2023-06-05T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
533488,Nailers Lane,2023-06-05T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
533488,Nailers Lane,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
533488,Nailers Lane,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.11
533488,Nailers Lane,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.55
533488,Nailers Lane,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.19
533488,Nailers Lane,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.28
533488,Nailers Lane,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.6
533488,Nailers Lane,2023-06-05T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,61.1
533488,Nailers Lane,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
533488,Nailers Lane,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.8
533488,Nailers Lane,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
533488,Nailers Lane,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
533488,Nailers Lane,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.7
533488,Nailers Lane,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
533488,Nailers Lane,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.54
533488,Nailers Lane,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.44
533488,Nailers Lane,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.37
533488,Nailers Lane,2023-06-05T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
533488,Nailers Lane,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
533488,Nailers Lane,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
533488,Nailers Lane,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
533488,Nailers Lane,2023-06-05T21:50:00.000+00:00,transformer,,Temperature,C,29.4
533488,Nailers Lane,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
533488,Nailers Lane,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
533488,Nailers Lane,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
533488,Nailers Lane,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
533488,Nailers Lane,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
533488,Nailers Lane,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
533488,Nailers Lane,2023-06-05T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
533488,Nailers Lane,2023-06-05T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.48
533488,Nailers Lane,2023-06-05T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
533488,Nailers Lane,2023-06-05T21:50:00.000+00:00,busbar,,L3 Active Power,kW,24.93
533488,Nailers Lane,2023-06-05T21:50:00.000+00:00,busbar,,L2 Active Power,kW,31.74
533488,Nailers Lane,2023-06-05T21:50:00.000+00:00,busbar,,L1 Active Power,kW,32.65
533488,Nailers Lane,2023-06-05T21:50:00.000+00:00,busbar,,N Current (RMS),A,62.1
533488,Nailers Lane,2023-06-05T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
533488,Nailers Lane,2023-06-05T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
533488,Nailers Lane,2023-06-05T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
533488,Nailers Lane,2023-06-05T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.48
533488,Nailers Lane,2023-06-05T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
533488,Nailers Lane,2023-06-05T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.33
533488,Nailers Lane,2023-06-05T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.82
533488,Nailers Lane,2023-06-05T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.36
533488,Nailers Lane,2023-06-05T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.17
533488,Nailers Lane,2023-06-05T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,43.2
533488,Nailers Lane,2023-06-05T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.4
533488,Nailers Lane,2023-06-05T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.4
533488,Nailers Lane,2023-06-05T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.8
533488,Nailers Lane,2023-06-05T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.6
533488,Nailers Lane,2023-06-05T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.72
533488,Nailers Lane,2023-06-05T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.31
533488,Nailers Lane,2023-06-05T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.19
533488,Nailers Lane,2023-06-05T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.23
533488,Nailers Lane,2023-06-05T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.17
533488,Nailers Lane,2023-06-05T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
533488,Nailers Lane,2023-06-05T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.6
533488,Nailers Lane,2023-06-05T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.6
533488,Nailers Lane,2023-06-05T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.1
533488,Nailers Lane,2023-06-05T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.72
533488,Nailers Lane,2023-06-05T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.33
533488,Nailers Lane,2023-06-05T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
533488,Nailers Lane,2023-06-05T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.07
533488,Nailers Lane,2023-06-05T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.29
533488,Nailers Lane,2023-06-05T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
533488,Nailers Lane,2023-06-05T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
533488,Nailers Lane,2023-06-05T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
533488,Nailers Lane,2023-06-05T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
533488,Nailers Lane,2023-06-05T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
533488,Nailers Lane,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.96
533488,Nailers Lane,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.37
533488,Nailers Lane,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.77
533488,Nailers Lane,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.52
533488,Nailers Lane,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.25
533488,Nailers Lane,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.84
533488,Nailers Lane,2023-06-05T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,54.1
533488,Nailers Lane,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
533488,Nailers Lane,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.8
533488,Nailers Lane,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
533488,Nailers Lane,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.41
533488,Nailers Lane,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.59
533488,Nailers Lane,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
533488,Nailers Lane,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.06
533488,Nailers Lane,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
533488,Nailers Lane,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
533488,Nailers Lane,2023-06-05T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
533488,Nailers Lane,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
533488,Nailers Lane,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
533488,Nailers Lane,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
533488,Nailers Lane,2023-06-05T21:40:00.000+00:00,transformer,,Temperature,C,29.5
533488,Nailers Lane,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
533488,Nailers Lane,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
533488,Nailers Lane,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
533488,Nailers Lane,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
533488,Nailers Lane,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
533488,Nailers Lane,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
533488,Nailers Lane,2023-06-05T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
533488,Nailers Lane,2023-06-05T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.38
533488,Nailers Lane,2023-06-05T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
533488,Nailers Lane,2023-06-05T21:40:00.000+00:00,busbar,,L3 Active Power,kW,26.66
533488,Nailers Lane,2023-06-05T21:40:00.000+00:00,busbar,,L2 Active Power,kW,30.72
533488,Nailers Lane,2023-06-05T21:40:00.000+00:00,busbar,,L1 Active Power,kW,31.12
533488,Nailers Lane,2023-06-05T21:40:00.000+00:00,busbar,,N Current (RMS),A,66.2
533488,Nailers Lane,2023-06-05T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
533488,Nailers Lane,2023-06-05T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
533488,Nailers Lane,2023-06-05T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
533488,Nailers Lane,2023-06-05T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
533488,Nailers Lane,2023-06-05T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.05
533488,Nailers Lane,2023-06-05T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.99
533488,Nailers Lane,2023-06-05T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.83
533488,Nailers Lane,2023-06-05T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.42
533488,Nailers Lane,2023-06-05T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.99
533488,Nailers Lane,2023-06-05T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,44.9
533488,Nailers Lane,2023-06-05T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.6
533488,Nailers Lane,2023-06-05T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.6
533488,Nailers Lane,2023-06-05T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,68.6
533488,Nailers Lane,2023-06-05T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.61
533488,Nailers Lane,2023-06-05T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.83
533488,Nailers Lane,2023-06-05T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.27
533488,Nailers Lane,2023-06-05T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.96
533488,Nailers Lane,2023-06-05T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.88
533488,Nailers Lane,2023-06-05T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.53
533488,Nailers Lane,2023-06-05T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
533488,Nailers Lane,2023-06-05T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.5
533488,Nailers Lane,2023-06-05T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.6
533488,Nailers Lane,2023-06-05T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.4
533488,Nailers Lane,2023-06-05T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.75
533488,Nailers Lane,2023-06-05T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.06
533488,Nailers Lane,2023-06-05T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
533488,Nailers Lane,2023-06-05T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.02
533488,Nailers Lane,2023-06-05T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.13
533488,Nailers Lane,2023-06-05T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
533488,Nailers Lane,2023-06-05T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
533488,Nailers Lane,2023-06-05T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
533488,Nailers Lane,2023-06-05T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
533488,Nailers Lane,2023-06-05T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
533488,Nailers Lane,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.87
533488,Nailers Lane,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.32
533488,Nailers Lane,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.78
533488,Nailers Lane,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.11
533488,Nailers Lane,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.83
533488,Nailers Lane,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.12
533488,Nailers Lane,2023-06-05T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,48.0
533488,Nailers Lane,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
533488,Nailers Lane,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.2
533488,Nailers Lane,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
533488,Nailers Lane,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
533488,Nailers Lane,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.31
533488,Nailers Lane,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
533488,Nailers Lane,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.49
533488,Nailers Lane,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.61
533488,Nailers Lane,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
533488,Nailers Lane,2023-06-05T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
533488,Nailers Lane,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
533488,Nailers Lane,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
533488,Nailers Lane,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
533488,Nailers Lane,2023-06-05T21:30:00.000+00:00,transformer,,Temperature,C,29.7
533488,Nailers Lane,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
533488,Nailers Lane,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
533488,Nailers Lane,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
533488,Nailers Lane,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
533488,Nailers Lane,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
533488,Nailers Lane,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
533488,Nailers Lane,2023-06-05T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
533488,Nailers Lane,2023-06-05T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.82
533488,Nailers Lane,2023-06-05T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
533488,Nailers Lane,2023-06-05T21:30:00.000+00:00,busbar,,L3 Active Power,kW,23.41
533488,Nailers Lane,2023-06-05T21:30:00.000+00:00,busbar,,L2 Active Power,kW,28.87
533488,Nailers Lane,2023-06-05T21:30:00.000+00:00,busbar,,L1 Active Power,kW,33.2
533488,Nailers Lane,2023-06-05T21:30:00.000+00:00,busbar,,N Current (RMS),A,56.7
533488,Nailers Lane,2023-06-05T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
533488,Nailers Lane,2023-06-05T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
533488,Nailers Lane,2023-06-05T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
533488,Nailers Lane,2023-06-05T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.61
533488,Nailers Lane,2023-06-05T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
533488,Nailers Lane,2023-06-05T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.65
533488,Nailers Lane,2023-06-05T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.12
533488,Nailers Lane,2023-06-05T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.41
533488,Nailers Lane,2023-06-05T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.81
533488,Nailers Lane,2023-06-05T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,37.8
533488,Nailers Lane,2023-06-05T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.1
533488,Nailers Lane,2023-06-05T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.5
533488,Nailers Lane,2023-06-05T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.7
533488,Nailers Lane,2023-06-05T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.6
533488,Nailers Lane,2023-06-05T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.99
533488,Nailers Lane,2023-06-05T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.53
533488,Nailers Lane,2023-06-05T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.2
533488,Nailers Lane,2023-06-05T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.44
533488,Nailers Lane,2023-06-05T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.46
533488,Nailers Lane,2023-06-05T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
533488,Nailers Lane,2023-06-05T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.5
533488,Nailers Lane,2023-06-05T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.2
533488,Nailers Lane,2023-06-05T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.1
533488,Nailers Lane,2023-06-05T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
533488,Nailers Lane,2023-06-05T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.13
533488,Nailers Lane,2023-06-05T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
533488,Nailers Lane,2023-06-05T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.7
533488,Nailers Lane,2023-06-05T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.49
533488,Nailers Lane,2023-06-05T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.64
533488,Nailers Lane,2023-06-05T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
533488,Nailers Lane,2023-06-05T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
533488,Nailers Lane,2023-06-05T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
533488,Nailers Lane,2023-06-05T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
533488,Nailers Lane,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.57
533488,Nailers Lane,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.57
533488,Nailers Lane,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.84
533488,Nailers Lane,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.1
533488,Nailers Lane,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.99
533488,Nailers Lane,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.6
533488,Nailers Lane,2023-06-05T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,50.8
533488,Nailers Lane,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
533488,Nailers Lane,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.0
533488,Nailers Lane,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.9
533488,Nailers Lane,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.34
533488,Nailers Lane,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.15
533488,Nailers Lane,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
533488,Nailers Lane,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.59
533488,Nailers Lane,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.02
533488,Nailers Lane,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.66
533488,Nailers Lane,2023-06-05T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
533488,Nailers Lane,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
533488,Nailers Lane,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
533488,Nailers Lane,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
533488,Nailers Lane,2023-06-05T21:20:00.000+00:00,transformer,,Temperature,C,29.8
533488,Nailers Lane,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
533488,Nailers Lane,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
533488,Nailers Lane,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
533488,Nailers Lane,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
533488,Nailers Lane,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
533488,Nailers Lane,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
533488,Nailers Lane,2023-06-05T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
533488,Nailers Lane,2023-06-05T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.72
533488,Nailers Lane,2023-06-05T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
533488,Nailers Lane,2023-06-05T21:20:00.000+00:00,busbar,,L3 Active Power,kW,23.72
533488,Nailers Lane,2023-06-05T21:20:00.000+00:00,busbar,,L2 Active Power,kW,33.35
533488,Nailers Lane,2023-06-05T21:20:00.000+00:00,busbar,,L1 Active Power,kW,31.19
533488,Nailers Lane,2023-06-05T21:20:00.000+00:00,busbar,,N Current (RMS),A,66.7
533488,Nailers Lane,2023-06-05T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
533488,Nailers Lane,2023-06-05T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
533488,Nailers Lane,2023-06-05T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
533488,Nailers Lane,2023-06-05T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.59
533488,Nailers Lane,2023-06-05T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.24
533488,Nailers Lane,2023-06-05T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.0
533488,Nailers Lane,2023-06-05T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.58
533488,Nailers Lane,2023-06-05T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.95
533488,Nailers Lane,2023-06-05T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.13
533488,Nailers Lane,2023-06-05T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,36.7
533488,Nailers Lane,2023-06-05T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.2
533488,Nailers Lane,2023-06-05T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.3
533488,Nailers Lane,2023-06-05T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.3
533488,Nailers Lane,2023-06-05T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
533488,Nailers Lane,2023-06-05T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.88
533488,Nailers Lane,2023-06-05T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.39
533488,Nailers Lane,2023-06-05T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.64
533488,Nailers Lane,2023-06-05T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.13
533488,Nailers Lane,2023-06-05T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.27
533488,Nailers Lane,2023-06-05T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.9
533488,Nailers Lane,2023-06-05T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.1
533488,Nailers Lane,2023-06-05T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.6
533488,Nailers Lane,2023-06-05T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.6
533488,Nailers Lane,2023-06-05T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
533488,Nailers Lane,2023-06-05T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.49
533488,Nailers Lane,2023-06-05T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
533488,Nailers Lane,2023-06-05T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.85
533488,Nailers Lane,2023-06-05T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.57
533488,Nailers Lane,2023-06-05T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.96
533488,Nailers Lane,2023-06-05T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
533488,Nailers Lane,2023-06-05T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
