Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-05T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
533488,Nailers Lane,2023-06-05T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
533488,Nailers Lane,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.55
533488,Nailers Lane,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.65
533488,Nailers Lane,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.3
533488,Nailers Lane,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.75
533488,Nailers Lane,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.92
533488,Nailers Lane,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.13
533488,Nailers Lane,2023-06-05T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,66.4
533488,Nailers Lane,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
533488,Nailers Lane,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.9
533488,Nailers Lane,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
533488,Nailers Lane,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.13
533488,Nailers Lane,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.5
533488,Nailers Lane,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
533488,Nailers Lane,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.72
533488,Nailers Lane,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.42
533488,Nailers Lane,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.97
533488,Nailers Lane,2023-06-05T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
533488,Nailers Lane,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
533488,Nailers Lane,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
533488,Nailers Lane,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
533488,Nailers Lane,2023-06-05T21:10:00.000+00:00,transformer,,Temperature,C,29.9
533488,Nailers Lane,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
533488,Nailers Lane,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
533488,Nailers Lane,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
533488,Nailers Lane,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
533488,Nailers Lane,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
533488,Nailers Lane,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
533488,Nailers Lane,2023-06-05T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
533488,Nailers Lane,2023-06-05T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.51
533488,Nailers Lane,2023-06-05T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
533488,Nailers Lane,2023-06-05T21:10:00.000+00:00,busbar,,L3 Active Power,kW,26.55
533488,Nailers Lane,2023-06-05T21:10:00.000+00:00,busbar,,L2 Active Power,kW,35.99
533488,Nailers Lane,2023-06-05T21:10:00.000+00:00,busbar,,L1 Active Power,kW,31.47
533488,Nailers Lane,2023-06-05T21:10:00.000+00:00,busbar,,N Current (RMS),A,73.6
533488,Nailers Lane,2023-06-05T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
533488,Nailers Lane,2023-06-05T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
533488,Nailers Lane,2023-06-05T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
533488,Nailers Lane,2023-06-05T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.53
533488,Nailers Lane,2023-06-05T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
533488,Nailers Lane,2023-06-05T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.24
533488,Nailers Lane,2023-06-05T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.06
533488,Nailers Lane,2023-06-05T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.38
533488,Nailers Lane,2023-06-05T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.58
533488,Nailers Lane,2023-06-05T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,38.8
533488,Nailers Lane,2023-06-05T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.4
533488,Nailers Lane,2023-06-05T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.4
533488,Nailers Lane,2023-06-05T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.7
533488,Nailers Lane,2023-06-05T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.54
533488,Nailers Lane,2023-06-05T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.69
533488,Nailers Lane,2023-06-05T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.11
533488,Nailers Lane,2023-06-05T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.45
533488,Nailers Lane,2023-06-05T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.9
533488,Nailers Lane,2023-06-05T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.44
533488,Nailers Lane,2023-06-05T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.1
533488,Nailers Lane,2023-06-05T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.5
533488,Nailers Lane,2023-06-05T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.7
533488,Nailers Lane,2023-06-05T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.8
533488,Nailers Lane,2023-06-05T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.42
533488,Nailers Lane,2023-06-05T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.44
533488,Nailers Lane,2023-06-05T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
533488,Nailers Lane,2023-06-05T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.19
533488,Nailers Lane,2023-06-05T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.61
533488,Nailers Lane,2023-06-05T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.0
533488,Nailers Lane,2023-06-05T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
533488,Nailers Lane,2023-06-05T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
533488,Nailers Lane,2023-06-05T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
533488,Nailers Lane,2023-06-05T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
533488,Nailers Lane,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.75
533488,Nailers Lane,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.93
533488,Nailers Lane,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.69
533488,Nailers Lane,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.43
533488,Nailers Lane,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.87
533488,Nailers Lane,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.15
533488,Nailers Lane,2023-06-05T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,65.4
533488,Nailers Lane,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
533488,Nailers Lane,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,86.0
533488,Nailers Lane,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.0
533488,Nailers Lane,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
533488,Nailers Lane,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.16
533488,Nailers Lane,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
533488,Nailers Lane,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.7
533488,Nailers Lane,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.9
533488,Nailers Lane,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.29
533488,Nailers Lane,2023-06-05T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
533488,Nailers Lane,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
533488,Nailers Lane,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
533488,Nailers Lane,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
533488,Nailers Lane,2023-06-05T21:00:00.000+00:00,transformer,,Temperature,C,30.1
533488,Nailers Lane,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
533488,Nailers Lane,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
533488,Nailers Lane,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
533488,Nailers Lane,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
533488,Nailers Lane,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
533488,Nailers Lane,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
533488,Nailers Lane,2023-06-05T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
533488,Nailers Lane,2023-06-05T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.75
533488,Nailers Lane,2023-06-05T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
533488,Nailers Lane,2023-06-05T21:00:00.000+00:00,busbar,,L3 Active Power,kW,27.83
533488,Nailers Lane,2023-06-05T21:00:00.000+00:00,busbar,,L2 Active Power,kW,37.67
533488,Nailers Lane,2023-06-05T21:00:00.000+00:00,busbar,,L1 Active Power,kW,37.48
533488,Nailers Lane,2023-06-05T21:00:00.000+00:00,busbar,,N Current (RMS),A,67.8
533488,Nailers Lane,2023-06-05T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
533488,Nailers Lane,2023-06-05T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
533488,Nailers Lane,2023-06-05T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
533488,Nailers Lane,2023-06-05T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
533488,Nailers Lane,2023-06-05T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
533488,Nailers Lane,2023-06-05T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.32
533488,Nailers Lane,2023-06-05T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.14
533488,Nailers Lane,2023-06-05T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.64
533488,Nailers Lane,2023-06-05T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.01
533488,Nailers Lane,2023-06-05T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,41.4
533488,Nailers Lane,2023-06-05T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.0
533488,Nailers Lane,2023-06-05T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.5
533488,Nailers Lane,2023-06-05T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.6
533488,Nailers Lane,2023-06-05T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.83
533488,Nailers Lane,2023-06-05T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.73
533488,Nailers Lane,2023-06-05T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.24
533488,Nailers Lane,2023-06-05T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.29
533488,Nailers Lane,2023-06-05T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.36
533488,Nailers Lane,2023-06-05T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.4
533488,Nailers Lane,2023-06-05T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.9
533488,Nailers Lane,2023-06-05T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.3
533488,Nailers Lane,2023-06-05T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.3
533488,Nailers Lane,2023-06-05T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.8
533488,Nailers Lane,2023-06-05T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.09
533488,Nailers Lane,2023-06-05T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.37
533488,Nailers Lane,2023-06-05T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
533488,Nailers Lane,2023-06-05T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.47
533488,Nailers Lane,2023-06-05T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.51
533488,Nailers Lane,2023-06-05T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.21
533488,Nailers Lane,2023-06-05T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
533488,Nailers Lane,2023-06-05T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
533488,Nailers Lane,2023-06-05T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
533488,Nailers Lane,2023-06-05T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
533488,Nailers Lane,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.84
533488,Nailers Lane,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.26
533488,Nailers Lane,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.79
533488,Nailers Lane,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.52
533488,Nailers Lane,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.99
533488,Nailers Lane,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.41
533488,Nailers Lane,2023-06-05T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,51.6
533488,Nailers Lane,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
533488,Nailers Lane,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.7
533488,Nailers Lane,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.0
533488,Nailers Lane,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
533488,Nailers Lane,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.72
533488,Nailers Lane,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
533488,Nailers Lane,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.43
533488,Nailers Lane,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
533488,Nailers Lane,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.58
533488,Nailers Lane,2023-06-05T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
533488,Nailers Lane,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
533488,Nailers Lane,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
533488,Nailers Lane,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
533488,Nailers Lane,2023-06-05T20:50:00.000+00:00,transformer,,Temperature,C,30.2
533488,Nailers Lane,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
533488,Nailers Lane,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
533488,Nailers Lane,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
533488,Nailers Lane,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
533488,Nailers Lane,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
533488,Nailers Lane,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
533488,Nailers Lane,2023-06-05T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
533488,Nailers Lane,2023-06-05T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.61
533488,Nailers Lane,2023-06-05T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
533488,Nailers Lane,2023-06-05T20:50:00.000+00:00,busbar,,L3 Active Power,kW,28.86
533488,Nailers Lane,2023-06-05T20:50:00.000+00:00,busbar,,L2 Active Power,kW,35.31
533488,Nailers Lane,2023-06-05T20:50:00.000+00:00,busbar,,L1 Active Power,kW,39.61
533488,Nailers Lane,2023-06-05T20:50:00.000+00:00,busbar,,N Current (RMS),A,66.7
533488,Nailers Lane,2023-06-05T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
533488,Nailers Lane,2023-06-05T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
533488,Nailers Lane,2023-06-05T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
533488,Nailers Lane,2023-06-05T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
533488,Nailers Lane,2023-06-05T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.25
533488,Nailers Lane,2023-06-05T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.44
533488,Nailers Lane,2023-06-05T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.91
533488,Nailers Lane,2023-06-05T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.05
533488,Nailers Lane,2023-06-05T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.41
533488,Nailers Lane,2023-06-05T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,35.5
533488,Nailers Lane,2023-06-05T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.8
533488,Nailers Lane,2023-06-05T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.3
533488,Nailers Lane,2023-06-05T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.2
533488,Nailers Lane,2023-06-05T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.69
533488,Nailers Lane,2023-06-05T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.82
533488,Nailers Lane,2023-06-05T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.31
533488,Nailers Lane,2023-06-05T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.39
533488,Nailers Lane,2023-06-05T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.15
533488,Nailers Lane,2023-06-05T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.84
533488,Nailers Lane,2023-06-05T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,27.9
533488,Nailers Lane,2023-06-05T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.9
533488,Nailers Lane,2023-06-05T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.4
533488,Nailers Lane,2023-06-05T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.4
533488,Nailers Lane,2023-06-05T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
533488,Nailers Lane,2023-06-05T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.33
533488,Nailers Lane,2023-06-05T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
533488,Nailers Lane,2023-06-05T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.77
533488,Nailers Lane,2023-06-05T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.11
533488,Nailers Lane,2023-06-05T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.06
533488,Nailers Lane,2023-06-05T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
533488,Nailers Lane,2023-06-05T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
533488,Nailers Lane,2023-06-05T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
533488,Nailers Lane,2023-06-05T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
533488,Nailers Lane,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.6
533488,Nailers Lane,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.21
533488,Nailers Lane,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.84
533488,Nailers Lane,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.28
533488,Nailers Lane,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.3
533488,Nailers Lane,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.81
533488,Nailers Lane,2023-06-05T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,60.9
533488,Nailers Lane,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.3
533488,Nailers Lane,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,87.2
533488,Nailers Lane,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.4
533488,Nailers Lane,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.06
533488,Nailers Lane,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.81
533488,Nailers Lane,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
533488,Nailers Lane,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.43
533488,Nailers Lane,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
533488,Nailers Lane,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
533488,Nailers Lane,2023-06-05T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
533488,Nailers Lane,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
533488,Nailers Lane,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
533488,Nailers Lane,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
533488,Nailers Lane,2023-06-05T20:40:00.000+00:00,transformer,,Temperature,C,30.3
533488,Nailers Lane,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
533488,Nailers Lane,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
533488,Nailers Lane,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
533488,Nailers Lane,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
533488,Nailers Lane,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
533488,Nailers Lane,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
533488,Nailers Lane,2023-06-05T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
533488,Nailers Lane,2023-06-05T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.77
533488,Nailers Lane,2023-06-05T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
533488,Nailers Lane,2023-06-05T20:40:00.000+00:00,busbar,,L3 Active Power,kW,33.78
533488,Nailers Lane,2023-06-05T20:40:00.000+00:00,busbar,,L2 Active Power,kW,37.18
533488,Nailers Lane,2023-06-05T20:40:00.000+00:00,busbar,,L1 Active Power,kW,37.93
533488,Nailers Lane,2023-06-05T20:40:00.000+00:00,busbar,,N Current (RMS),A,78.1
533488,Nailers Lane,2023-06-05T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
533488,Nailers Lane,2023-06-05T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
533488,Nailers Lane,2023-06-05T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
533488,Nailers Lane,2023-06-05T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.28
533488,Nailers Lane,2023-06-05T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.21
533488,Nailers Lane,2023-06-05T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.14
533488,Nailers Lane,2023-06-05T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.24
533488,Nailers Lane,2023-06-05T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.01
533488,Nailers Lane,2023-06-05T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.8
533488,Nailers Lane,2023-06-05T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,45.6
533488,Nailers Lane,2023-06-05T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.4
533488,Nailers Lane,2023-06-05T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.1
533488,Nailers Lane,2023-06-05T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,72.7
533488,Nailers Lane,2023-06-05T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.6
533488,Nailers Lane,2023-06-05T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.52
533488,Nailers Lane,2023-06-05T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.04
533488,Nailers Lane,2023-06-05T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.56
533488,Nailers Lane,2023-06-05T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.84
533488,Nailers Lane,2023-06-05T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.58
533488,Nailers Lane,2023-06-05T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.5
533488,Nailers Lane,2023-06-05T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.5
533488,Nailers Lane,2023-06-05T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.2
533488,Nailers Lane,2023-06-05T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.6
533488,Nailers Lane,2023-06-05T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
533488,Nailers Lane,2023-06-05T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.71
533488,Nailers Lane,2023-06-05T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
533488,Nailers Lane,2023-06-05T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.34
533488,Nailers Lane,2023-06-05T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.52
533488,Nailers Lane,2023-06-05T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.06
533488,Nailers Lane,2023-06-05T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
533488,Nailers Lane,2023-06-05T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
533488,Nailers Lane,2023-06-05T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
533488,Nailers Lane,2023-06-05T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
533488,Nailers Lane,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.66
533488,Nailers Lane,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.42
533488,Nailers Lane,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.58
533488,Nailers Lane,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.17
533488,Nailers Lane,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.35
533488,Nailers Lane,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.65
533488,Nailers Lane,2023-06-05T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,56.8
533488,Nailers Lane,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.4
533488,Nailers Lane,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,107.3
533488,Nailers Lane,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.0
533488,Nailers Lane,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.71
533488,Nailers Lane,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.99
533488,Nailers Lane,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
533488,Nailers Lane,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.05
533488,Nailers Lane,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.32
533488,Nailers Lane,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
533488,Nailers Lane,2023-06-05T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
533488,Nailers Lane,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
533488,Nailers Lane,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
533488,Nailers Lane,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
533488,Nailers Lane,2023-06-05T20:30:00.000+00:00,transformer,,Temperature,C,30.5
533488,Nailers Lane,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
533488,Nailers Lane,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
533488,Nailers Lane,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
533488,Nailers Lane,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
533488,Nailers Lane,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
533488,Nailers Lane,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
533488,Nailers Lane,2023-06-05T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.44
533488,Nailers Lane,2023-06-05T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.82
533488,Nailers Lane,2023-06-05T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
533488,Nailers Lane,2023-06-05T20:30:00.000+00:00,busbar,,L3 Active Power,kW,34.36
533488,Nailers Lane,2023-06-05T20:30:00.000+00:00,busbar,,L2 Active Power,kW,41.04
533488,Nailers Lane,2023-06-05T20:30:00.000+00:00,busbar,,L1 Active Power,kW,48.85
533488,Nailers Lane,2023-06-05T20:30:00.000+00:00,busbar,,N Current (RMS),A,66.0
533488,Nailers Lane,2023-06-05T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
533488,Nailers Lane,2023-06-05T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.8
533488,Nailers Lane,2023-06-05T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.8
533488,Nailers Lane,2023-06-05T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
533488,Nailers Lane,2023-06-05T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.32
533488,Nailers Lane,2023-06-05T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.21
533488,Nailers Lane,2023-06-05T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.78
533488,Nailers Lane,2023-06-05T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.99
533488,Nailers Lane,2023-06-05T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.01
533488,Nailers Lane,2023-06-05T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,47.8
533488,Nailers Lane,2023-06-05T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.4
533488,Nailers Lane,2023-06-05T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.0
533488,Nailers Lane,2023-06-05T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,75.7
533488,Nailers Lane,2023-06-05T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
533488,Nailers Lane,2023-06-05T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.61
533488,Nailers Lane,2023-06-05T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.91
533488,Nailers Lane,2023-06-05T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.48
533488,Nailers Lane,2023-06-05T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.78
533488,Nailers Lane,2023-06-05T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.48
533488,Nailers Lane,2023-06-05T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.0
533488,Nailers Lane,2023-06-05T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.7
533488,Nailers Lane,2023-06-05T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.9
533488,Nailers Lane,2023-06-05T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.2
533488,Nailers Lane,2023-06-05T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
533488,Nailers Lane,2023-06-05T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.88
533488,Nailers Lane,2023-06-05T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
533488,Nailers Lane,2023-06-05T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.62
533488,Nailers Lane,2023-06-05T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.67
533488,Nailers Lane,2023-06-05T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.02
533488,Nailers Lane,2023-06-05T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
533488,Nailers Lane,2023-06-05T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
533488,Nailers Lane,2023-06-05T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
533488,Nailers Lane,2023-06-05T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
533488,Nailers Lane,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.47
533488,Nailers Lane,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.27
533488,Nailers Lane,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.78
533488,Nailers Lane,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.18
533488,Nailers Lane,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.05
533488,Nailers Lane,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.65
533488,Nailers Lane,2023-06-05T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,60.2
533488,Nailers Lane,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.2
533488,Nailers Lane,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,105.4
533488,Nailers Lane,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.6
533488,Nailers Lane,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.02
533488,Nailers Lane,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.29
533488,Nailers Lane,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
533488,Nailers Lane,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.54
533488,Nailers Lane,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
533488,Nailers Lane,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.96
533488,Nailers Lane,2023-06-05T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
533488,Nailers Lane,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
533488,Nailers Lane,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
533488,Nailers Lane,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
533488,Nailers Lane,2023-06-05T20:20:00.000+00:00,transformer,,Temperature,C,30.6
533488,Nailers Lane,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
533488,Nailers Lane,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
533488,Nailers Lane,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
533488,Nailers Lane,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
533488,Nailers Lane,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
533488,Nailers Lane,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
533488,Nailers Lane,2023-06-05T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
533488,Nailers Lane,2023-06-05T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.14
533488,Nailers Lane,2023-06-05T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
533488,Nailers Lane,2023-06-05T20:20:00.000+00:00,busbar,,L3 Active Power,kW,35.62
533488,Nailers Lane,2023-06-05T20:20:00.000+00:00,busbar,,L2 Active Power,kW,40.79
533488,Nailers Lane,2023-06-05T20:20:00.000+00:00,busbar,,L1 Active Power,kW,48.12
533488,Nailers Lane,2023-06-05T20:20:00.000+00:00,busbar,,N Current (RMS),A,65.7
533488,Nailers Lane,2023-06-05T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
533488,Nailers Lane,2023-06-05T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.6
533488,Nailers Lane,2023-06-05T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.1
533488,Nailers Lane,2023-06-05T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
533488,Nailers Lane,2023-06-05T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
533488,Nailers Lane,2023-06-05T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.28
533488,Nailers Lane,2023-06-05T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.96
533488,Nailers Lane,2023-06-05T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.89
533488,Nailers Lane,2023-06-05T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.99
533488,Nailers Lane,2023-06-05T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,33.5
533488,Nailers Lane,2023-06-05T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.5
533488,Nailers Lane,2023-06-05T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.5
533488,Nailers Lane,2023-06-05T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.5
533488,Nailers Lane,2023-06-05T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
533488,Nailers Lane,2023-06-05T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.25
533488,Nailers Lane,2023-06-05T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.98
533488,Nailers Lane,2023-06-05T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.98
533488,Nailers Lane,2023-06-05T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.01
533488,Nailers Lane,2023-06-05T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.5
533488,Nailers Lane,2023-06-05T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.5
533488,Nailers Lane,2023-06-05T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.2
533488,Nailers Lane,2023-06-05T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.5
533488,Nailers Lane,2023-06-05T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.9
533488,Nailers Lane,2023-06-05T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
533488,Nailers Lane,2023-06-05T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.03
533488,Nailers Lane,2023-06-05T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
533488,Nailers Lane,2023-06-05T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.7
533488,Nailers Lane,2023-06-05T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.06
533488,Nailers Lane,2023-06-05T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.08
533488,Nailers Lane,2023-06-05T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
533488,Nailers Lane,2023-06-05T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
533488,Nailers Lane,2023-06-05T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
533488,Nailers Lane,2023-06-05T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
533488,Nailers Lane,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.4
533488,Nailers Lane,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.1
533488,Nailers Lane,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.0
533488,Nailers Lane,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.76
533488,Nailers Lane,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.44
533488,Nailers Lane,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.15
533488,Nailers Lane,2023-06-05T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,68.1
533488,Nailers Lane,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
533488,Nailers Lane,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,100.5
533488,Nailers Lane,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.9
533488,Nailers Lane,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.9
533488,Nailers Lane,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.78
533488,Nailers Lane,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
533488,Nailers Lane,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.07
533488,Nailers Lane,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
533488,Nailers Lane,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.17
533488,Nailers Lane,2023-06-05T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
533488,Nailers Lane,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
533488,Nailers Lane,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
533488,Nailers Lane,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
533488,Nailers Lane,2023-06-05T20:10:00.000+00:00,transformer,,Temperature,C,30.7
533488,Nailers Lane,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
533488,Nailers Lane,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
533488,Nailers Lane,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
533488,Nailers Lane,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
533488,Nailers Lane,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
533488,Nailers Lane,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
533488,Nailers Lane,2023-06-05T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.47
533488,Nailers Lane,2023-06-05T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.75
533488,Nailers Lane,2023-06-05T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
533488,Nailers Lane,2023-06-05T20:10:00.000+00:00,busbar,,L3 Active Power,kW,32.47
533488,Nailers Lane,2023-06-05T20:10:00.000+00:00,busbar,,L2 Active Power,kW,39.32
533488,Nailers Lane,2023-06-05T20:10:00.000+00:00,busbar,,L1 Active Power,kW,39.89
533488,Nailers Lane,2023-06-05T20:10:00.000+00:00,busbar,,N Current (RMS),A,72.2
533488,Nailers Lane,2023-06-05T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
533488,Nailers Lane,2023-06-05T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
533488,Nailers Lane,2023-06-05T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
533488,Nailers Lane,2023-06-05T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
533488,Nailers Lane,2023-06-05T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
533488,Nailers Lane,2023-06-05T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.34
533488,Nailers Lane,2023-06-05T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.51
533488,Nailers Lane,2023-06-05T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.65
533488,Nailers Lane,2023-06-05T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.48
533488,Nailers Lane,2023-06-05T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,36.7
533488,Nailers Lane,2023-06-05T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.6
533488,Nailers Lane,2023-06-05T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.8
533488,Nailers Lane,2023-06-05T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.0
533488,Nailers Lane,2023-06-05T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
533488,Nailers Lane,2023-06-05T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.76
533488,Nailers Lane,2023-06-05T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.27
533488,Nailers Lane,2023-06-05T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.9
533488,Nailers Lane,2023-06-05T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.89
533488,Nailers Lane,2023-06-05T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.8
533488,Nailers Lane,2023-06-05T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,33.0
533488,Nailers Lane,2023-06-05T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.6
533488,Nailers Lane,2023-06-05T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.4
533488,Nailers Lane,2023-06-05T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.4
533488,Nailers Lane,2023-06-05T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.33
533488,Nailers Lane,2023-06-05T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.1
533488,Nailers Lane,2023-06-05T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.52
533488,Nailers Lane,2023-06-05T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.35
533488,Nailers Lane,2023-06-05T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.91
533488,Nailers Lane,2023-06-05T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.59
533488,Nailers Lane,2023-06-05T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
533488,Nailers Lane,2023-06-05T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
533488,Nailers Lane,2023-06-05T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
533488,Nailers Lane,2023-06-05T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
533488,Nailers Lane,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.7
533488,Nailers Lane,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.85
533488,Nailers Lane,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.85
533488,Nailers Lane,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.07
533488,Nailers Lane,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.62
533488,Nailers Lane,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.39
533488,Nailers Lane,2023-06-05T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,57.1
533488,Nailers Lane,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.3
533488,Nailers Lane,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,93.1
533488,Nailers Lane,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.0
533488,Nailers Lane,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.78
533488,Nailers Lane,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.35
533488,Nailers Lane,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
533488,Nailers Lane,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.37
533488,Nailers Lane,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.58
533488,Nailers Lane,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
533488,Nailers Lane,2023-06-05T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
533488,Nailers Lane,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.8
533488,Nailers Lane,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
533488,Nailers Lane,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
533488,Nailers Lane,2023-06-05T20:00:00.000+00:00,transformer,,Temperature,C,30.9
533488,Nailers Lane,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
533488,Nailers Lane,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
533488,Nailers Lane,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
533488,Nailers Lane,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
533488,Nailers Lane,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
533488,Nailers Lane,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
533488,Nailers Lane,2023-06-05T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.4
533488,Nailers Lane,2023-06-05T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.58
533488,Nailers Lane,2023-06-05T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
533488,Nailers Lane,2023-06-05T20:00:00.000+00:00,busbar,,L3 Active Power,kW,40.21
533488,Nailers Lane,2023-06-05T20:00:00.000+00:00,busbar,,L2 Active Power,kW,42.65
533488,Nailers Lane,2023-06-05T20:00:00.000+00:00,busbar,,L1 Active Power,kW,38.33
533488,Nailers Lane,2023-06-05T20:00:00.000+00:00,busbar,,N Current (RMS),A,80.9
533488,Nailers Lane,2023-06-05T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
533488,Nailers Lane,2023-06-05T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.8
533488,Nailers Lane,2023-06-05T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
533488,Nailers Lane,2023-06-05T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.26
533488,Nailers Lane,2023-06-05T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
533488,Nailers Lane,2023-06-05T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.27
533488,Nailers Lane,2023-06-05T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.1
533488,Nailers Lane,2023-06-05T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.75
533488,Nailers Lane,2023-06-05T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.94
533488,Nailers Lane,2023-06-05T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,36.2
533488,Nailers Lane,2023-06-05T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.2
533488,Nailers Lane,2023-06-05T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.6
533488,Nailers Lane,2023-06-05T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.7
533488,Nailers Lane,2023-06-05T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
533488,Nailers Lane,2023-06-05T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.59
533488,Nailers Lane,2023-06-05T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.0
533488,Nailers Lane,2023-06-05T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.64
533488,Nailers Lane,2023-06-05T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.68
533488,Nailers Lane,2023-06-05T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.48
533488,Nailers Lane,2023-06-05T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,39.7
533488,Nailers Lane,2023-06-05T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.2
533488,Nailers Lane,2023-06-05T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,83.0
533488,Nailers Lane,2023-06-05T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.6
533488,Nailers Lane,2023-06-05T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.52
533488,Nailers Lane,2023-06-05T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.27
533488,Nailers Lane,2023-06-05T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.71
533488,Nailers Lane,2023-06-05T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.51
533488,Nailers Lane,2023-06-05T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.99
533488,Nailers Lane,2023-06-05T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.99
533488,Nailers Lane,2023-06-05T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
533488,Nailers Lane,2023-06-05T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
533488,Nailers Lane,2023-06-05T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
533488,Nailers Lane,2023-06-05T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
533488,Nailers Lane,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.87
533488,Nailers Lane,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.34
533488,Nailers Lane,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.63
533488,Nailers Lane,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.97
533488,Nailers Lane,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.1
533488,Nailers Lane,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.34
533488,Nailers Lane,2023-06-05T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,59.2
533488,Nailers Lane,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.5
533488,Nailers Lane,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,85.4
533488,Nailers Lane,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.6
533488,Nailers Lane,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.66
533488,Nailers Lane,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.15
