Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
533488,Nailers Lane,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.54
533488,Nailers Lane,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.89
533488,Nailers Lane,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.94
533488,Nailers Lane,2023-06-05T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
533488,Nailers Lane,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.3
533488,Nailers Lane,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
533488,Nailers Lane,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
533488,Nailers Lane,2023-06-05T19:50:00.000+00:00,transformer,,Temperature,C,31.0
533488,Nailers Lane,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
533488,Nailers Lane,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
533488,Nailers Lane,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
533488,Nailers Lane,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
533488,Nailers Lane,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
533488,Nailers Lane,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
533488,Nailers Lane,2023-06-05T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.6
533488,Nailers Lane,2023-06-05T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.2
533488,Nailers Lane,2023-06-05T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
533488,Nailers Lane,2023-06-05T19:50:00.000+00:00,busbar,,L3 Active Power,kW,42.75
533488,Nailers Lane,2023-06-05T19:50:00.000+00:00,busbar,,L2 Active Power,kW,51.41
533488,Nailers Lane,2023-06-05T19:50:00.000+00:00,busbar,,L1 Active Power,kW,36.7
533488,Nailers Lane,2023-06-05T19:50:00.000+00:00,busbar,,N Current (RMS),A,95.0
533488,Nailers Lane,2023-06-05T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.6
533488,Nailers Lane,2023-06-05T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,217.0
533488,Nailers Lane,2023-06-05T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
533488,Nailers Lane,2023-06-05T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
533488,Nailers Lane,2023-06-05T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
533488,Nailers Lane,2023-06-05T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.14
533488,Nailers Lane,2023-06-05T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.6
533488,Nailers Lane,2023-06-05T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.3
533488,Nailers Lane,2023-06-05T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.43
533488,Nailers Lane,2023-06-05T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,39.0
533488,Nailers Lane,2023-06-05T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.3
533488,Nailers Lane,2023-06-05T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.0
533488,Nailers Lane,2023-06-05T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,71.9
533488,Nailers Lane,2023-06-05T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
533488,Nailers Lane,2023-06-05T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.73
533488,Nailers Lane,2023-06-05T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.03
533488,Nailers Lane,2023-06-05T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.54
533488,Nailers Lane,2023-06-05T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.81
533488,Nailers Lane,2023-06-05T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.31
533488,Nailers Lane,2023-06-05T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,38.6
533488,Nailers Lane,2023-06-05T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.1
533488,Nailers Lane,2023-06-05T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.7
533488,Nailers Lane,2023-06-05T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.4
533488,Nailers Lane,2023-06-05T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.63
533488,Nailers Lane,2023-06-05T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.55
533488,Nailers Lane,2023-06-05T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.78
533488,Nailers Lane,2023-06-05T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.24
533488,Nailers Lane,2023-06-05T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.38
533488,Nailers Lane,2023-06-05T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.52
533488,Nailers Lane,2023-06-05T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
533488,Nailers Lane,2023-06-05T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
533488,Nailers Lane,2023-06-05T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
533488,Nailers Lane,2023-06-05T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
533488,Nailers Lane,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.71
533488,Nailers Lane,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.34
533488,Nailers Lane,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.84
533488,Nailers Lane,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.94
533488,Nailers Lane,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.66
533488,Nailers Lane,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.77
533488,Nailers Lane,2023-06-05T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,59.8
533488,Nailers Lane,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.5
533488,Nailers Lane,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,88.5
533488,Nailers Lane,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.8
533488,Nailers Lane,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
533488,Nailers Lane,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.73
533488,Nailers Lane,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
533488,Nailers Lane,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.93
533488,Nailers Lane,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.3
533488,Nailers Lane,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
533488,Nailers Lane,2023-06-05T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
533488,Nailers Lane,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
533488,Nailers Lane,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
533488,Nailers Lane,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
533488,Nailers Lane,2023-06-05T19:40:00.000+00:00,transformer,,Temperature,C,31.1
533488,Nailers Lane,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
533488,Nailers Lane,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
533488,Nailers Lane,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
533488,Nailers Lane,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
533488,Nailers Lane,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
533488,Nailers Lane,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
533488,Nailers Lane,2023-06-05T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
533488,Nailers Lane,2023-06-05T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.88
533488,Nailers Lane,2023-06-05T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
533488,Nailers Lane,2023-06-05T19:40:00.000+00:00,busbar,,L3 Active Power,kW,42.25
533488,Nailers Lane,2023-06-05T19:40:00.000+00:00,busbar,,L2 Active Power,kW,45.45
533488,Nailers Lane,2023-06-05T19:40:00.000+00:00,busbar,,L1 Active Power,kW,38.58
533488,Nailers Lane,2023-06-05T19:40:00.000+00:00,busbar,,N Current (RMS),A,97.2
533488,Nailers Lane,2023-06-05T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.1
533488,Nailers Lane,2023-06-05T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.2
533488,Nailers Lane,2023-06-05T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
533488,Nailers Lane,2023-06-05T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.61
533488,Nailers Lane,2023-06-05T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
533488,Nailers Lane,2023-06-05T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.6
533488,Nailers Lane,2023-06-05T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.5
533488,Nailers Lane,2023-06-05T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.02
533488,Nailers Lane,2023-06-05T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.4
533488,Nailers Lane,2023-06-05T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,39.4
533488,Nailers Lane,2023-06-05T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.2
533488,Nailers Lane,2023-06-05T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.7
533488,Nailers Lane,2023-06-05T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,71.1
533488,Nailers Lane,2023-06-05T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
533488,Nailers Lane,2023-06-05T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.91
533488,Nailers Lane,2023-06-05T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.01
533488,Nailers Lane,2023-06-05T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.48
533488,Nailers Lane,2023-06-05T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.54
533488,Nailers Lane,2023-06-05T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.57
533488,Nailers Lane,2023-06-05T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,38.7
533488,Nailers Lane,2023-06-05T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.4
533488,Nailers Lane,2023-06-05T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.0
533488,Nailers Lane,2023-06-05T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.5
533488,Nailers Lane,2023-06-05T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
533488,Nailers Lane,2023-06-05T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.25
533488,Nailers Lane,2023-06-05T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.61
533488,Nailers Lane,2023-06-05T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.56
533488,Nailers Lane,2023-06-05T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.1
533488,Nailers Lane,2023-06-05T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.32
533488,Nailers Lane,2023-06-05T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
533488,Nailers Lane,2023-06-05T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
533488,Nailers Lane,2023-06-05T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
533488,Nailers Lane,2023-06-05T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
533488,Nailers Lane,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.61
533488,Nailers Lane,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.24
533488,Nailers Lane,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.75
533488,Nailers Lane,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.73
533488,Nailers Lane,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.6
533488,Nailers Lane,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.71
533488,Nailers Lane,2023-06-05T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,58.6
533488,Nailers Lane,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
533488,Nailers Lane,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,88.6
533488,Nailers Lane,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.0
533488,Nailers Lane,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
533488,Nailers Lane,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.01
533488,Nailers Lane,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
533488,Nailers Lane,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.99
533488,Nailers Lane,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.77
533488,Nailers Lane,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.8
533488,Nailers Lane,2023-06-05T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
533488,Nailers Lane,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
533488,Nailers Lane,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
533488,Nailers Lane,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
533488,Nailers Lane,2023-06-05T19:30:00.000+00:00,transformer,,Temperature,C,31.2
533488,Nailers Lane,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
533488,Nailers Lane,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
533488,Nailers Lane,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
533488,Nailers Lane,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
533488,Nailers Lane,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
533488,Nailers Lane,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
533488,Nailers Lane,2023-06-05T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
533488,Nailers Lane,2023-06-05T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.52
533488,Nailers Lane,2023-06-05T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
533488,Nailers Lane,2023-06-05T19:30:00.000+00:00,busbar,,L3 Active Power,kW,39.26
533488,Nailers Lane,2023-06-05T19:30:00.000+00:00,busbar,,L2 Active Power,kW,37.04
533488,Nailers Lane,2023-06-05T19:30:00.000+00:00,busbar,,L1 Active Power,kW,38.8
533488,Nailers Lane,2023-06-05T19:30:00.000+00:00,busbar,,N Current (RMS),A,76.0
533488,Nailers Lane,2023-06-05T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
533488,Nailers Lane,2023-06-05T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
533488,Nailers Lane,2023-06-05T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
533488,Nailers Lane,2023-06-05T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
533488,Nailers Lane,2023-06-05T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
533488,Nailers Lane,2023-06-05T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.32
533488,Nailers Lane,2023-06-05T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.35
533488,Nailers Lane,2023-06-05T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.9
533488,Nailers Lane,2023-06-05T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.17
533488,Nailers Lane,2023-06-05T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,49.8
533488,Nailers Lane,2023-06-05T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,50.2
533488,Nailers Lane,2023-06-05T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.4
533488,Nailers Lane,2023-06-05T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,80.1
533488,Nailers Lane,2023-06-05T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
533488,Nailers Lane,2023-06-05T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.9
533488,Nailers Lane,2023-06-05T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.07
533488,Nailers Lane,2023-06-05T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.75
533488,Nailers Lane,2023-06-05T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.88
533488,Nailers Lane,2023-06-05T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.33
533488,Nailers Lane,2023-06-05T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,38.8
533488,Nailers Lane,2023-06-05T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.1
533488,Nailers Lane,2023-06-05T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.0
533488,Nailers Lane,2023-06-05T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.8
533488,Nailers Lane,2023-06-05T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.55
533488,Nailers Lane,2023-06-05T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.88
533488,Nailers Lane,2023-06-05T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.5
533488,Nailers Lane,2023-06-05T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.97
533488,Nailers Lane,2023-06-05T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.99
533488,Nailers Lane,2023-06-05T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.1
533488,Nailers Lane,2023-06-05T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
533488,Nailers Lane,2023-06-05T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
533488,Nailers Lane,2023-06-05T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
533488,Nailers Lane,2023-06-05T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
533488,Nailers Lane,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.06
533488,Nailers Lane,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.49
533488,Nailers Lane,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.95
533488,Nailers Lane,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.62
533488,Nailers Lane,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.15
533488,Nailers Lane,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.97
533488,Nailers Lane,2023-06-05T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,45.7
533488,Nailers Lane,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.2
533488,Nailers Lane,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,96.4
533488,Nailers Lane,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.2
533488,Nailers Lane,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
533488,Nailers Lane,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.43
533488,Nailers Lane,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
533488,Nailers Lane,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.38
533488,Nailers Lane,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
533488,Nailers Lane,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.42
533488,Nailers Lane,2023-06-05T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
533488,Nailers Lane,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
533488,Nailers Lane,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
533488,Nailers Lane,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
533488,Nailers Lane,2023-06-05T19:20:00.000+00:00,transformer,,Temperature,C,31.3
533488,Nailers Lane,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
533488,Nailers Lane,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
533488,Nailers Lane,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
533488,Nailers Lane,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
533488,Nailers Lane,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
533488,Nailers Lane,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
533488,Nailers Lane,2023-06-05T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.29
533488,Nailers Lane,2023-06-05T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.81
533488,Nailers Lane,2023-06-05T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
533488,Nailers Lane,2023-06-05T19:20:00.000+00:00,busbar,,L3 Active Power,kW,48.06
533488,Nailers Lane,2023-06-05T19:20:00.000+00:00,busbar,,L2 Active Power,kW,39.05
533488,Nailers Lane,2023-06-05T19:20:00.000+00:00,busbar,,L1 Active Power,kW,47.0
533488,Nailers Lane,2023-06-05T19:20:00.000+00:00,busbar,,N Current (RMS),A,89.4
533488,Nailers Lane,2023-06-05T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.6
533488,Nailers Lane,2023-06-05T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
533488,Nailers Lane,2023-06-05T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.1
533488,Nailers Lane,2023-06-05T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.53
533488,Nailers Lane,2023-06-05T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.26
533488,Nailers Lane,2023-06-05T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.17
533488,Nailers Lane,2023-06-05T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.6
533488,Nailers Lane,2023-06-05T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.77
533488,Nailers Lane,2023-06-05T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.21
533488,Nailers Lane,2023-06-05T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,49.1
533488,Nailers Lane,2023-06-05T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.3
533488,Nailers Lane,2023-06-05T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.6
533488,Nailers Lane,2023-06-05T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,90.9
533488,Nailers Lane,2023-06-05T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
533488,Nailers Lane,2023-06-05T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.18
533488,Nailers Lane,2023-06-05T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.03
533488,Nailers Lane,2023-06-05T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.21
533488,Nailers Lane,2023-06-05T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.07
533488,Nailers Lane,2023-06-05T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.74
533488,Nailers Lane,2023-06-05T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,40.6
533488,Nailers Lane,2023-06-05T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.2
533488,Nailers Lane,2023-06-05T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.7
533488,Nailers Lane,2023-06-05T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.5
533488,Nailers Lane,2023-06-05T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.67
533488,Nailers Lane,2023-06-05T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.29
533488,Nailers Lane,2023-06-05T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.52
533488,Nailers Lane,2023-06-05T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.0
533488,Nailers Lane,2023-06-05T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.24
533488,Nailers Lane,2023-06-05T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.16
533488,Nailers Lane,2023-06-05T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
533488,Nailers Lane,2023-06-05T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
533488,Nailers Lane,2023-06-05T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
533488,Nailers Lane,2023-06-05T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
533488,Nailers Lane,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.3
533488,Nailers Lane,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.46
533488,Nailers Lane,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.39
533488,Nailers Lane,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.15
533488,Nailers Lane,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.38
533488,Nailers Lane,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.92
533488,Nailers Lane,2023-06-05T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,58.4
533488,Nailers Lane,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.3
533488,Nailers Lane,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,103.8
533488,Nailers Lane,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.0
533488,Nailers Lane,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.39
533488,Nailers Lane,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.5
533488,Nailers Lane,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
533488,Nailers Lane,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.88
533488,Nailers Lane,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
533488,Nailers Lane,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.55
533488,Nailers Lane,2023-06-05T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
533488,Nailers Lane,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
533488,Nailers Lane,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
533488,Nailers Lane,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
533488,Nailers Lane,2023-06-05T19:10:00.000+00:00,transformer,,Temperature,C,31.4
533488,Nailers Lane,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
533488,Nailers Lane,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
533488,Nailers Lane,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
533488,Nailers Lane,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
533488,Nailers Lane,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
533488,Nailers Lane,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
533488,Nailers Lane,2023-06-05T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.99
533488,Nailers Lane,2023-06-05T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.34
533488,Nailers Lane,2023-06-05T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
533488,Nailers Lane,2023-06-05T19:10:00.000+00:00,busbar,,L3 Active Power,kW,43.86
533488,Nailers Lane,2023-06-05T19:10:00.000+00:00,busbar,,L2 Active Power,kW,41.71
533488,Nailers Lane,2023-06-05T19:10:00.000+00:00,busbar,,L1 Active Power,kW,50.57
533488,Nailers Lane,2023-06-05T19:10:00.000+00:00,busbar,,N Current (RMS),A,76.8
533488,Nailers Lane,2023-06-05T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.6
533488,Nailers Lane,2023-06-05T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.7
533488,Nailers Lane,2023-06-05T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.8
533488,Nailers Lane,2023-06-05T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
533488,Nailers Lane,2023-06-05T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.24
533488,Nailers Lane,2023-06-05T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.49
533488,Nailers Lane,2023-06-05T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.01
533488,Nailers Lane,2023-06-05T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.19
533488,Nailers Lane,2023-06-05T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.13
533488,Nailers Lane,2023-06-05T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,41.4
533488,Nailers Lane,2023-06-05T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.5
533488,Nailers Lane,2023-06-05T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.9
533488,Nailers Lane,2023-06-05T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,78.0
533488,Nailers Lane,2023-06-05T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
533488,Nailers Lane,2023-06-05T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.02
533488,Nailers Lane,2023-06-05T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.78
533488,Nailers Lane,2023-06-05T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.49
533488,Nailers Lane,2023-06-05T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.01
533488,Nailers Lane,2023-06-05T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.05
533488,Nailers Lane,2023-06-05T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,44.7
533488,Nailers Lane,2023-06-05T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.8
533488,Nailers Lane,2023-06-05T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.2
533488,Nailers Lane,2023-06-05T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.8
533488,Nailers Lane,2023-06-05T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
533488,Nailers Lane,2023-06-05T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.36
533488,Nailers Lane,2023-06-05T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.58
533488,Nailers Lane,2023-06-05T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.7
533488,Nailers Lane,2023-06-05T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.16
533488,Nailers Lane,2023-06-05T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.17
533488,Nailers Lane,2023-06-05T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
533488,Nailers Lane,2023-06-05T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
533488,Nailers Lane,2023-06-05T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
533488,Nailers Lane,2023-06-05T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
533488,Nailers Lane,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.8
533488,Nailers Lane,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.7
533488,Nailers Lane,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.19
533488,Nailers Lane,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.65
533488,Nailers Lane,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.39
533488,Nailers Lane,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.95
533488,Nailers Lane,2023-06-05T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,61.2
533488,Nailers Lane,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.3
533488,Nailers Lane,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,108.0
533488,Nailers Lane,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.7
533488,Nailers Lane,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
533488,Nailers Lane,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.19
533488,Nailers Lane,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
533488,Nailers Lane,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.81
533488,Nailers Lane,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
533488,Nailers Lane,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.93
533488,Nailers Lane,2023-06-05T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
533488,Nailers Lane,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
533488,Nailers Lane,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
533488,Nailers Lane,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
533488,Nailers Lane,2023-06-05T19:00:00.000+00:00,transformer,,Temperature,C,31.5
533488,Nailers Lane,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
533488,Nailers Lane,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
533488,Nailers Lane,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
533488,Nailers Lane,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
533488,Nailers Lane,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
533488,Nailers Lane,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
533488,Nailers Lane,2023-06-05T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
533488,Nailers Lane,2023-06-05T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.48
533488,Nailers Lane,2023-06-05T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
533488,Nailers Lane,2023-06-05T19:00:00.000+00:00,busbar,,L3 Active Power,kW,40.67
533488,Nailers Lane,2023-06-05T19:00:00.000+00:00,busbar,,L2 Active Power,kW,44.69
533488,Nailers Lane,2023-06-05T19:00:00.000+00:00,busbar,,L1 Active Power,kW,51.22
533488,Nailers Lane,2023-06-05T19:00:00.000+00:00,busbar,,N Current (RMS),A,71.5
533488,Nailers Lane,2023-06-05T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.8
533488,Nailers Lane,2023-06-05T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.6
533488,Nailers Lane,2023-06-05T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.0
533488,Nailers Lane,2023-06-05T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
533488,Nailers Lane,2023-06-05T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.68
533488,Nailers Lane,2023-06-05T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.62
533488,Nailers Lane,2023-06-05T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.27
533488,Nailers Lane,2023-06-05T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.41
533488,Nailers Lane,2023-06-05T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.49
533488,Nailers Lane,2023-06-05T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,43.6
533488,Nailers Lane,2023-06-05T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.9
533488,Nailers Lane,2023-06-05T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.5
533488,Nailers Lane,2023-06-05T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,75.1
533488,Nailers Lane,2023-06-05T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
533488,Nailers Lane,2023-06-05T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.94
533488,Nailers Lane,2023-06-05T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.9
533488,Nailers Lane,2023-06-05T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.53
533488,Nailers Lane,2023-06-05T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.37
533488,Nailers Lane,2023-06-05T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.05
533488,Nailers Lane,2023-06-05T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,41.5
533488,Nailers Lane,2023-06-05T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.6
533488,Nailers Lane,2023-06-05T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.9
533488,Nailers Lane,2023-06-05T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.1
533488,Nailers Lane,2023-06-05T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
533488,Nailers Lane,2023-06-05T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.21
533488,Nailers Lane,2023-06-05T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.49
533488,Nailers Lane,2023-06-05T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.97
533488,Nailers Lane,2023-06-05T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.06
533488,Nailers Lane,2023-06-05T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.1
533488,Nailers Lane,2023-06-05T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
533488,Nailers Lane,2023-06-05T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
533488,Nailers Lane,2023-06-05T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
533488,Nailers Lane,2023-06-05T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
533488,Nailers Lane,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.81
533488,Nailers Lane,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.34
533488,Nailers Lane,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.86
533488,Nailers Lane,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.43
533488,Nailers Lane,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.37
533488,Nailers Lane,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.85
533488,Nailers Lane,2023-06-05T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,50.8
533488,Nailers Lane,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
533488,Nailers Lane,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,83.0
533488,Nailers Lane,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.2
533488,Nailers Lane,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
533488,Nailers Lane,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.12
533488,Nailers Lane,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
533488,Nailers Lane,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.7
533488,Nailers Lane,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
533488,Nailers Lane,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.58
533488,Nailers Lane,2023-06-05T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
533488,Nailers Lane,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
533488,Nailers Lane,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
533488,Nailers Lane,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
533488,Nailers Lane,2023-06-05T18:50:00.000+00:00,transformer,,Temperature,C,31.6
533488,Nailers Lane,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
533488,Nailers Lane,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
533488,Nailers Lane,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
533488,Nailers Lane,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
533488,Nailers Lane,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
533488,Nailers Lane,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
533488,Nailers Lane,2023-06-05T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
533488,Nailers Lane,2023-06-05T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.41
533488,Nailers Lane,2023-06-05T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
533488,Nailers Lane,2023-06-05T18:50:00.000+00:00,busbar,,L3 Active Power,kW,35.9
533488,Nailers Lane,2023-06-05T18:50:00.000+00:00,busbar,,L2 Active Power,kW,35.71
533488,Nailers Lane,2023-06-05T18:50:00.000+00:00,busbar,,L1 Active Power,kW,46.07
533488,Nailers Lane,2023-06-05T18:50:00.000+00:00,busbar,,N Current (RMS),A,71.7
533488,Nailers Lane,2023-06-05T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
533488,Nailers Lane,2023-06-05T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
533488,Nailers Lane,2023-06-05T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.7
533488,Nailers Lane,2023-06-05T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.45
533488,Nailers Lane,2023-06-05T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.33
533488,Nailers Lane,2023-06-05T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.77
533488,Nailers Lane,2023-06-05T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.94
533488,Nailers Lane,2023-06-05T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.97
533488,Nailers Lane,2023-06-05T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.16
533488,Nailers Lane,2023-06-05T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,47.7
533488,Nailers Lane,2023-06-05T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.4
533488,Nailers Lane,2023-06-05T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.0
533488,Nailers Lane,2023-06-05T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,78.3
533488,Nailers Lane,2023-06-05T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
533488,Nailers Lane,2023-06-05T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.78
533488,Nailers Lane,2023-06-05T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.64
533488,Nailers Lane,2023-06-05T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.93
533488,Nailers Lane,2023-06-05T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.31
533488,Nailers Lane,2023-06-05T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.99
533488,Nailers Lane,2023-06-05T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,33.5
533488,Nailers Lane,2023-06-05T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.0
533488,Nailers Lane,2023-06-05T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.7
533488,Nailers Lane,2023-06-05T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.2
533488,Nailers Lane,2023-06-05T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.97
533488,Nailers Lane,2023-06-05T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.45
533488,Nailers Lane,2023-06-05T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.31
533488,Nailers Lane,2023-06-05T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.4
533488,Nailers Lane,2023-06-05T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.19
533488,Nailers Lane,2023-06-05T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.75
533488,Nailers Lane,2023-06-05T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
533488,Nailers Lane,2023-06-05T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
533488,Nailers Lane,2023-06-05T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
533488,Nailers Lane,2023-06-05T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
533488,Nailers Lane,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.86
533488,Nailers Lane,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.9
533488,Nailers Lane,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.75
533488,Nailers Lane,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.9
533488,Nailers Lane,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.83
533488,Nailers Lane,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.39
533488,Nailers Lane,2023-06-05T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,52.1
533488,Nailers Lane,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
533488,Nailers Lane,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.8
533488,Nailers Lane,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.0
533488,Nailers Lane,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.33
533488,Nailers Lane,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.32
533488,Nailers Lane,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
533488,Nailers Lane,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.53
533488,Nailers Lane,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.58
533488,Nailers Lane,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.01
533488,Nailers Lane,2023-06-05T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
533488,Nailers Lane,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
533488,Nailers Lane,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
533488,Nailers Lane,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
533488,Nailers Lane,2023-06-05T18:40:00.000+00:00,transformer,,Temperature,C,31.7
533488,Nailers Lane,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
533488,Nailers Lane,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
533488,Nailers Lane,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
533488,Nailers Lane,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
533488,Nailers Lane,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
533488,Nailers Lane,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
533488,Nailers Lane,2023-06-05T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.4
533488,Nailers Lane,2023-06-05T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.22
533488,Nailers Lane,2023-06-05T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
533488,Nailers Lane,2023-06-05T18:40:00.000+00:00,busbar,,L3 Active Power,kW,40.7
533488,Nailers Lane,2023-06-05T18:40:00.000+00:00,busbar,,L2 Active Power,kW,40.88
533488,Nailers Lane,2023-06-05T18:40:00.000+00:00,busbar,,L1 Active Power,kW,43.3
533488,Nailers Lane,2023-06-05T18:40:00.000+00:00,busbar,,N Current (RMS),A,72.8
533488,Nailers Lane,2023-06-05T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.1
533488,Nailers Lane,2023-06-05T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.7
533488,Nailers Lane,2023-06-05T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.2
533488,Nailers Lane,2023-06-05T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
533488,Nailers Lane,2023-06-05T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.39
533488,Nailers Lane,2023-06-05T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.6
533488,Nailers Lane,2023-06-05T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.52
533488,Nailers Lane,2023-06-05T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.97
533488,Nailers Lane,2023-06-05T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.28
533488,Nailers Lane,2023-06-05T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,52.8
533488,Nailers Lane,2023-06-05T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.0
533488,Nailers Lane,2023-06-05T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.0
533488,Nailers Lane,2023-06-05T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,86.4
533488,Nailers Lane,2023-06-05T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
533488,Nailers Lane,2023-06-05T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.64
533488,Nailers Lane,2023-06-05T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.67
533488,Nailers Lane,2023-06-05T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.73
533488,Nailers Lane,2023-06-05T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.71
533488,Nailers Lane,2023-06-05T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.74
533488,Nailers Lane,2023-06-05T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,36.8
533488,Nailers Lane,2023-06-05T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.7
533488,Nailers Lane,2023-06-05T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.6
533488,Nailers Lane,2023-06-05T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.5
533488,Nailers Lane,2023-06-05T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.91
533488,Nailers Lane,2023-06-05T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.89
533488,Nailers Lane,2023-06-05T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.42
533488,Nailers Lane,2023-06-05T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.31
533488,Nailers Lane,2023-06-05T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.15
533488,Nailers Lane,2023-06-05T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.03
533488,Nailers Lane,2023-06-05T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
533488,Nailers Lane,2023-06-05T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
533488,Nailers Lane,2023-06-05T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
533488,Nailers Lane,2023-06-05T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
533488,Nailers Lane,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.85
533488,Nailers Lane,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.3
533488,Nailers Lane,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.38
533488,Nailers Lane,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.99
533488,Nailers Lane,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.67
533488,Nailers Lane,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.72
533488,Nailers Lane,2023-06-05T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,56.8
533488,Nailers Lane,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.5
533488,Nailers Lane,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,91.7
533488,Nailers Lane,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.6
533488,Nailers Lane,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
533488,Nailers Lane,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.37
533488,Nailers Lane,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
533488,Nailers Lane,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.37
533488,Nailers Lane,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
533488,Nailers Lane,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.58
533488,Nailers Lane,2023-06-05T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
533488,Nailers Lane,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
533488,Nailers Lane,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
533488,Nailers Lane,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
533488,Nailers Lane,2023-06-05T18:30:00.000+00:00,transformer,,Temperature,C,31.8
533488,Nailers Lane,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
533488,Nailers Lane,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
533488,Nailers Lane,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
533488,Nailers Lane,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
533488,Nailers Lane,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
533488,Nailers Lane,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
