Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-05T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
533488,Nailers Lane,2023-06-05T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.3
533488,Nailers Lane,2023-06-05T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
533488,Nailers Lane,2023-06-05T18:30:00.000+00:00,busbar,,L3 Active Power,kW,38.93
533488,Nailers Lane,2023-06-05T18:30:00.000+00:00,busbar,,L2 Active Power,kW,45.08
533488,Nailers Lane,2023-06-05T18:30:00.000+00:00,busbar,,L1 Active Power,kW,52.35
533488,Nailers Lane,2023-06-05T18:30:00.000+00:00,busbar,,N Current (RMS),A,64.2
533488,Nailers Lane,2023-06-05T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
533488,Nailers Lane,2023-06-05T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.6
533488,Nailers Lane,2023-06-05T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.4
533488,Nailers Lane,2023-06-05T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
533488,Nailers Lane,2023-06-05T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
533488,Nailers Lane,2023-06-05T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.46
533488,Nailers Lane,2023-06-05T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.97
533488,Nailers Lane,2023-06-05T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.61
533488,Nailers Lane,2023-06-05T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.23
533488,Nailers Lane,2023-06-05T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,30.8
533488,Nailers Lane,2023-06-05T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.8
533488,Nailers Lane,2023-06-05T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.0
533488,Nailers Lane,2023-06-05T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.2
533488,Nailers Lane,2023-06-05T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
533488,Nailers Lane,2023-06-05T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.25
533488,Nailers Lane,2023-06-05T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.53
533488,Nailers Lane,2023-06-05T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.25
533488,Nailers Lane,2023-06-05T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.31
533488,Nailers Lane,2023-06-05T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.79
533488,Nailers Lane,2023-06-05T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,36.0
533488,Nailers Lane,2023-06-05T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.6
533488,Nailers Lane,2023-06-05T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.0
533488,Nailers Lane,2023-06-05T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,79.5
533488,Nailers Lane,2023-06-05T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.6
533488,Nailers Lane,2023-06-05T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.57
533488,Nailers Lane,2023-06-05T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.6
533488,Nailers Lane,2023-06-05T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.68
533488,Nailers Lane,2023-06-05T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.39
533488,Nailers Lane,2023-06-05T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.18
533488,Nailers Lane,2023-06-05T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
533488,Nailers Lane,2023-06-05T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.1
533488,Nailers Lane,2023-06-05T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
533488,Nailers Lane,2023-06-05T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
533488,Nailers Lane,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.55
533488,Nailers Lane,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.17
533488,Nailers Lane,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.12
533488,Nailers Lane,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.92
533488,Nailers Lane,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.27
533488,Nailers Lane,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.7
533488,Nailers Lane,2023-06-05T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,62.3
533488,Nailers Lane,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
533488,Nailers Lane,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,92.6
533488,Nailers Lane,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.0
533488,Nailers Lane,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
533488,Nailers Lane,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.99
533488,Nailers Lane,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
533488,Nailers Lane,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.56
533488,Nailers Lane,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.83
533488,Nailers Lane,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
533488,Nailers Lane,2023-06-05T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
533488,Nailers Lane,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
533488,Nailers Lane,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
533488,Nailers Lane,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
533488,Nailers Lane,2023-06-05T18:20:00.000+00:00,transformer,,Temperature,C,31.9
533488,Nailers Lane,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
533488,Nailers Lane,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
533488,Nailers Lane,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
533488,Nailers Lane,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
533488,Nailers Lane,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
533488,Nailers Lane,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
533488,Nailers Lane,2023-06-05T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.93
533488,Nailers Lane,2023-06-05T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.45
533488,Nailers Lane,2023-06-05T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
533488,Nailers Lane,2023-06-05T18:20:00.000+00:00,busbar,,L3 Active Power,kW,37.39
533488,Nailers Lane,2023-06-05T18:20:00.000+00:00,busbar,,L2 Active Power,kW,48.42
533488,Nailers Lane,2023-06-05T18:20:00.000+00:00,busbar,,L1 Active Power,kW,50.65
533488,Nailers Lane,2023-06-05T18:20:00.000+00:00,busbar,,N Current (RMS),A,65.6
533488,Nailers Lane,2023-06-05T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
533488,Nailers Lane,2023-06-05T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.0
533488,Nailers Lane,2023-06-05T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.2
533488,Nailers Lane,2023-06-05T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.65
533488,Nailers Lane,2023-06-05T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
533488,Nailers Lane,2023-06-05T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.75
533488,Nailers Lane,2023-06-05T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.59
533488,Nailers Lane,2023-06-05T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.35
533488,Nailers Lane,2023-06-05T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.21
533488,Nailers Lane,2023-06-05T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,26.4
533488,Nailers Lane,2023-06-05T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.1
533488,Nailers Lane,2023-06-05T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.8
533488,Nailers Lane,2023-06-05T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.3
533488,Nailers Lane,2023-06-05T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
533488,Nailers Lane,2023-06-05T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.91
533488,Nailers Lane,2023-06-05T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.6
533488,Nailers Lane,2023-06-05T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.84
533488,Nailers Lane,2023-06-05T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.59
533488,Nailers Lane,2023-06-05T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.98
533488,Nailers Lane,2023-06-05T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,31.4
533488,Nailers Lane,2023-06-05T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.3
533488,Nailers Lane,2023-06-05T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.6
533488,Nailers Lane,2023-06-05T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.6
533488,Nailers Lane,2023-06-05T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.59
533488,Nailers Lane,2023-06-05T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.38
533488,Nailers Lane,2023-06-05T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.76
533488,Nailers Lane,2023-06-05T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.9
533488,Nailers Lane,2023-06-05T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.14
533488,Nailers Lane,2023-06-05T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.28
533488,Nailers Lane,2023-06-05T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
533488,Nailers Lane,2023-06-05T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.9
533488,Nailers Lane,2023-06-05T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
533488,Nailers Lane,2023-06-05T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
533488,Nailers Lane,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.69
533488,Nailers Lane,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.43
533488,Nailers Lane,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.01
533488,Nailers Lane,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.97
533488,Nailers Lane,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.46
533488,Nailers Lane,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.26
533488,Nailers Lane,2023-06-05T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,47.2
533488,Nailers Lane,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.0
533488,Nailers Lane,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,84.5
533488,Nailers Lane,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.8
533488,Nailers Lane,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
533488,Nailers Lane,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.6
533488,Nailers Lane,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
533488,Nailers Lane,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.38
533488,Nailers Lane,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.69
533488,Nailers Lane,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.01
533488,Nailers Lane,2023-06-05T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
533488,Nailers Lane,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
533488,Nailers Lane,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
533488,Nailers Lane,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
533488,Nailers Lane,2023-06-05T18:10:00.000+00:00,transformer,,Temperature,C,32.0
533488,Nailers Lane,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
533488,Nailers Lane,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
533488,Nailers Lane,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
533488,Nailers Lane,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
533488,Nailers Lane,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
533488,Nailers Lane,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
533488,Nailers Lane,2023-06-05T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.65
533488,Nailers Lane,2023-06-05T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.51
533488,Nailers Lane,2023-06-05T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
533488,Nailers Lane,2023-06-05T18:10:00.000+00:00,busbar,,L3 Active Power,kW,39.68
533488,Nailers Lane,2023-06-05T18:10:00.000+00:00,busbar,,L2 Active Power,kW,44.24
533488,Nailers Lane,2023-06-05T18:10:00.000+00:00,busbar,,L1 Active Power,kW,47.74
533488,Nailers Lane,2023-06-05T18:10:00.000+00:00,busbar,,N Current (RMS),A,70.0
533488,Nailers Lane,2023-06-05T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
533488,Nailers Lane,2023-06-05T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.9
533488,Nailers Lane,2023-06-05T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.3
533488,Nailers Lane,2023-06-05T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.7
533488,Nailers Lane,2023-06-05T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.35
533488,Nailers Lane,2023-06-05T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.27
533488,Nailers Lane,2023-06-05T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.03
533488,Nailers Lane,2023-06-05T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.79
533488,Nailers Lane,2023-06-05T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.49
533488,Nailers Lane,2023-06-05T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,24.1
533488,Nailers Lane,2023-06-05T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.8
533488,Nailers Lane,2023-06-05T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.2
533488,Nailers Lane,2023-06-05T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.9
533488,Nailers Lane,2023-06-05T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
533488,Nailers Lane,2023-06-05T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.78
533488,Nailers Lane,2023-06-05T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
533488,Nailers Lane,2023-06-05T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.02
533488,Nailers Lane,2023-06-05T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.02
533488,Nailers Lane,2023-06-05T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.62
533488,Nailers Lane,2023-06-05T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,35.1
533488,Nailers Lane,2023-06-05T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.3
533488,Nailers Lane,2023-06-05T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.4
533488,Nailers Lane,2023-06-05T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,74.4
533488,Nailers Lane,2023-06-05T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.88
533488,Nailers Lane,2023-06-05T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.41
533488,Nailers Lane,2023-06-05T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.76
533488,Nailers Lane,2023-06-05T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.62
533488,Nailers Lane,2023-06-05T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.27
533488,Nailers Lane,2023-06-05T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.55
533488,Nailers Lane,2023-06-05T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
533488,Nailers Lane,2023-06-05T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
533488,Nailers Lane,2023-06-05T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
533488,Nailers Lane,2023-06-05T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
533488,Nailers Lane,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.52
533488,Nailers Lane,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.45
533488,Nailers Lane,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.48
533488,Nailers Lane,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.18
533488,Nailers Lane,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.32
533488,Nailers Lane,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.98
533488,Nailers Lane,2023-06-05T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.6
533488,Nailers Lane,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.7
533488,Nailers Lane,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,90.1
533488,Nailers Lane,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.1
533488,Nailers Lane,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
533488,Nailers Lane,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.32
533488,Nailers Lane,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
533488,Nailers Lane,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.45
533488,Nailers Lane,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.93
533488,Nailers Lane,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.89
533488,Nailers Lane,2023-06-05T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
533488,Nailers Lane,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
533488,Nailers Lane,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
533488,Nailers Lane,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
533488,Nailers Lane,2023-06-05T18:00:00.000+00:00,transformer,,Temperature,C,32.0
533488,Nailers Lane,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
533488,Nailers Lane,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
533488,Nailers Lane,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
533488,Nailers Lane,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
533488,Nailers Lane,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
533488,Nailers Lane,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
533488,Nailers Lane,2023-06-05T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
533488,Nailers Lane,2023-06-05T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.05
533488,Nailers Lane,2023-06-05T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
533488,Nailers Lane,2023-06-05T18:00:00.000+00:00,busbar,,L3 Active Power,kW,43.3
533488,Nailers Lane,2023-06-05T18:00:00.000+00:00,busbar,,L2 Active Power,kW,45.33
533488,Nailers Lane,2023-06-05T18:00:00.000+00:00,busbar,,L1 Active Power,kW,50.54
533488,Nailers Lane,2023-06-05T18:00:00.000+00:00,busbar,,N Current (RMS),A,66.6
533488,Nailers Lane,2023-06-05T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.6
533488,Nailers Lane,2023-06-05T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.5
533488,Nailers Lane,2023-06-05T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.0
533488,Nailers Lane,2023-06-05T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.87
533488,Nailers Lane,2023-06-05T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.45
533488,Nailers Lane,2023-06-05T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.26
533488,Nailers Lane,2023-06-05T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.28
533488,Nailers Lane,2023-06-05T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.19
533488,Nailers Lane,2023-06-05T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.39
533488,Nailers Lane,2023-06-05T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,19.6
533488,Nailers Lane,2023-06-05T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.8
533488,Nailers Lane,2023-06-05T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.0
533488,Nailers Lane,2023-06-05T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.6
533488,Nailers Lane,2023-06-05T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
533488,Nailers Lane,2023-06-05T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.78
533488,Nailers Lane,2023-06-05T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
533488,Nailers Lane,2023-06-05T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.36
533488,Nailers Lane,2023-06-05T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.41
533488,Nailers Lane,2023-06-05T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.93
533488,Nailers Lane,2023-06-05T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,51.8
533488,Nailers Lane,2023-06-05T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.6
533488,Nailers Lane,2023-06-05T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.0
533488,Nailers Lane,2023-06-05T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,76.0
533488,Nailers Lane,2023-06-05T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
533488,Nailers Lane,2023-06-05T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.44
533488,Nailers Lane,2023-06-05T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.71
533488,Nailers Lane,2023-06-05T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.24
533488,Nailers Lane,2023-06-05T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.18
533488,Nailers Lane,2023-06-05T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.23
533488,Nailers Lane,2023-06-05T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
533488,Nailers Lane,2023-06-05T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
533488,Nailers Lane,2023-06-05T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
533488,Nailers Lane,2023-06-05T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
533488,Nailers Lane,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.71
533488,Nailers Lane,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.28
533488,Nailers Lane,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.56
533488,Nailers Lane,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.97
533488,Nailers Lane,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.07
533488,Nailers Lane,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.8
533488,Nailers Lane,2023-06-05T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,51.0
533488,Nailers Lane,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
533488,Nailers Lane,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,94.1
533488,Nailers Lane,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.6
533488,Nailers Lane,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
533488,Nailers Lane,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.2
533488,Nailers Lane,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
533488,Nailers Lane,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.09
533488,Nailers Lane,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.61
533488,Nailers Lane,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.67
533488,Nailers Lane,2023-06-05T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
533488,Nailers Lane,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
533488,Nailers Lane,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
533488,Nailers Lane,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
533488,Nailers Lane,2023-06-05T17:50:00.000+00:00,transformer,,Temperature,C,32.1
533488,Nailers Lane,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
533488,Nailers Lane,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
533488,Nailers Lane,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
533488,Nailers Lane,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
533488,Nailers Lane,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
533488,Nailers Lane,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
533488,Nailers Lane,2023-06-05T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
533488,Nailers Lane,2023-06-05T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.69
533488,Nailers Lane,2023-06-05T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
533488,Nailers Lane,2023-06-05T17:50:00.000+00:00,busbar,,L3 Active Power,kW,42.95
533488,Nailers Lane,2023-06-05T17:50:00.000+00:00,busbar,,L2 Active Power,kW,43.47
533488,Nailers Lane,2023-06-05T17:50:00.000+00:00,busbar,,L1 Active Power,kW,48.02
533488,Nailers Lane,2023-06-05T17:50:00.000+00:00,busbar,,N Current (RMS),A,68.0
533488,Nailers Lane,2023-06-05T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.5
533488,Nailers Lane,2023-06-05T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.1
533488,Nailers Lane,2023-06-05T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.0
533488,Nailers Lane,2023-06-05T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.92
533488,Nailers Lane,2023-06-05T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.48
533488,Nailers Lane,2023-06-05T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.38
533488,Nailers Lane,2023-06-05T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.15
533488,Nailers Lane,2023-06-05T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.12
533488,Nailers Lane,2023-06-05T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.57
533488,Nailers Lane,2023-06-05T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,20.9
533488,Nailers Lane,2023-06-05T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.2
533488,Nailers Lane,2023-06-05T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.3
533488,Nailers Lane,2023-06-05T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.7
533488,Nailers Lane,2023-06-05T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
533488,Nailers Lane,2023-06-05T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.3
533488,Nailers Lane,2023-06-05T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
533488,Nailers Lane,2023-06-05T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.76
533488,Nailers Lane,2023-06-05T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.9
533488,Nailers Lane,2023-06-05T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.95
533488,Nailers Lane,2023-06-05T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,35.7
533488,Nailers Lane,2023-06-05T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.5
533488,Nailers Lane,2023-06-05T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.6
533488,Nailers Lane,2023-06-05T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.5
533488,Nailers Lane,2023-06-05T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
533488,Nailers Lane,2023-06-05T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.46
533488,Nailers Lane,2023-06-05T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.71
533488,Nailers Lane,2023-06-05T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.29
533488,Nailers Lane,2023-06-05T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.32
533488,Nailers Lane,2023-06-05T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.3
533488,Nailers Lane,2023-06-05T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
533488,Nailers Lane,2023-06-05T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
533488,Nailers Lane,2023-06-05T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
533488,Nailers Lane,2023-06-05T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
533488,Nailers Lane,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.18
533488,Nailers Lane,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.64
533488,Nailers Lane,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.03
533488,Nailers Lane,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.04
533488,Nailers Lane,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.98
533488,Nailers Lane,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.03
533488,Nailers Lane,2023-06-05T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,57.1
533488,Nailers Lane,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.5
533488,Nailers Lane,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.8
533488,Nailers Lane,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.6
533488,Nailers Lane,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
533488,Nailers Lane,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.28
533488,Nailers Lane,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
533488,Nailers Lane,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.39
533488,Nailers Lane,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.54
533488,Nailers Lane,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.35
533488,Nailers Lane,2023-06-05T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
533488,Nailers Lane,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
533488,Nailers Lane,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
533488,Nailers Lane,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
533488,Nailers Lane,2023-06-05T17:40:00.000+00:00,transformer,,Temperature,C,32.2
533488,Nailers Lane,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
533488,Nailers Lane,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
533488,Nailers Lane,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
533488,Nailers Lane,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
533488,Nailers Lane,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
533488,Nailers Lane,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
533488,Nailers Lane,2023-06-05T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
533488,Nailers Lane,2023-06-05T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.59
533488,Nailers Lane,2023-06-05T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
533488,Nailers Lane,2023-06-05T17:40:00.000+00:00,busbar,,L3 Active Power,kW,36.64
533488,Nailers Lane,2023-06-05T17:40:00.000+00:00,busbar,,L2 Active Power,kW,38.86
533488,Nailers Lane,2023-06-05T17:40:00.000+00:00,busbar,,L1 Active Power,kW,39.22
533488,Nailers Lane,2023-06-05T17:40:00.000+00:00,busbar,,N Current (RMS),A,72.9
533488,Nailers Lane,2023-06-05T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
533488,Nailers Lane,2023-06-05T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
533488,Nailers Lane,2023-06-05T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
533488,Nailers Lane,2023-06-05T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.88
533488,Nailers Lane,2023-06-05T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.69
533488,Nailers Lane,2023-06-05T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.89
533488,Nailers Lane,2023-06-05T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.97
533488,Nailers Lane,2023-06-05T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.18
533488,Nailers Lane,2023-06-05T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.08
533488,Nailers Lane,2023-06-05T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,20.3
533488,Nailers Lane,2023-06-05T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.4
533488,Nailers Lane,2023-06-05T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.7
533488,Nailers Lane,2023-06-05T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.6
533488,Nailers Lane,2023-06-05T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
533488,Nailers Lane,2023-06-05T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
533488,Nailers Lane,2023-06-05T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.49
533488,Nailers Lane,2023-06-05T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.02
533488,Nailers Lane,2023-06-05T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.87
533488,Nailers Lane,2023-06-05T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.75
533488,Nailers Lane,2023-06-05T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,32.9
533488,Nailers Lane,2023-06-05T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.9
533488,Nailers Lane,2023-06-05T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.7
533488,Nailers Lane,2023-06-05T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.3
533488,Nailers Lane,2023-06-05T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.59
533488,Nailers Lane,2023-06-05T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.38
533488,Nailers Lane,2023-06-05T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.55
533488,Nailers Lane,2023-06-05T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.66
533488,Nailers Lane,2023-06-05T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.32
533488,Nailers Lane,2023-06-05T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.16
533488,Nailers Lane,2023-06-05T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
533488,Nailers Lane,2023-06-05T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
533488,Nailers Lane,2023-06-05T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
533488,Nailers Lane,2023-06-05T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
533488,Nailers Lane,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.99
533488,Nailers Lane,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.93
533488,Nailers Lane,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.88
533488,Nailers Lane,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.41
533488,Nailers Lane,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.07
533488,Nailers Lane,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.83
533488,Nailers Lane,2023-06-05T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,51.2
533488,Nailers Lane,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.4
533488,Nailers Lane,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,92.5
533488,Nailers Lane,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.2
533488,Nailers Lane,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.28
533488,Nailers Lane,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.77
533488,Nailers Lane,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
533488,Nailers Lane,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.34
533488,Nailers Lane,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
533488,Nailers Lane,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
533488,Nailers Lane,2023-06-05T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
533488,Nailers Lane,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
533488,Nailers Lane,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
533488,Nailers Lane,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
533488,Nailers Lane,2023-06-05T17:30:00.000+00:00,transformer,,Temperature,C,32.2
533488,Nailers Lane,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
533488,Nailers Lane,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
533488,Nailers Lane,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
533488,Nailers Lane,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
533488,Nailers Lane,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
533488,Nailers Lane,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
533488,Nailers Lane,2023-06-05T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.43
533488,Nailers Lane,2023-06-05T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.22
533488,Nailers Lane,2023-06-05T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
533488,Nailers Lane,2023-06-05T17:30:00.000+00:00,busbar,,L3 Active Power,kW,35.41
533488,Nailers Lane,2023-06-05T17:30:00.000+00:00,busbar,,L2 Active Power,kW,42.18
533488,Nailers Lane,2023-06-05T17:30:00.000+00:00,busbar,,L1 Active Power,kW,43.35
533488,Nailers Lane,2023-06-05T17:30:00.000+00:00,busbar,,N Current (RMS),A,64.6
533488,Nailers Lane,2023-06-05T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
533488,Nailers Lane,2023-06-05T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.4
533488,Nailers Lane,2023-06-05T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.9
533488,Nailers Lane,2023-06-05T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
533488,Nailers Lane,2023-06-05T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.62
533488,Nailers Lane,2023-06-05T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.15
533488,Nailers Lane,2023-06-05T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.87
533488,Nailers Lane,2023-06-05T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.82
533488,Nailers Lane,2023-06-05T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.4
533488,Nailers Lane,2023-06-05T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,20.2
533488,Nailers Lane,2023-06-05T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.1
533488,Nailers Lane,2023-06-05T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.0
533488,Nailers Lane,2023-06-05T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.6
533488,Nailers Lane,2023-06-05T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
533488,Nailers Lane,2023-06-05T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
533488,Nailers Lane,2023-06-05T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
533488,Nailers Lane,2023-06-05T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.5
533488,Nailers Lane,2023-06-05T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.79
533488,Nailers Lane,2023-06-05T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.56
533488,Nailers Lane,2023-06-05T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.9
533488,Nailers Lane,2023-06-05T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.1
533488,Nailers Lane,2023-06-05T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.5
533488,Nailers Lane,2023-06-05T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.8
533488,Nailers Lane,2023-06-05T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.45
533488,Nailers Lane,2023-06-05T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.45
533488,Nailers Lane,2023-06-05T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.54
533488,Nailers Lane,2023-06-05T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.81
533488,Nailers Lane,2023-06-05T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.33
533488,Nailers Lane,2023-06-05T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.01
533488,Nailers Lane,2023-06-05T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
533488,Nailers Lane,2023-06-05T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.5
533488,Nailers Lane,2023-06-05T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
533488,Nailers Lane,2023-06-05T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
533488,Nailers Lane,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.14
533488,Nailers Lane,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.64
533488,Nailers Lane,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.81
533488,Nailers Lane,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.33
533488,Nailers Lane,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.41
533488,Nailers Lane,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.07
533488,Nailers Lane,2023-06-05T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,56.1
533488,Nailers Lane,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.9
533488,Nailers Lane,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,101.2
533488,Nailers Lane,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.4
533488,Nailers Lane,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.68
533488,Nailers Lane,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.97
533488,Nailers Lane,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
533488,Nailers Lane,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.53
533488,Nailers Lane,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.95
533488,Nailers Lane,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.7
533488,Nailers Lane,2023-06-05T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
533488,Nailers Lane,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
533488,Nailers Lane,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
533488,Nailers Lane,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
533488,Nailers Lane,2023-06-05T17:20:00.000+00:00,transformer,,Temperature,C,32.3
533488,Nailers Lane,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
533488,Nailers Lane,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
533488,Nailers Lane,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
533488,Nailers Lane,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
533488,Nailers Lane,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
533488,Nailers Lane,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
533488,Nailers Lane,2023-06-05T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.04
533488,Nailers Lane,2023-06-05T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.26
533488,Nailers Lane,2023-06-05T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
533488,Nailers Lane,2023-06-05T17:20:00.000+00:00,busbar,,L3 Active Power,kW,35.03
533488,Nailers Lane,2023-06-05T17:20:00.000+00:00,busbar,,L2 Active Power,kW,47.31
533488,Nailers Lane,2023-06-05T17:20:00.000+00:00,busbar,,L1 Active Power,kW,37.74
533488,Nailers Lane,2023-06-05T17:20:00.000+00:00,busbar,,N Current (RMS),A,84.4
533488,Nailers Lane,2023-06-05T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
533488,Nailers Lane,2023-06-05T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.4
533488,Nailers Lane,2023-06-05T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
533488,Nailers Lane,2023-06-05T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
533488,Nailers Lane,2023-06-05T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.52
533488,Nailers Lane,2023-06-05T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.78
533488,Nailers Lane,2023-06-05T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.14
533488,Nailers Lane,2023-06-05T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.25
533488,Nailers Lane,2023-06-05T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.15
533488,Nailers Lane,2023-06-05T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,20.9
533488,Nailers Lane,2023-06-05T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.8
533488,Nailers Lane,2023-06-05T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.6
533488,Nailers Lane,2023-06-05T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.3
533488,Nailers Lane,2023-06-05T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
533488,Nailers Lane,2023-06-05T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.43
533488,Nailers Lane,2023-06-05T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.74
533488,Nailers Lane,2023-06-05T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.68
533488,Nailers Lane,2023-06-05T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.75
533488,Nailers Lane,2023-06-05T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.24
533488,Nailers Lane,2023-06-05T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.4
533488,Nailers Lane,2023-06-05T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.4
533488,Nailers Lane,2023-06-05T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.5
533488,Nailers Lane,2023-06-05T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.7
533488,Nailers Lane,2023-06-05T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.71
533488,Nailers Lane,2023-06-05T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.54
533488,Nailers Lane,2023-06-05T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.54
533488,Nailers Lane,2023-06-05T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.39
533488,Nailers Lane,2023-06-05T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.23
533488,Nailers Lane,2023-06-05T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.02
533488,Nailers Lane,2023-06-05T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
533488,Nailers Lane,2023-06-05T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
533488,Nailers Lane,2023-06-05T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
533488,Nailers Lane,2023-06-05T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
533488,Nailers Lane,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.57
533488,Nailers Lane,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.53
533488,Nailers Lane,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.76
533488,Nailers Lane,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.32
533488,Nailers Lane,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.77
533488,Nailers Lane,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.96
533488,Nailers Lane,2023-06-05T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,61.5
533488,Nailers Lane,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
533488,Nailers Lane,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,107.2
533488,Nailers Lane,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.5
533488,Nailers Lane,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
533488,Nailers Lane,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.68
533488,Nailers Lane,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
533488,Nailers Lane,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.93
533488,Nailers Lane,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.6
533488,Nailers Lane,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.72
533488,Nailers Lane,2023-06-05T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
533488,Nailers Lane,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
533488,Nailers Lane,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
533488,Nailers Lane,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
533488,Nailers Lane,2023-06-05T17:10:00.000+00:00,transformer,,Temperature,C,32.3
533488,Nailers Lane,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
533488,Nailers Lane,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
533488,Nailers Lane,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
533488,Nailers Lane,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
533488,Nailers Lane,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
533488,Nailers Lane,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
533488,Nailers Lane,2023-06-05T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
533488,Nailers Lane,2023-06-05T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.8
533488,Nailers Lane,2023-06-05T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
533488,Nailers Lane,2023-06-05T17:10:00.000+00:00,busbar,,L3 Active Power,kW,36.46
533488,Nailers Lane,2023-06-05T17:10:00.000+00:00,busbar,,L2 Active Power,kW,46.6
533488,Nailers Lane,2023-06-05T17:10:00.000+00:00,busbar,,L1 Active Power,kW,41.09
533488,Nailers Lane,2023-06-05T17:10:00.000+00:00,busbar,,N Current (RMS),A,78.8
533488,Nailers Lane,2023-06-05T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
533488,Nailers Lane,2023-06-05T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.9
533488,Nailers Lane,2023-06-05T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
533488,Nailers Lane,2023-06-05T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
533488,Nailers Lane,2023-06-05T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.24
533488,Nailers Lane,2023-06-05T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.7
533488,Nailers Lane,2023-06-05T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.43
