Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-05T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.37
533488,Nailers Lane,2023-06-05T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.13
533488,Nailers Lane,2023-06-05T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,20.6
533488,Nailers Lane,2023-06-05T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.8
533488,Nailers Lane,2023-06-05T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.3
533488,Nailers Lane,2023-06-05T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.0
533488,Nailers Lane,2023-06-05T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
533488,Nailers Lane,2023-06-05T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
533488,Nailers Lane,2023-06-05T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.68
533488,Nailers Lane,2023-06-05T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.4
533488,Nailers Lane,2023-06-05T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.78
533488,Nailers Lane,2023-06-05T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.45
533488,Nailers Lane,2023-06-05T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.0
533488,Nailers Lane,2023-06-05T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.0
533488,Nailers Lane,2023-06-05T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.2
533488,Nailers Lane,2023-06-05T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.9
533488,Nailers Lane,2023-06-05T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
533488,Nailers Lane,2023-06-05T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.36
533488,Nailers Lane,2023-06-05T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.09
533488,Nailers Lane,2023-06-05T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.21
533488,Nailers Lane,2023-06-05T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.22
533488,Nailers Lane,2023-06-05T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.39
533488,Nailers Lane,2023-06-05T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
533488,Nailers Lane,2023-06-05T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
533488,Nailers Lane,2023-06-05T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
533488,Nailers Lane,2023-06-05T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
533488,Nailers Lane,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.35
533488,Nailers Lane,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.43
533488,Nailers Lane,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.0
533488,Nailers Lane,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.26
533488,Nailers Lane,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.57
533488,Nailers Lane,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.8
533488,Nailers Lane,2023-06-05T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,58.4
533488,Nailers Lane,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.6
533488,Nailers Lane,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,100.2
533488,Nailers Lane,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.7
533488,Nailers Lane,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
533488,Nailers Lane,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.44
533488,Nailers Lane,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
533488,Nailers Lane,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.91
533488,Nailers Lane,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.58
533488,Nailers Lane,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.73
533488,Nailers Lane,2023-06-05T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
533488,Nailers Lane,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
533488,Nailers Lane,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
533488,Nailers Lane,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
533488,Nailers Lane,2023-06-05T17:00:00.000+00:00,transformer,,Temperature,C,32.3
533488,Nailers Lane,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
533488,Nailers Lane,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
533488,Nailers Lane,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
533488,Nailers Lane,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
533488,Nailers Lane,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
533488,Nailers Lane,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
533488,Nailers Lane,2023-06-05T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.95
533488,Nailers Lane,2023-06-05T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.71
533488,Nailers Lane,2023-06-05T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
533488,Nailers Lane,2023-06-05T17:00:00.000+00:00,busbar,,L3 Active Power,kW,37.22
533488,Nailers Lane,2023-06-05T17:00:00.000+00:00,busbar,,L2 Active Power,kW,47.51
533488,Nailers Lane,2023-06-05T17:00:00.000+00:00,busbar,,L1 Active Power,kW,39.51
533488,Nailers Lane,2023-06-05T17:00:00.000+00:00,busbar,,N Current (RMS),A,81.2
533488,Nailers Lane,2023-06-05T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
533488,Nailers Lane,2023-06-05T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.0
533488,Nailers Lane,2023-06-05T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
533488,Nailers Lane,2023-06-05T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
533488,Nailers Lane,2023-06-05T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.21
533488,Nailers Lane,2023-06-05T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.63
533488,Nailers Lane,2023-06-05T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.21
533488,Nailers Lane,2023-06-05T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.49
533488,Nailers Lane,2023-06-05T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.47
533488,Nailers Lane,2023-06-05T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,27.9
533488,Nailers Lane,2023-06-05T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.5
533488,Nailers Lane,2023-06-05T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.1
533488,Nailers Lane,2023-06-05T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,55.7
533488,Nailers Lane,2023-06-05T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
533488,Nailers Lane,2023-06-05T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
533488,Nailers Lane,2023-06-05T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.59
533488,Nailers Lane,2023-06-05T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.94
533488,Nailers Lane,2023-06-05T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.57
533488,Nailers Lane,2023-06-05T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.07
533488,Nailers Lane,2023-06-05T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.9
533488,Nailers Lane,2023-06-05T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.3
533488,Nailers Lane,2023-06-05T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.0
533488,Nailers Lane,2023-06-05T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.4
533488,Nailers Lane,2023-06-05T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
533488,Nailers Lane,2023-06-05T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.52
533488,Nailers Lane,2023-06-05T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.72
533488,Nailers Lane,2023-06-05T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.07
533488,Nailers Lane,2023-06-05T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.34
533488,Nailers Lane,2023-06-05T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.17
533488,Nailers Lane,2023-06-05T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
533488,Nailers Lane,2023-06-05T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
533488,Nailers Lane,2023-06-05T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
533488,Nailers Lane,2023-06-05T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
533488,Nailers Lane,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.04
533488,Nailers Lane,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.43
533488,Nailers Lane,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.69
533488,Nailers Lane,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.47
533488,Nailers Lane,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.19
533488,Nailers Lane,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.88
533488,Nailers Lane,2023-06-05T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,72.4
533488,Nailers Lane,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
533488,Nailers Lane,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,108.3
533488,Nailers Lane,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.7
533488,Nailers Lane,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.24
533488,Nailers Lane,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.94
533488,Nailers Lane,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
533488,Nailers Lane,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.02
533488,Nailers Lane,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
533488,Nailers Lane,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.76
533488,Nailers Lane,2023-06-05T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.5
533488,Nailers Lane,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.7
533488,Nailers Lane,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
533488,Nailers Lane,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
533488,Nailers Lane,2023-06-05T16:50:00.000+00:00,transformer,,Temperature,C,32.3
533488,Nailers Lane,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
533488,Nailers Lane,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
533488,Nailers Lane,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
533488,Nailers Lane,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
533488,Nailers Lane,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
533488,Nailers Lane,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
533488,Nailers Lane,2023-06-05T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.62
533488,Nailers Lane,2023-06-05T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.56
533488,Nailers Lane,2023-06-05T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
533488,Nailers Lane,2023-06-05T16:50:00.000+00:00,busbar,,L3 Active Power,kW,38.71
533488,Nailers Lane,2023-06-05T16:50:00.000+00:00,busbar,,L2 Active Power,kW,50.47
533488,Nailers Lane,2023-06-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,43.35
533488,Nailers Lane,2023-06-05T16:50:00.000+00:00,busbar,,N Current (RMS),A,84.9
533488,Nailers Lane,2023-06-05T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
533488,Nailers Lane,2023-06-05T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,214.6
533488,Nailers Lane,2023-06-05T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.1
533488,Nailers Lane,2023-06-05T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.65
533488,Nailers Lane,2023-06-05T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.21
533488,Nailers Lane,2023-06-05T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.01
533488,Nailers Lane,2023-06-05T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.47
533488,Nailers Lane,2023-06-05T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.48
533488,Nailers Lane,2023-06-05T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.56
533488,Nailers Lane,2023-06-05T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,25.4
533488,Nailers Lane,2023-06-05T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.7
533488,Nailers Lane,2023-06-05T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.2
533488,Nailers Lane,2023-06-05T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.4
533488,Nailers Lane,2023-06-05T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
533488,Nailers Lane,2023-06-05T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.83
533488,Nailers Lane,2023-06-05T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
533488,Nailers Lane,2023-06-05T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.91
533488,Nailers Lane,2023-06-05T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.66
533488,Nailers Lane,2023-06-05T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.32
533488,Nailers Lane,2023-06-05T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.7
533488,Nailers Lane,2023-06-05T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.8
533488,Nailers Lane,2023-06-05T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.7
533488,Nailers Lane,2023-06-05T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.2
533488,Nailers Lane,2023-06-05T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.64
533488,Nailers Lane,2023-06-05T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.68
533488,Nailers Lane,2023-06-05T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.77
533488,Nailers Lane,2023-06-05T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.16
533488,Nailers Lane,2023-06-05T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.33
533488,Nailers Lane,2023-06-05T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.74
533488,Nailers Lane,2023-06-05T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
533488,Nailers Lane,2023-06-05T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
533488,Nailers Lane,2023-06-05T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
533488,Nailers Lane,2023-06-05T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
533488,Nailers Lane,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.09
533488,Nailers Lane,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.42
533488,Nailers Lane,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.64
533488,Nailers Lane,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.55
533488,Nailers Lane,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.67
533488,Nailers Lane,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.43
533488,Nailers Lane,2023-06-05T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,49.7
533488,Nailers Lane,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.3
533488,Nailers Lane,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,96.8
533488,Nailers Lane,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.6
533488,Nailers Lane,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.7
533488,Nailers Lane,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.2
533488,Nailers Lane,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
533488,Nailers Lane,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.43
533488,Nailers Lane,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.31
533488,Nailers Lane,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.08
533488,Nailers Lane,2023-06-05T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
533488,Nailers Lane,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.3
533488,Nailers Lane,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
533488,Nailers Lane,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
533488,Nailers Lane,2023-06-05T16:40:00.000+00:00,transformer,,Temperature,C,32.3
533488,Nailers Lane,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
533488,Nailers Lane,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
533488,Nailers Lane,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
533488,Nailers Lane,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
533488,Nailers Lane,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
533488,Nailers Lane,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
533488,Nailers Lane,2023-06-05T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.84
533488,Nailers Lane,2023-06-05T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.26
533488,Nailers Lane,2023-06-05T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
533488,Nailers Lane,2023-06-05T16:40:00.000+00:00,busbar,,L3 Active Power,kW,44.52
533488,Nailers Lane,2023-06-05T16:40:00.000+00:00,busbar,,L2 Active Power,kW,48.46
533488,Nailers Lane,2023-06-05T16:40:00.000+00:00,busbar,,L1 Active Power,kW,47.13
533488,Nailers Lane,2023-06-05T16:40:00.000+00:00,busbar,,N Current (RMS),A,72.4
533488,Nailers Lane,2023-06-05T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.1
533488,Nailers Lane,2023-06-05T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.0
533488,Nailers Lane,2023-06-05T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.0
533488,Nailers Lane,2023-06-05T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.81
533488,Nailers Lane,2023-06-05T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.36
533488,Nailers Lane,2023-06-05T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.75
533488,Nailers Lane,2023-06-05T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.9
533488,Nailers Lane,2023-06-05T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.62
533488,Nailers Lane,2023-06-05T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.97
533488,Nailers Lane,2023-06-05T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,36.7
533488,Nailers Lane,2023-06-05T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.7
533488,Nailers Lane,2023-06-05T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.3
533488,Nailers Lane,2023-06-05T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.4
533488,Nailers Lane,2023-06-05T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
533488,Nailers Lane,2023-06-05T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.77
533488,Nailers Lane,2023-06-05T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
533488,Nailers Lane,2023-06-05T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.84
533488,Nailers Lane,2023-06-05T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.08
533488,Nailers Lane,2023-06-05T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.06
533488,Nailers Lane,2023-06-05T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.2
533488,Nailers Lane,2023-06-05T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.4
533488,Nailers Lane,2023-06-05T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.7
533488,Nailers Lane,2023-06-05T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.3
533488,Nailers Lane,2023-06-05T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.52
533488,Nailers Lane,2023-06-05T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.41
533488,Nailers Lane,2023-06-05T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.33
533488,Nailers Lane,2023-06-05T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.03
533488,Nailers Lane,2023-06-05T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.21
533488,Nailers Lane,2023-06-05T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.81
533488,Nailers Lane,2023-06-05T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
533488,Nailers Lane,2023-06-05T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
533488,Nailers Lane,2023-06-05T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
533488,Nailers Lane,2023-06-05T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
533488,Nailers Lane,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.31
533488,Nailers Lane,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.14
533488,Nailers Lane,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.28
533488,Nailers Lane,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.87
533488,Nailers Lane,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.86
533488,Nailers Lane,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.06
533488,Nailers Lane,2023-06-05T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.7
533488,Nailers Lane,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.2
533488,Nailers Lane,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.4
533488,Nailers Lane,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.3
533488,Nailers Lane,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
533488,Nailers Lane,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.73
533488,Nailers Lane,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
533488,Nailers Lane,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.24
533488,Nailers Lane,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.98
533488,Nailers Lane,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.03
533488,Nailers Lane,2023-06-05T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
533488,Nailers Lane,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
533488,Nailers Lane,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
533488,Nailers Lane,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
533488,Nailers Lane,2023-06-05T16:30:00.000+00:00,transformer,,Temperature,C,32.3
533488,Nailers Lane,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
533488,Nailers Lane,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
533488,Nailers Lane,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
533488,Nailers Lane,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
533488,Nailers Lane,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
533488,Nailers Lane,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
533488,Nailers Lane,2023-06-05T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
533488,Nailers Lane,2023-06-05T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.15
533488,Nailers Lane,2023-06-05T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
533488,Nailers Lane,2023-06-05T16:30:00.000+00:00,busbar,,L3 Active Power,kW,42.88
533488,Nailers Lane,2023-06-05T16:30:00.000+00:00,busbar,,L2 Active Power,kW,46.76
533488,Nailers Lane,2023-06-05T16:30:00.000+00:00,busbar,,L1 Active Power,kW,51.93
533488,Nailers Lane,2023-06-05T16:30:00.000+00:00,busbar,,N Current (RMS),A,70.8
533488,Nailers Lane,2023-06-05T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.4
533488,Nailers Lane,2023-06-05T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.0
533488,Nailers Lane,2023-06-05T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.0
533488,Nailers Lane,2023-06-05T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.9
533488,Nailers Lane,2023-06-05T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.9
533488,Nailers Lane,2023-06-05T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.84
533488,Nailers Lane,2023-06-05T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.33
533488,Nailers Lane,2023-06-05T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.24
533488,Nailers Lane,2023-06-05T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.22
533488,Nailers Lane,2023-06-05T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,35.5
533488,Nailers Lane,2023-06-05T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.4
533488,Nailers Lane,2023-06-05T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,44.0
533488,Nailers Lane,2023-06-05T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,73.9
533488,Nailers Lane,2023-06-05T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.68
533488,Nailers Lane,2023-06-05T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.23
533488,Nailers Lane,2023-06-05T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
533488,Nailers Lane,2023-06-05T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.44
533488,Nailers Lane,2023-06-05T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.66
533488,Nailers Lane,2023-06-05T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.44
533488,Nailers Lane,2023-06-05T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.7
533488,Nailers Lane,2023-06-05T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.6
533488,Nailers Lane,2023-06-05T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.0
533488,Nailers Lane,2023-06-05T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.2
533488,Nailers Lane,2023-06-05T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.49
533488,Nailers Lane,2023-06-05T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.28
533488,Nailers Lane,2023-06-05T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.28
533488,Nailers Lane,2023-06-05T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.16
533488,Nailers Lane,2023-06-05T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.83
533488,Nailers Lane,2023-06-05T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.79
533488,Nailers Lane,2023-06-05T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
533488,Nailers Lane,2023-06-05T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.7
533488,Nailers Lane,2023-06-05T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
533488,Nailers Lane,2023-06-05T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
533488,Nailers Lane,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.46
533488,Nailers Lane,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.94
533488,Nailers Lane,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.95
533488,Nailers Lane,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.25
533488,Nailers Lane,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.94
533488,Nailers Lane,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.84
533488,Nailers Lane,2023-06-05T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,51.4
533488,Nailers Lane,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.5
533488,Nailers Lane,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,102.0
533488,Nailers Lane,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.8
533488,Nailers Lane,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.46
533488,Nailers Lane,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.97
533488,Nailers Lane,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
533488,Nailers Lane,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.81
533488,Nailers Lane,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.56
533488,Nailers Lane,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.24
533488,Nailers Lane,2023-06-05T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
533488,Nailers Lane,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.4
533488,Nailers Lane,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
533488,Nailers Lane,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
533488,Nailers Lane,2023-06-05T16:20:00.000+00:00,transformer,,Temperature,C,32.3
533488,Nailers Lane,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
533488,Nailers Lane,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
533488,Nailers Lane,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
533488,Nailers Lane,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
533488,Nailers Lane,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
533488,Nailers Lane,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
533488,Nailers Lane,2023-06-05T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.83
533488,Nailers Lane,2023-06-05T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.06
533488,Nailers Lane,2023-06-05T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
533488,Nailers Lane,2023-06-05T16:20:00.000+00:00,busbar,,L3 Active Power,kW,47.99
533488,Nailers Lane,2023-06-05T16:20:00.000+00:00,busbar,,L2 Active Power,kW,55.23
533488,Nailers Lane,2023-06-05T16:20:00.000+00:00,busbar,,L1 Active Power,kW,58.54
533488,Nailers Lane,2023-06-05T16:20:00.000+00:00,busbar,,N Current (RMS),A,79.1
533488,Nailers Lane,2023-06-05T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.4
533488,Nailers Lane,2023-06-05T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,232.0
533488,Nailers Lane,2023-06-05T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,245.0
533488,Nailers Lane,2023-06-05T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.98
533488,Nailers Lane,2023-06-05T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.06
533488,Nailers Lane,2023-06-05T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.1
533488,Nailers Lane,2023-06-05T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.0
533488,Nailers Lane,2023-06-05T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.88
533488,Nailers Lane,2023-06-05T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.22
533488,Nailers Lane,2023-06-05T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,32.8
533488,Nailers Lane,2023-06-05T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.1
533488,Nailers Lane,2023-06-05T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,50.3
533488,Nailers Lane,2023-06-05T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,73.6
533488,Nailers Lane,2023-06-05T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.69
533488,Nailers Lane,2023-06-05T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.27
533488,Nailers Lane,2023-06-05T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
533488,Nailers Lane,2023-06-05T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.47
533488,Nailers Lane,2023-06-05T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.31
533488,Nailers Lane,2023-06-05T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.43
533488,Nailers Lane,2023-06-05T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,31.1
533488,Nailers Lane,2023-06-05T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.8
533488,Nailers Lane,2023-06-05T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.2
533488,Nailers Lane,2023-06-05T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.0
533488,Nailers Lane,2023-06-05T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.66
533488,Nailers Lane,2023-06-05T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.57
533488,Nailers Lane,2023-06-05T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.1
533488,Nailers Lane,2023-06-05T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.3
533488,Nailers Lane,2023-06-05T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.5
533488,Nailers Lane,2023-06-05T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.68
533488,Nailers Lane,2023-06-05T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
533488,Nailers Lane,2023-06-05T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
533488,Nailers Lane,2023-06-05T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
533488,Nailers Lane,2023-06-05T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
533488,Nailers Lane,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.58
533488,Nailers Lane,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.44
533488,Nailers Lane,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.29
533488,Nailers Lane,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.52
533488,Nailers Lane,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,27.53
533488,Nailers Lane,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.31
533488,Nailers Lane,2023-06-05T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,79.2
533488,Nailers Lane,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.6
533488,Nailers Lane,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,120.5
533488,Nailers Lane,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.5
533488,Nailers Lane,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.61
533488,Nailers Lane,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.69
533488,Nailers Lane,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
533488,Nailers Lane,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.72
533488,Nailers Lane,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.19
533488,Nailers Lane,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.93
533488,Nailers Lane,2023-06-05T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
533488,Nailers Lane,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
533488,Nailers Lane,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
533488,Nailers Lane,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
533488,Nailers Lane,2023-06-05T16:10:00.000+00:00,transformer,,Temperature,C,32.3
533488,Nailers Lane,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
533488,Nailers Lane,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
533488,Nailers Lane,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
533488,Nailers Lane,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
533488,Nailers Lane,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
533488,Nailers Lane,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
533488,Nailers Lane,2023-06-05T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.17
533488,Nailers Lane,2023-06-05T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.37
533488,Nailers Lane,2023-06-05T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
533488,Nailers Lane,2023-06-05T16:10:00.000+00:00,busbar,,L3 Active Power,kW,45.01
533488,Nailers Lane,2023-06-05T16:10:00.000+00:00,busbar,,L2 Active Power,kW,61.41
533488,Nailers Lane,2023-06-05T16:10:00.000+00:00,busbar,,L1 Active Power,kW,51.58
533488,Nailers Lane,2023-06-05T16:10:00.000+00:00,busbar,,N Current (RMS),A,94.5
533488,Nailers Lane,2023-06-05T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.8
533488,Nailers Lane,2023-06-05T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,257.6
533488,Nailers Lane,2023-06-05T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.6
533488,Nailers Lane,2023-06-05T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.05
533488,Nailers Lane,2023-06-05T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.18
533488,Nailers Lane,2023-06-05T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.42
533488,Nailers Lane,2023-06-05T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.26
533488,Nailers Lane,2023-06-05T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.75
533488,Nailers Lane,2023-06-05T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.63
533488,Nailers Lane,2023-06-05T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,38.4
533488,Nailers Lane,2023-06-05T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.1
533488,Nailers Lane,2023-06-05T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,49.5
533488,Nailers Lane,2023-06-05T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,75.0
533488,Nailers Lane,2023-06-05T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
533488,Nailers Lane,2023-06-05T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.61
533488,Nailers Lane,2023-06-05T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
533488,Nailers Lane,2023-06-05T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.26
533488,Nailers Lane,2023-06-05T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.99
533488,Nailers Lane,2023-06-05T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.37
533488,Nailers Lane,2023-06-05T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.6
533488,Nailers Lane,2023-06-05T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.2
533488,Nailers Lane,2023-06-05T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.8
533488,Nailers Lane,2023-06-05T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.6
533488,Nailers Lane,2023-06-05T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
533488,Nailers Lane,2023-06-05T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.57
533488,Nailers Lane,2023-06-05T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.02
533488,Nailers Lane,2023-06-05T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.49
533488,Nailers Lane,2023-06-05T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.86
533488,Nailers Lane,2023-06-05T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.73
533488,Nailers Lane,2023-06-05T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
533488,Nailers Lane,2023-06-05T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.7
533488,Nailers Lane,2023-06-05T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
533488,Nailers Lane,2023-06-05T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
533488,Nailers Lane,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.46
533488,Nailers Lane,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.33
533488,Nailers Lane,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.66
533488,Nailers Lane,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.58
533488,Nailers Lane,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.54
533488,Nailers Lane,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.88
533488,Nailers Lane,2023-06-05T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,48.3
533488,Nailers Lane,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.1
533488,Nailers Lane,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,99.0
533488,Nailers Lane,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.8
533488,Nailers Lane,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
533488,Nailers Lane,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
533488,Nailers Lane,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
533488,Nailers Lane,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.07
533488,Nailers Lane,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
533488,Nailers Lane,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.06
533488,Nailers Lane,2023-06-05T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
533488,Nailers Lane,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
533488,Nailers Lane,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
533488,Nailers Lane,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
533488,Nailers Lane,2023-06-05T16:00:00.000+00:00,transformer,,Temperature,C,32.3
533488,Nailers Lane,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
533488,Nailers Lane,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
533488,Nailers Lane,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
533488,Nailers Lane,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
533488,Nailers Lane,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
533488,Nailers Lane,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
533488,Nailers Lane,2023-06-05T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.27
533488,Nailers Lane,2023-06-05T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.41
533488,Nailers Lane,2023-06-05T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
533488,Nailers Lane,2023-06-05T16:00:00.000+00:00,busbar,,L3 Active Power,kW,43.66
533488,Nailers Lane,2023-06-05T16:00:00.000+00:00,busbar,,L2 Active Power,kW,50.62
533488,Nailers Lane,2023-06-05T16:00:00.000+00:00,busbar,,L1 Active Power,kW,56.68
533488,Nailers Lane,2023-06-05T16:00:00.000+00:00,busbar,,N Current (RMS),A,70.6
533488,Nailers Lane,2023-06-05T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.9
533488,Nailers Lane,2023-06-05T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,213.3
533488,Nailers Lane,2023-06-05T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.1
533488,Nailers Lane,2023-06-05T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.87
533488,Nailers Lane,2023-06-05T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.09
533488,Nailers Lane,2023-06-05T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.19
533488,Nailers Lane,2023-06-05T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.35
533488,Nailers Lane,2023-06-05T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.14
533488,Nailers Lane,2023-06-05T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.14
533488,Nailers Lane,2023-06-05T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,34.4
533488,Nailers Lane,2023-06-05T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.3
533488,Nailers Lane,2023-06-05T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.5
533488,Nailers Lane,2023-06-05T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,68.8
533488,Nailers Lane,2023-06-05T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
533488,Nailers Lane,2023-06-05T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.54
533488,Nailers Lane,2023-06-05T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
533488,Nailers Lane,2023-06-05T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.46
533488,Nailers Lane,2023-06-05T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.53
533488,Nailers Lane,2023-06-05T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.03
533488,Nailers Lane,2023-06-05T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.4
533488,Nailers Lane,2023-06-05T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.4
533488,Nailers Lane,2023-06-05T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.2
533488,Nailers Lane,2023-06-05T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.9
533488,Nailers Lane,2023-06-05T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.13
533488,Nailers Lane,2023-06-05T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.49
533488,Nailers Lane,2023-06-05T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.27
533488,Nailers Lane,2023-06-05T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.17
533488,Nailers Lane,2023-06-05T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.11
533488,Nailers Lane,2023-06-05T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.01
533488,Nailers Lane,2023-06-05T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
533488,Nailers Lane,2023-06-05T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.5
533488,Nailers Lane,2023-06-05T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.6
533488,Nailers Lane,2023-06-05T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
533488,Nailers Lane,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.15
533488,Nailers Lane,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.98
533488,Nailers Lane,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.85
533488,Nailers Lane,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.9
533488,Nailers Lane,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.87
533488,Nailers Lane,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.27
533488,Nailers Lane,2023-06-05T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,45.7
533488,Nailers Lane,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.8
533488,Nailers Lane,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,95.2
533488,Nailers Lane,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.0
533488,Nailers Lane,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
533488,Nailers Lane,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.23
533488,Nailers Lane,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
533488,Nailers Lane,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.95
533488,Nailers Lane,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.89
533488,Nailers Lane,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.98
533488,Nailers Lane,2023-06-05T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
533488,Nailers Lane,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
533488,Nailers Lane,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
533488,Nailers Lane,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
533488,Nailers Lane,2023-06-05T15:50:00.000+00:00,transformer,,Temperature,C,32.2
533488,Nailers Lane,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
533488,Nailers Lane,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
533488,Nailers Lane,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
533488,Nailers Lane,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
533488,Nailers Lane,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
533488,Nailers Lane,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
533488,Nailers Lane,2023-06-05T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.91
533488,Nailers Lane,2023-06-05T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.07
533488,Nailers Lane,2023-06-05T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
533488,Nailers Lane,2023-06-05T15:50:00.000+00:00,busbar,,L3 Active Power,kW,49.84
533488,Nailers Lane,2023-06-05T15:50:00.000+00:00,busbar,,L2 Active Power,kW,52.54
533488,Nailers Lane,2023-06-05T15:50:00.000+00:00,busbar,,L1 Active Power,kW,57.44
533488,Nailers Lane,2023-06-05T15:50:00.000+00:00,busbar,,N Current (RMS),A,71.6
533488,Nailers Lane,2023-06-05T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.5
533488,Nailers Lane,2023-06-05T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,222.0
533488,Nailers Lane,2023-06-05T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,240.3
533488,Nailers Lane,2023-06-05T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.1
533488,Nailers Lane,2023-06-05T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.06
533488,Nailers Lane,2023-06-05T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.97
533488,Nailers Lane,2023-06-05T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.25
533488,Nailers Lane,2023-06-05T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.58
533488,Nailers Lane,2023-06-05T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.29
533488,Nailers Lane,2023-06-05T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,36.3
533488,Nailers Lane,2023-06-05T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.1
533488,Nailers Lane,2023-06-05T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,44.4
533488,Nailers Lane,2023-06-05T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,74.0
533488,Nailers Lane,2023-06-05T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.42
533488,Nailers Lane,2023-06-05T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.47
533488,Nailers Lane,2023-06-05T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
533488,Nailers Lane,2023-06-05T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.53
533488,Nailers Lane,2023-06-05T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.98
533488,Nailers Lane,2023-06-05T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.14
533488,Nailers Lane,2023-06-05T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.0
533488,Nailers Lane,2023-06-05T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.0
