Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-05T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.1
533488,Nailers Lane,2023-06-05T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.3
533488,Nailers Lane,2023-06-05T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.82
533488,Nailers Lane,2023-06-05T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.18
533488,Nailers Lane,2023-06-05T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.29
533488,Nailers Lane,2023-06-05T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.26
533488,Nailers Lane,2023-06-05T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.54
533488,Nailers Lane,2023-06-05T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.15
533488,Nailers Lane,2023-06-05T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
533488,Nailers Lane,2023-06-05T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.3
533488,Nailers Lane,2023-06-05T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.5
533488,Nailers Lane,2023-06-05T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.7
533488,Nailers Lane,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.81
533488,Nailers Lane,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.24
533488,Nailers Lane,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.19
533488,Nailers Lane,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.33
533488,Nailers Lane,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.44
533488,Nailers Lane,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.28
533488,Nailers Lane,2023-06-05T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.8
533488,Nailers Lane,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.4
533488,Nailers Lane,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,85.0
533488,Nailers Lane,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.2
533488,Nailers Lane,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.74
533488,Nailers Lane,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.21
533488,Nailers Lane,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
533488,Nailers Lane,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.6
533488,Nailers Lane,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.01
533488,Nailers Lane,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.19
533488,Nailers Lane,2023-06-05T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
533488,Nailers Lane,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
533488,Nailers Lane,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
533488,Nailers Lane,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
533488,Nailers Lane,2023-06-05T15:40:00.000+00:00,transformer,,Temperature,C,32.1
533488,Nailers Lane,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
533488,Nailers Lane,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
533488,Nailers Lane,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
533488,Nailers Lane,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
533488,Nailers Lane,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
533488,Nailers Lane,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
533488,Nailers Lane,2023-06-05T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.85
533488,Nailers Lane,2023-06-05T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.09
533488,Nailers Lane,2023-06-05T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
533488,Nailers Lane,2023-06-05T15:40:00.000+00:00,busbar,,L3 Active Power,kW,49.97
533488,Nailers Lane,2023-06-05T15:40:00.000+00:00,busbar,,L2 Active Power,kW,50.56
533488,Nailers Lane,2023-06-05T15:40:00.000+00:00,busbar,,L1 Active Power,kW,61.05
533488,Nailers Lane,2023-06-05T15:40:00.000+00:00,busbar,,N Current (RMS),A,75.1
533488,Nailers Lane,2023-06-05T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.0
533488,Nailers Lane,2023-06-05T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.7
533488,Nailers Lane,2023-06-05T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,255.0
533488,Nailers Lane,2023-06-05T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.14
533488,Nailers Lane,2023-06-05T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.73
533488,Nailers Lane,2023-06-05T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.69
533488,Nailers Lane,2023-06-05T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.59
533488,Nailers Lane,2023-06-05T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.58
533488,Nailers Lane,2023-06-05T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.03
533488,Nailers Lane,2023-06-05T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,45.2
533488,Nailers Lane,2023-06-05T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.3
533488,Nailers Lane,2023-06-05T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,49.0
533488,Nailers Lane,2023-06-05T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,89.7
533488,Nailers Lane,2023-06-05T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
533488,Nailers Lane,2023-06-05T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.59
533488,Nailers Lane,2023-06-05T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
533488,Nailers Lane,2023-06-05T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.71
533488,Nailers Lane,2023-06-05T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.45
533488,Nailers Lane,2023-06-05T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.16
533488,Nailers Lane,2023-06-05T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,34.8
533488,Nailers Lane,2023-06-05T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.9
533488,Nailers Lane,2023-06-05T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.7
533488,Nailers Lane,2023-06-05T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.5
533488,Nailers Lane,2023-06-05T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.3
533488,Nailers Lane,2023-06-05T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.55
533488,Nailers Lane,2023-06-05T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.09
533488,Nailers Lane,2023-06-05T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.74
533488,Nailers Lane,2023-06-05T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.3
533488,Nailers Lane,2023-06-05T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.67
533488,Nailers Lane,2023-06-05T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,39.3
533488,Nailers Lane,2023-06-05T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.1
533488,Nailers Lane,2023-06-05T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.3
533488,Nailers Lane,2023-06-05T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
533488,Nailers Lane,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.11
533488,Nailers Lane,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.47
533488,Nailers Lane,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.11
533488,Nailers Lane,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.33
533488,Nailers Lane,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.04
533488,Nailers Lane,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.34
533488,Nailers Lane,2023-06-05T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.1
533488,Nailers Lane,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.3
533488,Nailers Lane,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,84.8
533488,Nailers Lane,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.4
533488,Nailers Lane,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.01
533488,Nailers Lane,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.68
533488,Nailers Lane,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
533488,Nailers Lane,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.12
533488,Nailers Lane,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.94
533488,Nailers Lane,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.95
533488,Nailers Lane,2023-06-05T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
533488,Nailers Lane,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.3
533488,Nailers Lane,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
533488,Nailers Lane,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.0
533488,Nailers Lane,2023-06-05T15:30:00.000+00:00,transformer,,Temperature,C,32.0
533488,Nailers Lane,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
533488,Nailers Lane,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
533488,Nailers Lane,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
533488,Nailers Lane,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
533488,Nailers Lane,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
533488,Nailers Lane,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
533488,Nailers Lane,2023-06-05T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.95
533488,Nailers Lane,2023-06-05T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.38
533488,Nailers Lane,2023-06-05T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
533488,Nailers Lane,2023-06-05T15:30:00.000+00:00,busbar,,L3 Active Power,kW,62.5
533488,Nailers Lane,2023-06-05T15:30:00.000+00:00,busbar,,L2 Active Power,kW,52.31
533488,Nailers Lane,2023-06-05T15:30:00.000+00:00,busbar,,L1 Active Power,kW,63.15
533488,Nailers Lane,2023-06-05T15:30:00.000+00:00,busbar,,N Current (RMS),A,89.4
533488,Nailers Lane,2023-06-05T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,261.1
533488,Nailers Lane,2023-06-05T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,220.5
533488,Nailers Lane,2023-06-05T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,264.5
533488,Nailers Lane,2023-06-05T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.05
533488,Nailers Lane,2023-06-05T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.68
533488,Nailers Lane,2023-06-05T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.99
533488,Nailers Lane,2023-06-05T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.35
533488,Nailers Lane,2023-06-05T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.58
533488,Nailers Lane,2023-06-05T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.83
533488,Nailers Lane,2023-06-05T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,49.2
533488,Nailers Lane,2023-06-05T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,48.4
533488,Nailers Lane,2023-06-05T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.6
533488,Nailers Lane,2023-06-05T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,109.3
533488,Nailers Lane,2023-06-05T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.96
533488,Nailers Lane,2023-06-05T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.17
533488,Nailers Lane,2023-06-05T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
533488,Nailers Lane,2023-06-05T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.13
533488,Nailers Lane,2023-06-05T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.6
533488,Nailers Lane,2023-06-05T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.39
533488,Nailers Lane,2023-06-05T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,32.2
533488,Nailers Lane,2023-06-05T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.1
533488,Nailers Lane,2023-06-05T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.6
533488,Nailers Lane,2023-06-05T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.2
533488,Nailers Lane,2023-06-05T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.78
533488,Nailers Lane,2023-06-05T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.71
533488,Nailers Lane,2023-06-05T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.45
533488,Nailers Lane,2023-06-05T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.09
533488,Nailers Lane,2023-06-05T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.01
533488,Nailers Lane,2023-06-05T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.58
533488,Nailers Lane,2023-06-05T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
533488,Nailers Lane,2023-06-05T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.7
533488,Nailers Lane,2023-06-05T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.2
533488,Nailers Lane,2023-06-05T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
533488,Nailers Lane,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.74
533488,Nailers Lane,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.85
533488,Nailers Lane,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.21
533488,Nailers Lane,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.96
533488,Nailers Lane,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.88
533488,Nailers Lane,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.69
533488,Nailers Lane,2023-06-05T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.3
533488,Nailers Lane,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.2
533488,Nailers Lane,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,88.7
533488,Nailers Lane,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.8
533488,Nailers Lane,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
533488,Nailers Lane,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.27
533488,Nailers Lane,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
533488,Nailers Lane,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.72
533488,Nailers Lane,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
533488,Nailers Lane,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.48
533488,Nailers Lane,2023-06-05T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
533488,Nailers Lane,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
533488,Nailers Lane,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
533488,Nailers Lane,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
533488,Nailers Lane,2023-06-05T15:20:00.000+00:00,transformer,,Temperature,C,32.0
533488,Nailers Lane,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
533488,Nailers Lane,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
533488,Nailers Lane,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
533488,Nailers Lane,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
533488,Nailers Lane,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
533488,Nailers Lane,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
533488,Nailers Lane,2023-06-05T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
533488,Nailers Lane,2023-06-05T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.99
533488,Nailers Lane,2023-06-05T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
533488,Nailers Lane,2023-06-05T15:20:00.000+00:00,busbar,,L3 Active Power,kW,59.26
533488,Nailers Lane,2023-06-05T15:20:00.000+00:00,busbar,,L2 Active Power,kW,54.92
533488,Nailers Lane,2023-06-05T15:20:00.000+00:00,busbar,,L1 Active Power,kW,67.96
533488,Nailers Lane,2023-06-05T15:20:00.000+00:00,busbar,,N Current (RMS),A,79.6
533488,Nailers Lane,2023-06-05T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,246.7
533488,Nailers Lane,2023-06-05T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,230.6
533488,Nailers Lane,2023-06-05T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,284.9
533488,Nailers Lane,2023-06-05T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.96
533488,Nailers Lane,2023-06-05T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
533488,Nailers Lane,2023-06-05T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.47
533488,Nailers Lane,2023-06-05T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.71
533488,Nailers Lane,2023-06-05T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.6
533488,Nailers Lane,2023-06-05T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,33.17
533488,Nailers Lane,2023-06-05T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,79.9
533488,Nailers Lane,2023-06-05T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,42.1
533488,Nailers Lane,2023-06-05T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.4
533488,Nailers Lane,2023-06-05T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,140.3
533488,Nailers Lane,2023-06-05T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.99
533488,Nailers Lane,2023-06-05T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.06
533488,Nailers Lane,2023-06-05T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
533488,Nailers Lane,2023-06-05T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.64
533488,Nailers Lane,2023-06-05T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.81
533488,Nailers Lane,2023-06-05T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.92
533488,Nailers Lane,2023-06-05T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.8
533488,Nailers Lane,2023-06-05T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.3
533488,Nailers Lane,2023-06-05T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.1
533488,Nailers Lane,2023-06-05T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.2
533488,Nailers Lane,2023-06-05T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.38
533488,Nailers Lane,2023-06-05T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.69
533488,Nailers Lane,2023-06-05T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.58
533488,Nailers Lane,2023-06-05T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.31
533488,Nailers Lane,2023-06-05T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.21
533488,Nailers Lane,2023-06-05T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.44
533488,Nailers Lane,2023-06-05T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
533488,Nailers Lane,2023-06-05T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.5
533488,Nailers Lane,2023-06-05T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.5
533488,Nailers Lane,2023-06-05T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.3
533488,Nailers Lane,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.85
533488,Nailers Lane,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.54
533488,Nailers Lane,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.18
533488,Nailers Lane,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.71
533488,Nailers Lane,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.7
533488,Nailers Lane,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.85
533488,Nailers Lane,2023-06-05T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,46.1
533488,Nailers Lane,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.5
533488,Nailers Lane,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,90.9
533488,Nailers Lane,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.1
533488,Nailers Lane,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
533488,Nailers Lane,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.74
533488,Nailers Lane,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
533488,Nailers Lane,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.88
533488,Nailers Lane,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.67
533488,Nailers Lane,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.77
533488,Nailers Lane,2023-06-05T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
533488,Nailers Lane,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
533488,Nailers Lane,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
533488,Nailers Lane,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
533488,Nailers Lane,2023-06-05T15:10:00.000+00:00,transformer,,Temperature,C,31.8
533488,Nailers Lane,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
533488,Nailers Lane,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
533488,Nailers Lane,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
533488,Nailers Lane,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
533488,Nailers Lane,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
533488,Nailers Lane,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
533488,Nailers Lane,2023-06-05T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.11
533488,Nailers Lane,2023-06-05T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.93
533488,Nailers Lane,2023-06-05T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
533488,Nailers Lane,2023-06-05T15:10:00.000+00:00,busbar,,L3 Active Power,kW,53.25
533488,Nailers Lane,2023-06-05T15:10:00.000+00:00,busbar,,L2 Active Power,kW,59.0
533488,Nailers Lane,2023-06-05T15:10:00.000+00:00,busbar,,L1 Active Power,kW,77.15
533488,Nailers Lane,2023-06-05T15:10:00.000+00:00,busbar,,N Current (RMS),A,95.3
533488,Nailers Lane,2023-06-05T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,222.0
533488,Nailers Lane,2023-06-05T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,249.0
533488,Nailers Lane,2023-06-05T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,322.6
533488,Nailers Lane,2023-06-05T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.96
533488,Nailers Lane,2023-06-05T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.5
533488,Nailers Lane,2023-06-05T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.14
533488,Nailers Lane,2023-06-05T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.29
533488,Nailers Lane,2023-06-05T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.33
533488,Nailers Lane,2023-06-05T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.35
533488,Nailers Lane,2023-06-05T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,51.4
533488,Nailers Lane,2023-06-05T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,40.6
533488,Nailers Lane,2023-06-05T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,48.4
533488,Nailers Lane,2023-06-05T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,104.5
533488,Nailers Lane,2023-06-05T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.45
533488,Nailers Lane,2023-06-05T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.45
533488,Nailers Lane,2023-06-05T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
533488,Nailers Lane,2023-06-05T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.9
533488,Nailers Lane,2023-06-05T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.69
533488,Nailers Lane,2023-06-05T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.85
533488,Nailers Lane,2023-06-05T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.3
533488,Nailers Lane,2023-06-05T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.3
533488,Nailers Lane,2023-06-05T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.5
533488,Nailers Lane,2023-06-05T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.3
533488,Nailers Lane,2023-06-05T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.31
533488,Nailers Lane,2023-06-05T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.78
533488,Nailers Lane,2023-06-05T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.55
533488,Nailers Lane,2023-06-05T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.47
533488,Nailers Lane,2023-06-05T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.59
533488,Nailers Lane,2023-06-05T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.98
533488,Nailers Lane,2023-06-05T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
533488,Nailers Lane,2023-06-05T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.9
533488,Nailers Lane,2023-06-05T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.6
533488,Nailers Lane,2023-06-05T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.4
533488,Nailers Lane,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.34
533488,Nailers Lane,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.16
533488,Nailers Lane,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.04
533488,Nailers Lane,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.78
533488,Nailers Lane,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.14
533488,Nailers Lane,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.88
533488,Nailers Lane,2023-06-05T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,48.0
533488,Nailers Lane,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.9
533488,Nailers Lane,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,84.9
533488,Nailers Lane,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.0
533488,Nailers Lane,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.65
533488,Nailers Lane,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.66
533488,Nailers Lane,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
533488,Nailers Lane,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.38
533488,Nailers Lane,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.28
533488,Nailers Lane,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.38
533488,Nailers Lane,2023-06-05T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
533488,Nailers Lane,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
533488,Nailers Lane,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
533488,Nailers Lane,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.0
533488,Nailers Lane,2023-06-05T15:00:00.000+00:00,transformer,,Temperature,C,31.7
533488,Nailers Lane,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
533488,Nailers Lane,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
533488,Nailers Lane,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
533488,Nailers Lane,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
533488,Nailers Lane,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
533488,Nailers Lane,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
533488,Nailers Lane,2023-06-05T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.89
533488,Nailers Lane,2023-06-05T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.65
533488,Nailers Lane,2023-06-05T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.83
533488,Nailers Lane,2023-06-05T15:00:00.000+00:00,busbar,,L3 Active Power,kW,53.83
533488,Nailers Lane,2023-06-05T15:00:00.000+00:00,busbar,,L2 Active Power,kW,55.03
533488,Nailers Lane,2023-06-05T15:00:00.000+00:00,busbar,,L1 Active Power,kW,69.43
533488,Nailers Lane,2023-06-05T15:00:00.000+00:00,busbar,,N Current (RMS),A,77.5
533488,Nailers Lane,2023-06-05T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.5
533488,Nailers Lane,2023-06-05T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,232.9
533488,Nailers Lane,2023-06-05T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,291.3
533488,Nailers Lane,2023-06-05T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.93
533488,Nailers Lane,2023-06-05T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.68
533488,Nailers Lane,2023-06-05T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.41
533488,Nailers Lane,2023-06-05T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.42
533488,Nailers Lane,2023-06-05T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.89
533488,Nailers Lane,2023-06-05T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.6
533488,Nailers Lane,2023-06-05T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,44.8
533488,Nailers Lane,2023-06-05T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.8
533488,Nailers Lane,2023-06-05T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.4
533488,Nailers Lane,2023-06-05T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,83.7
533488,Nailers Lane,2023-06-05T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
533488,Nailers Lane,2023-06-05T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.48
533488,Nailers Lane,2023-06-05T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
533488,Nailers Lane,2023-06-05T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.95
533488,Nailers Lane,2023-06-05T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.44
533488,Nailers Lane,2023-06-05T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.66
533488,Nailers Lane,2023-06-05T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.7
533488,Nailers Lane,2023-06-05T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.4
533488,Nailers Lane,2023-06-05T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.9
533488,Nailers Lane,2023-06-05T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.7
533488,Nailers Lane,2023-06-05T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.0
533488,Nailers Lane,2023-06-05T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.54
533488,Nailers Lane,2023-06-05T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.32
533488,Nailers Lane,2023-06-05T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.24
533488,Nailers Lane,2023-06-05T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.48
533488,Nailers Lane,2023-06-05T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.55
533488,Nailers Lane,2023-06-05T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
533488,Nailers Lane,2023-06-05T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.5
533488,Nailers Lane,2023-06-05T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.9
533488,Nailers Lane,2023-06-05T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.5
533488,Nailers Lane,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.6
533488,Nailers Lane,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.22
533488,Nailers Lane,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.97
533488,Nailers Lane,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.29
533488,Nailers Lane,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.27
533488,Nailers Lane,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.4
533488,Nailers Lane,2023-06-05T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,51.1
533488,Nailers Lane,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.1
533488,Nailers Lane,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,96.6
533488,Nailers Lane,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.8
533488,Nailers Lane,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
533488,Nailers Lane,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.74
533488,Nailers Lane,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
533488,Nailers Lane,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.09
533488,Nailers Lane,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
533488,Nailers Lane,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.06
533488,Nailers Lane,2023-06-05T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
533488,Nailers Lane,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
533488,Nailers Lane,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
533488,Nailers Lane,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.2
533488,Nailers Lane,2023-06-05T14:50:00.000+00:00,transformer,,Temperature,C,31.6
533488,Nailers Lane,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
533488,Nailers Lane,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
533488,Nailers Lane,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
533488,Nailers Lane,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
533488,Nailers Lane,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
533488,Nailers Lane,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
533488,Nailers Lane,2023-06-05T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.1
533488,Nailers Lane,2023-06-05T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.34
533488,Nailers Lane,2023-06-05T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
533488,Nailers Lane,2023-06-05T14:50:00.000+00:00,busbar,,L3 Active Power,kW,50.99
533488,Nailers Lane,2023-06-05T14:50:00.000+00:00,busbar,,L2 Active Power,kW,56.21
533488,Nailers Lane,2023-06-05T14:50:00.000+00:00,busbar,,L1 Active Power,kW,65.27
533488,Nailers Lane,2023-06-05T14:50:00.000+00:00,busbar,,N Current (RMS),A,72.6
533488,Nailers Lane,2023-06-05T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.1
533488,Nailers Lane,2023-06-05T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,237.6
533488,Nailers Lane,2023-06-05T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,273.5
533488,Nailers Lane,2023-06-05T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.94
533488,Nailers Lane,2023-06-05T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.54
533488,Nailers Lane,2023-06-05T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.48
533488,Nailers Lane,2023-06-05T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.74
533488,Nailers Lane,2023-06-05T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.24
533488,Nailers Lane,2023-06-05T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.25
533488,Nailers Lane,2023-06-05T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,49.9
533488,Nailers Lane,2023-06-05T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.6
533488,Nailers Lane,2023-06-05T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.3
533488,Nailers Lane,2023-06-05T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,94.6
533488,Nailers Lane,2023-06-05T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.73
533488,Nailers Lane,2023-06-05T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.54
533488,Nailers Lane,2023-06-05T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
533488,Nailers Lane,2023-06-05T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.27
533488,Nailers Lane,2023-06-05T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.9
533488,Nailers Lane,2023-06-05T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.7
533488,Nailers Lane,2023-06-05T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,32.7
533488,Nailers Lane,2023-06-05T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.5
533488,Nailers Lane,2023-06-05T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.0
533488,Nailers Lane,2023-06-05T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.5
533488,Nailers Lane,2023-06-05T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.53
533488,Nailers Lane,2023-06-05T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.7
533488,Nailers Lane,2023-06-05T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.28
533488,Nailers Lane,2023-06-05T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.74
533488,Nailers Lane,2023-06-05T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.01
533488,Nailers Lane,2023-06-05T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.48
533488,Nailers Lane,2023-06-05T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.7
533488,Nailers Lane,2023-06-05T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.6
533488,Nailers Lane,2023-06-05T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.0
533488,Nailers Lane,2023-06-05T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.2
533488,Nailers Lane,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.72
533488,Nailers Lane,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.0
533488,Nailers Lane,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.24
533488,Nailers Lane,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.05
533488,Nailers Lane,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.84
533488,Nailers Lane,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.9
533488,Nailers Lane,2023-06-05T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,73.8
533488,Nailers Lane,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.1
533488,Nailers Lane,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,105.2
533488,Nailers Lane,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.5
533488,Nailers Lane,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
533488,Nailers Lane,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.28
533488,Nailers Lane,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
533488,Nailers Lane,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.13
533488,Nailers Lane,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.95
533488,Nailers Lane,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.76
533488,Nailers Lane,2023-06-05T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
533488,Nailers Lane,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
533488,Nailers Lane,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
533488,Nailers Lane,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.9
533488,Nailers Lane,2023-06-05T14:40:00.000+00:00,transformer,,Temperature,C,31.5
533488,Nailers Lane,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
533488,Nailers Lane,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
533488,Nailers Lane,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
533488,Nailers Lane,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
533488,Nailers Lane,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
533488,Nailers Lane,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
533488,Nailers Lane,2023-06-05T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.28
533488,Nailers Lane,2023-06-05T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.89
533488,Nailers Lane,2023-06-05T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
533488,Nailers Lane,2023-06-05T14:40:00.000+00:00,busbar,,L3 Active Power,kW,52.93
533488,Nailers Lane,2023-06-05T14:40:00.000+00:00,busbar,,L2 Active Power,kW,62.95
533488,Nailers Lane,2023-06-05T14:40:00.000+00:00,busbar,,L1 Active Power,kW,64.09
533488,Nailers Lane,2023-06-05T14:40:00.000+00:00,busbar,,N Current (RMS),A,80.7
533488,Nailers Lane,2023-06-05T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,221.1
533488,Nailers Lane,2023-06-05T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,264.8
533488,Nailers Lane,2023-06-05T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,268.4
533488,Nailers Lane,2023-06-05T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.93
533488,Nailers Lane,2023-06-05T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.98
533488,Nailers Lane,2023-06-05T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.4
533488,Nailers Lane,2023-06-05T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.79
533488,Nailers Lane,2023-06-05T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.29
533488,Nailers Lane,2023-06-05T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.43
533488,Nailers Lane,2023-06-05T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,52.8
533488,Nailers Lane,2023-06-05T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.4
533488,Nailers Lane,2023-06-05T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.4
533488,Nailers Lane,2023-06-05T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,88.8
533488,Nailers Lane,2023-06-05T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.53
533488,Nailers Lane,2023-06-05T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.38
533488,Nailers Lane,2023-06-05T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
533488,Nailers Lane,2023-06-05T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.17
533488,Nailers Lane,2023-06-05T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.2
533488,Nailers Lane,2023-06-05T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.98
533488,Nailers Lane,2023-06-05T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.2
533488,Nailers Lane,2023-06-05T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.7
533488,Nailers Lane,2023-06-05T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.4
533488,Nailers Lane,2023-06-05T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.5
533488,Nailers Lane,2023-06-05T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.9
533488,Nailers Lane,2023-06-05T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.99
533488,Nailers Lane,2023-06-05T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.26
533488,Nailers Lane,2023-06-05T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.16
533488,Nailers Lane,2023-06-05T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.05
533488,Nailers Lane,2023-06-05T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.41
533488,Nailers Lane,2023-06-05T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
533488,Nailers Lane,2023-06-05T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.7
533488,Nailers Lane,2023-06-05T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.2
533488,Nailers Lane,2023-06-05T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.8
533488,Nailers Lane,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.9
533488,Nailers Lane,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.46
533488,Nailers Lane,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.39
533488,Nailers Lane,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.28
533488,Nailers Lane,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.02
533488,Nailers Lane,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.16
533488,Nailers Lane,2023-06-05T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,49.9
533488,Nailers Lane,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.9
533488,Nailers Lane,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,87.7
533488,Nailers Lane,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.1
533488,Nailers Lane,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.45
533488,Nailers Lane,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.52
533488,Nailers Lane,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
533488,Nailers Lane,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.12
533488,Nailers Lane,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
533488,Nailers Lane,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.12
533488,Nailers Lane,2023-06-05T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
533488,Nailers Lane,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
533488,Nailers Lane,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
533488,Nailers Lane,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.2
533488,Nailers Lane,2023-06-05T14:30:00.000+00:00,transformer,,Temperature,C,31.4
533488,Nailers Lane,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
533488,Nailers Lane,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
533488,Nailers Lane,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
533488,Nailers Lane,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
533488,Nailers Lane,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
533488,Nailers Lane,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
533488,Nailers Lane,2023-06-05T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.78
533488,Nailers Lane,2023-06-05T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.6
533488,Nailers Lane,2023-06-05T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.78
533488,Nailers Lane,2023-06-05T14:30:00.000+00:00,busbar,,L3 Active Power,kW,48.52
533488,Nailers Lane,2023-06-05T14:30:00.000+00:00,busbar,,L2 Active Power,kW,54.62
533488,Nailers Lane,2023-06-05T14:30:00.000+00:00,busbar,,L1 Active Power,kW,65.09
533488,Nailers Lane,2023-06-05T14:30:00.000+00:00,busbar,,N Current (RMS),A,86.2
533488,Nailers Lane,2023-06-05T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.0
533488,Nailers Lane,2023-06-05T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,230.0
533488,Nailers Lane,2023-06-05T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,272.7
533488,Nailers Lane,2023-06-05T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.9
533488,Nailers Lane,2023-06-05T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.81
533488,Nailers Lane,2023-06-05T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.71
533488,Nailers Lane,2023-06-05T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.91
533488,Nailers Lane,2023-06-05T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.23
533488,Nailers Lane,2023-06-05T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.88
533488,Nailers Lane,2023-06-05T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,49.1
533488,Nailers Lane,2023-06-05T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.2
533488,Nailers Lane,2023-06-05T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.7
533488,Nailers Lane,2023-06-05T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,80.2
533488,Nailers Lane,2023-06-05T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.98
533488,Nailers Lane,2023-06-05T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.49
533488,Nailers Lane,2023-06-05T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
533488,Nailers Lane,2023-06-05T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.05
533488,Nailers Lane,2023-06-05T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.17
533488,Nailers Lane,2023-06-05T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.75
533488,Nailers Lane,2023-06-05T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.0
533488,Nailers Lane,2023-06-05T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.7
533488,Nailers Lane,2023-06-05T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.4
533488,Nailers Lane,2023-06-05T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.8
533488,Nailers Lane,2023-06-05T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.35
533488,Nailers Lane,2023-06-05T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.31
533488,Nailers Lane,2023-06-05T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.26
533488,Nailers Lane,2023-06-05T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.5
533488,Nailers Lane,2023-06-05T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.24
533488,Nailers Lane,2023-06-05T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.4
533488,Nailers Lane,2023-06-05T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
533488,Nailers Lane,2023-06-05T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.9
533488,Nailers Lane,2023-06-05T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.3
533488,Nailers Lane,2023-06-05T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.7
533488,Nailers Lane,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.89
533488,Nailers Lane,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.56
