Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.08
533488,Nailers Lane,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.58
533488,Nailers Lane,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.01
533488,Nailers Lane,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.88
533488,Nailers Lane,2023-06-05T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
533488,Nailers Lane,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.7
533488,Nailers Lane,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.2
533488,Nailers Lane,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.9
533488,Nailers Lane,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
533488,Nailers Lane,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.54
533488,Nailers Lane,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.86
533488,Nailers Lane,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.29
533488,Nailers Lane,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.91
533488,Nailers Lane,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.69
533488,Nailers Lane,2023-06-05T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
533488,Nailers Lane,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
533488,Nailers Lane,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
533488,Nailers Lane,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.6
533488,Nailers Lane,2023-06-05T14:20:00.000+00:00,transformer,,Temperature,C,31.3
533488,Nailers Lane,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
533488,Nailers Lane,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
533488,Nailers Lane,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
533488,Nailers Lane,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
533488,Nailers Lane,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
533488,Nailers Lane,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
533488,Nailers Lane,2023-06-05T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.14
533488,Nailers Lane,2023-06-05T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.1
533488,Nailers Lane,2023-06-05T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.16
533488,Nailers Lane,2023-06-05T14:20:00.000+00:00,busbar,,L3 Active Power,kW,50.34
533488,Nailers Lane,2023-06-05T14:20:00.000+00:00,busbar,,L2 Active Power,kW,51.56
533488,Nailers Lane,2023-06-05T14:20:00.000+00:00,busbar,,L1 Active Power,kW,65.59
533488,Nailers Lane,2023-06-05T14:20:00.000+00:00,busbar,,N Current (RMS),A,81.9
533488,Nailers Lane,2023-06-05T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.8
533488,Nailers Lane,2023-06-05T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,215.9
533488,Nailers Lane,2023-06-05T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,273.8
533488,Nailers Lane,2023-06-05T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.72
533488,Nailers Lane,2023-06-05T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.77
533488,Nailers Lane,2023-06-05T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.22
533488,Nailers Lane,2023-06-05T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.9
533488,Nailers Lane,2023-06-05T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.91
533488,Nailers Lane,2023-06-05T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.1
533488,Nailers Lane,2023-06-05T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,48.9
533488,Nailers Lane,2023-06-05T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.0
533488,Nailers Lane,2023-06-05T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.7
533488,Nailers Lane,2023-06-05T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,85.5
533488,Nailers Lane,2023-06-05T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.65
533488,Nailers Lane,2023-06-05T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.57
533488,Nailers Lane,2023-06-05T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
533488,Nailers Lane,2023-06-05T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.42
533488,Nailers Lane,2023-06-05T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.7
533488,Nailers Lane,2023-06-05T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.81
533488,Nailers Lane,2023-06-05T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.2
533488,Nailers Lane,2023-06-05T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.2
533488,Nailers Lane,2023-06-05T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.9
533488,Nailers Lane,2023-06-05T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.4
533488,Nailers Lane,2023-06-05T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.94
533488,Nailers Lane,2023-06-05T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.4
533488,Nailers Lane,2023-06-05T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.33
533488,Nailers Lane,2023-06-05T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.2
533488,Nailers Lane,2023-06-05T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.09
533488,Nailers Lane,2023-06-05T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.43
533488,Nailers Lane,2023-06-05T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
533488,Nailers Lane,2023-06-05T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.2
533488,Nailers Lane,2023-06-05T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.5
533488,Nailers Lane,2023-06-05T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.8
533488,Nailers Lane,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.75
533488,Nailers Lane,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.13
533488,Nailers Lane,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.96
533488,Nailers Lane,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.41
533488,Nailers Lane,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.15
533488,Nailers Lane,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.59
533488,Nailers Lane,2023-06-05T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.4
533488,Nailers Lane,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.2
533488,Nailers Lane,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,92.3
533488,Nailers Lane,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.2
533488,Nailers Lane,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.18
533488,Nailers Lane,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.14
533488,Nailers Lane,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
533488,Nailers Lane,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.82
533488,Nailers Lane,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.15
533488,Nailers Lane,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.52
533488,Nailers Lane,2023-06-05T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
533488,Nailers Lane,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
533488,Nailers Lane,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
533488,Nailers Lane,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.2
533488,Nailers Lane,2023-06-05T14:10:00.000+00:00,transformer,,Temperature,C,31.2
533488,Nailers Lane,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
533488,Nailers Lane,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
533488,Nailers Lane,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
533488,Nailers Lane,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
533488,Nailers Lane,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
533488,Nailers Lane,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
533488,Nailers Lane,2023-06-05T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.5
533488,Nailers Lane,2023-06-05T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.33
533488,Nailers Lane,2023-06-05T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
533488,Nailers Lane,2023-06-05T14:10:00.000+00:00,busbar,,L3 Active Power,kW,44.74
533488,Nailers Lane,2023-06-05T14:10:00.000+00:00,busbar,,L2 Active Power,kW,58.0
533488,Nailers Lane,2023-06-05T14:10:00.000+00:00,busbar,,L1 Active Power,kW,68.45
533488,Nailers Lane,2023-06-05T14:10:00.000+00:00,busbar,,N Current (RMS),A,86.9
533488,Nailers Lane,2023-06-05T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.1
533488,Nailers Lane,2023-06-05T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,244.4
533488,Nailers Lane,2023-06-05T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,285.5
533488,Nailers Lane,2023-06-05T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.02
533488,Nailers Lane,2023-06-05T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.69
533488,Nailers Lane,2023-06-05T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.52
533488,Nailers Lane,2023-06-05T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.58
533488,Nailers Lane,2023-06-05T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.64
533488,Nailers Lane,2023-06-05T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.87
533488,Nailers Lane,2023-06-05T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,47.4
533488,Nailers Lane,2023-06-05T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.9
533488,Nailers Lane,2023-06-05T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.5
533488,Nailers Lane,2023-06-05T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,80.6
533488,Nailers Lane,2023-06-05T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.86
533488,Nailers Lane,2023-06-05T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.42
533488,Nailers Lane,2023-06-05T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
533488,Nailers Lane,2023-06-05T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.6
533488,Nailers Lane,2023-06-05T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.41
533488,Nailers Lane,2023-06-05T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.34
533488,Nailers Lane,2023-06-05T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.3
533488,Nailers Lane,2023-06-05T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.0
533488,Nailers Lane,2023-06-05T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.3
533488,Nailers Lane,2023-06-05T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.1
533488,Nailers Lane,2023-06-05T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.03
533488,Nailers Lane,2023-06-05T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.35
533488,Nailers Lane,2023-06-05T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.55
533488,Nailers Lane,2023-06-05T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.99
533488,Nailers Lane,2023-06-05T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.46
533488,Nailers Lane,2023-06-05T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.6
533488,Nailers Lane,2023-06-05T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
533488,Nailers Lane,2023-06-05T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.7
533488,Nailers Lane,2023-06-05T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.5
533488,Nailers Lane,2023-06-05T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.6
533488,Nailers Lane,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.38
533488,Nailers Lane,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.47
533488,Nailers Lane,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.27
533488,Nailers Lane,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.5
533488,Nailers Lane,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.32
533488,Nailers Lane,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.01
533488,Nailers Lane,2023-06-05T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.4
533488,Nailers Lane,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.4
533488,Nailers Lane,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,94.0
533488,Nailers Lane,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.1
533488,Nailers Lane,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
533488,Nailers Lane,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.44
533488,Nailers Lane,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
533488,Nailers Lane,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.56
533488,Nailers Lane,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.6
533488,Nailers Lane,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.79
533488,Nailers Lane,2023-06-05T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
533488,Nailers Lane,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
533488,Nailers Lane,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
533488,Nailers Lane,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.9
533488,Nailers Lane,2023-06-05T14:00:00.000+00:00,transformer,,Temperature,C,31.0
533488,Nailers Lane,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
533488,Nailers Lane,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
533488,Nailers Lane,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
533488,Nailers Lane,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
533488,Nailers Lane,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
533488,Nailers Lane,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
533488,Nailers Lane,2023-06-05T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.4
533488,Nailers Lane,2023-06-05T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.16
533488,Nailers Lane,2023-06-05T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.15
533488,Nailers Lane,2023-06-05T14:00:00.000+00:00,busbar,,L3 Active Power,kW,50.23
533488,Nailers Lane,2023-06-05T14:00:00.000+00:00,busbar,,L2 Active Power,kW,57.44
533488,Nailers Lane,2023-06-05T14:00:00.000+00:00,busbar,,L1 Active Power,kW,69.61
533488,Nailers Lane,2023-06-05T14:00:00.000+00:00,busbar,,N Current (RMS),A,85.4
533488,Nailers Lane,2023-06-05T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.3
533488,Nailers Lane,2023-06-05T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,240.7
533488,Nailers Lane,2023-06-05T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,290.3
533488,Nailers Lane,2023-06-05T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.91
533488,Nailers Lane,2023-06-05T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.76
533488,Nailers Lane,2023-06-05T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.36
533488,Nailers Lane,2023-06-05T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.86
533488,Nailers Lane,2023-06-05T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.88
533488,Nailers Lane,2023-06-05T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.26
533488,Nailers Lane,2023-06-05T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,49.4
533488,Nailers Lane,2023-06-05T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.0
533488,Nailers Lane,2023-06-05T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.3
533488,Nailers Lane,2023-06-05T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,86.1
533488,Nailers Lane,2023-06-05T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.78
533488,Nailers Lane,2023-06-05T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.42
533488,Nailers Lane,2023-06-05T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
533488,Nailers Lane,2023-06-05T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.55
533488,Nailers Lane,2023-06-05T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.76
533488,Nailers Lane,2023-06-05T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.14
533488,Nailers Lane,2023-06-05T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.9
533488,Nailers Lane,2023-06-05T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.9
533488,Nailers Lane,2023-06-05T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.6
533488,Nailers Lane,2023-06-05T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.9
533488,Nailers Lane,2023-06-05T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.24
533488,Nailers Lane,2023-06-05T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.58
533488,Nailers Lane,2023-06-05T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.39
533488,Nailers Lane,2023-06-05T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.0
533488,Nailers Lane,2023-06-05T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.79
533488,Nailers Lane,2023-06-05T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.44
533488,Nailers Lane,2023-06-05T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
533488,Nailers Lane,2023-06-05T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.8
533488,Nailers Lane,2023-06-05T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.1
533488,Nailers Lane,2023-06-05T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.8
533488,Nailers Lane,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.67
533488,Nailers Lane,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.86
533488,Nailers Lane,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.99
533488,Nailers Lane,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.45
533488,Nailers Lane,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.15
533488,Nailers Lane,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.15
533488,Nailers Lane,2023-06-05T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,44.2
533488,Nailers Lane,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.0
533488,Nailers Lane,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,92.0
533488,Nailers Lane,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.5
533488,Nailers Lane,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.09
533488,Nailers Lane,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.76
533488,Nailers Lane,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.84
533488,Nailers Lane,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.73
533488,Nailers Lane,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.03
533488,Nailers Lane,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.76
533488,Nailers Lane,2023-06-05T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
533488,Nailers Lane,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
533488,Nailers Lane,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
533488,Nailers Lane,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.1
533488,Nailers Lane,2023-06-05T13:50:00.000+00:00,transformer,,Temperature,C,30.8
533488,Nailers Lane,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
533488,Nailers Lane,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
533488,Nailers Lane,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
533488,Nailers Lane,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
533488,Nailers Lane,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
533488,Nailers Lane,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
533488,Nailers Lane,2023-06-05T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.3
533488,Nailers Lane,2023-06-05T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.02
533488,Nailers Lane,2023-06-05T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.34
533488,Nailers Lane,2023-06-05T13:50:00.000+00:00,busbar,,L3 Active Power,kW,49.59
533488,Nailers Lane,2023-06-05T13:50:00.000+00:00,busbar,,L2 Active Power,kW,58.62
533488,Nailers Lane,2023-06-05T13:50:00.000+00:00,busbar,,L1 Active Power,kW,67.75
533488,Nailers Lane,2023-06-05T13:50:00.000+00:00,busbar,,N Current (RMS),A,86.1
533488,Nailers Lane,2023-06-05T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.8
533488,Nailers Lane,2023-06-05T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,244.5
533488,Nailers Lane,2023-06-05T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,282.2
533488,Nailers Lane,2023-06-05T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.81
533488,Nailers Lane,2023-06-05T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.69
533488,Nailers Lane,2023-06-05T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.79
533488,Nailers Lane,2023-06-05T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.44
533488,Nailers Lane,2023-06-05T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.71
533488,Nailers Lane,2023-06-05T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.17
533488,Nailers Lane,2023-06-05T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,52.0
533488,Nailers Lane,2023-06-05T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.3
533488,Nailers Lane,2023-06-05T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.8
533488,Nailers Lane,2023-06-05T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,89.9
533488,Nailers Lane,2023-06-05T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.83
533488,Nailers Lane,2023-06-05T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.85
533488,Nailers Lane,2023-06-05T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
533488,Nailers Lane,2023-06-05T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.9
533488,Nailers Lane,2023-06-05T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.6
533488,Nailers Lane,2023-06-05T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.69
533488,Nailers Lane,2023-06-05T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,45.0
533488,Nailers Lane,2023-06-05T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,88.0
533488,Nailers Lane,2023-06-05T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.6
533488,Nailers Lane,2023-06-05T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.2
533488,Nailers Lane,2023-06-05T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.49
533488,Nailers Lane,2023-06-05T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.28
533488,Nailers Lane,2023-06-05T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.47
533488,Nailers Lane,2023-06-05T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.91
533488,Nailers Lane,2023-06-05T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.16
533488,Nailers Lane,2023-06-05T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.69
533488,Nailers Lane,2023-06-05T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
533488,Nailers Lane,2023-06-05T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.0
533488,Nailers Lane,2023-06-05T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.2
533488,Nailers Lane,2023-06-05T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.7
533488,Nailers Lane,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.56
533488,Nailers Lane,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.07
533488,Nailers Lane,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.4
533488,Nailers Lane,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.62
533488,Nailers Lane,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.44
533488,Nailers Lane,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.72
533488,Nailers Lane,2023-06-05T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
533488,Nailers Lane,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.5
533488,Nailers Lane,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,88.3
533488,Nailers Lane,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.6
533488,Nailers Lane,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.88
533488,Nailers Lane,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.33
533488,Nailers Lane,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.29
533488,Nailers Lane,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.54
533488,Nailers Lane,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.54
533488,Nailers Lane,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.65
533488,Nailers Lane,2023-06-05T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
533488,Nailers Lane,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
533488,Nailers Lane,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
533488,Nailers Lane,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.8
533488,Nailers Lane,2023-06-05T13:40:00.000+00:00,transformer,,Temperature,C,30.7
533488,Nailers Lane,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
533488,Nailers Lane,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
533488,Nailers Lane,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
533488,Nailers Lane,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
533488,Nailers Lane,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
533488,Nailers Lane,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
533488,Nailers Lane,2023-06-05T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.29
533488,Nailers Lane,2023-06-05T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.14
533488,Nailers Lane,2023-06-05T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
533488,Nailers Lane,2023-06-05T13:40:00.000+00:00,busbar,,L3 Active Power,kW,59.41
533488,Nailers Lane,2023-06-05T13:40:00.000+00:00,busbar,,L2 Active Power,kW,57.46
533488,Nailers Lane,2023-06-05T13:40:00.000+00:00,busbar,,L1 Active Power,kW,70.91
533488,Nailers Lane,2023-06-05T13:40:00.000+00:00,busbar,,N Current (RMS),A,85.7
533488,Nailers Lane,2023-06-05T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,246.8
533488,Nailers Lane,2023-06-05T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,238.8
533488,Nailers Lane,2023-06-05T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,294.6
533488,Nailers Lane,2023-06-05T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
533488,Nailers Lane,2023-06-05T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.42
533488,Nailers Lane,2023-06-05T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.5
533488,Nailers Lane,2023-06-05T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.25
533488,Nailers Lane,2023-06-05T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.56
533488,Nailers Lane,2023-06-05T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.66
533488,Nailers Lane,2023-06-05T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,63.8
533488,Nailers Lane,2023-06-05T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.7
533488,Nailers Lane,2023-06-05T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,48.1
533488,Nailers Lane,2023-06-05T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,108.7
533488,Nailers Lane,2023-06-05T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.63
533488,Nailers Lane,2023-06-05T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.97
533488,Nailers Lane,2023-06-05T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
533488,Nailers Lane,2023-06-05T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.27
533488,Nailers Lane,2023-06-05T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.57
533488,Nailers Lane,2023-06-05T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.33
533488,Nailers Lane,2023-06-05T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,50.3
533488,Nailers Lane,2023-06-05T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,101.5
533488,Nailers Lane,2023-06-05T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.4
533488,Nailers Lane,2023-06-05T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.8
533488,Nailers Lane,2023-06-05T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.09
533488,Nailers Lane,2023-06-05T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.91
533488,Nailers Lane,2023-06-05T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.33
533488,Nailers Lane,2023-06-05T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.64
533488,Nailers Lane,2023-06-05T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.67
533488,Nailers Lane,2023-06-05T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.72
533488,Nailers Lane,2023-06-05T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
533488,Nailers Lane,2023-06-05T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.3
533488,Nailers Lane,2023-06-05T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.2
533488,Nailers Lane,2023-06-05T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.9
533488,Nailers Lane,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.57
533488,Nailers Lane,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.84
533488,Nailers Lane,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.6
533488,Nailers Lane,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.5
533488,Nailers Lane,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.97
533488,Nailers Lane,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.9
533488,Nailers Lane,2023-06-05T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.7
533488,Nailers Lane,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.8
533488,Nailers Lane,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,91.6
533488,Nailers Lane,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.5
533488,Nailers Lane,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.22
533488,Nailers Lane,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.82
533488,Nailers Lane,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.58
533488,Nailers Lane,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.13
533488,Nailers Lane,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.95
533488,Nailers Lane,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.35
533488,Nailers Lane,2023-06-05T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
533488,Nailers Lane,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
533488,Nailers Lane,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
533488,Nailers Lane,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.8
533488,Nailers Lane,2023-06-05T13:30:00.000+00:00,transformer,,Temperature,C,30.5
533488,Nailers Lane,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
533488,Nailers Lane,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
533488,Nailers Lane,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
533488,Nailers Lane,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
533488,Nailers Lane,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
533488,Nailers Lane,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
533488,Nailers Lane,2023-06-05T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.49
533488,Nailers Lane,2023-06-05T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.18
533488,Nailers Lane,2023-06-05T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.72
533488,Nailers Lane,2023-06-05T13:30:00.000+00:00,busbar,,L3 Active Power,kW,61.79
533488,Nailers Lane,2023-06-05T13:30:00.000+00:00,busbar,,L2 Active Power,kW,59.72
533488,Nailers Lane,2023-06-05T13:30:00.000+00:00,busbar,,L1 Active Power,kW,77.96
533488,Nailers Lane,2023-06-05T13:30:00.000+00:00,busbar,,N Current (RMS),A,89.1
533488,Nailers Lane,2023-06-05T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,256.3
533488,Nailers Lane,2023-06-05T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,248.6
533488,Nailers Lane,2023-06-05T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,324.2
533488,Nailers Lane,2023-06-05T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.87
533488,Nailers Lane,2023-06-05T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.35
533488,Nailers Lane,2023-06-05T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.27
533488,Nailers Lane,2023-06-05T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.16
533488,Nailers Lane,2023-06-05T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.18
533488,Nailers Lane,2023-06-05T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.17
533488,Nailers Lane,2023-06-05T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,66.8
533488,Nailers Lane,2023-06-05T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.2
533488,Nailers Lane,2023-06-05T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,46.5
533488,Nailers Lane,2023-06-05T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,106.2
533488,Nailers Lane,2023-06-05T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.55
533488,Nailers Lane,2023-06-05T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.16
533488,Nailers Lane,2023-06-05T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
533488,Nailers Lane,2023-06-05T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.11
533488,Nailers Lane,2023-06-05T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.76
533488,Nailers Lane,2023-06-05T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.11
533488,Nailers Lane,2023-06-05T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,46.6
533488,Nailers Lane,2023-06-05T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,96.9
533488,Nailers Lane,2023-06-05T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.8
533488,Nailers Lane,2023-06-05T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.9
533488,Nailers Lane,2023-06-05T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.38
533488,Nailers Lane,2023-06-05T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.52
533488,Nailers Lane,2023-06-05T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.34
533488,Nailers Lane,2023-06-05T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.48
533488,Nailers Lane,2023-06-05T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.78
533488,Nailers Lane,2023-06-05T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.63
533488,Nailers Lane,2023-06-05T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.9
533488,Nailers Lane,2023-06-05T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.8
533488,Nailers Lane,2023-06-05T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.5
533488,Nailers Lane,2023-06-05T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.5
533488,Nailers Lane,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.23
533488,Nailers Lane,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.51
533488,Nailers Lane,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.47
533488,Nailers Lane,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.66
533488,Nailers Lane,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.53
533488,Nailers Lane,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.47
533488,Nailers Lane,2023-06-05T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.0
533488,Nailers Lane,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.4
533488,Nailers Lane,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,87.5
533488,Nailers Lane,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.5
533488,Nailers Lane,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.67
533488,Nailers Lane,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.8
533488,Nailers Lane,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.98
533488,Nailers Lane,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.55
533488,Nailers Lane,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.98
533488,Nailers Lane,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.87
533488,Nailers Lane,2023-06-05T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
533488,Nailers Lane,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
533488,Nailers Lane,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
533488,Nailers Lane,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.7
533488,Nailers Lane,2023-06-05T13:20:00.000+00:00,transformer,,Temperature,C,30.3
533488,Nailers Lane,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
533488,Nailers Lane,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
533488,Nailers Lane,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
533488,Nailers Lane,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
533488,Nailers Lane,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
533488,Nailers Lane,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
533488,Nailers Lane,2023-06-05T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.86
533488,Nailers Lane,2023-06-05T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.31
533488,Nailers Lane,2023-06-05T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.2
533488,Nailers Lane,2023-06-05T13:20:00.000+00:00,busbar,,L3 Active Power,kW,61.97
533488,Nailers Lane,2023-06-05T13:20:00.000+00:00,busbar,,L2 Active Power,kW,61.24
533488,Nailers Lane,2023-06-05T13:20:00.000+00:00,busbar,,L1 Active Power,kW,77.25
533488,Nailers Lane,2023-06-05T13:20:00.000+00:00,busbar,,N Current (RMS),A,89.4
533488,Nailers Lane,2023-06-05T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,257.6
533488,Nailers Lane,2023-06-05T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,256.9
533488,Nailers Lane,2023-06-05T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,321.6
533488,Nailers Lane,2023-06-05T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.85
533488,Nailers Lane,2023-06-05T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.51
533488,Nailers Lane,2023-06-05T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.95
533488,Nailers Lane,2023-06-05T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.68
533488,Nailers Lane,2023-06-05T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.63
533488,Nailers Lane,2023-06-05T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.31
533488,Nailers Lane,2023-06-05T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,55.6
533488,Nailers Lane,2023-06-05T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.0
533488,Nailers Lane,2023-06-05T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,48.6
533488,Nailers Lane,2023-06-05T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,90.8
533488,Nailers Lane,2023-06-05T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.81
533488,Nailers Lane,2023-06-05T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.96
533488,Nailers Lane,2023-06-05T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
533488,Nailers Lane,2023-06-05T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.28
533488,Nailers Lane,2023-06-05T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.87
533488,Nailers Lane,2023-06-05T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.27
533488,Nailers Lane,2023-06-05T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,35.8
533488,Nailers Lane,2023-06-05T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,86.2
533488,Nailers Lane,2023-06-05T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.8
533488,Nailers Lane,2023-06-05T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.4
533488,Nailers Lane,2023-06-05T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.42
533488,Nailers Lane,2023-06-05T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.84
533488,Nailers Lane,2023-06-05T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.41
533488,Nailers Lane,2023-06-05T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.22
533488,Nailers Lane,2023-06-05T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.16
533488,Nailers Lane,2023-06-05T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.5
533488,Nailers Lane,2023-06-05T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.5
533488,Nailers Lane,2023-06-05T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.6
533488,Nailers Lane,2023-06-05T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,76.4
533488,Nailers Lane,2023-06-05T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.0
533488,Nailers Lane,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.01
533488,Nailers Lane,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.53
533488,Nailers Lane,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.12
533488,Nailers Lane,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.67
533488,Nailers Lane,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.86
533488,Nailers Lane,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.58
533488,Nailers Lane,2023-06-05T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.1
533488,Nailers Lane,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.3
533488,Nailers Lane,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,84.4
533488,Nailers Lane,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.6
533488,Nailers Lane,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.06
533488,Nailers Lane,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.7
533488,Nailers Lane,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
533488,Nailers Lane,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.56
533488,Nailers Lane,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.48
533488,Nailers Lane,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.97
533488,Nailers Lane,2023-06-05T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
533488,Nailers Lane,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
533488,Nailers Lane,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
533488,Nailers Lane,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.8
533488,Nailers Lane,2023-06-05T13:10:00.000+00:00,transformer,,Temperature,C,30.1
533488,Nailers Lane,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
533488,Nailers Lane,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
533488,Nailers Lane,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
533488,Nailers Lane,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
533488,Nailers Lane,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
533488,Nailers Lane,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
533488,Nailers Lane,2023-06-05T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.82
533488,Nailers Lane,2023-06-05T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.61
533488,Nailers Lane,2023-06-05T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
533488,Nailers Lane,2023-06-05T13:10:00.000+00:00,busbar,,L3 Active Power,kW,57.41
533488,Nailers Lane,2023-06-05T13:10:00.000+00:00,busbar,,L2 Active Power,kW,64.0
533488,Nailers Lane,2023-06-05T13:10:00.000+00:00,busbar,,L1 Active Power,kW,70.63
533488,Nailers Lane,2023-06-05T13:10:00.000+00:00,busbar,,N Current (RMS),A,75.7
533488,Nailers Lane,2023-06-05T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,238.4
533488,Nailers Lane,2023-06-05T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,267.2
533488,Nailers Lane,2023-06-05T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,294.5
533488,Nailers Lane,2023-06-05T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.81
533488,Nailers Lane,2023-06-05T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.39
533488,Nailers Lane,2023-06-05T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.82
533488,Nailers Lane,2023-06-05T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.16
533488,Nailers Lane,2023-06-05T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.79
533488,Nailers Lane,2023-06-05T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.16
533488,Nailers Lane,2023-06-05T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,46.5
533488,Nailers Lane,2023-06-05T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.4
533488,Nailers Lane,2023-06-05T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,49.2
533488,Nailers Lane,2023-06-05T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,81.8
533488,Nailers Lane,2023-06-05T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.59
533488,Nailers Lane,2023-06-05T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.14
533488,Nailers Lane,2023-06-05T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
533488,Nailers Lane,2023-06-05T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.53
533488,Nailers Lane,2023-06-05T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.35
533488,Nailers Lane,2023-06-05T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.98
533488,Nailers Lane,2023-06-05T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,33.7
533488,Nailers Lane,2023-06-05T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,87.1
533488,Nailers Lane,2023-06-05T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.5
533488,Nailers Lane,2023-06-05T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.7
533488,Nailers Lane,2023-06-05T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.69
533488,Nailers Lane,2023-06-05T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.11
533488,Nailers Lane,2023-06-05T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.36
533488,Nailers Lane,2023-06-05T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.7
533488,Nailers Lane,2023-06-05T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.98
533488,Nailers Lane,2023-06-05T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.77
533488,Nailers Lane,2023-06-05T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
533488,Nailers Lane,2023-06-05T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.6
533488,Nailers Lane,2023-06-05T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.6
533488,Nailers Lane,2023-06-05T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.3
533488,Nailers Lane,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.46
533488,Nailers Lane,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.84
533488,Nailers Lane,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.86
533488,Nailers Lane,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.19
533488,Nailers Lane,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.71
533488,Nailers Lane,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.84
533488,Nailers Lane,2023-06-05T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,43.5
533488,Nailers Lane,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.8
533488,Nailers Lane,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.9
533488,Nailers Lane,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.4
533488,Nailers Lane,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
533488,Nailers Lane,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.22
533488,Nailers Lane,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
533488,Nailers Lane,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.84
533488,Nailers Lane,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.99
533488,Nailers Lane,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.23
