Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-05T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
533488,Nailers Lane,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
533488,Nailers Lane,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
533488,Nailers Lane,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.2
533488,Nailers Lane,2023-06-05T13:00:00.000+00:00,transformer,,Temperature,C,29.9
533488,Nailers Lane,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
533488,Nailers Lane,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
533488,Nailers Lane,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
533488,Nailers Lane,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
533488,Nailers Lane,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
533488,Nailers Lane,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
533488,Nailers Lane,2023-06-05T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
533488,Nailers Lane,2023-06-05T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.65
533488,Nailers Lane,2023-06-05T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
533488,Nailers Lane,2023-06-05T13:00:00.000+00:00,busbar,,L3 Active Power,kW,56.42
533488,Nailers Lane,2023-06-05T13:00:00.000+00:00,busbar,,L2 Active Power,kW,61.82
533488,Nailers Lane,2023-06-05T13:00:00.000+00:00,busbar,,L1 Active Power,kW,67.98
533488,Nailers Lane,2023-06-05T13:00:00.000+00:00,busbar,,N Current (RMS),A,77.9
533488,Nailers Lane,2023-06-05T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,235.1
533488,Nailers Lane,2023-06-05T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,258.4
533488,Nailers Lane,2023-06-05T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,283.8
533488,Nailers Lane,2023-06-05T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.96
533488,Nailers Lane,2023-06-05T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.62
533488,Nailers Lane,2023-06-05T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.76
533488,Nailers Lane,2023-06-05T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.62
533488,Nailers Lane,2023-06-05T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.78
533488,Nailers Lane,2023-06-05T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.12
533488,Nailers Lane,2023-06-05T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,54.4
533488,Nailers Lane,2023-06-05T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.5
533488,Nailers Lane,2023-06-05T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,54.1
533488,Nailers Lane,2023-06-05T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,90.3
533488,Nailers Lane,2023-06-05T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.4
533488,Nailers Lane,2023-06-05T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.14
533488,Nailers Lane,2023-06-05T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
533488,Nailers Lane,2023-06-05T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.66
533488,Nailers Lane,2023-06-05T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.06
533488,Nailers Lane,2023-06-05T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.28
533488,Nailers Lane,2023-06-05T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,39.1
533488,Nailers Lane,2023-06-05T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,95.6
533488,Nailers Lane,2023-06-05T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.8
533488,Nailers Lane,2023-06-05T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.0
533488,Nailers Lane,2023-06-05T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.31
533488,Nailers Lane,2023-06-05T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.82
533488,Nailers Lane,2023-06-05T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.33
533488,Nailers Lane,2023-06-05T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.7
533488,Nailers Lane,2023-06-05T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.76
533488,Nailers Lane,2023-06-05T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.39
533488,Nailers Lane,2023-06-05T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
533488,Nailers Lane,2023-06-05T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.3
533488,Nailers Lane,2023-06-05T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.9
533488,Nailers Lane,2023-06-05T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.8
533488,Nailers Lane,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.59
533488,Nailers Lane,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.84
533488,Nailers Lane,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.19
533488,Nailers Lane,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.77
533488,Nailers Lane,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.53
533488,Nailers Lane,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.48
533488,Nailers Lane,2023-06-05T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.4
533488,Nailers Lane,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.7
533488,Nailers Lane,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.1
533488,Nailers Lane,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.5
533488,Nailers Lane,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
533488,Nailers Lane,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.79
533488,Nailers Lane,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
533488,Nailers Lane,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.53
533488,Nailers Lane,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.91
533488,Nailers Lane,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.32
533488,Nailers Lane,2023-06-05T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
533488,Nailers Lane,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
533488,Nailers Lane,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
533488,Nailers Lane,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.1
533488,Nailers Lane,2023-06-05T12:50:00.000+00:00,transformer,,Temperature,C,29.7
533488,Nailers Lane,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
533488,Nailers Lane,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
533488,Nailers Lane,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
533488,Nailers Lane,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
533488,Nailers Lane,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
533488,Nailers Lane,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
533488,Nailers Lane,2023-06-05T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.95
533488,Nailers Lane,2023-06-05T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.68
533488,Nailers Lane,2023-06-05T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
533488,Nailers Lane,2023-06-05T12:50:00.000+00:00,busbar,,L3 Active Power,kW,63.29
533488,Nailers Lane,2023-06-05T12:50:00.000+00:00,busbar,,L2 Active Power,kW,66.04
533488,Nailers Lane,2023-06-05T12:50:00.000+00:00,busbar,,L1 Active Power,kW,68.59
533488,Nailers Lane,2023-06-05T12:50:00.000+00:00,busbar,,N Current (RMS),A,75.8
533488,Nailers Lane,2023-06-05T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,263.8
533488,Nailers Lane,2023-06-05T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,276.5
533488,Nailers Lane,2023-06-05T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,287.7
533488,Nailers Lane,2023-06-05T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.02
533488,Nailers Lane,2023-06-05T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.23
533488,Nailers Lane,2023-06-05T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.99
533488,Nailers Lane,2023-06-05T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.57
533488,Nailers Lane,2023-06-05T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.47
533488,Nailers Lane,2023-06-05T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.63
533488,Nailers Lane,2023-06-05T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,56.5
533488,Nailers Lane,2023-06-05T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.9
533488,Nailers Lane,2023-06-05T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,47.9
533488,Nailers Lane,2023-06-05T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,92.0
533488,Nailers Lane,2023-06-05T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
533488,Nailers Lane,2023-06-05T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.91
533488,Nailers Lane,2023-06-05T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
533488,Nailers Lane,2023-06-05T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.32
533488,Nailers Lane,2023-06-05T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.79
533488,Nailers Lane,2023-06-05T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.25
533488,Nailers Lane,2023-06-05T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.0
533488,Nailers Lane,2023-06-05T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,90.2
533488,Nailers Lane,2023-06-05T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,67.8
533488,Nailers Lane,2023-06-05T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,72.6
533488,Nailers Lane,2023-06-05T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.39
533488,Nailers Lane,2023-06-05T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.52
533488,Nailers Lane,2023-06-05T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.93
533488,Nailers Lane,2023-06-05T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.31
533488,Nailers Lane,2023-06-05T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.88
533488,Nailers Lane,2023-06-05T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.69
533488,Nailers Lane,2023-06-05T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.2
533488,Nailers Lane,2023-06-05T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.8
533488,Nailers Lane,2023-06-05T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,79.3
533488,Nailers Lane,2023-06-05T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.8
533488,Nailers Lane,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.83
533488,Nailers Lane,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.52
533488,Nailers Lane,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.75
533488,Nailers Lane,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.94
533488,Nailers Lane,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.46
533488,Nailers Lane,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.24
533488,Nailers Lane,2023-06-05T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.3
533488,Nailers Lane,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.3
533488,Nailers Lane,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,89.5
533488,Nailers Lane,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,88.7
533488,Nailers Lane,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.63
533488,Nailers Lane,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.14
533488,Nailers Lane,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.98
533488,Nailers Lane,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.36
533488,Nailers Lane,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.04
533488,Nailers Lane,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.06
533488,Nailers Lane,2023-06-05T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
533488,Nailers Lane,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
533488,Nailers Lane,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
533488,Nailers Lane,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.8
533488,Nailers Lane,2023-06-05T12:40:00.000+00:00,transformer,,Temperature,C,29.5
533488,Nailers Lane,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
533488,Nailers Lane,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
533488,Nailers Lane,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
533488,Nailers Lane,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
533488,Nailers Lane,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
533488,Nailers Lane,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
533488,Nailers Lane,2023-06-05T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.46
533488,Nailers Lane,2023-06-05T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.03
533488,Nailers Lane,2023-06-05T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
533488,Nailers Lane,2023-06-05T12:40:00.000+00:00,busbar,,L3 Active Power,kW,56.5
533488,Nailers Lane,2023-06-05T12:40:00.000+00:00,busbar,,L2 Active Power,kW,70.63
533488,Nailers Lane,2023-06-05T12:40:00.000+00:00,busbar,,L1 Active Power,kW,79.87
533488,Nailers Lane,2023-06-05T12:40:00.000+00:00,busbar,,N Current (RMS),A,99.4
533488,Nailers Lane,2023-06-05T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,235.3
533488,Nailers Lane,2023-06-05T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,296.0
533488,Nailers Lane,2023-06-05T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,333.6
533488,Nailers Lane,2023-06-05T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.12
533488,Nailers Lane,2023-06-05T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.28
533488,Nailers Lane,2023-06-05T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.85
533488,Nailers Lane,2023-06-05T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.08
533488,Nailers Lane,2023-06-05T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.03
533488,Nailers Lane,2023-06-05T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.85
533488,Nailers Lane,2023-06-05T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,51.6
533488,Nailers Lane,2023-06-05T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.5
533488,Nailers Lane,2023-06-05T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,50.3
533488,Nailers Lane,2023-06-05T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,88.6
533488,Nailers Lane,2023-06-05T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
533488,Nailers Lane,2023-06-05T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.92
533488,Nailers Lane,2023-06-05T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
533488,Nailers Lane,2023-06-05T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.68
533488,Nailers Lane,2023-06-05T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.71
533488,Nailers Lane,2023-06-05T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.22
533488,Nailers Lane,2023-06-05T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.4
533488,Nailers Lane,2023-06-05T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,83.5
533488,Nailers Lane,2023-06-05T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.3
533488,Nailers Lane,2023-06-05T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.9
533488,Nailers Lane,2023-06-05T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.85
533488,Nailers Lane,2023-06-05T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.52
533488,Nailers Lane,2023-06-05T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.33
533488,Nailers Lane,2023-06-05T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.98
533488,Nailers Lane,2023-06-05T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.97
533488,Nailers Lane,2023-06-05T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.3
533488,Nailers Lane,2023-06-05T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
533488,Nailers Lane,2023-06-05T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.0
533488,Nailers Lane,2023-06-05T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.3
533488,Nailers Lane,2023-06-05T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.4
533488,Nailers Lane,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.71
533488,Nailers Lane,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.32
533488,Nailers Lane,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.51
533488,Nailers Lane,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.73
533488,Nailers Lane,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.77
533488,Nailers Lane,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.96
533488,Nailers Lane,2023-06-05T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.5
533488,Nailers Lane,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.8
533488,Nailers Lane,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,90.6
533488,Nailers Lane,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.3
533488,Nailers Lane,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
533488,Nailers Lane,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.57
533488,Nailers Lane,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
533488,Nailers Lane,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.83
533488,Nailers Lane,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.07
533488,Nailers Lane,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.52
533488,Nailers Lane,2023-06-05T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
533488,Nailers Lane,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
533488,Nailers Lane,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
533488,Nailers Lane,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.5
533488,Nailers Lane,2023-06-05T12:30:00.000+00:00,transformer,,Temperature,C,29.2
533488,Nailers Lane,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
533488,Nailers Lane,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
533488,Nailers Lane,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
533488,Nailers Lane,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
533488,Nailers Lane,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
533488,Nailers Lane,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
533488,Nailers Lane,2023-06-05T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
533488,Nailers Lane,2023-06-05T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.23
533488,Nailers Lane,2023-06-05T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
533488,Nailers Lane,2023-06-05T12:30:00.000+00:00,busbar,,L3 Active Power,kW,57.31
533488,Nailers Lane,2023-06-05T12:30:00.000+00:00,busbar,,L2 Active Power,kW,65.55
533488,Nailers Lane,2023-06-05T12:30:00.000+00:00,busbar,,L1 Active Power,kW,74.84
533488,Nailers Lane,2023-06-05T12:30:00.000+00:00,busbar,,N Current (RMS),A,84.6
533488,Nailers Lane,2023-06-05T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,238.5
533488,Nailers Lane,2023-06-05T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,273.9
533488,Nailers Lane,2023-06-05T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,313.0
533488,Nailers Lane,2023-06-05T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.8
533488,Nailers Lane,2023-06-05T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.77
533488,Nailers Lane,2023-06-05T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.62
533488,Nailers Lane,2023-06-05T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.02
533488,Nailers Lane,2023-06-05T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.17
533488,Nailers Lane,2023-06-05T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.71
533488,Nailers Lane,2023-06-05T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,60.2
533488,Nailers Lane,2023-06-05T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.6
533488,Nailers Lane,2023-06-05T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,46.7
533488,Nailers Lane,2023-06-05T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,96.5
533488,Nailers Lane,2023-06-05T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.7
533488,Nailers Lane,2023-06-05T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.05
533488,Nailers Lane,2023-06-05T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
533488,Nailers Lane,2023-06-05T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.41
533488,Nailers Lane,2023-06-05T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.71
533488,Nailers Lane,2023-06-05T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.54
533488,Nailers Lane,2023-06-05T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.4
533488,Nailers Lane,2023-06-05T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,86.9
533488,Nailers Lane,2023-06-05T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.3
533488,Nailers Lane,2023-06-05T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.4
533488,Nailers Lane,2023-06-05T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.3
533488,Nailers Lane,2023-06-05T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.5
533488,Nailers Lane,2023-06-05T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.29
533488,Nailers Lane,2023-06-05T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.1
533488,Nailers Lane,2023-06-05T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.55
533488,Nailers Lane,2023-06-05T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.45
533488,Nailers Lane,2023-06-05T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
533488,Nailers Lane,2023-06-05T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.5
533488,Nailers Lane,2023-06-05T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.4
533488,Nailers Lane,2023-06-05T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.0
533488,Nailers Lane,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.49
533488,Nailers Lane,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.81
533488,Nailers Lane,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.71
533488,Nailers Lane,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.92
533488,Nailers Lane,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.26
533488,Nailers Lane,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.07
533488,Nailers Lane,2023-06-05T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.8
533488,Nailers Lane,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.4
533488,Nailers Lane,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,90.4
533488,Nailers Lane,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.7
533488,Nailers Lane,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
533488,Nailers Lane,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.7
533488,Nailers Lane,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
533488,Nailers Lane,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.53
533488,Nailers Lane,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.27
533488,Nailers Lane,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.11
533488,Nailers Lane,2023-06-05T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
533488,Nailers Lane,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
533488,Nailers Lane,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
533488,Nailers Lane,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.3
533488,Nailers Lane,2023-06-05T12:20:00.000+00:00,transformer,,Temperature,C,28.9
533488,Nailers Lane,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
533488,Nailers Lane,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
533488,Nailers Lane,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
533488,Nailers Lane,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
533488,Nailers Lane,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
533488,Nailers Lane,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
533488,Nailers Lane,2023-06-05T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
533488,Nailers Lane,2023-06-05T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.18
533488,Nailers Lane,2023-06-05T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.59
533488,Nailers Lane,2023-06-05T12:20:00.000+00:00,busbar,,L3 Active Power,kW,55.98
533488,Nailers Lane,2023-06-05T12:20:00.000+00:00,busbar,,L2 Active Power,kW,62.96
533488,Nailers Lane,2023-06-05T12:20:00.000+00:00,busbar,,L1 Active Power,kW,75.88
533488,Nailers Lane,2023-06-05T12:20:00.000+00:00,busbar,,N Current (RMS),A,87.5
533488,Nailers Lane,2023-06-05T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,233.1
533488,Nailers Lane,2023-06-05T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,263.4
533488,Nailers Lane,2023-06-05T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,316.9
533488,Nailers Lane,2023-06-05T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.97
533488,Nailers Lane,2023-06-05T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.79
533488,Nailers Lane,2023-06-05T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.84
533488,Nailers Lane,2023-06-05T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.32
533488,Nailers Lane,2023-06-05T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.0
533488,Nailers Lane,2023-06-05T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.48
533488,Nailers Lane,2023-06-05T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,51.8
533488,Nailers Lane,2023-06-05T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.2
533488,Nailers Lane,2023-06-05T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,45.8
533488,Nailers Lane,2023-06-05T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,91.0
533488,Nailers Lane,2023-06-05T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.62
533488,Nailers Lane,2023-06-05T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.0
533488,Nailers Lane,2023-06-05T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
533488,Nailers Lane,2023-06-05T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.6
533488,Nailers Lane,2023-06-05T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.81
533488,Nailers Lane,2023-06-05T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.28
533488,Nailers Lane,2023-06-05T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,32.8
533488,Nailers Lane,2023-06-05T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,88.2
533488,Nailers Lane,2023-06-05T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.6
533488,Nailers Lane,2023-06-05T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.3
533488,Nailers Lane,2023-06-05T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.06
533488,Nailers Lane,2023-06-05T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.47
533488,Nailers Lane,2023-06-05T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.67
533488,Nailers Lane,2023-06-05T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.1
533488,Nailers Lane,2023-06-05T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.47
533488,Nailers Lane,2023-06-05T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.25
533488,Nailers Lane,2023-06-05T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
533488,Nailers Lane,2023-06-05T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.0
533488,Nailers Lane,2023-06-05T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.8
533488,Nailers Lane,2023-06-05T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.3
533488,Nailers Lane,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.61
533488,Nailers Lane,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.68
533488,Nailers Lane,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.53
533488,Nailers Lane,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.49
533488,Nailers Lane,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.4
533488,Nailers Lane,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.65
533488,Nailers Lane,2023-06-05T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.2
533488,Nailers Lane,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.8
533488,Nailers Lane,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,83.5
533488,Nailers Lane,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.7
533488,Nailers Lane,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.22
533488,Nailers Lane,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.45
533488,Nailers Lane,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
533488,Nailers Lane,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.66
533488,Nailers Lane,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.34
533488,Nailers Lane,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.91
533488,Nailers Lane,2023-06-05T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
533488,Nailers Lane,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
533488,Nailers Lane,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
533488,Nailers Lane,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.5
533488,Nailers Lane,2023-06-05T12:10:00.000+00:00,transformer,,Temperature,C,28.6
533488,Nailers Lane,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
533488,Nailers Lane,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
533488,Nailers Lane,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
533488,Nailers Lane,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
533488,Nailers Lane,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
533488,Nailers Lane,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
533488,Nailers Lane,2023-06-05T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
533488,Nailers Lane,2023-06-05T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.82
533488,Nailers Lane,2023-06-05T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.22
533488,Nailers Lane,2023-06-05T12:10:00.000+00:00,busbar,,L3 Active Power,kW,56.18
533488,Nailers Lane,2023-06-05T12:10:00.000+00:00,busbar,,L2 Active Power,kW,64.02
533488,Nailers Lane,2023-06-05T12:10:00.000+00:00,busbar,,L1 Active Power,kW,73.56
533488,Nailers Lane,2023-06-05T12:10:00.000+00:00,busbar,,N Current (RMS),A,88.7
533488,Nailers Lane,2023-06-05T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,235.0
533488,Nailers Lane,2023-06-05T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,267.3
533488,Nailers Lane,2023-06-05T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,306.4
533488,Nailers Lane,2023-06-05T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.2
533488,Nailers Lane,2023-06-05T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.94
533488,Nailers Lane,2023-06-05T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.33
533488,Nailers Lane,2023-06-05T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.32
533488,Nailers Lane,2023-06-05T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.36
533488,Nailers Lane,2023-06-05T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.19
533488,Nailers Lane,2023-06-05T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,58.4
533488,Nailers Lane,2023-06-05T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.1
533488,Nailers Lane,2023-06-05T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.0
533488,Nailers Lane,2023-06-05T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,89.8
533488,Nailers Lane,2023-06-05T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.01
533488,Nailers Lane,2023-06-05T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.2
533488,Nailers Lane,2023-06-05T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.45
533488,Nailers Lane,2023-06-05T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.55
533488,Nailers Lane,2023-06-05T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.71
533488,Nailers Lane,2023-06-05T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.65
533488,Nailers Lane,2023-06-05T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,30.7
533488,Nailers Lane,2023-06-05T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.0
533488,Nailers Lane,2023-06-05T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.2
533488,Nailers Lane,2023-06-05T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.5
533488,Nailers Lane,2023-06-05T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.9
533488,Nailers Lane,2023-06-05T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.26
533488,Nailers Lane,2023-06-05T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.95
533488,Nailers Lane,2023-06-05T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.28
533488,Nailers Lane,2023-06-05T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.81
533488,Nailers Lane,2023-06-05T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.14
533488,Nailers Lane,2023-06-05T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
533488,Nailers Lane,2023-06-05T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.0
533488,Nailers Lane,2023-06-05T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.4
533488,Nailers Lane,2023-06-05T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.6
533488,Nailers Lane,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.33
533488,Nailers Lane,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.19
533488,Nailers Lane,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.1
533488,Nailers Lane,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.93
533488,Nailers Lane,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.85
533488,Nailers Lane,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.93
533488,Nailers Lane,2023-06-05T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
533488,Nailers Lane,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.2
533488,Nailers Lane,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.4
533488,Nailers Lane,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.8
533488,Nailers Lane,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.56
533488,Nailers Lane,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.62
533488,Nailers Lane,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.67
533488,Nailers Lane,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.91
533488,Nailers Lane,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.69
533488,Nailers Lane,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.36
533488,Nailers Lane,2023-06-05T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
533488,Nailers Lane,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
533488,Nailers Lane,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
533488,Nailers Lane,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.1
533488,Nailers Lane,2023-06-05T12:00:00.000+00:00,transformer,,Temperature,C,28.4
533488,Nailers Lane,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
533488,Nailers Lane,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
533488,Nailers Lane,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
533488,Nailers Lane,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
533488,Nailers Lane,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
533488,Nailers Lane,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
533488,Nailers Lane,2023-06-05T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
533488,Nailers Lane,2023-06-05T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.92
533488,Nailers Lane,2023-06-05T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
533488,Nailers Lane,2023-06-05T12:00:00.000+00:00,busbar,,L3 Active Power,kW,51.0
533488,Nailers Lane,2023-06-05T12:00:00.000+00:00,busbar,,L2 Active Power,kW,63.42
533488,Nailers Lane,2023-06-05T12:00:00.000+00:00,busbar,,L1 Active Power,kW,69.27
533488,Nailers Lane,2023-06-05T12:00:00.000+00:00,busbar,,N Current (RMS),A,87.0
533488,Nailers Lane,2023-06-05T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.9
533488,Nailers Lane,2023-06-05T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,263.8
533488,Nailers Lane,2023-06-05T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,289.3
533488,Nailers Lane,2023-06-05T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.07
533488,Nailers Lane,2023-06-05T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.77
533488,Nailers Lane,2023-06-05T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.86
533488,Nailers Lane,2023-06-05T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.42
533488,Nailers Lane,2023-06-05T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.24
533488,Nailers Lane,2023-06-05T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.9
533488,Nailers Lane,2023-06-05T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,53.4
533488,Nailers Lane,2023-06-05T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.5
533488,Nailers Lane,2023-06-05T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.5
533488,Nailers Lane,2023-06-05T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,86.0
533488,Nailers Lane,2023-06-05T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.06
533488,Nailers Lane,2023-06-05T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.98
533488,Nailers Lane,2023-06-05T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
533488,Nailers Lane,2023-06-05T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.8
533488,Nailers Lane,2023-06-05T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.16
533488,Nailers Lane,2023-06-05T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.95
533488,Nailers Lane,2023-06-05T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,41.8
533488,Nailers Lane,2023-06-05T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,92.3
533488,Nailers Lane,2023-06-05T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.8
533488,Nailers Lane,2023-06-05T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.7
533488,Nailers Lane,2023-06-05T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.53
533488,Nailers Lane,2023-06-05T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.19
533488,Nailers Lane,2023-06-05T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.06
533488,Nailers Lane,2023-06-05T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.53
533488,Nailers Lane,2023-06-05T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.35
533488,Nailers Lane,2023-06-05T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.22
533488,Nailers Lane,2023-06-05T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.7
533488,Nailers Lane,2023-06-05T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.3
533488,Nailers Lane,2023-06-05T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,78.1
533488,Nailers Lane,2023-06-05T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.8
533488,Nailers Lane,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.71
533488,Nailers Lane,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.74
533488,Nailers Lane,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.19
533488,Nailers Lane,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.71
533488,Nailers Lane,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.31
533488,Nailers Lane,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.43
533488,Nailers Lane,2023-06-05T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
533488,Nailers Lane,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.8
533488,Nailers Lane,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.8
533488,Nailers Lane,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.6
533488,Nailers Lane,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.16
533488,Nailers Lane,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.24
533488,Nailers Lane,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
533488,Nailers Lane,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.86
533488,Nailers Lane,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.71
533488,Nailers Lane,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.56
533488,Nailers Lane,2023-06-05T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
533488,Nailers Lane,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.9
533488,Nailers Lane,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
533488,Nailers Lane,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.2
533488,Nailers Lane,2023-06-05T11:50:00.000+00:00,transformer,,Temperature,C,28.0
533488,Nailers Lane,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
533488,Nailers Lane,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
533488,Nailers Lane,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
533488,Nailers Lane,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
533488,Nailers Lane,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
533488,Nailers Lane,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
533488,Nailers Lane,2023-06-05T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
533488,Nailers Lane,2023-06-05T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.42
533488,Nailers Lane,2023-06-05T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
533488,Nailers Lane,2023-06-05T11:50:00.000+00:00,busbar,,L3 Active Power,kW,59.32
533488,Nailers Lane,2023-06-05T11:50:00.000+00:00,busbar,,L2 Active Power,kW,66.78
533488,Nailers Lane,2023-06-05T11:50:00.000+00:00,busbar,,L1 Active Power,kW,68.06
533488,Nailers Lane,2023-06-05T11:50:00.000+00:00,busbar,,N Current (RMS),A,83.5
533488,Nailers Lane,2023-06-05T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,247.6
533488,Nailers Lane,2023-06-05T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,279.0
533488,Nailers Lane,2023-06-05T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,286.1
533488,Nailers Lane,2023-06-05T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.88
533488,Nailers Lane,2023-06-05T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.63
533488,Nailers Lane,2023-06-05T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.69
533488,Nailers Lane,2023-06-05T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.62
533488,Nailers Lane,2023-06-05T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.4
533488,Nailers Lane,2023-06-05T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.18
533488,Nailers Lane,2023-06-05T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,54.0
533488,Nailers Lane,2023-06-05T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.0
533488,Nailers Lane,2023-06-05T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.6
533488,Nailers Lane,2023-06-05T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,89.8
533488,Nailers Lane,2023-06-05T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.98
533488,Nailers Lane,2023-06-05T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.87
533488,Nailers Lane,2023-06-05T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
533488,Nailers Lane,2023-06-05T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.41
533488,Nailers Lane,2023-06-05T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.71
533488,Nailers Lane,2023-06-05T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.84
533488,Nailers Lane,2023-06-05T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,36.1
533488,Nailers Lane,2023-06-05T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,86.4
533488,Nailers Lane,2023-06-05T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,63.7
533488,Nailers Lane,2023-06-05T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.4
533488,Nailers Lane,2023-06-05T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.31
533488,Nailers Lane,2023-06-05T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.07
533488,Nailers Lane,2023-06-05T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.08
533488,Nailers Lane,2023-06-05T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.9
533488,Nailers Lane,2023-06-05T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.56
533488,Nailers Lane,2023-06-05T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.41
533488,Nailers Lane,2023-06-05T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
533488,Nailers Lane,2023-06-05T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.5
533488,Nailers Lane,2023-06-05T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.0
533488,Nailers Lane,2023-06-05T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.5
533488,Nailers Lane,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.34
533488,Nailers Lane,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.18
533488,Nailers Lane,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.36
533488,Nailers Lane,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.94
533488,Nailers Lane,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.1
533488,Nailers Lane,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.53
533488,Nailers Lane,2023-06-05T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.1
533488,Nailers Lane,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.5
533488,Nailers Lane,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.2
533488,Nailers Lane,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.1
533488,Nailers Lane,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.95
533488,Nailers Lane,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.9
533488,Nailers Lane,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
533488,Nailers Lane,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.44
533488,Nailers Lane,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.54
533488,Nailers Lane,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.52
533488,Nailers Lane,2023-06-05T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
533488,Nailers Lane,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
533488,Nailers Lane,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
533488,Nailers Lane,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.0
533488,Nailers Lane,2023-06-05T11:40:00.000+00:00,transformer,,Temperature,C,27.8
533488,Nailers Lane,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
533488,Nailers Lane,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
533488,Nailers Lane,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
533488,Nailers Lane,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
533488,Nailers Lane,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
533488,Nailers Lane,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
533488,Nailers Lane,2023-06-05T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
533488,Nailers Lane,2023-06-05T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.66
533488,Nailers Lane,2023-06-05T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
