Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-05T11:40:00.000+00:00,busbar,,L3 Active Power,kW,57.32
533488,Nailers Lane,2023-06-05T11:40:00.000+00:00,busbar,,L2 Active Power,kW,62.31
533488,Nailers Lane,2023-06-05T11:40:00.000+00:00,busbar,,L1 Active Power,kW,65.48
533488,Nailers Lane,2023-06-05T11:40:00.000+00:00,busbar,,N Current (RMS),A,83.1
533488,Nailers Lane,2023-06-05T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,238.6
533488,Nailers Lane,2023-06-05T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,260.6
533488,Nailers Lane,2023-06-05T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,273.8
533488,Nailers Lane,2023-06-05T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.8
533488,Nailers Lane,2023-06-05T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.38
533488,Nailers Lane,2023-06-05T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.43
533488,Nailers Lane,2023-06-05T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.47
533488,Nailers Lane,2023-06-05T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.52
533488,Nailers Lane,2023-06-05T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,26.97
533488,Nailers Lane,2023-06-05T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,70.6
533488,Nailers Lane,2023-06-05T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.2
533488,Nailers Lane,2023-06-05T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,51.9
533488,Nailers Lane,2023-06-05T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,113.0
533488,Nailers Lane,2023-06-05T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.86
533488,Nailers Lane,2023-06-05T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.18
533488,Nailers Lane,2023-06-05T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
533488,Nailers Lane,2023-06-05T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.34
533488,Nailers Lane,2023-06-05T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.82
533488,Nailers Lane,2023-06-05T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.43
533488,Nailers Lane,2023-06-05T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,35.6
533488,Nailers Lane,2023-06-05T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,81.5
533488,Nailers Lane,2023-06-05T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.3
533488,Nailers Lane,2023-06-05T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.2
533488,Nailers Lane,2023-06-05T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.5
533488,Nailers Lane,2023-06-05T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.95
533488,Nailers Lane,2023-06-05T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
533488,Nailers Lane,2023-06-05T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.84
533488,Nailers Lane,2023-06-05T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.46
533488,Nailers Lane,2023-06-05T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.81
533488,Nailers Lane,2023-06-05T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.5
533488,Nailers Lane,2023-06-05T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.7
533488,Nailers Lane,2023-06-05T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.9
533488,Nailers Lane,2023-06-05T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
533488,Nailers Lane,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.46
533488,Nailers Lane,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.5
533488,Nailers Lane,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.54
533488,Nailers Lane,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.59
533488,Nailers Lane,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.81
533488,Nailers Lane,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.93
533488,Nailers Lane,2023-06-05T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.7
533488,Nailers Lane,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.5
533488,Nailers Lane,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.7
533488,Nailers Lane,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.9
533488,Nailers Lane,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.86
533488,Nailers Lane,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.17
533488,Nailers Lane,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
533488,Nailers Lane,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.79
533488,Nailers Lane,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.46
533488,Nailers Lane,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.56
533488,Nailers Lane,2023-06-05T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
533488,Nailers Lane,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
533488,Nailers Lane,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
533488,Nailers Lane,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.7
533488,Nailers Lane,2023-06-05T11:30:00.000+00:00,transformer,,Temperature,C,27.5
533488,Nailers Lane,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
533488,Nailers Lane,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
533488,Nailers Lane,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
533488,Nailers Lane,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
533488,Nailers Lane,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
533488,Nailers Lane,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
533488,Nailers Lane,2023-06-05T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.15
533488,Nailers Lane,2023-06-05T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.06
533488,Nailers Lane,2023-06-05T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
533488,Nailers Lane,2023-06-05T11:30:00.000+00:00,busbar,,L3 Active Power,kW,55.02
533488,Nailers Lane,2023-06-05T11:30:00.000+00:00,busbar,,L2 Active Power,kW,58.07
533488,Nailers Lane,2023-06-05T11:30:00.000+00:00,busbar,,L1 Active Power,kW,70.7
533488,Nailers Lane,2023-06-05T11:30:00.000+00:00,busbar,,N Current (RMS),A,83.6
533488,Nailers Lane,2023-06-05T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,226.9
533488,Nailers Lane,2023-06-05T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,241.3
533488,Nailers Lane,2023-06-05T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,293.0
533488,Nailers Lane,2023-06-05T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.81
533488,Nailers Lane,2023-06-05T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.68
533488,Nailers Lane,2023-06-05T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.24
533488,Nailers Lane,2023-06-05T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.91
533488,Nailers Lane,2023-06-05T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.97
533488,Nailers Lane,2023-06-05T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.65
533488,Nailers Lane,2023-06-05T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,52.5
533488,Nailers Lane,2023-06-05T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.4
533488,Nailers Lane,2023-06-05T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,50.0
533488,Nailers Lane,2023-06-05T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,91.9
533488,Nailers Lane,2023-06-05T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.69
533488,Nailers Lane,2023-06-05T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.9
533488,Nailers Lane,2023-06-05T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
533488,Nailers Lane,2023-06-05T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.29
533488,Nailers Lane,2023-06-05T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.33
533488,Nailers Lane,2023-06-05T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.1
533488,Nailers Lane,2023-06-05T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,31.1
533488,Nailers Lane,2023-06-05T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,81.4
533488,Nailers Lane,2023-06-05T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.9
533488,Nailers Lane,2023-06-05T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.1
533488,Nailers Lane,2023-06-05T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.38
533488,Nailers Lane,2023-06-05T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.93
533488,Nailers Lane,2023-06-05T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.04
533488,Nailers Lane,2023-06-05T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.56
533488,Nailers Lane,2023-06-05T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.78
533488,Nailers Lane,2023-06-05T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.75
533488,Nailers Lane,2023-06-05T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,40.5
533488,Nailers Lane,2023-06-05T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.4
533488,Nailers Lane,2023-06-05T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.4
533488,Nailers Lane,2023-06-05T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
533488,Nailers Lane,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.89
533488,Nailers Lane,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.0
533488,Nailers Lane,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.66
533488,Nailers Lane,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.38
533488,Nailers Lane,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.37
533488,Nailers Lane,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.66
533488,Nailers Lane,2023-06-05T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.9
533488,Nailers Lane,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.2
533488,Nailers Lane,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,85.8
533488,Nailers Lane,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.6
533488,Nailers Lane,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.34
533488,Nailers Lane,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.34
533488,Nailers Lane,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
533488,Nailers Lane,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.31
533488,Nailers Lane,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.29
533488,Nailers Lane,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.62
533488,Nailers Lane,2023-06-05T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
533488,Nailers Lane,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
533488,Nailers Lane,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
533488,Nailers Lane,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.0
533488,Nailers Lane,2023-06-05T11:20:00.000+00:00,transformer,,Temperature,C,27.2
533488,Nailers Lane,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
533488,Nailers Lane,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
533488,Nailers Lane,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
533488,Nailers Lane,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
533488,Nailers Lane,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
533488,Nailers Lane,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
533488,Nailers Lane,2023-06-05T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.1
533488,Nailers Lane,2023-06-05T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.67
533488,Nailers Lane,2023-06-05T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
533488,Nailers Lane,2023-06-05T11:20:00.000+00:00,busbar,,L3 Active Power,kW,56.45
533488,Nailers Lane,2023-06-05T11:20:00.000+00:00,busbar,,L2 Active Power,kW,66.74
533488,Nailers Lane,2023-06-05T11:20:00.000+00:00,busbar,,L1 Active Power,kW,67.78
533488,Nailers Lane,2023-06-05T11:20:00.000+00:00,busbar,,N Current (RMS),A,79.0
533488,Nailers Lane,2023-06-05T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,235.0
533488,Nailers Lane,2023-06-05T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,278.6
533488,Nailers Lane,2023-06-05T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,283.2
533488,Nailers Lane,2023-06-05T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
533488,Nailers Lane,2023-06-05T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.75
533488,Nailers Lane,2023-06-05T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.44
533488,Nailers Lane,2023-06-05T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.04
533488,Nailers Lane,2023-06-05T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.85
533488,Nailers Lane,2023-06-05T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.47
533488,Nailers Lane,2023-06-05T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,63.9
533488,Nailers Lane,2023-06-05T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.0
533488,Nailers Lane,2023-06-05T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,49.5
533488,Nailers Lane,2023-06-05T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,103.8
533488,Nailers Lane,2023-06-05T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.0
533488,Nailers Lane,2023-06-05T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.44
533488,Nailers Lane,2023-06-05T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
533488,Nailers Lane,2023-06-05T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.9
533488,Nailers Lane,2023-06-05T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.25
533488,Nailers Lane,2023-06-05T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.29
533488,Nailers Lane,2023-06-05T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,45.9
533488,Nailers Lane,2023-06-05T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,91.9
533488,Nailers Lane,2023-06-05T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.1
533488,Nailers Lane,2023-06-05T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.9
533488,Nailers Lane,2023-06-05T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.14
533488,Nailers Lane,2023-06-05T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.1
533488,Nailers Lane,2023-06-05T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.97
533488,Nailers Lane,2023-06-05T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.38
533488,Nailers Lane,2023-06-05T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.8
533488,Nailers Lane,2023-06-05T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.74
533488,Nailers Lane,2023-06-05T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,42.8
533488,Nailers Lane,2023-06-05T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.8
533488,Nailers Lane,2023-06-05T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.4
533488,Nailers Lane,2023-06-05T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
533488,Nailers Lane,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.59
533488,Nailers Lane,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.69
533488,Nailers Lane,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.53
533488,Nailers Lane,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.57
533488,Nailers Lane,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.07
533488,Nailers Lane,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.97
533488,Nailers Lane,2023-06-05T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.4
533488,Nailers Lane,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.0
533488,Nailers Lane,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,83.0
533488,Nailers Lane,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.4
533488,Nailers Lane,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
533488,Nailers Lane,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.88
533488,Nailers Lane,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
533488,Nailers Lane,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.65
533488,Nailers Lane,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.95
533488,Nailers Lane,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.82
533488,Nailers Lane,2023-06-05T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
533488,Nailers Lane,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
533488,Nailers Lane,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
533488,Nailers Lane,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.2
533488,Nailers Lane,2023-06-05T11:10:00.000+00:00,transformer,,Temperature,C,27.0
533488,Nailers Lane,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
533488,Nailers Lane,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
533488,Nailers Lane,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
533488,Nailers Lane,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
533488,Nailers Lane,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
533488,Nailers Lane,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
533488,Nailers Lane,2023-06-05T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
533488,Nailers Lane,2023-06-05T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.47
533488,Nailers Lane,2023-06-05T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
533488,Nailers Lane,2023-06-05T11:10:00.000+00:00,busbar,,L3 Active Power,kW,56.54
533488,Nailers Lane,2023-06-05T11:10:00.000+00:00,busbar,,L2 Active Power,kW,61.92
533488,Nailers Lane,2023-06-05T11:10:00.000+00:00,busbar,,L1 Active Power,kW,70.3
533488,Nailers Lane,2023-06-05T11:10:00.000+00:00,busbar,,N Current (RMS),A,79.9
533488,Nailers Lane,2023-06-05T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,234.4
533488,Nailers Lane,2023-06-05T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,259.4
533488,Nailers Lane,2023-06-05T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,293.8
533488,Nailers Lane,2023-06-05T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
533488,Nailers Lane,2023-06-05T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.95
533488,Nailers Lane,2023-06-05T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.48
533488,Nailers Lane,2023-06-05T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.69
533488,Nailers Lane,2023-06-05T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.33
533488,Nailers Lane,2023-06-05T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.58
533488,Nailers Lane,2023-06-05T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,53.8
533488,Nailers Lane,2023-06-05T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.9
533488,Nailers Lane,2023-06-05T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,51.6
533488,Nailers Lane,2023-06-05T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,99.5
533488,Nailers Lane,2023-06-05T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.92
533488,Nailers Lane,2023-06-05T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.29
533488,Nailers Lane,2023-06-05T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
533488,Nailers Lane,2023-06-05T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.49
533488,Nailers Lane,2023-06-05T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.65
533488,Nailers Lane,2023-06-05T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.26
533488,Nailers Lane,2023-06-05T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,39.7
533488,Nailers Lane,2023-06-05T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,86.2
533488,Nailers Lane,2023-06-05T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.3
533488,Nailers Lane,2023-06-05T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.8
533488,Nailers Lane,2023-06-05T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.74
533488,Nailers Lane,2023-06-05T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.26
533488,Nailers Lane,2023-06-05T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
533488,Nailers Lane,2023-06-05T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.47
533488,Nailers Lane,2023-06-05T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.66
533488,Nailers Lane,2023-06-05T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.32
533488,Nailers Lane,2023-06-05T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.8
533488,Nailers Lane,2023-06-05T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.7
533488,Nailers Lane,2023-06-05T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.6
533488,Nailers Lane,2023-06-05T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
533488,Nailers Lane,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.86
533488,Nailers Lane,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.44
533488,Nailers Lane,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.29
533488,Nailers Lane,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.41
533488,Nailers Lane,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.2
533488,Nailers Lane,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.3
533488,Nailers Lane,2023-06-05T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,61.6
533488,Nailers Lane,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.8
533488,Nailers Lane,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,104.4
533488,Nailers Lane,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.2
533488,Nailers Lane,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
533488,Nailers Lane,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.55
533488,Nailers Lane,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
533488,Nailers Lane,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.13
533488,Nailers Lane,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.76
533488,Nailers Lane,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.49
533488,Nailers Lane,2023-06-05T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
533488,Nailers Lane,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
533488,Nailers Lane,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
533488,Nailers Lane,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.3
533488,Nailers Lane,2023-06-05T11:00:00.000+00:00,transformer,,Temperature,C,26.9
533488,Nailers Lane,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
533488,Nailers Lane,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
533488,Nailers Lane,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
533488,Nailers Lane,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
533488,Nailers Lane,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
533488,Nailers Lane,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
533488,Nailers Lane,2023-06-05T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.42
533488,Nailers Lane,2023-06-05T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
533488,Nailers Lane,2023-06-05T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
533488,Nailers Lane,2023-06-05T11:00:00.000+00:00,busbar,,L3 Active Power,kW,59.2
533488,Nailers Lane,2023-06-05T11:00:00.000+00:00,busbar,,L2 Active Power,kW,69.59
533488,Nailers Lane,2023-06-05T11:00:00.000+00:00,busbar,,L1 Active Power,kW,73.95
533488,Nailers Lane,2023-06-05T11:00:00.000+00:00,busbar,,N Current (RMS),A,87.2
533488,Nailers Lane,2023-06-05T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,245.4
533488,Nailers Lane,2023-06-05T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,289.8
533488,Nailers Lane,2023-06-05T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,309.2
533488,Nailers Lane,2023-06-05T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.31
533488,Nailers Lane,2023-06-05T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.56
533488,Nailers Lane,2023-06-05T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.79
533488,Nailers Lane,2023-06-05T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.76
533488,Nailers Lane,2023-06-05T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.55
533488,Nailers Lane,2023-06-05T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,27.85
533488,Nailers Lane,2023-06-05T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,70.4
533488,Nailers Lane,2023-06-05T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.8
533488,Nailers Lane,2023-06-05T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,52.3
533488,Nailers Lane,2023-06-05T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,117.3
533488,Nailers Lane,2023-06-05T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.19
533488,Nailers Lane,2023-06-05T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.43
533488,Nailers Lane,2023-06-05T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
533488,Nailers Lane,2023-06-05T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.93
533488,Nailers Lane,2023-06-05T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.28
533488,Nailers Lane,2023-06-05T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.81
533488,Nailers Lane,2023-06-05T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,33.0
533488,Nailers Lane,2023-06-05T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.0
533488,Nailers Lane,2023-06-05T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.2
533488,Nailers Lane,2023-06-05T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.0
533488,Nailers Lane,2023-06-05T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.28
533488,Nailers Lane,2023-06-05T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.29
533488,Nailers Lane,2023-06-05T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.26
533488,Nailers Lane,2023-06-05T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.08
533488,Nailers Lane,2023-06-05T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.28
533488,Nailers Lane,2023-06-05T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.69
533488,Nailers Lane,2023-06-05T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
533488,Nailers Lane,2023-06-05T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.0
533488,Nailers Lane,2023-06-05T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.3
533488,Nailers Lane,2023-06-05T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.8
533488,Nailers Lane,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.58
533488,Nailers Lane,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.22
533488,Nailers Lane,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.27
533488,Nailers Lane,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.23
533488,Nailers Lane,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.23
533488,Nailers Lane,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.08
533488,Nailers Lane,2023-06-05T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
533488,Nailers Lane,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
533488,Nailers Lane,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.0
533488,Nailers Lane,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.4
533488,Nailers Lane,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.21
533488,Nailers Lane,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.03
533488,Nailers Lane,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
533488,Nailers Lane,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.41
533488,Nailers Lane,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.41
533488,Nailers Lane,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.94
533488,Nailers Lane,2023-06-05T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
533488,Nailers Lane,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
533488,Nailers Lane,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
533488,Nailers Lane,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.7
533488,Nailers Lane,2023-06-05T10:50:00.000+00:00,transformer,,Temperature,C,26.8
533488,Nailers Lane,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
533488,Nailers Lane,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
533488,Nailers Lane,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
533488,Nailers Lane,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
533488,Nailers Lane,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
533488,Nailers Lane,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
533488,Nailers Lane,2023-06-05T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.57
533488,Nailers Lane,2023-06-05T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.55
533488,Nailers Lane,2023-06-05T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
533488,Nailers Lane,2023-06-05T10:50:00.000+00:00,busbar,,L3 Active Power,kW,53.4
533488,Nailers Lane,2023-06-05T10:50:00.000+00:00,busbar,,L2 Active Power,kW,58.75
533488,Nailers Lane,2023-06-05T10:50:00.000+00:00,busbar,,L1 Active Power,kW,74.36
533488,Nailers Lane,2023-06-05T10:50:00.000+00:00,busbar,,N Current (RMS),A,97.2
533488,Nailers Lane,2023-06-05T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,222.1
533488,Nailers Lane,2023-06-05T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,245.5
533488,Nailers Lane,2023-06-05T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,310.1
533488,Nailers Lane,2023-06-05T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.59
533488,Nailers Lane,2023-06-05T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.87
533488,Nailers Lane,2023-06-05T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
533488,Nailers Lane,2023-06-05T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.26
533488,Nailers Lane,2023-06-05T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.71
533488,Nailers Lane,2023-06-05T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.98
533488,Nailers Lane,2023-06-05T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,67.6
533488,Nailers Lane,2023-06-05T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.3
533488,Nailers Lane,2023-06-05T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,48.6
533488,Nailers Lane,2023-06-05T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,110.1
533488,Nailers Lane,2023-06-05T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.71
533488,Nailers Lane,2023-06-05T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.53
533488,Nailers Lane,2023-06-05T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
533488,Nailers Lane,2023-06-05T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.36
533488,Nailers Lane,2023-06-05T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.56
533488,Nailers Lane,2023-06-05T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.41
533488,Nailers Lane,2023-06-05T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,33.9
533488,Nailers Lane,2023-06-05T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.9
533488,Nailers Lane,2023-06-05T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.3
533488,Nailers Lane,2023-06-05T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.0
533488,Nailers Lane,2023-06-05T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.04
533488,Nailers Lane,2023-06-05T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.43
533488,Nailers Lane,2023-06-05T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.05
533488,Nailers Lane,2023-06-05T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.58
533488,Nailers Lane,2023-06-05T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.37
533488,Nailers Lane,2023-06-05T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.65
533488,Nailers Lane,2023-06-05T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.3
533488,Nailers Lane,2023-06-05T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.8
533488,Nailers Lane,2023-06-05T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.2
533488,Nailers Lane,2023-06-05T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.4
533488,Nailers Lane,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.52
533488,Nailers Lane,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.73
533488,Nailers Lane,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.76
533488,Nailers Lane,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.46
533488,Nailers Lane,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.72
533488,Nailers Lane,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.58
533488,Nailers Lane,2023-06-05T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
533488,Nailers Lane,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.2
533488,Nailers Lane,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.6
533488,Nailers Lane,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.5
533488,Nailers Lane,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.16
533488,Nailers Lane,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.68
533488,Nailers Lane,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.2
533488,Nailers Lane,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.34
533488,Nailers Lane,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.86
533488,Nailers Lane,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.39
533488,Nailers Lane,2023-06-05T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
533488,Nailers Lane,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
533488,Nailers Lane,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
533488,Nailers Lane,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.6
533488,Nailers Lane,2023-06-05T10:40:00.000+00:00,transformer,,Temperature,C,26.7
533488,Nailers Lane,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
533488,Nailers Lane,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
533488,Nailers Lane,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
533488,Nailers Lane,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
533488,Nailers Lane,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
533488,Nailers Lane,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
533488,Nailers Lane,2023-06-05T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.41
533488,Nailers Lane,2023-06-05T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.45
533488,Nailers Lane,2023-06-05T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
533488,Nailers Lane,2023-06-05T10:40:00.000+00:00,busbar,,L3 Active Power,kW,57.02
533488,Nailers Lane,2023-06-05T10:40:00.000+00:00,busbar,,L2 Active Power,kW,57.22
533488,Nailers Lane,2023-06-05T10:40:00.000+00:00,busbar,,L1 Active Power,kW,73.02
533488,Nailers Lane,2023-06-05T10:40:00.000+00:00,busbar,,N Current (RMS),A,86.1
533488,Nailers Lane,2023-06-05T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,235.7
533488,Nailers Lane,2023-06-05T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,238.0
533488,Nailers Lane,2023-06-05T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,303.7
533488,Nailers Lane,2023-06-05T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.26
533488,Nailers Lane,2023-06-05T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.52
533488,Nailers Lane,2023-06-05T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.17
533488,Nailers Lane,2023-06-05T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.77
533488,Nailers Lane,2023-06-05T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.59
533488,Nailers Lane,2023-06-05T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.91
533488,Nailers Lane,2023-06-05T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,64.4
533488,Nailers Lane,2023-06-05T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.6
533488,Nailers Lane,2023-06-05T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,44.1
533488,Nailers Lane,2023-06-05T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,105.0
533488,Nailers Lane,2023-06-05T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.86
533488,Nailers Lane,2023-06-05T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.53
533488,Nailers Lane,2023-06-05T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
533488,Nailers Lane,2023-06-05T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.43
533488,Nailers Lane,2023-06-05T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.25
533488,Nailers Lane,2023-06-05T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.65
533488,Nailers Lane,2023-06-05T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,41.5
533488,Nailers Lane,2023-06-05T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,99.0
533488,Nailers Lane,2023-06-05T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.2
533488,Nailers Lane,2023-06-05T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.8
533488,Nailers Lane,2023-06-05T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.29
533488,Nailers Lane,2023-06-05T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.18
533488,Nailers Lane,2023-06-05T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.99
533488,Nailers Lane,2023-06-05T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.84
533488,Nailers Lane,2023-06-05T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.28
533488,Nailers Lane,2023-06-05T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.71
533488,Nailers Lane,2023-06-05T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.1
533488,Nailers Lane,2023-06-05T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.0
533488,Nailers Lane,2023-06-05T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.2
533488,Nailers Lane,2023-06-05T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.6
533488,Nailers Lane,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.64
533488,Nailers Lane,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.96
533488,Nailers Lane,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.65
533488,Nailers Lane,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.32
533488,Nailers Lane,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.16
533488,Nailers Lane,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.56
533488,Nailers Lane,2023-06-05T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.3
533488,Nailers Lane,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.9
533488,Nailers Lane,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.3
533488,Nailers Lane,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.3
533488,Nailers Lane,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.24
533488,Nailers Lane,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.15
533488,Nailers Lane,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
533488,Nailers Lane,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.58
533488,Nailers Lane,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.67
533488,Nailers Lane,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.64
533488,Nailers Lane,2023-06-05T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
533488,Nailers Lane,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
533488,Nailers Lane,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
533488,Nailers Lane,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.3
533488,Nailers Lane,2023-06-05T10:30:00.000+00:00,transformer,,Temperature,C,26.6
533488,Nailers Lane,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
533488,Nailers Lane,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
533488,Nailers Lane,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
533488,Nailers Lane,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
533488,Nailers Lane,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
533488,Nailers Lane,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
533488,Nailers Lane,2023-06-05T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.04
533488,Nailers Lane,2023-06-05T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.23
533488,Nailers Lane,2023-06-05T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
533488,Nailers Lane,2023-06-05T10:30:00.000+00:00,busbar,,L3 Active Power,kW,56.95
533488,Nailers Lane,2023-06-05T10:30:00.000+00:00,busbar,,L2 Active Power,kW,61.95
533488,Nailers Lane,2023-06-05T10:30:00.000+00:00,busbar,,L1 Active Power,kW,73.46
533488,Nailers Lane,2023-06-05T10:30:00.000+00:00,busbar,,N Current (RMS),A,83.5
533488,Nailers Lane,2023-06-05T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,235.8
533488,Nailers Lane,2023-06-05T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,258.8
533488,Nailers Lane,2023-06-05T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,306.5
533488,Nailers Lane,2023-06-05T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.07
533488,Nailers Lane,2023-06-05T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.07
533488,Nailers Lane,2023-06-05T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.58
533488,Nailers Lane,2023-06-05T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.98
533488,Nailers Lane,2023-06-05T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.0
533488,Nailers Lane,2023-06-05T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.22
533488,Nailers Lane,2023-06-05T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,54.5
533488,Nailers Lane,2023-06-05T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.1
533488,Nailers Lane,2023-06-05T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.8
533488,Nailers Lane,2023-06-05T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,89.8
533488,Nailers Lane,2023-06-05T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.52
533488,Nailers Lane,2023-06-05T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.27
533488,Nailers Lane,2023-06-05T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
533488,Nailers Lane,2023-06-05T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.0
533488,Nailers Lane,2023-06-05T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.68
533488,Nailers Lane,2023-06-05T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.53
533488,Nailers Lane,2023-06-05T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,52.6
533488,Nailers Lane,2023-06-05T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,106.8
533488,Nailers Lane,2023-06-05T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.0
533488,Nailers Lane,2023-06-05T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.6
533488,Nailers Lane,2023-06-05T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.03
533488,Nailers Lane,2023-06-05T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.21
533488,Nailers Lane,2023-06-05T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.77
533488,Nailers Lane,2023-06-05T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.34
533488,Nailers Lane,2023-06-05T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.78
533488,Nailers Lane,2023-06-05T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.78
533488,Nailers Lane,2023-06-05T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.9
533488,Nailers Lane,2023-06-05T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.7
533488,Nailers Lane,2023-06-05T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.0
533488,Nailers Lane,2023-06-05T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.8
533488,Nailers Lane,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.37
533488,Nailers Lane,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.37
533488,Nailers Lane,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.4
533488,Nailers Lane,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.99
533488,Nailers Lane,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.48
533488,Nailers Lane,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.95
533488,Nailers Lane,2023-06-05T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.8
533488,Nailers Lane,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.3
533488,Nailers Lane,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.2
533488,Nailers Lane,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.4
533488,Nailers Lane,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.51
533488,Nailers Lane,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.59
533488,Nailers Lane,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
533488,Nailers Lane,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.73
533488,Nailers Lane,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.34
533488,Nailers Lane,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.73
533488,Nailers Lane,2023-06-05T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
533488,Nailers Lane,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
533488,Nailers Lane,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
533488,Nailers Lane,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.7
533488,Nailers Lane,2023-06-05T10:20:00.000+00:00,transformer,,Temperature,C,26.5
533488,Nailers Lane,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
533488,Nailers Lane,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
533488,Nailers Lane,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
533488,Nailers Lane,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
533488,Nailers Lane,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
533488,Nailers Lane,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
533488,Nailers Lane,2023-06-05T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
533488,Nailers Lane,2023-06-05T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.83
533488,Nailers Lane,2023-06-05T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
533488,Nailers Lane,2023-06-05T10:20:00.000+00:00,busbar,,L3 Active Power,kW,58.04
533488,Nailers Lane,2023-06-05T10:20:00.000+00:00,busbar,,L2 Active Power,kW,65.28
533488,Nailers Lane,2023-06-05T10:20:00.000+00:00,busbar,,L1 Active Power,kW,72.22
533488,Nailers Lane,2023-06-05T10:20:00.000+00:00,busbar,,N Current (RMS),A,78.7
533488,Nailers Lane,2023-06-05T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,240.2
533488,Nailers Lane,2023-06-05T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,271.4
533488,Nailers Lane,2023-06-05T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,300.4
533488,Nailers Lane,2023-06-05T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.04
533488,Nailers Lane,2023-06-05T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.59
533488,Nailers Lane,2023-06-05T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.13
533488,Nailers Lane,2023-06-05T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.85
533488,Nailers Lane,2023-06-05T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.6
533488,Nailers Lane,2023-06-05T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.18
533488,Nailers Lane,2023-06-05T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,59.5
