Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-05T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.5
533488,Nailers Lane,2023-06-05T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,48.5
533488,Nailers Lane,2023-06-05T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,97.8
533488,Nailers Lane,2023-06-05T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.9
533488,Nailers Lane,2023-06-05T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.94
533488,Nailers Lane,2023-06-05T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
533488,Nailers Lane,2023-06-05T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.68
533488,Nailers Lane,2023-06-05T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.07
533488,Nailers Lane,2023-06-05T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.33
533488,Nailers Lane,2023-06-05T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.0
533488,Nailers Lane,2023-06-05T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.1
533488,Nailers Lane,2023-06-05T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.1
533488,Nailers Lane,2023-06-05T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.6
533488,Nailers Lane,2023-06-05T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.93
533488,Nailers Lane,2023-06-05T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.5
533488,Nailers Lane,2023-06-05T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.85
533488,Nailers Lane,2023-06-05T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.01
533488,Nailers Lane,2023-06-05T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.87
533488,Nailers Lane,2023-06-05T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.45
533488,Nailers Lane,2023-06-05T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
533488,Nailers Lane,2023-06-05T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.8
533488,Nailers Lane,2023-06-05T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.5
533488,Nailers Lane,2023-06-05T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.5
533488,Nailers Lane,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.74
533488,Nailers Lane,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.88
533488,Nailers Lane,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.22
533488,Nailers Lane,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.75
533488,Nailers Lane,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.2
533488,Nailers Lane,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.57
533488,Nailers Lane,2023-06-05T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.8
533488,Nailers Lane,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.5
533488,Nailers Lane,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,85.1
533488,Nailers Lane,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.8
533488,Nailers Lane,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.57
533488,Nailers Lane,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.73
533488,Nailers Lane,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.83
533488,Nailers Lane,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.53
533488,Nailers Lane,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.08
533488,Nailers Lane,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.46
533488,Nailers Lane,2023-06-05T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
533488,Nailers Lane,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
533488,Nailers Lane,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
533488,Nailers Lane,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.7
533488,Nailers Lane,2023-06-05T10:10:00.000+00:00,transformer,,Temperature,C,26.4
533488,Nailers Lane,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
533488,Nailers Lane,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
533488,Nailers Lane,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
533488,Nailers Lane,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
533488,Nailers Lane,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
533488,Nailers Lane,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
533488,Nailers Lane,2023-06-05T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.29
533488,Nailers Lane,2023-06-05T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.57
533488,Nailers Lane,2023-06-05T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
533488,Nailers Lane,2023-06-05T10:10:00.000+00:00,busbar,,L3 Active Power,kW,50.84
533488,Nailers Lane,2023-06-05T10:10:00.000+00:00,busbar,,L2 Active Power,kW,64.83
533488,Nailers Lane,2023-06-05T10:10:00.000+00:00,busbar,,L1 Active Power,kW,75.98
533488,Nailers Lane,2023-06-05T10:10:00.000+00:00,busbar,,N Current (RMS),A,101.4
533488,Nailers Lane,2023-06-05T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.9
533488,Nailers Lane,2023-06-05T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,270.3
533488,Nailers Lane,2023-06-05T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,315.4
533488,Nailers Lane,2023-06-05T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.28
533488,Nailers Lane,2023-06-05T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.74
533488,Nailers Lane,2023-06-05T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.95
533488,Nailers Lane,2023-06-05T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.61
533488,Nailers Lane,2023-06-05T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.85
533488,Nailers Lane,2023-06-05T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,26.02
533488,Nailers Lane,2023-06-05T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,70.7
533488,Nailers Lane,2023-06-05T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.7
533488,Nailers Lane,2023-06-05T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,45.4
533488,Nailers Lane,2023-06-05T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,110.8
533488,Nailers Lane,2023-06-05T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.89
533488,Nailers Lane,2023-06-05T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.32
533488,Nailers Lane,2023-06-05T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
533488,Nailers Lane,2023-06-05T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.42
533488,Nailers Lane,2023-06-05T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.39
533488,Nailers Lane,2023-06-05T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.33
533488,Nailers Lane,2023-06-05T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.9
533488,Nailers Lane,2023-06-05T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.8
533488,Nailers Lane,2023-06-05T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.0
533488,Nailers Lane,2023-06-05T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.0
533488,Nailers Lane,2023-06-05T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.97
533488,Nailers Lane,2023-06-05T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.63
533488,Nailers Lane,2023-06-05T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.07
533488,Nailers Lane,2023-06-05T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.24
533488,Nailers Lane,2023-06-05T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.09
533488,Nailers Lane,2023-06-05T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.48
533488,Nailers Lane,2023-06-05T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.2
533488,Nailers Lane,2023-06-05T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.8
533488,Nailers Lane,2023-06-05T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.0
533488,Nailers Lane,2023-06-05T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
533488,Nailers Lane,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.22
533488,Nailers Lane,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.24
533488,Nailers Lane,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.05
533488,Nailers Lane,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.79
533488,Nailers Lane,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.89
533488,Nailers Lane,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.01
533488,Nailers Lane,2023-06-05T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.6
533488,Nailers Lane,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.4
533488,Nailers Lane,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,86.8
533488,Nailers Lane,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.7
533488,Nailers Lane,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.2
533488,Nailers Lane,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.32
533488,Nailers Lane,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.25
533488,Nailers Lane,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.34
533488,Nailers Lane,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.33
533488,Nailers Lane,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.06
533488,Nailers Lane,2023-06-05T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
533488,Nailers Lane,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
533488,Nailers Lane,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
533488,Nailers Lane,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.4
533488,Nailers Lane,2023-06-05T10:00:00.000+00:00,transformer,,Temperature,C,26.3
533488,Nailers Lane,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
533488,Nailers Lane,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
533488,Nailers Lane,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
533488,Nailers Lane,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
533488,Nailers Lane,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
533488,Nailers Lane,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
533488,Nailers Lane,2023-06-05T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.22
533488,Nailers Lane,2023-06-05T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.12
533488,Nailers Lane,2023-06-05T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.81
533488,Nailers Lane,2023-06-05T10:00:00.000+00:00,busbar,,L3 Active Power,kW,50.4
533488,Nailers Lane,2023-06-05T10:00:00.000+00:00,busbar,,L2 Active Power,kW,61.55
533488,Nailers Lane,2023-06-05T10:00:00.000+00:00,busbar,,L1 Active Power,kW,74.9
533488,Nailers Lane,2023-06-05T10:00:00.000+00:00,busbar,,N Current (RMS),A,99.6
533488,Nailers Lane,2023-06-05T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.3
533488,Nailers Lane,2023-06-05T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,255.4
533488,Nailers Lane,2023-06-05T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,312.1
533488,Nailers Lane,2023-06-05T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.01
533488,Nailers Lane,2023-06-05T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
533488,Nailers Lane,2023-06-05T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.25
533488,Nailers Lane,2023-06-05T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.28
533488,Nailers Lane,2023-06-05T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.57
533488,Nailers Lane,2023-06-05T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,30.18
533488,Nailers Lane,2023-06-05T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,80.4
533488,Nailers Lane,2023-06-05T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.9
533488,Nailers Lane,2023-06-05T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.9
533488,Nailers Lane,2023-06-05T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,126.8
533488,Nailers Lane,2023-06-05T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.32
533488,Nailers Lane,2023-06-05T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.32
533488,Nailers Lane,2023-06-05T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
533488,Nailers Lane,2023-06-05T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.4
533488,Nailers Lane,2023-06-05T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.04
533488,Nailers Lane,2023-06-05T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.87
533488,Nailers Lane,2023-06-05T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.6
533488,Nailers Lane,2023-06-05T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.5
533488,Nailers Lane,2023-06-05T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.9
533488,Nailers Lane,2023-06-05T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.0
533488,Nailers Lane,2023-06-05T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.63
533488,Nailers Lane,2023-06-05T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.38
533488,Nailers Lane,2023-06-05T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.08
533488,Nailers Lane,2023-06-05T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.62
533488,Nailers Lane,2023-06-05T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.22
533488,Nailers Lane,2023-06-05T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.78
533488,Nailers Lane,2023-06-05T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,41.2
533488,Nailers Lane,2023-06-05T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.0
533488,Nailers Lane,2023-06-05T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.5
533488,Nailers Lane,2023-06-05T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
533488,Nailers Lane,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.23
533488,Nailers Lane,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.74
533488,Nailers Lane,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.4
533488,Nailers Lane,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.24
533488,Nailers Lane,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.24
533488,Nailers Lane,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.34
533488,Nailers Lane,2023-06-05T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,43.8
533488,Nailers Lane,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.2
533488,Nailers Lane,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,94.9
533488,Nailers Lane,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.1
533488,Nailers Lane,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.14
533488,Nailers Lane,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.29
533488,Nailers Lane,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.03
533488,Nailers Lane,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.12
533488,Nailers Lane,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.31
533488,Nailers Lane,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.03
533488,Nailers Lane,2023-06-05T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
533488,Nailers Lane,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
533488,Nailers Lane,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
533488,Nailers Lane,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.6
533488,Nailers Lane,2023-06-05T09:50:00.000+00:00,transformer,,Temperature,C,26.2
533488,Nailers Lane,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
533488,Nailers Lane,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
533488,Nailers Lane,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
533488,Nailers Lane,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
533488,Nailers Lane,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
533488,Nailers Lane,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
533488,Nailers Lane,2023-06-05T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.67
533488,Nailers Lane,2023-06-05T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.16
533488,Nailers Lane,2023-06-05T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.35
533488,Nailers Lane,2023-06-05T09:50:00.000+00:00,busbar,,L3 Active Power,kW,52.66
533488,Nailers Lane,2023-06-05T09:50:00.000+00:00,busbar,,L2 Active Power,kW,63.37
533488,Nailers Lane,2023-06-05T09:50:00.000+00:00,busbar,,L1 Active Power,kW,80.2
533488,Nailers Lane,2023-06-05T09:50:00.000+00:00,busbar,,N Current (RMS),A,98.7
533488,Nailers Lane,2023-06-05T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,217.8
533488,Nailers Lane,2023-06-05T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,264.5
533488,Nailers Lane,2023-06-05T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,333.6
533488,Nailers Lane,2023-06-05T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.25
533488,Nailers Lane,2023-06-05T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
533488,Nailers Lane,2023-06-05T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
533488,Nailers Lane,2023-06-05T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.31
533488,Nailers Lane,2023-06-05T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.9
533488,Nailers Lane,2023-06-05T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,27.44
533488,Nailers Lane,2023-06-05T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,57.3
533488,Nailers Lane,2023-06-05T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.8
533488,Nailers Lane,2023-06-05T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,49.5
533488,Nailers Lane,2023-06-05T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,115.3
533488,Nailers Lane,2023-06-05T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.77
533488,Nailers Lane,2023-06-05T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.99
533488,Nailers Lane,2023-06-05T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
533488,Nailers Lane,2023-06-05T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.69
533488,Nailers Lane,2023-06-05T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.94
533488,Nailers Lane,2023-06-05T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.26
533488,Nailers Lane,2023-06-05T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,32.2
533488,Nailers Lane,2023-06-05T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.2
533488,Nailers Lane,2023-06-05T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.7
533488,Nailers Lane,2023-06-05T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.3
533488,Nailers Lane,2023-06-05T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.49
533488,Nailers Lane,2023-06-05T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.25
533488,Nailers Lane,2023-06-05T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.02
533488,Nailers Lane,2023-06-05T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.85
533488,Nailers Lane,2023-06-05T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.24
533488,Nailers Lane,2023-06-05T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.68
533488,Nailers Lane,2023-06-05T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,43.6
533488,Nailers Lane,2023-06-05T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.9
533488,Nailers Lane,2023-06-05T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,75.5
533488,Nailers Lane,2023-06-05T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
533488,Nailers Lane,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.39
533488,Nailers Lane,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.21
533488,Nailers Lane,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.63
533488,Nailers Lane,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.39
533488,Nailers Lane,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.91
533488,Nailers Lane,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.38
533488,Nailers Lane,2023-06-05T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
533488,Nailers Lane,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.8
533488,Nailers Lane,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.5
533488,Nailers Lane,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.2
533488,Nailers Lane,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.12
533488,Nailers Lane,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.5
533488,Nailers Lane,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.13
533488,Nailers Lane,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.07
533488,Nailers Lane,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.64
533488,Nailers Lane,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.91
533488,Nailers Lane,2023-06-05T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
533488,Nailers Lane,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
533488,Nailers Lane,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
533488,Nailers Lane,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.9
533488,Nailers Lane,2023-06-05T09:40:00.000+00:00,transformer,,Temperature,C,26.1
533488,Nailers Lane,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
533488,Nailers Lane,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
533488,Nailers Lane,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
533488,Nailers Lane,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
533488,Nailers Lane,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
533488,Nailers Lane,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
533488,Nailers Lane,2023-06-05T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.49
533488,Nailers Lane,2023-06-05T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.78
533488,Nailers Lane,2023-06-05T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.48
533488,Nailers Lane,2023-06-05T09:40:00.000+00:00,busbar,,L3 Active Power,kW,62.3
533488,Nailers Lane,2023-06-05T09:40:00.000+00:00,busbar,,L2 Active Power,kW,64.64
533488,Nailers Lane,2023-06-05T09:40:00.000+00:00,busbar,,L1 Active Power,kW,76.68
533488,Nailers Lane,2023-06-05T09:40:00.000+00:00,busbar,,N Current (RMS),A,85.3
533488,Nailers Lane,2023-06-05T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,257.8
533488,Nailers Lane,2023-06-05T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,267.6
533488,Nailers Lane,2023-06-05T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,318.4
533488,Nailers Lane,2023-06-05T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.22
533488,Nailers Lane,2023-06-05T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.56
533488,Nailers Lane,2023-06-05T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.21
533488,Nailers Lane,2023-06-05T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.18
533488,Nailers Lane,2023-06-05T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.48
533488,Nailers Lane,2023-06-05T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.59
533488,Nailers Lane,2023-06-05T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,59.2
533488,Nailers Lane,2023-06-05T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,46.2
533488,Nailers Lane,2023-06-05T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.3
533488,Nailers Lane,2023-06-05T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,107.8
533488,Nailers Lane,2023-06-05T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.33
533488,Nailers Lane,2023-06-05T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.11
533488,Nailers Lane,2023-06-05T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
533488,Nailers Lane,2023-06-05T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.24
533488,Nailers Lane,2023-06-05T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.9
533488,Nailers Lane,2023-06-05T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.31
533488,Nailers Lane,2023-06-05T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.0
533488,Nailers Lane,2023-06-05T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.6
533488,Nailers Lane,2023-06-05T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.7
533488,Nailers Lane,2023-06-05T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.5
533488,Nailers Lane,2023-06-05T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.7
533488,Nailers Lane,2023-06-05T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.08
533488,Nailers Lane,2023-06-05T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.57
533488,Nailers Lane,2023-06-05T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.43
533488,Nailers Lane,2023-06-05T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.56
533488,Nailers Lane,2023-06-05T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.75
533488,Nailers Lane,2023-06-05T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.7
533488,Nailers Lane,2023-06-05T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.4
533488,Nailers Lane,2023-06-05T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.2
533488,Nailers Lane,2023-06-05T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
533488,Nailers Lane,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.42
533488,Nailers Lane,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.49
533488,Nailers Lane,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.09
533488,Nailers Lane,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.9
533488,Nailers Lane,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.69
533488,Nailers Lane,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.11
533488,Nailers Lane,2023-06-05T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
533488,Nailers Lane,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.3
533488,Nailers Lane,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.3
533488,Nailers Lane,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.5
533488,Nailers Lane,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
533488,Nailers Lane,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.0
533488,Nailers Lane,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
533488,Nailers Lane,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.84
533488,Nailers Lane,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.41
533488,Nailers Lane,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.08
533488,Nailers Lane,2023-06-05T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
533488,Nailers Lane,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
533488,Nailers Lane,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
533488,Nailers Lane,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.2
533488,Nailers Lane,2023-06-05T09:30:00.000+00:00,transformer,,Temperature,C,26.0
533488,Nailers Lane,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
533488,Nailers Lane,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
533488,Nailers Lane,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
533488,Nailers Lane,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
533488,Nailers Lane,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
533488,Nailers Lane,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
533488,Nailers Lane,2023-06-05T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.57
533488,Nailers Lane,2023-06-05T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.91
533488,Nailers Lane,2023-06-05T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
533488,Nailers Lane,2023-06-05T09:30:00.000+00:00,busbar,,L3 Active Power,kW,61.59
533488,Nailers Lane,2023-06-05T09:30:00.000+00:00,busbar,,L2 Active Power,kW,61.03
533488,Nailers Lane,2023-06-05T09:30:00.000+00:00,busbar,,L1 Active Power,kW,78.83
533488,Nailers Lane,2023-06-05T09:30:00.000+00:00,busbar,,N Current (RMS),A,96.7
533488,Nailers Lane,2023-06-05T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,253.9
533488,Nailers Lane,2023-06-05T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,254.3
533488,Nailers Lane,2023-06-05T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,327.6
533488,Nailers Lane,2023-06-05T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.0
533488,Nailers Lane,2023-06-05T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
533488,Nailers Lane,2023-06-05T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.34
533488,Nailers Lane,2023-06-05T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.67
533488,Nailers Lane,2023-06-05T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.79
533488,Nailers Lane,2023-06-05T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.82
533488,Nailers Lane,2023-06-05T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,51.7
533488,Nailers Lane,2023-06-05T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,44.2
533488,Nailers Lane,2023-06-05T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.8
533488,Nailers Lane,2023-06-05T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,100.1
533488,Nailers Lane,2023-06-05T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.91
533488,Nailers Lane,2023-06-05T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.09
533488,Nailers Lane,2023-06-05T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
533488,Nailers Lane,2023-06-05T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.35
533488,Nailers Lane,2023-06-05T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.78
533488,Nailers Lane,2023-06-05T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.03
533488,Nailers Lane,2023-06-05T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,37.7
533488,Nailers Lane,2023-06-05T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.0
533488,Nailers Lane,2023-06-05T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.2
533488,Nailers Lane,2023-06-05T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.7
533488,Nailers Lane,2023-06-05T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.71
533488,Nailers Lane,2023-06-05T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.13
533488,Nailers Lane,2023-06-05T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.97
533488,Nailers Lane,2023-06-05T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.95
533488,Nailers Lane,2023-06-05T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.69
533488,Nailers Lane,2023-06-05T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.21
533488,Nailers Lane,2023-06-05T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
533488,Nailers Lane,2023-06-05T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.6
533488,Nailers Lane,2023-06-05T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.4
533488,Nailers Lane,2023-06-05T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.5
533488,Nailers Lane,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.2
533488,Nailers Lane,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.75
533488,Nailers Lane,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.62
533488,Nailers Lane,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.83
533488,Nailers Lane,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.79
533488,Nailers Lane,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.99
533488,Nailers Lane,2023-06-05T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
533488,Nailers Lane,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.7
533488,Nailers Lane,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,85.6
533488,Nailers Lane,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.2
533488,Nailers Lane,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
533488,Nailers Lane,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.69
533488,Nailers Lane,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
533488,Nailers Lane,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.48
533488,Nailers Lane,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.62
533488,Nailers Lane,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.11
533488,Nailers Lane,2023-06-05T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
533488,Nailers Lane,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
533488,Nailers Lane,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
533488,Nailers Lane,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.1
533488,Nailers Lane,2023-06-05T09:20:00.000+00:00,transformer,,Temperature,C,25.9
533488,Nailers Lane,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
533488,Nailers Lane,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
533488,Nailers Lane,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
533488,Nailers Lane,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
533488,Nailers Lane,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
533488,Nailers Lane,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
533488,Nailers Lane,2023-06-05T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.77
533488,Nailers Lane,2023-06-05T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.48
533488,Nailers Lane,2023-06-05T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
533488,Nailers Lane,2023-06-05T09:20:00.000+00:00,busbar,,L3 Active Power,kW,63.27
533488,Nailers Lane,2023-06-05T09:20:00.000+00:00,busbar,,L2 Active Power,kW,60.67
533488,Nailers Lane,2023-06-05T09:20:00.000+00:00,busbar,,L1 Active Power,kW,77.15
533488,Nailers Lane,2023-06-05T09:20:00.000+00:00,busbar,,N Current (RMS),A,85.3
533488,Nailers Lane,2023-06-05T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,261.5
533488,Nailers Lane,2023-06-05T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,252.2
533488,Nailers Lane,2023-06-05T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,320.3
533488,Nailers Lane,2023-06-05T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.81
533488,Nailers Lane,2023-06-05T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.74
533488,Nailers Lane,2023-06-05T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.08
533488,Nailers Lane,2023-06-05T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.36
533488,Nailers Lane,2023-06-05T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.0
533488,Nailers Lane,2023-06-05T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.04
533488,Nailers Lane,2023-06-05T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,55.3
533488,Nailers Lane,2023-06-05T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,47.0
533488,Nailers Lane,2023-06-05T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.5
533488,Nailers Lane,2023-06-05T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,104.5
533488,Nailers Lane,2023-06-05T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.15
533488,Nailers Lane,2023-06-05T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.33
533488,Nailers Lane,2023-06-05T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
533488,Nailers Lane,2023-06-05T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.22
533488,Nailers Lane,2023-06-05T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.75
533488,Nailers Lane,2023-06-05T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.18
533488,Nailers Lane,2023-06-05T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.8
533488,Nailers Lane,2023-06-05T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.2
533488,Nailers Lane,2023-06-05T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.7
533488,Nailers Lane,2023-06-05T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.8
533488,Nailers Lane,2023-06-05T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.34
533488,Nailers Lane,2023-06-05T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.04
533488,Nailers Lane,2023-06-05T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.06
533488,Nailers Lane,2023-06-05T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.0
533488,Nailers Lane,2023-06-05T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.51
533488,Nailers Lane,2023-06-05T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.39
533488,Nailers Lane,2023-06-05T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
533488,Nailers Lane,2023-06-05T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.0
533488,Nailers Lane,2023-06-05T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.3
533488,Nailers Lane,2023-06-05T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.2
533488,Nailers Lane,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.07
533488,Nailers Lane,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.29
533488,Nailers Lane,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.49
533488,Nailers Lane,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.7
533488,Nailers Lane,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.7
533488,Nailers Lane,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.13
533488,Nailers Lane,2023-06-05T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
533488,Nailers Lane,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.4
533488,Nailers Lane,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.9
533488,Nailers Lane,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.6
533488,Nailers Lane,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.63
533488,Nailers Lane,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.63
533488,Nailers Lane,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
533488,Nailers Lane,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.78
533488,Nailers Lane,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.99
533488,Nailers Lane,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.7
533488,Nailers Lane,2023-06-05T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
533488,Nailers Lane,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
533488,Nailers Lane,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
533488,Nailers Lane,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.5
533488,Nailers Lane,2023-06-05T09:10:00.000+00:00,transformer,,Temperature,C,25.8
533488,Nailers Lane,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
533488,Nailers Lane,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
533488,Nailers Lane,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
533488,Nailers Lane,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
533488,Nailers Lane,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
533488,Nailers Lane,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
533488,Nailers Lane,2023-06-05T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.09
533488,Nailers Lane,2023-06-05T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.88
533488,Nailers Lane,2023-06-05T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
533488,Nailers Lane,2023-06-05T09:10:00.000+00:00,busbar,,L3 Active Power,kW,65.06
533488,Nailers Lane,2023-06-05T09:10:00.000+00:00,busbar,,L2 Active Power,kW,59.95
533488,Nailers Lane,2023-06-05T09:10:00.000+00:00,busbar,,L1 Active Power,kW,74.44
533488,Nailers Lane,2023-06-05T09:10:00.000+00:00,busbar,,N Current (RMS),A,81.5
533488,Nailers Lane,2023-06-05T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,267.8
533488,Nailers Lane,2023-06-05T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,249.2
533488,Nailers Lane,2023-06-05T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,308.3
533488,Nailers Lane,2023-06-05T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.32
533488,Nailers Lane,2023-06-05T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.44
533488,Nailers Lane,2023-06-05T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.4
533488,Nailers Lane,2023-06-05T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.53
533488,Nailers Lane,2023-06-05T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.9
533488,Nailers Lane,2023-06-05T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,26.38
533488,Nailers Lane,2023-06-05T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,56.9
533488,Nailers Lane,2023-06-05T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,51.8
533488,Nailers Lane,2023-06-05T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.4
533488,Nailers Lane,2023-06-05T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,110.6
533488,Nailers Lane,2023-06-05T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.15
533488,Nailers Lane,2023-06-05T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.57
533488,Nailers Lane,2023-06-05T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
533488,Nailers Lane,2023-06-05T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.87
533488,Nailers Lane,2023-06-05T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.69
533488,Nailers Lane,2023-06-05T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.49
533488,Nailers Lane,2023-06-05T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,36.1
533488,Nailers Lane,2023-06-05T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.7
533488,Nailers Lane,2023-06-05T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.4
533488,Nailers Lane,2023-06-05T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.1
533488,Nailers Lane,2023-06-05T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.62
533488,Nailers Lane,2023-06-05T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.12
533488,Nailers Lane,2023-06-05T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.95
533488,Nailers Lane,2023-06-05T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.9
533488,Nailers Lane,2023-06-05T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.27
533488,Nailers Lane,2023-06-05T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.14
533488,Nailers Lane,2023-06-05T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
533488,Nailers Lane,2023-06-05T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.0
533488,Nailers Lane,2023-06-05T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.7
533488,Nailers Lane,2023-06-05T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.2
533488,Nailers Lane,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.46
533488,Nailers Lane,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.31
533488,Nailers Lane,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.62
533488,Nailers Lane,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.47
533488,Nailers Lane,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.13
533488,Nailers Lane,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.77
533488,Nailers Lane,2023-06-05T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.5
533488,Nailers Lane,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.0
533488,Nailers Lane,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.0
533488,Nailers Lane,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.6
533488,Nailers Lane,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
533488,Nailers Lane,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.53
533488,Nailers Lane,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.8
533488,Nailers Lane,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.75
533488,Nailers Lane,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.49
533488,Nailers Lane,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.16
533488,Nailers Lane,2023-06-05T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
533488,Nailers Lane,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
533488,Nailers Lane,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
533488,Nailers Lane,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.8
533488,Nailers Lane,2023-06-05T09:00:00.000+00:00,transformer,,Temperature,C,25.7
533488,Nailers Lane,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
533488,Nailers Lane,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
533488,Nailers Lane,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
533488,Nailers Lane,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
533488,Nailers Lane,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
533488,Nailers Lane,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
533488,Nailers Lane,2023-06-05T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.99
533488,Nailers Lane,2023-06-05T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.94
533488,Nailers Lane,2023-06-05T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
533488,Nailers Lane,2023-06-05T09:00:00.000+00:00,busbar,,L3 Active Power,kW,60.53
533488,Nailers Lane,2023-06-05T09:00:00.000+00:00,busbar,,L2 Active Power,kW,60.48
533488,Nailers Lane,2023-06-05T09:00:00.000+00:00,busbar,,L1 Active Power,kW,71.93
533488,Nailers Lane,2023-06-05T09:00:00.000+00:00,busbar,,N Current (RMS),A,79.1
533488,Nailers Lane,2023-06-05T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,249.6
533488,Nailers Lane,2023-06-05T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,251.6
533488,Nailers Lane,2023-06-05T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,298.9
533488,Nailers Lane,2023-06-05T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.91
533488,Nailers Lane,2023-06-05T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.99
533488,Nailers Lane,2023-06-05T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.67
533488,Nailers Lane,2023-06-05T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.92
533488,Nailers Lane,2023-06-05T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.79
533488,Nailers Lane,2023-06-05T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.58
533488,Nailers Lane,2023-06-05T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,53.5
533488,Nailers Lane,2023-06-05T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,49.5
533488,Nailers Lane,2023-06-05T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.6
533488,Nailers Lane,2023-06-05T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,102.6
533488,Nailers Lane,2023-06-05T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.15
533488,Nailers Lane,2023-06-05T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.38
533488,Nailers Lane,2023-06-05T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
533488,Nailers Lane,2023-06-05T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.26
533488,Nailers Lane,2023-06-05T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.24
533488,Nailers Lane,2023-06-05T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.16
533488,Nailers Lane,2023-06-05T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.2
533488,Nailers Lane,2023-06-05T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.3
533488,Nailers Lane,2023-06-05T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.2
533488,Nailers Lane,2023-06-05T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.9
