Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-05T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.73
533488,Nailers Lane,2023-06-05T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.02
533488,Nailers Lane,2023-06-05T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.89
533488,Nailers Lane,2023-06-05T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.61
533488,Nailers Lane,2023-06-05T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.49
533488,Nailers Lane,2023-06-05T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.43
533488,Nailers Lane,2023-06-05T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
533488,Nailers Lane,2023-06-05T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.1
533488,Nailers Lane,2023-06-05T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.2
533488,Nailers Lane,2023-06-05T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.4
533488,Nailers Lane,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.88
533488,Nailers Lane,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.64
533488,Nailers Lane,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.44
533488,Nailers Lane,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.48
533488,Nailers Lane,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.04
533488,Nailers Lane,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.58
533488,Nailers Lane,2023-06-05T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.1
533488,Nailers Lane,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
533488,Nailers Lane,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.6
533488,Nailers Lane,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.1
533488,Nailers Lane,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
533488,Nailers Lane,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.38
533488,Nailers Lane,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.92
533488,Nailers Lane,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.11
533488,Nailers Lane,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.55
533488,Nailers Lane,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.64
533488,Nailers Lane,2023-06-05T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,54.4
533488,Nailers Lane,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
533488,Nailers Lane,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
533488,Nailers Lane,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.1
533488,Nailers Lane,2023-06-05T08:50:00.000+00:00,transformer,,Temperature,C,25.6
533488,Nailers Lane,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
533488,Nailers Lane,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
533488,Nailers Lane,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
533488,Nailers Lane,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
533488,Nailers Lane,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
533488,Nailers Lane,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
533488,Nailers Lane,2023-06-05T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
533488,Nailers Lane,2023-06-05T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.67
533488,Nailers Lane,2023-06-05T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
533488,Nailers Lane,2023-06-05T08:50:00.000+00:00,busbar,,L3 Active Power,kW,53.39
533488,Nailers Lane,2023-06-05T08:50:00.000+00:00,busbar,,L2 Active Power,kW,52.12
533488,Nailers Lane,2023-06-05T08:50:00.000+00:00,busbar,,L1 Active Power,kW,70.4
533488,Nailers Lane,2023-06-05T08:50:00.000+00:00,busbar,,N Current (RMS),A,88.2
533488,Nailers Lane,2023-06-05T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,220.4
533488,Nailers Lane,2023-06-05T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.3
533488,Nailers Lane,2023-06-05T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,293.3
533488,Nailers Lane,2023-06-05T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.83
533488,Nailers Lane,2023-06-05T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.84
533488,Nailers Lane,2023-06-05T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.12
533488,Nailers Lane,2023-06-05T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.9
533488,Nailers Lane,2023-06-05T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.81
533488,Nailers Lane,2023-06-05T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,26.24
533488,Nailers Lane,2023-06-05T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,56.4
533488,Nailers Lane,2023-06-05T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,45.3
533488,Nailers Lane,2023-06-05T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.4
533488,Nailers Lane,2023-06-05T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,110.4
533488,Nailers Lane,2023-06-05T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.16
533488,Nailers Lane,2023-06-05T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.38
533488,Nailers Lane,2023-06-05T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
533488,Nailers Lane,2023-06-05T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.84
533488,Nailers Lane,2023-06-05T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.0
533488,Nailers Lane,2023-06-05T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.27
533488,Nailers Lane,2023-06-05T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.9
533488,Nailers Lane,2023-06-05T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.1
533488,Nailers Lane,2023-06-05T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.9
533488,Nailers Lane,2023-06-05T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.4
533488,Nailers Lane,2023-06-05T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.99
533488,Nailers Lane,2023-06-05T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.21
533488,Nailers Lane,2023-06-05T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.76
533488,Nailers Lane,2023-06-05T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.42
533488,Nailers Lane,2023-06-05T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.53
533488,Nailers Lane,2023-06-05T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.59
533488,Nailers Lane,2023-06-05T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
533488,Nailers Lane,2023-06-05T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.2
533488,Nailers Lane,2023-06-05T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.5
533488,Nailers Lane,2023-06-05T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.5
533488,Nailers Lane,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.48
533488,Nailers Lane,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.04
533488,Nailers Lane,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.88
533488,Nailers Lane,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.65
533488,Nailers Lane,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.47
533488,Nailers Lane,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.02
533488,Nailers Lane,2023-06-05T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,56.5
533488,Nailers Lane,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
533488,Nailers Lane,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.2
533488,Nailers Lane,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.6
533488,Nailers Lane,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.18
533488,Nailers Lane,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.3
533488,Nailers Lane,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
533488,Nailers Lane,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.27
533488,Nailers Lane,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.7
533488,Nailers Lane,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.67
533488,Nailers Lane,2023-06-05T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
533488,Nailers Lane,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
533488,Nailers Lane,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
533488,Nailers Lane,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.8
533488,Nailers Lane,2023-06-05T08:40:00.000+00:00,transformer,,Temperature,C,25.5
533488,Nailers Lane,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
533488,Nailers Lane,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
533488,Nailers Lane,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
533488,Nailers Lane,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
533488,Nailers Lane,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
533488,Nailers Lane,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
533488,Nailers Lane,2023-06-05T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
533488,Nailers Lane,2023-06-05T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.33
533488,Nailers Lane,2023-06-05T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
533488,Nailers Lane,2023-06-05T08:40:00.000+00:00,busbar,,L3 Active Power,kW,51.09
533488,Nailers Lane,2023-06-05T08:40:00.000+00:00,busbar,,L2 Active Power,kW,61.51
533488,Nailers Lane,2023-06-05T08:40:00.000+00:00,busbar,,L1 Active Power,kW,65.79
533488,Nailers Lane,2023-06-05T08:40:00.000+00:00,busbar,,N Current (RMS),A,83.2
533488,Nailers Lane,2023-06-05T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.8
533488,Nailers Lane,2023-06-05T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,256.2
533488,Nailers Lane,2023-06-05T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,274.9
533488,Nailers Lane,2023-06-05T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
533488,Nailers Lane,2023-06-05T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.72
533488,Nailers Lane,2023-06-05T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.5
533488,Nailers Lane,2023-06-05T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.16
533488,Nailers Lane,2023-06-05T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.99
533488,Nailers Lane,2023-06-05T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.61
533488,Nailers Lane,2023-06-05T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,59.6
533488,Nailers Lane,2023-06-05T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.0
533488,Nailers Lane,2023-06-05T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,48.9
533488,Nailers Lane,2023-06-05T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,104.4
533488,Nailers Lane,2023-06-05T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.47
533488,Nailers Lane,2023-06-05T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.41
533488,Nailers Lane,2023-06-05T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
533488,Nailers Lane,2023-06-05T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.15
533488,Nailers Lane,2023-06-05T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.16
533488,Nailers Lane,2023-06-05T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.53
533488,Nailers Lane,2023-06-05T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.6
533488,Nailers Lane,2023-06-05T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.5
533488,Nailers Lane,2023-06-05T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.3
533488,Nailers Lane,2023-06-05T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.1
533488,Nailers Lane,2023-06-05T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.94
533488,Nailers Lane,2023-06-05T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.27
533488,Nailers Lane,2023-06-05T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.9
533488,Nailers Lane,2023-06-05T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.2
533488,Nailers Lane,2023-06-05T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.06
533488,Nailers Lane,2023-06-05T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.47
533488,Nailers Lane,2023-06-05T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,39.1
533488,Nailers Lane,2023-06-05T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.6
533488,Nailers Lane,2023-06-05T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.6
533488,Nailers Lane,2023-06-05T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.9
533488,Nailers Lane,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.14
533488,Nailers Lane,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.6
533488,Nailers Lane,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.65
533488,Nailers Lane,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.42
533488,Nailers Lane,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.67
533488,Nailers Lane,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.35
533488,Nailers Lane,2023-06-05T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.1
533488,Nailers Lane,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.1
533488,Nailers Lane,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.0
533488,Nailers Lane,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.5
533488,Nailers Lane,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.25
533488,Nailers Lane,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.63
533488,Nailers Lane,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
533488,Nailers Lane,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.2
533488,Nailers Lane,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.8
533488,Nailers Lane,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.29
533488,Nailers Lane,2023-06-05T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
533488,Nailers Lane,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
533488,Nailers Lane,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
533488,Nailers Lane,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.9
533488,Nailers Lane,2023-06-05T08:30:00.000+00:00,transformer,,Temperature,C,25.4
533488,Nailers Lane,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
533488,Nailers Lane,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
533488,Nailers Lane,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
533488,Nailers Lane,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
533488,Nailers Lane,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
533488,Nailers Lane,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
533488,Nailers Lane,2023-06-05T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
533488,Nailers Lane,2023-06-05T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.37
533488,Nailers Lane,2023-06-05T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
533488,Nailers Lane,2023-06-05T08:30:00.000+00:00,busbar,,L3 Active Power,kW,53.13
533488,Nailers Lane,2023-06-05T08:30:00.000+00:00,busbar,,L2 Active Power,kW,57.68
533488,Nailers Lane,2023-06-05T08:30:00.000+00:00,busbar,,L1 Active Power,kW,71.26
533488,Nailers Lane,2023-06-05T08:30:00.000+00:00,busbar,,N Current (RMS),A,81.6
533488,Nailers Lane,2023-06-05T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,220.8
533488,Nailers Lane,2023-06-05T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,241.7
533488,Nailers Lane,2023-06-05T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,298.2
533488,Nailers Lane,2023-06-05T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.62
533488,Nailers Lane,2023-06-05T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.44
533488,Nailers Lane,2023-06-05T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.32
533488,Nailers Lane,2023-06-05T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.69
533488,Nailers Lane,2023-06-05T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.3
533488,Nailers Lane,2023-06-05T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.36
533488,Nailers Lane,2023-06-05T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,60.0
533488,Nailers Lane,2023-06-05T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.8
533488,Nailers Lane,2023-06-05T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.1
533488,Nailers Lane,2023-06-05T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,103.1
533488,Nailers Lane,2023-06-05T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.85
533488,Nailers Lane,2023-06-05T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.3
533488,Nailers Lane,2023-06-05T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
533488,Nailers Lane,2023-06-05T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.93
533488,Nailers Lane,2023-06-05T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.22
533488,Nailers Lane,2023-06-05T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.29
533488,Nailers Lane,2023-06-05T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.2
533488,Nailers Lane,2023-06-05T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.8
533488,Nailers Lane,2023-06-05T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.0
533488,Nailers Lane,2023-06-05T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.2
533488,Nailers Lane,2023-06-05T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.21
533488,Nailers Lane,2023-06-05T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.77
533488,Nailers Lane,2023-06-05T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.81
533488,Nailers Lane,2023-06-05T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.32
533488,Nailers Lane,2023-06-05T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.72
533488,Nailers Lane,2023-06-05T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.62
533488,Nailers Lane,2023-06-05T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
533488,Nailers Lane,2023-06-05T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.3
533488,Nailers Lane,2023-06-05T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.7
533488,Nailers Lane,2023-06-05T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.2
533488,Nailers Lane,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.1
533488,Nailers Lane,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.71
533488,Nailers Lane,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.72
533488,Nailers Lane,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.29
533488,Nailers Lane,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.39
533488,Nailers Lane,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.93
533488,Nailers Lane,2023-06-05T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
533488,Nailers Lane,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.3
533488,Nailers Lane,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.6
533488,Nailers Lane,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.4
533488,Nailers Lane,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
533488,Nailers Lane,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.39
533488,Nailers Lane,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
533488,Nailers Lane,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.9
533488,Nailers Lane,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.69
533488,Nailers Lane,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.9
533488,Nailers Lane,2023-06-05T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
533488,Nailers Lane,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
533488,Nailers Lane,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
533488,Nailers Lane,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.8
533488,Nailers Lane,2023-06-05T08:20:00.000+00:00,transformer,,Temperature,C,25.4
533488,Nailers Lane,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
533488,Nailers Lane,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
533488,Nailers Lane,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
533488,Nailers Lane,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
533488,Nailers Lane,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
533488,Nailers Lane,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
533488,Nailers Lane,2023-06-05T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
533488,Nailers Lane,2023-06-05T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.13
533488,Nailers Lane,2023-06-05T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
533488,Nailers Lane,2023-06-05T08:20:00.000+00:00,busbar,,L3 Active Power,kW,50.14
533488,Nailers Lane,2023-06-05T08:20:00.000+00:00,busbar,,L2 Active Power,kW,54.32
533488,Nailers Lane,2023-06-05T08:20:00.000+00:00,busbar,,L1 Active Power,kW,67.11
533488,Nailers Lane,2023-06-05T08:20:00.000+00:00,busbar,,N Current (RMS),A,81.6
533488,Nailers Lane,2023-06-05T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.8
533488,Nailers Lane,2023-06-05T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,227.8
533488,Nailers Lane,2023-06-05T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,281.8
533488,Nailers Lane,2023-06-05T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.57
533488,Nailers Lane,2023-06-05T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.7
533488,Nailers Lane,2023-06-05T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.38
533488,Nailers Lane,2023-06-05T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.51
533488,Nailers Lane,2023-06-05T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.99
533488,Nailers Lane,2023-06-05T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,26.36
533488,Nailers Lane,2023-06-05T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,68.6
533488,Nailers Lane,2023-06-05T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.1
533488,Nailers Lane,2023-06-05T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.8
533488,Nailers Lane,2023-06-05T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,112.9
533488,Nailers Lane,2023-06-05T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.6
533488,Nailers Lane,2023-06-05T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.25
533488,Nailers Lane,2023-06-05T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
533488,Nailers Lane,2023-06-05T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.7
533488,Nailers Lane,2023-06-05T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.03
533488,Nailers Lane,2023-06-05T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.96
533488,Nailers Lane,2023-06-05T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,37.4
533488,Nailers Lane,2023-06-05T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,87.2
533488,Nailers Lane,2023-06-05T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.4
533488,Nailers Lane,2023-06-05T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.4
533488,Nailers Lane,2023-06-05T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.63
533488,Nailers Lane,2023-06-05T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.73
533488,Nailers Lane,2023-06-05T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.13
533488,Nailers Lane,2023-06-05T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.78
533488,Nailers Lane,2023-06-05T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.92
533488,Nailers Lane,2023-06-05T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.65
533488,Nailers Lane,2023-06-05T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
533488,Nailers Lane,2023-06-05T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.8
533488,Nailers Lane,2023-06-05T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.6
533488,Nailers Lane,2023-06-05T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.1
533488,Nailers Lane,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.79
533488,Nailers Lane,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.91
533488,Nailers Lane,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.36
533488,Nailers Lane,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.94
533488,Nailers Lane,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.03
533488,Nailers Lane,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.2
533488,Nailers Lane,2023-06-05T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
533488,Nailers Lane,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.5
533488,Nailers Lane,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.3
533488,Nailers Lane,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.0
533488,Nailers Lane,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
533488,Nailers Lane,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.21
533488,Nailers Lane,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
533488,Nailers Lane,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.91
533488,Nailers Lane,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.49
533488,Nailers Lane,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.28
533488,Nailers Lane,2023-06-05T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
533488,Nailers Lane,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
533488,Nailers Lane,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
533488,Nailers Lane,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.1
533488,Nailers Lane,2023-06-05T08:10:00.000+00:00,transformer,,Temperature,C,25.3
533488,Nailers Lane,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
533488,Nailers Lane,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
533488,Nailers Lane,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
533488,Nailers Lane,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
533488,Nailers Lane,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
533488,Nailers Lane,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
533488,Nailers Lane,2023-06-05T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
533488,Nailers Lane,2023-06-05T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.9
533488,Nailers Lane,2023-06-05T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
533488,Nailers Lane,2023-06-05T08:10:00.000+00:00,busbar,,L3 Active Power,kW,55.85
533488,Nailers Lane,2023-06-05T08:10:00.000+00:00,busbar,,L2 Active Power,kW,52.46
533488,Nailers Lane,2023-06-05T08:10:00.000+00:00,busbar,,L1 Active Power,kW,64.44
533488,Nailers Lane,2023-06-05T08:10:00.000+00:00,busbar,,N Current (RMS),A,78.8
533488,Nailers Lane,2023-06-05T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,233.4
533488,Nailers Lane,2023-06-05T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,219.5
533488,Nailers Lane,2023-06-05T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,271.5
533488,Nailers Lane,2023-06-05T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.03
533488,Nailers Lane,2023-06-05T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.83
533488,Nailers Lane,2023-06-05T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.2
533488,Nailers Lane,2023-06-05T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.74
533488,Nailers Lane,2023-06-05T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.38
533488,Nailers Lane,2023-06-05T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.19
533488,Nailers Lane,2023-06-05T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,56.0
533488,Nailers Lane,2023-06-05T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.9
533488,Nailers Lane,2023-06-05T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.6
533488,Nailers Lane,2023-06-05T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,99.1
533488,Nailers Lane,2023-06-05T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
533488,Nailers Lane,2023-06-05T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.75
533488,Nailers Lane,2023-06-05T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
533488,Nailers Lane,2023-06-05T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.54
533488,Nailers Lane,2023-06-05T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.3
533488,Nailers Lane,2023-06-05T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.48
533488,Nailers Lane,2023-06-05T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,37.3
533488,Nailers Lane,2023-06-05T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,81.9
533488,Nailers Lane,2023-06-05T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.5
533488,Nailers Lane,2023-06-05T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.9
533488,Nailers Lane,2023-06-05T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.66
533488,Nailers Lane,2023-06-05T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.95
533488,Nailers Lane,2023-06-05T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.92
533488,Nailers Lane,2023-06-05T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.47
533488,Nailers Lane,2023-06-05T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.09
533488,Nailers Lane,2023-06-05T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.47
533488,Nailers Lane,2023-06-05T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
533488,Nailers Lane,2023-06-05T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.3
533488,Nailers Lane,2023-06-05T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.0
533488,Nailers Lane,2023-06-05T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.7
533488,Nailers Lane,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.61
533488,Nailers Lane,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.03
533488,Nailers Lane,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.74
533488,Nailers Lane,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.17
533488,Nailers Lane,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.43
533488,Nailers Lane,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.72
533488,Nailers Lane,2023-06-05T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,51.4
533488,Nailers Lane,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
533488,Nailers Lane,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.3
533488,Nailers Lane,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
533488,Nailers Lane,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.44
533488,Nailers Lane,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.81
533488,Nailers Lane,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
533488,Nailers Lane,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.6
533488,Nailers Lane,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.58
533488,Nailers Lane,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.37
533488,Nailers Lane,2023-06-05T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
533488,Nailers Lane,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
533488,Nailers Lane,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
533488,Nailers Lane,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.4
533488,Nailers Lane,2023-06-05T08:00:00.000+00:00,transformer,,Temperature,C,25.3
533488,Nailers Lane,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
533488,Nailers Lane,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
533488,Nailers Lane,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
533488,Nailers Lane,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
533488,Nailers Lane,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
533488,Nailers Lane,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
533488,Nailers Lane,2023-06-05T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.55
533488,Nailers Lane,2023-06-05T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.21
533488,Nailers Lane,2023-06-05T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
533488,Nailers Lane,2023-06-05T08:00:00.000+00:00,busbar,,L3 Active Power,kW,52.52
533488,Nailers Lane,2023-06-05T08:00:00.000+00:00,busbar,,L2 Active Power,kW,53.78
533488,Nailers Lane,2023-06-05T08:00:00.000+00:00,busbar,,L1 Active Power,kW,66.24
533488,Nailers Lane,2023-06-05T08:00:00.000+00:00,busbar,,N Current (RMS),A,77.4
533488,Nailers Lane,2023-06-05T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.0
533488,Nailers Lane,2023-06-05T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,225.6
533488,Nailers Lane,2023-06-05T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,277.7
533488,Nailers Lane,2023-06-05T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
533488,Nailers Lane,2023-06-05T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.97
533488,Nailers Lane,2023-06-05T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.23
533488,Nailers Lane,2023-06-05T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.91
533488,Nailers Lane,2023-06-05T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.7
533488,Nailers Lane,2023-06-05T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.57
533488,Nailers Lane,2023-06-05T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,38.0
533488,Nailers Lane,2023-06-05T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.5
533488,Nailers Lane,2023-06-05T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,45.2
533488,Nailers Lane,2023-06-05T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,75.2
533488,Nailers Lane,2023-06-05T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
533488,Nailers Lane,2023-06-05T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.3
533488,Nailers Lane,2023-06-05T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.56
533488,Nailers Lane,2023-06-05T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.21
533488,Nailers Lane,2023-06-05T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.76
533488,Nailers Lane,2023-06-05T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.11
533488,Nailers Lane,2023-06-05T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,38.2
533488,Nailers Lane,2023-06-05T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.1
533488,Nailers Lane,2023-06-05T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.7
533488,Nailers Lane,2023-06-05T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.0
533488,Nailers Lane,2023-06-05T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.54
533488,Nailers Lane,2023-06-05T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.39
533488,Nailers Lane,2023-06-05T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.37
533488,Nailers Lane,2023-06-05T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.21
533488,Nailers Lane,2023-06-05T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.27
533488,Nailers Lane,2023-06-05T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.37
533488,Nailers Lane,2023-06-05T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.4
533488,Nailers Lane,2023-06-05T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.7
533488,Nailers Lane,2023-06-05T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.4
533488,Nailers Lane,2023-06-05T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.1
533488,Nailers Lane,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.33
533488,Nailers Lane,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.32
533488,Nailers Lane,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.1
533488,Nailers Lane,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.72
533488,Nailers Lane,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.96
533488,Nailers Lane,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.83
533488,Nailers Lane,2023-06-05T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
533488,Nailers Lane,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.9
533488,Nailers Lane,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.1
533488,Nailers Lane,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.8
533488,Nailers Lane,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
533488,Nailers Lane,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.7
533488,Nailers Lane,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
533488,Nailers Lane,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.86
533488,Nailers Lane,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.22
533488,Nailers Lane,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.2
533488,Nailers Lane,2023-06-05T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
533488,Nailers Lane,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
533488,Nailers Lane,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
533488,Nailers Lane,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.4
533488,Nailers Lane,2023-06-05T07:50:00.000+00:00,transformer,,Temperature,C,25.2
533488,Nailers Lane,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
533488,Nailers Lane,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
533488,Nailers Lane,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
533488,Nailers Lane,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
533488,Nailers Lane,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
533488,Nailers Lane,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
533488,Nailers Lane,2023-06-05T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
533488,Nailers Lane,2023-06-05T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.14
533488,Nailers Lane,2023-06-05T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
533488,Nailers Lane,2023-06-05T07:50:00.000+00:00,busbar,,L3 Active Power,kW,46.91
533488,Nailers Lane,2023-06-05T07:50:00.000+00:00,busbar,,L2 Active Power,kW,51.92
533488,Nailers Lane,2023-06-05T07:50:00.000+00:00,busbar,,L1 Active Power,kW,59.08
533488,Nailers Lane,2023-06-05T07:50:00.000+00:00,busbar,,N Current (RMS),A,66.6
533488,Nailers Lane,2023-06-05T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.3
533488,Nailers Lane,2023-06-05T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.4
533488,Nailers Lane,2023-06-05T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,247.2
533488,Nailers Lane,2023-06-05T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.58
533488,Nailers Lane,2023-06-05T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.95
533488,Nailers Lane,2023-06-05T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.01
533488,Nailers Lane,2023-06-05T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.86
533488,Nailers Lane,2023-06-05T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.32
533488,Nailers Lane,2023-06-05T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.94
533488,Nailers Lane,2023-06-05T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,44.0
533488,Nailers Lane,2023-06-05T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.3
533488,Nailers Lane,2023-06-05T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.8
533488,Nailers Lane,2023-06-05T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,80.3
533488,Nailers Lane,2023-06-05T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.72
533488,Nailers Lane,2023-06-05T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.97
533488,Nailers Lane,2023-06-05T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.57
533488,Nailers Lane,2023-06-05T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.25
533488,Nailers Lane,2023-06-05T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.98
533488,Nailers Lane,2023-06-05T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.58
533488,Nailers Lane,2023-06-05T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.0
533488,Nailers Lane,2023-06-05T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.4
533488,Nailers Lane,2023-06-05T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.9
533488,Nailers Lane,2023-06-05T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.8
533488,Nailers Lane,2023-06-05T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
533488,Nailers Lane,2023-06-05T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.31
533488,Nailers Lane,2023-06-05T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.93
533488,Nailers Lane,2023-06-05T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.6
533488,Nailers Lane,2023-06-05T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.44
533488,Nailers Lane,2023-06-05T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.14
533488,Nailers Lane,2023-06-05T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
533488,Nailers Lane,2023-06-05T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.1
533488,Nailers Lane,2023-06-05T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.6
533488,Nailers Lane,2023-06-05T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.2
533488,Nailers Lane,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.23
533488,Nailers Lane,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.76
533488,Nailers Lane,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.79
533488,Nailers Lane,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.81
533488,Nailers Lane,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.36
533488,Nailers Lane,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.86
533488,Nailers Lane,2023-06-05T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
533488,Nailers Lane,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.3
533488,Nailers Lane,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.3
533488,Nailers Lane,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.5
533488,Nailers Lane,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
533488,Nailers Lane,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.87
533488,Nailers Lane,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
533488,Nailers Lane,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.02
533488,Nailers Lane,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.22
533488,Nailers Lane,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.47
533488,Nailers Lane,2023-06-05T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
533488,Nailers Lane,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
533488,Nailers Lane,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
533488,Nailers Lane,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.1
533488,Nailers Lane,2023-06-05T07:40:00.000+00:00,transformer,,Temperature,C,25.2
533488,Nailers Lane,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
533488,Nailers Lane,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
533488,Nailers Lane,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
533488,Nailers Lane,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
533488,Nailers Lane,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
533488,Nailers Lane,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
533488,Nailers Lane,2023-06-05T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
533488,Nailers Lane,2023-06-05T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.03
533488,Nailers Lane,2023-06-05T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
533488,Nailers Lane,2023-06-05T07:40:00.000+00:00,busbar,,L3 Active Power,kW,45.54
533488,Nailers Lane,2023-06-05T07:40:00.000+00:00,busbar,,L2 Active Power,kW,44.33
533488,Nailers Lane,2023-06-05T07:40:00.000+00:00,busbar,,L1 Active Power,kW,59.99
533488,Nailers Lane,2023-06-05T07:40:00.000+00:00,busbar,,N Current (RMS),A,81.4
533488,Nailers Lane,2023-06-05T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.7
533488,Nailers Lane,2023-06-05T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.1
533488,Nailers Lane,2023-06-05T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,252.1
533488,Nailers Lane,2023-06-05T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.58
533488,Nailers Lane,2023-06-05T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.5
533488,Nailers Lane,2023-06-05T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.72
533488,Nailers Lane,2023-06-05T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.81
533488,Nailers Lane,2023-06-05T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.87
533488,Nailers Lane,2023-06-05T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.85
533488,Nailers Lane,2023-06-05T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,44.6
533488,Nailers Lane,2023-06-05T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.8
533488,Nailers Lane,2023-06-05T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.5
533488,Nailers Lane,2023-06-05T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,80.3
533488,Nailers Lane,2023-06-05T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.77
533488,Nailers Lane,2023-06-05T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.54
533488,Nailers Lane,2023-06-05T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
533488,Nailers Lane,2023-06-05T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.06
533488,Nailers Lane,2023-06-05T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.35
533488,Nailers Lane,2023-06-05T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.47
533488,Nailers Lane,2023-06-05T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,36.3
533488,Nailers Lane,2023-06-05T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.3
533488,Nailers Lane,2023-06-05T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.9
533488,Nailers Lane,2023-06-05T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.5
533488,Nailers Lane,2023-06-05T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.76
533488,Nailers Lane,2023-06-05T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.78
533488,Nailers Lane,2023-06-05T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.8
533488,Nailers Lane,2023-06-05T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.3
533488,Nailers Lane,2023-06-05T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.99
533488,Nailers Lane,2023-06-05T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.78
533488,Nailers Lane,2023-06-05T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
533488,Nailers Lane,2023-06-05T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
533488,Nailers Lane,2023-06-05T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
533488,Nailers Lane,2023-06-05T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.5
533488,Nailers Lane,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.12
533488,Nailers Lane,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.04
533488,Nailers Lane,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.14
533488,Nailers Lane,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.09
