Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.49
533488,Nailers Lane,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.55
533488,Nailers Lane,2023-06-05T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
533488,Nailers Lane,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.9
533488,Nailers Lane,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.8
533488,Nailers Lane,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.4
533488,Nailers Lane,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
533488,Nailers Lane,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.16
533488,Nailers Lane,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.21
533488,Nailers Lane,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.91
533488,Nailers Lane,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
533488,Nailers Lane,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.08
533488,Nailers Lane,2023-06-05T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
533488,Nailers Lane,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
533488,Nailers Lane,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
533488,Nailers Lane,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
533488,Nailers Lane,2023-06-05T07:30:00.000+00:00,transformer,,Temperature,C,25.2
533488,Nailers Lane,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
533488,Nailers Lane,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
533488,Nailers Lane,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
533488,Nailers Lane,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
533488,Nailers Lane,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
533488,Nailers Lane,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
533488,Nailers Lane,2023-06-05T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
533488,Nailers Lane,2023-06-05T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.93
533488,Nailers Lane,2023-06-05T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
533488,Nailers Lane,2023-06-05T07:30:00.000+00:00,busbar,,L3 Active Power,kW,42.17
533488,Nailers Lane,2023-06-05T07:30:00.000+00:00,busbar,,L2 Active Power,kW,36.74
533488,Nailers Lane,2023-06-05T07:30:00.000+00:00,busbar,,L1 Active Power,kW,52.73
533488,Nailers Lane,2023-06-05T07:30:00.000+00:00,busbar,,N Current (RMS),A,73.0
533488,Nailers Lane,2023-06-05T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
533488,Nailers Lane,2023-06-05T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
533488,Nailers Lane,2023-06-05T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.3
533488,Nailers Lane,2023-06-05T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
533488,Nailers Lane,2023-06-05T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
533488,Nailers Lane,2023-06-05T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.71
533488,Nailers Lane,2023-06-05T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.8
533488,Nailers Lane,2023-06-05T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.0
533488,Nailers Lane,2023-06-05T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.15
533488,Nailers Lane,2023-06-05T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,57.2
533488,Nailers Lane,2023-06-05T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.2
533488,Nailers Lane,2023-06-05T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,46.8
533488,Nailers Lane,2023-06-05T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,98.2
533488,Nailers Lane,2023-06-05T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.52
533488,Nailers Lane,2023-06-05T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.88
533488,Nailers Lane,2023-06-05T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
533488,Nailers Lane,2023-06-05T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.19
533488,Nailers Lane,2023-06-05T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.78
533488,Nailers Lane,2023-06-05T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.56
533488,Nailers Lane,2023-06-05T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,40.4
533488,Nailers Lane,2023-06-05T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.3
533488,Nailers Lane,2023-06-05T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.2
533488,Nailers Lane,2023-06-05T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.3
533488,Nailers Lane,2023-06-05T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.54
533488,Nailers Lane,2023-06-05T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.13
533488,Nailers Lane,2023-06-05T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.04
533488,Nailers Lane,2023-06-05T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.7
533488,Nailers Lane,2023-06-05T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.83
533488,Nailers Lane,2023-06-05T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.64
533488,Nailers Lane,2023-06-05T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
533488,Nailers Lane,2023-06-05T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.5
533488,Nailers Lane,2023-06-05T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
533488,Nailers Lane,2023-06-05T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.8
533488,Nailers Lane,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.93
533488,Nailers Lane,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.94
533488,Nailers Lane,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
533488,Nailers Lane,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.46
533488,Nailers Lane,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.12
533488,Nailers Lane,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.23
533488,Nailers Lane,2023-06-05T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
533488,Nailers Lane,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.9
533488,Nailers Lane,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.6
533488,Nailers Lane,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.4
533488,Nailers Lane,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.41
533488,Nailers Lane,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.15
533488,Nailers Lane,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
533488,Nailers Lane,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.69
533488,Nailers Lane,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.68
533488,Nailers Lane,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.29
533488,Nailers Lane,2023-06-05T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
533488,Nailers Lane,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
533488,Nailers Lane,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
533488,Nailers Lane,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
533488,Nailers Lane,2023-06-05T07:20:00.000+00:00,transformer,,Temperature,C,25.2
533488,Nailers Lane,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
533488,Nailers Lane,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
533488,Nailers Lane,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
533488,Nailers Lane,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
533488,Nailers Lane,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
533488,Nailers Lane,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
533488,Nailers Lane,2023-06-05T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.83
533488,Nailers Lane,2023-06-05T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.27
533488,Nailers Lane,2023-06-05T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
533488,Nailers Lane,2023-06-05T07:20:00.000+00:00,busbar,,L3 Active Power,kW,39.84
533488,Nailers Lane,2023-06-05T07:20:00.000+00:00,busbar,,L2 Active Power,kW,36.41
533488,Nailers Lane,2023-06-05T07:20:00.000+00:00,busbar,,L1 Active Power,kW,50.87
533488,Nailers Lane,2023-06-05T07:20:00.000+00:00,busbar,,N Current (RMS),A,80.6
533488,Nailers Lane,2023-06-05T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
533488,Nailers Lane,2023-06-05T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
533488,Nailers Lane,2023-06-05T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.2
533488,Nailers Lane,2023-06-05T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.6
533488,Nailers Lane,2023-06-05T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.31
533488,Nailers Lane,2023-06-05T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.98
533488,Nailers Lane,2023-06-05T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.03
533488,Nailers Lane,2023-06-05T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.82
533488,Nailers Lane,2023-06-05T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.86
533488,Nailers Lane,2023-06-05T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,48.7
533488,Nailers Lane,2023-06-05T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.0
533488,Nailers Lane,2023-06-05T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.3
533488,Nailers Lane,2023-06-05T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,88.7
533488,Nailers Lane,2023-06-05T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.63
533488,Nailers Lane,2023-06-05T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.91
533488,Nailers Lane,2023-06-05T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
533488,Nailers Lane,2023-06-05T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.89
533488,Nailers Lane,2023-06-05T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.58
533488,Nailers Lane,2023-06-05T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.68
533488,Nailers Lane,2023-06-05T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.9
533488,Nailers Lane,2023-06-05T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.2
533488,Nailers Lane,2023-06-05T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.6
533488,Nailers Lane,2023-06-05T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.6
533488,Nailers Lane,2023-06-05T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.68
533488,Nailers Lane,2023-06-05T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.24
533488,Nailers Lane,2023-06-05T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.65
533488,Nailers Lane,2023-06-05T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.69
533488,Nailers Lane,2023-06-05T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.87
533488,Nailers Lane,2023-06-05T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.86
533488,Nailers Lane,2023-06-05T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
533488,Nailers Lane,2023-06-05T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.7
533488,Nailers Lane,2023-06-05T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.9
533488,Nailers Lane,2023-06-05T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
533488,Nailers Lane,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.49
533488,Nailers Lane,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.61
533488,Nailers Lane,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
533488,Nailers Lane,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.81
533488,Nailers Lane,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.85
533488,Nailers Lane,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.3
533488,Nailers Lane,2023-06-05T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
533488,Nailers Lane,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
533488,Nailers Lane,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.0
533488,Nailers Lane,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.1
533488,Nailers Lane,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.3
533488,Nailers Lane,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.53
533488,Nailers Lane,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
533488,Nailers Lane,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.17
533488,Nailers Lane,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.62
533488,Nailers Lane,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
533488,Nailers Lane,2023-06-05T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
533488,Nailers Lane,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
533488,Nailers Lane,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
533488,Nailers Lane,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
533488,Nailers Lane,2023-06-05T07:10:00.000+00:00,transformer,,Temperature,C,25.2
533488,Nailers Lane,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
533488,Nailers Lane,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
533488,Nailers Lane,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
533488,Nailers Lane,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
533488,Nailers Lane,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
533488,Nailers Lane,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
533488,Nailers Lane,2023-06-05T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.23
533488,Nailers Lane,2023-06-05T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.16
533488,Nailers Lane,2023-06-05T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
533488,Nailers Lane,2023-06-05T07:10:00.000+00:00,busbar,,L3 Active Power,kW,32.59
533488,Nailers Lane,2023-06-05T07:10:00.000+00:00,busbar,,L2 Active Power,kW,36.75
533488,Nailers Lane,2023-06-05T07:10:00.000+00:00,busbar,,L1 Active Power,kW,46.2
533488,Nailers Lane,2023-06-05T07:10:00.000+00:00,busbar,,N Current (RMS),A,62.7
533488,Nailers Lane,2023-06-05T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
533488,Nailers Lane,2023-06-05T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
533488,Nailers Lane,2023-06-05T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.3
533488,Nailers Lane,2023-06-05T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
533488,Nailers Lane,2023-06-05T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
533488,Nailers Lane,2023-06-05T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.82
533488,Nailers Lane,2023-06-05T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.5
533488,Nailers Lane,2023-06-05T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.72
533488,Nailers Lane,2023-06-05T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.26
533488,Nailers Lane,2023-06-05T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,43.2
533488,Nailers Lane,2023-06-05T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.4
533488,Nailers Lane,2023-06-05T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,45.1
533488,Nailers Lane,2023-06-05T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,82.1
533488,Nailers Lane,2023-06-05T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.01
533488,Nailers Lane,2023-06-05T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.68
533488,Nailers Lane,2023-06-05T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.45
533488,Nailers Lane,2023-06-05T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.87
533488,Nailers Lane,2023-06-05T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.65
533488,Nailers Lane,2023-06-05T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.81
533488,Nailers Lane,2023-06-05T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.9
533488,Nailers Lane,2023-06-05T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.6
533488,Nailers Lane,2023-06-05T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.4
533488,Nailers Lane,2023-06-05T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.8
533488,Nailers Lane,2023-06-05T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.89
533488,Nailers Lane,2023-06-05T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.75
533488,Nailers Lane,2023-06-05T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.68
533488,Nailers Lane,2023-06-05T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.31
533488,Nailers Lane,2023-06-05T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.02
533488,Nailers Lane,2023-06-05T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.6
533488,Nailers Lane,2023-06-05T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
533488,Nailers Lane,2023-06-05T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
533488,Nailers Lane,2023-06-05T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.3
533488,Nailers Lane,2023-06-05T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.5
533488,Nailers Lane,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.85
533488,Nailers Lane,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.42
533488,Nailers Lane,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
533488,Nailers Lane,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.1
533488,Nailers Lane,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.6
533488,Nailers Lane,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.77
533488,Nailers Lane,2023-06-05T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
533488,Nailers Lane,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
533488,Nailers Lane,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.0
533488,Nailers Lane,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.7
533488,Nailers Lane,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
533488,Nailers Lane,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.32
533488,Nailers Lane,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
533488,Nailers Lane,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.39
533488,Nailers Lane,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.66
533488,Nailers Lane,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.14
533488,Nailers Lane,2023-06-05T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
533488,Nailers Lane,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
533488,Nailers Lane,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
533488,Nailers Lane,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
533488,Nailers Lane,2023-06-05T07:00:00.000+00:00,transformer,,Temperature,C,25.3
533488,Nailers Lane,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
533488,Nailers Lane,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
533488,Nailers Lane,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
533488,Nailers Lane,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
533488,Nailers Lane,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
533488,Nailers Lane,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
533488,Nailers Lane,2023-06-05T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
533488,Nailers Lane,2023-06-05T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.72
533488,Nailers Lane,2023-06-05T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
533488,Nailers Lane,2023-06-05T07:00:00.000+00:00,busbar,,L3 Active Power,kW,30.17
533488,Nailers Lane,2023-06-05T07:00:00.000+00:00,busbar,,L2 Active Power,kW,38.65
533488,Nailers Lane,2023-06-05T07:00:00.000+00:00,busbar,,L1 Active Power,kW,47.57
533488,Nailers Lane,2023-06-05T07:00:00.000+00:00,busbar,,N Current (RMS),A,62.2
533488,Nailers Lane,2023-06-05T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
533488,Nailers Lane,2023-06-05T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
533488,Nailers Lane,2023-06-05T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.5
533488,Nailers Lane,2023-06-05T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.72
533488,Nailers Lane,2023-06-05T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
533488,Nailers Lane,2023-06-05T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.56
533488,Nailers Lane,2023-06-05T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.62
533488,Nailers Lane,2023-06-05T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.34
533488,Nailers Lane,2023-06-05T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.73
533488,Nailers Lane,2023-06-05T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,40.6
533488,Nailers Lane,2023-06-05T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.0
533488,Nailers Lane,2023-06-05T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.4
533488,Nailers Lane,2023-06-05T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,75.8
533488,Nailers Lane,2023-06-05T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.14
533488,Nailers Lane,2023-06-05T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.53
533488,Nailers Lane,2023-06-05T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
533488,Nailers Lane,2023-06-05T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.13
533488,Nailers Lane,2023-06-05T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.31
533488,Nailers Lane,2023-06-05T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.18
533488,Nailers Lane,2023-06-05T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
533488,Nailers Lane,2023-06-05T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.8
533488,Nailers Lane,2023-06-05T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.9
533488,Nailers Lane,2023-06-05T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.1
533488,Nailers Lane,2023-06-05T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
533488,Nailers Lane,2023-06-05T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.48
533488,Nailers Lane,2023-06-05T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
533488,Nailers Lane,2023-06-05T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.78
533488,Nailers Lane,2023-06-05T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.93
533488,Nailers Lane,2023-06-05T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.2
533488,Nailers Lane,2023-06-05T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
533488,Nailers Lane,2023-06-05T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
533488,Nailers Lane,2023-06-05T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
533488,Nailers Lane,2023-06-05T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
533488,Nailers Lane,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.24
533488,Nailers Lane,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.95
533488,Nailers Lane,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
533488,Nailers Lane,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.65
533488,Nailers Lane,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.19
533488,Nailers Lane,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.92
533488,Nailers Lane,2023-06-05T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
533488,Nailers Lane,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
533488,Nailers Lane,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.6
533488,Nailers Lane,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
533488,Nailers Lane,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
533488,Nailers Lane,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.58
533488,Nailers Lane,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
533488,Nailers Lane,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.39
533488,Nailers Lane,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.69
533488,Nailers Lane,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.34
533488,Nailers Lane,2023-06-05T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
533488,Nailers Lane,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
533488,Nailers Lane,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
533488,Nailers Lane,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
533488,Nailers Lane,2023-06-05T06:50:00.000+00:00,transformer,,Temperature,C,25.3
533488,Nailers Lane,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
533488,Nailers Lane,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
533488,Nailers Lane,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
533488,Nailers Lane,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
533488,Nailers Lane,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
533488,Nailers Lane,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
533488,Nailers Lane,2023-06-05T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
533488,Nailers Lane,2023-06-05T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.56
533488,Nailers Lane,2023-06-05T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
533488,Nailers Lane,2023-06-05T06:50:00.000+00:00,busbar,,L3 Active Power,kW,26.57
533488,Nailers Lane,2023-06-05T06:50:00.000+00:00,busbar,,L2 Active Power,kW,37.47
533488,Nailers Lane,2023-06-05T06:50:00.000+00:00,busbar,,L1 Active Power,kW,41.37
533488,Nailers Lane,2023-06-05T06:50:00.000+00:00,busbar,,N Current (RMS),A,54.6
533488,Nailers Lane,2023-06-05T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
533488,Nailers Lane,2023-06-05T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
533488,Nailers Lane,2023-06-05T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
533488,Nailers Lane,2023-06-05T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.66
533488,Nailers Lane,2023-06-05T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.1
533488,Nailers Lane,2023-06-05T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.98
533488,Nailers Lane,2023-06-05T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.13
533488,Nailers Lane,2023-06-05T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.78
533488,Nailers Lane,2023-06-05T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.37
533488,Nailers Lane,2023-06-05T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,36.4
533488,Nailers Lane,2023-06-05T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.0
533488,Nailers Lane,2023-06-05T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.8
533488,Nailers Lane,2023-06-05T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,66.0
533488,Nailers Lane,2023-06-05T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.74
533488,Nailers Lane,2023-06-05T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.58
533488,Nailers Lane,2023-06-05T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
533488,Nailers Lane,2023-06-05T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.34
533488,Nailers Lane,2023-06-05T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.87
533488,Nailers Lane,2023-06-05T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.87
533488,Nailers Lane,2023-06-05T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.9
533488,Nailers Lane,2023-06-05T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.9
533488,Nailers Lane,2023-06-05T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.0
533488,Nailers Lane,2023-06-05T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.3
533488,Nailers Lane,2023-06-05T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.5
533488,Nailers Lane,2023-06-05T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.82
533488,Nailers Lane,2023-06-05T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
533488,Nailers Lane,2023-06-05T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.56
533488,Nailers Lane,2023-06-05T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.11
533488,Nailers Lane,2023-06-05T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.08
533488,Nailers Lane,2023-06-05T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
533488,Nailers Lane,2023-06-05T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.6
533488,Nailers Lane,2023-06-05T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.7
533488,Nailers Lane,2023-06-05T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.5
533488,Nailers Lane,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.12
533488,Nailers Lane,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.9
533488,Nailers Lane,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.34
533488,Nailers Lane,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.94
533488,Nailers Lane,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.03
533488,Nailers Lane,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.52
533488,Nailers Lane,2023-06-05T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.8
533488,Nailers Lane,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
533488,Nailers Lane,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.1
533488,Nailers Lane,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
533488,Nailers Lane,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.2
533488,Nailers Lane,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.68
533488,Nailers Lane,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
533488,Nailers Lane,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.35
533488,Nailers Lane,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
533488,Nailers Lane,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
533488,Nailers Lane,2023-06-05T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
533488,Nailers Lane,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
533488,Nailers Lane,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
533488,Nailers Lane,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
533488,Nailers Lane,2023-06-05T06:40:00.000+00:00,transformer,,Temperature,C,25.3
533488,Nailers Lane,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
533488,Nailers Lane,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
533488,Nailers Lane,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
533488,Nailers Lane,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
533488,Nailers Lane,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
533488,Nailers Lane,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
533488,Nailers Lane,2023-06-05T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
533488,Nailers Lane,2023-06-05T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.93
533488,Nailers Lane,2023-06-05T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
533488,Nailers Lane,2023-06-05T06:40:00.000+00:00,busbar,,L3 Active Power,kW,28.33
533488,Nailers Lane,2023-06-05T06:40:00.000+00:00,busbar,,L2 Active Power,kW,32.55
533488,Nailers Lane,2023-06-05T06:40:00.000+00:00,busbar,,L1 Active Power,kW,39.34
533488,Nailers Lane,2023-06-05T06:40:00.000+00:00,busbar,,N Current (RMS),A,60.2
533488,Nailers Lane,2023-06-05T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
533488,Nailers Lane,2023-06-05T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
533488,Nailers Lane,2023-06-05T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
533488,Nailers Lane,2023-06-05T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.62
533488,Nailers Lane,2023-06-05T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.12
533488,Nailers Lane,2023-06-05T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.48
533488,Nailers Lane,2023-06-05T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.96
533488,Nailers Lane,2023-06-05T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.91
533488,Nailers Lane,2023-06-05T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.68
533488,Nailers Lane,2023-06-05T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,39.6
533488,Nailers Lane,2023-06-05T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.2
533488,Nailers Lane,2023-06-05T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.7
533488,Nailers Lane,2023-06-05T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,66.9
533488,Nailers Lane,2023-06-05T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
533488,Nailers Lane,2023-06-05T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.85
533488,Nailers Lane,2023-06-05T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
533488,Nailers Lane,2023-06-05T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.63
533488,Nailers Lane,2023-06-05T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.81
533488,Nailers Lane,2023-06-05T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.47
533488,Nailers Lane,2023-06-05T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.0
533488,Nailers Lane,2023-06-05T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.0
533488,Nailers Lane,2023-06-05T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.7
533488,Nailers Lane,2023-06-05T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.4
533488,Nailers Lane,2023-06-05T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.76
533488,Nailers Lane,2023-06-05T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.61
533488,Nailers Lane,2023-06-05T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
533488,Nailers Lane,2023-06-05T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.15
533488,Nailers Lane,2023-06-05T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.51
533488,Nailers Lane,2023-06-05T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.38
533488,Nailers Lane,2023-06-05T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.2
533488,Nailers Lane,2023-06-05T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.3
533488,Nailers Lane,2023-06-05T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
533488,Nailers Lane,2023-06-05T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
533488,Nailers Lane,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.87
533488,Nailers Lane,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.07
533488,Nailers Lane,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.25
533488,Nailers Lane,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.15
533488,Nailers Lane,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.07
533488,Nailers Lane,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.64
533488,Nailers Lane,2023-06-05T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
533488,Nailers Lane,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
533488,Nailers Lane,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.5
533488,Nailers Lane,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
533488,Nailers Lane,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
533488,Nailers Lane,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.68
533488,Nailers Lane,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
533488,Nailers Lane,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.27
533488,Nailers Lane,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.92
533488,Nailers Lane,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.76
533488,Nailers Lane,2023-06-05T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
533488,Nailers Lane,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
533488,Nailers Lane,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
533488,Nailers Lane,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
533488,Nailers Lane,2023-06-05T06:30:00.000+00:00,transformer,,Temperature,C,25.3
533488,Nailers Lane,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
533488,Nailers Lane,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
533488,Nailers Lane,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
533488,Nailers Lane,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
533488,Nailers Lane,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
533488,Nailers Lane,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
533488,Nailers Lane,2023-06-05T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
533488,Nailers Lane,2023-06-05T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.63
533488,Nailers Lane,2023-06-05T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
533488,Nailers Lane,2023-06-05T06:30:00.000+00:00,busbar,,L3 Active Power,kW,33.16
533488,Nailers Lane,2023-06-05T06:30:00.000+00:00,busbar,,L2 Active Power,kW,33.22
533488,Nailers Lane,2023-06-05T06:30:00.000+00:00,busbar,,L1 Active Power,kW,34.95
533488,Nailers Lane,2023-06-05T06:30:00.000+00:00,busbar,,N Current (RMS),A,65.8
533488,Nailers Lane,2023-06-05T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
533488,Nailers Lane,2023-06-05T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
533488,Nailers Lane,2023-06-05T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
533488,Nailers Lane,2023-06-05T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.7
533488,Nailers Lane,2023-06-05T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
533488,Nailers Lane,2023-06-05T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.77
533488,Nailers Lane,2023-06-05T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.72
533488,Nailers Lane,2023-06-05T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.27
533488,Nailers Lane,2023-06-05T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.58
533488,Nailers Lane,2023-06-05T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,38.8
533488,Nailers Lane,2023-06-05T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.5
533488,Nailers Lane,2023-06-05T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.3
533488,Nailers Lane,2023-06-05T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,67.2
533488,Nailers Lane,2023-06-05T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
533488,Nailers Lane,2023-06-05T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.72
533488,Nailers Lane,2023-06-05T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
533488,Nailers Lane,2023-06-05T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.6
533488,Nailers Lane,2023-06-05T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.24
533488,Nailers Lane,2023-06-05T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.47
533488,Nailers Lane,2023-06-05T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,34.8
533488,Nailers Lane,2023-06-05T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.5
533488,Nailers Lane,2023-06-05T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.8
533488,Nailers Lane,2023-06-05T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.9
533488,Nailers Lane,2023-06-05T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.7
533488,Nailers Lane,2023-06-05T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.91
533488,Nailers Lane,2023-06-05T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
533488,Nailers Lane,2023-06-05T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.15
533488,Nailers Lane,2023-06-05T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.51
533488,Nailers Lane,2023-06-05T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.5
533488,Nailers Lane,2023-06-05T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
533488,Nailers Lane,2023-06-05T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
533488,Nailers Lane,2023-06-05T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
533488,Nailers Lane,2023-06-05T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
533488,Nailers Lane,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.97
533488,Nailers Lane,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.49
533488,Nailers Lane,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.84
533488,Nailers Lane,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.81
533488,Nailers Lane,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.76
533488,Nailers Lane,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.13
533488,Nailers Lane,2023-06-05T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,47.7
533488,Nailers Lane,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
533488,Nailers Lane,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.2
533488,Nailers Lane,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
533488,Nailers Lane,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.34
533488,Nailers Lane,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.08
533488,Nailers Lane,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
533488,Nailers Lane,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.16
533488,Nailers Lane,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
533488,Nailers Lane,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
533488,Nailers Lane,2023-06-05T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
533488,Nailers Lane,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
533488,Nailers Lane,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
533488,Nailers Lane,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
533488,Nailers Lane,2023-06-05T06:20:00.000+00:00,transformer,,Temperature,C,25.3
533488,Nailers Lane,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
533488,Nailers Lane,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
533488,Nailers Lane,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
533488,Nailers Lane,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
533488,Nailers Lane,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
533488,Nailers Lane,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
533488,Nailers Lane,2023-06-05T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
533488,Nailers Lane,2023-06-05T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.63
533488,Nailers Lane,2023-06-05T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
533488,Nailers Lane,2023-06-05T06:20:00.000+00:00,busbar,,L3 Active Power,kW,24.43
533488,Nailers Lane,2023-06-05T06:20:00.000+00:00,busbar,,L2 Active Power,kW,28.62
533488,Nailers Lane,2023-06-05T06:20:00.000+00:00,busbar,,L1 Active Power,kW,35.64
533488,Nailers Lane,2023-06-05T06:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
533488,Nailers Lane,2023-06-05T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
533488,Nailers Lane,2023-06-05T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
533488,Nailers Lane,2023-06-05T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
533488,Nailers Lane,2023-06-05T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.6
533488,Nailers Lane,2023-06-05T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
533488,Nailers Lane,2023-06-05T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.79
533488,Nailers Lane,2023-06-05T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.19
533488,Nailers Lane,2023-06-05T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.26
533488,Nailers Lane,2023-06-05T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.2
533488,Nailers Lane,2023-06-05T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,37.0
533488,Nailers Lane,2023-06-05T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.0
533488,Nailers Lane,2023-06-05T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.2
533488,Nailers Lane,2023-06-05T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.8
533488,Nailers Lane,2023-06-05T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
533488,Nailers Lane,2023-06-05T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.73
533488,Nailers Lane,2023-06-05T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
533488,Nailers Lane,2023-06-05T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.72
533488,Nailers Lane,2023-06-05T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.69
533488,Nailers Lane,2023-06-05T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.2
533488,Nailers Lane,2023-06-05T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,32.6
533488,Nailers Lane,2023-06-05T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.0
533488,Nailers Lane,2023-06-05T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.4
533488,Nailers Lane,2023-06-05T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.8
533488,Nailers Lane,2023-06-05T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.72
533488,Nailers Lane,2023-06-05T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.22
533488,Nailers Lane,2023-06-05T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
533488,Nailers Lane,2023-06-05T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.09
533488,Nailers Lane,2023-06-05T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.65
533488,Nailers Lane,2023-06-05T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.59
533488,Nailers Lane,2023-06-05T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
533488,Nailers Lane,2023-06-05T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
533488,Nailers Lane,2023-06-05T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
533488,Nailers Lane,2023-06-05T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
533488,Nailers Lane,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.42
533488,Nailers Lane,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.59
533488,Nailers Lane,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.21
533488,Nailers Lane,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.21
533488,Nailers Lane,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.26
533488,Nailers Lane,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.63
533488,Nailers Lane,2023-06-05T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,46.1
533488,Nailers Lane,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
533488,Nailers Lane,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.4
533488,Nailers Lane,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
533488,Nailers Lane,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
533488,Nailers Lane,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.78
533488,Nailers Lane,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
533488,Nailers Lane,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.15
533488,Nailers Lane,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
533488,Nailers Lane,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.52
533488,Nailers Lane,2023-06-05T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
533488,Nailers Lane,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
