Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
533488,Nailers Lane,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
533488,Nailers Lane,2023-06-05T06:10:00.000+00:00,transformer,,Temperature,C,25.4
533488,Nailers Lane,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
533488,Nailers Lane,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
533488,Nailers Lane,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
533488,Nailers Lane,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
533488,Nailers Lane,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
533488,Nailers Lane,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
533488,Nailers Lane,2023-06-05T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
533488,Nailers Lane,2023-06-05T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.91
533488,Nailers Lane,2023-06-05T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
533488,Nailers Lane,2023-06-05T06:10:00.000+00:00,busbar,,L3 Active Power,kW,27.37
533488,Nailers Lane,2023-06-05T06:10:00.000+00:00,busbar,,L2 Active Power,kW,28.62
533488,Nailers Lane,2023-06-05T06:10:00.000+00:00,busbar,,L1 Active Power,kW,34.13
533488,Nailers Lane,2023-06-05T06:10:00.000+00:00,busbar,,N Current (RMS),A,59.0
533488,Nailers Lane,2023-06-05T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
533488,Nailers Lane,2023-06-05T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
533488,Nailers Lane,2023-06-05T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
533488,Nailers Lane,2023-06-05T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.6
533488,Nailers Lane,2023-06-05T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
533488,Nailers Lane,2023-06-05T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.23
533488,Nailers Lane,2023-06-05T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.12
533488,Nailers Lane,2023-06-05T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.82
533488,Nailers Lane,2023-06-05T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.25
533488,Nailers Lane,2023-06-05T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,37.6
533488,Nailers Lane,2023-06-05T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.9
533488,Nailers Lane,2023-06-05T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.6
533488,Nailers Lane,2023-06-05T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.2
533488,Nailers Lane,2023-06-05T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.39
533488,Nailers Lane,2023-06-05T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.61
533488,Nailers Lane,2023-06-05T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
533488,Nailers Lane,2023-06-05T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.56
533488,Nailers Lane,2023-06-05T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.13
533488,Nailers Lane,2023-06-05T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.88
533488,Nailers Lane,2023-06-05T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,30.2
533488,Nailers Lane,2023-06-05T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.4
533488,Nailers Lane,2023-06-05T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.8
533488,Nailers Lane,2023-06-05T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.1
533488,Nailers Lane,2023-06-05T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
533488,Nailers Lane,2023-06-05T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.13
533488,Nailers Lane,2023-06-05T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
533488,Nailers Lane,2023-06-05T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.46
533488,Nailers Lane,2023-06-05T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.18
533488,Nailers Lane,2023-06-05T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.98
533488,Nailers Lane,2023-06-05T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
533488,Nailers Lane,2023-06-05T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
533488,Nailers Lane,2023-06-05T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
533488,Nailers Lane,2023-06-05T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
533488,Nailers Lane,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.67
533488,Nailers Lane,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.43
533488,Nailers Lane,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.05
533488,Nailers Lane,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.71
533488,Nailers Lane,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.6
533488,Nailers Lane,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.08
533488,Nailers Lane,2023-06-05T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
533488,Nailers Lane,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
533488,Nailers Lane,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.6
533488,Nailers Lane,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
533488,Nailers Lane,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.44
533488,Nailers Lane,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.3
533488,Nailers Lane,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
533488,Nailers Lane,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.39
533488,Nailers Lane,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.97
533488,Nailers Lane,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
533488,Nailers Lane,2023-06-05T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
533488,Nailers Lane,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
533488,Nailers Lane,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
533488,Nailers Lane,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
533488,Nailers Lane,2023-06-05T06:00:00.000+00:00,transformer,,Temperature,C,25.4
533488,Nailers Lane,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
533488,Nailers Lane,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
533488,Nailers Lane,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
533488,Nailers Lane,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
533488,Nailers Lane,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
533488,Nailers Lane,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
533488,Nailers Lane,2023-06-05T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
533488,Nailers Lane,2023-06-05T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.09
533488,Nailers Lane,2023-06-05T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
533488,Nailers Lane,2023-06-05T06:00:00.000+00:00,busbar,,L3 Active Power,kW,29.23
533488,Nailers Lane,2023-06-05T06:00:00.000+00:00,busbar,,L2 Active Power,kW,28.71
533488,Nailers Lane,2023-06-05T06:00:00.000+00:00,busbar,,L1 Active Power,kW,35.59
533488,Nailers Lane,2023-06-05T06:00:00.000+00:00,busbar,,N Current (RMS),A,64.9
533488,Nailers Lane,2023-06-05T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
533488,Nailers Lane,2023-06-05T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
533488,Nailers Lane,2023-06-05T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
533488,Nailers Lane,2023-06-05T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.32
533488,Nailers Lane,2023-06-05T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
533488,Nailers Lane,2023-06-05T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.25
533488,Nailers Lane,2023-06-05T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.52
533488,Nailers Lane,2023-06-05T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.23
533488,Nailers Lane,2023-06-05T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.47
533488,Nailers Lane,2023-06-05T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,36.1
533488,Nailers Lane,2023-06-05T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.5
533488,Nailers Lane,2023-06-05T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.1
533488,Nailers Lane,2023-06-05T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.0
533488,Nailers Lane,2023-06-05T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.64
533488,Nailers Lane,2023-06-05T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.77
533488,Nailers Lane,2023-06-05T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
533488,Nailers Lane,2023-06-05T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.02
533488,Nailers Lane,2023-06-05T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.11
533488,Nailers Lane,2023-06-05T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.6
533488,Nailers Lane,2023-06-05T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.5
533488,Nailers Lane,2023-06-05T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.5
533488,Nailers Lane,2023-06-05T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.1
533488,Nailers Lane,2023-06-05T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.5
533488,Nailers Lane,2023-06-05T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
533488,Nailers Lane,2023-06-05T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.71
533488,Nailers Lane,2023-06-05T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
533488,Nailers Lane,2023-06-05T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.57
533488,Nailers Lane,2023-06-05T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.67
533488,Nailers Lane,2023-06-05T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.01
533488,Nailers Lane,2023-06-05T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
533488,Nailers Lane,2023-06-05T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
533488,Nailers Lane,2023-06-05T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
533488,Nailers Lane,2023-06-05T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
533488,Nailers Lane,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.41
533488,Nailers Lane,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.72
533488,Nailers Lane,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.97
533488,Nailers Lane,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.13
533488,Nailers Lane,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.26
533488,Nailers Lane,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.59
533488,Nailers Lane,2023-06-05T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
533488,Nailers Lane,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
533488,Nailers Lane,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.2
533488,Nailers Lane,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
533488,Nailers Lane,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
533488,Nailers Lane,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.34
533488,Nailers Lane,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
533488,Nailers Lane,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.96
533488,Nailers Lane,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
533488,Nailers Lane,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
533488,Nailers Lane,2023-06-05T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
533488,Nailers Lane,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
533488,Nailers Lane,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
533488,Nailers Lane,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
533488,Nailers Lane,2023-06-05T05:50:00.000+00:00,transformer,,Temperature,C,25.4
533488,Nailers Lane,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
533488,Nailers Lane,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
533488,Nailers Lane,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
533488,Nailers Lane,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
533488,Nailers Lane,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
533488,Nailers Lane,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
533488,Nailers Lane,2023-06-05T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
533488,Nailers Lane,2023-06-05T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.01
533488,Nailers Lane,2023-06-05T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
533488,Nailers Lane,2023-06-05T05:50:00.000+00:00,busbar,,L3 Active Power,kW,27.2
533488,Nailers Lane,2023-06-05T05:50:00.000+00:00,busbar,,L2 Active Power,kW,30.26
533488,Nailers Lane,2023-06-05T05:50:00.000+00:00,busbar,,L1 Active Power,kW,35.51
533488,Nailers Lane,2023-06-05T05:50:00.000+00:00,busbar,,N Current (RMS),A,58.8
533488,Nailers Lane,2023-06-05T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
533488,Nailers Lane,2023-06-05T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
533488,Nailers Lane,2023-06-05T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
533488,Nailers Lane,2023-06-05T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.68
533488,Nailers Lane,2023-06-05T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
533488,Nailers Lane,2023-06-05T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.22
533488,Nailers Lane,2023-06-05T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.51
533488,Nailers Lane,2023-06-05T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.47
533488,Nailers Lane,2023-06-05T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.43
533488,Nailers Lane,2023-06-05T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,29.3
533488,Nailers Lane,2023-06-05T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.3
533488,Nailers Lane,2023-06-05T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.2
533488,Nailers Lane,2023-06-05T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,54.8
533488,Nailers Lane,2023-06-05T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.7
533488,Nailers Lane,2023-06-05T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.52
533488,Nailers Lane,2023-06-05T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
533488,Nailers Lane,2023-06-05T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.4
533488,Nailers Lane,2023-06-05T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.48
533488,Nailers Lane,2023-06-05T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.72
533488,Nailers Lane,2023-06-05T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.1
533488,Nailers Lane,2023-06-05T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.0
533488,Nailers Lane,2023-06-05T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.2
533488,Nailers Lane,2023-06-05T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.8
533488,Nailers Lane,2023-06-05T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.59
533488,Nailers Lane,2023-06-05T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.43
533488,Nailers Lane,2023-06-05T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
533488,Nailers Lane,2023-06-05T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.92
533488,Nailers Lane,2023-06-05T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.5
533488,Nailers Lane,2023-06-05T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.19
533488,Nailers Lane,2023-06-05T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
533488,Nailers Lane,2023-06-05T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
533488,Nailers Lane,2023-06-05T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
533488,Nailers Lane,2023-06-05T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
533488,Nailers Lane,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.67
533488,Nailers Lane,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.64
533488,Nailers Lane,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.09
533488,Nailers Lane,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.71
533488,Nailers Lane,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.42
533488,Nailers Lane,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.51
533488,Nailers Lane,2023-06-05T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.4
533488,Nailers Lane,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
533488,Nailers Lane,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.9
533488,Nailers Lane,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
533488,Nailers Lane,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.27
533488,Nailers Lane,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.77
533488,Nailers Lane,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
533488,Nailers Lane,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.98
533488,Nailers Lane,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.92
533488,Nailers Lane,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.93
533488,Nailers Lane,2023-06-05T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
533488,Nailers Lane,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
533488,Nailers Lane,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
533488,Nailers Lane,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
533488,Nailers Lane,2023-06-05T05:40:00.000+00:00,transformer,,Temperature,C,25.5
533488,Nailers Lane,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
533488,Nailers Lane,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
533488,Nailers Lane,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
533488,Nailers Lane,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
533488,Nailers Lane,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
533488,Nailers Lane,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
533488,Nailers Lane,2023-06-05T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
533488,Nailers Lane,2023-06-05T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.33
533488,Nailers Lane,2023-06-05T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
533488,Nailers Lane,2023-06-05T05:40:00.000+00:00,busbar,,L3 Active Power,kW,25.51
533488,Nailers Lane,2023-06-05T05:40:00.000+00:00,busbar,,L2 Active Power,kW,29.79
533488,Nailers Lane,2023-06-05T05:40:00.000+00:00,busbar,,L1 Active Power,kW,29.78
533488,Nailers Lane,2023-06-05T05:40:00.000+00:00,busbar,,N Current (RMS),A,57.1
533488,Nailers Lane,2023-06-05T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
533488,Nailers Lane,2023-06-05T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
533488,Nailers Lane,2023-06-05T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
533488,Nailers Lane,2023-06-05T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
533488,Nailers Lane,2023-06-05T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
533488,Nailers Lane,2023-06-05T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.79
533488,Nailers Lane,2023-06-05T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.13
533488,Nailers Lane,2023-06-05T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.38
533488,Nailers Lane,2023-06-05T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.52
533488,Nailers Lane,2023-06-05T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,31.2
533488,Nailers Lane,2023-06-05T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.7
533488,Nailers Lane,2023-06-05T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.3
533488,Nailers Lane,2023-06-05T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,54.9
533488,Nailers Lane,2023-06-05T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.69
533488,Nailers Lane,2023-06-05T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.47
533488,Nailers Lane,2023-06-05T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
533488,Nailers Lane,2023-06-05T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.05
533488,Nailers Lane,2023-06-05T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.9
533488,Nailers Lane,2023-06-05T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.96
533488,Nailers Lane,2023-06-05T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.5
533488,Nailers Lane,2023-06-05T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.3
533488,Nailers Lane,2023-06-05T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.6
533488,Nailers Lane,2023-06-05T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.8
533488,Nailers Lane,2023-06-05T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.77
533488,Nailers Lane,2023-06-05T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.76
533488,Nailers Lane,2023-06-05T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
533488,Nailers Lane,2023-06-05T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.23
533488,Nailers Lane,2023-06-05T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.19
533488,Nailers Lane,2023-06-05T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.58
533488,Nailers Lane,2023-06-05T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
533488,Nailers Lane,2023-06-05T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
533488,Nailers Lane,2023-06-05T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
533488,Nailers Lane,2023-06-05T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
533488,Nailers Lane,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.53
533488,Nailers Lane,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.16
533488,Nailers Lane,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.32
533488,Nailers Lane,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.99
533488,Nailers Lane,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.34
533488,Nailers Lane,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.53
533488,Nailers Lane,2023-06-05T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,46.0
533488,Nailers Lane,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
533488,Nailers Lane,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.1
533488,Nailers Lane,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
533488,Nailers Lane,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
533488,Nailers Lane,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.11
533488,Nailers Lane,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
533488,Nailers Lane,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.54
533488,Nailers Lane,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.16
533488,Nailers Lane,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
533488,Nailers Lane,2023-06-05T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
533488,Nailers Lane,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
533488,Nailers Lane,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
533488,Nailers Lane,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
533488,Nailers Lane,2023-06-05T05:30:00.000+00:00,transformer,,Temperature,C,25.5
533488,Nailers Lane,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
533488,Nailers Lane,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
533488,Nailers Lane,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
533488,Nailers Lane,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
533488,Nailers Lane,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
533488,Nailers Lane,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
533488,Nailers Lane,2023-06-05T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
533488,Nailers Lane,2023-06-05T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.6
533488,Nailers Lane,2023-06-05T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
533488,Nailers Lane,2023-06-05T05:30:00.000+00:00,busbar,,L3 Active Power,kW,24.94
533488,Nailers Lane,2023-06-05T05:30:00.000+00:00,busbar,,L2 Active Power,kW,28.99
533488,Nailers Lane,2023-06-05T05:30:00.000+00:00,busbar,,L1 Active Power,kW,29.98
533488,Nailers Lane,2023-06-05T05:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
533488,Nailers Lane,2023-06-05T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
533488,Nailers Lane,2023-06-05T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
533488,Nailers Lane,2023-06-05T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
533488,Nailers Lane,2023-06-05T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.58
533488,Nailers Lane,2023-06-05T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
533488,Nailers Lane,2023-06-05T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.71
533488,Nailers Lane,2023-06-05T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.69
533488,Nailers Lane,2023-06-05T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.18
533488,Nailers Lane,2023-06-05T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.36
533488,Nailers Lane,2023-06-05T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,28.0
533488,Nailers Lane,2023-06-05T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.4
533488,Nailers Lane,2023-06-05T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.6
533488,Nailers Lane,2023-06-05T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.6
533488,Nailers Lane,2023-06-05T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
533488,Nailers Lane,2023-06-05T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.35
533488,Nailers Lane,2023-06-05T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
533488,Nailers Lane,2023-06-05T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.4
533488,Nailers Lane,2023-06-05T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.82
533488,Nailers Lane,2023-06-05T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.65
533488,Nailers Lane,2023-06-05T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
533488,Nailers Lane,2023-06-05T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.3
533488,Nailers Lane,2023-06-05T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.8
533488,Nailers Lane,2023-06-05T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.2
533488,Nailers Lane,2023-06-05T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.28
533488,Nailers Lane,2023-06-05T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.28
533488,Nailers Lane,2023-06-05T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
533488,Nailers Lane,2023-06-05T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.16
533488,Nailers Lane,2023-06-05T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.06
533488,Nailers Lane,2023-06-05T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
533488,Nailers Lane,2023-06-05T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
533488,Nailers Lane,2023-06-05T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
533488,Nailers Lane,2023-06-05T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
533488,Nailers Lane,2023-06-05T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
533488,Nailers Lane,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.19
533488,Nailers Lane,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.01
533488,Nailers Lane,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.03
533488,Nailers Lane,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.51
533488,Nailers Lane,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.48
533488,Nailers Lane,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.53
533488,Nailers Lane,2023-06-05T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.6
533488,Nailers Lane,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
533488,Nailers Lane,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.5
533488,Nailers Lane,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
533488,Nailers Lane,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.34
533488,Nailers Lane,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.93
533488,Nailers Lane,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
533488,Nailers Lane,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.17
533488,Nailers Lane,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.64
533488,Nailers Lane,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.63
533488,Nailers Lane,2023-06-05T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
533488,Nailers Lane,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
533488,Nailers Lane,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
533488,Nailers Lane,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
533488,Nailers Lane,2023-06-05T05:20:00.000+00:00,transformer,,Temperature,C,25.6
533488,Nailers Lane,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
533488,Nailers Lane,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
533488,Nailers Lane,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
533488,Nailers Lane,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
533488,Nailers Lane,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
533488,Nailers Lane,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
533488,Nailers Lane,2023-06-05T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
533488,Nailers Lane,2023-06-05T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.94
533488,Nailers Lane,2023-06-05T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
533488,Nailers Lane,2023-06-05T05:20:00.000+00:00,busbar,,L3 Active Power,kW,24.94
533488,Nailers Lane,2023-06-05T05:20:00.000+00:00,busbar,,L2 Active Power,kW,29.19
533488,Nailers Lane,2023-06-05T05:20:00.000+00:00,busbar,,L1 Active Power,kW,25.76
533488,Nailers Lane,2023-06-05T05:20:00.000+00:00,busbar,,N Current (RMS),A,63.4
533488,Nailers Lane,2023-06-05T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
533488,Nailers Lane,2023-06-05T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
533488,Nailers Lane,2023-06-05T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
533488,Nailers Lane,2023-06-05T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
533488,Nailers Lane,2023-06-05T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.23
533488,Nailers Lane,2023-06-05T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.15
533488,Nailers Lane,2023-06-05T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.59
533488,Nailers Lane,2023-06-05T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.07
533488,Nailers Lane,2023-06-05T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.58
533488,Nailers Lane,2023-06-05T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,33.5
533488,Nailers Lane,2023-06-05T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.7
533488,Nailers Lane,2023-06-05T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.4
533488,Nailers Lane,2023-06-05T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,54.9
533488,Nailers Lane,2023-06-05T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
533488,Nailers Lane,2023-06-05T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.33
533488,Nailers Lane,2023-06-05T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
533488,Nailers Lane,2023-06-05T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.67
533488,Nailers Lane,2023-06-05T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.16
533488,Nailers Lane,2023-06-05T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.05
533488,Nailers Lane,2023-06-05T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.9
533488,Nailers Lane,2023-06-05T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.4
533488,Nailers Lane,2023-06-05T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.2
533488,Nailers Lane,2023-06-05T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.7
533488,Nailers Lane,2023-06-05T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
533488,Nailers Lane,2023-06-05T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.31
533488,Nailers Lane,2023-06-05T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
533488,Nailers Lane,2023-06-05T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.44
533488,Nailers Lane,2023-06-05T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.08
533488,Nailers Lane,2023-06-05T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.18
533488,Nailers Lane,2023-06-05T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
533488,Nailers Lane,2023-06-05T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
533488,Nailers Lane,2023-06-05T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
533488,Nailers Lane,2023-06-05T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
533488,Nailers Lane,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.55
533488,Nailers Lane,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.25
533488,Nailers Lane,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.97
533488,Nailers Lane,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.16
533488,Nailers Lane,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.24
533488,Nailers Lane,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.15
533488,Nailers Lane,2023-06-05T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
533488,Nailers Lane,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
533488,Nailers Lane,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.1
533488,Nailers Lane,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
533488,Nailers Lane,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
533488,Nailers Lane,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.06
533488,Nailers Lane,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
533488,Nailers Lane,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.34
533488,Nailers Lane,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.99
533488,Nailers Lane,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.94
533488,Nailers Lane,2023-06-05T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
533488,Nailers Lane,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
533488,Nailers Lane,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
533488,Nailers Lane,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
533488,Nailers Lane,2023-06-05T05:10:00.000+00:00,transformer,,Temperature,C,25.7
533488,Nailers Lane,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
533488,Nailers Lane,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
533488,Nailers Lane,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
533488,Nailers Lane,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
533488,Nailers Lane,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
533488,Nailers Lane,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
533488,Nailers Lane,2023-06-05T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
533488,Nailers Lane,2023-06-05T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.52
533488,Nailers Lane,2023-06-05T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
533488,Nailers Lane,2023-06-05T05:10:00.000+00:00,busbar,,L3 Active Power,kW,20.21
533488,Nailers Lane,2023-06-05T05:10:00.000+00:00,busbar,,L2 Active Power,kW,23.54
533488,Nailers Lane,2023-06-05T05:10:00.000+00:00,busbar,,L1 Active Power,kW,26.89
533488,Nailers Lane,2023-06-05T05:10:00.000+00:00,busbar,,N Current (RMS),A,51.4
533488,Nailers Lane,2023-06-05T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
533488,Nailers Lane,2023-06-05T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
533488,Nailers Lane,2023-06-05T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
533488,Nailers Lane,2023-06-05T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.53
533488,Nailers Lane,2023-06-05T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.21
533488,Nailers Lane,2023-06-05T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.58
533488,Nailers Lane,2023-06-05T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.25
533488,Nailers Lane,2023-06-05T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.75
533488,Nailers Lane,2023-06-05T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.85
533488,Nailers Lane,2023-06-05T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,42.4
533488,Nailers Lane,2023-06-05T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.3
533488,Nailers Lane,2023-06-05T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.0
533488,Nailers Lane,2023-06-05T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.6
533488,Nailers Lane,2023-06-05T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
533488,Nailers Lane,2023-06-05T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.42
533488,Nailers Lane,2023-06-05T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
533488,Nailers Lane,2023-06-05T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.95
533488,Nailers Lane,2023-06-05T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.9
533488,Nailers Lane,2023-06-05T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.99
533488,Nailers Lane,2023-06-05T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
533488,Nailers Lane,2023-06-05T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.0
533488,Nailers Lane,2023-06-05T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.1
533488,Nailers Lane,2023-06-05T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.1
533488,Nailers Lane,2023-06-05T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
533488,Nailers Lane,2023-06-05T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.85
533488,Nailers Lane,2023-06-05T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
533488,Nailers Lane,2023-06-05T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.38
533488,Nailers Lane,2023-06-05T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
533488,Nailers Lane,2023-06-05T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.83
533488,Nailers Lane,2023-06-05T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
533488,Nailers Lane,2023-06-05T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
533488,Nailers Lane,2023-06-05T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
533488,Nailers Lane,2023-06-05T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
533488,Nailers Lane,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.64
533488,Nailers Lane,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.97
533488,Nailers Lane,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.47
533488,Nailers Lane,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.1
533488,Nailers Lane,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.69
533488,Nailers Lane,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.68
533488,Nailers Lane,2023-06-05T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
533488,Nailers Lane,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
533488,Nailers Lane,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.4
533488,Nailers Lane,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
533488,Nailers Lane,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.25
533488,Nailers Lane,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.75
533488,Nailers Lane,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
533488,Nailers Lane,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.58
533488,Nailers Lane,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
533488,Nailers Lane,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
533488,Nailers Lane,2023-06-05T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
533488,Nailers Lane,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
533488,Nailers Lane,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
533488,Nailers Lane,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
533488,Nailers Lane,2023-06-05T05:00:00.000+00:00,transformer,,Temperature,C,25.8
533488,Nailers Lane,2023-06-05T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
533488,Nailers Lane,2023-06-05T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
533488,Nailers Lane,2023-06-05T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
533488,Nailers Lane,2023-06-05T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
533488,Nailers Lane,2023-06-05T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
533488,Nailers Lane,2023-06-05T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
533488,Nailers Lane,2023-06-05T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
533488,Nailers Lane,2023-06-05T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.35
533488,Nailers Lane,2023-06-05T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
533488,Nailers Lane,2023-06-05T05:00:00.000+00:00,busbar,,L3 Active Power,kW,18.27
533488,Nailers Lane,2023-06-05T05:00:00.000+00:00,busbar,,L2 Active Power,kW,24.34
533488,Nailers Lane,2023-06-05T05:00:00.000+00:00,busbar,,L1 Active Power,kW,29.86
533488,Nailers Lane,2023-06-05T05:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
533488,Nailers Lane,2023-06-05T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
533488,Nailers Lane,2023-06-05T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
533488,Nailers Lane,2023-06-05T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
533488,Nailers Lane,2023-06-05T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.28
533488,Nailers Lane,2023-06-05T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
533488,Nailers Lane,2023-06-05T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.22
533488,Nailers Lane,2023-06-05T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.84
533488,Nailers Lane,2023-06-05T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.96
533488,Nailers Lane,2023-06-05T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.16
533488,Nailers Lane,2023-06-05T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,33.3
533488,Nailers Lane,2023-06-05T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.7
533488,Nailers Lane,2023-06-05T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.9
533488,Nailers Lane,2023-06-05T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,54.0
533488,Nailers Lane,2023-06-05T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
533488,Nailers Lane,2023-06-05T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.51
533488,Nailers Lane,2023-06-05T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.43
533488,Nailers Lane,2023-06-05T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.29
533488,Nailers Lane,2023-06-05T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.36
533488,Nailers Lane,2023-06-05T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.24
533488,Nailers Lane,2023-06-05T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.5
533488,Nailers Lane,2023-06-05T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.0
533488,Nailers Lane,2023-06-05T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.8
533488,Nailers Lane,2023-06-05T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.2
533488,Nailers Lane,2023-06-05T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
533488,Nailers Lane,2023-06-05T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.04
533488,Nailers Lane,2023-06-05T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
533488,Nailers Lane,2023-06-05T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.66
533488,Nailers Lane,2023-06-05T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.0
533488,Nailers Lane,2023-06-05T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.92
533488,Nailers Lane,2023-06-05T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
533488,Nailers Lane,2023-06-05T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
533488,Nailers Lane,2023-06-05T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
533488,Nailers Lane,2023-06-05T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
533488,Nailers Lane,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.74
533488,Nailers Lane,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.33
533488,Nailers Lane,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.54
533488,Nailers Lane,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.64
533488,Nailers Lane,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.3
533488,Nailers Lane,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.84
533488,Nailers Lane,2023-06-05T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
533488,Nailers Lane,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
533488,Nailers Lane,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.9
533488,Nailers Lane,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
533488,Nailers Lane,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
533488,Nailers Lane,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.1
533488,Nailers Lane,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
533488,Nailers Lane,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.85
533488,Nailers Lane,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.96
533488,Nailers Lane,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
533488,Nailers Lane,2023-06-05T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
533488,Nailers Lane,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
533488,Nailers Lane,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
533488,Nailers Lane,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
533488,Nailers Lane,2023-06-05T04:50:00.000+00:00,transformer,,Temperature,C,25.8
533488,Nailers Lane,2023-06-05T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
533488,Nailers Lane,2023-06-05T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
533488,Nailers Lane,2023-06-05T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
533488,Nailers Lane,2023-06-05T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
533488,Nailers Lane,2023-06-05T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
533488,Nailers Lane,2023-06-05T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
533488,Nailers Lane,2023-06-05T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
533488,Nailers Lane,2023-06-05T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
533488,Nailers Lane,2023-06-05T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
533488,Nailers Lane,2023-06-05T04:50:00.000+00:00,busbar,,L3 Active Power,kW,19.29
533488,Nailers Lane,2023-06-05T04:50:00.000+00:00,busbar,,L2 Active Power,kW,24.58
533488,Nailers Lane,2023-06-05T04:50:00.000+00:00,busbar,,L1 Active Power,kW,30.29
