Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-05T04:50:00.000+00:00,busbar,,N Current (RMS),A,47.9
533488,Nailers Lane,2023-06-05T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
533488,Nailers Lane,2023-06-05T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
533488,Nailers Lane,2023-06-05T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
533488,Nailers Lane,2023-06-05T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.26
533488,Nailers Lane,2023-06-05T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
533488,Nailers Lane,2023-06-05T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.84
533488,Nailers Lane,2023-06-05T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.5
533488,Nailers Lane,2023-06-05T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.68
533488,Nailers Lane,2023-06-05T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.14
533488,Nailers Lane,2023-06-05T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,37.5
533488,Nailers Lane,2023-06-05T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.1
533488,Nailers Lane,2023-06-05T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.6
533488,Nailers Lane,2023-06-05T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.4
533488,Nailers Lane,2023-06-05T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
533488,Nailers Lane,2023-06-05T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.49
533488,Nailers Lane,2023-06-05T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.51
533488,Nailers Lane,2023-06-05T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.33
533488,Nailers Lane,2023-06-05T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.47
533488,Nailers Lane,2023-06-05T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.03
533488,Nailers Lane,2023-06-05T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.6
533488,Nailers Lane,2023-06-05T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.5
533488,Nailers Lane,2023-06-05T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.3
533488,Nailers Lane,2023-06-05T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.7
533488,Nailers Lane,2023-06-05T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.74
533488,Nailers Lane,2023-06-05T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.16
533488,Nailers Lane,2023-06-05T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
533488,Nailers Lane,2023-06-05T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.76
533488,Nailers Lane,2023-06-05T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.11
533488,Nailers Lane,2023-06-05T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.36
533488,Nailers Lane,2023-06-05T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
533488,Nailers Lane,2023-06-05T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
533488,Nailers Lane,2023-06-05T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
533488,Nailers Lane,2023-06-05T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
533488,Nailers Lane,2023-06-05T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.64
533488,Nailers Lane,2023-06-05T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.48
533488,Nailers Lane,2023-06-05T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.07
533488,Nailers Lane,2023-06-05T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.28
533488,Nailers Lane,2023-06-05T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.84
533488,Nailers Lane,2023-06-05T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.82
533488,Nailers Lane,2023-06-05T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
533488,Nailers Lane,2023-06-05T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
533488,Nailers Lane,2023-06-05T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.8
533488,Nailers Lane,2023-06-05T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
533488,Nailers Lane,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.01
533488,Nailers Lane,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.5
533488,Nailers Lane,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
533488,Nailers Lane,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.48
533488,Nailers Lane,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.87
533488,Nailers Lane,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.36
533488,Nailers Lane,2023-06-05T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
533488,Nailers Lane,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
533488,Nailers Lane,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
533488,Nailers Lane,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
533488,Nailers Lane,2023-06-05T04:40:00.000+00:00,transformer,,Temperature,C,25.9
533488,Nailers Lane,2023-06-05T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
533488,Nailers Lane,2023-06-05T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
533488,Nailers Lane,2023-06-05T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
533488,Nailers Lane,2023-06-05T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
533488,Nailers Lane,2023-06-05T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
533488,Nailers Lane,2023-06-05T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
533488,Nailers Lane,2023-06-05T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
533488,Nailers Lane,2023-06-05T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.66
533488,Nailers Lane,2023-06-05T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
533488,Nailers Lane,2023-06-05T04:40:00.000+00:00,busbar,,L3 Active Power,kW,25.35
533488,Nailers Lane,2023-06-05T04:40:00.000+00:00,busbar,,L2 Active Power,kW,26.98
533488,Nailers Lane,2023-06-05T04:40:00.000+00:00,busbar,,L1 Active Power,kW,31.71
533488,Nailers Lane,2023-06-05T04:40:00.000+00:00,busbar,,N Current (RMS),A,55.3
533488,Nailers Lane,2023-06-05T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
533488,Nailers Lane,2023-06-05T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
533488,Nailers Lane,2023-06-05T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
533488,Nailers Lane,2023-06-05T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
533488,Nailers Lane,2023-06-05T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.23
533488,Nailers Lane,2023-06-05T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.26
533488,Nailers Lane,2023-06-05T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.91
533488,Nailers Lane,2023-06-05T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.51
533488,Nailers Lane,2023-06-05T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.13
533488,Nailers Lane,2023-06-05T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,31.8
533488,Nailers Lane,2023-06-05T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.7
533488,Nailers Lane,2023-06-05T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.9
533488,Nailers Lane,2023-06-05T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.9
533488,Nailers Lane,2023-06-05T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
533488,Nailers Lane,2023-06-05T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.27
533488,Nailers Lane,2023-06-05T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
533488,Nailers Lane,2023-06-05T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.69
533488,Nailers Lane,2023-06-05T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.46
533488,Nailers Lane,2023-06-05T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.18
533488,Nailers Lane,2023-06-05T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.0
533488,Nailers Lane,2023-06-05T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.6
533488,Nailers Lane,2023-06-05T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.4
533488,Nailers Lane,2023-06-05T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.2
533488,Nailers Lane,2023-06-05T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.7
533488,Nailers Lane,2023-06-05T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.09
533488,Nailers Lane,2023-06-05T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
533488,Nailers Lane,2023-06-05T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.58
533488,Nailers Lane,2023-06-05T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.2
533488,Nailers Lane,2023-06-05T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.27
533488,Nailers Lane,2023-06-05T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
533488,Nailers Lane,2023-06-05T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
533488,Nailers Lane,2023-06-05T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
533488,Nailers Lane,2023-06-05T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
533488,Nailers Lane,2023-06-05T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.12
533488,Nailers Lane,2023-06-05T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.44
533488,Nailers Lane,2023-06-05T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.28
533488,Nailers Lane,2023-06-05T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.74
533488,Nailers Lane,2023-06-05T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.44
533488,Nailers Lane,2023-06-05T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.59
533488,Nailers Lane,2023-06-05T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.7
533488,Nailers Lane,2023-06-05T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
533488,Nailers Lane,2023-06-05T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.0
533488,Nailers Lane,2023-06-05T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
533488,Nailers Lane,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
533488,Nailers Lane,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.94
533488,Nailers Lane,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
533488,Nailers Lane,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.58
533488,Nailers Lane,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.05
533488,Nailers Lane,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.24
533488,Nailers Lane,2023-06-05T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
533488,Nailers Lane,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
533488,Nailers Lane,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
533488,Nailers Lane,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
533488,Nailers Lane,2023-06-05T04:30:00.000+00:00,transformer,,Temperature,C,26.0
533488,Nailers Lane,2023-06-05T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
533488,Nailers Lane,2023-06-05T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
533488,Nailers Lane,2023-06-05T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
533488,Nailers Lane,2023-06-05T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
533488,Nailers Lane,2023-06-05T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
533488,Nailers Lane,2023-06-05T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
533488,Nailers Lane,2023-06-05T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
533488,Nailers Lane,2023-06-05T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.97
533488,Nailers Lane,2023-06-05T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
533488,Nailers Lane,2023-06-05T04:30:00.000+00:00,busbar,,L3 Active Power,kW,23.51
533488,Nailers Lane,2023-06-05T04:30:00.000+00:00,busbar,,L2 Active Power,kW,26.66
533488,Nailers Lane,2023-06-05T04:30:00.000+00:00,busbar,,L1 Active Power,kW,28.41
533488,Nailers Lane,2023-06-05T04:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
533488,Nailers Lane,2023-06-05T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
533488,Nailers Lane,2023-06-05T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
533488,Nailers Lane,2023-06-05T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
533488,Nailers Lane,2023-06-05T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
533488,Nailers Lane,2023-06-05T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.23
533488,Nailers Lane,2023-06-05T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.11
533488,Nailers Lane,2023-06-05T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.91
533488,Nailers Lane,2023-06-05T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.59
533488,Nailers Lane,2023-06-05T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.98
533488,Nailers Lane,2023-06-05T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,30.4
533488,Nailers Lane,2023-06-05T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.9
533488,Nailers Lane,2023-06-05T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.5
533488,Nailers Lane,2023-06-05T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.0
533488,Nailers Lane,2023-06-05T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
533488,Nailers Lane,2023-06-05T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.19
533488,Nailers Lane,2023-06-05T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
533488,Nailers Lane,2023-06-05T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.93
533488,Nailers Lane,2023-06-05T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.43
533488,Nailers Lane,2023-06-05T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.71
533488,Nailers Lane,2023-06-05T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,34.0
533488,Nailers Lane,2023-06-05T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.3
533488,Nailers Lane,2023-06-05T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.0
533488,Nailers Lane,2023-06-05T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.8
533488,Nailers Lane,2023-06-05T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.8
533488,Nailers Lane,2023-06-05T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.25
533488,Nailers Lane,2023-06-05T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
533488,Nailers Lane,2023-06-05T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.76
533488,Nailers Lane,2023-06-05T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.09
533488,Nailers Lane,2023-06-05T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.02
533488,Nailers Lane,2023-06-05T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
533488,Nailers Lane,2023-06-05T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
533488,Nailers Lane,2023-06-05T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
533488,Nailers Lane,2023-06-05T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
533488,Nailers Lane,2023-06-05T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.93
533488,Nailers Lane,2023-06-05T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.74
533488,Nailers Lane,2023-06-05T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.87
533488,Nailers Lane,2023-06-05T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.37
533488,Nailers Lane,2023-06-05T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.9
533488,Nailers Lane,2023-06-05T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.94
533488,Nailers Lane,2023-06-05T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
533488,Nailers Lane,2023-06-05T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
533488,Nailers Lane,2023-06-05T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.5
533488,Nailers Lane,2023-06-05T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
533488,Nailers Lane,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
533488,Nailers Lane,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.97
533488,Nailers Lane,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
533488,Nailers Lane,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.26
533488,Nailers Lane,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.92
533488,Nailers Lane,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
533488,Nailers Lane,2023-06-05T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
533488,Nailers Lane,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
533488,Nailers Lane,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
533488,Nailers Lane,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
533488,Nailers Lane,2023-06-05T04:20:00.000+00:00,transformer,,Temperature,C,26.1
533488,Nailers Lane,2023-06-05T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
533488,Nailers Lane,2023-06-05T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
533488,Nailers Lane,2023-06-05T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
533488,Nailers Lane,2023-06-05T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
533488,Nailers Lane,2023-06-05T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
533488,Nailers Lane,2023-06-05T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
533488,Nailers Lane,2023-06-05T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
533488,Nailers Lane,2023-06-05T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.55
533488,Nailers Lane,2023-06-05T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
533488,Nailers Lane,2023-06-05T04:20:00.000+00:00,busbar,,L3 Active Power,kW,25.24
533488,Nailers Lane,2023-06-05T04:20:00.000+00:00,busbar,,L2 Active Power,kW,23.93
533488,Nailers Lane,2023-06-05T04:20:00.000+00:00,busbar,,L1 Active Power,kW,24.62
533488,Nailers Lane,2023-06-05T04:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
533488,Nailers Lane,2023-06-05T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
533488,Nailers Lane,2023-06-05T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
533488,Nailers Lane,2023-06-05T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
533488,Nailers Lane,2023-06-05T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.59
533488,Nailers Lane,2023-06-05T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
533488,Nailers Lane,2023-06-05T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.02
533488,Nailers Lane,2023-06-05T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.62
533488,Nailers Lane,2023-06-05T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.76
533488,Nailers Lane,2023-06-05T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.95
533488,Nailers Lane,2023-06-05T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,34.7
533488,Nailers Lane,2023-06-05T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.6
533488,Nailers Lane,2023-06-05T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.9
533488,Nailers Lane,2023-06-05T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.8
533488,Nailers Lane,2023-06-05T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
533488,Nailers Lane,2023-06-05T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.41
533488,Nailers Lane,2023-06-05T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.52
533488,Nailers Lane,2023-06-05T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.94
533488,Nailers Lane,2023-06-05T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.69
533488,Nailers Lane,2023-06-05T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.86
533488,Nailers Lane,2023-06-05T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.4
533488,Nailers Lane,2023-06-05T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.9
533488,Nailers Lane,2023-06-05T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.0
533488,Nailers Lane,2023-06-05T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.5
533488,Nailers Lane,2023-06-05T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
533488,Nailers Lane,2023-06-05T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.02
533488,Nailers Lane,2023-06-05T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
533488,Nailers Lane,2023-06-05T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.3
533488,Nailers Lane,2023-06-05T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.85
533488,Nailers Lane,2023-06-05T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.29
533488,Nailers Lane,2023-06-05T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
533488,Nailers Lane,2023-06-05T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
533488,Nailers Lane,2023-06-05T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
533488,Nailers Lane,2023-06-05T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
533488,Nailers Lane,2023-06-05T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.74
533488,Nailers Lane,2023-06-05T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.03
533488,Nailers Lane,2023-06-05T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.47
533488,Nailers Lane,2023-06-05T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.45
533488,Nailers Lane,2023-06-05T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.79
533488,Nailers Lane,2023-06-05T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.82
533488,Nailers Lane,2023-06-05T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
533488,Nailers Lane,2023-06-05T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
533488,Nailers Lane,2023-06-05T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.1
533488,Nailers Lane,2023-06-05T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
533488,Nailers Lane,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
533488,Nailers Lane,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.66
533488,Nailers Lane,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
533488,Nailers Lane,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.91
533488,Nailers Lane,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.36
533488,Nailers Lane,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
533488,Nailers Lane,2023-06-05T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
533488,Nailers Lane,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
533488,Nailers Lane,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
533488,Nailers Lane,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
533488,Nailers Lane,2023-06-05T04:10:00.000+00:00,transformer,,Temperature,C,26.2
533488,Nailers Lane,2023-06-05T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
533488,Nailers Lane,2023-06-05T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
533488,Nailers Lane,2023-06-05T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
533488,Nailers Lane,2023-06-05T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
533488,Nailers Lane,2023-06-05T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
533488,Nailers Lane,2023-06-05T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
533488,Nailers Lane,2023-06-05T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
533488,Nailers Lane,2023-06-05T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.26
533488,Nailers Lane,2023-06-05T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
533488,Nailers Lane,2023-06-05T04:10:00.000+00:00,busbar,,L3 Active Power,kW,23.22
533488,Nailers Lane,2023-06-05T04:10:00.000+00:00,busbar,,L2 Active Power,kW,22.46
533488,Nailers Lane,2023-06-05T04:10:00.000+00:00,busbar,,L1 Active Power,kW,25.91
533488,Nailers Lane,2023-06-05T04:10:00.000+00:00,busbar,,N Current (RMS),A,58.8
533488,Nailers Lane,2023-06-05T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
533488,Nailers Lane,2023-06-05T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
533488,Nailers Lane,2023-06-05T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
533488,Nailers Lane,2023-06-05T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
533488,Nailers Lane,2023-06-05T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
533488,Nailers Lane,2023-06-05T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.23
533488,Nailers Lane,2023-06-05T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.03
533488,Nailers Lane,2023-06-05T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.74
533488,Nailers Lane,2023-06-05T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.36
533488,Nailers Lane,2023-06-05T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,36.7
533488,Nailers Lane,2023-06-05T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.2
533488,Nailers Lane,2023-06-05T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.8
533488,Nailers Lane,2023-06-05T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,54.6
533488,Nailers Lane,2023-06-05T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
533488,Nailers Lane,2023-06-05T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.77
533488,Nailers Lane,2023-06-05T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.73
533488,Nailers Lane,2023-06-05T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.9
533488,Nailers Lane,2023-06-05T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.83
533488,Nailers Lane,2023-06-05T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.4
533488,Nailers Lane,2023-06-05T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,36.0
533488,Nailers Lane,2023-06-05T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.7
533488,Nailers Lane,2023-06-05T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.3
533488,Nailers Lane,2023-06-05T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.0
533488,Nailers Lane,2023-06-05T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
533488,Nailers Lane,2023-06-05T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.03
533488,Nailers Lane,2023-06-05T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
533488,Nailers Lane,2023-06-05T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.19
533488,Nailers Lane,2023-06-05T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.93
533488,Nailers Lane,2023-06-05T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.24
533488,Nailers Lane,2023-06-05T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
533488,Nailers Lane,2023-06-05T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
533488,Nailers Lane,2023-06-05T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
533488,Nailers Lane,2023-06-05T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
533488,Nailers Lane,2023-06-05T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.48
533488,Nailers Lane,2023-06-05T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.27
533488,Nailers Lane,2023-06-05T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.01
533488,Nailers Lane,2023-06-05T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.07
533488,Nailers Lane,2023-06-05T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.66
533488,Nailers Lane,2023-06-05T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.07
533488,Nailers Lane,2023-06-05T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
533488,Nailers Lane,2023-06-05T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
533488,Nailers Lane,2023-06-05T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.0
533488,Nailers Lane,2023-06-05T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
533488,Nailers Lane,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
533488,Nailers Lane,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.62
533488,Nailers Lane,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
533488,Nailers Lane,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.09
533488,Nailers Lane,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.23
533488,Nailers Lane,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.27
533488,Nailers Lane,2023-06-05T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
533488,Nailers Lane,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
533488,Nailers Lane,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
533488,Nailers Lane,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
533488,Nailers Lane,2023-06-05T04:00:00.000+00:00,transformer,,Temperature,C,26.3
533488,Nailers Lane,2023-06-05T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
533488,Nailers Lane,2023-06-05T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
533488,Nailers Lane,2023-06-05T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
533488,Nailers Lane,2023-06-05T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
533488,Nailers Lane,2023-06-05T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
533488,Nailers Lane,2023-06-05T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
533488,Nailers Lane,2023-06-05T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
533488,Nailers Lane,2023-06-05T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.08
533488,Nailers Lane,2023-06-05T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
533488,Nailers Lane,2023-06-05T04:00:00.000+00:00,busbar,,L3 Active Power,kW,27.28
533488,Nailers Lane,2023-06-05T04:00:00.000+00:00,busbar,,L2 Active Power,kW,23.39
533488,Nailers Lane,2023-06-05T04:00:00.000+00:00,busbar,,L1 Active Power,kW,25.32
533488,Nailers Lane,2023-06-05T04:00:00.000+00:00,busbar,,N Current (RMS),A,69.2
533488,Nailers Lane,2023-06-05T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
533488,Nailers Lane,2023-06-05T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
533488,Nailers Lane,2023-06-05T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
533488,Nailers Lane,2023-06-05T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
533488,Nailers Lane,2023-06-05T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
533488,Nailers Lane,2023-06-05T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.93
533488,Nailers Lane,2023-06-05T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.69
533488,Nailers Lane,2023-06-05T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.38
533488,Nailers Lane,2023-06-05T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.46
533488,Nailers Lane,2023-06-05T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,35.0
533488,Nailers Lane,2023-06-05T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.1
533488,Nailers Lane,2023-06-05T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.9
533488,Nailers Lane,2023-06-05T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,55.0
533488,Nailers Lane,2023-06-05T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
533488,Nailers Lane,2023-06-05T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.57
533488,Nailers Lane,2023-06-05T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.09
533488,Nailers Lane,2023-06-05T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.17
533488,Nailers Lane,2023-06-05T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.25
533488,Nailers Lane,2023-06-05T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.21
533488,Nailers Lane,2023-06-05T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.7
533488,Nailers Lane,2023-06-05T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.1
533488,Nailers Lane,2023-06-05T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
533488,Nailers Lane,2023-06-05T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.6
533488,Nailers Lane,2023-06-05T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.69
533488,Nailers Lane,2023-06-05T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.18
533488,Nailers Lane,2023-06-05T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
533488,Nailers Lane,2023-06-05T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.55
533488,Nailers Lane,2023-06-05T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.27
533488,Nailers Lane,2023-06-05T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.77
533488,Nailers Lane,2023-06-05T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
533488,Nailers Lane,2023-06-05T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
533488,Nailers Lane,2023-06-05T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
533488,Nailers Lane,2023-06-05T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
533488,Nailers Lane,2023-06-05T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
533488,Nailers Lane,2023-06-05T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.04
533488,Nailers Lane,2023-06-05T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.34
533488,Nailers Lane,2023-06-05T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.17
533488,Nailers Lane,2023-06-05T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.41
533488,Nailers Lane,2023-06-05T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.4
533488,Nailers Lane,2023-06-05T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.7
533488,Nailers Lane,2023-06-05T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
533488,Nailers Lane,2023-06-05T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.5
533488,Nailers Lane,2023-06-05T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
533488,Nailers Lane,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
533488,Nailers Lane,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.24
533488,Nailers Lane,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
533488,Nailers Lane,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.39
533488,Nailers Lane,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
533488,Nailers Lane,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.33
533488,Nailers Lane,2023-06-05T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
533488,Nailers Lane,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
533488,Nailers Lane,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
533488,Nailers Lane,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
533488,Nailers Lane,2023-06-05T03:50:00.000+00:00,transformer,,Temperature,C,26.4
533488,Nailers Lane,2023-06-05T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
533488,Nailers Lane,2023-06-05T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
533488,Nailers Lane,2023-06-05T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
533488,Nailers Lane,2023-06-05T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
533488,Nailers Lane,2023-06-05T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
533488,Nailers Lane,2023-06-05T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
533488,Nailers Lane,2023-06-05T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
533488,Nailers Lane,2023-06-05T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.87
533488,Nailers Lane,2023-06-05T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
533488,Nailers Lane,2023-06-05T03:50:00.000+00:00,busbar,,L3 Active Power,kW,21.96
533488,Nailers Lane,2023-06-05T03:50:00.000+00:00,busbar,,L2 Active Power,kW,22.37
533488,Nailers Lane,2023-06-05T03:50:00.000+00:00,busbar,,L1 Active Power,kW,27.18
533488,Nailers Lane,2023-06-05T03:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
533488,Nailers Lane,2023-06-05T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
533488,Nailers Lane,2023-06-05T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
533488,Nailers Lane,2023-06-05T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
533488,Nailers Lane,2023-06-05T03:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.63
533488,Nailers Lane,2023-06-05T03:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
533488,Nailers Lane,2023-06-05T03:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.51
533488,Nailers Lane,2023-06-05T03:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.16
533488,Nailers Lane,2023-06-05T03:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.44
533488,Nailers Lane,2023-06-05T03:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.66
533488,Nailers Lane,2023-06-05T03:40:00.000+00:00,feeder,50.0,N Current (RMS),A,34.4
533488,Nailers Lane,2023-06-05T03:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.0
533488,Nailers Lane,2023-06-05T03:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.8
533488,Nailers Lane,2023-06-05T03:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.9
533488,Nailers Lane,2023-06-05T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
533488,Nailers Lane,2023-06-05T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.66
533488,Nailers Lane,2023-06-05T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.14
533488,Nailers Lane,2023-06-05T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.69
533488,Nailers Lane,2023-06-05T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.3
533488,Nailers Lane,2023-06-05T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.83
533488,Nailers Lane,2023-06-05T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.8
533488,Nailers Lane,2023-06-05T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.0
533488,Nailers Lane,2023-06-05T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.8
533488,Nailers Lane,2023-06-05T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.9
533488,Nailers Lane,2023-06-05T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.31
533488,Nailers Lane,2023-06-05T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.12
533488,Nailers Lane,2023-06-05T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
533488,Nailers Lane,2023-06-05T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.11
533488,Nailers Lane,2023-06-05T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.18
533488,Nailers Lane,2023-06-05T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
533488,Nailers Lane,2023-06-05T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
533488,Nailers Lane,2023-06-05T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
533488,Nailers Lane,2023-06-05T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
533488,Nailers Lane,2023-06-05T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
533488,Nailers Lane,2023-06-05T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.74
533488,Nailers Lane,2023-06-05T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.26
533488,Nailers Lane,2023-06-05T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.29
533488,Nailers Lane,2023-06-05T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.21
533488,Nailers Lane,2023-06-05T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.82
533488,Nailers Lane,2023-06-05T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.54
533488,Nailers Lane,2023-06-05T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
533488,Nailers Lane,2023-06-05T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
533488,Nailers Lane,2023-06-05T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.6
533488,Nailers Lane,2023-06-05T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
533488,Nailers Lane,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
533488,Nailers Lane,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.46
533488,Nailers Lane,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
533488,Nailers Lane,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.29
533488,Nailers Lane,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.15
533488,Nailers Lane,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
533488,Nailers Lane,2023-06-05T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
533488,Nailers Lane,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
533488,Nailers Lane,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
533488,Nailers Lane,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
533488,Nailers Lane,2023-06-05T03:40:00.000+00:00,transformer,,Temperature,C,26.5
533488,Nailers Lane,2023-06-05T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
533488,Nailers Lane,2023-06-05T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
533488,Nailers Lane,2023-06-05T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
533488,Nailers Lane,2023-06-05T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
533488,Nailers Lane,2023-06-05T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
533488,Nailers Lane,2023-06-05T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
533488,Nailers Lane,2023-06-05T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
533488,Nailers Lane,2023-06-05T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.05
533488,Nailers Lane,2023-06-05T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
533488,Nailers Lane,2023-06-05T03:40:00.000+00:00,busbar,,L3 Active Power,kW,20.46
533488,Nailers Lane,2023-06-05T03:40:00.000+00:00,busbar,,L2 Active Power,kW,20.9
533488,Nailers Lane,2023-06-05T03:40:00.000+00:00,busbar,,L1 Active Power,kW,27.91
533488,Nailers Lane,2023-06-05T03:40:00.000+00:00,busbar,,N Current (RMS),A,55.8
533488,Nailers Lane,2023-06-05T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
533488,Nailers Lane,2023-06-05T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
533488,Nailers Lane,2023-06-05T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
533488,Nailers Lane,2023-06-05T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.57
533488,Nailers Lane,2023-06-05T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
533488,Nailers Lane,2023-06-05T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.29
533488,Nailers Lane,2023-06-05T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.16
533488,Nailers Lane,2023-06-05T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.82
533488,Nailers Lane,2023-06-05T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.42
533488,Nailers Lane,2023-06-05T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,31.8
533488,Nailers Lane,2023-06-05T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.9
533488,Nailers Lane,2023-06-05T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.3
533488,Nailers Lane,2023-06-05T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.7
533488,Nailers Lane,2023-06-05T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
533488,Nailers Lane,2023-06-05T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.72
533488,Nailers Lane,2023-06-05T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.17
533488,Nailers Lane,2023-06-05T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.33
533488,Nailers Lane,2023-06-05T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.86
533488,Nailers Lane,2023-06-05T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.46
533488,Nailers Lane,2023-06-05T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.2
533488,Nailers Lane,2023-06-05T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.3
533488,Nailers Lane,2023-06-05T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.6
533488,Nailers Lane,2023-06-05T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.6
533488,Nailers Lane,2023-06-05T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.46
533488,Nailers Lane,2023-06-05T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.91
533488,Nailers Lane,2023-06-05T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
533488,Nailers Lane,2023-06-05T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.14
533488,Nailers Lane,2023-06-05T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.34
533488,Nailers Lane,2023-06-05T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
533488,Nailers Lane,2023-06-05T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
533488,Nailers Lane,2023-06-05T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
533488,Nailers Lane,2023-06-05T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
533488,Nailers Lane,2023-06-05T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
533488,Nailers Lane,2023-06-05T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.74
533488,Nailers Lane,2023-06-05T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.8
533488,Nailers Lane,2023-06-05T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.99
533488,Nailers Lane,2023-06-05T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.47
533488,Nailers Lane,2023-06-05T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.47
533488,Nailers Lane,2023-06-05T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.16
533488,Nailers Lane,2023-06-05T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
533488,Nailers Lane,2023-06-05T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
533488,Nailers Lane,2023-06-05T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.8
533488,Nailers Lane,2023-06-05T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
533488,Nailers Lane,2023-06-05T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
533488,Nailers Lane,2023-06-05T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.91
533488,Nailers Lane,2023-06-05T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
533488,Nailers Lane,2023-06-05T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.11
533488,Nailers Lane,2023-06-05T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.67
533488,Nailers Lane,2023-06-05T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
533488,Nailers Lane,2023-06-05T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
533488,Nailers Lane,2023-06-05T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
533488,Nailers Lane,2023-06-05T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
533488,Nailers Lane,2023-06-05T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
533488,Nailers Lane,2023-06-05T03:30:00.000+00:00,transformer,,Temperature,C,26.6
533488,Nailers Lane,2023-06-05T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
533488,Nailers Lane,2023-06-05T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
533488,Nailers Lane,2023-06-05T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
533488,Nailers Lane,2023-06-05T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
533488,Nailers Lane,2023-06-05T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
533488,Nailers Lane,2023-06-05T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
533488,Nailers Lane,2023-06-05T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
533488,Nailers Lane,2023-06-05T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.96
533488,Nailers Lane,2023-06-05T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
533488,Nailers Lane,2023-06-05T03:30:00.000+00:00,busbar,,L3 Active Power,kW,20.21
533488,Nailers Lane,2023-06-05T03:30:00.000+00:00,busbar,,L2 Active Power,kW,22.16
533488,Nailers Lane,2023-06-05T03:30:00.000+00:00,busbar,,L1 Active Power,kW,26.44
533488,Nailers Lane,2023-06-05T03:30:00.000+00:00,busbar,,N Current (RMS),A,52.1
533488,Nailers Lane,2023-06-05T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
533488,Nailers Lane,2023-06-05T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
533488,Nailers Lane,2023-06-05T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
533488,Nailers Lane,2023-06-05T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
533488,Nailers Lane,2023-06-05T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
533488,Nailers Lane,2023-06-05T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.25
533488,Nailers Lane,2023-06-05T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.61
533488,Nailers Lane,2023-06-05T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.63
533488,Nailers Lane,2023-06-05T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.26
533488,Nailers Lane,2023-06-05T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,32.4
533488,Nailers Lane,2023-06-05T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.8
533488,Nailers Lane,2023-06-05T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.6
533488,Nailers Lane,2023-06-05T03:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,53.3
