Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-05T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
533488,Nailers Lane,2023-06-05T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.85
533488,Nailers Lane,2023-06-05T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.03
533488,Nailers Lane,2023-06-05T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.35
533488,Nailers Lane,2023-06-05T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.57
533488,Nailers Lane,2023-06-05T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.33
533488,Nailers Lane,2023-06-05T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,31.4
533488,Nailers Lane,2023-06-05T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.0
533488,Nailers Lane,2023-06-05T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.4
533488,Nailers Lane,2023-06-05T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.2
533488,Nailers Lane,2023-06-05T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
533488,Nailers Lane,2023-06-05T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.67
533488,Nailers Lane,2023-06-05T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
533488,Nailers Lane,2023-06-05T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.25
533488,Nailers Lane,2023-06-05T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.92
533488,Nailers Lane,2023-06-05T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
533488,Nailers Lane,2023-06-05T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
533488,Nailers Lane,2023-06-05T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
533488,Nailers Lane,2023-06-05T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
533488,Nailers Lane,2023-06-05T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
533488,Nailers Lane,2023-06-05T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.91
533488,Nailers Lane,2023-06-05T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.29
533488,Nailers Lane,2023-06-05T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.3
533488,Nailers Lane,2023-06-05T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.16
533488,Nailers Lane,2023-06-05T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.26
533488,Nailers Lane,2023-06-05T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.24
533488,Nailers Lane,2023-06-05T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.3
533488,Nailers Lane,2023-06-05T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
533488,Nailers Lane,2023-06-05T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.6
533488,Nailers Lane,2023-06-05T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
533488,Nailers Lane,2023-06-05T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
533488,Nailers Lane,2023-06-05T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.03
533488,Nailers Lane,2023-06-05T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
533488,Nailers Lane,2023-06-05T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.19
533488,Nailers Lane,2023-06-05T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
533488,Nailers Lane,2023-06-05T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.22
533488,Nailers Lane,2023-06-05T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
533488,Nailers Lane,2023-06-05T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
533488,Nailers Lane,2023-06-05T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
533488,Nailers Lane,2023-06-05T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
533488,Nailers Lane,2023-06-05T03:20:00.000+00:00,transformer,,Temperature,C,26.7
533488,Nailers Lane,2023-06-05T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
533488,Nailers Lane,2023-06-05T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
533488,Nailers Lane,2023-06-05T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
533488,Nailers Lane,2023-06-05T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
533488,Nailers Lane,2023-06-05T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
533488,Nailers Lane,2023-06-05T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
533488,Nailers Lane,2023-06-05T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
533488,Nailers Lane,2023-06-05T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.21
533488,Nailers Lane,2023-06-05T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
533488,Nailers Lane,2023-06-05T03:20:00.000+00:00,busbar,,L3 Active Power,kW,21.56
533488,Nailers Lane,2023-06-05T03:20:00.000+00:00,busbar,,L2 Active Power,kW,23.3
533488,Nailers Lane,2023-06-05T03:20:00.000+00:00,busbar,,L1 Active Power,kW,26.46
533488,Nailers Lane,2023-06-05T03:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
533488,Nailers Lane,2023-06-05T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
533488,Nailers Lane,2023-06-05T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
533488,Nailers Lane,2023-06-05T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
533488,Nailers Lane,2023-06-05T03:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.57
533488,Nailers Lane,2023-06-05T03:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
533488,Nailers Lane,2023-06-05T03:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.59
533488,Nailers Lane,2023-06-05T03:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.01
533488,Nailers Lane,2023-06-05T03:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.65
533488,Nailers Lane,2023-06-05T03:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.98
533488,Nailers Lane,2023-06-05T03:10:00.000+00:00,feeder,50.0,N Current (RMS),A,33.2
533488,Nailers Lane,2023-06-05T03:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.0
533488,Nailers Lane,2023-06-05T03:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.4
533488,Nailers Lane,2023-06-05T03:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.6
533488,Nailers Lane,2023-06-05T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
533488,Nailers Lane,2023-06-05T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.87
533488,Nailers Lane,2023-06-05T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.06
533488,Nailers Lane,2023-06-05T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.23
533488,Nailers Lane,2023-06-05T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.85
533488,Nailers Lane,2023-06-05T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.94
533488,Nailers Lane,2023-06-05T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,32.8
533488,Nailers Lane,2023-06-05T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.9
533488,Nailers Lane,2023-06-05T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.7
533488,Nailers Lane,2023-06-05T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.3
533488,Nailers Lane,2023-06-05T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
533488,Nailers Lane,2023-06-05T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.82
533488,Nailers Lane,2023-06-05T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
533488,Nailers Lane,2023-06-05T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.44
533488,Nailers Lane,2023-06-05T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.86
533488,Nailers Lane,2023-06-05T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.09
533488,Nailers Lane,2023-06-05T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
533488,Nailers Lane,2023-06-05T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
533488,Nailers Lane,2023-06-05T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
533488,Nailers Lane,2023-06-05T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
533488,Nailers Lane,2023-06-05T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.18
533488,Nailers Lane,2023-06-05T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.3
533488,Nailers Lane,2023-06-05T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.51
533488,Nailers Lane,2023-06-05T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.59
533488,Nailers Lane,2023-06-05T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.44
533488,Nailers Lane,2023-06-05T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.5
533488,Nailers Lane,2023-06-05T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.1
533488,Nailers Lane,2023-06-05T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
533488,Nailers Lane,2023-06-05T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.5
533488,Nailers Lane,2023-06-05T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
533488,Nailers Lane,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
533488,Nailers Lane,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.57
533488,Nailers Lane,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
533488,Nailers Lane,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.98
533488,Nailers Lane,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.18
533488,Nailers Lane,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.39
533488,Nailers Lane,2023-06-05T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
533488,Nailers Lane,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
533488,Nailers Lane,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
533488,Nailers Lane,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
533488,Nailers Lane,2023-06-05T03:10:00.000+00:00,transformer,,Temperature,C,26.8
533488,Nailers Lane,2023-06-05T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
533488,Nailers Lane,2023-06-05T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
533488,Nailers Lane,2023-06-05T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
533488,Nailers Lane,2023-06-05T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
533488,Nailers Lane,2023-06-05T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
533488,Nailers Lane,2023-06-05T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
533488,Nailers Lane,2023-06-05T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
533488,Nailers Lane,2023-06-05T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.66
533488,Nailers Lane,2023-06-05T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
533488,Nailers Lane,2023-06-05T03:10:00.000+00:00,busbar,,L3 Active Power,kW,23.25
533488,Nailers Lane,2023-06-05T03:10:00.000+00:00,busbar,,L2 Active Power,kW,21.99
533488,Nailers Lane,2023-06-05T03:10:00.000+00:00,busbar,,L1 Active Power,kW,24.9
533488,Nailers Lane,2023-06-05T03:10:00.000+00:00,busbar,,N Current (RMS),A,60.4
533488,Nailers Lane,2023-06-05T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
533488,Nailers Lane,2023-06-05T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
533488,Nailers Lane,2023-06-05T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
533488,Nailers Lane,2023-06-05T03:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.72
533488,Nailers Lane,2023-06-05T03:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
533488,Nailers Lane,2023-06-05T03:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.62
533488,Nailers Lane,2023-06-05T03:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.34
533488,Nailers Lane,2023-06-05T03:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.83
533488,Nailers Lane,2023-06-05T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.24
533488,Nailers Lane,2023-06-05T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,32.8
533488,Nailers Lane,2023-06-05T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.9
533488,Nailers Lane,2023-06-05T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.1
533488,Nailers Lane,2023-06-05T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.8
533488,Nailers Lane,2023-06-05T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
533488,Nailers Lane,2023-06-05T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.07
533488,Nailers Lane,2023-06-05T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.96
533488,Nailers Lane,2023-06-05T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.04
533488,Nailers Lane,2023-06-05T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.27
533488,Nailers Lane,2023-06-05T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.0
533488,Nailers Lane,2023-06-05T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,53.9
533488,Nailers Lane,2023-06-05T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.0
533488,Nailers Lane,2023-06-05T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.6
533488,Nailers Lane,2023-06-05T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.8
533488,Nailers Lane,2023-06-05T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
533488,Nailers Lane,2023-06-05T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.08
533488,Nailers Lane,2023-06-05T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
533488,Nailers Lane,2023-06-05T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.24
533488,Nailers Lane,2023-06-05T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.97
533488,Nailers Lane,2023-06-05T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
533488,Nailers Lane,2023-06-05T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
533488,Nailers Lane,2023-06-05T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
533488,Nailers Lane,2023-06-05T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
533488,Nailers Lane,2023-06-05T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
533488,Nailers Lane,2023-06-05T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.73
533488,Nailers Lane,2023-06-05T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.0
533488,Nailers Lane,2023-06-05T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.91
533488,Nailers Lane,2023-06-05T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.18
533488,Nailers Lane,2023-06-05T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.34
533488,Nailers Lane,2023-06-05T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.9
533488,Nailers Lane,2023-06-05T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
533488,Nailers Lane,2023-06-05T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
533488,Nailers Lane,2023-06-05T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.8
533488,Nailers Lane,2023-06-05T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
533488,Nailers Lane,2023-06-05T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.43
533488,Nailers Lane,2023-06-05T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.22
533488,Nailers Lane,2023-06-05T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
533488,Nailers Lane,2023-06-05T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.06
533488,Nailers Lane,2023-06-05T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.02
533488,Nailers Lane,2023-06-05T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
533488,Nailers Lane,2023-06-05T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
533488,Nailers Lane,2023-06-05T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
533488,Nailers Lane,2023-06-05T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
533488,Nailers Lane,2023-06-05T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
533488,Nailers Lane,2023-06-05T03:00:00.000+00:00,transformer,,Temperature,C,27.0
533488,Nailers Lane,2023-06-05T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
533488,Nailers Lane,2023-06-05T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
533488,Nailers Lane,2023-06-05T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
533488,Nailers Lane,2023-06-05T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
533488,Nailers Lane,2023-06-05T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
533488,Nailers Lane,2023-06-05T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
533488,Nailers Lane,2023-06-05T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
533488,Nailers Lane,2023-06-05T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.29
533488,Nailers Lane,2023-06-05T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
533488,Nailers Lane,2023-06-05T03:00:00.000+00:00,busbar,,L3 Active Power,kW,28.86
533488,Nailers Lane,2023-06-05T03:00:00.000+00:00,busbar,,L2 Active Power,kW,22.43
533488,Nailers Lane,2023-06-05T03:00:00.000+00:00,busbar,,L1 Active Power,kW,23.62
533488,Nailers Lane,2023-06-05T03:00:00.000+00:00,busbar,,N Current (RMS),A,82.1
533488,Nailers Lane,2023-06-05T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
533488,Nailers Lane,2023-06-05T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
533488,Nailers Lane,2023-06-05T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
533488,Nailers Lane,2023-06-05T02:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.85
533488,Nailers Lane,2023-06-05T02:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
533488,Nailers Lane,2023-06-05T02:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.75
533488,Nailers Lane,2023-06-05T02:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.17
533488,Nailers Lane,2023-06-05T02:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.86
533488,Nailers Lane,2023-06-05T02:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.89
533488,Nailers Lane,2023-06-05T02:50:00.000+00:00,feeder,50.0,N Current (RMS),A,32.1
533488,Nailers Lane,2023-06-05T02:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.3
533488,Nailers Lane,2023-06-05T02:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.4
533488,Nailers Lane,2023-06-05T02:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.2
533488,Nailers Lane,2023-06-05T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
533488,Nailers Lane,2023-06-05T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.96
533488,Nailers Lane,2023-06-05T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.99
533488,Nailers Lane,2023-06-05T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.79
533488,Nailers Lane,2023-06-05T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.87
533488,Nailers Lane,2023-06-05T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.43
533488,Nailers Lane,2023-06-05T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,44.5
533488,Nailers Lane,2023-06-05T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.5
533488,Nailers Lane,2023-06-05T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.5
533488,Nailers Lane,2023-06-05T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.5
533488,Nailers Lane,2023-06-05T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.54
533488,Nailers Lane,2023-06-05T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.95
533488,Nailers Lane,2023-06-05T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
533488,Nailers Lane,2023-06-05T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.52
533488,Nailers Lane,2023-06-05T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.96
533488,Nailers Lane,2023-06-05T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
533488,Nailers Lane,2023-06-05T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
533488,Nailers Lane,2023-06-05T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
533488,Nailers Lane,2023-06-05T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
533488,Nailers Lane,2023-06-05T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
533488,Nailers Lane,2023-06-05T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.61
533488,Nailers Lane,2023-06-05T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.42
533488,Nailers Lane,2023-06-05T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.97
533488,Nailers Lane,2023-06-05T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.23
533488,Nailers Lane,2023-06-05T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.8
533488,Nailers Lane,2023-06-05T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
533488,Nailers Lane,2023-06-05T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
533488,Nailers Lane,2023-06-05T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
533488,Nailers Lane,2023-06-05T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.9
533488,Nailers Lane,2023-06-05T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
533488,Nailers Lane,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.45
533488,Nailers Lane,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.45
533488,Nailers Lane,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
533488,Nailers Lane,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.22
533488,Nailers Lane,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
533488,Nailers Lane,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
533488,Nailers Lane,2023-06-05T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
533488,Nailers Lane,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
533488,Nailers Lane,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
533488,Nailers Lane,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
533488,Nailers Lane,2023-06-05T02:50:00.000+00:00,transformer,,Temperature,C,27.2
533488,Nailers Lane,2023-06-05T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
533488,Nailers Lane,2023-06-05T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
533488,Nailers Lane,2023-06-05T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
533488,Nailers Lane,2023-06-05T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
533488,Nailers Lane,2023-06-05T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
533488,Nailers Lane,2023-06-05T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
533488,Nailers Lane,2023-06-05T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
533488,Nailers Lane,2023-06-05T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.85
533488,Nailers Lane,2023-06-05T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
533488,Nailers Lane,2023-06-05T02:50:00.000+00:00,busbar,,L3 Active Power,kW,26.94
533488,Nailers Lane,2023-06-05T02:50:00.000+00:00,busbar,,L2 Active Power,kW,21.78
533488,Nailers Lane,2023-06-05T02:50:00.000+00:00,busbar,,L1 Active Power,kW,28.07
533488,Nailers Lane,2023-06-05T02:50:00.000+00:00,busbar,,N Current (RMS),A,70.0
533488,Nailers Lane,2023-06-05T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
533488,Nailers Lane,2023-06-05T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
533488,Nailers Lane,2023-06-05T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
533488,Nailers Lane,2023-06-05T02:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.83
533488,Nailers Lane,2023-06-05T02:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
533488,Nailers Lane,2023-06-05T02:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.18
533488,Nailers Lane,2023-06-05T02:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.27
533488,Nailers Lane,2023-06-05T02:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.15
533488,Nailers Lane,2023-06-05T02:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.28
533488,Nailers Lane,2023-06-05T02:40:00.000+00:00,feeder,50.0,N Current (RMS),A,32.2
533488,Nailers Lane,2023-06-05T02:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.7
533488,Nailers Lane,2023-06-05T02:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.0
533488,Nailers Lane,2023-06-05T02:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.0
533488,Nailers Lane,2023-06-05T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
533488,Nailers Lane,2023-06-05T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.93
533488,Nailers Lane,2023-06-05T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.2
533488,Nailers Lane,2023-06-05T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.93
533488,Nailers Lane,2023-06-05T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.1
533488,Nailers Lane,2023-06-05T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.17
533488,Nailers Lane,2023-06-05T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,38.0
533488,Nailers Lane,2023-06-05T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.0
533488,Nailers Lane,2023-06-05T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.9
533488,Nailers Lane,2023-06-05T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.6
533488,Nailers Lane,2023-06-05T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.88
533488,Nailers Lane,2023-06-05T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.5
533488,Nailers Lane,2023-06-05T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
533488,Nailers Lane,2023-06-05T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.67
533488,Nailers Lane,2023-06-05T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.39
533488,Nailers Lane,2023-06-05T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.9
533488,Nailers Lane,2023-06-05T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
533488,Nailers Lane,2023-06-05T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
533488,Nailers Lane,2023-06-05T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
533488,Nailers Lane,2023-06-05T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
533488,Nailers Lane,2023-06-05T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.92
533488,Nailers Lane,2023-06-05T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.19
533488,Nailers Lane,2023-06-05T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.23
533488,Nailers Lane,2023-06-05T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.28
533488,Nailers Lane,2023-06-05T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.61
533488,Nailers Lane,2023-06-05T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.97
533488,Nailers Lane,2023-06-05T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
533488,Nailers Lane,2023-06-05T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
533488,Nailers Lane,2023-06-05T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.7
533488,Nailers Lane,2023-06-05T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
533488,Nailers Lane,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
533488,Nailers Lane,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.96
533488,Nailers Lane,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
533488,Nailers Lane,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.33
533488,Nailers Lane,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
533488,Nailers Lane,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
533488,Nailers Lane,2023-06-05T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
533488,Nailers Lane,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
533488,Nailers Lane,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
533488,Nailers Lane,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
533488,Nailers Lane,2023-06-05T02:40:00.000+00:00,transformer,,Temperature,C,27.3
533488,Nailers Lane,2023-06-05T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
533488,Nailers Lane,2023-06-05T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
533488,Nailers Lane,2023-06-05T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
533488,Nailers Lane,2023-06-05T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
533488,Nailers Lane,2023-06-05T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
533488,Nailers Lane,2023-06-05T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
533488,Nailers Lane,2023-06-05T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
533488,Nailers Lane,2023-06-05T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.71
533488,Nailers Lane,2023-06-05T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
533488,Nailers Lane,2023-06-05T02:40:00.000+00:00,busbar,,L3 Active Power,kW,24.48
533488,Nailers Lane,2023-06-05T02:40:00.000+00:00,busbar,,L2 Active Power,kW,22.07
533488,Nailers Lane,2023-06-05T02:40:00.000+00:00,busbar,,L1 Active Power,kW,30.65
533488,Nailers Lane,2023-06-05T02:40:00.000+00:00,busbar,,N Current (RMS),A,62.5
533488,Nailers Lane,2023-06-05T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
533488,Nailers Lane,2023-06-05T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
533488,Nailers Lane,2023-06-05T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
533488,Nailers Lane,2023-06-05T02:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
533488,Nailers Lane,2023-06-05T02:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
533488,Nailers Lane,2023-06-05T02:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.41
533488,Nailers Lane,2023-06-05T02:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.34
533488,Nailers Lane,2023-06-05T02:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.32
533488,Nailers Lane,2023-06-05T02:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.17
533488,Nailers Lane,2023-06-05T02:30:00.000+00:00,feeder,50.0,N Current (RMS),A,35.4
533488,Nailers Lane,2023-06-05T02:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.8
533488,Nailers Lane,2023-06-05T02:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.1
533488,Nailers Lane,2023-06-05T02:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.7
533488,Nailers Lane,2023-06-05T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
533488,Nailers Lane,2023-06-05T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.0
533488,Nailers Lane,2023-06-05T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.35
533488,Nailers Lane,2023-06-05T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.26
533488,Nailers Lane,2023-06-05T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.38
533488,Nailers Lane,2023-06-05T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.57
533488,Nailers Lane,2023-06-05T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,45.8
533488,Nailers Lane,2023-06-05T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.3
533488,Nailers Lane,2023-06-05T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.8
533488,Nailers Lane,2023-06-05T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.3
533488,Nailers Lane,2023-06-05T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.49
533488,Nailers Lane,2023-06-05T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.47
533488,Nailers Lane,2023-06-05T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
533488,Nailers Lane,2023-06-05T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.36
533488,Nailers Lane,2023-06-05T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.26
533488,Nailers Lane,2023-06-05T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
533488,Nailers Lane,2023-06-05T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
533488,Nailers Lane,2023-06-05T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
533488,Nailers Lane,2023-06-05T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
533488,Nailers Lane,2023-06-05T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
533488,Nailers Lane,2023-06-05T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.9
533488,Nailers Lane,2023-06-05T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.6
533488,Nailers Lane,2023-06-05T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.12
533488,Nailers Lane,2023-06-05T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.57
533488,Nailers Lane,2023-06-05T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.93
533488,Nailers Lane,2023-06-05T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.53
533488,Nailers Lane,2023-06-05T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
533488,Nailers Lane,2023-06-05T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
533488,Nailers Lane,2023-06-05T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.9
533488,Nailers Lane,2023-06-05T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
533488,Nailers Lane,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
533488,Nailers Lane,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.24
533488,Nailers Lane,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
533488,Nailers Lane,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.8
533488,Nailers Lane,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
533488,Nailers Lane,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.36
533488,Nailers Lane,2023-06-05T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
533488,Nailers Lane,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
533488,Nailers Lane,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
533488,Nailers Lane,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
533488,Nailers Lane,2023-06-05T02:30:00.000+00:00,transformer,,Temperature,C,27.5
533488,Nailers Lane,2023-06-05T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
533488,Nailers Lane,2023-06-05T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
533488,Nailers Lane,2023-06-05T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
533488,Nailers Lane,2023-06-05T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
533488,Nailers Lane,2023-06-05T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
533488,Nailers Lane,2023-06-05T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
533488,Nailers Lane,2023-06-05T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
533488,Nailers Lane,2023-06-05T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.12
533488,Nailers Lane,2023-06-05T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
533488,Nailers Lane,2023-06-05T02:30:00.000+00:00,busbar,,L3 Active Power,kW,26.34
533488,Nailers Lane,2023-06-05T02:30:00.000+00:00,busbar,,L2 Active Power,kW,21.95
533488,Nailers Lane,2023-06-05T02:30:00.000+00:00,busbar,,L1 Active Power,kW,32.15
533488,Nailers Lane,2023-06-05T02:30:00.000+00:00,busbar,,N Current (RMS),A,64.5
533488,Nailers Lane,2023-06-05T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
533488,Nailers Lane,2023-06-05T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
533488,Nailers Lane,2023-06-05T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
533488,Nailers Lane,2023-06-05T02:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.63
533488,Nailers Lane,2023-06-05T02:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
533488,Nailers Lane,2023-06-05T02:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.26
533488,Nailers Lane,2023-06-05T02:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.48
533488,Nailers Lane,2023-06-05T02:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.47
533488,Nailers Lane,2023-06-05T02:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.56
533488,Nailers Lane,2023-06-05T02:20:00.000+00:00,feeder,50.0,N Current (RMS),A,33.2
533488,Nailers Lane,2023-06-05T02:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.2
533488,Nailers Lane,2023-06-05T02:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.8
533488,Nailers Lane,2023-06-05T02:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.1
533488,Nailers Lane,2023-06-05T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
533488,Nailers Lane,2023-06-05T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.87
533488,Nailers Lane,2023-06-05T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.37
533488,Nailers Lane,2023-06-05T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.23
533488,Nailers Lane,2023-06-05T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.86
533488,Nailers Lane,2023-06-05T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.52
533488,Nailers Lane,2023-06-05T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,47.9
533488,Nailers Lane,2023-06-05T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.6
533488,Nailers Lane,2023-06-05T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.0
533488,Nailers Lane,2023-06-05T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.1
533488,Nailers Lane,2023-06-05T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
533488,Nailers Lane,2023-06-05T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.62
533488,Nailers Lane,2023-06-05T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
533488,Nailers Lane,2023-06-05T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.88
533488,Nailers Lane,2023-06-05T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.51
533488,Nailers Lane,2023-06-05T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.29
533488,Nailers Lane,2023-06-05T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
533488,Nailers Lane,2023-06-05T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
533488,Nailers Lane,2023-06-05T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
533488,Nailers Lane,2023-06-05T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
533488,Nailers Lane,2023-06-05T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.86
533488,Nailers Lane,2023-06-05T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.56
533488,Nailers Lane,2023-06-05T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.16
533488,Nailers Lane,2023-06-05T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.51
533488,Nailers Lane,2023-06-05T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.34
533488,Nailers Lane,2023-06-05T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.58
533488,Nailers Lane,2023-06-05T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
533488,Nailers Lane,2023-06-05T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
533488,Nailers Lane,2023-06-05T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.9
533488,Nailers Lane,2023-06-05T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
533488,Nailers Lane,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
533488,Nailers Lane,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.78
533488,Nailers Lane,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
533488,Nailers Lane,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.64
533488,Nailers Lane,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.68
533488,Nailers Lane,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.3
533488,Nailers Lane,2023-06-05T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
533488,Nailers Lane,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
533488,Nailers Lane,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
533488,Nailers Lane,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
533488,Nailers Lane,2023-06-05T02:20:00.000+00:00,transformer,,Temperature,C,27.7
533488,Nailers Lane,2023-06-05T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
533488,Nailers Lane,2023-06-05T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
533488,Nailers Lane,2023-06-05T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
533488,Nailers Lane,2023-06-05T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
533488,Nailers Lane,2023-06-05T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
533488,Nailers Lane,2023-06-05T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
533488,Nailers Lane,2023-06-05T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
533488,Nailers Lane,2023-06-05T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.98
533488,Nailers Lane,2023-06-05T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
533488,Nailers Lane,2023-06-05T02:20:00.000+00:00,busbar,,L3 Active Power,kW,25.74
533488,Nailers Lane,2023-06-05T02:20:00.000+00:00,busbar,,L2 Active Power,kW,20.85
533488,Nailers Lane,2023-06-05T02:20:00.000+00:00,busbar,,L1 Active Power,kW,30.26
533488,Nailers Lane,2023-06-05T02:20:00.000+00:00,busbar,,N Current (RMS),A,62.6
533488,Nailers Lane,2023-06-05T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
533488,Nailers Lane,2023-06-05T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
533488,Nailers Lane,2023-06-05T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
533488,Nailers Lane,2023-06-05T02:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.48
533488,Nailers Lane,2023-06-05T02:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
533488,Nailers Lane,2023-06-05T02:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.67
533488,Nailers Lane,2023-06-05T02:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.9
533488,Nailers Lane,2023-06-05T02:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.01
533488,Nailers Lane,2023-06-05T02:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.05
533488,Nailers Lane,2023-06-05T02:10:00.000+00:00,feeder,50.0,N Current (RMS),A,40.8
533488,Nailers Lane,2023-06-05T02:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.1
533488,Nailers Lane,2023-06-05T02:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.9
533488,Nailers Lane,2023-06-05T02:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.2
533488,Nailers Lane,2023-06-05T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
533488,Nailers Lane,2023-06-05T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.95
533488,Nailers Lane,2023-06-05T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.61
533488,Nailers Lane,2023-06-05T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.68
533488,Nailers Lane,2023-06-05T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.94
533488,Nailers Lane,2023-06-05T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.42
533488,Nailers Lane,2023-06-05T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.0
533488,Nailers Lane,2023-06-05T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.3
533488,Nailers Lane,2023-06-05T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.3
533488,Nailers Lane,2023-06-05T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.4
533488,Nailers Lane,2023-06-05T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
533488,Nailers Lane,2023-06-05T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.71
533488,Nailers Lane,2023-06-05T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
533488,Nailers Lane,2023-06-05T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.96
533488,Nailers Lane,2023-06-05T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.64
533488,Nailers Lane,2023-06-05T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
533488,Nailers Lane,2023-06-05T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
533488,Nailers Lane,2023-06-05T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
533488,Nailers Lane,2023-06-05T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
533488,Nailers Lane,2023-06-05T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
533488,Nailers Lane,2023-06-05T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.89
533488,Nailers Lane,2023-06-05T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.38
533488,Nailers Lane,2023-06-05T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.46
533488,Nailers Lane,2023-06-05T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.35
533488,Nailers Lane,2023-06-05T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.16
533488,Nailers Lane,2023-06-05T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.77
533488,Nailers Lane,2023-06-05T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
533488,Nailers Lane,2023-06-05T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
533488,Nailers Lane,2023-06-05T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.6
533488,Nailers Lane,2023-06-05T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
533488,Nailers Lane,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.21
533488,Nailers Lane,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.3
533488,Nailers Lane,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
533488,Nailers Lane,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.92
533488,Nailers Lane,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
533488,Nailers Lane,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
533488,Nailers Lane,2023-06-05T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
533488,Nailers Lane,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
533488,Nailers Lane,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
533488,Nailers Lane,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
533488,Nailers Lane,2023-06-05T02:10:00.000+00:00,transformer,,Temperature,C,27.8
533488,Nailers Lane,2023-06-05T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
533488,Nailers Lane,2023-06-05T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
533488,Nailers Lane,2023-06-05T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
533488,Nailers Lane,2023-06-05T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
533488,Nailers Lane,2023-06-05T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
533488,Nailers Lane,2023-06-05T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
533488,Nailers Lane,2023-06-05T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
533488,Nailers Lane,2023-06-05T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.5
533488,Nailers Lane,2023-06-05T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
533488,Nailers Lane,2023-06-05T02:10:00.000+00:00,busbar,,L3 Active Power,kW,19.81
533488,Nailers Lane,2023-06-05T02:10:00.000+00:00,busbar,,L2 Active Power,kW,21.79
533488,Nailers Lane,2023-06-05T02:10:00.000+00:00,busbar,,L1 Active Power,kW,23.93
533488,Nailers Lane,2023-06-05T02:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
533488,Nailers Lane,2023-06-05T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
533488,Nailers Lane,2023-06-05T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
533488,Nailers Lane,2023-06-05T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
533488,Nailers Lane,2023-06-05T02:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
533488,Nailers Lane,2023-06-05T02:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.28
533488,Nailers Lane,2023-06-05T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.75
533488,Nailers Lane,2023-06-05T02:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.44
533488,Nailers Lane,2023-06-05T02:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.84
533488,Nailers Lane,2023-06-05T02:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.85
533488,Nailers Lane,2023-06-05T02:00:00.000+00:00,feeder,50.0,N Current (RMS),A,51.8
533488,Nailers Lane,2023-06-05T02:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.8
533488,Nailers Lane,2023-06-05T02:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.2
533488,Nailers Lane,2023-06-05T02:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,72.2
533488,Nailers Lane,2023-06-05T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
533488,Nailers Lane,2023-06-05T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.1
533488,Nailers Lane,2023-06-05T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.47
533488,Nailers Lane,2023-06-05T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.2
533488,Nailers Lane,2023-06-05T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.77
533488,Nailers Lane,2023-06-05T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.86
533488,Nailers Lane,2023-06-05T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
533488,Nailers Lane,2023-06-05T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.4
533488,Nailers Lane,2023-06-05T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.3
533488,Nailers Lane,2023-06-05T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.8
533488,Nailers Lane,2023-06-05T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
533488,Nailers Lane,2023-06-05T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.69
533488,Nailers Lane,2023-06-05T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
533488,Nailers Lane,2023-06-05T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.33
