Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-05T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.98
533488,Nailers Lane,2023-06-05T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.19
533488,Nailers Lane,2023-06-05T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
533488,Nailers Lane,2023-06-05T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
533488,Nailers Lane,2023-06-05T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
533488,Nailers Lane,2023-06-05T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
533488,Nailers Lane,2023-06-05T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.3
533488,Nailers Lane,2023-06-05T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.68
533488,Nailers Lane,2023-06-05T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.29
533488,Nailers Lane,2023-06-05T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.52
533488,Nailers Lane,2023-06-05T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.39
533488,Nailers Lane,2023-06-05T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.1
533488,Nailers Lane,2023-06-05T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
533488,Nailers Lane,2023-06-05T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
533488,Nailers Lane,2023-06-05T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.7
533488,Nailers Lane,2023-06-05T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
533488,Nailers Lane,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
533488,Nailers Lane,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.97
533488,Nailers Lane,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
533488,Nailers Lane,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.67
533488,Nailers Lane,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.21
533488,Nailers Lane,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
533488,Nailers Lane,2023-06-05T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
533488,Nailers Lane,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
533488,Nailers Lane,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
533488,Nailers Lane,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
533488,Nailers Lane,2023-06-05T02:00:00.000+00:00,transformer,,Temperature,C,28.0
533488,Nailers Lane,2023-06-05T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
533488,Nailers Lane,2023-06-05T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
533488,Nailers Lane,2023-06-05T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
533488,Nailers Lane,2023-06-05T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
533488,Nailers Lane,2023-06-05T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
533488,Nailers Lane,2023-06-05T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
533488,Nailers Lane,2023-06-05T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
533488,Nailers Lane,2023-06-05T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.53
533488,Nailers Lane,2023-06-05T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
533488,Nailers Lane,2023-06-05T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.17
533488,Nailers Lane,2023-06-05T02:00:00.000+00:00,busbar,,L2 Active Power,kW,22.18
533488,Nailers Lane,2023-06-05T02:00:00.000+00:00,busbar,,L1 Active Power,kW,26.18
533488,Nailers Lane,2023-06-05T02:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
533488,Nailers Lane,2023-06-05T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
533488,Nailers Lane,2023-06-05T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
533488,Nailers Lane,2023-06-05T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
533488,Nailers Lane,2023-06-05T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.45
533488,Nailers Lane,2023-06-05T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.26
533488,Nailers Lane,2023-06-05T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.57
533488,Nailers Lane,2023-06-05T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.38
533488,Nailers Lane,2023-06-05T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.83
533488,Nailers Lane,2023-06-05T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.5
533488,Nailers Lane,2023-06-05T01:50:00.000+00:00,feeder,50.0,N Current (RMS),A,41.3
533488,Nailers Lane,2023-06-05T01:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.6
533488,Nailers Lane,2023-06-05T01:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.2
533488,Nailers Lane,2023-06-05T01:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.3
533488,Nailers Lane,2023-06-05T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
533488,Nailers Lane,2023-06-05T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.01
533488,Nailers Lane,2023-06-05T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.2
533488,Nailers Lane,2023-06-05T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.57
533488,Nailers Lane,2023-06-05T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.36
533488,Nailers Lane,2023-06-05T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.05
533488,Nailers Lane,2023-06-05T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
533488,Nailers Lane,2023-06-05T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.8
533488,Nailers Lane,2023-06-05T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.7
533488,Nailers Lane,2023-06-05T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.6
533488,Nailers Lane,2023-06-05T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.09
533488,Nailers Lane,2023-06-05T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.09
533488,Nailers Lane,2023-06-05T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
533488,Nailers Lane,2023-06-05T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.87
533488,Nailers Lane,2023-06-05T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.02
533488,Nailers Lane,2023-06-05T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.53
533488,Nailers Lane,2023-06-05T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
533488,Nailers Lane,2023-06-05T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
533488,Nailers Lane,2023-06-05T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
533488,Nailers Lane,2023-06-05T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
533488,Nailers Lane,2023-06-05T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.65
533488,Nailers Lane,2023-06-05T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.59
533488,Nailers Lane,2023-06-05T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.28
533488,Nailers Lane,2023-06-05T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.67
533488,Nailers Lane,2023-06-05T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.04
533488,Nailers Lane,2023-06-05T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.3
533488,Nailers Lane,2023-06-05T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,44.4
533488,Nailers Lane,2023-06-05T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
533488,Nailers Lane,2023-06-05T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.2
533488,Nailers Lane,2023-06-05T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
533488,Nailers Lane,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.05
533488,Nailers Lane,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.12
533488,Nailers Lane,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
533488,Nailers Lane,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.47
533488,Nailers Lane,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
533488,Nailers Lane,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
533488,Nailers Lane,2023-06-05T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
533488,Nailers Lane,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
533488,Nailers Lane,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
533488,Nailers Lane,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
533488,Nailers Lane,2023-06-05T01:50:00.000+00:00,transformer,,Temperature,C,28.1
533488,Nailers Lane,2023-06-05T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
533488,Nailers Lane,2023-06-05T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
533488,Nailers Lane,2023-06-05T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
533488,Nailers Lane,2023-06-05T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
533488,Nailers Lane,2023-06-05T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
533488,Nailers Lane,2023-06-05T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
533488,Nailers Lane,2023-06-05T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
533488,Nailers Lane,2023-06-05T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.05
533488,Nailers Lane,2023-06-05T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
533488,Nailers Lane,2023-06-05T01:50:00.000+00:00,busbar,,L3 Active Power,kW,18.96
533488,Nailers Lane,2023-06-05T01:50:00.000+00:00,busbar,,L2 Active Power,kW,23.19
533488,Nailers Lane,2023-06-05T01:50:00.000+00:00,busbar,,L1 Active Power,kW,26.1
533488,Nailers Lane,2023-06-05T01:50:00.000+00:00,busbar,,N Current (RMS),A,50.1
533488,Nailers Lane,2023-06-05T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
533488,Nailers Lane,2023-06-05T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
533488,Nailers Lane,2023-06-05T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
533488,Nailers Lane,2023-06-05T01:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
533488,Nailers Lane,2023-06-05T01:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.22
533488,Nailers Lane,2023-06-05T01:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.28
533488,Nailers Lane,2023-06-05T01:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.27
533488,Nailers Lane,2023-06-05T01:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.79
533488,Nailers Lane,2023-06-05T01:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.26
533488,Nailers Lane,2023-06-05T01:40:00.000+00:00,feeder,50.0,N Current (RMS),A,45.5
533488,Nailers Lane,2023-06-05T01:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.2
533488,Nailers Lane,2023-06-05T01:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.2
533488,Nailers Lane,2023-06-05T01:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,69.3
533488,Nailers Lane,2023-06-05T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
533488,Nailers Lane,2023-06-05T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.11
533488,Nailers Lane,2023-06-05T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.25
533488,Nailers Lane,2023-06-05T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.11
533488,Nailers Lane,2023-06-05T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.72
533488,Nailers Lane,2023-06-05T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.38
533488,Nailers Lane,2023-06-05T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.5
533488,Nailers Lane,2023-06-05T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.5
533488,Nailers Lane,2023-06-05T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.0
533488,Nailers Lane,2023-06-05T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.4
533488,Nailers Lane,2023-06-05T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.14
533488,Nailers Lane,2023-06-05T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.31
533488,Nailers Lane,2023-06-05T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
533488,Nailers Lane,2023-06-05T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.9
533488,Nailers Lane,2023-06-05T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.26
533488,Nailers Lane,2023-06-05T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.32
533488,Nailers Lane,2023-06-05T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
533488,Nailers Lane,2023-06-05T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
533488,Nailers Lane,2023-06-05T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
533488,Nailers Lane,2023-06-05T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
533488,Nailers Lane,2023-06-05T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
533488,Nailers Lane,2023-06-05T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.75
533488,Nailers Lane,2023-06-05T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.49
533488,Nailers Lane,2023-06-05T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
533488,Nailers Lane,2023-06-05T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.09
533488,Nailers Lane,2023-06-05T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.29
533488,Nailers Lane,2023-06-05T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.2
533488,Nailers Lane,2023-06-05T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
533488,Nailers Lane,2023-06-05T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.1
533488,Nailers Lane,2023-06-05T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
533488,Nailers Lane,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
533488,Nailers Lane,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.37
533488,Nailers Lane,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
533488,Nailers Lane,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.25
533488,Nailers Lane,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.17
533488,Nailers Lane,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.33
533488,Nailers Lane,2023-06-05T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
533488,Nailers Lane,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
533488,Nailers Lane,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
533488,Nailers Lane,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
533488,Nailers Lane,2023-06-05T01:40:00.000+00:00,transformer,,Temperature,C,28.3
533488,Nailers Lane,2023-06-05T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
533488,Nailers Lane,2023-06-05T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
533488,Nailers Lane,2023-06-05T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
533488,Nailers Lane,2023-06-05T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
533488,Nailers Lane,2023-06-05T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
533488,Nailers Lane,2023-06-05T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
533488,Nailers Lane,2023-06-05T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
533488,Nailers Lane,2023-06-05T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.53
533488,Nailers Lane,2023-06-05T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
533488,Nailers Lane,2023-06-05T01:40:00.000+00:00,busbar,,L3 Active Power,kW,18.54
533488,Nailers Lane,2023-06-05T01:40:00.000+00:00,busbar,,L2 Active Power,kW,23.04
533488,Nailers Lane,2023-06-05T01:40:00.000+00:00,busbar,,L1 Active Power,kW,25.59
533488,Nailers Lane,2023-06-05T01:40:00.000+00:00,busbar,,N Current (RMS),A,48.2
533488,Nailers Lane,2023-06-05T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
533488,Nailers Lane,2023-06-05T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
533488,Nailers Lane,2023-06-05T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
533488,Nailers Lane,2023-06-05T01:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.59
533488,Nailers Lane,2023-06-05T01:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.34
533488,Nailers Lane,2023-06-05T01:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.26
533488,Nailers Lane,2023-06-05T01:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.25
533488,Nailers Lane,2023-06-05T01:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.82
533488,Nailers Lane,2023-06-05T01:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.34
533488,Nailers Lane,2023-06-05T01:30:00.000+00:00,feeder,50.0,N Current (RMS),A,47.9
533488,Nailers Lane,2023-06-05T01:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.2
533488,Nailers Lane,2023-06-05T01:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.3
533488,Nailers Lane,2023-06-05T01:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,69.8
533488,Nailers Lane,2023-06-05T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
533488,Nailers Lane,2023-06-05T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.13
533488,Nailers Lane,2023-06-05T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.18
533488,Nailers Lane,2023-06-05T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.25
533488,Nailers Lane,2023-06-05T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.79
533488,Nailers Lane,2023-06-05T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.17
533488,Nailers Lane,2023-06-05T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,41.4
533488,Nailers Lane,2023-06-05T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.2
533488,Nailers Lane,2023-06-05T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.6
533488,Nailers Lane,2023-06-05T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.1
533488,Nailers Lane,2023-06-05T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
533488,Nailers Lane,2023-06-05T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.03
533488,Nailers Lane,2023-06-05T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
533488,Nailers Lane,2023-06-05T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.03
533488,Nailers Lane,2023-06-05T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
533488,Nailers Lane,2023-06-05T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.29
533488,Nailers Lane,2023-06-05T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
533488,Nailers Lane,2023-06-05T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
533488,Nailers Lane,2023-06-05T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
533488,Nailers Lane,2023-06-05T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
533488,Nailers Lane,2023-06-05T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.65
533488,Nailers Lane,2023-06-05T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.89
533488,Nailers Lane,2023-06-05T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.53
533488,Nailers Lane,2023-06-05T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.54
533488,Nailers Lane,2023-06-05T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.97
533488,Nailers Lane,2023-06-05T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.17
533488,Nailers Lane,2023-06-05T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.3
533488,Nailers Lane,2023-06-05T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
533488,Nailers Lane,2023-06-05T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.2
533488,Nailers Lane,2023-06-05T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
533488,Nailers Lane,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.13
533488,Nailers Lane,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.28
533488,Nailers Lane,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
533488,Nailers Lane,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.44
533488,Nailers Lane,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.86
533488,Nailers Lane,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.73
533488,Nailers Lane,2023-06-05T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
533488,Nailers Lane,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
533488,Nailers Lane,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
533488,Nailers Lane,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
533488,Nailers Lane,2023-06-05T01:30:00.000+00:00,transformer,,Temperature,C,28.5
533488,Nailers Lane,2023-06-05T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
533488,Nailers Lane,2023-06-05T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
533488,Nailers Lane,2023-06-05T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
533488,Nailers Lane,2023-06-05T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
533488,Nailers Lane,2023-06-05T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
533488,Nailers Lane,2023-06-05T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
533488,Nailers Lane,2023-06-05T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
533488,Nailers Lane,2023-06-05T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.41
533488,Nailers Lane,2023-06-05T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
533488,Nailers Lane,2023-06-05T01:30:00.000+00:00,busbar,,L3 Active Power,kW,24.52
533488,Nailers Lane,2023-06-05T01:30:00.000+00:00,busbar,,L2 Active Power,kW,23.36
533488,Nailers Lane,2023-06-05T01:30:00.000+00:00,busbar,,L1 Active Power,kW,28.7
533488,Nailers Lane,2023-06-05T01:30:00.000+00:00,busbar,,N Current (RMS),A,58.1
533488,Nailers Lane,2023-06-05T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
533488,Nailers Lane,2023-06-05T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
533488,Nailers Lane,2023-06-05T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
533488,Nailers Lane,2023-06-05T01:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.62
533488,Nailers Lane,2023-06-05T01:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.18
533488,Nailers Lane,2023-06-05T01:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.71
533488,Nailers Lane,2023-06-05T01:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.33
533488,Nailers Lane,2023-06-05T01:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.64
533488,Nailers Lane,2023-06-05T01:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.14
533488,Nailers Lane,2023-06-05T01:20:00.000+00:00,feeder,50.0,N Current (RMS),A,44.0
533488,Nailers Lane,2023-06-05T01:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.6
533488,Nailers Lane,2023-06-05T01:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.4
533488,Nailers Lane,2023-06-05T01:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.1
533488,Nailers Lane,2023-06-05T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
533488,Nailers Lane,2023-06-05T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.25
533488,Nailers Lane,2023-06-05T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.13
533488,Nailers Lane,2023-06-05T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.93
533488,Nailers Lane,2023-06-05T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.62
533488,Nailers Lane,2023-06-05T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.77
533488,Nailers Lane,2023-06-05T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,37.1
533488,Nailers Lane,2023-06-05T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.7
533488,Nailers Lane,2023-06-05T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.5
533488,Nailers Lane,2023-06-05T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.2
533488,Nailers Lane,2023-06-05T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
533488,Nailers Lane,2023-06-05T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.83
533488,Nailers Lane,2023-06-05T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
533488,Nailers Lane,2023-06-05T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.13
533488,Nailers Lane,2023-06-05T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.7
533488,Nailers Lane,2023-06-05T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.02
533488,Nailers Lane,2023-06-05T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
533488,Nailers Lane,2023-06-05T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
533488,Nailers Lane,2023-06-05T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
533488,Nailers Lane,2023-06-05T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
533488,Nailers Lane,2023-06-05T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.12
533488,Nailers Lane,2023-06-05T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.05
533488,Nailers Lane,2023-06-05T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.97
533488,Nailers Lane,2023-06-05T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.45
533488,Nailers Lane,2023-06-05T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.25
533488,Nailers Lane,2023-06-05T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.31
533488,Nailers Lane,2023-06-05T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
533488,Nailers Lane,2023-06-05T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
533488,Nailers Lane,2023-06-05T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.4
533488,Nailers Lane,2023-06-05T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
533488,Nailers Lane,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
533488,Nailers Lane,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.46
533488,Nailers Lane,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
533488,Nailers Lane,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
533488,Nailers Lane,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.1
533488,Nailers Lane,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.14
533488,Nailers Lane,2023-06-05T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
533488,Nailers Lane,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
533488,Nailers Lane,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
533488,Nailers Lane,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
533488,Nailers Lane,2023-06-05T01:20:00.000+00:00,transformer,,Temperature,C,28.7
533488,Nailers Lane,2023-06-05T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
533488,Nailers Lane,2023-06-05T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
533488,Nailers Lane,2023-06-05T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
533488,Nailers Lane,2023-06-05T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
533488,Nailers Lane,2023-06-05T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
533488,Nailers Lane,2023-06-05T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
533488,Nailers Lane,2023-06-05T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
533488,Nailers Lane,2023-06-05T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.27
533488,Nailers Lane,2023-06-05T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
533488,Nailers Lane,2023-06-05T01:20:00.000+00:00,busbar,,L3 Active Power,kW,22.31
533488,Nailers Lane,2023-06-05T01:20:00.000+00:00,busbar,,L2 Active Power,kW,23.31
533488,Nailers Lane,2023-06-05T01:20:00.000+00:00,busbar,,L1 Active Power,kW,28.38
533488,Nailers Lane,2023-06-05T01:20:00.000+00:00,busbar,,N Current (RMS),A,51.7
533488,Nailers Lane,2023-06-05T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
533488,Nailers Lane,2023-06-05T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
533488,Nailers Lane,2023-06-05T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
533488,Nailers Lane,2023-06-05T01:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
533488,Nailers Lane,2023-06-05T01:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.28
533488,Nailers Lane,2023-06-05T01:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.8
533488,Nailers Lane,2023-06-05T01:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.33
533488,Nailers Lane,2023-06-05T01:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.79
533488,Nailers Lane,2023-06-05T01:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.3
533488,Nailers Lane,2023-06-05T01:10:00.000+00:00,feeder,50.0,N Current (RMS),A,50.0
533488,Nailers Lane,2023-06-05T01:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.5
533488,Nailers Lane,2023-06-05T01:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.0
533488,Nailers Lane,2023-06-05T01:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,69.8
533488,Nailers Lane,2023-06-05T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
533488,Nailers Lane,2023-06-05T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.21
533488,Nailers Lane,2023-06-05T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.22
533488,Nailers Lane,2023-06-05T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.74
533488,Nailers Lane,2023-06-05T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.99
533488,Nailers Lane,2023-06-05T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.47
533488,Nailers Lane,2023-06-05T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,32.7
533488,Nailers Lane,2023-06-05T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.1
533488,Nailers Lane,2023-06-05T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.0
533488,Nailers Lane,2023-06-05T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.6
533488,Nailers Lane,2023-06-05T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
533488,Nailers Lane,2023-06-05T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.12
533488,Nailers Lane,2023-06-05T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
533488,Nailers Lane,2023-06-05T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.48
533488,Nailers Lane,2023-06-05T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.96
533488,Nailers Lane,2023-06-05T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.89
533488,Nailers Lane,2023-06-05T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
533488,Nailers Lane,2023-06-05T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
533488,Nailers Lane,2023-06-05T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
533488,Nailers Lane,2023-06-05T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
533488,Nailers Lane,2023-06-05T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.27
533488,Nailers Lane,2023-06-05T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.34
533488,Nailers Lane,2023-06-05T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.49
533488,Nailers Lane,2023-06-05T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.74
533488,Nailers Lane,2023-06-05T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.75
533488,Nailers Lane,2023-06-05T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.53
533488,Nailers Lane,2023-06-05T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
533488,Nailers Lane,2023-06-05T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
533488,Nailers Lane,2023-06-05T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.0
533488,Nailers Lane,2023-06-05T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
533488,Nailers Lane,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.31
533488,Nailers Lane,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.02
533488,Nailers Lane,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
533488,Nailers Lane,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.76
533488,Nailers Lane,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.07
533488,Nailers Lane,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
533488,Nailers Lane,2023-06-05T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
533488,Nailers Lane,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
533488,Nailers Lane,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
533488,Nailers Lane,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
533488,Nailers Lane,2023-06-05T01:10:00.000+00:00,transformer,,Temperature,C,28.8
533488,Nailers Lane,2023-06-05T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
533488,Nailers Lane,2023-06-05T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
533488,Nailers Lane,2023-06-05T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
533488,Nailers Lane,2023-06-05T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
533488,Nailers Lane,2023-06-05T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
533488,Nailers Lane,2023-06-05T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
533488,Nailers Lane,2023-06-05T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
533488,Nailers Lane,2023-06-05T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.55
533488,Nailers Lane,2023-06-05T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
533488,Nailers Lane,2023-06-05T01:10:00.000+00:00,busbar,,L3 Active Power,kW,23.04
533488,Nailers Lane,2023-06-05T01:10:00.000+00:00,busbar,,L2 Active Power,kW,21.56
533488,Nailers Lane,2023-06-05T01:10:00.000+00:00,busbar,,L1 Active Power,kW,31.97
533488,Nailers Lane,2023-06-05T01:10:00.000+00:00,busbar,,N Current (RMS),A,60.8
533488,Nailers Lane,2023-06-05T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
533488,Nailers Lane,2023-06-05T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
533488,Nailers Lane,2023-06-05T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
533488,Nailers Lane,2023-06-05T01:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.58
533488,Nailers Lane,2023-06-05T01:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.41
533488,Nailers Lane,2023-06-05T01:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.01
533488,Nailers Lane,2023-06-05T01:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.27
533488,Nailers Lane,2023-06-05T01:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.1
533488,Nailers Lane,2023-06-05T01:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.26
533488,Nailers Lane,2023-06-05T01:00:00.000+00:00,feeder,50.0,N Current (RMS),A,50.9
533488,Nailers Lane,2023-06-05T01:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.3
533488,Nailers Lane,2023-06-05T01:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.4
533488,Nailers Lane,2023-06-05T01:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,73.5
533488,Nailers Lane,2023-06-05T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
533488,Nailers Lane,2023-06-05T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.07
533488,Nailers Lane,2023-06-05T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.03
533488,Nailers Lane,2023-06-05T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.04
533488,Nailers Lane,2023-06-05T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.56
533488,Nailers Lane,2023-06-05T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.49
533488,Nailers Lane,2023-06-05T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,35.5
533488,Nailers Lane,2023-06-05T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.5
533488,Nailers Lane,2023-06-05T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.3
533488,Nailers Lane,2023-06-05T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.6
533488,Nailers Lane,2023-06-05T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.59
533488,Nailers Lane,2023-06-05T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.28
533488,Nailers Lane,2023-06-05T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
533488,Nailers Lane,2023-06-05T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.45
533488,Nailers Lane,2023-06-05T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.19
533488,Nailers Lane,2023-06-05T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
533488,Nailers Lane,2023-06-05T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
533488,Nailers Lane,2023-06-05T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
533488,Nailers Lane,2023-06-05T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
533488,Nailers Lane,2023-06-05T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
533488,Nailers Lane,2023-06-05T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.72
533488,Nailers Lane,2023-06-05T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.45
533488,Nailers Lane,2023-06-05T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.87
533488,Nailers Lane,2023-06-05T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.19
533488,Nailers Lane,2023-06-05T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.04
533488,Nailers Lane,2023-06-05T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.14
533488,Nailers Lane,2023-06-05T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
533488,Nailers Lane,2023-06-05T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
533488,Nailers Lane,2023-06-05T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.3
533488,Nailers Lane,2023-06-05T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
533488,Nailers Lane,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
533488,Nailers Lane,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.6
533488,Nailers Lane,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
533488,Nailers Lane,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.89
533488,Nailers Lane,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.69
533488,Nailers Lane,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
533488,Nailers Lane,2023-06-05T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
533488,Nailers Lane,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
533488,Nailers Lane,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
533488,Nailers Lane,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
533488,Nailers Lane,2023-06-05T01:00:00.000+00:00,transformer,,Temperature,C,29.0
533488,Nailers Lane,2023-06-05T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
533488,Nailers Lane,2023-06-05T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
533488,Nailers Lane,2023-06-05T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
533488,Nailers Lane,2023-06-05T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
533488,Nailers Lane,2023-06-05T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
533488,Nailers Lane,2023-06-05T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
533488,Nailers Lane,2023-06-05T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
533488,Nailers Lane,2023-06-05T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.66
533488,Nailers Lane,2023-06-05T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
533488,Nailers Lane,2023-06-05T01:00:00.000+00:00,busbar,,L3 Active Power,kW,22.84
533488,Nailers Lane,2023-06-05T01:00:00.000+00:00,busbar,,L2 Active Power,kW,21.58
533488,Nailers Lane,2023-06-05T01:00:00.000+00:00,busbar,,L1 Active Power,kW,30.89
533488,Nailers Lane,2023-06-05T01:00:00.000+00:00,busbar,,N Current (RMS),A,54.9
533488,Nailers Lane,2023-06-05T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
533488,Nailers Lane,2023-06-05T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
533488,Nailers Lane,2023-06-05T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
533488,Nailers Lane,2023-06-05T00:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
533488,Nailers Lane,2023-06-05T00:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
533488,Nailers Lane,2023-06-05T00:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.17
533488,Nailers Lane,2023-06-05T00:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.22
533488,Nailers Lane,2023-06-05T00:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.6
533488,Nailers Lane,2023-06-05T00:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.69
533488,Nailers Lane,2023-06-05T00:50:00.000+00:00,feeder,50.0,N Current (RMS),A,34.0
533488,Nailers Lane,2023-06-05T00:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.4
533488,Nailers Lane,2023-06-05T00:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.1
533488,Nailers Lane,2023-06-05T00:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,56.2
533488,Nailers Lane,2023-06-05T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
533488,Nailers Lane,2023-06-05T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.92
533488,Nailers Lane,2023-06-05T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.14
533488,Nailers Lane,2023-06-05T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.97
533488,Nailers Lane,2023-06-05T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.0
533488,Nailers Lane,2023-06-05T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.83
533488,Nailers Lane,2023-06-05T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,36.4
533488,Nailers Lane,2023-06-05T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.0
533488,Nailers Lane,2023-06-05T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.6
533488,Nailers Lane,2023-06-05T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.4
533488,Nailers Lane,2023-06-05T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.68
533488,Nailers Lane,2023-06-05T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.09
533488,Nailers Lane,2023-06-05T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
533488,Nailers Lane,2023-06-05T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.51
533488,Nailers Lane,2023-06-05T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.03
533488,Nailers Lane,2023-06-05T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.44
533488,Nailers Lane,2023-06-05T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
533488,Nailers Lane,2023-06-05T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
533488,Nailers Lane,2023-06-05T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
533488,Nailers Lane,2023-06-05T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
533488,Nailers Lane,2023-06-05T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.7
533488,Nailers Lane,2023-06-05T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.27
533488,Nailers Lane,2023-06-05T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.9
533488,Nailers Lane,2023-06-05T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.21
533488,Nailers Lane,2023-06-05T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.9
533488,Nailers Lane,2023-06-05T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.68
533488,Nailers Lane,2023-06-05T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,43.2
533488,Nailers Lane,2023-06-05T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
533488,Nailers Lane,2023-06-05T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.3
533488,Nailers Lane,2023-06-05T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
533488,Nailers Lane,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.5
533488,Nailers Lane,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.25
533488,Nailers Lane,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
533488,Nailers Lane,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.91
533488,Nailers Lane,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.13
533488,Nailers Lane,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.68
533488,Nailers Lane,2023-06-05T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
533488,Nailers Lane,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
533488,Nailers Lane,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
533488,Nailers Lane,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
533488,Nailers Lane,2023-06-05T00:50:00.000+00:00,transformer,,Temperature,C,29.1
533488,Nailers Lane,2023-06-05T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
533488,Nailers Lane,2023-06-05T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
533488,Nailers Lane,2023-06-05T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
533488,Nailers Lane,2023-06-05T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
533488,Nailers Lane,2023-06-05T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
533488,Nailers Lane,2023-06-05T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
533488,Nailers Lane,2023-06-05T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
533488,Nailers Lane,2023-06-05T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.72
533488,Nailers Lane,2023-06-05T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
533488,Nailers Lane,2023-06-05T00:50:00.000+00:00,busbar,,L3 Active Power,kW,25.83
533488,Nailers Lane,2023-06-05T00:50:00.000+00:00,busbar,,L2 Active Power,kW,24.67
533488,Nailers Lane,2023-06-05T00:50:00.000+00:00,busbar,,L1 Active Power,kW,28.33
533488,Nailers Lane,2023-06-05T00:50:00.000+00:00,busbar,,N Current (RMS),A,70.3
533488,Nailers Lane,2023-06-05T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
533488,Nailers Lane,2023-06-05T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
533488,Nailers Lane,2023-06-05T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
533488,Nailers Lane,2023-06-05T00:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.72
533488,Nailers Lane,2023-06-05T00:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
533488,Nailers Lane,2023-06-05T00:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.38
533488,Nailers Lane,2023-06-05T00:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.34
533488,Nailers Lane,2023-06-05T00:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.56
533488,Nailers Lane,2023-06-05T00:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.95
533488,Nailers Lane,2023-06-05T00:40:00.000+00:00,feeder,50.0,N Current (RMS),A,28.2
533488,Nailers Lane,2023-06-05T00:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.7
533488,Nailers Lane,2023-06-05T00:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.0
533488,Nailers Lane,2023-06-05T00:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.2
533488,Nailers Lane,2023-06-05T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
533488,Nailers Lane,2023-06-05T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.88
533488,Nailers Lane,2023-06-05T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.86
533488,Nailers Lane,2023-06-05T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.66
533488,Nailers Lane,2023-06-05T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.41
533488,Nailers Lane,2023-06-05T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.14
533488,Nailers Lane,2023-06-05T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,33.5
533488,Nailers Lane,2023-06-05T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.8
533488,Nailers Lane,2023-06-05T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.7
533488,Nailers Lane,2023-06-05T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.0
533488,Nailers Lane,2023-06-05T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
533488,Nailers Lane,2023-06-05T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.09
533488,Nailers Lane,2023-06-05T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
533488,Nailers Lane,2023-06-05T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.61
533488,Nailers Lane,2023-06-05T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.42
533488,Nailers Lane,2023-06-05T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.21
533488,Nailers Lane,2023-06-05T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
533488,Nailers Lane,2023-06-05T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
533488,Nailers Lane,2023-06-05T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
533488,Nailers Lane,2023-06-05T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
533488,Nailers Lane,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.0
533488,Nailers Lane,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.36
533488,Nailers Lane,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.31
533488,Nailers Lane,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.41
533488,Nailers Lane,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.41
533488,Nailers Lane,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.29
533488,Nailers Lane,2023-06-05T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
533488,Nailers Lane,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
