Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.6
533488,Nailers Lane,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
533488,Nailers Lane,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
533488,Nailers Lane,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.18
533488,Nailers Lane,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
533488,Nailers Lane,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.03
533488,Nailers Lane,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.56
533488,Nailers Lane,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
533488,Nailers Lane,2023-06-05T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
533488,Nailers Lane,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
533488,Nailers Lane,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
533488,Nailers Lane,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
533488,Nailers Lane,2023-06-05T00:40:00.000+00:00,transformer,,Temperature,C,29.3
533488,Nailers Lane,2023-06-05T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
533488,Nailers Lane,2023-06-05T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
533488,Nailers Lane,2023-06-05T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
533488,Nailers Lane,2023-06-05T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
533488,Nailers Lane,2023-06-05T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
533488,Nailers Lane,2023-06-05T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
533488,Nailers Lane,2023-06-05T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
533488,Nailers Lane,2023-06-05T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.6
533488,Nailers Lane,2023-06-05T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
533488,Nailers Lane,2023-06-05T00:40:00.000+00:00,busbar,,L3 Active Power,kW,25.04
533488,Nailers Lane,2023-06-05T00:40:00.000+00:00,busbar,,L2 Active Power,kW,25.37
533488,Nailers Lane,2023-06-05T00:40:00.000+00:00,busbar,,L1 Active Power,kW,26.68
533488,Nailers Lane,2023-06-05T00:40:00.000+00:00,busbar,,N Current (RMS),A,61.4
533488,Nailers Lane,2023-06-05T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
533488,Nailers Lane,2023-06-05T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
533488,Nailers Lane,2023-06-05T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
533488,Nailers Lane,2023-06-05T00:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.57
533488,Nailers Lane,2023-06-05T00:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
533488,Nailers Lane,2023-06-05T00:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.49
533488,Nailers Lane,2023-06-05T00:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.28
533488,Nailers Lane,2023-06-05T00:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.51
533488,Nailers Lane,2023-06-05T00:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.32
533488,Nailers Lane,2023-06-05T00:30:00.000+00:00,feeder,50.0,N Current (RMS),A,34.2
533488,Nailers Lane,2023-06-05T00:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.3
533488,Nailers Lane,2023-06-05T00:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.8
533488,Nailers Lane,2023-06-05T00:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.7
533488,Nailers Lane,2023-06-05T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
533488,Nailers Lane,2023-06-05T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.12
533488,Nailers Lane,2023-06-05T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.06
533488,Nailers Lane,2023-06-05T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.32
533488,Nailers Lane,2023-06-05T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.95
533488,Nailers Lane,2023-06-05T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.93
533488,Nailers Lane,2023-06-05T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.6
533488,Nailers Lane,2023-06-05T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.2
533488,Nailers Lane,2023-06-05T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.2
533488,Nailers Lane,2023-06-05T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.0
533488,Nailers Lane,2023-06-05T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
533488,Nailers Lane,2023-06-05T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.12
533488,Nailers Lane,2023-06-05T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
533488,Nailers Lane,2023-06-05T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.13
533488,Nailers Lane,2023-06-05T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.03
533488,Nailers Lane,2023-06-05T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.13
533488,Nailers Lane,2023-06-05T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
533488,Nailers Lane,2023-06-05T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
533488,Nailers Lane,2023-06-05T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
533488,Nailers Lane,2023-06-05T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
533488,Nailers Lane,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.69
533488,Nailers Lane,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.32
533488,Nailers Lane,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.13
533488,Nailers Lane,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.45
533488,Nailers Lane,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.06
533488,Nailers Lane,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.21
533488,Nailers Lane,2023-06-05T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
533488,Nailers Lane,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
533488,Nailers Lane,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.4
533488,Nailers Lane,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
533488,Nailers Lane,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.75
533488,Nailers Lane,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.97
533488,Nailers Lane,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
533488,Nailers Lane,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.96
533488,Nailers Lane,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.82
533488,Nailers Lane,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
533488,Nailers Lane,2023-06-05T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
533488,Nailers Lane,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
533488,Nailers Lane,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
533488,Nailers Lane,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
533488,Nailers Lane,2023-06-05T00:30:00.000+00:00,transformer,,Temperature,C,29.5
533488,Nailers Lane,2023-06-05T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
533488,Nailers Lane,2023-06-05T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
533488,Nailers Lane,2023-06-05T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
533488,Nailers Lane,2023-06-05T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
533488,Nailers Lane,2023-06-05T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
533488,Nailers Lane,2023-06-05T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
533488,Nailers Lane,2023-06-05T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
533488,Nailers Lane,2023-06-05T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.15
533488,Nailers Lane,2023-06-05T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
533488,Nailers Lane,2023-06-05T00:30:00.000+00:00,busbar,,L3 Active Power,kW,22.14
533488,Nailers Lane,2023-06-05T00:30:00.000+00:00,busbar,,L2 Active Power,kW,24.38
533488,Nailers Lane,2023-06-05T00:30:00.000+00:00,busbar,,L1 Active Power,kW,27.1
533488,Nailers Lane,2023-06-05T00:30:00.000+00:00,busbar,,N Current (RMS),A,53.9
533488,Nailers Lane,2023-06-05T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
533488,Nailers Lane,2023-06-05T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
533488,Nailers Lane,2023-06-05T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
533488,Nailers Lane,2023-06-05T00:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.62
533488,Nailers Lane,2023-06-05T00:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
533488,Nailers Lane,2023-06-05T00:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.61
533488,Nailers Lane,2023-06-05T00:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.27
533488,Nailers Lane,2023-06-05T00:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.0
533488,Nailers Lane,2023-06-05T00:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.61
533488,Nailers Lane,2023-06-05T00:20:00.000+00:00,feeder,50.0,N Current (RMS),A,33.0
533488,Nailers Lane,2023-06-05T00:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.4
533488,Nailers Lane,2023-06-05T00:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.9
533488,Nailers Lane,2023-06-05T00:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.1
533488,Nailers Lane,2023-06-05T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
533488,Nailers Lane,2023-06-05T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.78
533488,Nailers Lane,2023-06-05T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.05
533488,Nailers Lane,2023-06-05T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.29
533488,Nailers Lane,2023-06-05T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.2
533488,Nailers Lane,2023-06-05T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.08
533488,Nailers Lane,2023-06-05T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.5
533488,Nailers Lane,2023-06-05T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.8
533488,Nailers Lane,2023-06-05T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.5
533488,Nailers Lane,2023-06-05T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.6
533488,Nailers Lane,2023-06-05T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
533488,Nailers Lane,2023-06-05T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.14
533488,Nailers Lane,2023-06-05T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
533488,Nailers Lane,2023-06-05T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.12
533488,Nailers Lane,2023-06-05T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.17
533488,Nailers Lane,2023-06-05T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.11
533488,Nailers Lane,2023-06-05T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
533488,Nailers Lane,2023-06-05T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
533488,Nailers Lane,2023-06-05T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
533488,Nailers Lane,2023-06-05T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
533488,Nailers Lane,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.66
533488,Nailers Lane,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.62
533488,Nailers Lane,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.11
533488,Nailers Lane,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.05
533488,Nailers Lane,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.18
533488,Nailers Lane,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.97
533488,Nailers Lane,2023-06-05T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
533488,Nailers Lane,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
533488,Nailers Lane,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.5
533488,Nailers Lane,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
533488,Nailers Lane,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
533488,Nailers Lane,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.24
533488,Nailers Lane,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
533488,Nailers Lane,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.63
533488,Nailers Lane,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
533488,Nailers Lane,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
533488,Nailers Lane,2023-06-05T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
533488,Nailers Lane,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
533488,Nailers Lane,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
533488,Nailers Lane,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
533488,Nailers Lane,2023-06-05T00:20:00.000+00:00,transformer,,Temperature,C,29.6
533488,Nailers Lane,2023-06-05T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
533488,Nailers Lane,2023-06-05T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
533488,Nailers Lane,2023-06-05T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
533488,Nailers Lane,2023-06-05T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
533488,Nailers Lane,2023-06-05T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
533488,Nailers Lane,2023-06-05T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
533488,Nailers Lane,2023-06-05T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
533488,Nailers Lane,2023-06-05T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.31
533488,Nailers Lane,2023-06-05T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
533488,Nailers Lane,2023-06-05T00:20:00.000+00:00,busbar,,L3 Active Power,kW,17.36
533488,Nailers Lane,2023-06-05T00:20:00.000+00:00,busbar,,L2 Active Power,kW,25.05
533488,Nailers Lane,2023-06-05T00:20:00.000+00:00,busbar,,L1 Active Power,kW,23.89
533488,Nailers Lane,2023-06-05T00:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
533488,Nailers Lane,2023-06-05T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
533488,Nailers Lane,2023-06-05T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
533488,Nailers Lane,2023-06-05T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
533488,Nailers Lane,2023-06-05T00:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
533488,Nailers Lane,2023-06-05T00:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
533488,Nailers Lane,2023-06-05T00:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.65
533488,Nailers Lane,2023-06-05T00:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.17
533488,Nailers Lane,2023-06-05T00:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.71
533488,Nailers Lane,2023-06-05T00:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.4
533488,Nailers Lane,2023-06-05T00:10:00.000+00:00,feeder,50.0,N Current (RMS),A,33.0
533488,Nailers Lane,2023-06-05T00:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.2
533488,Nailers Lane,2023-06-05T00:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.6
533488,Nailers Lane,2023-06-05T00:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.2
533488,Nailers Lane,2023-06-05T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.42
533488,Nailers Lane,2023-06-05T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.55
533488,Nailers Lane,2023-06-05T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.07
533488,Nailers Lane,2023-06-05T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.57
533488,Nailers Lane,2023-06-05T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.82
533488,Nailers Lane,2023-06-05T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.75
533488,Nailers Lane,2023-06-05T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
533488,Nailers Lane,2023-06-05T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.5
533488,Nailers Lane,2023-06-05T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.4
533488,Nailers Lane,2023-06-05T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.3
533488,Nailers Lane,2023-06-05T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
533488,Nailers Lane,2023-06-05T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.95
533488,Nailers Lane,2023-06-05T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
533488,Nailers Lane,2023-06-05T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.32
533488,Nailers Lane,2023-06-05T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.05
533488,Nailers Lane,2023-06-05T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.35
533488,Nailers Lane,2023-06-05T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
533488,Nailers Lane,2023-06-05T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
533488,Nailers Lane,2023-06-05T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
533488,Nailers Lane,2023-06-05T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
533488,Nailers Lane,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.44
533488,Nailers Lane,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.45
533488,Nailers Lane,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.44
533488,Nailers Lane,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.73
533488,Nailers Lane,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.22
533488,Nailers Lane,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.49
533488,Nailers Lane,2023-06-05T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
533488,Nailers Lane,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
533488,Nailers Lane,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.4
533488,Nailers Lane,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
533488,Nailers Lane,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.3
533488,Nailers Lane,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.28
533488,Nailers Lane,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
533488,Nailers Lane,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.5
533488,Nailers Lane,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.99
533488,Nailers Lane,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.75
533488,Nailers Lane,2023-06-05T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
533488,Nailers Lane,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
533488,Nailers Lane,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
533488,Nailers Lane,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
533488,Nailers Lane,2023-06-05T00:10:00.000+00:00,transformer,,Temperature,C,29.8
533488,Nailers Lane,2023-06-05T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
533488,Nailers Lane,2023-06-05T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
533488,Nailers Lane,2023-06-05T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
533488,Nailers Lane,2023-06-05T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
533488,Nailers Lane,2023-06-05T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
533488,Nailers Lane,2023-06-05T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
533488,Nailers Lane,2023-06-05T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
533488,Nailers Lane,2023-06-05T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.05
533488,Nailers Lane,2023-06-05T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
533488,Nailers Lane,2023-06-05T00:10:00.000+00:00,busbar,,L3 Active Power,kW,17.29
533488,Nailers Lane,2023-06-05T00:10:00.000+00:00,busbar,,L2 Active Power,kW,23.79
533488,Nailers Lane,2023-06-05T00:10:00.000+00:00,busbar,,L1 Active Power,kW,25.74
533488,Nailers Lane,2023-06-05T00:10:00.000+00:00,busbar,,N Current (RMS),A,46.8
533488,Nailers Lane,2023-06-05T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
533488,Nailers Lane,2023-06-05T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
533488,Nailers Lane,2023-06-05T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
533488,Nailers Lane,2023-06-05T00:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.66
533488,Nailers Lane,2023-06-05T00:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
533488,Nailers Lane,2023-06-05T00:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.4
533488,Nailers Lane,2023-06-05T00:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.41
533488,Nailers Lane,2023-06-05T00:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.74
533488,Nailers Lane,2023-06-05T00:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.5
533488,Nailers Lane,2023-06-05T00:00:00.000+00:00,feeder,50.0,N Current (RMS),A,33.9
533488,Nailers Lane,2023-06-05T00:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.0
533488,Nailers Lane,2023-06-05T00:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.7
533488,Nailers Lane,2023-06-05T00:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.4
533488,Nailers Lane,2023-06-05T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.52
533488,Nailers Lane,2023-06-05T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.78
533488,Nailers Lane,2023-06-05T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.15
533488,Nailers Lane,2023-06-05T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.65
533488,Nailers Lane,2023-06-05T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.09
533488,Nailers Lane,2023-06-05T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.78
533488,Nailers Lane,2023-06-05T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
533488,Nailers Lane,2023-06-05T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.9
533488,Nailers Lane,2023-06-05T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.4
533488,Nailers Lane,2023-06-05T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.7
533488,Nailers Lane,2023-06-05T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.29
533488,Nailers Lane,2023-06-05T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.37
533488,Nailers Lane,2023-06-05T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
533488,Nailers Lane,2023-06-05T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.99
533488,Nailers Lane,2023-06-05T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.49
533488,Nailers Lane,2023-06-05T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
533488,Nailers Lane,2023-06-05T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
533488,Nailers Lane,2023-06-05T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
533488,Nailers Lane,2023-06-05T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
533488,Nailers Lane,2023-06-05T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
533488,Nailers Lane,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.93
533488,Nailers Lane,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.4
533488,Nailers Lane,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.22
533488,Nailers Lane,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.32
533488,Nailers Lane,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.8
533488,Nailers Lane,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.78
533488,Nailers Lane,2023-06-05T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
533488,Nailers Lane,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
533488,Nailers Lane,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.8
533488,Nailers Lane,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
533488,Nailers Lane,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
533488,Nailers Lane,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.55
533488,Nailers Lane,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
533488,Nailers Lane,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
533488,Nailers Lane,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.09
533488,Nailers Lane,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
533488,Nailers Lane,2023-06-05T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
533488,Nailers Lane,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
533488,Nailers Lane,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
533488,Nailers Lane,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
533488,Nailers Lane,2023-06-05T00:00:00.000+00:00,transformer,,Temperature,C,30.0
533488,Nailers Lane,2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
533488,Nailers Lane,2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
533488,Nailers Lane,2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
533488,Nailers Lane,2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
533488,Nailers Lane,2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
533488,Nailers Lane,2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
533488,Nailers Lane,2023-06-05T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
533488,Nailers Lane,2023-06-05T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.5
533488,Nailers Lane,2023-06-05T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
533488,Nailers Lane,2023-06-05T00:00:00.000+00:00,busbar,,L3 Active Power,kW,16.37
533488,Nailers Lane,2023-06-05T00:00:00.000+00:00,busbar,,L2 Active Power,kW,23.21
533488,Nailers Lane,2023-06-05T00:00:00.000+00:00,busbar,,L1 Active Power,kW,22.38
533488,Nailers Lane,2023-06-05T00:00:00.000+00:00,busbar,,N Current (RMS),A,51.8
533488,Nailers Lane,2023-06-05T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
533488,Nailers Lane,2023-06-05T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
533488,Nailers Lane,2023-06-05T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
533488,Nailers Lane,2023-06-06T23:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.58
533488,Nailers Lane,2023-06-06T23:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.33
533488,Nailers Lane,2023-06-06T23:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.01
533488,Nailers Lane,2023-06-06T23:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.69
533488,Nailers Lane,2023-06-06T23:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.89
533488,Nailers Lane,2023-06-06T23:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.71
533488,Nailers Lane,2023-06-06T23:50:00.000+00:00,feeder,50.0,N Current (RMS),A,17.0
533488,Nailers Lane,2023-06-06T23:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.0
533488,Nailers Lane,2023-06-06T23:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.7
533488,Nailers Lane,2023-06-06T23:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.6
533488,Nailers Lane,2023-06-06T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
533488,Nailers Lane,2023-06-06T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.01
533488,Nailers Lane,2023-06-06T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.47
533488,Nailers Lane,2023-06-06T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.72
533488,Nailers Lane,2023-06-06T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.98
533488,Nailers Lane,2023-06-06T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.15
533488,Nailers Lane,2023-06-06T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
533488,Nailers Lane,2023-06-06T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.7
533488,Nailers Lane,2023-06-06T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.8
533488,Nailers Lane,2023-06-06T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.1
533488,Nailers Lane,2023-06-06T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.36
533488,Nailers Lane,2023-06-06T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.19
533488,Nailers Lane,2023-06-06T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
533488,Nailers Lane,2023-06-06T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.31
533488,Nailers Lane,2023-06-06T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.53
533488,Nailers Lane,2023-06-06T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
533488,Nailers Lane,2023-06-06T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
533488,Nailers Lane,2023-06-06T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
533488,Nailers Lane,2023-06-06T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
533488,Nailers Lane,2023-06-06T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
533488,Nailers Lane,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.09
533488,Nailers Lane,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.12
533488,Nailers Lane,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.52
533488,Nailers Lane,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.03
533488,Nailers Lane,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.03
533488,Nailers Lane,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.53
533488,Nailers Lane,2023-06-06T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.5
533488,Nailers Lane,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
533488,Nailers Lane,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.8
533488,Nailers Lane,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
533488,Nailers Lane,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.21
533488,Nailers Lane,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.2
533488,Nailers Lane,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
533488,Nailers Lane,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.52
533488,Nailers Lane,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
533488,Nailers Lane,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
533488,Nailers Lane,2023-06-06T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
533488,Nailers Lane,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
533488,Nailers Lane,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
533488,Nailers Lane,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
533488,Nailers Lane,2023-06-06T23:50:00.000+00:00,transformer,,Temperature,C,27.2
533488,Nailers Lane,2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
533488,Nailers Lane,2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
533488,Nailers Lane,2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
533488,Nailers Lane,2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
533488,Nailers Lane,2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
533488,Nailers Lane,2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
533488,Nailers Lane,2023-06-06T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.7
533488,Nailers Lane,2023-06-06T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.83
533488,Nailers Lane,2023-06-06T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
533488,Nailers Lane,2023-06-06T23:50:00.000+00:00,busbar,,L3 Active Power,kW,23.28
533488,Nailers Lane,2023-06-06T23:50:00.000+00:00,busbar,,L2 Active Power,kW,29.32
533488,Nailers Lane,2023-06-06T23:50:00.000+00:00,busbar,,L1 Active Power,kW,22.57
533488,Nailers Lane,2023-06-06T23:50:00.000+00:00,busbar,,N Current (RMS),A,63.6
533488,Nailers Lane,2023-06-06T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
533488,Nailers Lane,2023-06-06T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
533488,Nailers Lane,2023-06-06T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
533488,Nailers Lane,2023-06-06T23:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
533488,Nailers Lane,2023-06-06T23:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.12
533488,Nailers Lane,2023-06-06T23:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.9
533488,Nailers Lane,2023-06-06T23:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.8
533488,Nailers Lane,2023-06-06T23:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.51
533488,Nailers Lane,2023-06-06T23:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.62
533488,Nailers Lane,2023-06-06T23:40:00.000+00:00,feeder,50.0,N Current (RMS),A,19.2
533488,Nailers Lane,2023-06-06T23:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.4
533488,Nailers Lane,2023-06-06T23:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.4
533488,Nailers Lane,2023-06-06T23:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.1
533488,Nailers Lane,2023-06-06T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
533488,Nailers Lane,2023-06-06T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.09
533488,Nailers Lane,2023-06-06T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.47
533488,Nailers Lane,2023-06-06T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.55
533488,Nailers Lane,2023-06-06T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.26
533488,Nailers Lane,2023-06-06T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.45
533488,Nailers Lane,2023-06-06T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.0
533488,Nailers Lane,2023-06-06T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.2
533488,Nailers Lane,2023-06-06T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.2
533488,Nailers Lane,2023-06-06T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.1
533488,Nailers Lane,2023-06-06T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.63
533488,Nailers Lane,2023-06-06T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.09
533488,Nailers Lane,2023-06-06T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
533488,Nailers Lane,2023-06-06T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.88
533488,Nailers Lane,2023-06-06T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.4
533488,Nailers Lane,2023-06-06T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
533488,Nailers Lane,2023-06-06T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
533488,Nailers Lane,2023-06-06T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
533488,Nailers Lane,2023-06-06T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
533488,Nailers Lane,2023-06-06T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
533488,Nailers Lane,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.86
533488,Nailers Lane,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.8
533488,Nailers Lane,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.34
533488,Nailers Lane,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.74
533488,Nailers Lane,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.64
533488,Nailers Lane,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.34
533488,Nailers Lane,2023-06-06T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,58.7
533488,Nailers Lane,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
533488,Nailers Lane,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.2
533488,Nailers Lane,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
533488,Nailers Lane,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
533488,Nailers Lane,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.38
533488,Nailers Lane,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
533488,Nailers Lane,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.77
533488,Nailers Lane,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.21
533488,Nailers Lane,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.36
533488,Nailers Lane,2023-06-06T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
533488,Nailers Lane,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
533488,Nailers Lane,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
533488,Nailers Lane,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
533488,Nailers Lane,2023-06-06T23:40:00.000+00:00,transformer,,Temperature,C,27.3
533488,Nailers Lane,2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
533488,Nailers Lane,2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
533488,Nailers Lane,2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
533488,Nailers Lane,2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
533488,Nailers Lane,2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
533488,Nailers Lane,2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
533488,Nailers Lane,2023-06-06T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
533488,Nailers Lane,2023-06-06T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.3
533488,Nailers Lane,2023-06-06T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
533488,Nailers Lane,2023-06-06T23:40:00.000+00:00,busbar,,L3 Active Power,kW,23.75
533488,Nailers Lane,2023-06-06T23:40:00.000+00:00,busbar,,L2 Active Power,kW,33.01
533488,Nailers Lane,2023-06-06T23:40:00.000+00:00,busbar,,L1 Active Power,kW,23.32
533488,Nailers Lane,2023-06-06T23:40:00.000+00:00,busbar,,N Current (RMS),A,72.7
533488,Nailers Lane,2023-06-06T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
533488,Nailers Lane,2023-06-06T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
533488,Nailers Lane,2023-06-06T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
533488,Nailers Lane,2023-06-06T23:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
533488,Nailers Lane,2023-06-06T23:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
533488,Nailers Lane,2023-06-06T23:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.01
533488,Nailers Lane,2023-06-06T23:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.32
533488,Nailers Lane,2023-06-06T23:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.77
533488,Nailers Lane,2023-06-06T23:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.62
533488,Nailers Lane,2023-06-06T23:30:00.000+00:00,feeder,50.0,N Current (RMS),A,34.0
533488,Nailers Lane,2023-06-06T23:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.6
533488,Nailers Lane,2023-06-06T23:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.6
533488,Nailers Lane,2023-06-06T23:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,55.5
533488,Nailers Lane,2023-06-06T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
533488,Nailers Lane,2023-06-06T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.98
533488,Nailers Lane,2023-06-06T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.46
533488,Nailers Lane,2023-06-06T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.23
533488,Nailers Lane,2023-06-06T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.31
533488,Nailers Lane,2023-06-06T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.61
533488,Nailers Lane,2023-06-06T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
533488,Nailers Lane,2023-06-06T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.2
533488,Nailers Lane,2023-06-06T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.5
533488,Nailers Lane,2023-06-06T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.8
533488,Nailers Lane,2023-06-06T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
533488,Nailers Lane,2023-06-06T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.91
533488,Nailers Lane,2023-06-06T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
533488,Nailers Lane,2023-06-06T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.56
533488,Nailers Lane,2023-06-06T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.15
533488,Nailers Lane,2023-06-06T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
533488,Nailers Lane,2023-06-06T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
533488,Nailers Lane,2023-06-06T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
533488,Nailers Lane,2023-06-06T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
533488,Nailers Lane,2023-06-06T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
533488,Nailers Lane,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.92
533488,Nailers Lane,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.64
533488,Nailers Lane,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.23
533488,Nailers Lane,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.25
533488,Nailers Lane,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.07
533488,Nailers Lane,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.38
533488,Nailers Lane,2023-06-06T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.6
533488,Nailers Lane,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
533488,Nailers Lane,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.9
533488,Nailers Lane,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
533488,Nailers Lane,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
533488,Nailers Lane,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.51
533488,Nailers Lane,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
533488,Nailers Lane,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.01
533488,Nailers Lane,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.51
533488,Nailers Lane,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
533488,Nailers Lane,2023-06-06T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
533488,Nailers Lane,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
533488,Nailers Lane,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
533488,Nailers Lane,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
533488,Nailers Lane,2023-06-06T23:30:00.000+00:00,transformer,,Temperature,C,27.4
533488,Nailers Lane,2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
533488,Nailers Lane,2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
533488,Nailers Lane,2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
533488,Nailers Lane,2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
533488,Nailers Lane,2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
533488,Nailers Lane,2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
533488,Nailers Lane,2023-06-06T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
533488,Nailers Lane,2023-06-06T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.1
533488,Nailers Lane,2023-06-06T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
533488,Nailers Lane,2023-06-06T23:30:00.000+00:00,busbar,,L3 Active Power,kW,20.37
533488,Nailers Lane,2023-06-06T23:30:00.000+00:00,busbar,,L2 Active Power,kW,26.81
533488,Nailers Lane,2023-06-06T23:30:00.000+00:00,busbar,,L1 Active Power,kW,26.28
533488,Nailers Lane,2023-06-06T23:30:00.000+00:00,busbar,,N Current (RMS),A,56.5
533488,Nailers Lane,2023-06-06T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
533488,Nailers Lane,2023-06-06T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
533488,Nailers Lane,2023-06-06T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
533488,Nailers Lane,2023-06-06T23:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
533488,Nailers Lane,2023-06-06T23:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.17
533488,Nailers Lane,2023-06-06T23:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.59
533488,Nailers Lane,2023-06-06T23:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.78
533488,Nailers Lane,2023-06-06T23:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.68
533488,Nailers Lane,2023-06-06T23:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.15
533488,Nailers Lane,2023-06-06T23:20:00.000+00:00,feeder,50.0,N Current (RMS),A,44.8
533488,Nailers Lane,2023-06-06T23:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.3
533488,Nailers Lane,2023-06-06T23:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.8
533488,Nailers Lane,2023-06-06T23:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,69.6
533488,Nailers Lane,2023-06-06T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
533488,Nailers Lane,2023-06-06T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.91
533488,Nailers Lane,2023-06-06T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.27
533488,Nailers Lane,2023-06-06T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.14
533488,Nailers Lane,2023-06-06T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.78
533488,Nailers Lane,2023-06-06T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.58
533488,Nailers Lane,2023-06-06T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
533488,Nailers Lane,2023-06-06T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.8
533488,Nailers Lane,2023-06-06T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.0
533488,Nailers Lane,2023-06-06T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.5
533488,Nailers Lane,2023-06-06T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.6
533488,Nailers Lane,2023-06-06T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.8
533488,Nailers Lane,2023-06-06T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
533488,Nailers Lane,2023-06-06T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.71
533488,Nailers Lane,2023-06-06T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.16
533488,Nailers Lane,2023-06-06T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
533488,Nailers Lane,2023-06-06T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
533488,Nailers Lane,2023-06-06T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
533488,Nailers Lane,2023-06-06T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
533488,Nailers Lane,2023-06-06T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
533488,Nailers Lane,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.9
533488,Nailers Lane,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.16
533488,Nailers Lane,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.56
533488,Nailers Lane,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.37
533488,Nailers Lane,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.4
533488,Nailers Lane,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.8
533488,Nailers Lane,2023-06-06T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,44.8
533488,Nailers Lane,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
533488,Nailers Lane,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.8
533488,Nailers Lane,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.5
533488,Nailers Lane,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
533488,Nailers Lane,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.09
533488,Nailers Lane,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
533488,Nailers Lane,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.42
533488,Nailers Lane,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.19
533488,Nailers Lane,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.55
533488,Nailers Lane,2023-06-06T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
533488,Nailers Lane,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
533488,Nailers Lane,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
533488,Nailers Lane,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
533488,Nailers Lane,2023-06-06T23:20:00.000+00:00,transformer,,Temperature,C,27.5
533488,Nailers Lane,2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
533488,Nailers Lane,2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
