Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
533488,Nailers Lane,2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
533488,Nailers Lane,2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
533488,Nailers Lane,2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
533488,Nailers Lane,2023-06-06T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
533488,Nailers Lane,2023-06-06T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.32
533488,Nailers Lane,2023-06-06T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
533488,Nailers Lane,2023-06-06T23:20:00.000+00:00,busbar,,L3 Active Power,kW,21.42
533488,Nailers Lane,2023-06-06T23:20:00.000+00:00,busbar,,L2 Active Power,kW,28.21
533488,Nailers Lane,2023-06-06T23:20:00.000+00:00,busbar,,L1 Active Power,kW,31.5
533488,Nailers Lane,2023-06-06T23:20:00.000+00:00,busbar,,N Current (RMS),A,52.9
533488,Nailers Lane,2023-06-06T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
533488,Nailers Lane,2023-06-06T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
533488,Nailers Lane,2023-06-06T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
533488,Nailers Lane,2023-06-06T23:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.64
533488,Nailers Lane,2023-06-06T23:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
533488,Nailers Lane,2023-06-06T23:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.16
533488,Nailers Lane,2023-06-06T23:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.99
533488,Nailers Lane,2023-06-06T23:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.83
533488,Nailers Lane,2023-06-06T23:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.82
533488,Nailers Lane,2023-06-06T23:10:00.000+00:00,feeder,50.0,N Current (RMS),A,30.3
533488,Nailers Lane,2023-06-06T23:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.3
533488,Nailers Lane,2023-06-06T23:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.5
533488,Nailers Lane,2023-06-06T23:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.0
533488,Nailers Lane,2023-06-06T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
533488,Nailers Lane,2023-06-06T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.86
533488,Nailers Lane,2023-06-06T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.32
533488,Nailers Lane,2023-06-06T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.6
533488,Nailers Lane,2023-06-06T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.91
533488,Nailers Lane,2023-06-06T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.8
533488,Nailers Lane,2023-06-06T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
533488,Nailers Lane,2023-06-06T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.9
533488,Nailers Lane,2023-06-06T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.6
533488,Nailers Lane,2023-06-06T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.1
533488,Nailers Lane,2023-06-06T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.49
533488,Nailers Lane,2023-06-06T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.25
533488,Nailers Lane,2023-06-06T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
533488,Nailers Lane,2023-06-06T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.42
533488,Nailers Lane,2023-06-06T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.44
533488,Nailers Lane,2023-06-06T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.25
533488,Nailers Lane,2023-06-06T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
533488,Nailers Lane,2023-06-06T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
533488,Nailers Lane,2023-06-06T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
533488,Nailers Lane,2023-06-06T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
533488,Nailers Lane,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.48
533488,Nailers Lane,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.59
533488,Nailers Lane,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.94
533488,Nailers Lane,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.37
533488,Nailers Lane,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.24
533488,Nailers Lane,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.22
533488,Nailers Lane,2023-06-06T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.6
533488,Nailers Lane,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
533488,Nailers Lane,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.0
533488,Nailers Lane,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
533488,Nailers Lane,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.14
533488,Nailers Lane,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.99
533488,Nailers Lane,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
533488,Nailers Lane,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.41
533488,Nailers Lane,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.39
533488,Nailers Lane,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.93
533488,Nailers Lane,2023-06-06T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
533488,Nailers Lane,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
533488,Nailers Lane,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
533488,Nailers Lane,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
533488,Nailers Lane,2023-06-06T23:10:00.000+00:00,transformer,,Temperature,C,27.5
533488,Nailers Lane,2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
533488,Nailers Lane,2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
533488,Nailers Lane,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
533488,Nailers Lane,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
533488,Nailers Lane,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
533488,Nailers Lane,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
533488,Nailers Lane,2023-06-06T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.4
533488,Nailers Lane,2023-06-06T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.9
533488,Nailers Lane,2023-06-06T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
533488,Nailers Lane,2023-06-06T23:10:00.000+00:00,busbar,,L3 Active Power,kW,22.78
533488,Nailers Lane,2023-06-06T23:10:00.000+00:00,busbar,,L2 Active Power,kW,29.82
533488,Nailers Lane,2023-06-06T23:10:00.000+00:00,busbar,,L1 Active Power,kW,26.02
533488,Nailers Lane,2023-06-06T23:10:00.000+00:00,busbar,,N Current (RMS),A,64.8
533488,Nailers Lane,2023-06-06T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
533488,Nailers Lane,2023-06-06T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
533488,Nailers Lane,2023-06-06T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
533488,Nailers Lane,2023-06-06T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.28
533488,Nailers Lane,2023-06-06T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.18
533488,Nailers Lane,2023-06-06T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.59
533488,Nailers Lane,2023-06-06T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.19
533488,Nailers Lane,2023-06-06T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.71
533488,Nailers Lane,2023-06-06T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.92
533488,Nailers Lane,2023-06-06T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,38.5
533488,Nailers Lane,2023-06-06T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.4
533488,Nailers Lane,2023-06-06T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.8
533488,Nailers Lane,2023-06-06T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.7
533488,Nailers Lane,2023-06-06T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
533488,Nailers Lane,2023-06-06T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.99
533488,Nailers Lane,2023-06-06T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.34
533488,Nailers Lane,2023-06-06T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.44
533488,Nailers Lane,2023-06-06T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.18
533488,Nailers Lane,2023-06-06T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.89
533488,Nailers Lane,2023-06-06T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.9
533488,Nailers Lane,2023-06-06T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.3
533488,Nailers Lane,2023-06-06T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.4
533488,Nailers Lane,2023-06-06T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.6
533488,Nailers Lane,2023-06-06T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.87
533488,Nailers Lane,2023-06-06T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.06
533488,Nailers Lane,2023-06-06T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
533488,Nailers Lane,2023-06-06T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.74
533488,Nailers Lane,2023-06-06T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.16
533488,Nailers Lane,2023-06-06T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
533488,Nailers Lane,2023-06-06T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
533488,Nailers Lane,2023-06-06T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
533488,Nailers Lane,2023-06-06T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
533488,Nailers Lane,2023-06-06T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
533488,Nailers Lane,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.47
533488,Nailers Lane,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.71
533488,Nailers Lane,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.65
533488,Nailers Lane,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.71
533488,Nailers Lane,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.94
533488,Nailers Lane,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.93
533488,Nailers Lane,2023-06-06T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
533488,Nailers Lane,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
533488,Nailers Lane,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.8
533488,Nailers Lane,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.3
533488,Nailers Lane,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
533488,Nailers Lane,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.94
533488,Nailers Lane,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
533488,Nailers Lane,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.17
533488,Nailers Lane,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.69
533488,Nailers Lane,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
533488,Nailers Lane,2023-06-06T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
533488,Nailers Lane,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
533488,Nailers Lane,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
533488,Nailers Lane,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
533488,Nailers Lane,2023-06-06T23:00:00.000+00:00,transformer,,Temperature,C,27.6
533488,Nailers Lane,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
533488,Nailers Lane,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
533488,Nailers Lane,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
533488,Nailers Lane,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
533488,Nailers Lane,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
533488,Nailers Lane,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
533488,Nailers Lane,2023-06-06T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.12
533488,Nailers Lane,2023-06-06T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.91
533488,Nailers Lane,2023-06-06T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
533488,Nailers Lane,2023-06-06T23:00:00.000+00:00,busbar,,L3 Active Power,kW,27.27
533488,Nailers Lane,2023-06-06T23:00:00.000+00:00,busbar,,L2 Active Power,kW,25.68
533488,Nailers Lane,2023-06-06T23:00:00.000+00:00,busbar,,L1 Active Power,kW,28.65
533488,Nailers Lane,2023-06-06T23:00:00.000+00:00,busbar,,N Current (RMS),A,66.3
533488,Nailers Lane,2023-06-06T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
533488,Nailers Lane,2023-06-06T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
533488,Nailers Lane,2023-06-06T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
533488,Nailers Lane,2023-06-06T22:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.69
533488,Nailers Lane,2023-06-06T22:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.22
533488,Nailers Lane,2023-06-06T22:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.35
533488,Nailers Lane,2023-06-06T22:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.27
533488,Nailers Lane,2023-06-06T22:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.97
533488,Nailers Lane,2023-06-06T22:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.72
533488,Nailers Lane,2023-06-06T22:50:00.000+00:00,feeder,50.0,N Current (RMS),A,29.4
533488,Nailers Lane,2023-06-06T22:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.6
533488,Nailers Lane,2023-06-06T22:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.9
533488,Nailers Lane,2023-06-06T22:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.0
533488,Nailers Lane,2023-06-06T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
533488,Nailers Lane,2023-06-06T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.02
533488,Nailers Lane,2023-06-06T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.1
533488,Nailers Lane,2023-06-06T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.0
533488,Nailers Lane,2023-06-06T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.68
533488,Nailers Lane,2023-06-06T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.92
533488,Nailers Lane,2023-06-06T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.3
533488,Nailers Lane,2023-06-06T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.4
533488,Nailers Lane,2023-06-06T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.9
533488,Nailers Lane,2023-06-06T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.5
533488,Nailers Lane,2023-06-06T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.78
533488,Nailers Lane,2023-06-06T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.02
533488,Nailers Lane,2023-06-06T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
533488,Nailers Lane,2023-06-06T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.82
533488,Nailers Lane,2023-06-06T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.09
533488,Nailers Lane,2023-06-06T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.37
533488,Nailers Lane,2023-06-06T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
533488,Nailers Lane,2023-06-06T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
533488,Nailers Lane,2023-06-06T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
533488,Nailers Lane,2023-06-06T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
533488,Nailers Lane,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.94
533488,Nailers Lane,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.89
533488,Nailers Lane,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.37
533488,Nailers Lane,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.86
533488,Nailers Lane,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.69
533488,Nailers Lane,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.04
533488,Nailers Lane,2023-06-06T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.8
533488,Nailers Lane,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
533488,Nailers Lane,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.2
533488,Nailers Lane,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.4
533488,Nailers Lane,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
533488,Nailers Lane,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.23
533488,Nailers Lane,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
533488,Nailers Lane,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.05
533488,Nailers Lane,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
533488,Nailers Lane,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.4
533488,Nailers Lane,2023-06-06T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
533488,Nailers Lane,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
533488,Nailers Lane,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
533488,Nailers Lane,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
533488,Nailers Lane,2023-06-06T22:50:00.000+00:00,transformer,,Temperature,C,27.7
533488,Nailers Lane,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
533488,Nailers Lane,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
533488,Nailers Lane,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
533488,Nailers Lane,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
533488,Nailers Lane,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
533488,Nailers Lane,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
533488,Nailers Lane,2023-06-06T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
533488,Nailers Lane,2023-06-06T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.33
533488,Nailers Lane,2023-06-06T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
533488,Nailers Lane,2023-06-06T22:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
533488,Nailers Lane,2023-06-06T22:50:00.000+00:00,busbar,,L2 Active Power,kW,25.85
533488,Nailers Lane,2023-06-06T22:50:00.000+00:00,busbar,,L1 Active Power,kW,27.45
533488,Nailers Lane,2023-06-06T22:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
533488,Nailers Lane,2023-06-06T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
533488,Nailers Lane,2023-06-06T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
533488,Nailers Lane,2023-06-06T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
533488,Nailers Lane,2023-06-06T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
533488,Nailers Lane,2023-06-06T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
533488,Nailers Lane,2023-06-06T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.11
533488,Nailers Lane,2023-06-06T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.91
533488,Nailers Lane,2023-06-06T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.1
533488,Nailers Lane,2023-06-06T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.6
533488,Nailers Lane,2023-06-06T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,34.8
533488,Nailers Lane,2023-06-06T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.0
533488,Nailers Lane,2023-06-06T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.4
533488,Nailers Lane,2023-06-06T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,55.2
533488,Nailers Lane,2023-06-06T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
533488,Nailers Lane,2023-06-06T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.99
533488,Nailers Lane,2023-06-06T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.13
533488,Nailers Lane,2023-06-06T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.27
533488,Nailers Lane,2023-06-06T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.01
533488,Nailers Lane,2023-06-06T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.29
533488,Nailers Lane,2023-06-06T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
533488,Nailers Lane,2023-06-06T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.5
533488,Nailers Lane,2023-06-06T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.9
533488,Nailers Lane,2023-06-06T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.7
533488,Nailers Lane,2023-06-06T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
533488,Nailers Lane,2023-06-06T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.04
533488,Nailers Lane,2023-06-06T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
533488,Nailers Lane,2023-06-06T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.47
533488,Nailers Lane,2023-06-06T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.17
533488,Nailers Lane,2023-06-06T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
533488,Nailers Lane,2023-06-06T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
533488,Nailers Lane,2023-06-06T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
533488,Nailers Lane,2023-06-06T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
533488,Nailers Lane,2023-06-06T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
533488,Nailers Lane,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.11
533488,Nailers Lane,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.92
533488,Nailers Lane,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.19
533488,Nailers Lane,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.59
533488,Nailers Lane,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.85
533488,Nailers Lane,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.89
533488,Nailers Lane,2023-06-06T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
533488,Nailers Lane,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
533488,Nailers Lane,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.6
533488,Nailers Lane,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.7
533488,Nailers Lane,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
533488,Nailers Lane,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.51
533488,Nailers Lane,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
533488,Nailers Lane,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.76
533488,Nailers Lane,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.04
533488,Nailers Lane,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.61
533488,Nailers Lane,2023-06-06T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
533488,Nailers Lane,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
533488,Nailers Lane,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
533488,Nailers Lane,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
533488,Nailers Lane,2023-06-06T22:40:00.000+00:00,transformer,,Temperature,C,27.8
533488,Nailers Lane,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
533488,Nailers Lane,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
533488,Nailers Lane,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
533488,Nailers Lane,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
533488,Nailers Lane,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
533488,Nailers Lane,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
533488,Nailers Lane,2023-06-06T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
533488,Nailers Lane,2023-06-06T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.4
533488,Nailers Lane,2023-06-06T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
533488,Nailers Lane,2023-06-06T22:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
533488,Nailers Lane,2023-06-06T22:40:00.000+00:00,busbar,,L2 Active Power,kW,28.18
533488,Nailers Lane,2023-06-06T22:40:00.000+00:00,busbar,,L1 Active Power,kW,29.84
533488,Nailers Lane,2023-06-06T22:40:00.000+00:00,busbar,,N Current (RMS),A,54.7
533488,Nailers Lane,2023-06-06T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
533488,Nailers Lane,2023-06-06T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
533488,Nailers Lane,2023-06-06T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
533488,Nailers Lane,2023-06-06T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
533488,Nailers Lane,2023-06-06T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
533488,Nailers Lane,2023-06-06T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.32
533488,Nailers Lane,2023-06-06T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.72
533488,Nailers Lane,2023-06-06T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.75
533488,Nailers Lane,2023-06-06T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.21
533488,Nailers Lane,2023-06-06T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,33.7
533488,Nailers Lane,2023-06-06T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.2
533488,Nailers Lane,2023-06-06T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.2
533488,Nailers Lane,2023-06-06T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.0
533488,Nailers Lane,2023-06-06T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
533488,Nailers Lane,2023-06-06T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.25
533488,Nailers Lane,2023-06-06T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.37
533488,Nailers Lane,2023-06-06T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.6
533488,Nailers Lane,2023-06-06T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.89
533488,Nailers Lane,2023-06-06T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.58
533488,Nailers Lane,2023-06-06T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.5
533488,Nailers Lane,2023-06-06T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.3
533488,Nailers Lane,2023-06-06T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.0
533488,Nailers Lane,2023-06-06T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.4
533488,Nailers Lane,2023-06-06T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
533488,Nailers Lane,2023-06-06T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.22
533488,Nailers Lane,2023-06-06T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
533488,Nailers Lane,2023-06-06T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.73
533488,Nailers Lane,2023-06-06T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.22
533488,Nailers Lane,2023-06-06T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.61
533488,Nailers Lane,2023-06-06T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
533488,Nailers Lane,2023-06-06T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
533488,Nailers Lane,2023-06-06T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
533488,Nailers Lane,2023-06-06T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
533488,Nailers Lane,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.22
533488,Nailers Lane,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.98
533488,Nailers Lane,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.8
533488,Nailers Lane,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.23
533488,Nailers Lane,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.12
533488,Nailers Lane,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.21
533488,Nailers Lane,2023-06-06T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,49.6
533488,Nailers Lane,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
533488,Nailers Lane,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.8
533488,Nailers Lane,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.7
533488,Nailers Lane,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
533488,Nailers Lane,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.88
533488,Nailers Lane,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
533488,Nailers Lane,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.28
533488,Nailers Lane,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.51
533488,Nailers Lane,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.2
533488,Nailers Lane,2023-06-06T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
533488,Nailers Lane,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
533488,Nailers Lane,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
533488,Nailers Lane,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
533488,Nailers Lane,2023-06-06T22:30:00.000+00:00,transformer,,Temperature,C,27.9
533488,Nailers Lane,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
533488,Nailers Lane,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
533488,Nailers Lane,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
533488,Nailers Lane,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
533488,Nailers Lane,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
533488,Nailers Lane,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
533488,Nailers Lane,2023-06-06T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
533488,Nailers Lane,2023-06-06T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.92
533488,Nailers Lane,2023-06-06T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
533488,Nailers Lane,2023-06-06T22:30:00.000+00:00,busbar,,L3 Active Power,kW,24.57
533488,Nailers Lane,2023-06-06T22:30:00.000+00:00,busbar,,L2 Active Power,kW,30.5
533488,Nailers Lane,2023-06-06T22:30:00.000+00:00,busbar,,L1 Active Power,kW,28.8
533488,Nailers Lane,2023-06-06T22:30:00.000+00:00,busbar,,N Current (RMS),A,61.2
533488,Nailers Lane,2023-06-06T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
533488,Nailers Lane,2023-06-06T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
533488,Nailers Lane,2023-06-06T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
533488,Nailers Lane,2023-06-06T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.24
533488,Nailers Lane,2023-06-06T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
533488,Nailers Lane,2023-06-06T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.03
533488,Nailers Lane,2023-06-06T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.08
533488,Nailers Lane,2023-06-06T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.11
533488,Nailers Lane,2023-06-06T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.88
533488,Nailers Lane,2023-06-06T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,31.2
533488,Nailers Lane,2023-06-06T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.4
533488,Nailers Lane,2023-06-06T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.4
533488,Nailers Lane,2023-06-06T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,55.4
533488,Nailers Lane,2023-06-06T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.84
533488,Nailers Lane,2023-06-06T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.08
533488,Nailers Lane,2023-06-06T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.45
533488,Nailers Lane,2023-06-06T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.76
533488,Nailers Lane,2023-06-06T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.56
533488,Nailers Lane,2023-06-06T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.73
533488,Nailers Lane,2023-06-06T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.3
533488,Nailers Lane,2023-06-06T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.3
533488,Nailers Lane,2023-06-06T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.5
533488,Nailers Lane,2023-06-06T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.4
533488,Nailers Lane,2023-06-06T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.62
533488,Nailers Lane,2023-06-06T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.33
533488,Nailers Lane,2023-06-06T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
533488,Nailers Lane,2023-06-06T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.2
533488,Nailers Lane,2023-06-06T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.28
533488,Nailers Lane,2023-06-06T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
533488,Nailers Lane,2023-06-06T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
533488,Nailers Lane,2023-06-06T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
533488,Nailers Lane,2023-06-06T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
533488,Nailers Lane,2023-06-06T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
533488,Nailers Lane,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.91
533488,Nailers Lane,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.06
533488,Nailers Lane,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.13
533488,Nailers Lane,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.03
533488,Nailers Lane,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.05
533488,Nailers Lane,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.83
533488,Nailers Lane,2023-06-06T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,64.2
533488,Nailers Lane,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
533488,Nailers Lane,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.2
533488,Nailers Lane,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
533488,Nailers Lane,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.12
533488,Nailers Lane,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.81
533488,Nailers Lane,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
533488,Nailers Lane,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.6
533488,Nailers Lane,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
533488,Nailers Lane,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
533488,Nailers Lane,2023-06-06T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
533488,Nailers Lane,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
533488,Nailers Lane,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
533488,Nailers Lane,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
533488,Nailers Lane,2023-06-06T22:20:00.000+00:00,transformer,,Temperature,C,27.9
533488,Nailers Lane,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
533488,Nailers Lane,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
533488,Nailers Lane,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
533488,Nailers Lane,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
533488,Nailers Lane,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
533488,Nailers Lane,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
533488,Nailers Lane,2023-06-06T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
533488,Nailers Lane,2023-06-06T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.19
533488,Nailers Lane,2023-06-06T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
533488,Nailers Lane,2023-06-06T22:20:00.000+00:00,busbar,,L3 Active Power,kW,22.68
533488,Nailers Lane,2023-06-06T22:20:00.000+00:00,busbar,,L2 Active Power,kW,33.74
533488,Nailers Lane,2023-06-06T22:20:00.000+00:00,busbar,,L1 Active Power,kW,26.63
533488,Nailers Lane,2023-06-06T22:20:00.000+00:00,busbar,,N Current (RMS),A,75.9
533488,Nailers Lane,2023-06-06T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
533488,Nailers Lane,2023-06-06T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
533488,Nailers Lane,2023-06-06T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
533488,Nailers Lane,2023-06-06T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.32
533488,Nailers Lane,2023-06-06T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.36
533488,Nailers Lane,2023-06-06T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.02
533488,Nailers Lane,2023-06-06T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.59
533488,Nailers Lane,2023-06-06T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.9
533488,Nailers Lane,2023-06-06T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.25
533488,Nailers Lane,2023-06-06T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,34.1
533488,Nailers Lane,2023-06-06T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.3
533488,Nailers Lane,2023-06-06T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.6
533488,Nailers Lane,2023-06-06T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.6
533488,Nailers Lane,2023-06-06T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.89
533488,Nailers Lane,2023-06-06T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.29
533488,Nailers Lane,2023-06-06T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.34
533488,Nailers Lane,2023-06-06T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.9
533488,Nailers Lane,2023-06-06T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.58
533488,Nailers Lane,2023-06-06T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.35
533488,Nailers Lane,2023-06-06T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,32.6
533488,Nailers Lane,2023-06-06T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.9
533488,Nailers Lane,2023-06-06T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.2
533488,Nailers Lane,2023-06-06T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.0
533488,Nailers Lane,2023-06-06T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.05
533488,Nailers Lane,2023-06-06T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.37
533488,Nailers Lane,2023-06-06T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
533488,Nailers Lane,2023-06-06T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.2
533488,Nailers Lane,2023-06-06T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.58
533488,Nailers Lane,2023-06-06T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
533488,Nailers Lane,2023-06-06T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
533488,Nailers Lane,2023-06-06T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
533488,Nailers Lane,2023-06-06T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
533488,Nailers Lane,2023-06-06T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
533488,Nailers Lane,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.29
533488,Nailers Lane,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.92
533488,Nailers Lane,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.16
533488,Nailers Lane,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.05
533488,Nailers Lane,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.24
533488,Nailers Lane,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.79
533488,Nailers Lane,2023-06-06T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,77.4
533488,Nailers Lane,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
533488,Nailers Lane,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,85.4
533488,Nailers Lane,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
533488,Nailers Lane,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
533488,Nailers Lane,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.14
533488,Nailers Lane,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
533488,Nailers Lane,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.1
533488,Nailers Lane,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.89
533488,Nailers Lane,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
533488,Nailers Lane,2023-06-06T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
533488,Nailers Lane,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
533488,Nailers Lane,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
533488,Nailers Lane,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
533488,Nailers Lane,2023-06-06T22:10:00.000+00:00,transformer,,Temperature,C,28.0
533488,Nailers Lane,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
533488,Nailers Lane,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
533488,Nailers Lane,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
533488,Nailers Lane,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
533488,Nailers Lane,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
533488,Nailers Lane,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
533488,Nailers Lane,2023-06-06T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
533488,Nailers Lane,2023-06-06T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.49
533488,Nailers Lane,2023-06-06T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
533488,Nailers Lane,2023-06-06T22:10:00.000+00:00,busbar,,L3 Active Power,kW,26.84
533488,Nailers Lane,2023-06-06T22:10:00.000+00:00,busbar,,L2 Active Power,kW,35.18
533488,Nailers Lane,2023-06-06T22:10:00.000+00:00,busbar,,L1 Active Power,kW,26.8
533488,Nailers Lane,2023-06-06T22:10:00.000+00:00,busbar,,N Current (RMS),A,89.5
533488,Nailers Lane,2023-06-06T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
533488,Nailers Lane,2023-06-06T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
533488,Nailers Lane,2023-06-06T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
533488,Nailers Lane,2023-06-06T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.32
533488,Nailers Lane,2023-06-06T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.17
533488,Nailers Lane,2023-06-06T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.54
533488,Nailers Lane,2023-06-06T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.81
533488,Nailers Lane,2023-06-06T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.74
533488,Nailers Lane,2023-06-06T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.25
533488,Nailers Lane,2023-06-06T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,50.9
533488,Nailers Lane,2023-06-06T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.3
533488,Nailers Lane,2023-06-06T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.1
533488,Nailers Lane,2023-06-06T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,83.1
533488,Nailers Lane,2023-06-06T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.62
533488,Nailers Lane,2023-06-06T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.41
533488,Nailers Lane,2023-06-06T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.11
533488,Nailers Lane,2023-06-06T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.01
533488,Nailers Lane,2023-06-06T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.19
533488,Nailers Lane,2023-06-06T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.35
533488,Nailers Lane,2023-06-06T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.3
533488,Nailers Lane,2023-06-06T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.6
533488,Nailers Lane,2023-06-06T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.9
533488,Nailers Lane,2023-06-06T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.9
533488,Nailers Lane,2023-06-06T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.79
533488,Nailers Lane,2023-06-06T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.22
533488,Nailers Lane,2023-06-06T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
533488,Nailers Lane,2023-06-06T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.08
533488,Nailers Lane,2023-06-06T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.31
533488,Nailers Lane,2023-06-06T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
533488,Nailers Lane,2023-06-06T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
533488,Nailers Lane,2023-06-06T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
533488,Nailers Lane,2023-06-06T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
533488,Nailers Lane,2023-06-06T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
533488,Nailers Lane,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.36
533488,Nailers Lane,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.79
533488,Nailers Lane,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.65
533488,Nailers Lane,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.6
533488,Nailers Lane,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.74
533488,Nailers Lane,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.41
533488,Nailers Lane,2023-06-06T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,99.6
533488,Nailers Lane,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
533488,Nailers Lane,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,104.2
533488,Nailers Lane,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
533488,Nailers Lane,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.28
533488,Nailers Lane,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.94
533488,Nailers Lane,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
533488,Nailers Lane,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.51
533488,Nailers Lane,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.01
533488,Nailers Lane,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
533488,Nailers Lane,2023-06-06T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
533488,Nailers Lane,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
533488,Nailers Lane,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
533488,Nailers Lane,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
533488,Nailers Lane,2023-06-06T22:00:00.000+00:00,transformer,,Temperature,C,28.0
533488,Nailers Lane,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
533488,Nailers Lane,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
533488,Nailers Lane,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
533488,Nailers Lane,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
533488,Nailers Lane,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
533488,Nailers Lane,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
533488,Nailers Lane,2023-06-06T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
533488,Nailers Lane,2023-06-06T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.72
533488,Nailers Lane,2023-06-06T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
533488,Nailers Lane,2023-06-06T22:00:00.000+00:00,busbar,,L3 Active Power,kW,28.0
533488,Nailers Lane,2023-06-06T22:00:00.000+00:00,busbar,,L2 Active Power,kW,40.98
533488,Nailers Lane,2023-06-06T22:00:00.000+00:00,busbar,,L1 Active Power,kW,33.35
533488,Nailers Lane,2023-06-06T22:00:00.000+00:00,busbar,,N Current (RMS),A,79.5
533488,Nailers Lane,2023-06-06T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
533488,Nailers Lane,2023-06-06T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
533488,Nailers Lane,2023-06-06T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
533488,Nailers Lane,2023-06-06T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
