Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-06T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.37
533488,Nailers Lane,2023-06-06T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.62
533488,Nailers Lane,2023-06-06T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.91
533488,Nailers Lane,2023-06-06T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.11
533488,Nailers Lane,2023-06-06T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.4
533488,Nailers Lane,2023-06-06T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,48.1
533488,Nailers Lane,2023-06-06T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.3
533488,Nailers Lane,2023-06-06T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.6
533488,Nailers Lane,2023-06-06T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,79.9
533488,Nailers Lane,2023-06-06T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.25
533488,Nailers Lane,2023-06-06T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.17
533488,Nailers Lane,2023-06-06T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.31
533488,Nailers Lane,2023-06-06T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.71
533488,Nailers Lane,2023-06-06T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.47
533488,Nailers Lane,2023-06-06T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.8
533488,Nailers Lane,2023-06-06T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.2
533488,Nailers Lane,2023-06-06T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.6
533488,Nailers Lane,2023-06-06T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.9
533488,Nailers Lane,2023-06-06T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.0
533488,Nailers Lane,2023-06-06T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
533488,Nailers Lane,2023-06-06T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.16
533488,Nailers Lane,2023-06-06T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
533488,Nailers Lane,2023-06-06T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.08
533488,Nailers Lane,2023-06-06T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.21
533488,Nailers Lane,2023-06-06T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
533488,Nailers Lane,2023-06-06T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
533488,Nailers Lane,2023-06-06T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
533488,Nailers Lane,2023-06-06T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
533488,Nailers Lane,2023-06-06T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
533488,Nailers Lane,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.38
533488,Nailers Lane,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.07
533488,Nailers Lane,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.8
533488,Nailers Lane,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.85
533488,Nailers Lane,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.86
533488,Nailers Lane,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.41
533488,Nailers Lane,2023-06-06T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,67.9
533488,Nailers Lane,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
533488,Nailers Lane,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.7
533488,Nailers Lane,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
533488,Nailers Lane,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
533488,Nailers Lane,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.05
533488,Nailers Lane,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
533488,Nailers Lane,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.79
533488,Nailers Lane,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
533488,Nailers Lane,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
533488,Nailers Lane,2023-06-06T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
533488,Nailers Lane,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
533488,Nailers Lane,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
533488,Nailers Lane,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
533488,Nailers Lane,2023-06-06T21:50:00.000+00:00,transformer,,Temperature,C,28.1
533488,Nailers Lane,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
533488,Nailers Lane,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
533488,Nailers Lane,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
533488,Nailers Lane,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
533488,Nailers Lane,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
533488,Nailers Lane,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
533488,Nailers Lane,2023-06-06T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
533488,Nailers Lane,2023-06-06T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.48
533488,Nailers Lane,2023-06-06T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
533488,Nailers Lane,2023-06-06T21:50:00.000+00:00,busbar,,L3 Active Power,kW,24.34
533488,Nailers Lane,2023-06-06T21:50:00.000+00:00,busbar,,L2 Active Power,kW,34.64
533488,Nailers Lane,2023-06-06T21:50:00.000+00:00,busbar,,L1 Active Power,kW,31.64
533488,Nailers Lane,2023-06-06T21:50:00.000+00:00,busbar,,N Current (RMS),A,69.9
533488,Nailers Lane,2023-06-06T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
533488,Nailers Lane,2023-06-06T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
533488,Nailers Lane,2023-06-06T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
533488,Nailers Lane,2023-06-06T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
533488,Nailers Lane,2023-06-06T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.2
533488,Nailers Lane,2023-06-06T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.15
533488,Nailers Lane,2023-06-06T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.81
533488,Nailers Lane,2023-06-06T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.59
533488,Nailers Lane,2023-06-06T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.95
533488,Nailers Lane,2023-06-06T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,41.4
533488,Nailers Lane,2023-06-06T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.4
533488,Nailers Lane,2023-06-06T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.2
533488,Nailers Lane,2023-06-06T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.2
533488,Nailers Lane,2023-06-06T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.28
533488,Nailers Lane,2023-06-06T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.02
533488,Nailers Lane,2023-06-06T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.27
533488,Nailers Lane,2023-06-06T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.99
533488,Nailers Lane,2023-06-06T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.1
533488,Nailers Lane,2023-06-06T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.24
533488,Nailers Lane,2023-06-06T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.7
533488,Nailers Lane,2023-06-06T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.6
533488,Nailers Lane,2023-06-06T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.2
533488,Nailers Lane,2023-06-06T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.6
533488,Nailers Lane,2023-06-06T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
533488,Nailers Lane,2023-06-06T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.34
533488,Nailers Lane,2023-06-06T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
533488,Nailers Lane,2023-06-06T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.84
533488,Nailers Lane,2023-06-06T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.26
533488,Nailers Lane,2023-06-06T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.46
533488,Nailers Lane,2023-06-06T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
533488,Nailers Lane,2023-06-06T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
533488,Nailers Lane,2023-06-06T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
533488,Nailers Lane,2023-06-06T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
533488,Nailers Lane,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.41
533488,Nailers Lane,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.39
533488,Nailers Lane,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.87
533488,Nailers Lane,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.05
533488,Nailers Lane,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.01
533488,Nailers Lane,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.37
533488,Nailers Lane,2023-06-06T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,68.8
533488,Nailers Lane,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
533488,Nailers Lane,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.3
533488,Nailers Lane,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
533488,Nailers Lane,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.54
533488,Nailers Lane,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.4
533488,Nailers Lane,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
533488,Nailers Lane,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.74
533488,Nailers Lane,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.54
533488,Nailers Lane,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.05
533488,Nailers Lane,2023-06-06T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
533488,Nailers Lane,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
533488,Nailers Lane,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
533488,Nailers Lane,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
533488,Nailers Lane,2023-06-06T21:40:00.000+00:00,transformer,,Temperature,C,28.2
533488,Nailers Lane,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
533488,Nailers Lane,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
533488,Nailers Lane,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
533488,Nailers Lane,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
533488,Nailers Lane,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
533488,Nailers Lane,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
533488,Nailers Lane,2023-06-06T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
533488,Nailers Lane,2023-06-06T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.91
533488,Nailers Lane,2023-06-06T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
533488,Nailers Lane,2023-06-06T21:40:00.000+00:00,busbar,,L3 Active Power,kW,26.44
533488,Nailers Lane,2023-06-06T21:40:00.000+00:00,busbar,,L2 Active Power,kW,33.49
533488,Nailers Lane,2023-06-06T21:40:00.000+00:00,busbar,,L1 Active Power,kW,29.08
533488,Nailers Lane,2023-06-06T21:40:00.000+00:00,busbar,,N Current (RMS),A,76.7
533488,Nailers Lane,2023-06-06T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
533488,Nailers Lane,2023-06-06T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
533488,Nailers Lane,2023-06-06T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
533488,Nailers Lane,2023-06-06T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
533488,Nailers Lane,2023-06-06T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.11
533488,Nailers Lane,2023-06-06T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.81
533488,Nailers Lane,2023-06-06T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.22
533488,Nailers Lane,2023-06-06T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.22
533488,Nailers Lane,2023-06-06T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.83
533488,Nailers Lane,2023-06-06T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,31.8
533488,Nailers Lane,2023-06-06T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.1
533488,Nailers Lane,2023-06-06T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.8
533488,Nailers Lane,2023-06-06T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,55.6
533488,Nailers Lane,2023-06-06T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.08
533488,Nailers Lane,2023-06-06T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.71
533488,Nailers Lane,2023-06-06T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.22
533488,Nailers Lane,2023-06-06T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.74
533488,Nailers Lane,2023-06-06T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.83
533488,Nailers Lane,2023-06-06T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.67
533488,Nailers Lane,2023-06-06T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.6
533488,Nailers Lane,2023-06-06T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.4
533488,Nailers Lane,2023-06-06T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.0
533488,Nailers Lane,2023-06-06T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.5
533488,Nailers Lane,2023-06-06T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.54
533488,Nailers Lane,2023-06-06T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.08
533488,Nailers Lane,2023-06-06T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
533488,Nailers Lane,2023-06-06T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.13
533488,Nailers Lane,2023-06-06T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.24
533488,Nailers Lane,2023-06-06T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.76
533488,Nailers Lane,2023-06-06T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
533488,Nailers Lane,2023-06-06T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
533488,Nailers Lane,2023-06-06T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
533488,Nailers Lane,2023-06-06T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
533488,Nailers Lane,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.33
533488,Nailers Lane,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.86
533488,Nailers Lane,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.12
533488,Nailers Lane,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.72
533488,Nailers Lane,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.66
533488,Nailers Lane,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.29
533488,Nailers Lane,2023-06-06T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,49.8
533488,Nailers Lane,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
533488,Nailers Lane,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.4
533488,Nailers Lane,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.5
533488,Nailers Lane,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.62
533488,Nailers Lane,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.45
533488,Nailers Lane,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
533488,Nailers Lane,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.01
533488,Nailers Lane,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.32
533488,Nailers Lane,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
533488,Nailers Lane,2023-06-06T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
533488,Nailers Lane,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
533488,Nailers Lane,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
533488,Nailers Lane,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
533488,Nailers Lane,2023-06-06T21:30:00.000+00:00,transformer,,Temperature,C,28.3
533488,Nailers Lane,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
533488,Nailers Lane,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
533488,Nailers Lane,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
533488,Nailers Lane,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
533488,Nailers Lane,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
533488,Nailers Lane,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
533488,Nailers Lane,2023-06-06T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
533488,Nailers Lane,2023-06-06T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.79
533488,Nailers Lane,2023-06-06T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
533488,Nailers Lane,2023-06-06T21:30:00.000+00:00,busbar,,L3 Active Power,kW,29.83
533488,Nailers Lane,2023-06-06T21:30:00.000+00:00,busbar,,L2 Active Power,kW,34.27
533488,Nailers Lane,2023-06-06T21:30:00.000+00:00,busbar,,L1 Active Power,kW,34.9
533488,Nailers Lane,2023-06-06T21:30:00.000+00:00,busbar,,N Current (RMS),A,63.9
533488,Nailers Lane,2023-06-06T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
533488,Nailers Lane,2023-06-06T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
533488,Nailers Lane,2023-06-06T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
533488,Nailers Lane,2023-06-06T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
533488,Nailers Lane,2023-06-06T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
533488,Nailers Lane,2023-06-06T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.84
533488,Nailers Lane,2023-06-06T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.52
533488,Nailers Lane,2023-06-06T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.58
533488,Nailers Lane,2023-06-06T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.33
533488,Nailers Lane,2023-06-06T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,32.4
533488,Nailers Lane,2023-06-06T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.3
533488,Nailers Lane,2023-06-06T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.9
533488,Nailers Lane,2023-06-06T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.8
533488,Nailers Lane,2023-06-06T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.28
533488,Nailers Lane,2023-06-06T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.77
533488,Nailers Lane,2023-06-06T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.12
533488,Nailers Lane,2023-06-06T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.07
533488,Nailers Lane,2023-06-06T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.99
533488,Nailers Lane,2023-06-06T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.38
533488,Nailers Lane,2023-06-06T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.2
533488,Nailers Lane,2023-06-06T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.7
533488,Nailers Lane,2023-06-06T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.0
533488,Nailers Lane,2023-06-06T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.2
533488,Nailers Lane,2023-06-06T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.41
533488,Nailers Lane,2023-06-06T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.36
533488,Nailers Lane,2023-06-06T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
533488,Nailers Lane,2023-06-06T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.47
533488,Nailers Lane,2023-06-06T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.72
533488,Nailers Lane,2023-06-06T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
533488,Nailers Lane,2023-06-06T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
533488,Nailers Lane,2023-06-06T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
533488,Nailers Lane,2023-06-06T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
533488,Nailers Lane,2023-06-06T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
533488,Nailers Lane,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.11
533488,Nailers Lane,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.35
533488,Nailers Lane,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.3
533488,Nailers Lane,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.0
533488,Nailers Lane,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.19
533488,Nailers Lane,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.16
533488,Nailers Lane,2023-06-06T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,53.6
533488,Nailers Lane,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
533488,Nailers Lane,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.9
533488,Nailers Lane,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.5
533488,Nailers Lane,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.02
533488,Nailers Lane,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.87
533488,Nailers Lane,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
533488,Nailers Lane,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.1
533488,Nailers Lane,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.1
533488,Nailers Lane,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.66
533488,Nailers Lane,2023-06-06T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
533488,Nailers Lane,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
533488,Nailers Lane,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
533488,Nailers Lane,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
533488,Nailers Lane,2023-06-06T21:20:00.000+00:00,transformer,,Temperature,C,28.3
533488,Nailers Lane,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
533488,Nailers Lane,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
533488,Nailers Lane,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
533488,Nailers Lane,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
533488,Nailers Lane,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
533488,Nailers Lane,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
533488,Nailers Lane,2023-06-06T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.77
533488,Nailers Lane,2023-06-06T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.83
533488,Nailers Lane,2023-06-06T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
533488,Nailers Lane,2023-06-06T21:20:00.000+00:00,busbar,,L3 Active Power,kW,30.17
533488,Nailers Lane,2023-06-06T21:20:00.000+00:00,busbar,,L2 Active Power,kW,37.58
533488,Nailers Lane,2023-06-06T21:20:00.000+00:00,busbar,,L1 Active Power,kW,33.22
533488,Nailers Lane,2023-06-06T21:20:00.000+00:00,busbar,,N Current (RMS),A,69.9
533488,Nailers Lane,2023-06-06T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
533488,Nailers Lane,2023-06-06T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
533488,Nailers Lane,2023-06-06T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
533488,Nailers Lane,2023-06-06T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.24
533488,Nailers Lane,2023-06-06T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
533488,Nailers Lane,2023-06-06T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.55
533488,Nailers Lane,2023-06-06T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.01
533488,Nailers Lane,2023-06-06T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.22
533488,Nailers Lane,2023-06-06T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.36
533488,Nailers Lane,2023-06-06T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,41.5
533488,Nailers Lane,2023-06-06T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.2
533488,Nailers Lane,2023-06-06T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.9
533488,Nailers Lane,2023-06-06T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,69.8
533488,Nailers Lane,2023-06-06T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.91
533488,Nailers Lane,2023-06-06T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.92
533488,Nailers Lane,2023-06-06T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.11
533488,Nailers Lane,2023-06-06T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.4
533488,Nailers Lane,2023-06-06T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.48
533488,Nailers Lane,2023-06-06T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.67
533488,Nailers Lane,2023-06-06T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.4
533488,Nailers Lane,2023-06-06T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.4
533488,Nailers Lane,2023-06-06T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.6
533488,Nailers Lane,2023-06-06T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.4
533488,Nailers Lane,2023-06-06T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.84
533488,Nailers Lane,2023-06-06T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.57
533488,Nailers Lane,2023-06-06T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
533488,Nailers Lane,2023-06-06T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.96
533488,Nailers Lane,2023-06-06T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.57
533488,Nailers Lane,2023-06-06T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.61
533488,Nailers Lane,2023-06-06T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
533488,Nailers Lane,2023-06-06T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
533488,Nailers Lane,2023-06-06T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
533488,Nailers Lane,2023-06-06T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
533488,Nailers Lane,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.68
533488,Nailers Lane,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.2
533488,Nailers Lane,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.29
533488,Nailers Lane,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.99
533488,Nailers Lane,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.03
533488,Nailers Lane,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.79
533488,Nailers Lane,2023-06-06T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,67.0
533488,Nailers Lane,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
533488,Nailers Lane,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,89.6
533488,Nailers Lane,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.9
533488,Nailers Lane,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
533488,Nailers Lane,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.47
533488,Nailers Lane,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
533488,Nailers Lane,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.8
533488,Nailers Lane,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.48
533488,Nailers Lane,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.7
533488,Nailers Lane,2023-06-06T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
533488,Nailers Lane,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
533488,Nailers Lane,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
533488,Nailers Lane,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
533488,Nailers Lane,2023-06-06T21:10:00.000+00:00,transformer,,Temperature,C,28.4
533488,Nailers Lane,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
533488,Nailers Lane,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
533488,Nailers Lane,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
533488,Nailers Lane,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
533488,Nailers Lane,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
533488,Nailers Lane,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
533488,Nailers Lane,2023-06-06T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
533488,Nailers Lane,2023-06-06T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.27
533488,Nailers Lane,2023-06-06T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
533488,Nailers Lane,2023-06-06T21:10:00.000+00:00,busbar,,L3 Active Power,kW,35.15
533488,Nailers Lane,2023-06-06T21:10:00.000+00:00,busbar,,L2 Active Power,kW,41.78
533488,Nailers Lane,2023-06-06T21:10:00.000+00:00,busbar,,L1 Active Power,kW,36.13
533488,Nailers Lane,2023-06-06T21:10:00.000+00:00,busbar,,N Current (RMS),A,80.1
533488,Nailers Lane,2023-06-06T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
533488,Nailers Lane,2023-06-06T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.8
533488,Nailers Lane,2023-06-06T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
533488,Nailers Lane,2023-06-06T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.53
533488,Nailers Lane,2023-06-06T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
533488,Nailers Lane,2023-06-06T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.35
533488,Nailers Lane,2023-06-06T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.04
533488,Nailers Lane,2023-06-06T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.87
533488,Nailers Lane,2023-06-06T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.16
533488,Nailers Lane,2023-06-06T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,33.7
533488,Nailers Lane,2023-06-06T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.1
533488,Nailers Lane,2023-06-06T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.8
533488,Nailers Lane,2023-06-06T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,68.5
533488,Nailers Lane,2023-06-06T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.84
533488,Nailers Lane,2023-06-06T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.92
533488,Nailers Lane,2023-06-06T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.05
533488,Nailers Lane,2023-06-06T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.18
533488,Nailers Lane,2023-06-06T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.39
533488,Nailers Lane,2023-06-06T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.29
533488,Nailers Lane,2023-06-06T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.6
533488,Nailers Lane,2023-06-06T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.5
533488,Nailers Lane,2023-06-06T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,73.0
533488,Nailers Lane,2023-06-06T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.1
533488,Nailers Lane,2023-06-06T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.82
533488,Nailers Lane,2023-06-06T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.39
533488,Nailers Lane,2023-06-06T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
533488,Nailers Lane,2023-06-06T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.82
533488,Nailers Lane,2023-06-06T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.46
533488,Nailers Lane,2023-06-06T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.83
533488,Nailers Lane,2023-06-06T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
533488,Nailers Lane,2023-06-06T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
533488,Nailers Lane,2023-06-06T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
533488,Nailers Lane,2023-06-06T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
533488,Nailers Lane,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.91
533488,Nailers Lane,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.53
533488,Nailers Lane,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.92
533488,Nailers Lane,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.04
533488,Nailers Lane,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.73
533488,Nailers Lane,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.2
533488,Nailers Lane,2023-06-06T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,79.2
533488,Nailers Lane,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
533488,Nailers Lane,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,92.6
533488,Nailers Lane,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
533488,Nailers Lane,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
533488,Nailers Lane,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.15
533488,Nailers Lane,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
533488,Nailers Lane,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.78
533488,Nailers Lane,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.46
533488,Nailers Lane,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
533488,Nailers Lane,2023-06-06T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
533488,Nailers Lane,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
533488,Nailers Lane,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
533488,Nailers Lane,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
533488,Nailers Lane,2023-06-06T21:00:00.000+00:00,transformer,,Temperature,C,28.5
533488,Nailers Lane,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
533488,Nailers Lane,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
533488,Nailers Lane,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
533488,Nailers Lane,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
533488,Nailers Lane,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
533488,Nailers Lane,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
533488,Nailers Lane,2023-06-06T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
533488,Nailers Lane,2023-06-06T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.1
533488,Nailers Lane,2023-06-06T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
533488,Nailers Lane,2023-06-06T21:00:00.000+00:00,busbar,,L3 Active Power,kW,32.87
533488,Nailers Lane,2023-06-06T21:00:00.000+00:00,busbar,,L2 Active Power,kW,50.91
533488,Nailers Lane,2023-06-06T21:00:00.000+00:00,busbar,,L1 Active Power,kW,39.37
533488,Nailers Lane,2023-06-06T21:00:00.000+00:00,busbar,,N Current (RMS),A,95.1
533488,Nailers Lane,2023-06-06T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
533488,Nailers Lane,2023-06-06T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.7
533488,Nailers Lane,2023-06-06T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
533488,Nailers Lane,2023-06-06T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
533488,Nailers Lane,2023-06-06T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
533488,Nailers Lane,2023-06-06T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.33
533488,Nailers Lane,2023-06-06T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.88
533488,Nailers Lane,2023-06-06T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.13
533488,Nailers Lane,2023-06-06T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.07
533488,Nailers Lane,2023-06-06T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,34.2
533488,Nailers Lane,2023-06-06T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.8
533488,Nailers Lane,2023-06-06T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.6
533488,Nailers Lane,2023-06-06T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.4
533488,Nailers Lane,2023-06-06T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.2
533488,Nailers Lane,2023-06-06T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.8
533488,Nailers Lane,2023-06-06T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.16
533488,Nailers Lane,2023-06-06T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.42
533488,Nailers Lane,2023-06-06T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.5
533488,Nailers Lane,2023-06-06T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.32
533488,Nailers Lane,2023-06-06T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,35.6
533488,Nailers Lane,2023-06-06T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.8
533488,Nailers Lane,2023-06-06T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,66.7
533488,Nailers Lane,2023-06-06T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.1
533488,Nailers Lane,2023-06-06T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
533488,Nailers Lane,2023-06-06T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.48
533488,Nailers Lane,2023-06-06T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
533488,Nailers Lane,2023-06-06T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.22
533488,Nailers Lane,2023-06-06T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.8
533488,Nailers Lane,2023-06-06T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.03
533488,Nailers Lane,2023-06-06T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
533488,Nailers Lane,2023-06-06T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
533488,Nailers Lane,2023-06-06T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
533488,Nailers Lane,2023-06-06T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
533488,Nailers Lane,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.52
533488,Nailers Lane,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.75
533488,Nailers Lane,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.53
533488,Nailers Lane,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.92
533488,Nailers Lane,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.49
533488,Nailers Lane,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.15
533488,Nailers Lane,2023-06-06T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,66.1
533488,Nailers Lane,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
533488,Nailers Lane,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,85.8
533488,Nailers Lane,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.5
533488,Nailers Lane,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
533488,Nailers Lane,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.61
533488,Nailers Lane,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
533488,Nailers Lane,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.48
533488,Nailers Lane,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.97
533488,Nailers Lane,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
533488,Nailers Lane,2023-06-06T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
533488,Nailers Lane,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
533488,Nailers Lane,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
533488,Nailers Lane,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
533488,Nailers Lane,2023-06-06T20:50:00.000+00:00,transformer,,Temperature,C,28.5
533488,Nailers Lane,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
533488,Nailers Lane,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
533488,Nailers Lane,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
533488,Nailers Lane,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
533488,Nailers Lane,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
533488,Nailers Lane,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
533488,Nailers Lane,2023-06-06T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
533488,Nailers Lane,2023-06-06T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.91
533488,Nailers Lane,2023-06-06T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
533488,Nailers Lane,2023-06-06T20:50:00.000+00:00,busbar,,L3 Active Power,kW,28.92
533488,Nailers Lane,2023-06-06T20:50:00.000+00:00,busbar,,L2 Active Power,kW,43.88
533488,Nailers Lane,2023-06-06T20:50:00.000+00:00,busbar,,L1 Active Power,kW,35.29
533488,Nailers Lane,2023-06-06T20:50:00.000+00:00,busbar,,N Current (RMS),A,96.5
533488,Nailers Lane,2023-06-06T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
533488,Nailers Lane,2023-06-06T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.2
533488,Nailers Lane,2023-06-06T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
533488,Nailers Lane,2023-06-06T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
533488,Nailers Lane,2023-06-06T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.36
533488,Nailers Lane,2023-06-06T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.96
533488,Nailers Lane,2023-06-06T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.11
533488,Nailers Lane,2023-06-06T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.62
533488,Nailers Lane,2023-06-06T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.7
533488,Nailers Lane,2023-06-06T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,37.8
533488,Nailers Lane,2023-06-06T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.0
533488,Nailers Lane,2023-06-06T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.8
533488,Nailers Lane,2023-06-06T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,66.7
533488,Nailers Lane,2023-06-06T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.57
533488,Nailers Lane,2023-06-06T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.98
533488,Nailers Lane,2023-06-06T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.31
533488,Nailers Lane,2023-06-06T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.81
533488,Nailers Lane,2023-06-06T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.42
533488,Nailers Lane,2023-06-06T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.07
533488,Nailers Lane,2023-06-06T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.5
533488,Nailers Lane,2023-06-06T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.3
533488,Nailers Lane,2023-06-06T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.8
533488,Nailers Lane,2023-06-06T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.4
533488,Nailers Lane,2023-06-06T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
533488,Nailers Lane,2023-06-06T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.51
533488,Nailers Lane,2023-06-06T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
533488,Nailers Lane,2023-06-06T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.91
533488,Nailers Lane,2023-06-06T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.18
533488,Nailers Lane,2023-06-06T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.13
533488,Nailers Lane,2023-06-06T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
533488,Nailers Lane,2023-06-06T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
533488,Nailers Lane,2023-06-06T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
533488,Nailers Lane,2023-06-06T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
533488,Nailers Lane,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.7
533488,Nailers Lane,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.94
533488,Nailers Lane,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.87
533488,Nailers Lane,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.73
533488,Nailers Lane,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.86
533488,Nailers Lane,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.31
533488,Nailers Lane,2023-06-06T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,58.5
533488,Nailers Lane,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
533488,Nailers Lane,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.7
533488,Nailers Lane,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.8
533488,Nailers Lane,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.25
533488,Nailers Lane,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.76
533488,Nailers Lane,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
533488,Nailers Lane,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.13
533488,Nailers Lane,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.07
533488,Nailers Lane,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
533488,Nailers Lane,2023-06-06T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
533488,Nailers Lane,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
533488,Nailers Lane,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
533488,Nailers Lane,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
533488,Nailers Lane,2023-06-06T20:40:00.000+00:00,transformer,,Temperature,C,28.6
533488,Nailers Lane,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
533488,Nailers Lane,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
533488,Nailers Lane,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
533488,Nailers Lane,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
533488,Nailers Lane,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
533488,Nailers Lane,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
533488,Nailers Lane,2023-06-06T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
533488,Nailers Lane,2023-06-06T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.59
533488,Nailers Lane,2023-06-06T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
533488,Nailers Lane,2023-06-06T20:40:00.000+00:00,busbar,,L3 Active Power,kW,30.69
533488,Nailers Lane,2023-06-06T20:40:00.000+00:00,busbar,,L2 Active Power,kW,36.15
533488,Nailers Lane,2023-06-06T20:40:00.000+00:00,busbar,,L1 Active Power,kW,37.67
533488,Nailers Lane,2023-06-06T20:40:00.000+00:00,busbar,,N Current (RMS),A,66.3
533488,Nailers Lane,2023-06-06T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
533488,Nailers Lane,2023-06-06T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
533488,Nailers Lane,2023-06-06T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
533488,Nailers Lane,2023-06-06T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.64
533488,Nailers Lane,2023-06-06T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
533488,Nailers Lane,2023-06-06T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.37
533488,Nailers Lane,2023-06-06T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.35
533488,Nailers Lane,2023-06-06T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.76
533488,Nailers Lane,2023-06-06T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.65
533488,Nailers Lane,2023-06-06T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,40.0
533488,Nailers Lane,2023-06-06T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.3
533488,Nailers Lane,2023-06-06T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.3
533488,Nailers Lane,2023-06-06T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,67.0
533488,Nailers Lane,2023-06-06T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.66
533488,Nailers Lane,2023-06-06T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.9
533488,Nailers Lane,2023-06-06T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.52
533488,Nailers Lane,2023-06-06T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.7
533488,Nailers Lane,2023-06-06T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.3
