Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-06T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.14
533488,Nailers Lane,2023-06-06T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.0
533488,Nailers Lane,2023-06-06T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.4
533488,Nailers Lane,2023-06-06T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.3
533488,Nailers Lane,2023-06-06T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.0
533488,Nailers Lane,2023-06-06T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
533488,Nailers Lane,2023-06-06T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.26
533488,Nailers Lane,2023-06-06T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
533488,Nailers Lane,2023-06-06T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.78
533488,Nailers Lane,2023-06-06T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.51
533488,Nailers Lane,2023-06-06T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.26
533488,Nailers Lane,2023-06-06T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
533488,Nailers Lane,2023-06-06T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
533488,Nailers Lane,2023-06-06T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
533488,Nailers Lane,2023-06-06T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
533488,Nailers Lane,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.4
533488,Nailers Lane,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.88
533488,Nailers Lane,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.35
533488,Nailers Lane,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.75
533488,Nailers Lane,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.78
533488,Nailers Lane,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.5
533488,Nailers Lane,2023-06-06T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,59.1
533488,Nailers Lane,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
533488,Nailers Lane,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,89.3
533488,Nailers Lane,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.2
533488,Nailers Lane,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
533488,Nailers Lane,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.44
533488,Nailers Lane,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
533488,Nailers Lane,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.72
533488,Nailers Lane,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.48
533488,Nailers Lane,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.93
533488,Nailers Lane,2023-06-06T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
533488,Nailers Lane,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
533488,Nailers Lane,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
533488,Nailers Lane,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
533488,Nailers Lane,2023-06-06T20:30:00.000+00:00,transformer,,Temperature,C,28.6
533488,Nailers Lane,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
533488,Nailers Lane,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
533488,Nailers Lane,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
533488,Nailers Lane,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
533488,Nailers Lane,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
533488,Nailers Lane,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
533488,Nailers Lane,2023-06-06T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
533488,Nailers Lane,2023-06-06T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.54
533488,Nailers Lane,2023-06-06T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
533488,Nailers Lane,2023-06-06T20:30:00.000+00:00,busbar,,L3 Active Power,kW,28.31
533488,Nailers Lane,2023-06-06T20:30:00.000+00:00,busbar,,L2 Active Power,kW,38.83
533488,Nailers Lane,2023-06-06T20:30:00.000+00:00,busbar,,L1 Active Power,kW,42.47
533488,Nailers Lane,2023-06-06T20:30:00.000+00:00,busbar,,N Current (RMS),A,63.3
533488,Nailers Lane,2023-06-06T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
533488,Nailers Lane,2023-06-06T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
533488,Nailers Lane,2023-06-06T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.4
533488,Nailers Lane,2023-06-06T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
533488,Nailers Lane,2023-06-06T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.12
533488,Nailers Lane,2023-06-06T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.26
533488,Nailers Lane,2023-06-06T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.53
533488,Nailers Lane,2023-06-06T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.19
533488,Nailers Lane,2023-06-06T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.98
533488,Nailers Lane,2023-06-06T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,42.5
533488,Nailers Lane,2023-06-06T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.8
533488,Nailers Lane,2023-06-06T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.9
533488,Nailers Lane,2023-06-06T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,68.7
533488,Nailers Lane,2023-06-06T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
533488,Nailers Lane,2023-06-06T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.14
533488,Nailers Lane,2023-06-06T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.33
533488,Nailers Lane,2023-06-06T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.09
533488,Nailers Lane,2023-06-06T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.43
533488,Nailers Lane,2023-06-06T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.14
533488,Nailers Lane,2023-06-06T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,35.9
533488,Nailers Lane,2023-06-06T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.6
533488,Nailers Lane,2023-06-06T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.6
533488,Nailers Lane,2023-06-06T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.8
533488,Nailers Lane,2023-06-06T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.64
533488,Nailers Lane,2023-06-06T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.68
533488,Nailers Lane,2023-06-06T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
533488,Nailers Lane,2023-06-06T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.94
533488,Nailers Lane,2023-06-06T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.95
533488,Nailers Lane,2023-06-06T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.07
533488,Nailers Lane,2023-06-06T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
533488,Nailers Lane,2023-06-06T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
533488,Nailers Lane,2023-06-06T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
533488,Nailers Lane,2023-06-06T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
533488,Nailers Lane,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.23
533488,Nailers Lane,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.98
533488,Nailers Lane,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.39
533488,Nailers Lane,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.77
533488,Nailers Lane,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.06
533488,Nailers Lane,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.08
533488,Nailers Lane,2023-06-06T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,62.2
533488,Nailers Lane,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.9
533488,Nailers Lane,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,90.0
533488,Nailers Lane,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.3
533488,Nailers Lane,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.19
533488,Nailers Lane,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.19
533488,Nailers Lane,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
533488,Nailers Lane,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.5
533488,Nailers Lane,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.1
533488,Nailers Lane,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.94
533488,Nailers Lane,2023-06-06T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
533488,Nailers Lane,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
533488,Nailers Lane,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
533488,Nailers Lane,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
533488,Nailers Lane,2023-06-06T20:20:00.000+00:00,transformer,,Temperature,C,28.7
533488,Nailers Lane,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
533488,Nailers Lane,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
533488,Nailers Lane,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
533488,Nailers Lane,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
533488,Nailers Lane,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
533488,Nailers Lane,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
533488,Nailers Lane,2023-06-06T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
533488,Nailers Lane,2023-06-06T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.83
533488,Nailers Lane,2023-06-06T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
533488,Nailers Lane,2023-06-06T20:20:00.000+00:00,busbar,,L3 Active Power,kW,32.83
533488,Nailers Lane,2023-06-06T20:20:00.000+00:00,busbar,,L2 Active Power,kW,34.73
533488,Nailers Lane,2023-06-06T20:20:00.000+00:00,busbar,,L1 Active Power,kW,39.21
533488,Nailers Lane,2023-06-06T20:20:00.000+00:00,busbar,,N Current (RMS),A,63.7
533488,Nailers Lane,2023-06-06T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
533488,Nailers Lane,2023-06-06T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
533488,Nailers Lane,2023-06-06T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
533488,Nailers Lane,2023-06-06T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
533488,Nailers Lane,2023-06-06T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.41
533488,Nailers Lane,2023-06-06T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.55
533488,Nailers Lane,2023-06-06T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.55
533488,Nailers Lane,2023-06-06T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.62
533488,Nailers Lane,2023-06-06T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.43
533488,Nailers Lane,2023-06-06T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,39.0
533488,Nailers Lane,2023-06-06T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.7
533488,Nailers Lane,2023-06-06T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.8
533488,Nailers Lane,2023-06-06T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,66.4
533488,Nailers Lane,2023-06-06T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.72
533488,Nailers Lane,2023-06-06T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.28
533488,Nailers Lane,2023-06-06T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.45
533488,Nailers Lane,2023-06-06T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.09
533488,Nailers Lane,2023-06-06T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.36
533488,Nailers Lane,2023-06-06T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.17
533488,Nailers Lane,2023-06-06T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,46.4
533488,Nailers Lane,2023-06-06T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.6
533488,Nailers Lane,2023-06-06T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.2
533488,Nailers Lane,2023-06-06T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.7
533488,Nailers Lane,2023-06-06T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
533488,Nailers Lane,2023-06-06T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.15
533488,Nailers Lane,2023-06-06T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
533488,Nailers Lane,2023-06-06T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.69
533488,Nailers Lane,2023-06-06T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.3
533488,Nailers Lane,2023-06-06T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.05
533488,Nailers Lane,2023-06-06T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
533488,Nailers Lane,2023-06-06T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
533488,Nailers Lane,2023-06-06T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
533488,Nailers Lane,2023-06-06T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
533488,Nailers Lane,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.58
533488,Nailers Lane,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.57
533488,Nailers Lane,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.27
533488,Nailers Lane,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.38
533488,Nailers Lane,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.76
533488,Nailers Lane,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.84
533488,Nailers Lane,2023-06-06T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,51.2
533488,Nailers Lane,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.5
533488,Nailers Lane,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,101.7
533488,Nailers Lane,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.6
533488,Nailers Lane,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
533488,Nailers Lane,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.68
533488,Nailers Lane,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
533488,Nailers Lane,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.45
533488,Nailers Lane,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.96
533488,Nailers Lane,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
533488,Nailers Lane,2023-06-06T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
533488,Nailers Lane,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
533488,Nailers Lane,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
533488,Nailers Lane,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
533488,Nailers Lane,2023-06-06T20:10:00.000+00:00,transformer,,Temperature,C,28.8
533488,Nailers Lane,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
533488,Nailers Lane,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
533488,Nailers Lane,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
533488,Nailers Lane,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
533488,Nailers Lane,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
533488,Nailers Lane,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
533488,Nailers Lane,2023-06-06T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
533488,Nailers Lane,2023-06-06T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.54
533488,Nailers Lane,2023-06-06T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
533488,Nailers Lane,2023-06-06T20:10:00.000+00:00,busbar,,L3 Active Power,kW,37.16
533488,Nailers Lane,2023-06-06T20:10:00.000+00:00,busbar,,L2 Active Power,kW,41.01
533488,Nailers Lane,2023-06-06T20:10:00.000+00:00,busbar,,L1 Active Power,kW,41.55
533488,Nailers Lane,2023-06-06T20:10:00.000+00:00,busbar,,N Current (RMS),A,71.0
533488,Nailers Lane,2023-06-06T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
533488,Nailers Lane,2023-06-06T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.7
533488,Nailers Lane,2023-06-06T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
533488,Nailers Lane,2023-06-06T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.45
533488,Nailers Lane,2023-06-06T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
533488,Nailers Lane,2023-06-06T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.86
533488,Nailers Lane,2023-06-06T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.69
533488,Nailers Lane,2023-06-06T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.03
533488,Nailers Lane,2023-06-06T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.11
533488,Nailers Lane,2023-06-06T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,35.6
533488,Nailers Lane,2023-06-06T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.1
533488,Nailers Lane,2023-06-06T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.2
533488,Nailers Lane,2023-06-06T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.4
533488,Nailers Lane,2023-06-06T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.2
533488,Nailers Lane,2023-06-06T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.12
533488,Nailers Lane,2023-06-06T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.5
533488,Nailers Lane,2023-06-06T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.16
533488,Nailers Lane,2023-06-06T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.83
533488,Nailers Lane,2023-06-06T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.31
533488,Nailers Lane,2023-06-06T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,38.7
533488,Nailers Lane,2023-06-06T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.1
533488,Nailers Lane,2023-06-06T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.5
533488,Nailers Lane,2023-06-06T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.5
533488,Nailers Lane,2023-06-06T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
533488,Nailers Lane,2023-06-06T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.27
533488,Nailers Lane,2023-06-06T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
533488,Nailers Lane,2023-06-06T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.17
533488,Nailers Lane,2023-06-06T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.52
533488,Nailers Lane,2023-06-06T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.76
533488,Nailers Lane,2023-06-06T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
533488,Nailers Lane,2023-06-06T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
533488,Nailers Lane,2023-06-06T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
533488,Nailers Lane,2023-06-06T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
533488,Nailers Lane,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.72
533488,Nailers Lane,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.59
533488,Nailers Lane,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.19
533488,Nailers Lane,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.03
533488,Nailers Lane,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.38
533488,Nailers Lane,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.78
533488,Nailers Lane,2023-06-06T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,58.0
533488,Nailers Lane,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
533488,Nailers Lane,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,90.2
533488,Nailers Lane,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.9
533488,Nailers Lane,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.73
533488,Nailers Lane,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.86
533488,Nailers Lane,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
533488,Nailers Lane,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.9
533488,Nailers Lane,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.45
533488,Nailers Lane,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.7
533488,Nailers Lane,2023-06-06T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
533488,Nailers Lane,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
533488,Nailers Lane,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
533488,Nailers Lane,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
533488,Nailers Lane,2023-06-06T20:00:00.000+00:00,transformer,,Temperature,C,28.9
533488,Nailers Lane,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
533488,Nailers Lane,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
533488,Nailers Lane,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
533488,Nailers Lane,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
533488,Nailers Lane,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
533488,Nailers Lane,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
533488,Nailers Lane,2023-06-06T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.07
533488,Nailers Lane,2023-06-06T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.65
533488,Nailers Lane,2023-06-06T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
533488,Nailers Lane,2023-06-06T20:00:00.000+00:00,busbar,,L3 Active Power,kW,30.95
533488,Nailers Lane,2023-06-06T20:00:00.000+00:00,busbar,,L2 Active Power,kW,37.2
533488,Nailers Lane,2023-06-06T20:00:00.000+00:00,busbar,,L1 Active Power,kW,37.67
533488,Nailers Lane,2023-06-06T20:00:00.000+00:00,busbar,,N Current (RMS),A,66.5
533488,Nailers Lane,2023-06-06T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
533488,Nailers Lane,2023-06-06T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
533488,Nailers Lane,2023-06-06T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
533488,Nailers Lane,2023-06-06T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
533488,Nailers Lane,2023-06-06T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
533488,Nailers Lane,2023-06-06T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.38
533488,Nailers Lane,2023-06-06T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.82
533488,Nailers Lane,2023-06-06T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.75
533488,Nailers Lane,2023-06-06T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.87
533488,Nailers Lane,2023-06-06T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,35.2
533488,Nailers Lane,2023-06-06T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.8
533488,Nailers Lane,2023-06-06T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.3
533488,Nailers Lane,2023-06-06T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.1
533488,Nailers Lane,2023-06-06T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.11
533488,Nailers Lane,2023-06-06T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.06
533488,Nailers Lane,2023-06-06T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.44
533488,Nailers Lane,2023-06-06T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.95
533488,Nailers Lane,2023-06-06T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.84
533488,Nailers Lane,2023-06-06T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.64
533488,Nailers Lane,2023-06-06T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,39.1
533488,Nailers Lane,2023-06-06T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.3
533488,Nailers Lane,2023-06-06T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.1
533488,Nailers Lane,2023-06-06T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.9
533488,Nailers Lane,2023-06-06T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
533488,Nailers Lane,2023-06-06T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.21
533488,Nailers Lane,2023-06-06T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.74
533488,Nailers Lane,2023-06-06T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.97
533488,Nailers Lane,2023-06-06T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.27
533488,Nailers Lane,2023-06-06T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.31
533488,Nailers Lane,2023-06-06T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
533488,Nailers Lane,2023-06-06T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
533488,Nailers Lane,2023-06-06T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
533488,Nailers Lane,2023-06-06T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
533488,Nailers Lane,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.75
533488,Nailers Lane,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.74
533488,Nailers Lane,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.02
533488,Nailers Lane,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.95
533488,Nailers Lane,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.63
533488,Nailers Lane,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.09
533488,Nailers Lane,2023-06-06T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,76.4
533488,Nailers Lane,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.3
533488,Nailers Lane,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,110.9
533488,Nailers Lane,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.2
533488,Nailers Lane,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
533488,Nailers Lane,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.29
533488,Nailers Lane,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
533488,Nailers Lane,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.81
533488,Nailers Lane,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.03
533488,Nailers Lane,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.5
533488,Nailers Lane,2023-06-06T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
533488,Nailers Lane,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
533488,Nailers Lane,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
533488,Nailers Lane,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
533488,Nailers Lane,2023-06-06T19:50:00.000+00:00,transformer,,Temperature,C,28.9
533488,Nailers Lane,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
533488,Nailers Lane,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
533488,Nailers Lane,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
533488,Nailers Lane,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
533488,Nailers Lane,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
533488,Nailers Lane,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
533488,Nailers Lane,2023-06-06T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
533488,Nailers Lane,2023-06-06T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.24
533488,Nailers Lane,2023-06-06T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
533488,Nailers Lane,2023-06-06T19:50:00.000+00:00,busbar,,L3 Active Power,kW,34.5
533488,Nailers Lane,2023-06-06T19:50:00.000+00:00,busbar,,L2 Active Power,kW,43.52
533488,Nailers Lane,2023-06-06T19:50:00.000+00:00,busbar,,L1 Active Power,kW,42.41
533488,Nailers Lane,2023-06-06T19:50:00.000+00:00,busbar,,N Current (RMS),A,81.0
533488,Nailers Lane,2023-06-06T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
533488,Nailers Lane,2023-06-06T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.6
533488,Nailers Lane,2023-06-06T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
533488,Nailers Lane,2023-06-06T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
533488,Nailers Lane,2023-06-06T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.23
533488,Nailers Lane,2023-06-06T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.87
533488,Nailers Lane,2023-06-06T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.5
533488,Nailers Lane,2023-06-06T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.44
533488,Nailers Lane,2023-06-06T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.2
533488,Nailers Lane,2023-06-06T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,44.8
533488,Nailers Lane,2023-06-06T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.8
533488,Nailers Lane,2023-06-06T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.2
533488,Nailers Lane,2023-06-06T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,77.2
533488,Nailers Lane,2023-06-06T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.04
533488,Nailers Lane,2023-06-06T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.04
533488,Nailers Lane,2023-06-06T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.37
533488,Nailers Lane,2023-06-06T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.58
533488,Nailers Lane,2023-06-06T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.52
533488,Nailers Lane,2023-06-06T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.69
533488,Nailers Lane,2023-06-06T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.4
533488,Nailers Lane,2023-06-06T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.8
533488,Nailers Lane,2023-06-06T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.9
533488,Nailers Lane,2023-06-06T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.8
533488,Nailers Lane,2023-06-06T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.7
533488,Nailers Lane,2023-06-06T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.51
533488,Nailers Lane,2023-06-06T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.91
533488,Nailers Lane,2023-06-06T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.11
533488,Nailers Lane,2023-06-06T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.47
533488,Nailers Lane,2023-06-06T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.44
533488,Nailers Lane,2023-06-06T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
533488,Nailers Lane,2023-06-06T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
533488,Nailers Lane,2023-06-06T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
533488,Nailers Lane,2023-06-06T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
533488,Nailers Lane,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.64
533488,Nailers Lane,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.27
533488,Nailers Lane,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.98
533488,Nailers Lane,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.25
533488,Nailers Lane,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.55
533488,Nailers Lane,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.48
533488,Nailers Lane,2023-06-06T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,63.8
533488,Nailers Lane,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
533488,Nailers Lane,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,85.4
533488,Nailers Lane,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.5
533488,Nailers Lane,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.24
533488,Nailers Lane,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.19
533488,Nailers Lane,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
533488,Nailers Lane,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.87
533488,Nailers Lane,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
533488,Nailers Lane,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.17
533488,Nailers Lane,2023-06-06T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
533488,Nailers Lane,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
533488,Nailers Lane,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
533488,Nailers Lane,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
533488,Nailers Lane,2023-06-06T19:40:00.000+00:00,transformer,,Temperature,C,29.0
533488,Nailers Lane,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
533488,Nailers Lane,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
533488,Nailers Lane,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
533488,Nailers Lane,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
533488,Nailers Lane,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
533488,Nailers Lane,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
533488,Nailers Lane,2023-06-06T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
533488,Nailers Lane,2023-06-06T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.15
533488,Nailers Lane,2023-06-06T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
533488,Nailers Lane,2023-06-06T19:40:00.000+00:00,busbar,,L3 Active Power,kW,30.31
533488,Nailers Lane,2023-06-06T19:40:00.000+00:00,busbar,,L2 Active Power,kW,40.55
533488,Nailers Lane,2023-06-06T19:40:00.000+00:00,busbar,,L1 Active Power,kW,39.99
533488,Nailers Lane,2023-06-06T19:40:00.000+00:00,busbar,,N Current (RMS),A,72.1
533488,Nailers Lane,2023-06-06T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
533488,Nailers Lane,2023-06-06T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.7
533488,Nailers Lane,2023-06-06T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
533488,Nailers Lane,2023-06-06T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.19
533488,Nailers Lane,2023-06-06T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.17
533488,Nailers Lane,2023-06-06T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.85
533488,Nailers Lane,2023-06-06T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.91
533488,Nailers Lane,2023-06-06T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.03
533488,Nailers Lane,2023-06-06T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.57
533488,Nailers Lane,2023-06-06T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,51.3
533488,Nailers Lane,2023-06-06T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.7
533488,Nailers Lane,2023-06-06T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.1
533488,Nailers Lane,2023-06-06T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,82.0
533488,Nailers Lane,2023-06-06T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.96
533488,Nailers Lane,2023-06-06T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.22
533488,Nailers Lane,2023-06-06T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.24
533488,Nailers Lane,2023-06-06T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.02
533488,Nailers Lane,2023-06-06T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.61
533488,Nailers Lane,2023-06-06T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.12
533488,Nailers Lane,2023-06-06T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.8
533488,Nailers Lane,2023-06-06T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.7
533488,Nailers Lane,2023-06-06T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.1
533488,Nailers Lane,2023-06-06T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.0
533488,Nailers Lane,2023-06-06T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.8
533488,Nailers Lane,2023-06-06T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.41
533488,Nailers Lane,2023-06-06T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.53
533488,Nailers Lane,2023-06-06T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.07
533488,Nailers Lane,2023-06-06T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.04
533488,Nailers Lane,2023-06-06T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.09
533488,Nailers Lane,2023-06-06T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
533488,Nailers Lane,2023-06-06T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.9
533488,Nailers Lane,2023-06-06T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
533488,Nailers Lane,2023-06-06T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
533488,Nailers Lane,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.04
533488,Nailers Lane,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.91
533488,Nailers Lane,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.46
533488,Nailers Lane,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.13
533488,Nailers Lane,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.22
533488,Nailers Lane,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.6
533488,Nailers Lane,2023-06-06T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,67.4
533488,Nailers Lane,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
533488,Nailers Lane,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,92.2
533488,Nailers Lane,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.6
533488,Nailers Lane,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
533488,Nailers Lane,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.78
533488,Nailers Lane,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
533488,Nailers Lane,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.05
533488,Nailers Lane,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
533488,Nailers Lane,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.33
533488,Nailers Lane,2023-06-06T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
533488,Nailers Lane,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
533488,Nailers Lane,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
533488,Nailers Lane,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
533488,Nailers Lane,2023-06-06T19:30:00.000+00:00,transformer,,Temperature,C,29.0
533488,Nailers Lane,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
533488,Nailers Lane,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
533488,Nailers Lane,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
533488,Nailers Lane,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
533488,Nailers Lane,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
533488,Nailers Lane,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
533488,Nailers Lane,2023-06-06T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
533488,Nailers Lane,2023-06-06T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.06
533488,Nailers Lane,2023-06-06T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
533488,Nailers Lane,2023-06-06T19:30:00.000+00:00,busbar,,L3 Active Power,kW,31.18
533488,Nailers Lane,2023-06-06T19:30:00.000+00:00,busbar,,L2 Active Power,kW,40.19
533488,Nailers Lane,2023-06-06T19:30:00.000+00:00,busbar,,L1 Active Power,kW,41.73
533488,Nailers Lane,2023-06-06T19:30:00.000+00:00,busbar,,N Current (RMS),A,70.3
533488,Nailers Lane,2023-06-06T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
533488,Nailers Lane,2023-06-06T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.4
533488,Nailers Lane,2023-06-06T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
533488,Nailers Lane,2023-06-06T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.31
533488,Nailers Lane,2023-06-06T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.19
533488,Nailers Lane,2023-06-06T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.26
533488,Nailers Lane,2023-06-06T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.95
533488,Nailers Lane,2023-06-06T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.97
533488,Nailers Lane,2023-06-06T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.41
533488,Nailers Lane,2023-06-06T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,43.4
533488,Nailers Lane,2023-06-06T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.1
533488,Nailers Lane,2023-06-06T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.5
533488,Nailers Lane,2023-06-06T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,71.0
533488,Nailers Lane,2023-06-06T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.49
533488,Nailers Lane,2023-06-06T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.06
533488,Nailers Lane,2023-06-06T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.44
533488,Nailers Lane,2023-06-06T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.21
533488,Nailers Lane,2023-06-06T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.18
533488,Nailers Lane,2023-06-06T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.37
533488,Nailers Lane,2023-06-06T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,33.7
533488,Nailers Lane,2023-06-06T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.5
533488,Nailers Lane,2023-06-06T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.7
533488,Nailers Lane,2023-06-06T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.8
533488,Nailers Lane,2023-06-06T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.71
533488,Nailers Lane,2023-06-06T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.07
533488,Nailers Lane,2023-06-06T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.52
533488,Nailers Lane,2023-06-06T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.94
533488,Nailers Lane,2023-06-06T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.69
533488,Nailers Lane,2023-06-06T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.03
533488,Nailers Lane,2023-06-06T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
533488,Nailers Lane,2023-06-06T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.3
533488,Nailers Lane,2023-06-06T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
533488,Nailers Lane,2023-06-06T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
533488,Nailers Lane,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.62
533488,Nailers Lane,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.16
533488,Nailers Lane,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.32
533488,Nailers Lane,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.68
533488,Nailers Lane,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.41
533488,Nailers Lane,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.6
533488,Nailers Lane,2023-06-06T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,50.4
533488,Nailers Lane,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.5
533488,Nailers Lane,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,87.1
533488,Nailers Lane,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.8
533488,Nailers Lane,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.35
533488,Nailers Lane,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.94
533488,Nailers Lane,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
533488,Nailers Lane,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.38
533488,Nailers Lane,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.68
533488,Nailers Lane,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
533488,Nailers Lane,2023-06-06T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
533488,Nailers Lane,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.1
533488,Nailers Lane,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
533488,Nailers Lane,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
533488,Nailers Lane,2023-06-06T19:20:00.000+00:00,transformer,,Temperature,C,29.1
533488,Nailers Lane,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
533488,Nailers Lane,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
533488,Nailers Lane,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
533488,Nailers Lane,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
533488,Nailers Lane,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
533488,Nailers Lane,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
533488,Nailers Lane,2023-06-06T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.89
533488,Nailers Lane,2023-06-06T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.29
533488,Nailers Lane,2023-06-06T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
533488,Nailers Lane,2023-06-06T19:20:00.000+00:00,busbar,,L3 Active Power,kW,39.16
533488,Nailers Lane,2023-06-06T19:20:00.000+00:00,busbar,,L2 Active Power,kW,38.93
533488,Nailers Lane,2023-06-06T19:20:00.000+00:00,busbar,,L1 Active Power,kW,39.84
533488,Nailers Lane,2023-06-06T19:20:00.000+00:00,busbar,,N Current (RMS),A,74.3
533488,Nailers Lane,2023-06-06T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
533488,Nailers Lane,2023-06-06T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
533488,Nailers Lane,2023-06-06T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
533488,Nailers Lane,2023-06-06T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
533488,Nailers Lane,2023-06-06T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.53
533488,Nailers Lane,2023-06-06T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.15
533488,Nailers Lane,2023-06-06T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.98
533488,Nailers Lane,2023-06-06T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.42
533488,Nailers Lane,2023-06-06T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.51
533488,Nailers Lane,2023-06-06T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,64.0
533488,Nailers Lane,2023-06-06T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.0
533488,Nailers Lane,2023-06-06T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.2
533488,Nailers Lane,2023-06-06T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,99.3
533488,Nailers Lane,2023-06-06T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
533488,Nailers Lane,2023-06-06T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.26
533488,Nailers Lane,2023-06-06T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.49
533488,Nailers Lane,2023-06-06T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.21
533488,Nailers Lane,2023-06-06T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.79
533488,Nailers Lane,2023-06-06T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.83
533488,Nailers Lane,2023-06-06T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,47.1
533488,Nailers Lane,2023-06-06T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.2
533488,Nailers Lane,2023-06-06T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.7
533488,Nailers Lane,2023-06-06T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.3
533488,Nailers Lane,2023-06-06T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
533488,Nailers Lane,2023-06-06T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.07
533488,Nailers Lane,2023-06-06T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.5
533488,Nailers Lane,2023-06-06T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.08
533488,Nailers Lane,2023-06-06T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.51
533488,Nailers Lane,2023-06-06T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.13
533488,Nailers Lane,2023-06-06T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
533488,Nailers Lane,2023-06-06T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
533488,Nailers Lane,2023-06-06T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
