Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-06T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
533488,Nailers Lane,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.98
533488,Nailers Lane,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.88
533488,Nailers Lane,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.35
533488,Nailers Lane,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.21
533488,Nailers Lane,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.68
533488,Nailers Lane,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.93
533488,Nailers Lane,2023-06-06T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,59.3
533488,Nailers Lane,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.3
533488,Nailers Lane,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,100.1
533488,Nailers Lane,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.1
533488,Nailers Lane,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
533488,Nailers Lane,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.5
533488,Nailers Lane,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
533488,Nailers Lane,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.68
533488,Nailers Lane,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.9
533488,Nailers Lane,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.86
533488,Nailers Lane,2023-06-06T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
533488,Nailers Lane,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
533488,Nailers Lane,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
533488,Nailers Lane,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
533488,Nailers Lane,2023-06-06T19:10:00.000+00:00,transformer,,Temperature,C,29.1
533488,Nailers Lane,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
533488,Nailers Lane,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
533488,Nailers Lane,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
533488,Nailers Lane,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
533488,Nailers Lane,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
533488,Nailers Lane,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
533488,Nailers Lane,2023-06-06T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.35
533488,Nailers Lane,2023-06-06T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.72
533488,Nailers Lane,2023-06-06T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
533488,Nailers Lane,2023-06-06T19:10:00.000+00:00,busbar,,L3 Active Power,kW,38.16
533488,Nailers Lane,2023-06-06T19:10:00.000+00:00,busbar,,L2 Active Power,kW,40.29
533488,Nailers Lane,2023-06-06T19:10:00.000+00:00,busbar,,L1 Active Power,kW,49.26
533488,Nailers Lane,2023-06-06T19:10:00.000+00:00,busbar,,N Current (RMS),A,66.4
533488,Nailers Lane,2023-06-06T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
533488,Nailers Lane,2023-06-06T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.3
533488,Nailers Lane,2023-06-06T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.0
533488,Nailers Lane,2023-06-06T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.53
533488,Nailers Lane,2023-06-06T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.27
533488,Nailers Lane,2023-06-06T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.75
533488,Nailers Lane,2023-06-06T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.7
533488,Nailers Lane,2023-06-06T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.58
533488,Nailers Lane,2023-06-06T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.75
533488,Nailers Lane,2023-06-06T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,37.6
533488,Nailers Lane,2023-06-06T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.4
533488,Nailers Lane,2023-06-06T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.0
533488,Nailers Lane,2023-06-06T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,69.2
533488,Nailers Lane,2023-06-06T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
533488,Nailers Lane,2023-06-06T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.97
533488,Nailers Lane,2023-06-06T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.33
533488,Nailers Lane,2023-06-06T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.86
533488,Nailers Lane,2023-06-06T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.17
533488,Nailers Lane,2023-06-06T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.41
533488,Nailers Lane,2023-06-06T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,39.8
533488,Nailers Lane,2023-06-06T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.0
533488,Nailers Lane,2023-06-06T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.0
533488,Nailers Lane,2023-06-06T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.3
533488,Nailers Lane,2023-06-06T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
533488,Nailers Lane,2023-06-06T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.31
533488,Nailers Lane,2023-06-06T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.54
533488,Nailers Lane,2023-06-06T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.05
533488,Nailers Lane,2023-06-06T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.09
533488,Nailers Lane,2023-06-06T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.09
533488,Nailers Lane,2023-06-06T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
533488,Nailers Lane,2023-06-06T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
533488,Nailers Lane,2023-06-06T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
533488,Nailers Lane,2023-06-06T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
533488,Nailers Lane,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.08
533488,Nailers Lane,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.65
533488,Nailers Lane,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.29
533488,Nailers Lane,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.71
533488,Nailers Lane,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.33
533488,Nailers Lane,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.41
533488,Nailers Lane,2023-06-06T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,58.8
533488,Nailers Lane,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
533488,Nailers Lane,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,94.9
533488,Nailers Lane,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.3
533488,Nailers Lane,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
533488,Nailers Lane,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.78
533488,Nailers Lane,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
533488,Nailers Lane,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.82
533488,Nailers Lane,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.42
533488,Nailers Lane,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.54
533488,Nailers Lane,2023-06-06T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
533488,Nailers Lane,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
533488,Nailers Lane,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
533488,Nailers Lane,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
533488,Nailers Lane,2023-06-06T19:00:00.000+00:00,transformer,,Temperature,C,29.2
533488,Nailers Lane,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
533488,Nailers Lane,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
533488,Nailers Lane,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
533488,Nailers Lane,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
533488,Nailers Lane,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
533488,Nailers Lane,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
533488,Nailers Lane,2023-06-06T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
533488,Nailers Lane,2023-06-06T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.05
533488,Nailers Lane,2023-06-06T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
533488,Nailers Lane,2023-06-06T19:00:00.000+00:00,busbar,,L3 Active Power,kW,34.14
533488,Nailers Lane,2023-06-06T19:00:00.000+00:00,busbar,,L2 Active Power,kW,41.59
533488,Nailers Lane,2023-06-06T19:00:00.000+00:00,busbar,,L1 Active Power,kW,42.2
533488,Nailers Lane,2023-06-06T19:00:00.000+00:00,busbar,,N Current (RMS),A,70.1
533488,Nailers Lane,2023-06-06T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
533488,Nailers Lane,2023-06-06T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.4
533488,Nailers Lane,2023-06-06T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.1
533488,Nailers Lane,2023-06-06T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.17
533488,Nailers Lane,2023-06-06T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.67
533488,Nailers Lane,2023-06-06T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.82
533488,Nailers Lane,2023-06-06T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.9
533488,Nailers Lane,2023-06-06T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.34
533488,Nailers Lane,2023-06-06T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.82
533488,Nailers Lane,2023-06-06T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,59.1
533488,Nailers Lane,2023-06-06T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.6
533488,Nailers Lane,2023-06-06T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.4
533488,Nailers Lane,2023-06-06T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,91.0
533488,Nailers Lane,2023-06-06T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.51
533488,Nailers Lane,2023-06-06T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.17
533488,Nailers Lane,2023-06-06T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.17
533488,Nailers Lane,2023-06-06T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.47
533488,Nailers Lane,2023-06-06T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.1
533488,Nailers Lane,2023-06-06T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.13
533488,Nailers Lane,2023-06-06T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,31.1
533488,Nailers Lane,2023-06-06T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.9
533488,Nailers Lane,2023-06-06T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.1
533488,Nailers Lane,2023-06-06T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.2
533488,Nailers Lane,2023-06-06T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.95
533488,Nailers Lane,2023-06-06T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.09
533488,Nailers Lane,2023-06-06T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.68
533488,Nailers Lane,2023-06-06T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.42
533488,Nailers Lane,2023-06-06T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.29
533488,Nailers Lane,2023-06-06T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.18
533488,Nailers Lane,2023-06-06T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
533488,Nailers Lane,2023-06-06T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
533488,Nailers Lane,2023-06-06T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
533488,Nailers Lane,2023-06-06T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
533488,Nailers Lane,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.15
533488,Nailers Lane,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.08
533488,Nailers Lane,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.16
533488,Nailers Lane,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.41
533488,Nailers Lane,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.97
533488,Nailers Lane,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.07
533488,Nailers Lane,2023-06-06T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,50.6
533488,Nailers Lane,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.8
533488,Nailers Lane,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,96.4
533488,Nailers Lane,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.2
533488,Nailers Lane,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
533488,Nailers Lane,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.29
533488,Nailers Lane,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
533488,Nailers Lane,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.16
533488,Nailers Lane,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
533488,Nailers Lane,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.32
533488,Nailers Lane,2023-06-06T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
533488,Nailers Lane,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
533488,Nailers Lane,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
533488,Nailers Lane,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
533488,Nailers Lane,2023-06-06T18:50:00.000+00:00,transformer,,Temperature,C,29.3
533488,Nailers Lane,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
533488,Nailers Lane,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
533488,Nailers Lane,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
533488,Nailers Lane,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
533488,Nailers Lane,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
533488,Nailers Lane,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
533488,Nailers Lane,2023-06-06T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.26
533488,Nailers Lane,2023-06-06T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.96
533488,Nailers Lane,2023-06-06T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
533488,Nailers Lane,2023-06-06T18:50:00.000+00:00,busbar,,L3 Active Power,kW,37.37
533488,Nailers Lane,2023-06-06T18:50:00.000+00:00,busbar,,L2 Active Power,kW,36.3
533488,Nailers Lane,2023-06-06T18:50:00.000+00:00,busbar,,L1 Active Power,kW,47.5
533488,Nailers Lane,2023-06-06T18:50:00.000+00:00,busbar,,N Current (RMS),A,72.6
533488,Nailers Lane,2023-06-06T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
533488,Nailers Lane,2023-06-06T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
533488,Nailers Lane,2023-06-06T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.8
533488,Nailers Lane,2023-06-06T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
533488,Nailers Lane,2023-06-06T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.38
533488,Nailers Lane,2023-06-06T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.69
533488,Nailers Lane,2023-06-06T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.43
533488,Nailers Lane,2023-06-06T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.43
533488,Nailers Lane,2023-06-06T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.2
533488,Nailers Lane,2023-06-06T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,42.6
533488,Nailers Lane,2023-06-06T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.7
533488,Nailers Lane,2023-06-06T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.0
533488,Nailers Lane,2023-06-06T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,74.0
533488,Nailers Lane,2023-06-06T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
533488,Nailers Lane,2023-06-06T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.18
533488,Nailers Lane,2023-06-06T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.9
533488,Nailers Lane,2023-06-06T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.15
533488,Nailers Lane,2023-06-06T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.8
533488,Nailers Lane,2023-06-06T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.12
533488,Nailers Lane,2023-06-06T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,35.4
533488,Nailers Lane,2023-06-06T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.3
533488,Nailers Lane,2023-06-06T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.7
533488,Nailers Lane,2023-06-06T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.2
533488,Nailers Lane,2023-06-06T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.94
533488,Nailers Lane,2023-06-06T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.67
533488,Nailers Lane,2023-06-06T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.63
533488,Nailers Lane,2023-06-06T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.46
533488,Nailers Lane,2023-06-06T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.62
533488,Nailers Lane,2023-06-06T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.19
533488,Nailers Lane,2023-06-06T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
533488,Nailers Lane,2023-06-06T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
533488,Nailers Lane,2023-06-06T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
533488,Nailers Lane,2023-06-06T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
533488,Nailers Lane,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.43
533488,Nailers Lane,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.82
533488,Nailers Lane,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.3
533488,Nailers Lane,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.75
533488,Nailers Lane,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.65
533488,Nailers Lane,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.37
533488,Nailers Lane,2023-06-06T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,64.2
533488,Nailers Lane,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.5
533488,Nailers Lane,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,102.3
533488,Nailers Lane,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.1
533488,Nailers Lane,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
533488,Nailers Lane,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.8
533488,Nailers Lane,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
533488,Nailers Lane,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.74
533488,Nailers Lane,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.8
533488,Nailers Lane,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.03
533488,Nailers Lane,2023-06-06T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
533488,Nailers Lane,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.3
533488,Nailers Lane,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
533488,Nailers Lane,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
533488,Nailers Lane,2023-06-06T18:40:00.000+00:00,transformer,,Temperature,C,29.3
533488,Nailers Lane,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
533488,Nailers Lane,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
533488,Nailers Lane,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
533488,Nailers Lane,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
533488,Nailers Lane,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
533488,Nailers Lane,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
533488,Nailers Lane,2023-06-06T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
533488,Nailers Lane,2023-06-06T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.5
533488,Nailers Lane,2023-06-06T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
533488,Nailers Lane,2023-06-06T18:40:00.000+00:00,busbar,,L3 Active Power,kW,38.53
533488,Nailers Lane,2023-06-06T18:40:00.000+00:00,busbar,,L2 Active Power,kW,39.3
533488,Nailers Lane,2023-06-06T18:40:00.000+00:00,busbar,,L1 Active Power,kW,44.91
533488,Nailers Lane,2023-06-06T18:40:00.000+00:00,busbar,,N Current (RMS),A,71.7
533488,Nailers Lane,2023-06-06T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
533488,Nailers Lane,2023-06-06T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
533488,Nailers Lane,2023-06-06T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.6
533488,Nailers Lane,2023-06-06T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.62
533488,Nailers Lane,2023-06-06T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
533488,Nailers Lane,2023-06-06T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.51
533488,Nailers Lane,2023-06-06T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.84
533488,Nailers Lane,2023-06-06T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.65
533488,Nailers Lane,2023-06-06T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.46
533488,Nailers Lane,2023-06-06T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,33.6
533488,Nailers Lane,2023-06-06T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.6
533488,Nailers Lane,2023-06-06T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.2
533488,Nailers Lane,2023-06-06T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.3
533488,Nailers Lane,2023-06-06T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
533488,Nailers Lane,2023-06-06T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.15
533488,Nailers Lane,2023-06-06T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.95
533488,Nailers Lane,2023-06-06T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.23
533488,Nailers Lane,2023-06-06T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.25
533488,Nailers Lane,2023-06-06T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.65
533488,Nailers Lane,2023-06-06T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,42.7
533488,Nailers Lane,2023-06-06T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.7
533488,Nailers Lane,2023-06-06T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.0
533488,Nailers Lane,2023-06-06T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.3
533488,Nailers Lane,2023-06-06T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.6
533488,Nailers Lane,2023-06-06T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.64
533488,Nailers Lane,2023-06-06T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.48
533488,Nailers Lane,2023-06-06T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.22
533488,Nailers Lane,2023-06-06T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.21
533488,Nailers Lane,2023-06-06T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.08
533488,Nailers Lane,2023-06-06T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
533488,Nailers Lane,2023-06-06T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
533488,Nailers Lane,2023-06-06T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
533488,Nailers Lane,2023-06-06T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
533488,Nailers Lane,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.39
533488,Nailers Lane,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.16
533488,Nailers Lane,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.68
533488,Nailers Lane,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.5
533488,Nailers Lane,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.51
533488,Nailers Lane,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.4
533488,Nailers Lane,2023-06-06T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,63.8
533488,Nailers Lane,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.9
533488,Nailers Lane,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,94.0
533488,Nailers Lane,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.5
533488,Nailers Lane,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.69
533488,Nailers Lane,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.41
533488,Nailers Lane,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
533488,Nailers Lane,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.05
533488,Nailers Lane,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
533488,Nailers Lane,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.54
533488,Nailers Lane,2023-06-06T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.2
533488,Nailers Lane,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.4
533488,Nailers Lane,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
533488,Nailers Lane,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
533488,Nailers Lane,2023-06-06T18:30:00.000+00:00,transformer,,Temperature,C,29.3
533488,Nailers Lane,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
533488,Nailers Lane,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
533488,Nailers Lane,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
533488,Nailers Lane,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
533488,Nailers Lane,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
533488,Nailers Lane,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
533488,Nailers Lane,2023-06-06T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.4
533488,Nailers Lane,2023-06-06T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.07
533488,Nailers Lane,2023-06-06T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
533488,Nailers Lane,2023-06-06T18:30:00.000+00:00,busbar,,L3 Active Power,kW,46.84
533488,Nailers Lane,2023-06-06T18:30:00.000+00:00,busbar,,L2 Active Power,kW,41.86
533488,Nailers Lane,2023-06-06T18:30:00.000+00:00,busbar,,L1 Active Power,kW,42.13
533488,Nailers Lane,2023-06-06T18:30:00.000+00:00,busbar,,N Current (RMS),A,91.8
533488,Nailers Lane,2023-06-06T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.5
533488,Nailers Lane,2023-06-06T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
533488,Nailers Lane,2023-06-06T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
533488,Nailers Lane,2023-06-06T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
533488,Nailers Lane,2023-06-06T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.27
533488,Nailers Lane,2023-06-06T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.75
533488,Nailers Lane,2023-06-06T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.32
533488,Nailers Lane,2023-06-06T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.18
533488,Nailers Lane,2023-06-06T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.5
533488,Nailers Lane,2023-06-06T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,29.9
533488,Nailers Lane,2023-06-06T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.4
533488,Nailers Lane,2023-06-06T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.5
533488,Nailers Lane,2023-06-06T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.7
533488,Nailers Lane,2023-06-06T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
533488,Nailers Lane,2023-06-06T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.71
533488,Nailers Lane,2023-06-06T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.87
533488,Nailers Lane,2023-06-06T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.64
533488,Nailers Lane,2023-06-06T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.49
533488,Nailers Lane,2023-06-06T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.85
533488,Nailers Lane,2023-06-06T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.8
533488,Nailers Lane,2023-06-06T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.8
533488,Nailers Lane,2023-06-06T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.2
533488,Nailers Lane,2023-06-06T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.8
533488,Nailers Lane,2023-06-06T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
533488,Nailers Lane,2023-06-06T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.68
533488,Nailers Lane,2023-06-06T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.56
533488,Nailers Lane,2023-06-06T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.96
533488,Nailers Lane,2023-06-06T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.55
533488,Nailers Lane,2023-06-06T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.47
533488,Nailers Lane,2023-06-06T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
533488,Nailers Lane,2023-06-06T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
533488,Nailers Lane,2023-06-06T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
533488,Nailers Lane,2023-06-06T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
533488,Nailers Lane,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.89
533488,Nailers Lane,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.42
533488,Nailers Lane,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.47
533488,Nailers Lane,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.32
533488,Nailers Lane,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.36
533488,Nailers Lane,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.51
533488,Nailers Lane,2023-06-06T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,78.5
533488,Nailers Lane,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.1
533488,Nailers Lane,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,113.0
533488,Nailers Lane,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.4
533488,Nailers Lane,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
533488,Nailers Lane,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.99
533488,Nailers Lane,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
533488,Nailers Lane,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.13
533488,Nailers Lane,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.44
533488,Nailers Lane,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.89
533488,Nailers Lane,2023-06-06T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
533488,Nailers Lane,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
533488,Nailers Lane,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
533488,Nailers Lane,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
533488,Nailers Lane,2023-06-06T18:20:00.000+00:00,transformer,,Temperature,C,29.4
533488,Nailers Lane,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
533488,Nailers Lane,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
533488,Nailers Lane,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
533488,Nailers Lane,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
533488,Nailers Lane,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
533488,Nailers Lane,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
533488,Nailers Lane,2023-06-06T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
533488,Nailers Lane,2023-06-06T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.11
533488,Nailers Lane,2023-06-06T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
533488,Nailers Lane,2023-06-06T18:20:00.000+00:00,busbar,,L3 Active Power,kW,41.37
533488,Nailers Lane,2023-06-06T18:20:00.000+00:00,busbar,,L2 Active Power,kW,49.02
533488,Nailers Lane,2023-06-06T18:20:00.000+00:00,busbar,,L1 Active Power,kW,42.22
533488,Nailers Lane,2023-06-06T18:20:00.000+00:00,busbar,,N Current (RMS),A,86.9
533488,Nailers Lane,2023-06-06T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
533488,Nailers Lane,2023-06-06T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.0
533488,Nailers Lane,2023-06-06T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.8
533488,Nailers Lane,2023-06-06T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
533488,Nailers Lane,2023-06-06T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
533488,Nailers Lane,2023-06-06T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.69
533488,Nailers Lane,2023-06-06T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.82
533488,Nailers Lane,2023-06-06T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.12
533488,Nailers Lane,2023-06-06T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.88
533488,Nailers Lane,2023-06-06T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,34.3
533488,Nailers Lane,2023-06-06T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.9
533488,Nailers Lane,2023-06-06T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.8
533488,Nailers Lane,2023-06-06T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.8
533488,Nailers Lane,2023-06-06T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
533488,Nailers Lane,2023-06-06T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.32
533488,Nailers Lane,2023-06-06T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.51
533488,Nailers Lane,2023-06-06T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.09
533488,Nailers Lane,2023-06-06T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.54
533488,Nailers Lane,2023-06-06T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.98
533488,Nailers Lane,2023-06-06T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,36.9
533488,Nailers Lane,2023-06-06T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.2
533488,Nailers Lane,2023-06-06T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.9
533488,Nailers Lane,2023-06-06T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.1
533488,Nailers Lane,2023-06-06T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
533488,Nailers Lane,2023-06-06T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.36
533488,Nailers Lane,2023-06-06T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.53
533488,Nailers Lane,2023-06-06T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.04
533488,Nailers Lane,2023-06-06T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.13
533488,Nailers Lane,2023-06-06T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.08
533488,Nailers Lane,2023-06-06T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
533488,Nailers Lane,2023-06-06T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
533488,Nailers Lane,2023-06-06T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
533488,Nailers Lane,2023-06-06T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
533488,Nailers Lane,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.17
533488,Nailers Lane,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.66
533488,Nailers Lane,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.83
533488,Nailers Lane,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.05
533488,Nailers Lane,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.05
533488,Nailers Lane,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.24
533488,Nailers Lane,2023-06-06T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,73.8
533488,Nailers Lane,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
533488,Nailers Lane,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,103.1
533488,Nailers Lane,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.5
533488,Nailers Lane,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.48
533488,Nailers Lane,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.83
533488,Nailers Lane,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
533488,Nailers Lane,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.48
533488,Nailers Lane,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.87
533488,Nailers Lane,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.46
533488,Nailers Lane,2023-06-06T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
533488,Nailers Lane,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.0
533488,Nailers Lane,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
533488,Nailers Lane,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
533488,Nailers Lane,2023-06-06T18:10:00.000+00:00,transformer,,Temperature,C,29.4
533488,Nailers Lane,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
533488,Nailers Lane,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
533488,Nailers Lane,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
533488,Nailers Lane,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
533488,Nailers Lane,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
533488,Nailers Lane,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
533488,Nailers Lane,2023-06-06T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.37
533488,Nailers Lane,2023-06-06T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.55
533488,Nailers Lane,2023-06-06T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
533488,Nailers Lane,2023-06-06T18:10:00.000+00:00,busbar,,L3 Active Power,kW,40.48
533488,Nailers Lane,2023-06-06T18:10:00.000+00:00,busbar,,L2 Active Power,kW,45.73
533488,Nailers Lane,2023-06-06T18:10:00.000+00:00,busbar,,L1 Active Power,kW,40.64
533488,Nailers Lane,2023-06-06T18:10:00.000+00:00,busbar,,N Current (RMS),A,82.1
533488,Nailers Lane,2023-06-06T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
533488,Nailers Lane,2023-06-06T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.9
533488,Nailers Lane,2023-06-06T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
533488,Nailers Lane,2023-06-06T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
533488,Nailers Lane,2023-06-06T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.1
533488,Nailers Lane,2023-06-06T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.26
533488,Nailers Lane,2023-06-06T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.79
533488,Nailers Lane,2023-06-06T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.31
533488,Nailers Lane,2023-06-06T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.38
533488,Nailers Lane,2023-06-06T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,39.2
533488,Nailers Lane,2023-06-06T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.6
533488,Nailers Lane,2023-06-06T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.1
533488,Nailers Lane,2023-06-06T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,74.9
533488,Nailers Lane,2023-06-06T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
533488,Nailers Lane,2023-06-06T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.11
533488,Nailers Lane,2023-06-06T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
533488,Nailers Lane,2023-06-06T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.54
533488,Nailers Lane,2023-06-06T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.33
533488,Nailers Lane,2023-06-06T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.53
533488,Nailers Lane,2023-06-06T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.1
533488,Nailers Lane,2023-06-06T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.6
533488,Nailers Lane,2023-06-06T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.8
533488,Nailers Lane,2023-06-06T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.1
533488,Nailers Lane,2023-06-06T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.04
533488,Nailers Lane,2023-06-06T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.54
533488,Nailers Lane,2023-06-06T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.56
533488,Nailers Lane,2023-06-06T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.74
533488,Nailers Lane,2023-06-06T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.83
533488,Nailers Lane,2023-06-06T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.07
533488,Nailers Lane,2023-06-06T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
533488,Nailers Lane,2023-06-06T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
533488,Nailers Lane,2023-06-06T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
533488,Nailers Lane,2023-06-06T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
533488,Nailers Lane,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.64
533488,Nailers Lane,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.76
533488,Nailers Lane,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.46
533488,Nailers Lane,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.19
533488,Nailers Lane,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.13
533488,Nailers Lane,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.83
533488,Nailers Lane,2023-06-06T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,63.1
533488,Nailers Lane,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.7
533488,Nailers Lane,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,95.6
533488,Nailers Lane,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.1
533488,Nailers Lane,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
533488,Nailers Lane,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.05
533488,Nailers Lane,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
533488,Nailers Lane,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.02
533488,Nailers Lane,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
533488,Nailers Lane,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
533488,Nailers Lane,2023-06-06T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
533488,Nailers Lane,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
533488,Nailers Lane,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
533488,Nailers Lane,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
533488,Nailers Lane,2023-06-06T18:00:00.000+00:00,transformer,,Temperature,C,29.4
533488,Nailers Lane,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
533488,Nailers Lane,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
533488,Nailers Lane,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
533488,Nailers Lane,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
533488,Nailers Lane,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
533488,Nailers Lane,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
533488,Nailers Lane,2023-06-06T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.11
533488,Nailers Lane,2023-06-06T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.34
533488,Nailers Lane,2023-06-06T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
533488,Nailers Lane,2023-06-06T18:00:00.000+00:00,busbar,,L3 Active Power,kW,40.29
533488,Nailers Lane,2023-06-06T18:00:00.000+00:00,busbar,,L2 Active Power,kW,46.31
533488,Nailers Lane,2023-06-06T18:00:00.000+00:00,busbar,,L1 Active Power,kW,44.24
533488,Nailers Lane,2023-06-06T18:00:00.000+00:00,busbar,,N Current (RMS),A,76.3
533488,Nailers Lane,2023-06-06T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
533488,Nailers Lane,2023-06-06T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.9
533488,Nailers Lane,2023-06-06T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.1
533488,Nailers Lane,2023-06-06T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
533488,Nailers Lane,2023-06-06T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
533488,Nailers Lane,2023-06-06T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.55
533488,Nailers Lane,2023-06-06T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.8
533488,Nailers Lane,2023-06-06T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.84
533488,Nailers Lane,2023-06-06T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.84
533488,Nailers Lane,2023-06-06T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,30.9
533488,Nailers Lane,2023-06-06T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.8
533488,Nailers Lane,2023-06-06T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.2
533488,Nailers Lane,2023-06-06T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.9
533488,Nailers Lane,2023-06-06T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
533488,Nailers Lane,2023-06-06T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.03
533488,Nailers Lane,2023-06-06T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
533488,Nailers Lane,2023-06-06T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.07
533488,Nailers Lane,2023-06-06T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.26
533488,Nailers Lane,2023-06-06T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.01
533488,Nailers Lane,2023-06-06T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.2
533488,Nailers Lane,2023-06-06T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.1
533488,Nailers Lane,2023-06-06T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.0
533488,Nailers Lane,2023-06-06T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.0
533488,Nailers Lane,2023-06-06T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.38
533488,Nailers Lane,2023-06-06T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.3
533488,Nailers Lane,2023-06-06T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.62
533488,Nailers Lane,2023-06-06T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.94
533488,Nailers Lane,2023-06-06T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.93
533488,Nailers Lane,2023-06-06T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.19
533488,Nailers Lane,2023-06-06T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
533488,Nailers Lane,2023-06-06T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
533488,Nailers Lane,2023-06-06T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
533488,Nailers Lane,2023-06-06T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
533488,Nailers Lane,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.97
533488,Nailers Lane,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.6
533488,Nailers Lane,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.34
533488,Nailers Lane,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.2
533488,Nailers Lane,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.47
533488,Nailers Lane,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.66
533488,Nailers Lane,2023-06-06T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,72.6
533488,Nailers Lane,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
533488,Nailers Lane,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,102.5
533488,Nailers Lane,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.5
533488,Nailers Lane,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.28
533488,Nailers Lane,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.82
533488,Nailers Lane,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
