Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.18
533488,Nailers Lane,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
533488,Nailers Lane,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
533488,Nailers Lane,2023-06-06T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
533488,Nailers Lane,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
533488,Nailers Lane,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
533488,Nailers Lane,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
533488,Nailers Lane,2023-06-06T17:50:00.000+00:00,transformer,,Temperature,C,29.5
533488,Nailers Lane,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
533488,Nailers Lane,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
533488,Nailers Lane,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
533488,Nailers Lane,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
533488,Nailers Lane,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
533488,Nailers Lane,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
533488,Nailers Lane,2023-06-06T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.41
533488,Nailers Lane,2023-06-06T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.66
533488,Nailers Lane,2023-06-06T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
533488,Nailers Lane,2023-06-06T17:50:00.000+00:00,busbar,,L3 Active Power,kW,34.19
533488,Nailers Lane,2023-06-06T17:50:00.000+00:00,busbar,,L2 Active Power,kW,45.21
533488,Nailers Lane,2023-06-06T17:50:00.000+00:00,busbar,,L1 Active Power,kW,45.08
533488,Nailers Lane,2023-06-06T17:50:00.000+00:00,busbar,,N Current (RMS),A,72.3
533488,Nailers Lane,2023-06-06T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
533488,Nailers Lane,2023-06-06T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.4
533488,Nailers Lane,2023-06-06T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.3
533488,Nailers Lane,2023-06-06T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.61
533488,Nailers Lane,2023-06-06T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.22
533488,Nailers Lane,2023-06-06T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.82
533488,Nailers Lane,2023-06-06T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.8
533488,Nailers Lane,2023-06-06T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.05
533488,Nailers Lane,2023-06-06T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.46
533488,Nailers Lane,2023-06-06T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,23.5
533488,Nailers Lane,2023-06-06T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.9
533488,Nailers Lane,2023-06-06T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.8
533488,Nailers Lane,2023-06-06T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.5
533488,Nailers Lane,2023-06-06T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.4
533488,Nailers Lane,2023-06-06T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.17
533488,Nailers Lane,2023-06-06T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
533488,Nailers Lane,2023-06-06T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.69
533488,Nailers Lane,2023-06-06T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.43
533488,Nailers Lane,2023-06-06T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.04
533488,Nailers Lane,2023-06-06T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,27.6
533488,Nailers Lane,2023-06-06T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.6
533488,Nailers Lane,2023-06-06T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.2
533488,Nailers Lane,2023-06-06T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.2
533488,Nailers Lane,2023-06-06T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.18
533488,Nailers Lane,2023-06-06T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.5
533488,Nailers Lane,2023-06-06T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.36
533488,Nailers Lane,2023-06-06T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.79
533488,Nailers Lane,2023-06-06T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.76
533488,Nailers Lane,2023-06-06T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.68
533488,Nailers Lane,2023-06-06T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
533488,Nailers Lane,2023-06-06T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
533488,Nailers Lane,2023-06-06T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
533488,Nailers Lane,2023-06-06T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
533488,Nailers Lane,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.55
533488,Nailers Lane,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.61
533488,Nailers Lane,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.34
533488,Nailers Lane,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.66
533488,Nailers Lane,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.49
533488,Nailers Lane,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.54
533488,Nailers Lane,2023-06-06T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,63.6
533488,Nailers Lane,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.5
533488,Nailers Lane,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,95.3
533488,Nailers Lane,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.6
533488,Nailers Lane,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.21
533488,Nailers Lane,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.94
533488,Nailers Lane,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
533488,Nailers Lane,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.27
533488,Nailers Lane,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
533488,Nailers Lane,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.46
533488,Nailers Lane,2023-06-06T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
533488,Nailers Lane,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
533488,Nailers Lane,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
533488,Nailers Lane,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
533488,Nailers Lane,2023-06-06T17:40:00.000+00:00,transformer,,Temperature,C,29.5
533488,Nailers Lane,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
533488,Nailers Lane,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
533488,Nailers Lane,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
533488,Nailers Lane,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
533488,Nailers Lane,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
533488,Nailers Lane,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
533488,Nailers Lane,2023-06-06T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.94
533488,Nailers Lane,2023-06-06T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.65
533488,Nailers Lane,2023-06-06T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
533488,Nailers Lane,2023-06-06T17:40:00.000+00:00,busbar,,L3 Active Power,kW,38.21
533488,Nailers Lane,2023-06-06T17:40:00.000+00:00,busbar,,L2 Active Power,kW,44.54
533488,Nailers Lane,2023-06-06T17:40:00.000+00:00,busbar,,L1 Active Power,kW,38.18
533488,Nailers Lane,2023-06-06T17:40:00.000+00:00,busbar,,N Current (RMS),A,83.7
533488,Nailers Lane,2023-06-06T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
533488,Nailers Lane,2023-06-06T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.0
533488,Nailers Lane,2023-06-06T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
533488,Nailers Lane,2023-06-06T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
533488,Nailers Lane,2023-06-06T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.23
533488,Nailers Lane,2023-06-06T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.58
533488,Nailers Lane,2023-06-06T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.92
533488,Nailers Lane,2023-06-06T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.61
533488,Nailers Lane,2023-06-06T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.3
533488,Nailers Lane,2023-06-06T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,25.5
533488,Nailers Lane,2023-06-06T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.6
533488,Nailers Lane,2023-06-06T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.1
533488,Nailers Lane,2023-06-06T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,54.4
533488,Nailers Lane,2023-06-06T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.4
533488,Nailers Lane,2023-06-06T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.02
533488,Nailers Lane,2023-06-06T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
533488,Nailers Lane,2023-06-06T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.47
533488,Nailers Lane,2023-06-06T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.97
533488,Nailers Lane,2023-06-06T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.86
533488,Nailers Lane,2023-06-06T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.4
533488,Nailers Lane,2023-06-06T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.4
533488,Nailers Lane,2023-06-06T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.3
533488,Nailers Lane,2023-06-06T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.5
533488,Nailers Lane,2023-06-06T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.31
533488,Nailers Lane,2023-06-06T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.5
533488,Nailers Lane,2023-06-06T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.62
533488,Nailers Lane,2023-06-06T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.21
533488,Nailers Lane,2023-06-06T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.02
533488,Nailers Lane,2023-06-06T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.22
533488,Nailers Lane,2023-06-06T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
533488,Nailers Lane,2023-06-06T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
533488,Nailers Lane,2023-06-06T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
533488,Nailers Lane,2023-06-06T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
533488,Nailers Lane,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.3
533488,Nailers Lane,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.12
533488,Nailers Lane,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.16
533488,Nailers Lane,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.75
533488,Nailers Lane,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.37
533488,Nailers Lane,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.17
533488,Nailers Lane,2023-06-06T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,56.7
533488,Nailers Lane,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
533488,Nailers Lane,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,92.3
533488,Nailers Lane,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.3
533488,Nailers Lane,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.05
533488,Nailers Lane,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.05
533488,Nailers Lane,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
533488,Nailers Lane,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.63
533488,Nailers Lane,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
533488,Nailers Lane,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
533488,Nailers Lane,2023-06-06T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
533488,Nailers Lane,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
533488,Nailers Lane,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
533488,Nailers Lane,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
533488,Nailers Lane,2023-06-06T17:30:00.000+00:00,transformer,,Temperature,C,29.5
533488,Nailers Lane,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
533488,Nailers Lane,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
533488,Nailers Lane,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
533488,Nailers Lane,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
533488,Nailers Lane,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
533488,Nailers Lane,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
533488,Nailers Lane,2023-06-06T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.52
533488,Nailers Lane,2023-06-06T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.42
533488,Nailers Lane,2023-06-06T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
533488,Nailers Lane,2023-06-06T17:30:00.000+00:00,busbar,,L3 Active Power,kW,36.97
533488,Nailers Lane,2023-06-06T17:30:00.000+00:00,busbar,,L2 Active Power,kW,44.35
533488,Nailers Lane,2023-06-06T17:30:00.000+00:00,busbar,,L1 Active Power,kW,43.05
533488,Nailers Lane,2023-06-06T17:30:00.000+00:00,busbar,,N Current (RMS),A,67.2
533488,Nailers Lane,2023-06-06T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
533488,Nailers Lane,2023-06-06T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.8
533488,Nailers Lane,2023-06-06T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
533488,Nailers Lane,2023-06-06T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
533488,Nailers Lane,2023-06-06T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.33
533488,Nailers Lane,2023-06-06T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.01
533488,Nailers Lane,2023-06-06T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.06
533488,Nailers Lane,2023-06-06T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.14
533488,Nailers Lane,2023-06-06T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.81
533488,Nailers Lane,2023-06-06T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,24.1
533488,Nailers Lane,2023-06-06T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.4
533488,Nailers Lane,2023-06-06T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.5
533488,Nailers Lane,2023-06-06T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.9
533488,Nailers Lane,2023-06-06T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
533488,Nailers Lane,2023-06-06T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.03
533488,Nailers Lane,2023-06-06T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
533488,Nailers Lane,2023-06-06T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.72
533488,Nailers Lane,2023-06-06T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.86
533488,Nailers Lane,2023-06-06T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.92
533488,Nailers Lane,2023-06-06T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.1
533488,Nailers Lane,2023-06-06T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.5
533488,Nailers Lane,2023-06-06T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.5
533488,Nailers Lane,2023-06-06T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.3
533488,Nailers Lane,2023-06-06T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.55
533488,Nailers Lane,2023-06-06T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.27
533488,Nailers Lane,2023-06-06T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.58
533488,Nailers Lane,2023-06-06T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.12
533488,Nailers Lane,2023-06-06T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.68
533488,Nailers Lane,2023-06-06T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.19
533488,Nailers Lane,2023-06-06T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
533488,Nailers Lane,2023-06-06T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.5
533488,Nailers Lane,2023-06-06T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
533488,Nailers Lane,2023-06-06T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
533488,Nailers Lane,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.26
533488,Nailers Lane,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.0
533488,Nailers Lane,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.08
533488,Nailers Lane,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.64
533488,Nailers Lane,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.02
533488,Nailers Lane,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.7
533488,Nailers Lane,2023-06-06T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,65.0
533488,Nailers Lane,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.6
533488,Nailers Lane,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,98.1
533488,Nailers Lane,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.7
533488,Nailers Lane,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.55
533488,Nailers Lane,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.59
533488,Nailers Lane,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
533488,Nailers Lane,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.01
533488,Nailers Lane,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.76
533488,Nailers Lane,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
533488,Nailers Lane,2023-06-06T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
533488,Nailers Lane,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
533488,Nailers Lane,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
533488,Nailers Lane,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
533488,Nailers Lane,2023-06-06T17:20:00.000+00:00,transformer,,Temperature,C,29.5
533488,Nailers Lane,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
533488,Nailers Lane,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
533488,Nailers Lane,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
533488,Nailers Lane,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
533488,Nailers Lane,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
533488,Nailers Lane,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
533488,Nailers Lane,2023-06-06T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.09
533488,Nailers Lane,2023-06-06T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.51
533488,Nailers Lane,2023-06-06T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
533488,Nailers Lane,2023-06-06T17:20:00.000+00:00,busbar,,L3 Active Power,kW,39.56
533488,Nailers Lane,2023-06-06T17:20:00.000+00:00,busbar,,L2 Active Power,kW,46.46
533488,Nailers Lane,2023-06-06T17:20:00.000+00:00,busbar,,L1 Active Power,kW,37.88
533488,Nailers Lane,2023-06-06T17:20:00.000+00:00,busbar,,N Current (RMS),A,86.4
533488,Nailers Lane,2023-06-06T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
533488,Nailers Lane,2023-06-06T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.6
533488,Nailers Lane,2023-06-06T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
533488,Nailers Lane,2023-06-06T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.59
533488,Nailers Lane,2023-06-06T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
533488,Nailers Lane,2023-06-06T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.7
533488,Nailers Lane,2023-06-06T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.05
533488,Nailers Lane,2023-06-06T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.55
533488,Nailers Lane,2023-06-06T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.48
533488,Nailers Lane,2023-06-06T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,35.2
533488,Nailers Lane,2023-06-06T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.2
533488,Nailers Lane,2023-06-06T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.2
533488,Nailers Lane,2023-06-06T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,72.0
533488,Nailers Lane,2023-06-06T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
533488,Nailers Lane,2023-06-06T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.38
533488,Nailers Lane,2023-06-06T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
533488,Nailers Lane,2023-06-06T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.14
533488,Nailers Lane,2023-06-06T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.03
533488,Nailers Lane,2023-06-06T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.15
533488,Nailers Lane,2023-06-06T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,36.0
533488,Nailers Lane,2023-06-06T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.3
533488,Nailers Lane,2023-06-06T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.9
533488,Nailers Lane,2023-06-06T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.1
533488,Nailers Lane,2023-06-06T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
533488,Nailers Lane,2023-06-06T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.64
533488,Nailers Lane,2023-06-06T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.44
533488,Nailers Lane,2023-06-06T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.7
533488,Nailers Lane,2023-06-06T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.92
533488,Nailers Lane,2023-06-06T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.09
533488,Nailers Lane,2023-06-06T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
533488,Nailers Lane,2023-06-06T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
533488,Nailers Lane,2023-06-06T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
533488,Nailers Lane,2023-06-06T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
533488,Nailers Lane,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.95
533488,Nailers Lane,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.0
533488,Nailers Lane,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.48
533488,Nailers Lane,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.27
533488,Nailers Lane,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.84
533488,Nailers Lane,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.7
533488,Nailers Lane,2023-06-06T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,83.7
533488,Nailers Lane,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.7
533488,Nailers Lane,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,104.7
533488,Nailers Lane,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.1
533488,Nailers Lane,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.4
533488,Nailers Lane,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.9
533488,Nailers Lane,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
533488,Nailers Lane,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.78
533488,Nailers Lane,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.47
533488,Nailers Lane,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.65
533488,Nailers Lane,2023-06-06T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
533488,Nailers Lane,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
533488,Nailers Lane,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
533488,Nailers Lane,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
533488,Nailers Lane,2023-06-06T17:10:00.000+00:00,transformer,,Temperature,C,29.5
533488,Nailers Lane,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
533488,Nailers Lane,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
533488,Nailers Lane,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
533488,Nailers Lane,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
533488,Nailers Lane,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
533488,Nailers Lane,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
533488,Nailers Lane,2023-06-06T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.84
533488,Nailers Lane,2023-06-06T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.08
533488,Nailers Lane,2023-06-06T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
533488,Nailers Lane,2023-06-06T17:10:00.000+00:00,busbar,,L3 Active Power,kW,37.95
533488,Nailers Lane,2023-06-06T17:10:00.000+00:00,busbar,,L2 Active Power,kW,46.81
533488,Nailers Lane,2023-06-06T17:10:00.000+00:00,busbar,,L1 Active Power,kW,39.07
533488,Nailers Lane,2023-06-06T17:10:00.000+00:00,busbar,,N Current (RMS),A,89.0
533488,Nailers Lane,2023-06-06T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
533488,Nailers Lane,2023-06-06T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.9
533488,Nailers Lane,2023-06-06T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
533488,Nailers Lane,2023-06-06T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.27
533488,Nailers Lane,2023-06-06T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.11
533488,Nailers Lane,2023-06-06T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.84
533488,Nailers Lane,2023-06-06T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.09
533488,Nailers Lane,2023-06-06T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.91
533488,Nailers Lane,2023-06-06T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.78
533488,Nailers Lane,2023-06-06T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,44.4
533488,Nailers Lane,2023-06-06T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.7
533488,Nailers Lane,2023-06-06T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.3
533488,Nailers Lane,2023-06-06T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,79.9
533488,Nailers Lane,2023-06-06T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.01
533488,Nailers Lane,2023-06-06T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.37
533488,Nailers Lane,2023-06-06T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
533488,Nailers Lane,2023-06-06T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.08
533488,Nailers Lane,2023-06-06T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.39
533488,Nailers Lane,2023-06-06T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.6
533488,Nailers Lane,2023-06-06T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,39.8
533488,Nailers Lane,2023-06-06T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.5
533488,Nailers Lane,2023-06-06T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.8
533488,Nailers Lane,2023-06-06T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.5
533488,Nailers Lane,2023-06-06T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.99
533488,Nailers Lane,2023-06-06T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.64
533488,Nailers Lane,2023-06-06T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.51
533488,Nailers Lane,2023-06-06T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.85
533488,Nailers Lane,2023-06-06T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.88
533488,Nailers Lane,2023-06-06T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.1
533488,Nailers Lane,2023-06-06T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
533488,Nailers Lane,2023-06-06T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.5
533488,Nailers Lane,2023-06-06T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
533488,Nailers Lane,2023-06-06T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
533488,Nailers Lane,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.85
533488,Nailers Lane,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.93
533488,Nailers Lane,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.91
533488,Nailers Lane,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.53
533488,Nailers Lane,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.07
533488,Nailers Lane,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.3
533488,Nailers Lane,2023-06-06T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,61.7
533488,Nailers Lane,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
533488,Nailers Lane,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,95.7
533488,Nailers Lane,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.5
533488,Nailers Lane,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
533488,Nailers Lane,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.41
533488,Nailers Lane,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
533488,Nailers Lane,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.96
533488,Nailers Lane,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.15
533488,Nailers Lane,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.6
533488,Nailers Lane,2023-06-06T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
533488,Nailers Lane,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
533488,Nailers Lane,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
533488,Nailers Lane,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
533488,Nailers Lane,2023-06-06T17:00:00.000+00:00,transformer,,Temperature,C,29.5
533488,Nailers Lane,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
533488,Nailers Lane,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
533488,Nailers Lane,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
533488,Nailers Lane,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
533488,Nailers Lane,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
533488,Nailers Lane,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
533488,Nailers Lane,2023-06-06T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.94
533488,Nailers Lane,2023-06-06T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.72
533488,Nailers Lane,2023-06-06T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
533488,Nailers Lane,2023-06-06T17:00:00.000+00:00,busbar,,L3 Active Power,kW,39.51
533488,Nailers Lane,2023-06-06T17:00:00.000+00:00,busbar,,L2 Active Power,kW,44.41
533488,Nailers Lane,2023-06-06T17:00:00.000+00:00,busbar,,L1 Active Power,kW,45.38
533488,Nailers Lane,2023-06-06T17:00:00.000+00:00,busbar,,N Current (RMS),A,81.0
533488,Nailers Lane,2023-06-06T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
533488,Nailers Lane,2023-06-06T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.3
533488,Nailers Lane,2023-06-06T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.4
533488,Nailers Lane,2023-06-06T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.69
533488,Nailers Lane,2023-06-06T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.34
533488,Nailers Lane,2023-06-06T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.8
533488,Nailers Lane,2023-06-06T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.25
533488,Nailers Lane,2023-06-06T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.15
533488,Nailers Lane,2023-06-06T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.44
533488,Nailers Lane,2023-06-06T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,23.7
533488,Nailers Lane,2023-06-06T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.8
533488,Nailers Lane,2023-06-06T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.0
533488,Nailers Lane,2023-06-06T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.5
533488,Nailers Lane,2023-06-06T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.59
533488,Nailers Lane,2023-06-06T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.95
533488,Nailers Lane,2023-06-06T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
533488,Nailers Lane,2023-06-06T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.71
533488,Nailers Lane,2023-06-06T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.11
533488,Nailers Lane,2023-06-06T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.38
533488,Nailers Lane,2023-06-06T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.1
533488,Nailers Lane,2023-06-06T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.0
533488,Nailers Lane,2023-06-06T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.0
533488,Nailers Lane,2023-06-06T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.5
533488,Nailers Lane,2023-06-06T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.02
533488,Nailers Lane,2023-06-06T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.41
533488,Nailers Lane,2023-06-06T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.46
533488,Nailers Lane,2023-06-06T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.68
533488,Nailers Lane,2023-06-06T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.73
533488,Nailers Lane,2023-06-06T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.3
533488,Nailers Lane,2023-06-06T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
533488,Nailers Lane,2023-06-06T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.6
533488,Nailers Lane,2023-06-06T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
533488,Nailers Lane,2023-06-06T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
533488,Nailers Lane,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.09
533488,Nailers Lane,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.02
533488,Nailers Lane,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.28
533488,Nailers Lane,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.67
533488,Nailers Lane,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.46
533488,Nailers Lane,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.93
533488,Nailers Lane,2023-06-06T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,47.4
533488,Nailers Lane,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.1
533488,Nailers Lane,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,92.2
533488,Nailers Lane,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.7
533488,Nailers Lane,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
533488,Nailers Lane,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.69
533488,Nailers Lane,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
533488,Nailers Lane,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.44
533488,Nailers Lane,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.15
533488,Nailers Lane,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.48
533488,Nailers Lane,2023-06-06T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
533488,Nailers Lane,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
533488,Nailers Lane,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
533488,Nailers Lane,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
533488,Nailers Lane,2023-06-06T16:50:00.000+00:00,transformer,,Temperature,C,29.5
533488,Nailers Lane,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
533488,Nailers Lane,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
533488,Nailers Lane,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
533488,Nailers Lane,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
533488,Nailers Lane,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
533488,Nailers Lane,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
533488,Nailers Lane,2023-06-06T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.57
533488,Nailers Lane,2023-06-06T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.82
533488,Nailers Lane,2023-06-06T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
533488,Nailers Lane,2023-06-06T16:50:00.000+00:00,busbar,,L3 Active Power,kW,41.75
533488,Nailers Lane,2023-06-06T16:50:00.000+00:00,busbar,,L2 Active Power,kW,44.61
533488,Nailers Lane,2023-06-06T16:50:00.000+00:00,busbar,,L1 Active Power,kW,46.53
533488,Nailers Lane,2023-06-06T16:50:00.000+00:00,busbar,,N Current (RMS),A,69.0
533488,Nailers Lane,2023-06-06T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.2
533488,Nailers Lane,2023-06-06T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.2
533488,Nailers Lane,2023-06-06T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.4
533488,Nailers Lane,2023-06-06T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.57
533488,Nailers Lane,2023-06-06T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.48
533488,Nailers Lane,2023-06-06T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.73
533488,Nailers Lane,2023-06-06T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.54
533488,Nailers Lane,2023-06-06T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.74
533488,Nailers Lane,2023-06-06T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.51
533488,Nailers Lane,2023-06-06T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,35.6
533488,Nailers Lane,2023-06-06T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,40.6
533488,Nailers Lane,2023-06-06T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.8
533488,Nailers Lane,2023-06-06T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.7
533488,Nailers Lane,2023-06-06T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.63
533488,Nailers Lane,2023-06-06T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.03
533488,Nailers Lane,2023-06-06T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
533488,Nailers Lane,2023-06-06T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.33
533488,Nailers Lane,2023-06-06T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.16
533488,Nailers Lane,2023-06-06T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.65
533488,Nailers Lane,2023-06-06T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.4
533488,Nailers Lane,2023-06-06T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.3
533488,Nailers Lane,2023-06-06T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.7
533488,Nailers Lane,2023-06-06T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.2
533488,Nailers Lane,2023-06-06T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.57
533488,Nailers Lane,2023-06-06T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.24
533488,Nailers Lane,2023-06-06T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.54
533488,Nailers Lane,2023-06-06T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.58
533488,Nailers Lane,2023-06-06T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.57
533488,Nailers Lane,2023-06-06T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.24
533488,Nailers Lane,2023-06-06T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
533488,Nailers Lane,2023-06-06T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.0
533488,Nailers Lane,2023-06-06T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
533488,Nailers Lane,2023-06-06T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
533488,Nailers Lane,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.44
533488,Nailers Lane,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.87
533488,Nailers Lane,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.12
533488,Nailers Lane,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.25
533488,Nailers Lane,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.54
533488,Nailers Lane,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.69
533488,Nailers Lane,2023-06-06T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.3
533488,Nailers Lane,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.6
533488,Nailers Lane,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,88.5
533488,Nailers Lane,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.0
533488,Nailers Lane,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.27
533488,Nailers Lane,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.1
533488,Nailers Lane,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
533488,Nailers Lane,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.72
533488,Nailers Lane,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.02
533488,Nailers Lane,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.28
533488,Nailers Lane,2023-06-06T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
533488,Nailers Lane,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
533488,Nailers Lane,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
533488,Nailers Lane,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
533488,Nailers Lane,2023-06-06T16:40:00.000+00:00,transformer,,Temperature,C,29.5
533488,Nailers Lane,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
533488,Nailers Lane,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
533488,Nailers Lane,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
533488,Nailers Lane,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
533488,Nailers Lane,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
533488,Nailers Lane,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
533488,Nailers Lane,2023-06-06T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.08
533488,Nailers Lane,2023-06-06T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.7
533488,Nailers Lane,2023-06-06T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
533488,Nailers Lane,2023-06-06T16:40:00.000+00:00,busbar,,L3 Active Power,kW,44.42
533488,Nailers Lane,2023-06-06T16:40:00.000+00:00,busbar,,L2 Active Power,kW,40.02
533488,Nailers Lane,2023-06-06T16:40:00.000+00:00,busbar,,L1 Active Power,kW,50.38
533488,Nailers Lane,2023-06-06T16:40:00.000+00:00,busbar,,N Current (RMS),A,75.4
533488,Nailers Lane,2023-06-06T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.2
533488,Nailers Lane,2023-06-06T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.2
533488,Nailers Lane,2023-06-06T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.5
533488,Nailers Lane,2023-06-06T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
533488,Nailers Lane,2023-06-06T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.85
533488,Nailers Lane,2023-06-06T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.6
533488,Nailers Lane,2023-06-06T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.59
533488,Nailers Lane,2023-06-06T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.27
533488,Nailers Lane,2023-06-06T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.89
533488,Nailers Lane,2023-06-06T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,39.4
533488,Nailers Lane,2023-06-06T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.2
533488,Nailers Lane,2023-06-06T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.0
533488,Nailers Lane,2023-06-06T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,69.6
533488,Nailers Lane,2023-06-06T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.86
533488,Nailers Lane,2023-06-06T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.1
533488,Nailers Lane,2023-06-06T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
533488,Nailers Lane,2023-06-06T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.56
533488,Nailers Lane,2023-06-06T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.41
533488,Nailers Lane,2023-06-06T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.69
533488,Nailers Lane,2023-06-06T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,31.1
533488,Nailers Lane,2023-06-06T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.5
533488,Nailers Lane,2023-06-06T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.7
533488,Nailers Lane,2023-06-06T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.0
533488,Nailers Lane,2023-06-06T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
533488,Nailers Lane,2023-06-06T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.28
533488,Nailers Lane,2023-06-06T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.67
533488,Nailers Lane,2023-06-06T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.87
533488,Nailers Lane,2023-06-06T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.49
533488,Nailers Lane,2023-06-06T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.3
533488,Nailers Lane,2023-06-06T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
533488,Nailers Lane,2023-06-06T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.5
533488,Nailers Lane,2023-06-06T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
533488,Nailers Lane,2023-06-06T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
533488,Nailers Lane,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.59
533488,Nailers Lane,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.78
533488,Nailers Lane,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.27
533488,Nailers Lane,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.29
533488,Nailers Lane,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.01
533488,Nailers Lane,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.4
533488,Nailers Lane,2023-06-06T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.8
533488,Nailers Lane,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.9
533488,Nailers Lane,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,102.6
533488,Nailers Lane,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.6
533488,Nailers Lane,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.95
533488,Nailers Lane,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.56
533488,Nailers Lane,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
533488,Nailers Lane,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.45
533488,Nailers Lane,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
533488,Nailers Lane,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.64
533488,Nailers Lane,2023-06-06T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
533488,Nailers Lane,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
533488,Nailers Lane,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
533488,Nailers Lane,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
533488,Nailers Lane,2023-06-06T16:30:00.000+00:00,transformer,,Temperature,C,29.5
533488,Nailers Lane,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
533488,Nailers Lane,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
533488,Nailers Lane,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
533488,Nailers Lane,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
533488,Nailers Lane,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
533488,Nailers Lane,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
