Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-06T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
533488,Nailers Lane,2023-06-06T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.67
533488,Nailers Lane,2023-06-06T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
533488,Nailers Lane,2023-06-06T16:30:00.000+00:00,busbar,,L3 Active Power,kW,45.76
533488,Nailers Lane,2023-06-06T16:30:00.000+00:00,busbar,,L2 Active Power,kW,43.28
533488,Nailers Lane,2023-06-06T16:30:00.000+00:00,busbar,,L1 Active Power,kW,56.91
533488,Nailers Lane,2023-06-06T16:30:00.000+00:00,busbar,,N Current (RMS),A,78.5
533488,Nailers Lane,2023-06-06T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.2
533488,Nailers Lane,2023-06-06T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.3
533488,Nailers Lane,2023-06-06T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,239.7
533488,Nailers Lane,2023-06-06T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.96
533488,Nailers Lane,2023-06-06T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.99
533488,Nailers Lane,2023-06-06T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.76
533488,Nailers Lane,2023-06-06T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.99
533488,Nailers Lane,2023-06-06T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.12
533488,Nailers Lane,2023-06-06T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.77
533488,Nailers Lane,2023-06-06T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,38.8
533488,Nailers Lane,2023-06-06T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.6
533488,Nailers Lane,2023-06-06T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.0
533488,Nailers Lane,2023-06-06T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,76.7
533488,Nailers Lane,2023-06-06T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.42
533488,Nailers Lane,2023-06-06T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.74
533488,Nailers Lane,2023-06-06T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
533488,Nailers Lane,2023-06-06T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.63
533488,Nailers Lane,2023-06-06T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.58
533488,Nailers Lane,2023-06-06T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.99
533488,Nailers Lane,2023-06-06T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.6
533488,Nailers Lane,2023-06-06T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.0
533488,Nailers Lane,2023-06-06T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.4
533488,Nailers Lane,2023-06-06T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.0
533488,Nailers Lane,2023-06-06T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
533488,Nailers Lane,2023-06-06T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.81
533488,Nailers Lane,2023-06-06T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.7
533488,Nailers Lane,2023-06-06T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.37
533488,Nailers Lane,2023-06-06T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.06
533488,Nailers Lane,2023-06-06T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.11
533488,Nailers Lane,2023-06-06T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
533488,Nailers Lane,2023-06-06T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.5
533488,Nailers Lane,2023-06-06T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
533488,Nailers Lane,2023-06-06T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
533488,Nailers Lane,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.71
533488,Nailers Lane,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.3
533488,Nailers Lane,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.09
533488,Nailers Lane,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.84
533488,Nailers Lane,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.08
533488,Nailers Lane,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.28
533488,Nailers Lane,2023-06-06T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,52.0
533488,Nailers Lane,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.9
533488,Nailers Lane,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,101.0
533488,Nailers Lane,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.5
533488,Nailers Lane,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
533488,Nailers Lane,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.13
533488,Nailers Lane,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
533488,Nailers Lane,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.84
533488,Nailers Lane,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.9
533488,Nailers Lane,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.92
533488,Nailers Lane,2023-06-06T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
533488,Nailers Lane,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
533488,Nailers Lane,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
533488,Nailers Lane,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
533488,Nailers Lane,2023-06-06T16:20:00.000+00:00,transformer,,Temperature,C,29.4
533488,Nailers Lane,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
533488,Nailers Lane,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
533488,Nailers Lane,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
533488,Nailers Lane,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
533488,Nailers Lane,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
533488,Nailers Lane,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
533488,Nailers Lane,2023-06-06T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
533488,Nailers Lane,2023-06-06T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.52
533488,Nailers Lane,2023-06-06T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
533488,Nailers Lane,2023-06-06T16:20:00.000+00:00,busbar,,L3 Active Power,kW,45.65
533488,Nailers Lane,2023-06-06T16:20:00.000+00:00,busbar,,L2 Active Power,kW,51.74
533488,Nailers Lane,2023-06-06T16:20:00.000+00:00,busbar,,L1 Active Power,kW,54.07
533488,Nailers Lane,2023-06-06T16:20:00.000+00:00,busbar,,N Current (RMS),A,75.6
533488,Nailers Lane,2023-06-06T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.8
533488,Nailers Lane,2023-06-06T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,220.7
533488,Nailers Lane,2023-06-06T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.4
533488,Nailers Lane,2023-06-06T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.1
533488,Nailers Lane,2023-06-06T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.12
533488,Nailers Lane,2023-06-06T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.14
533488,Nailers Lane,2023-06-06T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.79
533488,Nailers Lane,2023-06-06T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.55
533488,Nailers Lane,2023-06-06T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.37
533488,Nailers Lane,2023-06-06T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,45.7
533488,Nailers Lane,2023-06-06T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.8
533488,Nailers Lane,2023-06-06T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,44.9
533488,Nailers Lane,2023-06-06T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,87.3
533488,Nailers Lane,2023-06-06T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.46
533488,Nailers Lane,2023-06-06T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.94
533488,Nailers Lane,2023-06-06T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
533488,Nailers Lane,2023-06-06T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.23
533488,Nailers Lane,2023-06-06T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.26
533488,Nailers Lane,2023-06-06T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.92
533488,Nailers Lane,2023-06-06T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,32.2
533488,Nailers Lane,2023-06-06T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.7
533488,Nailers Lane,2023-06-06T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.8
533488,Nailers Lane,2023-06-06T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.0
533488,Nailers Lane,2023-06-06T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.5
533488,Nailers Lane,2023-06-06T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.66
533488,Nailers Lane,2023-06-06T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.84
533488,Nailers Lane,2023-06-06T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.44
533488,Nailers Lane,2023-06-06T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.14
533488,Nailers Lane,2023-06-06T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.25
533488,Nailers Lane,2023-06-06T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
533488,Nailers Lane,2023-06-06T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.6
533488,Nailers Lane,2023-06-06T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
533488,Nailers Lane,2023-06-06T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
533488,Nailers Lane,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.65
533488,Nailers Lane,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.68
533488,Nailers Lane,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.18
533488,Nailers Lane,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.72
533488,Nailers Lane,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.52
533488,Nailers Lane,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.16
533488,Nailers Lane,2023-06-06T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,61.5
533488,Nailers Lane,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.9
533488,Nailers Lane,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,100.9
533488,Nailers Lane,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.7
533488,Nailers Lane,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.46
533488,Nailers Lane,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.92
533488,Nailers Lane,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
533488,Nailers Lane,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.34
533488,Nailers Lane,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.9
533488,Nailers Lane,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.93
533488,Nailers Lane,2023-06-06T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
533488,Nailers Lane,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
533488,Nailers Lane,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
533488,Nailers Lane,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
533488,Nailers Lane,2023-06-06T16:10:00.000+00:00,transformer,,Temperature,C,29.4
533488,Nailers Lane,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
533488,Nailers Lane,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
533488,Nailers Lane,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
533488,Nailers Lane,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
533488,Nailers Lane,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
533488,Nailers Lane,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
533488,Nailers Lane,2023-06-06T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
533488,Nailers Lane,2023-06-06T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.2
533488,Nailers Lane,2023-06-06T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
533488,Nailers Lane,2023-06-06T16:10:00.000+00:00,busbar,,L3 Active Power,kW,45.53
533488,Nailers Lane,2023-06-06T16:10:00.000+00:00,busbar,,L2 Active Power,kW,53.38
533488,Nailers Lane,2023-06-06T16:10:00.000+00:00,busbar,,L1 Active Power,kW,57.63
533488,Nailers Lane,2023-06-06T16:10:00.000+00:00,busbar,,N Current (RMS),A,69.8
533488,Nailers Lane,2023-06-06T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.8
533488,Nailers Lane,2023-06-06T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,225.4
533488,Nailers Lane,2023-06-06T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,242.4
533488,Nailers Lane,2023-06-06T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.99
533488,Nailers Lane,2023-06-06T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.5
533488,Nailers Lane,2023-06-06T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.53
533488,Nailers Lane,2023-06-06T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.79
533488,Nailers Lane,2023-06-06T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.22
533488,Nailers Lane,2023-06-06T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.12
533488,Nailers Lane,2023-06-06T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,53.0
533488,Nailers Lane,2023-06-06T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.7
533488,Nailers Lane,2023-06-06T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,47.2
533488,Nailers Lane,2023-06-06T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,97.6
533488,Nailers Lane,2023-06-06T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.03
533488,Nailers Lane,2023-06-06T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.16
533488,Nailers Lane,2023-06-06T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
533488,Nailers Lane,2023-06-06T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.14
533488,Nailers Lane,2023-06-06T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.16
533488,Nailers Lane,2023-06-06T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.0
533488,Nailers Lane,2023-06-06T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,35.0
533488,Nailers Lane,2023-06-06T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,81.1
533488,Nailers Lane,2023-06-06T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.4
533488,Nailers Lane,2023-06-06T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.5
533488,Nailers Lane,2023-06-06T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.56
533488,Nailers Lane,2023-06-06T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.29
533488,Nailers Lane,2023-06-06T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.12
533488,Nailers Lane,2023-06-06T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.32
533488,Nailers Lane,2023-06-06T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.83
533488,Nailers Lane,2023-06-06T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.38
533488,Nailers Lane,2023-06-06T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
533488,Nailers Lane,2023-06-06T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.0
533488,Nailers Lane,2023-06-06T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
533488,Nailers Lane,2023-06-06T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
533488,Nailers Lane,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.7
533488,Nailers Lane,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.44
533488,Nailers Lane,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.77
533488,Nailers Lane,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.48
533488,Nailers Lane,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.67
533488,Nailers Lane,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.14
533488,Nailers Lane,2023-06-06T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,61.6
533488,Nailers Lane,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.5
533488,Nailers Lane,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,107.0
533488,Nailers Lane,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.6
533488,Nailers Lane,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.47
533488,Nailers Lane,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.96
533488,Nailers Lane,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
533488,Nailers Lane,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.01
533488,Nailers Lane,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.21
533488,Nailers Lane,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.56
533488,Nailers Lane,2023-06-06T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
533488,Nailers Lane,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
533488,Nailers Lane,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
533488,Nailers Lane,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
533488,Nailers Lane,2023-06-06T16:00:00.000+00:00,transformer,,Temperature,C,29.3
533488,Nailers Lane,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
533488,Nailers Lane,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
533488,Nailers Lane,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
533488,Nailers Lane,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
533488,Nailers Lane,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
533488,Nailers Lane,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
533488,Nailers Lane,2023-06-06T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.71
533488,Nailers Lane,2023-06-06T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.02
533488,Nailers Lane,2023-06-06T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
533488,Nailers Lane,2023-06-06T16:00:00.000+00:00,busbar,,L3 Active Power,kW,51.75
533488,Nailers Lane,2023-06-06T16:00:00.000+00:00,busbar,,L2 Active Power,kW,53.09
533488,Nailers Lane,2023-06-06T16:00:00.000+00:00,busbar,,L1 Active Power,kW,59.2
533488,Nailers Lane,2023-06-06T16:00:00.000+00:00,busbar,,N Current (RMS),A,74.1
533488,Nailers Lane,2023-06-06T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.8
533488,Nailers Lane,2023-06-06T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,224.4
533488,Nailers Lane,2023-06-06T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,248.3
533488,Nailers Lane,2023-06-06T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.9
533488,Nailers Lane,2023-06-06T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.04
533488,Nailers Lane,2023-06-06T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.02
533488,Nailers Lane,2023-06-06T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.94
533488,Nailers Lane,2023-06-06T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.91
533488,Nailers Lane,2023-06-06T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.31
533488,Nailers Lane,2023-06-06T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,56.5
533488,Nailers Lane,2023-06-06T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.5
533488,Nailers Lane,2023-06-06T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.8
533488,Nailers Lane,2023-06-06T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,98.4
533488,Nailers Lane,2023-06-06T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.89
533488,Nailers Lane,2023-06-06T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.77
533488,Nailers Lane,2023-06-06T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
533488,Nailers Lane,2023-06-06T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.47
533488,Nailers Lane,2023-06-06T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.38
533488,Nailers Lane,2023-06-06T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.1
533488,Nailers Lane,2023-06-06T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.7
533488,Nailers Lane,2023-06-06T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.1
533488,Nailers Lane,2023-06-06T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.0
533488,Nailers Lane,2023-06-06T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.9
533488,Nailers Lane,2023-06-06T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.72
533488,Nailers Lane,2023-06-06T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.11
533488,Nailers Lane,2023-06-06T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.84
533488,Nailers Lane,2023-06-06T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.38
533488,Nailers Lane,2023-06-06T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.88
533488,Nailers Lane,2023-06-06T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.49
533488,Nailers Lane,2023-06-06T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
533488,Nailers Lane,2023-06-06T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.6
533488,Nailers Lane,2023-06-06T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
533488,Nailers Lane,2023-06-06T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
533488,Nailers Lane,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.87
533488,Nailers Lane,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.27
533488,Nailers Lane,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.59
533488,Nailers Lane,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.71
533488,Nailers Lane,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.44
533488,Nailers Lane,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.21
533488,Nailers Lane,2023-06-06T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,53.0
533488,Nailers Lane,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.0
533488,Nailers Lane,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,96.5
533488,Nailers Lane,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.2
533488,Nailers Lane,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.22
533488,Nailers Lane,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.94
533488,Nailers Lane,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
533488,Nailers Lane,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.44
533488,Nailers Lane,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.31
533488,Nailers Lane,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.73
533488,Nailers Lane,2023-06-06T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
533488,Nailers Lane,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
533488,Nailers Lane,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
533488,Nailers Lane,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
533488,Nailers Lane,2023-06-06T15:50:00.000+00:00,transformer,,Temperature,C,29.2
533488,Nailers Lane,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
533488,Nailers Lane,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
533488,Nailers Lane,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
533488,Nailers Lane,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
533488,Nailers Lane,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
533488,Nailers Lane,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
533488,Nailers Lane,2023-06-06T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.02
533488,Nailers Lane,2023-06-06T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.51
533488,Nailers Lane,2023-06-06T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
533488,Nailers Lane,2023-06-06T15:50:00.000+00:00,busbar,,L3 Active Power,kW,49.94
533488,Nailers Lane,2023-06-06T15:50:00.000+00:00,busbar,,L2 Active Power,kW,50.92
533488,Nailers Lane,2023-06-06T15:50:00.000+00:00,busbar,,L1 Active Power,kW,61.83
533488,Nailers Lane,2023-06-06T15:50:00.000+00:00,busbar,,N Current (RMS),A,76.6
533488,Nailers Lane,2023-06-06T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.5
533488,Nailers Lane,2023-06-06T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,214.1
533488,Nailers Lane,2023-06-06T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,258.7
533488,Nailers Lane,2023-06-06T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.0
533488,Nailers Lane,2023-06-06T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.28
533488,Nailers Lane,2023-06-06T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.39
533488,Nailers Lane,2023-06-06T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.5
533488,Nailers Lane,2023-06-06T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.25
533488,Nailers Lane,2023-06-06T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.14
533488,Nailers Lane,2023-06-06T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,55.8
533488,Nailers Lane,2023-06-06T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.0
533488,Nailers Lane,2023-06-06T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.4
533488,Nailers Lane,2023-06-06T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,98.0
533488,Nailers Lane,2023-06-06T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.66
533488,Nailers Lane,2023-06-06T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.67
533488,Nailers Lane,2023-06-06T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
533488,Nailers Lane,2023-06-06T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.8
533488,Nailers Lane,2023-06-06T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.72
533488,Nailers Lane,2023-06-06T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.38
533488,Nailers Lane,2023-06-06T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,34.1
533488,Nailers Lane,2023-06-06T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.6
533488,Nailers Lane,2023-06-06T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.6
533488,Nailers Lane,2023-06-06T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.6
533488,Nailers Lane,2023-06-06T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.76
533488,Nailers Lane,2023-06-06T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.24
533488,Nailers Lane,2023-06-06T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.85
533488,Nailers Lane,2023-06-06T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.2
533488,Nailers Lane,2023-06-06T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.01
533488,Nailers Lane,2023-06-06T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.51
533488,Nailers Lane,2023-06-06T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
533488,Nailers Lane,2023-06-06T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.3
533488,Nailers Lane,2023-06-06T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
533488,Nailers Lane,2023-06-06T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
533488,Nailers Lane,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.07
533488,Nailers Lane,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.16
533488,Nailers Lane,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.83
533488,Nailers Lane,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.06
533488,Nailers Lane,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.64
533488,Nailers Lane,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.89
533488,Nailers Lane,2023-06-06T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.7
533488,Nailers Lane,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.3
533488,Nailers Lane,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,94.6
533488,Nailers Lane,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.9
533488,Nailers Lane,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.16
533488,Nailers Lane,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.48
533488,Nailers Lane,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
533488,Nailers Lane,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.24
533488,Nailers Lane,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.48
533488,Nailers Lane,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.45
533488,Nailers Lane,2023-06-06T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
533488,Nailers Lane,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
533488,Nailers Lane,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
533488,Nailers Lane,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.9
533488,Nailers Lane,2023-06-06T15:40:00.000+00:00,transformer,,Temperature,C,29.1
533488,Nailers Lane,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
533488,Nailers Lane,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
533488,Nailers Lane,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
533488,Nailers Lane,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
533488,Nailers Lane,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
533488,Nailers Lane,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
533488,Nailers Lane,2023-06-06T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.34
533488,Nailers Lane,2023-06-06T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.93
533488,Nailers Lane,2023-06-06T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
533488,Nailers Lane,2023-06-06T15:40:00.000+00:00,busbar,,L3 Active Power,kW,54.8
533488,Nailers Lane,2023-06-06T15:40:00.000+00:00,busbar,,L2 Active Power,kW,50.1
533488,Nailers Lane,2023-06-06T15:40:00.000+00:00,busbar,,L1 Active Power,kW,64.37
533488,Nailers Lane,2023-06-06T15:40:00.000+00:00,busbar,,N Current (RMS),A,83.5
533488,Nailers Lane,2023-06-06T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,229.0
533488,Nailers Lane,2023-06-06T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.4
533488,Nailers Lane,2023-06-06T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,270.8
533488,Nailers Lane,2023-06-06T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.25
533488,Nailers Lane,2023-06-06T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.57
533488,Nailers Lane,2023-06-06T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.76
533488,Nailers Lane,2023-06-06T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.75
533488,Nailers Lane,2023-06-06T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.08
533488,Nailers Lane,2023-06-06T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.07
533488,Nailers Lane,2023-06-06T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,53.2
533488,Nailers Lane,2023-06-06T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.1
533488,Nailers Lane,2023-06-06T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.0
533488,Nailers Lane,2023-06-06T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,93.8
533488,Nailers Lane,2023-06-06T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.68
533488,Nailers Lane,2023-06-06T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.7
533488,Nailers Lane,2023-06-06T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
533488,Nailers Lane,2023-06-06T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.58
533488,Nailers Lane,2023-06-06T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.66
533488,Nailers Lane,2023-06-06T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.39
533488,Nailers Lane,2023-06-06T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,41.4
533488,Nailers Lane,2023-06-06T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.7
533488,Nailers Lane,2023-06-06T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.9
533488,Nailers Lane,2023-06-06T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.5
533488,Nailers Lane,2023-06-06T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.62
533488,Nailers Lane,2023-06-06T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.86
533488,Nailers Lane,2023-06-06T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.77
533488,Nailers Lane,2023-06-06T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.72
533488,Nailers Lane,2023-06-06T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.99
533488,Nailers Lane,2023-06-06T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.51
533488,Nailers Lane,2023-06-06T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
533488,Nailers Lane,2023-06-06T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.8
533488,Nailers Lane,2023-06-06T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
533488,Nailers Lane,2023-06-06T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
533488,Nailers Lane,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.86
533488,Nailers Lane,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.88
533488,Nailers Lane,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.13
533488,Nailers Lane,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.75
533488,Nailers Lane,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.2
533488,Nailers Lane,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.11
533488,Nailers Lane,2023-06-06T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,60.9
533488,Nailers Lane,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.1
533488,Nailers Lane,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,107.5
533488,Nailers Lane,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.0
533488,Nailers Lane,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.43
533488,Nailers Lane,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.72
533488,Nailers Lane,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.22
533488,Nailers Lane,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.97
533488,Nailers Lane,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.06
533488,Nailers Lane,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.25
533488,Nailers Lane,2023-06-06T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
533488,Nailers Lane,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
533488,Nailers Lane,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
533488,Nailers Lane,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.4
533488,Nailers Lane,2023-06-06T15:30:00.000+00:00,transformer,,Temperature,C,29.1
533488,Nailers Lane,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
533488,Nailers Lane,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
533488,Nailers Lane,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
533488,Nailers Lane,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
533488,Nailers Lane,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
533488,Nailers Lane,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
533488,Nailers Lane,2023-06-06T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.97
533488,Nailers Lane,2023-06-06T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.19
533488,Nailers Lane,2023-06-06T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
533488,Nailers Lane,2023-06-06T15:30:00.000+00:00,busbar,,L3 Active Power,kW,49.76
533488,Nailers Lane,2023-06-06T15:30:00.000+00:00,busbar,,L2 Active Power,kW,51.99
533488,Nailers Lane,2023-06-06T15:30:00.000+00:00,busbar,,L1 Active Power,kW,68.33
533488,Nailers Lane,2023-06-06T15:30:00.000+00:00,busbar,,N Current (RMS),A,78.6
533488,Nailers Lane,2023-06-06T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.6
533488,Nailers Lane,2023-06-06T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,221.1
533488,Nailers Lane,2023-06-06T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,286.7
533488,Nailers Lane,2023-06-06T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.18
533488,Nailers Lane,2023-06-06T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.65
533488,Nailers Lane,2023-06-06T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.68
533488,Nailers Lane,2023-06-06T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.52
533488,Nailers Lane,2023-06-06T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.98
533488,Nailers Lane,2023-06-06T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.01
533488,Nailers Lane,2023-06-06T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,52.2
533488,Nailers Lane,2023-06-06T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.2
533488,Nailers Lane,2023-06-06T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.8
533488,Nailers Lane,2023-06-06T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,93.6
533488,Nailers Lane,2023-06-06T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.46
533488,Nailers Lane,2023-06-06T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.59
533488,Nailers Lane,2023-06-06T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
533488,Nailers Lane,2023-06-06T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.28
533488,Nailers Lane,2023-06-06T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.64
533488,Nailers Lane,2023-06-06T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.02
533488,Nailers Lane,2023-06-06T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,33.6
533488,Nailers Lane,2023-06-06T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.1
533488,Nailers Lane,2023-06-06T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.8
533488,Nailers Lane,2023-06-06T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.6
533488,Nailers Lane,2023-06-06T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.36
533488,Nailers Lane,2023-06-06T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.09
533488,Nailers Lane,2023-06-06T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.82
533488,Nailers Lane,2023-06-06T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.54
533488,Nailers Lane,2023-06-06T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.92
533488,Nailers Lane,2023-06-06T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.9
533488,Nailers Lane,2023-06-06T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
533488,Nailers Lane,2023-06-06T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.8
533488,Nailers Lane,2023-06-06T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.8
533488,Nailers Lane,2023-06-06T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
533488,Nailers Lane,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.97
533488,Nailers Lane,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.45
533488,Nailers Lane,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.41
533488,Nailers Lane,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.34
533488,Nailers Lane,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.53
533488,Nailers Lane,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.35
533488,Nailers Lane,2023-06-06T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,69.4
533488,Nailers Lane,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.8
533488,Nailers Lane,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,107.6
533488,Nailers Lane,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.2
533488,Nailers Lane,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.85
533488,Nailers Lane,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.37
533488,Nailers Lane,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
533488,Nailers Lane,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.76
533488,Nailers Lane,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.06
533488,Nailers Lane,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.44
533488,Nailers Lane,2023-06-06T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
533488,Nailers Lane,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
533488,Nailers Lane,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
533488,Nailers Lane,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.3
533488,Nailers Lane,2023-06-06T15:20:00.000+00:00,transformer,,Temperature,C,29.1
533488,Nailers Lane,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
533488,Nailers Lane,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
533488,Nailers Lane,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
533488,Nailers Lane,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
533488,Nailers Lane,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
533488,Nailers Lane,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
533488,Nailers Lane,2023-06-06T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.54
533488,Nailers Lane,2023-06-06T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.68
533488,Nailers Lane,2023-06-06T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
533488,Nailers Lane,2023-06-06T15:20:00.000+00:00,busbar,,L3 Active Power,kW,46.44
533488,Nailers Lane,2023-06-06T15:20:00.000+00:00,busbar,,L2 Active Power,kW,54.12
533488,Nailers Lane,2023-06-06T15:20:00.000+00:00,busbar,,L1 Active Power,kW,62.71
533488,Nailers Lane,2023-06-06T15:20:00.000+00:00,busbar,,N Current (RMS),A,80.5
533488,Nailers Lane,2023-06-06T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.4
533488,Nailers Lane,2023-06-06T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,228.9
533488,Nailers Lane,2023-06-06T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,263.5
533488,Nailers Lane,2023-06-06T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.2
533488,Nailers Lane,2023-06-06T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.62
533488,Nailers Lane,2023-06-06T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.89
533488,Nailers Lane,2023-06-06T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.54
533488,Nailers Lane,2023-06-06T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.85
533488,Nailers Lane,2023-06-06T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.71
533488,Nailers Lane,2023-06-06T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,52.2
533488,Nailers Lane,2023-06-06T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.7
533488,Nailers Lane,2023-06-06T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.9
533488,Nailers Lane,2023-06-06T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,96.5
533488,Nailers Lane,2023-06-06T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.69
533488,Nailers Lane,2023-06-06T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.66
533488,Nailers Lane,2023-06-06T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
533488,Nailers Lane,2023-06-06T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.26
533488,Nailers Lane,2023-06-06T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.98
533488,Nailers Lane,2023-06-06T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.21
533488,Nailers Lane,2023-06-06T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.9
533488,Nailers Lane,2023-06-06T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.2
533488,Nailers Lane,2023-06-06T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.0
533488,Nailers Lane,2023-06-06T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.3
533488,Nailers Lane,2023-06-06T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.22
533488,Nailers Lane,2023-06-06T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.25
533488,Nailers Lane,2023-06-06T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.01
533488,Nailers Lane,2023-06-06T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.26
533488,Nailers Lane,2023-06-06T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.82
533488,Nailers Lane,2023-06-06T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.87
533488,Nailers Lane,2023-06-06T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
533488,Nailers Lane,2023-06-06T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.3
533488,Nailers Lane,2023-06-06T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.9
533488,Nailers Lane,2023-06-06T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
533488,Nailers Lane,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.43
533488,Nailers Lane,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.67
533488,Nailers Lane,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.86
533488,Nailers Lane,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.98
533488,Nailers Lane,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.2
533488,Nailers Lane,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.13
533488,Nailers Lane,2023-06-06T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,65.5
533488,Nailers Lane,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.7
533488,Nailers Lane,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,111.0
533488,Nailers Lane,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.2
533488,Nailers Lane,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.52
533488,Nailers Lane,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.37
533488,Nailers Lane,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
533488,Nailers Lane,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.92
533488,Nailers Lane,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.68
533488,Nailers Lane,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.52
533488,Nailers Lane,2023-06-06T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
533488,Nailers Lane,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
533488,Nailers Lane,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
533488,Nailers Lane,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
533488,Nailers Lane,2023-06-06T15:10:00.000+00:00,transformer,,Temperature,C,29.0
533488,Nailers Lane,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
533488,Nailers Lane,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
533488,Nailers Lane,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
533488,Nailers Lane,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
533488,Nailers Lane,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
533488,Nailers Lane,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
533488,Nailers Lane,2023-06-06T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.27
533488,Nailers Lane,2023-06-06T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
533488,Nailers Lane,2023-06-06T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
533488,Nailers Lane,2023-06-06T15:10:00.000+00:00,busbar,,L3 Active Power,kW,46.95
533488,Nailers Lane,2023-06-06T15:10:00.000+00:00,busbar,,L2 Active Power,kW,57.53
533488,Nailers Lane,2023-06-06T15:10:00.000+00:00,busbar,,L1 Active Power,kW,62.44
533488,Nailers Lane,2023-06-06T15:10:00.000+00:00,busbar,,N Current (RMS),A,74.9
533488,Nailers Lane,2023-06-06T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.5
533488,Nailers Lane,2023-06-06T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,244.1
533488,Nailers Lane,2023-06-06T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,262.0
533488,Nailers Lane,2023-06-06T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.15
533488,Nailers Lane,2023-06-06T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.29
533488,Nailers Lane,2023-06-06T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.89
533488,Nailers Lane,2023-06-06T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.97
