Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-06T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.9
533488,Nailers Lane,2023-06-06T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.73
533488,Nailers Lane,2023-06-06T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,49.5
533488,Nailers Lane,2023-06-06T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.9
533488,Nailers Lane,2023-06-06T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,50.6
533488,Nailers Lane,2023-06-06T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,92.3
533488,Nailers Lane,2023-06-06T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.3
533488,Nailers Lane,2023-06-06T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.79
533488,Nailers Lane,2023-06-06T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
533488,Nailers Lane,2023-06-06T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.19
533488,Nailers Lane,2023-06-06T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.72
533488,Nailers Lane,2023-06-06T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.42
533488,Nailers Lane,2023-06-06T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.2
533488,Nailers Lane,2023-06-06T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.0
533488,Nailers Lane,2023-06-06T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.2
533488,Nailers Lane,2023-06-06T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.9
533488,Nailers Lane,2023-06-06T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.77
533488,Nailers Lane,2023-06-06T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.56
533488,Nailers Lane,2023-06-06T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.21
533488,Nailers Lane,2023-06-06T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.37
533488,Nailers Lane,2023-06-06T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.28
533488,Nailers Lane,2023-06-06T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.93
533488,Nailers Lane,2023-06-06T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,45.4
533488,Nailers Lane,2023-06-06T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.1
533488,Nailers Lane,2023-06-06T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.5
533488,Nailers Lane,2023-06-06T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
533488,Nailers Lane,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.74
533488,Nailers Lane,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.29
533488,Nailers Lane,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.36
533488,Nailers Lane,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.73
533488,Nailers Lane,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.27
533488,Nailers Lane,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.56
533488,Nailers Lane,2023-06-06T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,61.0
533488,Nailers Lane,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.9
533488,Nailers Lane,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,98.0
533488,Nailers Lane,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.2
533488,Nailers Lane,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.32
533488,Nailers Lane,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.38
533488,Nailers Lane,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
533488,Nailers Lane,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.23
533488,Nailers Lane,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.25
533488,Nailers Lane,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.45
533488,Nailers Lane,2023-06-06T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
533488,Nailers Lane,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
533488,Nailers Lane,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
533488,Nailers Lane,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
533488,Nailers Lane,2023-06-06T15:00:00.000+00:00,transformer,,Temperature,C,28.9
533488,Nailers Lane,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
533488,Nailers Lane,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
533488,Nailers Lane,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
533488,Nailers Lane,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
533488,Nailers Lane,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
533488,Nailers Lane,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
533488,Nailers Lane,2023-06-06T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.38
533488,Nailers Lane,2023-06-06T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.14
533488,Nailers Lane,2023-06-06T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
533488,Nailers Lane,2023-06-06T15:00:00.000+00:00,busbar,,L3 Active Power,kW,47.48
533488,Nailers Lane,2023-06-06T15:00:00.000+00:00,busbar,,L2 Active Power,kW,65.41
533488,Nailers Lane,2023-06-06T15:00:00.000+00:00,busbar,,L1 Active Power,kW,59.09
533488,Nailers Lane,2023-06-06T15:00:00.000+00:00,busbar,,N Current (RMS),A,88.6
533488,Nailers Lane,2023-06-06T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.8
533488,Nailers Lane,2023-06-06T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,275.8
533488,Nailers Lane,2023-06-06T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,248.2
533488,Nailers Lane,2023-06-06T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.06
533488,Nailers Lane,2023-06-06T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.29
533488,Nailers Lane,2023-06-06T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.55
533488,Nailers Lane,2023-06-06T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.1
533488,Nailers Lane,2023-06-06T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.21
533488,Nailers Lane,2023-06-06T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.41
533488,Nailers Lane,2023-06-06T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,60.2
533488,Nailers Lane,2023-06-06T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.4
533488,Nailers Lane,2023-06-06T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.0
533488,Nailers Lane,2023-06-06T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,99.4
533488,Nailers Lane,2023-06-06T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.13
533488,Nailers Lane,2023-06-06T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.91
533488,Nailers Lane,2023-06-06T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.56
533488,Nailers Lane,2023-06-06T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.48
533488,Nailers Lane,2023-06-06T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.74
533488,Nailers Lane,2023-06-06T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.3
533488,Nailers Lane,2023-06-06T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,31.0
533488,Nailers Lane,2023-06-06T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.6
533488,Nailers Lane,2023-06-06T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.7
533488,Nailers Lane,2023-06-06T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.7
533488,Nailers Lane,2023-06-06T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.28
533488,Nailers Lane,2023-06-06T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.46
533488,Nailers Lane,2023-06-06T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.97
533488,Nailers Lane,2023-06-06T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.14
533488,Nailers Lane,2023-06-06T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.96
533488,Nailers Lane,2023-06-06T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.96
533488,Nailers Lane,2023-06-06T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.6
533488,Nailers Lane,2023-06-06T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.6
533488,Nailers Lane,2023-06-06T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.8
533488,Nailers Lane,2023-06-06T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
533488,Nailers Lane,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.81
533488,Nailers Lane,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.26
533488,Nailers Lane,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.0
533488,Nailers Lane,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.81
533488,Nailers Lane,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.24
533488,Nailers Lane,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.86
533488,Nailers Lane,2023-06-06T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,47.0
533488,Nailers Lane,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.9
533488,Nailers Lane,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,97.0
533488,Nailers Lane,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.2
533488,Nailers Lane,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.98
533488,Nailers Lane,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.11
533488,Nailers Lane,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
533488,Nailers Lane,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.88
533488,Nailers Lane,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.88
533488,Nailers Lane,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.0
533488,Nailers Lane,2023-06-06T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
533488,Nailers Lane,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
533488,Nailers Lane,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
533488,Nailers Lane,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.5
533488,Nailers Lane,2023-06-06T14:50:00.000+00:00,transformer,,Temperature,C,28.9
533488,Nailers Lane,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
533488,Nailers Lane,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
533488,Nailers Lane,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
533488,Nailers Lane,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
533488,Nailers Lane,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
533488,Nailers Lane,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
533488,Nailers Lane,2023-06-06T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.88
533488,Nailers Lane,2023-06-06T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.63
533488,Nailers Lane,2023-06-06T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
533488,Nailers Lane,2023-06-06T14:50:00.000+00:00,busbar,,L3 Active Power,kW,52.41
533488,Nailers Lane,2023-06-06T14:50:00.000+00:00,busbar,,L2 Active Power,kW,54.02
533488,Nailers Lane,2023-06-06T14:50:00.000+00:00,busbar,,L1 Active Power,kW,69.54
533488,Nailers Lane,2023-06-06T14:50:00.000+00:00,busbar,,N Current (RMS),A,81.7
533488,Nailers Lane,2023-06-06T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.5
533488,Nailers Lane,2023-06-06T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,227.9
533488,Nailers Lane,2023-06-06T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,291.6
533488,Nailers Lane,2023-06-06T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.11
533488,Nailers Lane,2023-06-06T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.32
533488,Nailers Lane,2023-06-06T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.76
533488,Nailers Lane,2023-06-06T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.68
533488,Nailers Lane,2023-06-06T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.42
533488,Nailers Lane,2023-06-06T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.73
533488,Nailers Lane,2023-06-06T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,59.5
533488,Nailers Lane,2023-06-06T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.7
533488,Nailers Lane,2023-06-06T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.9
533488,Nailers Lane,2023-06-06T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,96.6
533488,Nailers Lane,2023-06-06T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.6
533488,Nailers Lane,2023-06-06T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.78
533488,Nailers Lane,2023-06-06T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.78
533488,Nailers Lane,2023-06-06T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.64
533488,Nailers Lane,2023-06-06T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.28
533488,Nailers Lane,2023-06-06T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.1
533488,Nailers Lane,2023-06-06T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.3
533488,Nailers Lane,2023-06-06T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.6
533488,Nailers Lane,2023-06-06T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.3
533488,Nailers Lane,2023-06-06T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.0
533488,Nailers Lane,2023-06-06T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.39
533488,Nailers Lane,2023-06-06T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.28
533488,Nailers Lane,2023-06-06T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.73
533488,Nailers Lane,2023-06-06T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.98
533488,Nailers Lane,2023-06-06T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.43
533488,Nailers Lane,2023-06-06T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.67
533488,Nailers Lane,2023-06-06T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.4
533488,Nailers Lane,2023-06-06T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.2
533488,Nailers Lane,2023-06-06T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.0
533488,Nailers Lane,2023-06-06T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
533488,Nailers Lane,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.22
533488,Nailers Lane,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.27
533488,Nailers Lane,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.83
533488,Nailers Lane,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.82
533488,Nailers Lane,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.98
533488,Nailers Lane,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.39
533488,Nailers Lane,2023-06-06T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.5
533488,Nailers Lane,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.6
533488,Nailers Lane,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,91.1
533488,Nailers Lane,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.8
533488,Nailers Lane,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.64
533488,Nailers Lane,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.07
533488,Nailers Lane,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
533488,Nailers Lane,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.55
533488,Nailers Lane,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.77
533488,Nailers Lane,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.84
533488,Nailers Lane,2023-06-06T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
533488,Nailers Lane,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
533488,Nailers Lane,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
533488,Nailers Lane,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.6
533488,Nailers Lane,2023-06-06T14:40:00.000+00:00,transformer,,Temperature,C,28.8
533488,Nailers Lane,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
533488,Nailers Lane,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
533488,Nailers Lane,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
533488,Nailers Lane,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
533488,Nailers Lane,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
533488,Nailers Lane,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
533488,Nailers Lane,2023-06-06T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
533488,Nailers Lane,2023-06-06T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.53
533488,Nailers Lane,2023-06-06T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
533488,Nailers Lane,2023-06-06T14:40:00.000+00:00,busbar,,L3 Active Power,kW,50.67
533488,Nailers Lane,2023-06-06T14:40:00.000+00:00,busbar,,L2 Active Power,kW,52.87
533488,Nailers Lane,2023-06-06T14:40:00.000+00:00,busbar,,L1 Active Power,kW,66.74
533488,Nailers Lane,2023-06-06T14:40:00.000+00:00,busbar,,N Current (RMS),A,80.1
533488,Nailers Lane,2023-06-06T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,212.1
533488,Nailers Lane,2023-06-06T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,222.7
533488,Nailers Lane,2023-06-06T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,280.5
533488,Nailers Lane,2023-06-06T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.94
533488,Nailers Lane,2023-06-06T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.49
533488,Nailers Lane,2023-06-06T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.49
533488,Nailers Lane,2023-06-06T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.75
533488,Nailers Lane,2023-06-06T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.17
533488,Nailers Lane,2023-06-06T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.93
533488,Nailers Lane,2023-06-06T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,49.6
533488,Nailers Lane,2023-06-06T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.7
533488,Nailers Lane,2023-06-06T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.0
533488,Nailers Lane,2023-06-06T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,89.7
533488,Nailers Lane,2023-06-06T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.88
533488,Nailers Lane,2023-06-06T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.86
533488,Nailers Lane,2023-06-06T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.89
533488,Nailers Lane,2023-06-06T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.91
533488,Nailers Lane,2023-06-06T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.33
533488,Nailers Lane,2023-06-06T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.21
533488,Nailers Lane,2023-06-06T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.1
533488,Nailers Lane,2023-06-06T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.5
533488,Nailers Lane,2023-06-06T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.5
533488,Nailers Lane,2023-06-06T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.0
533488,Nailers Lane,2023-06-06T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.49
533488,Nailers Lane,2023-06-06T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.56
533488,Nailers Lane,2023-06-06T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.41
533488,Nailers Lane,2023-06-06T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.32
533488,Nailers Lane,2023-06-06T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.49
533488,Nailers Lane,2023-06-06T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.14
533488,Nailers Lane,2023-06-06T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.6
533488,Nailers Lane,2023-06-06T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.1
533488,Nailers Lane,2023-06-06T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.1
533488,Nailers Lane,2023-06-06T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
533488,Nailers Lane,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.6
533488,Nailers Lane,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.25
533488,Nailers Lane,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.69
533488,Nailers Lane,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.08
533488,Nailers Lane,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.56
533488,Nailers Lane,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.92
533488,Nailers Lane,2023-06-06T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,65.3
533488,Nailers Lane,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.3
533488,Nailers Lane,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,118.7
533488,Nailers Lane,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.0
533488,Nailers Lane,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.31
533488,Nailers Lane,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.7
533488,Nailers Lane,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
533488,Nailers Lane,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.86
533488,Nailers Lane,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.73
533488,Nailers Lane,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.59
533488,Nailers Lane,2023-06-06T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
533488,Nailers Lane,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
533488,Nailers Lane,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
533488,Nailers Lane,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.2
533488,Nailers Lane,2023-06-06T14:30:00.000+00:00,transformer,,Temperature,C,28.7
533488,Nailers Lane,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
533488,Nailers Lane,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
533488,Nailers Lane,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
533488,Nailers Lane,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
533488,Nailers Lane,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
533488,Nailers Lane,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
533488,Nailers Lane,2023-06-06T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
533488,Nailers Lane,2023-06-06T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.16
533488,Nailers Lane,2023-06-06T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
533488,Nailers Lane,2023-06-06T14:30:00.000+00:00,busbar,,L3 Active Power,kW,45.92
533488,Nailers Lane,2023-06-06T14:30:00.000+00:00,busbar,,L2 Active Power,kW,60.28
533488,Nailers Lane,2023-06-06T14:30:00.000+00:00,busbar,,L1 Active Power,kW,64.78
533488,Nailers Lane,2023-06-06T14:30:00.000+00:00,busbar,,N Current (RMS),A,82.6
533488,Nailers Lane,2023-06-06T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.5
533488,Nailers Lane,2023-06-06T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,256.9
533488,Nailers Lane,2023-06-06T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,272.5
533488,Nailers Lane,2023-06-06T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.09
533488,Nailers Lane,2023-06-06T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.26
533488,Nailers Lane,2023-06-06T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.67
533488,Nailers Lane,2023-06-06T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.75
533488,Nailers Lane,2023-06-06T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.0
533488,Nailers Lane,2023-06-06T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.54
533488,Nailers Lane,2023-06-06T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,55.2
533488,Nailers Lane,2023-06-06T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.0
533488,Nailers Lane,2023-06-06T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.3
533488,Nailers Lane,2023-06-06T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,101.3
533488,Nailers Lane,2023-06-06T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.48
533488,Nailers Lane,2023-06-06T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.05
533488,Nailers Lane,2023-06-06T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.5
533488,Nailers Lane,2023-06-06T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.57
533488,Nailers Lane,2023-06-06T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.72
533488,Nailers Lane,2023-06-06T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.19
533488,Nailers Lane,2023-06-06T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,32.4
533488,Nailers Lane,2023-06-06T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.6
533488,Nailers Lane,2023-06-06T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.8
533488,Nailers Lane,2023-06-06T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.5
533488,Nailers Lane,2023-06-06T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.84
533488,Nailers Lane,2023-06-06T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.05
533488,Nailers Lane,2023-06-06T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.76
533488,Nailers Lane,2023-06-06T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.62
533488,Nailers Lane,2023-06-06T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.99
533488,Nailers Lane,2023-06-06T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.69
533488,Nailers Lane,2023-06-06T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
533488,Nailers Lane,2023-06-06T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.3
533488,Nailers Lane,2023-06-06T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.7
533488,Nailers Lane,2023-06-06T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
533488,Nailers Lane,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.94
533488,Nailers Lane,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.75
533488,Nailers Lane,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.9
533488,Nailers Lane,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.99
533488,Nailers Lane,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,31.62
533488,Nailers Lane,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.53
533488,Nailers Lane,2023-06-06T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,99.6
533488,Nailers Lane,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.4
533488,Nailers Lane,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,143.0
533488,Nailers Lane,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.3
533488,Nailers Lane,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.35
533488,Nailers Lane,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.53
533488,Nailers Lane,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
533488,Nailers Lane,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.34
533488,Nailers Lane,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.79
533488,Nailers Lane,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.45
533488,Nailers Lane,2023-06-06T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
533488,Nailers Lane,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
533488,Nailers Lane,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
533488,Nailers Lane,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.1
533488,Nailers Lane,2023-06-06T14:20:00.000+00:00,transformer,,Temperature,C,28.6
533488,Nailers Lane,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
533488,Nailers Lane,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
533488,Nailers Lane,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
533488,Nailers Lane,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
533488,Nailers Lane,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
533488,Nailers Lane,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
533488,Nailers Lane,2023-06-06T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
533488,Nailers Lane,2023-06-06T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.02
533488,Nailers Lane,2023-06-06T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
533488,Nailers Lane,2023-06-06T14:20:00.000+00:00,busbar,,L3 Active Power,kW,49.27
533488,Nailers Lane,2023-06-06T14:20:00.000+00:00,busbar,,L2 Active Power,kW,62.12
533488,Nailers Lane,2023-06-06T14:20:00.000+00:00,busbar,,L1 Active Power,kW,67.4
533488,Nailers Lane,2023-06-06T14:20:00.000+00:00,busbar,,N Current (RMS),A,88.7
533488,Nailers Lane,2023-06-06T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.4
533488,Nailers Lane,2023-06-06T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,264.7
533488,Nailers Lane,2023-06-06T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,284.4
533488,Nailers Lane,2023-06-06T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.15
533488,Nailers Lane,2023-06-06T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.29
533488,Nailers Lane,2023-06-06T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.48
533488,Nailers Lane,2023-06-06T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.98
533488,Nailers Lane,2023-06-06T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.93
533488,Nailers Lane,2023-06-06T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.39
533488,Nailers Lane,2023-06-06T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,51.9
533488,Nailers Lane,2023-06-06T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.9
533488,Nailers Lane,2023-06-06T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.2
533488,Nailers Lane,2023-06-06T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,91.5
533488,Nailers Lane,2023-06-06T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.86
533488,Nailers Lane,2023-06-06T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.69
533488,Nailers Lane,2023-06-06T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
533488,Nailers Lane,2023-06-06T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.71
533488,Nailers Lane,2023-06-06T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.35
533488,Nailers Lane,2023-06-06T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.38
533488,Nailers Lane,2023-06-06T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,36.1
533488,Nailers Lane,2023-06-06T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.1
533488,Nailers Lane,2023-06-06T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.4
533488,Nailers Lane,2023-06-06T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.4
533488,Nailers Lane,2023-06-06T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.52
533488,Nailers Lane,2023-06-06T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.24
533488,Nailers Lane,2023-06-06T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.84
533488,Nailers Lane,2023-06-06T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.83
533488,Nailers Lane,2023-06-06T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.05
533488,Nailers Lane,2023-06-06T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.72
533488,Nailers Lane,2023-06-06T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
533488,Nailers Lane,2023-06-06T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.2
533488,Nailers Lane,2023-06-06T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.3
533488,Nailers Lane,2023-06-06T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
533488,Nailers Lane,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.43
533488,Nailers Lane,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.29
533488,Nailers Lane,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.76
533488,Nailers Lane,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.31
533488,Nailers Lane,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.33
533488,Nailers Lane,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.99
533488,Nailers Lane,2023-06-06T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,52.5
533488,Nailers Lane,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.4
533488,Nailers Lane,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,89.7
533488,Nailers Lane,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.7
533488,Nailers Lane,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.29
533488,Nailers Lane,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.92
533488,Nailers Lane,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
533488,Nailers Lane,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.32
533488,Nailers Lane,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.03
533488,Nailers Lane,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.28
533488,Nailers Lane,2023-06-06T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
533488,Nailers Lane,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
533488,Nailers Lane,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
533488,Nailers Lane,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.3
533488,Nailers Lane,2023-06-06T14:10:00.000+00:00,transformer,,Temperature,C,28.5
533488,Nailers Lane,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
533488,Nailers Lane,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
533488,Nailers Lane,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
533488,Nailers Lane,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
533488,Nailers Lane,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
533488,Nailers Lane,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
533488,Nailers Lane,2023-06-06T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
533488,Nailers Lane,2023-06-06T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.47
533488,Nailers Lane,2023-06-06T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
533488,Nailers Lane,2023-06-06T14:10:00.000+00:00,busbar,,L3 Active Power,kW,52.16
533488,Nailers Lane,2023-06-06T14:10:00.000+00:00,busbar,,L2 Active Power,kW,50.7
533488,Nailers Lane,2023-06-06T14:10:00.000+00:00,busbar,,L1 Active Power,kW,64.75
533488,Nailers Lane,2023-06-06T14:10:00.000+00:00,busbar,,N Current (RMS),A,83.1
533488,Nailers Lane,2023-06-06T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.4
533488,Nailers Lane,2023-06-06T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.3
533488,Nailers Lane,2023-06-06T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,273.6
533488,Nailers Lane,2023-06-06T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.16
533488,Nailers Lane,2023-06-06T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.02
533488,Nailers Lane,2023-06-06T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.13
533488,Nailers Lane,2023-06-06T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.09
533488,Nailers Lane,2023-06-06T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.74
533488,Nailers Lane,2023-06-06T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.13
533488,Nailers Lane,2023-06-06T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,61.9
533488,Nailers Lane,2023-06-06T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.2
533488,Nailers Lane,2023-06-06T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.2
533488,Nailers Lane,2023-06-06T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,102.6
533488,Nailers Lane,2023-06-06T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.61
533488,Nailers Lane,2023-06-06T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.88
533488,Nailers Lane,2023-06-06T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
533488,Nailers Lane,2023-06-06T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.93
533488,Nailers Lane,2023-06-06T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.46
533488,Nailers Lane,2023-06-06T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.17
533488,Nailers Lane,2023-06-06T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,47.8
533488,Nailers Lane,2023-06-06T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,85.5
533488,Nailers Lane,2023-06-06T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.0
533488,Nailers Lane,2023-06-06T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.2
533488,Nailers Lane,2023-06-06T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.73
533488,Nailers Lane,2023-06-06T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.36
533488,Nailers Lane,2023-06-06T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.96
533488,Nailers Lane,2023-06-06T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.93
533488,Nailers Lane,2023-06-06T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.0
533488,Nailers Lane,2023-06-06T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.68
533488,Nailers Lane,2023-06-06T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
533488,Nailers Lane,2023-06-06T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.4
533488,Nailers Lane,2023-06-06T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.8
533488,Nailers Lane,2023-06-06T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
533488,Nailers Lane,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.46
533488,Nailers Lane,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.11
533488,Nailers Lane,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.03
533488,Nailers Lane,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.16
533488,Nailers Lane,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.27
533488,Nailers Lane,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.37
533488,Nailers Lane,2023-06-06T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,49.7
533488,Nailers Lane,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.3
533488,Nailers Lane,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,96.7
533488,Nailers Lane,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.0
533488,Nailers Lane,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.24
533488,Nailers Lane,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.93
533488,Nailers Lane,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
533488,Nailers Lane,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.76
533488,Nailers Lane,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.12
533488,Nailers Lane,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.81
533488,Nailers Lane,2023-06-06T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
533488,Nailers Lane,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
533488,Nailers Lane,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
533488,Nailers Lane,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.6
533488,Nailers Lane,2023-06-06T14:00:00.000+00:00,transformer,,Temperature,C,28.5
533488,Nailers Lane,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
533488,Nailers Lane,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
533488,Nailers Lane,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
533488,Nailers Lane,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
533488,Nailers Lane,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
533488,Nailers Lane,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
533488,Nailers Lane,2023-06-06T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.66
533488,Nailers Lane,2023-06-06T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.49
533488,Nailers Lane,2023-06-06T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.63
533488,Nailers Lane,2023-06-06T14:00:00.000+00:00,busbar,,L3 Active Power,kW,55.87
533488,Nailers Lane,2023-06-06T14:00:00.000+00:00,busbar,,L2 Active Power,kW,54.59
533488,Nailers Lane,2023-06-06T14:00:00.000+00:00,busbar,,L1 Active Power,kW,69.16
533488,Nailers Lane,2023-06-06T14:00:00.000+00:00,busbar,,N Current (RMS),A,84.8
533488,Nailers Lane,2023-06-06T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,234.6
533488,Nailers Lane,2023-06-06T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,230.4
533488,Nailers Lane,2023-06-06T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,291.1
533488,Nailers Lane,2023-06-06T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.84
533488,Nailers Lane,2023-06-06T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.94
533488,Nailers Lane,2023-06-06T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.34
533488,Nailers Lane,2023-06-06T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.46
533488,Nailers Lane,2023-06-06T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.02
533488,Nailers Lane,2023-06-06T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,27.32
533488,Nailers Lane,2023-06-06T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,71.0
533488,Nailers Lane,2023-06-06T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.5
533488,Nailers Lane,2023-06-06T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.2
533488,Nailers Lane,2023-06-06T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,115.7
533488,Nailers Lane,2023-06-06T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
533488,Nailers Lane,2023-06-06T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.18
533488,Nailers Lane,2023-06-06T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
533488,Nailers Lane,2023-06-06T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.06
533488,Nailers Lane,2023-06-06T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.07
533488,Nailers Lane,2023-06-06T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.04
533488,Nailers Lane,2023-06-06T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,51.7
533488,Nailers Lane,2023-06-06T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,97.0
533488,Nailers Lane,2023-06-06T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.4
533488,Nailers Lane,2023-06-06T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.9
533488,Nailers Lane,2023-06-06T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.13
533488,Nailers Lane,2023-06-06T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.28
533488,Nailers Lane,2023-06-06T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.13
533488,Nailers Lane,2023-06-06T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.42
533488,Nailers Lane,2023-06-06T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.74
533488,Nailers Lane,2023-06-06T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.72
533488,Nailers Lane,2023-06-06T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
533488,Nailers Lane,2023-06-06T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.9
533488,Nailers Lane,2023-06-06T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.6
533488,Nailers Lane,2023-06-06T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
533488,Nailers Lane,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.91
533488,Nailers Lane,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.84
533488,Nailers Lane,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.07
533488,Nailers Lane,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.03
533488,Nailers Lane,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.18
533488,Nailers Lane,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.29
533488,Nailers Lane,2023-06-06T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,54.0
533488,Nailers Lane,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.0
533488,Nailers Lane,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,95.5
533488,Nailers Lane,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.6
533488,Nailers Lane,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.2
533488,Nailers Lane,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.78
533488,Nailers Lane,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
533488,Nailers Lane,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.34
533488,Nailers Lane,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.63
533488,Nailers Lane,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.69
533488,Nailers Lane,2023-06-06T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
533488,Nailers Lane,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
533488,Nailers Lane,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
533488,Nailers Lane,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.0
533488,Nailers Lane,2023-06-06T13:50:00.000+00:00,transformer,,Temperature,C,28.4
533488,Nailers Lane,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
533488,Nailers Lane,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
533488,Nailers Lane,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
533488,Nailers Lane,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
533488,Nailers Lane,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
533488,Nailers Lane,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
533488,Nailers Lane,2023-06-06T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.19
533488,Nailers Lane,2023-06-06T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.78
533488,Nailers Lane,2023-06-06T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.4
533488,Nailers Lane,2023-06-06T13:50:00.000+00:00,busbar,,L3 Active Power,kW,58.32
533488,Nailers Lane,2023-06-06T13:50:00.000+00:00,busbar,,L2 Active Power,kW,58.65
533488,Nailers Lane,2023-06-06T13:50:00.000+00:00,busbar,,L1 Active Power,kW,70.06
533488,Nailers Lane,2023-06-06T13:50:00.000+00:00,busbar,,N Current (RMS),A,79.6
533488,Nailers Lane,2023-06-06T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,243.6
533488,Nailers Lane,2023-06-06T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,247.3
533488,Nailers Lane,2023-06-06T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,294.6
533488,Nailers Lane,2023-06-06T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.04
533488,Nailers Lane,2023-06-06T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.29
533488,Nailers Lane,2023-06-06T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.59
533488,Nailers Lane,2023-06-06T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.02
533488,Nailers Lane,2023-06-06T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.47
533488,Nailers Lane,2023-06-06T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.5
533488,Nailers Lane,2023-06-06T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,49.2
533488,Nailers Lane,2023-06-06T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.5
533488,Nailers Lane,2023-06-06T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.0
533488,Nailers Lane,2023-06-06T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,91.7
533488,Nailers Lane,2023-06-06T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
533488,Nailers Lane,2023-06-06T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.23
533488,Nailers Lane,2023-06-06T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
533488,Nailers Lane,2023-06-06T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.44
533488,Nailers Lane,2023-06-06T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.58
533488,Nailers Lane,2023-06-06T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.61
533488,Nailers Lane,2023-06-06T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,55.3
