Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-06T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,103.0
533488,Nailers Lane,2023-06-06T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.7
533488,Nailers Lane,2023-06-06T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.4
533488,Nailers Lane,2023-06-06T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.22
533488,Nailers Lane,2023-06-06T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.48
533488,Nailers Lane,2023-06-06T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.12
533488,Nailers Lane,2023-06-06T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.47
533488,Nailers Lane,2023-06-06T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.25
533488,Nailers Lane,2023-06-06T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.14
533488,Nailers Lane,2023-06-06T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.8
533488,Nailers Lane,2023-06-06T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.8
533488,Nailers Lane,2023-06-06T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.4
533488,Nailers Lane,2023-06-06T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
533488,Nailers Lane,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.72
533488,Nailers Lane,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.1
533488,Nailers Lane,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.28
533488,Nailers Lane,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.69
533488,Nailers Lane,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.54
533488,Nailers Lane,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.97
533488,Nailers Lane,2023-06-06T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,63.6
533488,Nailers Lane,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.1
533488,Nailers Lane,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,101.8
533488,Nailers Lane,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.4
533488,Nailers Lane,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
533488,Nailers Lane,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.88
533488,Nailers Lane,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
533488,Nailers Lane,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.08
533488,Nailers Lane,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.34
533488,Nailers Lane,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.88
533488,Nailers Lane,2023-06-06T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
533488,Nailers Lane,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
533488,Nailers Lane,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
533488,Nailers Lane,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.1
533488,Nailers Lane,2023-06-06T13:40:00.000+00:00,transformer,,Temperature,C,28.2
533488,Nailers Lane,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
533488,Nailers Lane,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
533488,Nailers Lane,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
533488,Nailers Lane,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
533488,Nailers Lane,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
533488,Nailers Lane,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
533488,Nailers Lane,2023-06-06T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
533488,Nailers Lane,2023-06-06T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.95
533488,Nailers Lane,2023-06-06T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.45
533488,Nailers Lane,2023-06-06T13:40:00.000+00:00,busbar,,L3 Active Power,kW,59.7
533488,Nailers Lane,2023-06-06T13:40:00.000+00:00,busbar,,L2 Active Power,kW,61.2
533488,Nailers Lane,2023-06-06T13:40:00.000+00:00,busbar,,L1 Active Power,kW,66.1
533488,Nailers Lane,2023-06-06T13:40:00.000+00:00,busbar,,N Current (RMS),A,81.1
533488,Nailers Lane,2023-06-06T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,249.5
533488,Nailers Lane,2023-06-06T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,257.7
533488,Nailers Lane,2023-06-06T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,278.2
533488,Nailers Lane,2023-06-06T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.0
533488,Nailers Lane,2023-06-06T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.42
533488,Nailers Lane,2023-06-06T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.12
533488,Nailers Lane,2023-06-06T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.6
533488,Nailers Lane,2023-06-06T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.46
533488,Nailers Lane,2023-06-06T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.93
533488,Nailers Lane,2023-06-06T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,51.1
533488,Nailers Lane,2023-06-06T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.2
533488,Nailers Lane,2023-06-06T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.2
533488,Nailers Lane,2023-06-06T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,93.7
533488,Nailers Lane,2023-06-06T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.89
533488,Nailers Lane,2023-06-06T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.46
533488,Nailers Lane,2023-06-06T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
533488,Nailers Lane,2023-06-06T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,26.37
533488,Nailers Lane,2023-06-06T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.55
533488,Nailers Lane,2023-06-06T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.37
533488,Nailers Lane,2023-06-06T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,64.3
533488,Nailers Lane,2023-06-06T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,111.0
533488,Nailers Lane,2023-06-06T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.2
533488,Nailers Lane,2023-06-06T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.0
533488,Nailers Lane,2023-06-06T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.27
533488,Nailers Lane,2023-06-06T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.42
533488,Nailers Lane,2023-06-06T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.12
533488,Nailers Lane,2023-06-06T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.61
533488,Nailers Lane,2023-06-06T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.9
533488,Nailers Lane,2023-06-06T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.93
533488,Nailers Lane,2023-06-06T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.6
533488,Nailers Lane,2023-06-06T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.4
533488,Nailers Lane,2023-06-06T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.3
533488,Nailers Lane,2023-06-06T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
533488,Nailers Lane,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.27
533488,Nailers Lane,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.19
533488,Nailers Lane,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.72
533488,Nailers Lane,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.91
533488,Nailers Lane,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.84
533488,Nailers Lane,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.3
533488,Nailers Lane,2023-06-06T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,71.0
533488,Nailers Lane,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
533488,Nailers Lane,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,112.6
533488,Nailers Lane,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.6
533488,Nailers Lane,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
533488,Nailers Lane,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.14
533488,Nailers Lane,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
533488,Nailers Lane,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.61
533488,Nailers Lane,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.74
533488,Nailers Lane,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.29
533488,Nailers Lane,2023-06-06T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
533488,Nailers Lane,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
533488,Nailers Lane,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
533488,Nailers Lane,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.5
533488,Nailers Lane,2023-06-06T13:30:00.000+00:00,transformer,,Temperature,C,28.2
533488,Nailers Lane,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
533488,Nailers Lane,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
533488,Nailers Lane,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
533488,Nailers Lane,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
533488,Nailers Lane,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
533488,Nailers Lane,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
533488,Nailers Lane,2023-06-06T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
533488,Nailers Lane,2023-06-06T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.87
533488,Nailers Lane,2023-06-06T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.28
533488,Nailers Lane,2023-06-06T13:30:00.000+00:00,busbar,,L3 Active Power,kW,59.09
533488,Nailers Lane,2023-06-06T13:30:00.000+00:00,busbar,,L2 Active Power,kW,60.49
533488,Nailers Lane,2023-06-06T13:30:00.000+00:00,busbar,,L1 Active Power,kW,66.81
533488,Nailers Lane,2023-06-06T13:30:00.000+00:00,busbar,,N Current (RMS),A,79.1
533488,Nailers Lane,2023-06-06T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,246.8
533488,Nailers Lane,2023-06-06T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,254.9
533488,Nailers Lane,2023-06-06T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,281.1
533488,Nailers Lane,2023-06-06T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.87
533488,Nailers Lane,2023-06-06T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.92
533488,Nailers Lane,2023-06-06T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.35
533488,Nailers Lane,2023-06-06T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.23
533488,Nailers Lane,2023-06-06T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.71
533488,Nailers Lane,2023-06-06T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,27.32
533488,Nailers Lane,2023-06-06T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,69.9
533488,Nailers Lane,2023-06-06T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.8
533488,Nailers Lane,2023-06-06T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,45.3
533488,Nailers Lane,2023-06-06T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,116.2
533488,Nailers Lane,2023-06-06T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
533488,Nailers Lane,2023-06-06T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.16
533488,Nailers Lane,2023-06-06T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
533488,Nailers Lane,2023-06-06T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,26.25
533488,Nailers Lane,2023-06-06T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.25
533488,Nailers Lane,2023-06-06T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.66
533488,Nailers Lane,2023-06-06T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,52.9
533488,Nailers Lane,2023-06-06T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,110.3
533488,Nailers Lane,2023-06-06T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.8
533488,Nailers Lane,2023-06-06T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.4
533488,Nailers Lane,2023-06-06T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.29
533488,Nailers Lane,2023-06-06T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.26
533488,Nailers Lane,2023-06-06T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.95
533488,Nailers Lane,2023-06-06T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.45
533488,Nailers Lane,2023-06-06T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.69
533488,Nailers Lane,2023-06-06T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.65
533488,Nailers Lane,2023-06-06T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.6
533488,Nailers Lane,2023-06-06T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.4
533488,Nailers Lane,2023-06-06T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.1
533488,Nailers Lane,2023-06-06T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
533488,Nailers Lane,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.54
533488,Nailers Lane,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.38
533488,Nailers Lane,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.0
533488,Nailers Lane,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.61
533488,Nailers Lane,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.97
533488,Nailers Lane,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.0
533488,Nailers Lane,2023-06-06T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,45.5
533488,Nailers Lane,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.2
533488,Nailers Lane,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,94.0
533488,Nailers Lane,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.7
533488,Nailers Lane,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
533488,Nailers Lane,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.91
533488,Nailers Lane,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
533488,Nailers Lane,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.16
533488,Nailers Lane,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
533488,Nailers Lane,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.02
533488,Nailers Lane,2023-06-06T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
533488,Nailers Lane,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
533488,Nailers Lane,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
533488,Nailers Lane,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.5
533488,Nailers Lane,2023-06-06T13:20:00.000+00:00,transformer,,Temperature,C,28.1
533488,Nailers Lane,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
533488,Nailers Lane,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
533488,Nailers Lane,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
533488,Nailers Lane,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
533488,Nailers Lane,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
533488,Nailers Lane,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
533488,Nailers Lane,2023-06-06T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.61
533488,Nailers Lane,2023-06-06T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.47
533488,Nailers Lane,2023-06-06T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
533488,Nailers Lane,2023-06-06T13:20:00.000+00:00,busbar,,L3 Active Power,kW,66.71
533488,Nailers Lane,2023-06-06T13:20:00.000+00:00,busbar,,L2 Active Power,kW,62.61
533488,Nailers Lane,2023-06-06T13:20:00.000+00:00,busbar,,L1 Active Power,kW,76.65
533488,Nailers Lane,2023-06-06T13:20:00.000+00:00,busbar,,N Current (RMS),A,86.8
533488,Nailers Lane,2023-06-06T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,278.2
533488,Nailers Lane,2023-06-06T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,263.0
533488,Nailers Lane,2023-06-06T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,322.0
533488,Nailers Lane,2023-06-06T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.86
533488,Nailers Lane,2023-06-06T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.13
533488,Nailers Lane,2023-06-06T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.91
533488,Nailers Lane,2023-06-06T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.11
533488,Nailers Lane,2023-06-06T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.56
533488,Nailers Lane,2023-06-06T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,27.08
533488,Nailers Lane,2023-06-06T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,69.9
533488,Nailers Lane,2023-06-06T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.5
533488,Nailers Lane,2023-06-06T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.4
533488,Nailers Lane,2023-06-06T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,115.3
533488,Nailers Lane,2023-06-06T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
533488,Nailers Lane,2023-06-06T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.51
533488,Nailers Lane,2023-06-06T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
533488,Nailers Lane,2023-06-06T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.98
533488,Nailers Lane,2023-06-06T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.58
533488,Nailers Lane,2023-06-06T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.34
533488,Nailers Lane,2023-06-06T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,53.6
533488,Nailers Lane,2023-06-06T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,105.0
533488,Nailers Lane,2023-06-06T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.2
533488,Nailers Lane,2023-06-06T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.2
533488,Nailers Lane,2023-06-06T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.81
533488,Nailers Lane,2023-06-06T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.28
533488,Nailers Lane,2023-06-06T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.87
533488,Nailers Lane,2023-06-06T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.57
533488,Nailers Lane,2023-06-06T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.13
533488,Nailers Lane,2023-06-06T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.67
533488,Nailers Lane,2023-06-06T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
533488,Nailers Lane,2023-06-06T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.6
533488,Nailers Lane,2023-06-06T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.6
533488,Nailers Lane,2023-06-06T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
533488,Nailers Lane,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.78
533488,Nailers Lane,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.47
533488,Nailers Lane,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.46
533488,Nailers Lane,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.93
533488,Nailers Lane,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.35
533488,Nailers Lane,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.04
533488,Nailers Lane,2023-06-06T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.7
533488,Nailers Lane,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.1
533488,Nailers Lane,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,84.8
533488,Nailers Lane,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.2
533488,Nailers Lane,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
533488,Nailers Lane,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.16
533488,Nailers Lane,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
533488,Nailers Lane,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.78
533488,Nailers Lane,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.12
533488,Nailers Lane,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.78
533488,Nailers Lane,2023-06-06T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
533488,Nailers Lane,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
533488,Nailers Lane,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
533488,Nailers Lane,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.0
533488,Nailers Lane,2023-06-06T13:10:00.000+00:00,transformer,,Temperature,C,28.0
533488,Nailers Lane,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
533488,Nailers Lane,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
533488,Nailers Lane,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
533488,Nailers Lane,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
533488,Nailers Lane,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
533488,Nailers Lane,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
533488,Nailers Lane,2023-06-06T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
533488,Nailers Lane,2023-06-06T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.26
533488,Nailers Lane,2023-06-06T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
533488,Nailers Lane,2023-06-06T13:10:00.000+00:00,busbar,,L3 Active Power,kW,63.38
533488,Nailers Lane,2023-06-06T13:10:00.000+00:00,busbar,,L2 Active Power,kW,56.74
533488,Nailers Lane,2023-06-06T13:10:00.000+00:00,busbar,,L1 Active Power,kW,72.92
533488,Nailers Lane,2023-06-06T13:10:00.000+00:00,busbar,,N Current (RMS),A,93.0
533488,Nailers Lane,2023-06-06T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,265.4
533488,Nailers Lane,2023-06-06T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,239.4
533488,Nailers Lane,2023-06-06T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,307.6
533488,Nailers Lane,2023-06-06T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.81
533488,Nailers Lane,2023-06-06T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.14
533488,Nailers Lane,2023-06-06T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.06
533488,Nailers Lane,2023-06-06T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.94
533488,Nailers Lane,2023-06-06T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.72
533488,Nailers Lane,2023-06-06T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,27.01
533488,Nailers Lane,2023-06-06T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,71.8
533488,Nailers Lane,2023-06-06T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.8
533488,Nailers Lane,2023-06-06T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.3
533488,Nailers Lane,2023-06-06T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,115.5
533488,Nailers Lane,2023-06-06T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
533488,Nailers Lane,2023-06-06T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.46
533488,Nailers Lane,2023-06-06T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
533488,Nailers Lane,2023-06-06T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.07
533488,Nailers Lane,2023-06-06T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.04
533488,Nailers Lane,2023-06-06T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.45
533488,Nailers Lane,2023-06-06T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,46.4
533488,Nailers Lane,2023-06-06T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,102.0
533488,Nailers Lane,2023-06-06T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.3
533488,Nailers Lane,2023-06-06T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.8
533488,Nailers Lane,2023-06-06T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.49
533488,Nailers Lane,2023-06-06T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.22
533488,Nailers Lane,2023-06-06T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.02
533488,Nailers Lane,2023-06-06T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.12
533488,Nailers Lane,2023-06-06T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.6
533488,Nailers Lane,2023-06-06T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.66
533488,Nailers Lane,2023-06-06T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.0
533488,Nailers Lane,2023-06-06T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.7
533488,Nailers Lane,2023-06-06T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.0
533488,Nailers Lane,2023-06-06T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
533488,Nailers Lane,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.25
533488,Nailers Lane,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.41
533488,Nailers Lane,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.3
533488,Nailers Lane,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.35
533488,Nailers Lane,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.29
533488,Nailers Lane,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.16
533488,Nailers Lane,2023-06-06T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.5
533488,Nailers Lane,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.7
533488,Nailers Lane,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,93.0
533488,Nailers Lane,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.8
533488,Nailers Lane,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
533488,Nailers Lane,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.34
533488,Nailers Lane,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
533488,Nailers Lane,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.8
533488,Nailers Lane,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.49
533488,Nailers Lane,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.68
533488,Nailers Lane,2023-06-06T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
533488,Nailers Lane,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.7
533488,Nailers Lane,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
533488,Nailers Lane,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.2
533488,Nailers Lane,2023-06-06T13:00:00.000+00:00,transformer,,Temperature,C,27.9
533488,Nailers Lane,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
533488,Nailers Lane,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
533488,Nailers Lane,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
533488,Nailers Lane,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
533488,Nailers Lane,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
533488,Nailers Lane,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
533488,Nailers Lane,2023-06-06T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.07
533488,Nailers Lane,2023-06-06T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.37
533488,Nailers Lane,2023-06-06T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
533488,Nailers Lane,2023-06-06T13:00:00.000+00:00,busbar,,L3 Active Power,kW,66.28
533488,Nailers Lane,2023-06-06T13:00:00.000+00:00,busbar,,L2 Active Power,kW,61.14
533488,Nailers Lane,2023-06-06T13:00:00.000+00:00,busbar,,L1 Active Power,kW,74.96
533488,Nailers Lane,2023-06-06T13:00:00.000+00:00,busbar,,N Current (RMS),A,91.5
533488,Nailers Lane,2023-06-06T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,278.1
533488,Nailers Lane,2023-06-06T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,257.3
533488,Nailers Lane,2023-06-06T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,317.4
533488,Nailers Lane,2023-06-06T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.11
533488,Nailers Lane,2023-06-06T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.65
533488,Nailers Lane,2023-06-06T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.45
533488,Nailers Lane,2023-06-06T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.69
533488,Nailers Lane,2023-06-06T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.84
533488,Nailers Lane,2023-06-06T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,29.7
533488,Nailers Lane,2023-06-06T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,76.3
533488,Nailers Lane,2023-06-06T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.2
533488,Nailers Lane,2023-06-06T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,50.0
533488,Nailers Lane,2023-06-06T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,125.9
533488,Nailers Lane,2023-06-06T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.79
533488,Nailers Lane,2023-06-06T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.51
533488,Nailers Lane,2023-06-06T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
533488,Nailers Lane,2023-06-06T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.59
533488,Nailers Lane,2023-06-06T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.55
533488,Nailers Lane,2023-06-06T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.88
533488,Nailers Lane,2023-06-06T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,39.3
533488,Nailers Lane,2023-06-06T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,92.0
533488,Nailers Lane,2023-06-06T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.4
533488,Nailers Lane,2023-06-06T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.5
533488,Nailers Lane,2023-06-06T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.32
533488,Nailers Lane,2023-06-06T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.41
533488,Nailers Lane,2023-06-06T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.91
533488,Nailers Lane,2023-06-06T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.62
533488,Nailers Lane,2023-06-06T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.93
533488,Nailers Lane,2023-06-06T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.59
533488,Nailers Lane,2023-06-06T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.5
533488,Nailers Lane,2023-06-06T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.6
533488,Nailers Lane,2023-06-06T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.2
533488,Nailers Lane,2023-06-06T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
533488,Nailers Lane,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.15
533488,Nailers Lane,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.05
533488,Nailers Lane,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.2
533488,Nailers Lane,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.67
533488,Nailers Lane,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.07
533488,Nailers Lane,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.34
533488,Nailers Lane,2023-06-06T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
533488,Nailers Lane,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.7
533488,Nailers Lane,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,88.1
533488,Nailers Lane,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.7
533488,Nailers Lane,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.53
533488,Nailers Lane,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.57
533488,Nailers Lane,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
533488,Nailers Lane,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.17
533488,Nailers Lane,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.17
533488,Nailers Lane,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.46
533488,Nailers Lane,2023-06-06T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
533488,Nailers Lane,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
533488,Nailers Lane,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
533488,Nailers Lane,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.3
533488,Nailers Lane,2023-06-06T12:50:00.000+00:00,transformer,,Temperature,C,27.9
533488,Nailers Lane,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
533488,Nailers Lane,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
533488,Nailers Lane,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
533488,Nailers Lane,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
533488,Nailers Lane,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
533488,Nailers Lane,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
533488,Nailers Lane,2023-06-06T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.09
533488,Nailers Lane,2023-06-06T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.88
533488,Nailers Lane,2023-06-06T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.83
533488,Nailers Lane,2023-06-06T12:50:00.000+00:00,busbar,,L3 Active Power,kW,62.74
533488,Nailers Lane,2023-06-06T12:50:00.000+00:00,busbar,,L2 Active Power,kW,60.56
533488,Nailers Lane,2023-06-06T12:50:00.000+00:00,busbar,,L1 Active Power,kW,78.97
533488,Nailers Lane,2023-06-06T12:50:00.000+00:00,busbar,,N Current (RMS),A,93.8
533488,Nailers Lane,2023-06-06T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,262.8
533488,Nailers Lane,2023-06-06T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,255.4
533488,Nailers Lane,2023-06-06T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,332.6
533488,Nailers Lane,2023-06-06T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.81
533488,Nailers Lane,2023-06-06T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.29
533488,Nailers Lane,2023-06-06T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.11
533488,Nailers Lane,2023-06-06T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.33
533488,Nailers Lane,2023-06-06T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.14
533488,Nailers Lane,2023-06-06T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.6
533488,Nailers Lane,2023-06-06T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,60.4
533488,Nailers Lane,2023-06-06T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.4
533488,Nailers Lane,2023-06-06T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,47.2
533488,Nailers Lane,2023-06-06T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,100.9
533488,Nailers Lane,2023-06-06T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.81
533488,Nailers Lane,2023-06-06T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.46
533488,Nailers Lane,2023-06-06T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
533488,Nailers Lane,2023-06-06T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.72
533488,Nailers Lane,2023-06-06T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.84
533488,Nailers Lane,2023-06-06T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.59
533488,Nailers Lane,2023-06-06T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,40.9
533488,Nailers Lane,2023-06-06T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,93.2
533488,Nailers Lane,2023-06-06T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.6
533488,Nailers Lane,2023-06-06T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.8
533488,Nailers Lane,2023-06-06T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.33
533488,Nailers Lane,2023-06-06T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.49
533488,Nailers Lane,2023-06-06T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.96
533488,Nailers Lane,2023-06-06T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.2
533488,Nailers Lane,2023-06-06T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.16
533488,Nailers Lane,2023-06-06T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.8
533488,Nailers Lane,2023-06-06T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.0
533488,Nailers Lane,2023-06-06T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.9
533488,Nailers Lane,2023-06-06T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.1
533488,Nailers Lane,2023-06-06T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
533488,Nailers Lane,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.41
533488,Nailers Lane,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.93
533488,Nailers Lane,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.03
533488,Nailers Lane,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.06
533488,Nailers Lane,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.13
533488,Nailers Lane,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.33
533488,Nailers Lane,2023-06-06T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
533488,Nailers Lane,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.4
533488,Nailers Lane,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.9
533488,Nailers Lane,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.2
533488,Nailers Lane,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
533488,Nailers Lane,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.78
533488,Nailers Lane,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
533488,Nailers Lane,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.53
533488,Nailers Lane,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.66
533488,Nailers Lane,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.66
533488,Nailers Lane,2023-06-06T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
533488,Nailers Lane,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
533488,Nailers Lane,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
533488,Nailers Lane,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.0
533488,Nailers Lane,2023-06-06T12:40:00.000+00:00,transformer,,Temperature,C,27.8
533488,Nailers Lane,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
533488,Nailers Lane,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
533488,Nailers Lane,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
533488,Nailers Lane,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
533488,Nailers Lane,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
533488,Nailers Lane,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
533488,Nailers Lane,2023-06-06T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
533488,Nailers Lane,2023-06-06T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.45
533488,Nailers Lane,2023-06-06T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
533488,Nailers Lane,2023-06-06T12:40:00.000+00:00,busbar,,L3 Active Power,kW,62.85
533488,Nailers Lane,2023-06-06T12:40:00.000+00:00,busbar,,L2 Active Power,kW,57.93
533488,Nailers Lane,2023-06-06T12:40:00.000+00:00,busbar,,L1 Active Power,kW,70.98
533488,Nailers Lane,2023-06-06T12:40:00.000+00:00,busbar,,N Current (RMS),A,90.2
533488,Nailers Lane,2023-06-06T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,263.5
533488,Nailers Lane,2023-06-06T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,243.5
533488,Nailers Lane,2023-06-06T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,300.0
533488,Nailers Lane,2023-06-06T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
533488,Nailers Lane,2023-06-06T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.24
533488,Nailers Lane,2023-06-06T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.41
533488,Nailers Lane,2023-06-06T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.86
533488,Nailers Lane,2023-06-06T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.06
533488,Nailers Lane,2023-06-06T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.31
533488,Nailers Lane,2023-06-06T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,57.4
533488,Nailers Lane,2023-06-06T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.4
533488,Nailers Lane,2023-06-06T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,46.8
533488,Nailers Lane,2023-06-06T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,103.7
533488,Nailers Lane,2023-06-06T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.52
533488,Nailers Lane,2023-06-06T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.33
533488,Nailers Lane,2023-06-06T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
533488,Nailers Lane,2023-06-06T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.43
533488,Nailers Lane,2023-06-06T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.61
533488,Nailers Lane,2023-06-06T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.03
533488,Nailers Lane,2023-06-06T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,47.7
533488,Nailers Lane,2023-06-06T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,91.9
533488,Nailers Lane,2023-06-06T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.8
533488,Nailers Lane,2023-06-06T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.1
533488,Nailers Lane,2023-06-06T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.27
533488,Nailers Lane,2023-06-06T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.73
533488,Nailers Lane,2023-06-06T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.97
533488,Nailers Lane,2023-06-06T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.67
533488,Nailers Lane,2023-06-06T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.48
533488,Nailers Lane,2023-06-06T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.61
533488,Nailers Lane,2023-06-06T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,40.4
533488,Nailers Lane,2023-06-06T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.1
533488,Nailers Lane,2023-06-06T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.0
533488,Nailers Lane,2023-06-06T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
533488,Nailers Lane,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.52
533488,Nailers Lane,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.0
533488,Nailers Lane,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.77
533488,Nailers Lane,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.69
533488,Nailers Lane,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.93
533488,Nailers Lane,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.3
533488,Nailers Lane,2023-06-06T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.8
533488,Nailers Lane,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.2
533488,Nailers Lane,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.8
533488,Nailers Lane,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.0
533488,Nailers Lane,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
533488,Nailers Lane,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.69
533488,Nailers Lane,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
533488,Nailers Lane,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.14
533488,Nailers Lane,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.36
533488,Nailers Lane,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.96
533488,Nailers Lane,2023-06-06T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
533488,Nailers Lane,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
533488,Nailers Lane,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
533488,Nailers Lane,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.0
533488,Nailers Lane,2023-06-06T12:30:00.000+00:00,transformer,,Temperature,C,27.7
533488,Nailers Lane,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
533488,Nailers Lane,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
533488,Nailers Lane,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
533488,Nailers Lane,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
533488,Nailers Lane,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
533488,Nailers Lane,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
533488,Nailers Lane,2023-06-06T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
533488,Nailers Lane,2023-06-06T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.84
533488,Nailers Lane,2023-06-06T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
533488,Nailers Lane,2023-06-06T12:30:00.000+00:00,busbar,,L3 Active Power,kW,62.78
533488,Nailers Lane,2023-06-06T12:30:00.000+00:00,busbar,,L2 Active Power,kW,58.44
533488,Nailers Lane,2023-06-06T12:30:00.000+00:00,busbar,,L1 Active Power,kW,65.21
533488,Nailers Lane,2023-06-06T12:30:00.000+00:00,busbar,,N Current (RMS),A,85.5
533488,Nailers Lane,2023-06-06T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,263.2
533488,Nailers Lane,2023-06-06T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,245.9
533488,Nailers Lane,2023-06-06T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,275.5
533488,Nailers Lane,2023-06-06T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.91
533488,Nailers Lane,2023-06-06T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.03
533488,Nailers Lane,2023-06-06T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.41
533488,Nailers Lane,2023-06-06T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.63
533488,Nailers Lane,2023-06-06T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.0
533488,Nailers Lane,2023-06-06T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.0
533488,Nailers Lane,2023-06-06T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,55.1
533488,Nailers Lane,2023-06-06T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.1
533488,Nailers Lane,2023-06-06T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,45.8
533488,Nailers Lane,2023-06-06T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,100.9
533488,Nailers Lane,2023-06-06T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
533488,Nailers Lane,2023-06-06T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.61
533488,Nailers Lane,2023-06-06T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
533488,Nailers Lane,2023-06-06T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,27.36
533488,Nailers Lane,2023-06-06T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.36
533488,Nailers Lane,2023-06-06T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.16
533488,Nailers Lane,2023-06-06T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,65.0
533488,Nailers Lane,2023-06-06T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,113.8
533488,Nailers Lane,2023-06-06T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.9
533488,Nailers Lane,2023-06-06T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.5
533488,Nailers Lane,2023-06-06T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.15
533488,Nailers Lane,2023-06-06T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.85
533488,Nailers Lane,2023-06-06T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.93
533488,Nailers Lane,2023-06-06T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.29
533488,Nailers Lane,2023-06-06T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.89
533488,Nailers Lane,2023-06-06T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.39
533488,Nailers Lane,2023-06-06T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,40.0
533488,Nailers Lane,2023-06-06T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.6
533488,Nailers Lane,2023-06-06T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.2
533488,Nailers Lane,2023-06-06T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
