Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.0
533488,Nailers Lane,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.57
533488,Nailers Lane,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.17
533488,Nailers Lane,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.88
533488,Nailers Lane,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.14
533488,Nailers Lane,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.47
533488,Nailers Lane,2023-06-06T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,49.1
533488,Nailers Lane,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.7
533488,Nailers Lane,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,99.4
533488,Nailers Lane,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.6
533488,Nailers Lane,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.34
533488,Nailers Lane,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.4
533488,Nailers Lane,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
533488,Nailers Lane,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.65
533488,Nailers Lane,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.45
533488,Nailers Lane,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.59
533488,Nailers Lane,2023-06-06T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
533488,Nailers Lane,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
533488,Nailers Lane,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
533488,Nailers Lane,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.9
533488,Nailers Lane,2023-06-06T12:20:00.000+00:00,transformer,,Temperature,C,27.6
533488,Nailers Lane,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
533488,Nailers Lane,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
533488,Nailers Lane,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
533488,Nailers Lane,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
533488,Nailers Lane,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
533488,Nailers Lane,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
533488,Nailers Lane,2023-06-06T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.38
533488,Nailers Lane,2023-06-06T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.17
533488,Nailers Lane,2023-06-06T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
533488,Nailers Lane,2023-06-06T12:20:00.000+00:00,busbar,,L3 Active Power,kW,67.82
533488,Nailers Lane,2023-06-06T12:20:00.000+00:00,busbar,,L2 Active Power,kW,62.85
533488,Nailers Lane,2023-06-06T12:20:00.000+00:00,busbar,,L1 Active Power,kW,69.61
533488,Nailers Lane,2023-06-06T12:20:00.000+00:00,busbar,,N Current (RMS),A,88.1
533488,Nailers Lane,2023-06-06T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,279.6
533488,Nailers Lane,2023-06-06T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,260.9
533488,Nailers Lane,2023-06-06T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,288.8
533488,Nailers Lane,2023-06-06T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.99
533488,Nailers Lane,2023-06-06T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.04
533488,Nailers Lane,2023-06-06T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.04
533488,Nailers Lane,2023-06-06T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.94
533488,Nailers Lane,2023-06-06T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.7
533488,Nailers Lane,2023-06-06T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,27.14
533488,Nailers Lane,2023-06-06T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,71.8
533488,Nailers Lane,2023-06-06T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.4
533488,Nailers Lane,2023-06-06T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,44.8
533488,Nailers Lane,2023-06-06T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,114.2
533488,Nailers Lane,2023-06-06T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
533488,Nailers Lane,2023-06-06T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.35
533488,Nailers Lane,2023-06-06T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
533488,Nailers Lane,2023-06-06T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.33
533488,Nailers Lane,2023-06-06T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.94
533488,Nailers Lane,2023-06-06T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.76
533488,Nailers Lane,2023-06-06T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,43.4
533488,Nailers Lane,2023-06-06T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,85.2
533488,Nailers Lane,2023-06-06T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.2
533488,Nailers Lane,2023-06-06T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.8
533488,Nailers Lane,2023-06-06T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.38
533488,Nailers Lane,2023-06-06T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.88
533488,Nailers Lane,2023-06-06T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.01
533488,Nailers Lane,2023-06-06T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.28
533488,Nailers Lane,2023-06-06T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.91
533488,Nailers Lane,2023-06-06T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.21
533488,Nailers Lane,2023-06-06T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.7
533488,Nailers Lane,2023-06-06T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.9
533488,Nailers Lane,2023-06-06T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.2
533488,Nailers Lane,2023-06-06T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
533488,Nailers Lane,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.87
533488,Nailers Lane,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.01
533488,Nailers Lane,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.72
533488,Nailers Lane,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.51
533488,Nailers Lane,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.69
533488,Nailers Lane,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.92
533488,Nailers Lane,2023-06-06T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,50.0
533488,Nailers Lane,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.8
533488,Nailers Lane,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,88.0
533488,Nailers Lane,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.7
533488,Nailers Lane,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.78
533488,Nailers Lane,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.16
533488,Nailers Lane,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
533488,Nailers Lane,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.4
533488,Nailers Lane,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.78
533488,Nailers Lane,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.23
533488,Nailers Lane,2023-06-06T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
533488,Nailers Lane,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
533488,Nailers Lane,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
533488,Nailers Lane,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.7
533488,Nailers Lane,2023-06-06T12:10:00.000+00:00,transformer,,Temperature,C,27.5
533488,Nailers Lane,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
533488,Nailers Lane,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
533488,Nailers Lane,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
533488,Nailers Lane,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
533488,Nailers Lane,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
533488,Nailers Lane,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
533488,Nailers Lane,2023-06-06T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.66
533488,Nailers Lane,2023-06-06T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.66
533488,Nailers Lane,2023-06-06T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
533488,Nailers Lane,2023-06-06T12:10:00.000+00:00,busbar,,L3 Active Power,kW,59.47
533488,Nailers Lane,2023-06-06T12:10:00.000+00:00,busbar,,L2 Active Power,kW,60.04
533488,Nailers Lane,2023-06-06T12:10:00.000+00:00,busbar,,L1 Active Power,kW,73.26
533488,Nailers Lane,2023-06-06T12:10:00.000+00:00,busbar,,N Current (RMS),A,86.4
533488,Nailers Lane,2023-06-06T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,245.7
533488,Nailers Lane,2023-06-06T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,250.5
533488,Nailers Lane,2023-06-06T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,304.4
533488,Nailers Lane,2023-06-06T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
533488,Nailers Lane,2023-06-06T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.99
533488,Nailers Lane,2023-06-06T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.67
533488,Nailers Lane,2023-06-06T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.0
533488,Nailers Lane,2023-06-06T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.88
533488,Nailers Lane,2023-06-06T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.76
533488,Nailers Lane,2023-06-06T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,62.7
533488,Nailers Lane,2023-06-06T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.4
533488,Nailers Lane,2023-06-06T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.4
533488,Nailers Lane,2023-06-06T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,105.3
533488,Nailers Lane,2023-06-06T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.71
533488,Nailers Lane,2023-06-06T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.6
533488,Nailers Lane,2023-06-06T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
533488,Nailers Lane,2023-06-06T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.74
533488,Nailers Lane,2023-06-06T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.14
533488,Nailers Lane,2023-06-06T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.69
533488,Nailers Lane,2023-06-06T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,55.2
533488,Nailers Lane,2023-06-06T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,107.8
533488,Nailers Lane,2023-06-06T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.2
533488,Nailers Lane,2023-06-06T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.5
533488,Nailers Lane,2023-06-06T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.85
533488,Nailers Lane,2023-06-06T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.49
533488,Nailers Lane,2023-06-06T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.43
533488,Nailers Lane,2023-06-06T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.94
533488,Nailers Lane,2023-06-06T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.44
533488,Nailers Lane,2023-06-06T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.92
533488,Nailers Lane,2023-06-06T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.7
533488,Nailers Lane,2023-06-06T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.7
533488,Nailers Lane,2023-06-06T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.4
533488,Nailers Lane,2023-06-06T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
533488,Nailers Lane,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.8
533488,Nailers Lane,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.4
533488,Nailers Lane,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.94
533488,Nailers Lane,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.88
533488,Nailers Lane,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.77
533488,Nailers Lane,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.97
533488,Nailers Lane,2023-06-06T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,45.6
533488,Nailers Lane,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.9
533488,Nailers Lane,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,102.6
533488,Nailers Lane,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.8
533488,Nailers Lane,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
533488,Nailers Lane,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.96
533488,Nailers Lane,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
533488,Nailers Lane,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.27
533488,Nailers Lane,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.18
533488,Nailers Lane,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.69
533488,Nailers Lane,2023-06-06T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
533488,Nailers Lane,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
533488,Nailers Lane,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
533488,Nailers Lane,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.5
533488,Nailers Lane,2023-06-06T12:00:00.000+00:00,transformer,,Temperature,C,27.4
533488,Nailers Lane,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
533488,Nailers Lane,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
533488,Nailers Lane,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
533488,Nailers Lane,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
533488,Nailers Lane,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
533488,Nailers Lane,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
533488,Nailers Lane,2023-06-06T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.35
533488,Nailers Lane,2023-06-06T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.26
533488,Nailers Lane,2023-06-06T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
533488,Nailers Lane,2023-06-06T12:00:00.000+00:00,busbar,,L3 Active Power,kW,65.85
533488,Nailers Lane,2023-06-06T12:00:00.000+00:00,busbar,,L2 Active Power,kW,61.41
533488,Nailers Lane,2023-06-06T12:00:00.000+00:00,busbar,,L1 Active Power,kW,73.02
533488,Nailers Lane,2023-06-06T12:00:00.000+00:00,busbar,,N Current (RMS),A,87.9
533488,Nailers Lane,2023-06-06T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,272.5
533488,Nailers Lane,2023-06-06T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,256.9
533488,Nailers Lane,2023-06-06T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,304.8
533488,Nailers Lane,2023-06-06T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.96
533488,Nailers Lane,2023-06-06T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.45
533488,Nailers Lane,2023-06-06T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.95
533488,Nailers Lane,2023-06-06T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.21
533488,Nailers Lane,2023-06-06T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.4
533488,Nailers Lane,2023-06-06T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.7
533488,Nailers Lane,2023-06-06T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,56.5
533488,Nailers Lane,2023-06-06T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.9
533488,Nailers Lane,2023-06-06T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.3
533488,Nailers Lane,2023-06-06T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,100.2
533488,Nailers Lane,2023-06-06T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
533488,Nailers Lane,2023-06-06T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.26
533488,Nailers Lane,2023-06-06T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
533488,Nailers Lane,2023-06-06T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.45
533488,Nailers Lane,2023-06-06T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.32
533488,Nailers Lane,2023-06-06T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.18
533488,Nailers Lane,2023-06-06T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,42.6
533488,Nailers Lane,2023-06-06T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,90.4
533488,Nailers Lane,2023-06-06T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.7
533488,Nailers Lane,2023-06-06T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.4
533488,Nailers Lane,2023-06-06T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.69
533488,Nailers Lane,2023-06-06T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.28
533488,Nailers Lane,2023-06-06T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.56
533488,Nailers Lane,2023-06-06T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.64
533488,Nailers Lane,2023-06-06T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.97
533488,Nailers Lane,2023-06-06T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.27
533488,Nailers Lane,2023-06-06T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,42.0
533488,Nailers Lane,2023-06-06T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.7
533488,Nailers Lane,2023-06-06T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.4
533488,Nailers Lane,2023-06-06T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
533488,Nailers Lane,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.6
533488,Nailers Lane,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.41
533488,Nailers Lane,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.95
533488,Nailers Lane,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.0
533488,Nailers Lane,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.03
533488,Nailers Lane,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.05
533488,Nailers Lane,2023-06-06T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.8
533488,Nailers Lane,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.6
533488,Nailers Lane,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,99.0
533488,Nailers Lane,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.2
533488,Nailers Lane,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
533488,Nailers Lane,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.64
533488,Nailers Lane,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
533488,Nailers Lane,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.94
533488,Nailers Lane,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.78
533488,Nailers Lane,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.02
533488,Nailers Lane,2023-06-06T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
533488,Nailers Lane,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
533488,Nailers Lane,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
533488,Nailers Lane,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.5
533488,Nailers Lane,2023-06-06T11:50:00.000+00:00,transformer,,Temperature,C,27.3
533488,Nailers Lane,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
533488,Nailers Lane,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
533488,Nailers Lane,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
533488,Nailers Lane,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
533488,Nailers Lane,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
533488,Nailers Lane,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
533488,Nailers Lane,2023-06-06T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.29
533488,Nailers Lane,2023-06-06T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.63
533488,Nailers Lane,2023-06-06T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
533488,Nailers Lane,2023-06-06T11:50:00.000+00:00,busbar,,L3 Active Power,kW,60.25
533488,Nailers Lane,2023-06-06T11:50:00.000+00:00,busbar,,L2 Active Power,kW,66.5
533488,Nailers Lane,2023-06-06T11:50:00.000+00:00,busbar,,L1 Active Power,kW,71.22
533488,Nailers Lane,2023-06-06T11:50:00.000+00:00,busbar,,N Current (RMS),A,80.6
533488,Nailers Lane,2023-06-06T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,250.2
533488,Nailers Lane,2023-06-06T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,277.7
533488,Nailers Lane,2023-06-06T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,296.9
533488,Nailers Lane,2023-06-06T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.13
533488,Nailers Lane,2023-06-06T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.61
533488,Nailers Lane,2023-06-06T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.21
533488,Nailers Lane,2023-06-06T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.38
533488,Nailers Lane,2023-06-06T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.33
533488,Nailers Lane,2023-06-06T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.75
533488,Nailers Lane,2023-06-06T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,52.4
533488,Nailers Lane,2023-06-06T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.3
533488,Nailers Lane,2023-06-06T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.2
533488,Nailers Lane,2023-06-06T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,92.2
533488,Nailers Lane,2023-06-06T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
533488,Nailers Lane,2023-06-06T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.16
533488,Nailers Lane,2023-06-06T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
533488,Nailers Lane,2023-06-06T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.06
533488,Nailers Lane,2023-06-06T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.12
533488,Nailers Lane,2023-06-06T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.35
533488,Nailers Lane,2023-06-06T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,42.6
533488,Nailers Lane,2023-06-06T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,92.4
533488,Nailers Lane,2023-06-06T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.7
533488,Nailers Lane,2023-06-06T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.8
533488,Nailers Lane,2023-06-06T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.71
533488,Nailers Lane,2023-06-06T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.1
533488,Nailers Lane,2023-06-06T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.57
533488,Nailers Lane,2023-06-06T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.01
533488,Nailers Lane,2023-06-06T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.15
533488,Nailers Lane,2023-06-06T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.06
533488,Nailers Lane,2023-06-06T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,44.5
533488,Nailers Lane,2023-06-06T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.2
533488,Nailers Lane,2023-06-06T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.4
533488,Nailers Lane,2023-06-06T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
533488,Nailers Lane,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.51
533488,Nailers Lane,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.55
533488,Nailers Lane,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.28
533488,Nailers Lane,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.41
533488,Nailers Lane,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.1
533488,Nailers Lane,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.01
533488,Nailers Lane,2023-06-06T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.5
533488,Nailers Lane,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.9
533488,Nailers Lane,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,87.9
533488,Nailers Lane,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.5
533488,Nailers Lane,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.88
533488,Nailers Lane,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.03
533488,Nailers Lane,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
533488,Nailers Lane,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.59
533488,Nailers Lane,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.22
533488,Nailers Lane,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.05
533488,Nailers Lane,2023-06-06T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
533488,Nailers Lane,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.9
533488,Nailers Lane,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
533488,Nailers Lane,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.0
533488,Nailers Lane,2023-06-06T11:40:00.000+00:00,transformer,,Temperature,C,27.2
533488,Nailers Lane,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
533488,Nailers Lane,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
533488,Nailers Lane,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
533488,Nailers Lane,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
533488,Nailers Lane,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
533488,Nailers Lane,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
533488,Nailers Lane,2023-06-06T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.75
533488,Nailers Lane,2023-06-06T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.91
533488,Nailers Lane,2023-06-06T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
533488,Nailers Lane,2023-06-06T11:40:00.000+00:00,busbar,,L3 Active Power,kW,60.44
533488,Nailers Lane,2023-06-06T11:40:00.000+00:00,busbar,,L2 Active Power,kW,60.93
533488,Nailers Lane,2023-06-06T11:40:00.000+00:00,busbar,,L1 Active Power,kW,68.23
533488,Nailers Lane,2023-06-06T11:40:00.000+00:00,busbar,,N Current (RMS),A,79.4
533488,Nailers Lane,2023-06-06T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,251.2
533488,Nailers Lane,2023-06-06T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,255.3
533488,Nailers Lane,2023-06-06T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,285.8
533488,Nailers Lane,2023-06-06T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.19
533488,Nailers Lane,2023-06-06T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.12
533488,Nailers Lane,2023-06-06T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.12
533488,Nailers Lane,2023-06-06T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.5
533488,Nailers Lane,2023-06-06T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.94
533488,Nailers Lane,2023-06-06T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.31
533488,Nailers Lane,2023-06-06T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,52.4
533488,Nailers Lane,2023-06-06T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.8
533488,Nailers Lane,2023-06-06T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.6
533488,Nailers Lane,2023-06-06T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,90.0
533488,Nailers Lane,2023-06-06T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
533488,Nailers Lane,2023-06-06T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.28
533488,Nailers Lane,2023-06-06T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
533488,Nailers Lane,2023-06-06T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.89
533488,Nailers Lane,2023-06-06T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.5
533488,Nailers Lane,2023-06-06T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.49
533488,Nailers Lane,2023-06-06T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,40.9
533488,Nailers Lane,2023-06-06T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,87.7
533488,Nailers Lane,2023-06-06T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.3
533488,Nailers Lane,2023-06-06T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.9
533488,Nailers Lane,2023-06-06T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.85
533488,Nailers Lane,2023-06-06T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.71
533488,Nailers Lane,2023-06-06T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.33
533488,Nailers Lane,2023-06-06T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.63
533488,Nailers Lane,2023-06-06T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.59
533488,Nailers Lane,2023-06-06T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.06
533488,Nailers Lane,2023-06-06T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.3
533488,Nailers Lane,2023-06-06T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.2
533488,Nailers Lane,2023-06-06T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.6
533488,Nailers Lane,2023-06-06T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
533488,Nailers Lane,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.55
533488,Nailers Lane,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.96
533488,Nailers Lane,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.05
533488,Nailers Lane,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.37
533488,Nailers Lane,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.92
533488,Nailers Lane,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.62
533488,Nailers Lane,2023-06-06T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,50.4
533488,Nailers Lane,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.5
533488,Nailers Lane,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,96.4
533488,Nailers Lane,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.0
533488,Nailers Lane,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
533488,Nailers Lane,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.59
533488,Nailers Lane,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.67
533488,Nailers Lane,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.36
533488,Nailers Lane,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.91
533488,Nailers Lane,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.82
533488,Nailers Lane,2023-06-06T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
533488,Nailers Lane,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.7
533488,Nailers Lane,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
533488,Nailers Lane,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.8
533488,Nailers Lane,2023-06-06T11:30:00.000+00:00,transformer,,Temperature,C,27.1
533488,Nailers Lane,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
533488,Nailers Lane,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
533488,Nailers Lane,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
533488,Nailers Lane,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
533488,Nailers Lane,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
533488,Nailers Lane,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
533488,Nailers Lane,2023-06-06T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.86
533488,Nailers Lane,2023-06-06T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.86
533488,Nailers Lane,2023-06-06T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
533488,Nailers Lane,2023-06-06T11:30:00.000+00:00,busbar,,L3 Active Power,kW,61.76
533488,Nailers Lane,2023-06-06T11:30:00.000+00:00,busbar,,L2 Active Power,kW,56.86
533488,Nailers Lane,2023-06-06T11:30:00.000+00:00,busbar,,L1 Active Power,kW,67.3
533488,Nailers Lane,2023-06-06T11:30:00.000+00:00,busbar,,N Current (RMS),A,88.2
533488,Nailers Lane,2023-06-06T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,256.4
533488,Nailers Lane,2023-06-06T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,238.5
533488,Nailers Lane,2023-06-06T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,280.8
533488,Nailers Lane,2023-06-06T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.01
533488,Nailers Lane,2023-06-06T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.75
533488,Nailers Lane,2023-06-06T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.28
533488,Nailers Lane,2023-06-06T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.56
533488,Nailers Lane,2023-06-06T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.96
533488,Nailers Lane,2023-06-06T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.09
533488,Nailers Lane,2023-06-06T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,44.8
533488,Nailers Lane,2023-06-06T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.2
533488,Nailers Lane,2023-06-06T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,54.3
533488,Nailers Lane,2023-06-06T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,89.7
533488,Nailers Lane,2023-06-06T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
533488,Nailers Lane,2023-06-06T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.18
533488,Nailers Lane,2023-06-06T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
533488,Nailers Lane,2023-06-06T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.84
533488,Nailers Lane,2023-06-06T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.24
533488,Nailers Lane,2023-06-06T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.27
533488,Nailers Lane,2023-06-06T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,33.5
533488,Nailers Lane,2023-06-06T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.8
533488,Nailers Lane,2023-06-06T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.5
533488,Nailers Lane,2023-06-06T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.2
533488,Nailers Lane,2023-06-06T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.58
533488,Nailers Lane,2023-06-06T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.85
533488,Nailers Lane,2023-06-06T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.43
533488,Nailers Lane,2023-06-06T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.02
533488,Nailers Lane,2023-06-06T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.95
533488,Nailers Lane,2023-06-06T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.2
533488,Nailers Lane,2023-06-06T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,41.1
533488,Nailers Lane,2023-06-06T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.8
533488,Nailers Lane,2023-06-06T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.0
533488,Nailers Lane,2023-06-06T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
533488,Nailers Lane,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.91
533488,Nailers Lane,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.22
533488,Nailers Lane,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.78
533488,Nailers Lane,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.89
533488,Nailers Lane,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.22
533488,Nailers Lane,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.16
533488,Nailers Lane,2023-06-06T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,53.6
533488,Nailers Lane,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.0
533488,Nailers Lane,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,101.8
533488,Nailers Lane,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.0
533488,Nailers Lane,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
533488,Nailers Lane,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.63
533488,Nailers Lane,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
533488,Nailers Lane,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.96
533488,Nailers Lane,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.8
533488,Nailers Lane,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.41
533488,Nailers Lane,2023-06-06T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
533488,Nailers Lane,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
533488,Nailers Lane,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
533488,Nailers Lane,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.0
533488,Nailers Lane,2023-06-06T11:20:00.000+00:00,transformer,,Temperature,C,27.0
533488,Nailers Lane,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
533488,Nailers Lane,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
533488,Nailers Lane,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
533488,Nailers Lane,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
533488,Nailers Lane,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
533488,Nailers Lane,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
533488,Nailers Lane,2023-06-06T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.45
533488,Nailers Lane,2023-06-06T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.77
533488,Nailers Lane,2023-06-06T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
533488,Nailers Lane,2023-06-06T11:20:00.000+00:00,busbar,,L3 Active Power,kW,56.26
533488,Nailers Lane,2023-06-06T11:20:00.000+00:00,busbar,,L2 Active Power,kW,63.17
533488,Nailers Lane,2023-06-06T11:20:00.000+00:00,busbar,,L1 Active Power,kW,66.13
533488,Nailers Lane,2023-06-06T11:20:00.000+00:00,busbar,,N Current (RMS),A,77.8
533488,Nailers Lane,2023-06-06T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,234.7
533488,Nailers Lane,2023-06-06T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,265.0
533488,Nailers Lane,2023-06-06T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,277.0
533488,Nailers Lane,2023-06-06T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.94
533488,Nailers Lane,2023-06-06T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.12
533488,Nailers Lane,2023-06-06T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.5
533488,Nailers Lane,2023-06-06T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.16
533488,Nailers Lane,2023-06-06T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.54
533488,Nailers Lane,2023-06-06T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.69
533488,Nailers Lane,2023-06-06T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,53.3
533488,Nailers Lane,2023-06-06T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.5
533488,Nailers Lane,2023-06-06T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,44.4
533488,Nailers Lane,2023-06-06T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,92.3
533488,Nailers Lane,2023-06-06T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.54
533488,Nailers Lane,2023-06-06T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.39
533488,Nailers Lane,2023-06-06T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.5
533488,Nailers Lane,2023-06-06T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.53
533488,Nailers Lane,2023-06-06T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.82
533488,Nailers Lane,2023-06-06T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.18
533488,Nailers Lane,2023-06-06T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,35.4
533488,Nailers Lane,2023-06-06T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.0
533488,Nailers Lane,2023-06-06T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.9
533488,Nailers Lane,2023-06-06T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.1
533488,Nailers Lane,2023-06-06T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.53
533488,Nailers Lane,2023-06-06T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.17
533488,Nailers Lane,2023-06-06T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.51
533488,Nailers Lane,2023-06-06T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.35
533488,Nailers Lane,2023-06-06T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.91
533488,Nailers Lane,2023-06-06T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.27
533488,Nailers Lane,2023-06-06T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,39.9
533488,Nailers Lane,2023-06-06T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.3
533488,Nailers Lane,2023-06-06T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.6
533488,Nailers Lane,2023-06-06T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
533488,Nailers Lane,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.8
533488,Nailers Lane,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.98
533488,Nailers Lane,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.52
533488,Nailers Lane,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.2
533488,Nailers Lane,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.7
533488,Nailers Lane,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.51
533488,Nailers Lane,2023-06-06T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,48.2
533488,Nailers Lane,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.0
533488,Nailers Lane,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,83.9
533488,Nailers Lane,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.9
533488,Nailers Lane,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
533488,Nailers Lane,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.43
533488,Nailers Lane,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
533488,Nailers Lane,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.11
533488,Nailers Lane,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.94
533488,Nailers Lane,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.37
533488,Nailers Lane,2023-06-06T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
533488,Nailers Lane,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
533488,Nailers Lane,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
533488,Nailers Lane,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.4
533488,Nailers Lane,2023-06-06T11:10:00.000+00:00,transformer,,Temperature,C,27.0
533488,Nailers Lane,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
533488,Nailers Lane,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
533488,Nailers Lane,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
533488,Nailers Lane,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
533488,Nailers Lane,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
533488,Nailers Lane,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
533488,Nailers Lane,2023-06-06T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
533488,Nailers Lane,2023-06-06T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.07
533488,Nailers Lane,2023-06-06T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
533488,Nailers Lane,2023-06-06T11:10:00.000+00:00,busbar,,L3 Active Power,kW,55.34
533488,Nailers Lane,2023-06-06T11:10:00.000+00:00,busbar,,L2 Active Power,kW,55.91
533488,Nailers Lane,2023-06-06T11:10:00.000+00:00,busbar,,L1 Active Power,kW,64.03
533488,Nailers Lane,2023-06-06T11:10:00.000+00:00,busbar,,N Current (RMS),A,87.9
533488,Nailers Lane,2023-06-06T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,230.6
533488,Nailers Lane,2023-06-06T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,236.1
533488,Nailers Lane,2023-06-06T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,268.3
533488,Nailers Lane,2023-06-06T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.04
533488,Nailers Lane,2023-06-06T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.03
533488,Nailers Lane,2023-06-06T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.45
533488,Nailers Lane,2023-06-06T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.49
533488,Nailers Lane,2023-06-06T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.08
533488,Nailers Lane,2023-06-06T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.31
533488,Nailers Lane,2023-06-06T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,51.2
533488,Nailers Lane,2023-06-06T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.0
533488,Nailers Lane,2023-06-06T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.7
533488,Nailers Lane,2023-06-06T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,90.6
533488,Nailers Lane,2023-06-06T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.39
533488,Nailers Lane,2023-06-06T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.15
533488,Nailers Lane,2023-06-06T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
533488,Nailers Lane,2023-06-06T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.27
533488,Nailers Lane,2023-06-06T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.89
533488,Nailers Lane,2023-06-06T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.65
533488,Nailers Lane,2023-06-06T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,38.8
533488,Nailers Lane,2023-06-06T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,81.7
533488,Nailers Lane,2023-06-06T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.3
533488,Nailers Lane,2023-06-06T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.5
533488,Nailers Lane,2023-06-06T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.71
533488,Nailers Lane,2023-06-06T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.21
533488,Nailers Lane,2023-06-06T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.46
533488,Nailers Lane,2023-06-06T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.15
533488,Nailers Lane,2023-06-06T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.05
533488,Nailers Lane,2023-06-06T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.32
533488,Nailers Lane,2023-06-06T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,40.8
533488,Nailers Lane,2023-06-06T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.1
533488,Nailers Lane,2023-06-06T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.1
533488,Nailers Lane,2023-06-06T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
533488,Nailers Lane,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.61
533488,Nailers Lane,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.28
533488,Nailers Lane,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.04
533488,Nailers Lane,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.98
533488,Nailers Lane,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.06
533488,Nailers Lane,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.2
533488,Nailers Lane,2023-06-06T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
533488,Nailers Lane,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.6
533488,Nailers Lane,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.9
533488,Nailers Lane,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.6
533488,Nailers Lane,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.25
533488,Nailers Lane,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.4
533488,Nailers Lane,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
