Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.06
533488,Nailers Lane,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.16
533488,Nailers Lane,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.73
533488,Nailers Lane,2023-06-06T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
533488,Nailers Lane,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
533488,Nailers Lane,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
533488,Nailers Lane,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.0
533488,Nailers Lane,2023-06-06T11:00:00.000+00:00,transformer,,Temperature,C,26.9
533488,Nailers Lane,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
533488,Nailers Lane,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
533488,Nailers Lane,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
533488,Nailers Lane,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
533488,Nailers Lane,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
533488,Nailers Lane,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
533488,Nailers Lane,2023-06-06T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.14
533488,Nailers Lane,2023-06-06T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.71
533488,Nailers Lane,2023-06-06T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
533488,Nailers Lane,2023-06-06T11:00:00.000+00:00,busbar,,L3 Active Power,kW,56.95
533488,Nailers Lane,2023-06-06T11:00:00.000+00:00,busbar,,L2 Active Power,kW,53.24
533488,Nailers Lane,2023-06-06T11:00:00.000+00:00,busbar,,L1 Active Power,kW,63.2
533488,Nailers Lane,2023-06-06T11:00:00.000+00:00,busbar,,N Current (RMS),A,83.0
533488,Nailers Lane,2023-06-06T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,237.5
533488,Nailers Lane,2023-06-06T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,223.3
533488,Nailers Lane,2023-06-06T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,265.4
533488,Nailers Lane,2023-06-06T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.62
533488,Nailers Lane,2023-06-06T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.89
533488,Nailers Lane,2023-06-06T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.19
533488,Nailers Lane,2023-06-06T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.02
533488,Nailers Lane,2023-06-06T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.87
533488,Nailers Lane,2023-06-06T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.08
533488,Nailers Lane,2023-06-06T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,62.1
533488,Nailers Lane,2023-06-06T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.6
533488,Nailers Lane,2023-06-06T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.3
533488,Nailers Lane,2023-06-06T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,98.7
533488,Nailers Lane,2023-06-06T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
533488,Nailers Lane,2023-06-06T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.96
533488,Nailers Lane,2023-06-06T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
533488,Nailers Lane,2023-06-06T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.23
533488,Nailers Lane,2023-06-06T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.71
533488,Nailers Lane,2023-06-06T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.22
533488,Nailers Lane,2023-06-06T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,34.4
533488,Nailers Lane,2023-06-06T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.9
533488,Nailers Lane,2023-06-06T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.9
533488,Nailers Lane,2023-06-06T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.9
533488,Nailers Lane,2023-06-06T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.61
533488,Nailers Lane,2023-06-06T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.28
533488,Nailers Lane,2023-06-06T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.91
533488,Nailers Lane,2023-06-06T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.93
533488,Nailers Lane,2023-06-06T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.54
533488,Nailers Lane,2023-06-06T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.94
533488,Nailers Lane,2023-06-06T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
533488,Nailers Lane,2023-06-06T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.8
533488,Nailers Lane,2023-06-06T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.9
533488,Nailers Lane,2023-06-06T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
533488,Nailers Lane,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.64
533488,Nailers Lane,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.5
533488,Nailers Lane,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.78
533488,Nailers Lane,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.42
533488,Nailers Lane,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.05
533488,Nailers Lane,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.68
533488,Nailers Lane,2023-06-06T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
533488,Nailers Lane,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.3
533488,Nailers Lane,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.0
533488,Nailers Lane,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.6
533488,Nailers Lane,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
533488,Nailers Lane,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.96
533488,Nailers Lane,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
533488,Nailers Lane,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.28
533488,Nailers Lane,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.21
533488,Nailers Lane,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.96
533488,Nailers Lane,2023-06-06T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
533488,Nailers Lane,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
533488,Nailers Lane,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
533488,Nailers Lane,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.0
533488,Nailers Lane,2023-06-06T10:50:00.000+00:00,transformer,,Temperature,C,26.8
533488,Nailers Lane,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
533488,Nailers Lane,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
533488,Nailers Lane,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
533488,Nailers Lane,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
533488,Nailers Lane,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
533488,Nailers Lane,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
533488,Nailers Lane,2023-06-06T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.11
533488,Nailers Lane,2023-06-06T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.89
533488,Nailers Lane,2023-06-06T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
533488,Nailers Lane,2023-06-06T10:50:00.000+00:00,busbar,,L3 Active Power,kW,56.88
533488,Nailers Lane,2023-06-06T10:50:00.000+00:00,busbar,,L2 Active Power,kW,53.38
533488,Nailers Lane,2023-06-06T10:50:00.000+00:00,busbar,,L1 Active Power,kW,72.89
533488,Nailers Lane,2023-06-06T10:50:00.000+00:00,busbar,,N Current (RMS),A,96.6
533488,Nailers Lane,2023-06-06T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,236.9
533488,Nailers Lane,2023-06-06T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,223.4
533488,Nailers Lane,2023-06-06T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,305.1
533488,Nailers Lane,2023-06-06T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.46
533488,Nailers Lane,2023-06-06T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.87
533488,Nailers Lane,2023-06-06T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.98
533488,Nailers Lane,2023-06-06T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.74
533488,Nailers Lane,2023-06-06T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.58
533488,Nailers Lane,2023-06-06T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.91
533488,Nailers Lane,2023-06-06T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,49.3
533488,Nailers Lane,2023-06-06T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.0
533488,Nailers Lane,2023-06-06T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.2
533488,Nailers Lane,2023-06-06T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,84.7
533488,Nailers Lane,2023-06-06T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
533488,Nailers Lane,2023-06-06T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.33
533488,Nailers Lane,2023-06-06T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
533488,Nailers Lane,2023-06-06T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.4
533488,Nailers Lane,2023-06-06T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.66
533488,Nailers Lane,2023-06-06T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.89
533488,Nailers Lane,2023-06-06T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,43.6
533488,Nailers Lane,2023-06-06T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,86.4
533488,Nailers Lane,2023-06-06T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.2
533488,Nailers Lane,2023-06-06T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.6
533488,Nailers Lane,2023-06-06T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.77
533488,Nailers Lane,2023-06-06T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.18
533488,Nailers Lane,2023-06-06T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.65
533488,Nailers Lane,2023-06-06T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.21
533488,Nailers Lane,2023-06-06T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.39
533488,Nailers Lane,2023-06-06T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.3
533488,Nailers Lane,2023-06-06T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.5
533488,Nailers Lane,2023-06-06T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.4
533488,Nailers Lane,2023-06-06T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.2
533488,Nailers Lane,2023-06-06T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
533488,Nailers Lane,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.65
533488,Nailers Lane,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.46
533488,Nailers Lane,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.18
533488,Nailers Lane,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.77
533488,Nailers Lane,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.02
533488,Nailers Lane,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.46
533488,Nailers Lane,2023-06-06T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
533488,Nailers Lane,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.3
533488,Nailers Lane,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.1
533488,Nailers Lane,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.3
533488,Nailers Lane,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
533488,Nailers Lane,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.29
533488,Nailers Lane,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
533488,Nailers Lane,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.16
533488,Nailers Lane,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.18
533488,Nailers Lane,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.92
533488,Nailers Lane,2023-06-06T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
533488,Nailers Lane,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
533488,Nailers Lane,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
533488,Nailers Lane,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.7
533488,Nailers Lane,2023-06-06T10:40:00.000+00:00,transformer,,Temperature,C,26.7
533488,Nailers Lane,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
533488,Nailers Lane,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
533488,Nailers Lane,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
533488,Nailers Lane,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
533488,Nailers Lane,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
533488,Nailers Lane,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
533488,Nailers Lane,2023-06-06T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
533488,Nailers Lane,2023-06-06T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.73
533488,Nailers Lane,2023-06-06T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
533488,Nailers Lane,2023-06-06T10:40:00.000+00:00,busbar,,L3 Active Power,kW,59.28
533488,Nailers Lane,2023-06-06T10:40:00.000+00:00,busbar,,L2 Active Power,kW,48.84
533488,Nailers Lane,2023-06-06T10:40:00.000+00:00,busbar,,L1 Active Power,kW,63.49
533488,Nailers Lane,2023-06-06T10:40:00.000+00:00,busbar,,N Current (RMS),A,92.7
533488,Nailers Lane,2023-06-06T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,247.3
533488,Nailers Lane,2023-06-06T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.4
533488,Nailers Lane,2023-06-06T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,266.9
533488,Nailers Lane,2023-06-06T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.63
533488,Nailers Lane,2023-06-06T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.82
533488,Nailers Lane,2023-06-06T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.27
533488,Nailers Lane,2023-06-06T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.06
533488,Nailers Lane,2023-06-06T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.75
533488,Nailers Lane,2023-06-06T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.48
533488,Nailers Lane,2023-06-06T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,50.5
533488,Nailers Lane,2023-06-06T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.9
533488,Nailers Lane,2023-06-06T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,45.0
533488,Nailers Lane,2023-06-06T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,90.8
533488,Nailers Lane,2023-06-06T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.72
533488,Nailers Lane,2023-06-06T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.53
533488,Nailers Lane,2023-06-06T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
533488,Nailers Lane,2023-06-06T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.89
533488,Nailers Lane,2023-06-06T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.32
533488,Nailers Lane,2023-06-06T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.54
533488,Nailers Lane,2023-06-06T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,41.7
533488,Nailers Lane,2023-06-06T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,87.7
533488,Nailers Lane,2023-06-06T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.9
533488,Nailers Lane,2023-06-06T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.5
533488,Nailers Lane,2023-06-06T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.88
533488,Nailers Lane,2023-06-06T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.79
533488,Nailers Lane,2023-06-06T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.69
533488,Nailers Lane,2023-06-06T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.44
533488,Nailers Lane,2023-06-06T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.56
533488,Nailers Lane,2023-06-06T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.45
533488,Nailers Lane,2023-06-06T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,45.3
533488,Nailers Lane,2023-06-06T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,78.2
533488,Nailers Lane,2023-06-06T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.4
533488,Nailers Lane,2023-06-06T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
533488,Nailers Lane,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.96
533488,Nailers Lane,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.66
533488,Nailers Lane,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.97
533488,Nailers Lane,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.23
533488,Nailers Lane,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.39
533488,Nailers Lane,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.26
533488,Nailers Lane,2023-06-06T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
533488,Nailers Lane,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.0
533488,Nailers Lane,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.6
533488,Nailers Lane,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.5
533488,Nailers Lane,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.03
533488,Nailers Lane,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.6
533488,Nailers Lane,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
533488,Nailers Lane,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.49
533488,Nailers Lane,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.52
533488,Nailers Lane,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.06
533488,Nailers Lane,2023-06-06T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
533488,Nailers Lane,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
533488,Nailers Lane,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
533488,Nailers Lane,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.2
533488,Nailers Lane,2023-06-06T10:30:00.000+00:00,transformer,,Temperature,C,26.6
533488,Nailers Lane,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
533488,Nailers Lane,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
533488,Nailers Lane,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
533488,Nailers Lane,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
533488,Nailers Lane,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
533488,Nailers Lane,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
533488,Nailers Lane,2023-06-06T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.51
533488,Nailers Lane,2023-06-06T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.7
533488,Nailers Lane,2023-06-06T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
533488,Nailers Lane,2023-06-06T10:30:00.000+00:00,busbar,,L3 Active Power,kW,62.1
533488,Nailers Lane,2023-06-06T10:30:00.000+00:00,busbar,,L2 Active Power,kW,53.55
533488,Nailers Lane,2023-06-06T10:30:00.000+00:00,busbar,,L1 Active Power,kW,64.78
533488,Nailers Lane,2023-06-06T10:30:00.000+00:00,busbar,,N Current (RMS),A,91.0
533488,Nailers Lane,2023-06-06T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,259.0
533488,Nailers Lane,2023-06-06T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,224.6
533488,Nailers Lane,2023-06-06T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,270.8
533488,Nailers Lane,2023-06-06T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.64
533488,Nailers Lane,2023-06-06T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.99
533488,Nailers Lane,2023-06-06T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.36
533488,Nailers Lane,2023-06-06T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.19
533488,Nailers Lane,2023-06-06T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.05
533488,Nailers Lane,2023-06-06T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.18
533488,Nailers Lane,2023-06-06T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,52.1
533488,Nailers Lane,2023-06-06T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.5
533488,Nailers Lane,2023-06-06T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.1
533488,Nailers Lane,2023-06-06T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,90.1
533488,Nailers Lane,2023-06-06T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
533488,Nailers Lane,2023-06-06T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.53
533488,Nailers Lane,2023-06-06T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
533488,Nailers Lane,2023-06-06T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.06
533488,Nailers Lane,2023-06-06T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.48
533488,Nailers Lane,2023-06-06T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.89
533488,Nailers Lane,2023-06-06T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,48.7
533488,Nailers Lane,2023-06-06T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,93.2
533488,Nailers Lane,2023-06-06T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.8
533488,Nailers Lane,2023-06-06T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.4
533488,Nailers Lane,2023-06-06T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.12
533488,Nailers Lane,2023-06-06T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.97
533488,Nailers Lane,2023-06-06T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.78
533488,Nailers Lane,2023-06-06T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.4
533488,Nailers Lane,2023-06-06T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.24
533488,Nailers Lane,2023-06-06T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.51
533488,Nailers Lane,2023-06-06T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,43.1
533488,Nailers Lane,2023-06-06T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,77.7
533488,Nailers Lane,2023-06-06T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.7
533488,Nailers Lane,2023-06-06T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
533488,Nailers Lane,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.38
533488,Nailers Lane,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.48
533488,Nailers Lane,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.81
533488,Nailers Lane,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.04
533488,Nailers Lane,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.96
533488,Nailers Lane,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.59
533488,Nailers Lane,2023-06-06T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.2
533488,Nailers Lane,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.7
533488,Nailers Lane,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,91.9
533488,Nailers Lane,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.4
533488,Nailers Lane,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
533488,Nailers Lane,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.86
533488,Nailers Lane,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
533488,Nailers Lane,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.1
533488,Nailers Lane,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.23
533488,Nailers Lane,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.71
533488,Nailers Lane,2023-06-06T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
533488,Nailers Lane,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
533488,Nailers Lane,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
533488,Nailers Lane,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.3
533488,Nailers Lane,2023-06-06T10:20:00.000+00:00,transformer,,Temperature,C,26.5
533488,Nailers Lane,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
533488,Nailers Lane,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
533488,Nailers Lane,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
533488,Nailers Lane,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
533488,Nailers Lane,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
533488,Nailers Lane,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
533488,Nailers Lane,2023-06-06T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.65
533488,Nailers Lane,2023-06-06T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.79
533488,Nailers Lane,2023-06-06T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
533488,Nailers Lane,2023-06-06T10:20:00.000+00:00,busbar,,L3 Active Power,kW,61.79
533488,Nailers Lane,2023-06-06T10:20:00.000+00:00,busbar,,L2 Active Power,kW,56.96
533488,Nailers Lane,2023-06-06T10:20:00.000+00:00,busbar,,L1 Active Power,kW,69.89
533488,Nailers Lane,2023-06-06T10:20:00.000+00:00,busbar,,N Current (RMS),A,89.7
533488,Nailers Lane,2023-06-06T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,257.4
533488,Nailers Lane,2023-06-06T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,238.6
533488,Nailers Lane,2023-06-06T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,293.5
533488,Nailers Lane,2023-06-06T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.52
533488,Nailers Lane,2023-06-06T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.69
533488,Nailers Lane,2023-06-06T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.3
533488,Nailers Lane,2023-06-06T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.55
533488,Nailers Lane,2023-06-06T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.46
533488,Nailers Lane,2023-06-06T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.57
533488,Nailers Lane,2023-06-06T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,56.2
533488,Nailers Lane,2023-06-06T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.8
533488,Nailers Lane,2023-06-06T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.6
533488,Nailers Lane,2023-06-06T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,99.8
533488,Nailers Lane,2023-06-06T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.6
533488,Nailers Lane,2023-06-06T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.71
533488,Nailers Lane,2023-06-06T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
533488,Nailers Lane,2023-06-06T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,29.95
533488,Nailers Lane,2023-06-06T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.96
533488,Nailers Lane,2023-06-06T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.92
533488,Nailers Lane,2023-06-06T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,75.8
533488,Nailers Lane,2023-06-06T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,126.2
533488,Nailers Lane,2023-06-06T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.2
533488,Nailers Lane,2023-06-06T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.5
533488,Nailers Lane,2023-06-06T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.43
533488,Nailers Lane,2023-06-06T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.22
533488,Nailers Lane,2023-06-06T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.59
533488,Nailers Lane,2023-06-06T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.19
533488,Nailers Lane,2023-06-06T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.01
533488,Nailers Lane,2023-06-06T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.63
533488,Nailers Lane,2023-06-06T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,51.8
533488,Nailers Lane,2023-06-06T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,85.1
533488,Nailers Lane,2023-06-06T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.1
533488,Nailers Lane,2023-06-06T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
533488,Nailers Lane,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.25
533488,Nailers Lane,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.67
533488,Nailers Lane,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.69
533488,Nailers Lane,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.1
533488,Nailers Lane,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.03
533488,Nailers Lane,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.28
533488,Nailers Lane,2023-06-06T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,48.0
533488,Nailers Lane,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.2
533488,Nailers Lane,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,100.2
533488,Nailers Lane,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.0
533488,Nailers Lane,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
533488,Nailers Lane,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.5
533488,Nailers Lane,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
533488,Nailers Lane,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.39
533488,Nailers Lane,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.24
533488,Nailers Lane,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.8
533488,Nailers Lane,2023-06-06T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
533488,Nailers Lane,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
533488,Nailers Lane,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
533488,Nailers Lane,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.2
533488,Nailers Lane,2023-06-06T10:10:00.000+00:00,transformer,,Temperature,C,26.4
533488,Nailers Lane,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
533488,Nailers Lane,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
533488,Nailers Lane,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
533488,Nailers Lane,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
533488,Nailers Lane,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
533488,Nailers Lane,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
533488,Nailers Lane,2023-06-06T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.21
533488,Nailers Lane,2023-06-06T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
533488,Nailers Lane,2023-06-06T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
533488,Nailers Lane,2023-06-06T10:10:00.000+00:00,busbar,,L3 Active Power,kW,74.19
533488,Nailers Lane,2023-06-06T10:10:00.000+00:00,busbar,,L2 Active Power,kW,61.7
533488,Nailers Lane,2023-06-06T10:10:00.000+00:00,busbar,,L1 Active Power,kW,65.19
533488,Nailers Lane,2023-06-06T10:10:00.000+00:00,busbar,,N Current (RMS),A,107.1
533488,Nailers Lane,2023-06-06T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,308.4
533488,Nailers Lane,2023-06-06T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,258.2
533488,Nailers Lane,2023-06-06T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,272.8
533488,Nailers Lane,2023-06-06T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.32
533488,Nailers Lane,2023-06-06T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.63
533488,Nailers Lane,2023-06-06T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.51
533488,Nailers Lane,2023-06-06T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.26
533488,Nailers Lane,2023-06-06T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.48
533488,Nailers Lane,2023-06-06T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,26.4
533488,Nailers Lane,2023-06-06T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,65.6
533488,Nailers Lane,2023-06-06T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.5
533488,Nailers Lane,2023-06-06T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.7
533488,Nailers Lane,2023-06-06T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,111.3
533488,Nailers Lane,2023-06-06T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.76
533488,Nailers Lane,2023-06-06T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.22
533488,Nailers Lane,2023-06-06T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
533488,Nailers Lane,2023-06-06T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.94
533488,Nailers Lane,2023-06-06T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.08
533488,Nailers Lane,2023-06-06T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.51
533488,Nailers Lane,2023-06-06T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.3
533488,Nailers Lane,2023-06-06T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.3
533488,Nailers Lane,2023-06-06T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.0
533488,Nailers Lane,2023-06-06T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.8
533488,Nailers Lane,2023-06-06T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.63
533488,Nailers Lane,2023-06-06T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.77
533488,Nailers Lane,2023-06-06T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.45
533488,Nailers Lane,2023-06-06T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.51
533488,Nailers Lane,2023-06-06T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.18
533488,Nailers Lane,2023-06-06T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.21
533488,Nailers Lane,2023-06-06T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,43.8
533488,Nailers Lane,2023-06-06T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.2
533488,Nailers Lane,2023-06-06T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.6
533488,Nailers Lane,2023-06-06T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
533488,Nailers Lane,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.75
533488,Nailers Lane,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.89
533488,Nailers Lane,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.2
533488,Nailers Lane,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.05
533488,Nailers Lane,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.37
533488,Nailers Lane,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.3
533488,Nailers Lane,2023-06-06T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,51.5
533488,Nailers Lane,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.4
533488,Nailers Lane,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,105.1
533488,Nailers Lane,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.1
533488,Nailers Lane,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
533488,Nailers Lane,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.65
533488,Nailers Lane,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.76
533488,Nailers Lane,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.25
533488,Nailers Lane,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.19
533488,Nailers Lane,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.8
533488,Nailers Lane,2023-06-06T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
533488,Nailers Lane,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
533488,Nailers Lane,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
533488,Nailers Lane,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.1
533488,Nailers Lane,2023-06-06T10:00:00.000+00:00,transformer,,Temperature,C,26.4
533488,Nailers Lane,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
533488,Nailers Lane,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
533488,Nailers Lane,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
533488,Nailers Lane,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
533488,Nailers Lane,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
533488,Nailers Lane,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
533488,Nailers Lane,2023-06-06T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.92
533488,Nailers Lane,2023-06-06T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.46
533488,Nailers Lane,2023-06-06T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
533488,Nailers Lane,2023-06-06T10:00:00.000+00:00,busbar,,L3 Active Power,kW,54.01
533488,Nailers Lane,2023-06-06T10:00:00.000+00:00,busbar,,L2 Active Power,kW,62.3
533488,Nailers Lane,2023-06-06T10:00:00.000+00:00,busbar,,L1 Active Power,kW,70.23
533488,Nailers Lane,2023-06-06T10:00:00.000+00:00,busbar,,N Current (RMS),A,77.8
533488,Nailers Lane,2023-06-06T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.6
533488,Nailers Lane,2023-06-06T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,262.0
533488,Nailers Lane,2023-06-06T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,293.0
533488,Nailers Lane,2023-06-06T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.3
533488,Nailers Lane,2023-06-06T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.64
533488,Nailers Lane,2023-06-06T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.59
533488,Nailers Lane,2023-06-06T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.15
533488,Nailers Lane,2023-06-06T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.4
533488,Nailers Lane,2023-06-06T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.01
533488,Nailers Lane,2023-06-06T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,64.5
533488,Nailers Lane,2023-06-06T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.3
533488,Nailers Lane,2023-06-06T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.5
533488,Nailers Lane,2023-06-06T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,106.1
533488,Nailers Lane,2023-06-06T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
533488,Nailers Lane,2023-06-06T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.17
533488,Nailers Lane,2023-06-06T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
533488,Nailers Lane,2023-06-06T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.45
533488,Nailers Lane,2023-06-06T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.42
533488,Nailers Lane,2023-06-06T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.81
533488,Nailers Lane,2023-06-06T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.4
533488,Nailers Lane,2023-06-06T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.6
533488,Nailers Lane,2023-06-06T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.2
533488,Nailers Lane,2023-06-06T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.2
533488,Nailers Lane,2023-06-06T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.84
533488,Nailers Lane,2023-06-06T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
533488,Nailers Lane,2023-06-06T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.47
533488,Nailers Lane,2023-06-06T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.49
533488,Nailers Lane,2023-06-06T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.12
533488,Nailers Lane,2023-06-06T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.13
533488,Nailers Lane,2023-06-06T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.3
533488,Nailers Lane,2023-06-06T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.5
533488,Nailers Lane,2023-06-06T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.9
533488,Nailers Lane,2023-06-06T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
533488,Nailers Lane,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.16
533488,Nailers Lane,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.16
533488,Nailers Lane,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.88
533488,Nailers Lane,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.42
533488,Nailers Lane,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.16
533488,Nailers Lane,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.4
533488,Nailers Lane,2023-06-06T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.5
533488,Nailers Lane,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.2
533488,Nailers Lane,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,99.8
533488,Nailers Lane,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.2
533488,Nailers Lane,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.99
533488,Nailers Lane,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.95
533488,Nailers Lane,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
533488,Nailers Lane,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.47
533488,Nailers Lane,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.66
533488,Nailers Lane,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.11
533488,Nailers Lane,2023-06-06T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
533488,Nailers Lane,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
533488,Nailers Lane,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
533488,Nailers Lane,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.7
533488,Nailers Lane,2023-06-06T09:50:00.000+00:00,transformer,,Temperature,C,26.3
533488,Nailers Lane,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
533488,Nailers Lane,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
533488,Nailers Lane,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
533488,Nailers Lane,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
533488,Nailers Lane,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
533488,Nailers Lane,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
533488,Nailers Lane,2023-06-06T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.26
533488,Nailers Lane,2023-06-06T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.66
533488,Nailers Lane,2023-06-06T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
533488,Nailers Lane,2023-06-06T09:50:00.000+00:00,busbar,,L3 Active Power,kW,56.98
533488,Nailers Lane,2023-06-06T09:50:00.000+00:00,busbar,,L2 Active Power,kW,59.76
533488,Nailers Lane,2023-06-06T09:50:00.000+00:00,busbar,,L1 Active Power,kW,71.46
533488,Nailers Lane,2023-06-06T09:50:00.000+00:00,busbar,,N Current (RMS),A,82.1
533488,Nailers Lane,2023-06-06T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,238.6
533488,Nailers Lane,2023-06-06T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,250.5
533488,Nailers Lane,2023-06-06T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,299.1
533488,Nailers Lane,2023-06-06T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.02
533488,Nailers Lane,2023-06-06T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.77
533488,Nailers Lane,2023-06-06T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.86
533488,Nailers Lane,2023-06-06T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.75
533488,Nailers Lane,2023-06-06T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.78
533488,Nailers Lane,2023-06-06T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.82
533488,Nailers Lane,2023-06-06T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,59.3
533488,Nailers Lane,2023-06-06T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,37.0
533488,Nailers Lane,2023-06-06T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.1
533488,Nailers Lane,2023-06-06T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,105.9
533488,Nailers Lane,2023-06-06T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.52
533488,Nailers Lane,2023-06-06T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.17
533488,Nailers Lane,2023-06-06T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
533488,Nailers Lane,2023-06-06T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.66
533488,Nailers Lane,2023-06-06T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.53
533488,Nailers Lane,2023-06-06T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.9
533488,Nailers Lane,2023-06-06T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.2
533488,Nailers Lane,2023-06-06T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.9
533488,Nailers Lane,2023-06-06T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.5
533488,Nailers Lane,2023-06-06T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.6
533488,Nailers Lane,2023-06-06T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.08
533488,Nailers Lane,2023-06-06T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.66
533488,Nailers Lane,2023-06-06T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.29
533488,Nailers Lane,2023-06-06T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.75
533488,Nailers Lane,2023-06-06T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.42
533488,Nailers Lane,2023-06-06T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.43
533488,Nailers Lane,2023-06-06T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.1
533488,Nailers Lane,2023-06-06T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.6
533488,Nailers Lane,2023-06-06T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.6
533488,Nailers Lane,2023-06-06T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
533488,Nailers Lane,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.96
533488,Nailers Lane,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.26
533488,Nailers Lane,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.24
533488,Nailers Lane,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.11
533488,Nailers Lane,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.73
533488,Nailers Lane,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.84
533488,Nailers Lane,2023-06-06T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,44.0
533488,Nailers Lane,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.0
533488,Nailers Lane,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,101.9
533488,Nailers Lane,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.3
533488,Nailers Lane,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
533488,Nailers Lane,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.13
533488,Nailers Lane,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
533488,Nailers Lane,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.57
533488,Nailers Lane,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.74
533488,Nailers Lane,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.13
533488,Nailers Lane,2023-06-06T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
533488,Nailers Lane,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
533488,Nailers Lane,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
533488,Nailers Lane,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.8
533488,Nailers Lane,2023-06-06T09:40:00.000+00:00,transformer,,Temperature,C,26.2
533488,Nailers Lane,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
533488,Nailers Lane,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
533488,Nailers Lane,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
533488,Nailers Lane,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
533488,Nailers Lane,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
533488,Nailers Lane,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
