Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-06T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.89
533488,Nailers Lane,2023-06-06T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.11
533488,Nailers Lane,2023-06-06T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
533488,Nailers Lane,2023-06-06T09:40:00.000+00:00,busbar,,L3 Active Power,kW,58.85
533488,Nailers Lane,2023-06-06T09:40:00.000+00:00,busbar,,L2 Active Power,kW,60.2
533488,Nailers Lane,2023-06-06T09:40:00.000+00:00,busbar,,L1 Active Power,kW,73.12
533488,Nailers Lane,2023-06-06T09:40:00.000+00:00,busbar,,N Current (RMS),A,82.6
533488,Nailers Lane,2023-06-06T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,245.3
533488,Nailers Lane,2023-06-06T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,252.2
533488,Nailers Lane,2023-06-06T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,306.3
533488,Nailers Lane,2023-06-06T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.33
533488,Nailers Lane,2023-06-06T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.9
533488,Nailers Lane,2023-06-06T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.23
533488,Nailers Lane,2023-06-06T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.99
533488,Nailers Lane,2023-06-06T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.77
533488,Nailers Lane,2023-06-06T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.9
533488,Nailers Lane,2023-06-06T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,56.8
533488,Nailers Lane,2023-06-06T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,39.3
533488,Nailers Lane,2023-06-06T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,45.4
533488,Nailers Lane,2023-06-06T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,105.7
533488,Nailers Lane,2023-06-06T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.49
533488,Nailers Lane,2023-06-06T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.15
533488,Nailers Lane,2023-06-06T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
533488,Nailers Lane,2023-06-06T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.93
533488,Nailers Lane,2023-06-06T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.01
533488,Nailers Lane,2023-06-06T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.04
533488,Nailers Lane,2023-06-06T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.5
533488,Nailers Lane,2023-06-06T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.4
533488,Nailers Lane,2023-06-06T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.4
533488,Nailers Lane,2023-06-06T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.2
533488,Nailers Lane,2023-06-06T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.93
533488,Nailers Lane,2023-06-06T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.07
533488,Nailers Lane,2023-06-06T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.36
533488,Nailers Lane,2023-06-06T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.28
533488,Nailers Lane,2023-06-06T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.4
533488,Nailers Lane,2023-06-06T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.43
533488,Nailers Lane,2023-06-06T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.2
533488,Nailers Lane,2023-06-06T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.3
533488,Nailers Lane,2023-06-06T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.6
533488,Nailers Lane,2023-06-06T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
533488,Nailers Lane,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.52
533488,Nailers Lane,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.06
533488,Nailers Lane,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.48
533488,Nailers Lane,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.99
533488,Nailers Lane,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.89
533488,Nailers Lane,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.74
533488,Nailers Lane,2023-06-06T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,47.6
533488,Nailers Lane,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.2
533488,Nailers Lane,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,114.4
533488,Nailers Lane,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,87.3
533488,Nailers Lane,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
533488,Nailers Lane,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.35
533488,Nailers Lane,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
533488,Nailers Lane,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.5
533488,Nailers Lane,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.38
533488,Nailers Lane,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.36
533488,Nailers Lane,2023-06-06T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
533488,Nailers Lane,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
533488,Nailers Lane,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
533488,Nailers Lane,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.3
533488,Nailers Lane,2023-06-06T09:30:00.000+00:00,transformer,,Temperature,C,26.1
533488,Nailers Lane,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
533488,Nailers Lane,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
533488,Nailers Lane,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
533488,Nailers Lane,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
533488,Nailers Lane,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
533488,Nailers Lane,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
533488,Nailers Lane,2023-06-06T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
533488,Nailers Lane,2023-06-06T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.43
533488,Nailers Lane,2023-06-06T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
533488,Nailers Lane,2023-06-06T09:30:00.000+00:00,busbar,,L3 Active Power,kW,61.68
533488,Nailers Lane,2023-06-06T09:30:00.000+00:00,busbar,,L2 Active Power,kW,68.44
533488,Nailers Lane,2023-06-06T09:30:00.000+00:00,busbar,,L1 Active Power,kW,78.47
533488,Nailers Lane,2023-06-06T09:30:00.000+00:00,busbar,,N Current (RMS),A,79.0
533488,Nailers Lane,2023-06-06T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,256.7
533488,Nailers Lane,2023-06-06T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,287.2
533488,Nailers Lane,2023-06-06T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,328.5
533488,Nailers Lane,2023-06-06T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.01
533488,Nailers Lane,2023-06-06T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.56
533488,Nailers Lane,2023-06-06T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.54
533488,Nailers Lane,2023-06-06T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.35
533488,Nailers Lane,2023-06-06T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.51
533488,Nailers Lane,2023-06-06T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.65
533488,Nailers Lane,2023-06-06T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,56.8
533488,Nailers Lane,2023-06-06T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.4
533488,Nailers Lane,2023-06-06T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,48.5
533488,Nailers Lane,2023-06-06T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,100.2
533488,Nailers Lane,2023-06-06T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.03
533488,Nailers Lane,2023-06-06T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.18
533488,Nailers Lane,2023-06-06T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
533488,Nailers Lane,2023-06-06T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.14
533488,Nailers Lane,2023-06-06T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.28
533488,Nailers Lane,2023-06-06T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.34
533488,Nailers Lane,2023-06-06T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,32.9
533488,Nailers Lane,2023-06-06T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.6
533488,Nailers Lane,2023-06-06T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.8
533488,Nailers Lane,2023-06-06T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.4
533488,Nailers Lane,2023-06-06T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.95
533488,Nailers Lane,2023-06-06T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.2
533488,Nailers Lane,2023-06-06T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.1
533488,Nailers Lane,2023-06-06T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.83
533488,Nailers Lane,2023-06-06T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.88
533488,Nailers Lane,2023-06-06T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.7
533488,Nailers Lane,2023-06-06T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.8
533488,Nailers Lane,2023-06-06T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.3
533488,Nailers Lane,2023-06-06T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.6
533488,Nailers Lane,2023-06-06T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
533488,Nailers Lane,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.51
533488,Nailers Lane,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.62
533488,Nailers Lane,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.42
533488,Nailers Lane,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.01
533488,Nailers Lane,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.13
533488,Nailers Lane,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.99
533488,Nailers Lane,2023-06-06T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.4
533488,Nailers Lane,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.8
533488,Nailers Lane,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,106.0
533488,Nailers Lane,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,88.5
533488,Nailers Lane,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
533488,Nailers Lane,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.83
533488,Nailers Lane,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.91
533488,Nailers Lane,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.38
533488,Nailers Lane,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.11
533488,Nailers Lane,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.29
533488,Nailers Lane,2023-06-06T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
533488,Nailers Lane,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
533488,Nailers Lane,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
533488,Nailers Lane,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.9
533488,Nailers Lane,2023-06-06T09:20:00.000+00:00,transformer,,Temperature,C,26.0
533488,Nailers Lane,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
533488,Nailers Lane,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
533488,Nailers Lane,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
533488,Nailers Lane,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
533488,Nailers Lane,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
533488,Nailers Lane,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
533488,Nailers Lane,2023-06-06T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.01
533488,Nailers Lane,2023-06-06T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.9
533488,Nailers Lane,2023-06-06T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
533488,Nailers Lane,2023-06-06T09:20:00.000+00:00,busbar,,L3 Active Power,kW,56.71
533488,Nailers Lane,2023-06-06T09:20:00.000+00:00,busbar,,L2 Active Power,kW,65.91
533488,Nailers Lane,2023-06-06T09:20:00.000+00:00,busbar,,L1 Active Power,kW,76.97
533488,Nailers Lane,2023-06-06T09:20:00.000+00:00,busbar,,N Current (RMS),A,81.1
533488,Nailers Lane,2023-06-06T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,236.8
533488,Nailers Lane,2023-06-06T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,277.5
533488,Nailers Lane,2023-06-06T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,322.0
533488,Nailers Lane,2023-06-06T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.07
533488,Nailers Lane,2023-06-06T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.86
533488,Nailers Lane,2023-06-06T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.05
533488,Nailers Lane,2023-06-06T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.69
533488,Nailers Lane,2023-06-06T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.2
533488,Nailers Lane,2023-06-06T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.44
533488,Nailers Lane,2023-06-06T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,54.0
533488,Nailers Lane,2023-06-06T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.3
533488,Nailers Lane,2023-06-06T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.5
533488,Nailers Lane,2023-06-06T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,99.1
533488,Nailers Lane,2023-06-06T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.12
533488,Nailers Lane,2023-06-06T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.21
533488,Nailers Lane,2023-06-06T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
533488,Nailers Lane,2023-06-06T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.97
533488,Nailers Lane,2023-06-06T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.44
533488,Nailers Lane,2023-06-06T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.1
533488,Nailers Lane,2023-06-06T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.7
533488,Nailers Lane,2023-06-06T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.8
533488,Nailers Lane,2023-06-06T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.0
533488,Nailers Lane,2023-06-06T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.3
533488,Nailers Lane,2023-06-06T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.66
533488,Nailers Lane,2023-06-06T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.83
533488,Nailers Lane,2023-06-06T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.49
533488,Nailers Lane,2023-06-06T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.23
533488,Nailers Lane,2023-06-06T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.72
533488,Nailers Lane,2023-06-06T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.34
533488,Nailers Lane,2023-06-06T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,39.2
533488,Nailers Lane,2023-06-06T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.7
533488,Nailers Lane,2023-06-06T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.0
533488,Nailers Lane,2023-06-06T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
533488,Nailers Lane,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.89
533488,Nailers Lane,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.74
533488,Nailers Lane,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.26
533488,Nailers Lane,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.68
533488,Nailers Lane,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.97
533488,Nailers Lane,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.06
533488,Nailers Lane,2023-06-06T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,61.2
533488,Nailers Lane,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.5
533488,Nailers Lane,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,117.8
533488,Nailers Lane,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,87.4
533488,Nailers Lane,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.3
533488,Nailers Lane,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.69
533488,Nailers Lane,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
533488,Nailers Lane,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.53
533488,Nailers Lane,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.85
533488,Nailers Lane,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.93
533488,Nailers Lane,2023-06-06T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
533488,Nailers Lane,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
533488,Nailers Lane,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
533488,Nailers Lane,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.2
533488,Nailers Lane,2023-06-06T09:10:00.000+00:00,transformer,,Temperature,C,26.0
533488,Nailers Lane,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
533488,Nailers Lane,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
533488,Nailers Lane,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
533488,Nailers Lane,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
533488,Nailers Lane,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
533488,Nailers Lane,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
533488,Nailers Lane,2023-06-06T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.81
533488,Nailers Lane,2023-06-06T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.19
533488,Nailers Lane,2023-06-06T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
533488,Nailers Lane,2023-06-06T09:10:00.000+00:00,busbar,,L3 Active Power,kW,54.1
533488,Nailers Lane,2023-06-06T09:10:00.000+00:00,busbar,,L2 Active Power,kW,66.19
533488,Nailers Lane,2023-06-06T09:10:00.000+00:00,busbar,,L1 Active Power,kW,74.88
533488,Nailers Lane,2023-06-06T09:10:00.000+00:00,busbar,,N Current (RMS),A,89.1
533488,Nailers Lane,2023-06-06T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,225.1
533488,Nailers Lane,2023-06-06T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,277.8
533488,Nailers Lane,2023-06-06T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,313.2
533488,Nailers Lane,2023-06-06T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
533488,Nailers Lane,2023-06-06T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.87
533488,Nailers Lane,2023-06-06T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.05
533488,Nailers Lane,2023-06-06T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.02
533488,Nailers Lane,2023-06-06T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.54
533488,Nailers Lane,2023-06-06T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.25
533488,Nailers Lane,2023-06-06T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,53.3
533488,Nailers Lane,2023-06-06T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,48.4
533488,Nailers Lane,2023-06-06T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.0
533488,Nailers Lane,2023-06-06T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,98.4
533488,Nailers Lane,2023-06-06T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.54
533488,Nailers Lane,2023-06-06T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.23
533488,Nailers Lane,2023-06-06T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
533488,Nailers Lane,2023-06-06T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.93
533488,Nailers Lane,2023-06-06T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.47
533488,Nailers Lane,2023-06-06T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.32
533488,Nailers Lane,2023-06-06T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,41.4
533488,Nailers Lane,2023-06-06T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.6
533488,Nailers Lane,2023-06-06T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.0
533488,Nailers Lane,2023-06-06T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,77.1
533488,Nailers Lane,2023-06-06T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.74
533488,Nailers Lane,2023-06-06T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.61
533488,Nailers Lane,2023-06-06T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.52
533488,Nailers Lane,2023-06-06T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.72
533488,Nailers Lane,2023-06-06T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.87
533488,Nailers Lane,2023-06-06T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.6
533488,Nailers Lane,2023-06-06T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
533488,Nailers Lane,2023-06-06T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.2
533488,Nailers Lane,2023-06-06T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.6
533488,Nailers Lane,2023-06-06T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.5
533488,Nailers Lane,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.03
533488,Nailers Lane,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.1
533488,Nailers Lane,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.43
533488,Nailers Lane,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.96
533488,Nailers Lane,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.75
533488,Nailers Lane,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.6
533488,Nailers Lane,2023-06-06T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.8
533488,Nailers Lane,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.0
533488,Nailers Lane,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.0
533488,Nailers Lane,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.4
533488,Nailers Lane,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
533488,Nailers Lane,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.21
533488,Nailers Lane,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
533488,Nailers Lane,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.33
533488,Nailers Lane,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.31
533488,Nailers Lane,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.15
533488,Nailers Lane,2023-06-06T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
533488,Nailers Lane,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
533488,Nailers Lane,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
533488,Nailers Lane,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.2
533488,Nailers Lane,2023-06-06T09:00:00.000+00:00,transformer,,Temperature,C,25.9
533488,Nailers Lane,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
533488,Nailers Lane,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
533488,Nailers Lane,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
533488,Nailers Lane,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
533488,Nailers Lane,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
533488,Nailers Lane,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
533488,Nailers Lane,2023-06-06T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.01
533488,Nailers Lane,2023-06-06T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.82
533488,Nailers Lane,2023-06-06T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
533488,Nailers Lane,2023-06-06T09:00:00.000+00:00,busbar,,L3 Active Power,kW,57.96
533488,Nailers Lane,2023-06-06T09:00:00.000+00:00,busbar,,L2 Active Power,kW,52.94
533488,Nailers Lane,2023-06-06T09:00:00.000+00:00,busbar,,L1 Active Power,kW,69.91
533488,Nailers Lane,2023-06-06T09:00:00.000+00:00,busbar,,N Current (RMS),A,87.7
533488,Nailers Lane,2023-06-06T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,242.1
533488,Nailers Lane,2023-06-06T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,221.5
533488,Nailers Lane,2023-06-06T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,292.0
533488,Nailers Lane,2023-06-06T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.72
533488,Nailers Lane,2023-06-06T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.06
533488,Nailers Lane,2023-06-06T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.81
533488,Nailers Lane,2023-06-06T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.22
533488,Nailers Lane,2023-06-06T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.22
533488,Nailers Lane,2023-06-06T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.3
533488,Nailers Lane,2023-06-06T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,48.3
533488,Nailers Lane,2023-06-06T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,39.2
533488,Nailers Lane,2023-06-06T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.2
533488,Nailers Lane,2023-06-06T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,90.6
533488,Nailers Lane,2023-06-06T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.68
533488,Nailers Lane,2023-06-06T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.16
533488,Nailers Lane,2023-06-06T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
533488,Nailers Lane,2023-06-06T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.47
533488,Nailers Lane,2023-06-06T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.9
533488,Nailers Lane,2023-06-06T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.06
533488,Nailers Lane,2023-06-06T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.4
533488,Nailers Lane,2023-06-06T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.5
533488,Nailers Lane,2023-06-06T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.2
533488,Nailers Lane,2023-06-06T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.4
533488,Nailers Lane,2023-06-06T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.9
533488,Nailers Lane,2023-06-06T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.69
533488,Nailers Lane,2023-06-06T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.38
533488,Nailers Lane,2023-06-06T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.43
533488,Nailers Lane,2023-06-06T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.43
533488,Nailers Lane,2023-06-06T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.9
533488,Nailers Lane,2023-06-06T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.9
533488,Nailers Lane,2023-06-06T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.5
533488,Nailers Lane,2023-06-06T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.8
533488,Nailers Lane,2023-06-06T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
533488,Nailers Lane,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.14
533488,Nailers Lane,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.73
533488,Nailers Lane,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.44
533488,Nailers Lane,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.66
533488,Nailers Lane,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.05
533488,Nailers Lane,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.44
533488,Nailers Lane,2023-06-06T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
533488,Nailers Lane,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.0
533488,Nailers Lane,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.2
533488,Nailers Lane,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.4
533488,Nailers Lane,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.25
533488,Nailers Lane,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.84
533488,Nailers Lane,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
533488,Nailers Lane,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.98
533488,Nailers Lane,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.51
533488,Nailers Lane,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.57
533488,Nailers Lane,2023-06-06T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
533488,Nailers Lane,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
533488,Nailers Lane,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
533488,Nailers Lane,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
533488,Nailers Lane,2023-06-06T08:50:00.000+00:00,transformer,,Temperature,C,25.8
533488,Nailers Lane,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
533488,Nailers Lane,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
533488,Nailers Lane,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
533488,Nailers Lane,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
533488,Nailers Lane,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
533488,Nailers Lane,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
533488,Nailers Lane,2023-06-06T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.89
533488,Nailers Lane,2023-06-06T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.03
533488,Nailers Lane,2023-06-06T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
533488,Nailers Lane,2023-06-06T08:50:00.000+00:00,busbar,,L3 Active Power,kW,53.76
533488,Nailers Lane,2023-06-06T08:50:00.000+00:00,busbar,,L2 Active Power,kW,55.11
533488,Nailers Lane,2023-06-06T08:50:00.000+00:00,busbar,,L1 Active Power,kW,62.28
533488,Nailers Lane,2023-06-06T08:50:00.000+00:00,busbar,,N Current (RMS),A,75.2
533488,Nailers Lane,2023-06-06T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,224.9
533488,Nailers Lane,2023-06-06T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,230.7
533488,Nailers Lane,2023-06-06T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,261.3
533488,Nailers Lane,2023-06-06T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
533488,Nailers Lane,2023-06-06T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.76
533488,Nailers Lane,2023-06-06T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.79
533488,Nailers Lane,2023-06-06T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.46
533488,Nailers Lane,2023-06-06T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.82
533488,Nailers Lane,2023-06-06T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.72
533488,Nailers Lane,2023-06-06T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,60.6
533488,Nailers Lane,2023-06-06T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,45.1
533488,Nailers Lane,2023-06-06T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.4
533488,Nailers Lane,2023-06-06T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,109.1
533488,Nailers Lane,2023-06-06T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.83
533488,Nailers Lane,2023-06-06T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.26
533488,Nailers Lane,2023-06-06T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
533488,Nailers Lane,2023-06-06T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.28
533488,Nailers Lane,2023-06-06T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.98
533488,Nailers Lane,2023-06-06T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.53
533488,Nailers Lane,2023-06-06T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,27.3
533488,Nailers Lane,2023-06-06T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.5
533488,Nailers Lane,2023-06-06T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.6
533488,Nailers Lane,2023-06-06T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.3
533488,Nailers Lane,2023-06-06T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.08
533488,Nailers Lane,2023-06-06T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.12
533488,Nailers Lane,2023-06-06T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.31
533488,Nailers Lane,2023-06-06T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.11
533488,Nailers Lane,2023-06-06T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.03
533488,Nailers Lane,2023-06-06T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.73
533488,Nailers Lane,2023-06-06T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
533488,Nailers Lane,2023-06-06T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.4
533488,Nailers Lane,2023-06-06T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.2
533488,Nailers Lane,2023-06-06T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.1
533488,Nailers Lane,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.45
533488,Nailers Lane,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.69
533488,Nailers Lane,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.51
533488,Nailers Lane,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.94
533488,Nailers Lane,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.94
533488,Nailers Lane,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.18
533488,Nailers Lane,2023-06-06T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.8
533488,Nailers Lane,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
533488,Nailers Lane,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.6
533488,Nailers Lane,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.0
533488,Nailers Lane,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.34
533488,Nailers Lane,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.05
533488,Nailers Lane,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
533488,Nailers Lane,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.01
533488,Nailers Lane,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.61
533488,Nailers Lane,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.0
533488,Nailers Lane,2023-06-06T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.0
533488,Nailers Lane,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
533488,Nailers Lane,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
533488,Nailers Lane,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.7
533488,Nailers Lane,2023-06-06T08:40:00.000+00:00,transformer,,Temperature,C,25.8
533488,Nailers Lane,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
533488,Nailers Lane,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
533488,Nailers Lane,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
533488,Nailers Lane,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
533488,Nailers Lane,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
533488,Nailers Lane,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
533488,Nailers Lane,2023-06-06T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.68
533488,Nailers Lane,2023-06-06T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.82
533488,Nailers Lane,2023-06-06T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
533488,Nailers Lane,2023-06-06T08:40:00.000+00:00,busbar,,L3 Active Power,kW,52.79
533488,Nailers Lane,2023-06-06T08:40:00.000+00:00,busbar,,L2 Active Power,kW,57.38
533488,Nailers Lane,2023-06-06T08:40:00.000+00:00,busbar,,L1 Active Power,kW,78.15
533488,Nailers Lane,2023-06-06T08:40:00.000+00:00,busbar,,N Current (RMS),A,106.8
533488,Nailers Lane,2023-06-06T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,220.4
533488,Nailers Lane,2023-06-06T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,240.6
533488,Nailers Lane,2023-06-06T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,327.6
533488,Nailers Lane,2023-06-06T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.88
533488,Nailers Lane,2023-06-06T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.82
533488,Nailers Lane,2023-06-06T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.72
533488,Nailers Lane,2023-06-06T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.52
533488,Nailers Lane,2023-06-06T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.31
533488,Nailers Lane,2023-06-06T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.91
533488,Nailers Lane,2023-06-06T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,60.3
533488,Nailers Lane,2023-06-06T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.2
533488,Nailers Lane,2023-06-06T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.3
533488,Nailers Lane,2023-06-06T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,105.4
533488,Nailers Lane,2023-06-06T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.73
533488,Nailers Lane,2023-06-06T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.13
533488,Nailers Lane,2023-06-06T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
533488,Nailers Lane,2023-06-06T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.53
533488,Nailers Lane,2023-06-06T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.62
533488,Nailers Lane,2023-06-06T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.74
533488,Nailers Lane,2023-06-06T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.8
533488,Nailers Lane,2023-06-06T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.8
533488,Nailers Lane,2023-06-06T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.7
533488,Nailers Lane,2023-06-06T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.1
533488,Nailers Lane,2023-06-06T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.46
533488,Nailers Lane,2023-06-06T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.21
533488,Nailers Lane,2023-06-06T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.41
533488,Nailers Lane,2023-06-06T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.15
533488,Nailers Lane,2023-06-06T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.23
533488,Nailers Lane,2023-06-06T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.87
533488,Nailers Lane,2023-06-06T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.1
533488,Nailers Lane,2023-06-06T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.6
533488,Nailers Lane,2023-06-06T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.0
533488,Nailers Lane,2023-06-06T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
533488,Nailers Lane,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.63
533488,Nailers Lane,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.97
533488,Nailers Lane,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.35
533488,Nailers Lane,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.06
533488,Nailers Lane,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.97
533488,Nailers Lane,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.48
533488,Nailers Lane,2023-06-06T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
533488,Nailers Lane,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.0
533488,Nailers Lane,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.5
533488,Nailers Lane,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.1
533488,Nailers Lane,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
533488,Nailers Lane,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.18
533488,Nailers Lane,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.05
533488,Nailers Lane,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.23
533488,Nailers Lane,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.37
533488,Nailers Lane,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.2
533488,Nailers Lane,2023-06-06T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
533488,Nailers Lane,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
533488,Nailers Lane,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
533488,Nailers Lane,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.2
533488,Nailers Lane,2023-06-06T08:30:00.000+00:00,transformer,,Temperature,C,25.7
533488,Nailers Lane,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
533488,Nailers Lane,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
533488,Nailers Lane,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
533488,Nailers Lane,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
533488,Nailers Lane,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
533488,Nailers Lane,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
533488,Nailers Lane,2023-06-06T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
533488,Nailers Lane,2023-06-06T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.41
533488,Nailers Lane,2023-06-06T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
533488,Nailers Lane,2023-06-06T08:30:00.000+00:00,busbar,,L3 Active Power,kW,51.5
533488,Nailers Lane,2023-06-06T08:30:00.000+00:00,busbar,,L2 Active Power,kW,53.51
533488,Nailers Lane,2023-06-06T08:30:00.000+00:00,busbar,,L1 Active Power,kW,66.2
533488,Nailers Lane,2023-06-06T08:30:00.000+00:00,busbar,,N Current (RMS),A,76.4
533488,Nailers Lane,2023-06-06T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.6
533488,Nailers Lane,2023-06-06T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,224.6
533488,Nailers Lane,2023-06-06T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,277.5
533488,Nailers Lane,2023-06-06T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.86
533488,Nailers Lane,2023-06-06T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.27
533488,Nailers Lane,2023-06-06T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.95
533488,Nailers Lane,2023-06-06T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.3
533488,Nailers Lane,2023-06-06T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.06
533488,Nailers Lane,2023-06-06T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.99
533488,Nailers Lane,2023-06-06T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,49.3
533488,Nailers Lane,2023-06-06T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,40.3
533488,Nailers Lane,2023-06-06T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,46.8
533488,Nailers Lane,2023-06-06T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,97.6
533488,Nailers Lane,2023-06-06T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.17
533488,Nailers Lane,2023-06-06T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.24
533488,Nailers Lane,2023-06-06T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
533488,Nailers Lane,2023-06-06T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.21
533488,Nailers Lane,2023-06-06T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.13
533488,Nailers Lane,2023-06-06T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.58
533488,Nailers Lane,2023-06-06T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.7
533488,Nailers Lane,2023-06-06T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.3
533488,Nailers Lane,2023-06-06T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.6
533488,Nailers Lane,2023-06-06T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.3
533488,Nailers Lane,2023-06-06T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.33
533488,Nailers Lane,2023-06-06T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
533488,Nailers Lane,2023-06-06T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.46
533488,Nailers Lane,2023-06-06T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.79
533488,Nailers Lane,2023-06-06T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.16
533488,Nailers Lane,2023-06-06T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.21
533488,Nailers Lane,2023-06-06T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.7
533488,Nailers Lane,2023-06-06T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.1
533488,Nailers Lane,2023-06-06T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.6
533488,Nailers Lane,2023-06-06T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
533488,Nailers Lane,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.62
533488,Nailers Lane,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.94
533488,Nailers Lane,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.99
533488,Nailers Lane,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.77
533488,Nailers Lane,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.77
533488,Nailers Lane,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.57
533488,Nailers Lane,2023-06-06T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
533488,Nailers Lane,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
533488,Nailers Lane,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.4
533488,Nailers Lane,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.0
533488,Nailers Lane,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
533488,Nailers Lane,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.03
533488,Nailers Lane,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.11
533488,Nailers Lane,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.72
533488,Nailers Lane,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.66
533488,Nailers Lane,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.82
533488,Nailers Lane,2023-06-06T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
533488,Nailers Lane,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
533488,Nailers Lane,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
533488,Nailers Lane,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.5
533488,Nailers Lane,2023-06-06T08:20:00.000+00:00,transformer,,Temperature,C,25.6
533488,Nailers Lane,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
533488,Nailers Lane,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
533488,Nailers Lane,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
533488,Nailers Lane,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
533488,Nailers Lane,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
533488,Nailers Lane,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
533488,Nailers Lane,2023-06-06T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
533488,Nailers Lane,2023-06-06T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.18
533488,Nailers Lane,2023-06-06T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
533488,Nailers Lane,2023-06-06T08:20:00.000+00:00,busbar,,L3 Active Power,kW,53.79
533488,Nailers Lane,2023-06-06T08:20:00.000+00:00,busbar,,L2 Active Power,kW,57.78
533488,Nailers Lane,2023-06-06T08:20:00.000+00:00,busbar,,L1 Active Power,kW,64.17
533488,Nailers Lane,2023-06-06T08:20:00.000+00:00,busbar,,N Current (RMS),A,74.7
533488,Nailers Lane,2023-06-06T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,224.6
533488,Nailers Lane,2023-06-06T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,242.0
533488,Nailers Lane,2023-06-06T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,269.0
533488,Nailers Lane,2023-06-06T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.68
533488,Nailers Lane,2023-06-06T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.51
533488,Nailers Lane,2023-06-06T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.83
533488,Nailers Lane,2023-06-06T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.78
