Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-06T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.4
533488,Nailers Lane,2023-06-06T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.31
533488,Nailers Lane,2023-06-06T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,42.9
533488,Nailers Lane,2023-06-06T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.2
533488,Nailers Lane,2023-06-06T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,44.3
533488,Nailers Lane,2023-06-06T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,90.6
533488,Nailers Lane,2023-06-06T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.54
533488,Nailers Lane,2023-06-06T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.97
533488,Nailers Lane,2023-06-06T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
533488,Nailers Lane,2023-06-06T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.03
533488,Nailers Lane,2023-06-06T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.35
533488,Nailers Lane,2023-06-06T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.88
533488,Nailers Lane,2023-06-06T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.7
533488,Nailers Lane,2023-06-06T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.6
533488,Nailers Lane,2023-06-06T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.5
533488,Nailers Lane,2023-06-06T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.2
533488,Nailers Lane,2023-06-06T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.24
533488,Nailers Lane,2023-06-06T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
533488,Nailers Lane,2023-06-06T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.56
533488,Nailers Lane,2023-06-06T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.25
533488,Nailers Lane,2023-06-06T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.88
533488,Nailers Lane,2023-06-06T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.38
533488,Nailers Lane,2023-06-06T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,42.3
533488,Nailers Lane,2023-06-06T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.1
533488,Nailers Lane,2023-06-06T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.8
533488,Nailers Lane,2023-06-06T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
533488,Nailers Lane,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.61
533488,Nailers Lane,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.64
533488,Nailers Lane,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.91
533488,Nailers Lane,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.32
533488,Nailers Lane,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.48
533488,Nailers Lane,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.63
533488,Nailers Lane,2023-06-06T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
533488,Nailers Lane,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.7
533488,Nailers Lane,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.9
533488,Nailers Lane,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.0
533488,Nailers Lane,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.33
533488,Nailers Lane,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.81
533488,Nailers Lane,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.97
533488,Nailers Lane,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.06
533488,Nailers Lane,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
533488,Nailers Lane,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.49
533488,Nailers Lane,2023-06-06T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
533488,Nailers Lane,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
533488,Nailers Lane,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
533488,Nailers Lane,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.2
533488,Nailers Lane,2023-06-06T08:10:00.000+00:00,transformer,,Temperature,C,25.6
533488,Nailers Lane,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
533488,Nailers Lane,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
533488,Nailers Lane,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
533488,Nailers Lane,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
533488,Nailers Lane,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
533488,Nailers Lane,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
533488,Nailers Lane,2023-06-06T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.97
533488,Nailers Lane,2023-06-06T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.9
533488,Nailers Lane,2023-06-06T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
533488,Nailers Lane,2023-06-06T08:10:00.000+00:00,busbar,,L3 Active Power,kW,55.45
533488,Nailers Lane,2023-06-06T08:10:00.000+00:00,busbar,,L2 Active Power,kW,60.41
533488,Nailers Lane,2023-06-06T08:10:00.000+00:00,busbar,,L1 Active Power,kW,67.69
533488,Nailers Lane,2023-06-06T08:10:00.000+00:00,busbar,,N Current (RMS),A,77.6
533488,Nailers Lane,2023-06-06T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,231.8
533488,Nailers Lane,2023-06-06T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,253.3
533488,Nailers Lane,2023-06-06T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,284.2
533488,Nailers Lane,2023-06-06T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.91
533488,Nailers Lane,2023-06-06T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.74
533488,Nailers Lane,2023-06-06T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.69
533488,Nailers Lane,2023-06-06T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.83
533488,Nailers Lane,2023-06-06T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.61
533488,Nailers Lane,2023-06-06T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.9
533488,Nailers Lane,2023-06-06T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,36.1
533488,Nailers Lane,2023-06-06T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.0
533488,Nailers Lane,2023-06-06T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.0
533488,Nailers Lane,2023-06-06T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,76.9
533488,Nailers Lane,2023-06-06T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
533488,Nailers Lane,2023-06-06T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.3
533488,Nailers Lane,2023-06-06T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.53
533488,Nailers Lane,2023-06-06T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.47
533488,Nailers Lane,2023-06-06T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.89
533488,Nailers Lane,2023-06-06T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.96
533488,Nailers Lane,2023-06-06T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.3
533488,Nailers Lane,2023-06-06T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.0
533488,Nailers Lane,2023-06-06T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.1
533488,Nailers Lane,2023-06-06T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.0
533488,Nailers Lane,2023-06-06T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.21
533488,Nailers Lane,2023-06-06T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
533488,Nailers Lane,2023-06-06T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.72
533488,Nailers Lane,2023-06-06T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.01
533488,Nailers Lane,2023-06-06T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.2
533488,Nailers Lane,2023-06-06T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.43
533488,Nailers Lane,2023-06-06T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.1
533488,Nailers Lane,2023-06-06T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.8
533488,Nailers Lane,2023-06-06T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.7
533488,Nailers Lane,2023-06-06T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
533488,Nailers Lane,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.84
533488,Nailers Lane,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.75
533488,Nailers Lane,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.16
533488,Nailers Lane,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.66
533488,Nailers Lane,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.84
533488,Nailers Lane,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.83
533488,Nailers Lane,2023-06-06T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
533488,Nailers Lane,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.3
533488,Nailers Lane,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.2
533488,Nailers Lane,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.7
533488,Nailers Lane,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.15
533488,Nailers Lane,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.92
533488,Nailers Lane,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
533488,Nailers Lane,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.89
533488,Nailers Lane,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.49
533488,Nailers Lane,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.65
533488,Nailers Lane,2023-06-06T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,63.9
533488,Nailers Lane,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.0
533488,Nailers Lane,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
533488,Nailers Lane,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.8
533488,Nailers Lane,2023-06-06T08:00:00.000+00:00,transformer,,Temperature,C,25.5
533488,Nailers Lane,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
533488,Nailers Lane,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
533488,Nailers Lane,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
533488,Nailers Lane,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
533488,Nailers Lane,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
533488,Nailers Lane,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
533488,Nailers Lane,2023-06-06T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.5
533488,Nailers Lane,2023-06-06T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.54
533488,Nailers Lane,2023-06-06T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
533488,Nailers Lane,2023-06-06T08:00:00.000+00:00,busbar,,L3 Active Power,kW,61.87
533488,Nailers Lane,2023-06-06T08:00:00.000+00:00,busbar,,L2 Active Power,kW,61.03
533488,Nailers Lane,2023-06-06T08:00:00.000+00:00,busbar,,L1 Active Power,kW,73.76
533488,Nailers Lane,2023-06-06T08:00:00.000+00:00,busbar,,N Current (RMS),A,93.1
533488,Nailers Lane,2023-06-06T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,259.8
533488,Nailers Lane,2023-06-06T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,255.7
533488,Nailers Lane,2023-06-06T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,310.6
533488,Nailers Lane,2023-06-06T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.17
533488,Nailers Lane,2023-06-06T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.61
533488,Nailers Lane,2023-06-06T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.49
533488,Nailers Lane,2023-06-06T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.31
533488,Nailers Lane,2023-06-06T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.81
533488,Nailers Lane,2023-06-06T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.99
533488,Nailers Lane,2023-06-06T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,30.3
533488,Nailers Lane,2023-06-06T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,52.0
533488,Nailers Lane,2023-06-06T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,52.1
533488,Nailers Lane,2023-06-06T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,73.1
533488,Nailers Lane,2023-06-06T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
533488,Nailers Lane,2023-06-06T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.19
533488,Nailers Lane,2023-06-06T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.62
533488,Nailers Lane,2023-06-06T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.34
533488,Nailers Lane,2023-06-06T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.4
533488,Nailers Lane,2023-06-06T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.81
533488,Nailers Lane,2023-06-06T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.6
533488,Nailers Lane,2023-06-06T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.5
533488,Nailers Lane,2023-06-06T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.3
533488,Nailers Lane,2023-06-06T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.6
533488,Nailers Lane,2023-06-06T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.91
533488,Nailers Lane,2023-06-06T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.82
533488,Nailers Lane,2023-06-06T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.65
533488,Nailers Lane,2023-06-06T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.91
533488,Nailers Lane,2023-06-06T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.12
533488,Nailers Lane,2023-06-06T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.95
533488,Nailers Lane,2023-06-06T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.7
533488,Nailers Lane,2023-06-06T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.0
533488,Nailers Lane,2023-06-06T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.0
533488,Nailers Lane,2023-06-06T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
533488,Nailers Lane,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.58
533488,Nailers Lane,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.91
533488,Nailers Lane,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.26
533488,Nailers Lane,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.26
533488,Nailers Lane,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.54
533488,Nailers Lane,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.11
533488,Nailers Lane,2023-06-06T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
533488,Nailers Lane,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.5
533488,Nailers Lane,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,86.4
533488,Nailers Lane,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.7
533488,Nailers Lane,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.22
533488,Nailers Lane,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.45
533488,Nailers Lane,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.94
533488,Nailers Lane,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.53
533488,Nailers Lane,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.02
533488,Nailers Lane,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.36
533488,Nailers Lane,2023-06-06T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
533488,Nailers Lane,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
533488,Nailers Lane,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
533488,Nailers Lane,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.7
533488,Nailers Lane,2023-06-06T07:50:00.000+00:00,transformer,,Temperature,C,25.5
533488,Nailers Lane,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
533488,Nailers Lane,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
533488,Nailers Lane,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
533488,Nailers Lane,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
533488,Nailers Lane,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
533488,Nailers Lane,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
533488,Nailers Lane,2023-06-06T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.87
533488,Nailers Lane,2023-06-06T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.38
533488,Nailers Lane,2023-06-06T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
533488,Nailers Lane,2023-06-06T07:50:00.000+00:00,busbar,,L3 Active Power,kW,53.35
533488,Nailers Lane,2023-06-06T07:50:00.000+00:00,busbar,,L2 Active Power,kW,58.89
533488,Nailers Lane,2023-06-06T07:50:00.000+00:00,busbar,,L1 Active Power,kW,58.22
533488,Nailers Lane,2023-06-06T07:50:00.000+00:00,busbar,,N Current (RMS),A,66.6
533488,Nailers Lane,2023-06-06T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,224.3
533488,Nailers Lane,2023-06-06T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,247.8
533488,Nailers Lane,2023-06-06T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,244.7
533488,Nailers Lane,2023-06-06T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.1
533488,Nailers Lane,2023-06-06T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.11
533488,Nailers Lane,2023-06-06T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.95
533488,Nailers Lane,2023-06-06T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.92
533488,Nailers Lane,2023-06-06T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.1
533488,Nailers Lane,2023-06-06T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.13
533488,Nailers Lane,2023-06-06T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,27.2
533488,Nailers Lane,2023-06-06T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.1
533488,Nailers Lane,2023-06-06T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,47.1
533488,Nailers Lane,2023-06-06T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,73.5
533488,Nailers Lane,2023-06-06T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
533488,Nailers Lane,2023-06-06T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.59
533488,Nailers Lane,2023-06-06T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
533488,Nailers Lane,2023-06-06T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.26
533488,Nailers Lane,2023-06-06T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.13
533488,Nailers Lane,2023-06-06T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.5
533488,Nailers Lane,2023-06-06T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,38.8
533488,Nailers Lane,2023-06-06T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.9
533488,Nailers Lane,2023-06-06T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.8
533488,Nailers Lane,2023-06-06T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.2
533488,Nailers Lane,2023-06-06T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.94
533488,Nailers Lane,2023-06-06T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.15
533488,Nailers Lane,2023-06-06T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.63
533488,Nailers Lane,2023-06-06T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.61
533488,Nailers Lane,2023-06-06T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.4
533488,Nailers Lane,2023-06-06T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.9
533488,Nailers Lane,2023-06-06T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.9
533488,Nailers Lane,2023-06-06T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.5
533488,Nailers Lane,2023-06-06T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.3
533488,Nailers Lane,2023-06-06T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
533488,Nailers Lane,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.18
533488,Nailers Lane,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.94
533488,Nailers Lane,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.48
533488,Nailers Lane,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.87
533488,Nailers Lane,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.09
533488,Nailers Lane,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.83
533488,Nailers Lane,2023-06-06T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
533488,Nailers Lane,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.2
533488,Nailers Lane,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.5
533488,Nailers Lane,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.7
533488,Nailers Lane,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
533488,Nailers Lane,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.96
533488,Nailers Lane,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.03
533488,Nailers Lane,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
533488,Nailers Lane,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.34
533488,Nailers Lane,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.3
533488,Nailers Lane,2023-06-06T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
533488,Nailers Lane,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
533488,Nailers Lane,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
533488,Nailers Lane,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
533488,Nailers Lane,2023-06-06T07:40:00.000+00:00,transformer,,Temperature,C,25.5
533488,Nailers Lane,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
533488,Nailers Lane,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
533488,Nailers Lane,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
533488,Nailers Lane,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
533488,Nailers Lane,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
533488,Nailers Lane,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
533488,Nailers Lane,2023-06-06T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.72
533488,Nailers Lane,2023-06-06T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.34
533488,Nailers Lane,2023-06-06T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.06
533488,Nailers Lane,2023-06-06T07:40:00.000+00:00,busbar,,L3 Active Power,kW,51.66
533488,Nailers Lane,2023-06-06T07:40:00.000+00:00,busbar,,L2 Active Power,kW,53.06
533488,Nailers Lane,2023-06-06T07:40:00.000+00:00,busbar,,L1 Active Power,kW,55.66
533488,Nailers Lane,2023-06-06T07:40:00.000+00:00,busbar,,N Current (RMS),A,64.5
533488,Nailers Lane,2023-06-06T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.1
533488,Nailers Lane,2023-06-06T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,223.2
533488,Nailers Lane,2023-06-06T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.6
533488,Nailers Lane,2023-06-06T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
533488,Nailers Lane,2023-06-06T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.16
533488,Nailers Lane,2023-06-06T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.07
533488,Nailers Lane,2023-06-06T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.4
533488,Nailers Lane,2023-06-06T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.48
533488,Nailers Lane,2023-06-06T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.24
533488,Nailers Lane,2023-06-06T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,28.4
533488,Nailers Lane,2023-06-06T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,45.4
533488,Nailers Lane,2023-06-06T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,44.4
533488,Nailers Lane,2023-06-06T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,69.2
533488,Nailers Lane,2023-06-06T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
533488,Nailers Lane,2023-06-06T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.58
533488,Nailers Lane,2023-06-06T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
533488,Nailers Lane,2023-06-06T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.7
533488,Nailers Lane,2023-06-06T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.04
533488,Nailers Lane,2023-06-06T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.18
533488,Nailers Lane,2023-06-06T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,31.4
533488,Nailers Lane,2023-06-06T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.0
533488,Nailers Lane,2023-06-06T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.7
533488,Nailers Lane,2023-06-06T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.5
533488,Nailers Lane,2023-06-06T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.55
533488,Nailers Lane,2023-06-06T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.75
533488,Nailers Lane,2023-06-06T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.28
533488,Nailers Lane,2023-06-06T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.56
533488,Nailers Lane,2023-06-06T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.14
533488,Nailers Lane,2023-06-06T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.92
533488,Nailers Lane,2023-06-06T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,44.0
533488,Nailers Lane,2023-06-06T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.2
533488,Nailers Lane,2023-06-06T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.9
533488,Nailers Lane,2023-06-06T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
533488,Nailers Lane,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.38
533488,Nailers Lane,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.72
533488,Nailers Lane,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.79
533488,Nailers Lane,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.01
533488,Nailers Lane,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.22
533488,Nailers Lane,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.17
533488,Nailers Lane,2023-06-06T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.8
533488,Nailers Lane,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.8
533488,Nailers Lane,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.8
533488,Nailers Lane,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.1
533488,Nailers Lane,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.45
533488,Nailers Lane,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.64
533488,Nailers Lane,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
533488,Nailers Lane,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.82
533488,Nailers Lane,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.9
533488,Nailers Lane,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.16
533488,Nailers Lane,2023-06-06T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
533488,Nailers Lane,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
533488,Nailers Lane,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
533488,Nailers Lane,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
533488,Nailers Lane,2023-06-06T07:30:00.000+00:00,transformer,,Temperature,C,25.5
533488,Nailers Lane,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
533488,Nailers Lane,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
533488,Nailers Lane,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
533488,Nailers Lane,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
533488,Nailers Lane,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
533488,Nailers Lane,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
533488,Nailers Lane,2023-06-06T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.02
533488,Nailers Lane,2023-06-06T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.37
533488,Nailers Lane,2023-06-06T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
533488,Nailers Lane,2023-06-06T07:30:00.000+00:00,busbar,,L3 Active Power,kW,47.49
533488,Nailers Lane,2023-06-06T07:30:00.000+00:00,busbar,,L2 Active Power,kW,53.78
533488,Nailers Lane,2023-06-06T07:30:00.000+00:00,busbar,,L1 Active Power,kW,49.67
533488,Nailers Lane,2023-06-06T07:30:00.000+00:00,busbar,,N Current (RMS),A,76.3
533488,Nailers Lane,2023-06-06T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.4
533488,Nailers Lane,2023-06-06T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,226.4
533488,Nailers Lane,2023-06-06T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.2
533488,Nailers Lane,2023-06-06T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.1
533488,Nailers Lane,2023-06-06T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.48
533488,Nailers Lane,2023-06-06T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.29
533488,Nailers Lane,2023-06-06T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.65
533488,Nailers Lane,2023-06-06T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.68
533488,Nailers Lane,2023-06-06T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.62
533488,Nailers Lane,2023-06-06T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,40.2
533488,Nailers Lane,2023-06-06T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.8
533488,Nailers Lane,2023-06-06T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.2
533488,Nailers Lane,2023-06-06T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,78.7
533488,Nailers Lane,2023-06-06T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
533488,Nailers Lane,2023-06-06T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.0
533488,Nailers Lane,2023-06-06T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
533488,Nailers Lane,2023-06-06T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.65
533488,Nailers Lane,2023-06-06T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.35
533488,Nailers Lane,2023-06-06T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.7
533488,Nailers Lane,2023-06-06T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,42.2
533488,Nailers Lane,2023-06-06T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.8
533488,Nailers Lane,2023-06-06T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.8
533488,Nailers Lane,2023-06-06T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.2
533488,Nailers Lane,2023-06-06T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.69
533488,Nailers Lane,2023-06-06T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.68
533488,Nailers Lane,2023-06-06T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.15
533488,Nailers Lane,2023-06-06T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.34
533488,Nailers Lane,2023-06-06T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.43
533488,Nailers Lane,2023-06-06T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.51
533488,Nailers Lane,2023-06-06T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,49.7
533488,Nailers Lane,2023-06-06T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.5
533488,Nailers Lane,2023-06-06T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.2
533488,Nailers Lane,2023-06-06T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
533488,Nailers Lane,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.66
533488,Nailers Lane,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.37
533488,Nailers Lane,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.0
533488,Nailers Lane,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.65
533488,Nailers Lane,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.53
533488,Nailers Lane,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.24
533488,Nailers Lane,2023-06-06T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.7
533488,Nailers Lane,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
533488,Nailers Lane,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.3
533488,Nailers Lane,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.7
533488,Nailers Lane,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
533488,Nailers Lane,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.03
533488,Nailers Lane,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
533488,Nailers Lane,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.74
533488,Nailers Lane,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.33
533488,Nailers Lane,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.69
533488,Nailers Lane,2023-06-06T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.5
533488,Nailers Lane,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.1
533488,Nailers Lane,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
533488,Nailers Lane,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
533488,Nailers Lane,2023-06-06T07:20:00.000+00:00,transformer,,Temperature,C,25.5
533488,Nailers Lane,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
533488,Nailers Lane,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
533488,Nailers Lane,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
533488,Nailers Lane,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
533488,Nailers Lane,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
533488,Nailers Lane,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
533488,Nailers Lane,2023-06-06T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.32
533488,Nailers Lane,2023-06-06T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.62
533488,Nailers Lane,2023-06-06T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
533488,Nailers Lane,2023-06-06T07:20:00.000+00:00,busbar,,L3 Active Power,kW,50.03
533488,Nailers Lane,2023-06-06T07:20:00.000+00:00,busbar,,L2 Active Power,kW,51.32
533488,Nailers Lane,2023-06-06T07:20:00.000+00:00,busbar,,L1 Active Power,kW,46.77
533488,Nailers Lane,2023-06-06T07:20:00.000+00:00,busbar,,N Current (RMS),A,79.9
533488,Nailers Lane,2023-06-06T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.6
533488,Nailers Lane,2023-06-06T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.8
533488,Nailers Lane,2023-06-06T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.5
533488,Nailers Lane,2023-06-06T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
533488,Nailers Lane,2023-06-06T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.78
533488,Nailers Lane,2023-06-06T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.27
533488,Nailers Lane,2023-06-06T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.69
533488,Nailers Lane,2023-06-06T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.74
533488,Nailers Lane,2023-06-06T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.69
533488,Nailers Lane,2023-06-06T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,32.8
533488,Nailers Lane,2023-06-06T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.2
533488,Nailers Lane,2023-06-06T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.9
533488,Nailers Lane,2023-06-06T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,70.8
533488,Nailers Lane,2023-06-06T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
533488,Nailers Lane,2023-06-06T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.98
533488,Nailers Lane,2023-06-06T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.25
533488,Nailers Lane,2023-06-06T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.77
533488,Nailers Lane,2023-06-06T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.42
533488,Nailers Lane,2023-06-06T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.27
533488,Nailers Lane,2023-06-06T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,33.0
533488,Nailers Lane,2023-06-06T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.5
533488,Nailers Lane,2023-06-06T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.5
533488,Nailers Lane,2023-06-06T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.7
533488,Nailers Lane,2023-06-06T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.63
533488,Nailers Lane,2023-06-06T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.05
533488,Nailers Lane,2023-06-06T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.86
533488,Nailers Lane,2023-06-06T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.93
533488,Nailers Lane,2023-06-06T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.69
533488,Nailers Lane,2023-06-06T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.58
533488,Nailers Lane,2023-06-06T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
533488,Nailers Lane,2023-06-06T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.9
533488,Nailers Lane,2023-06-06T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.8
533488,Nailers Lane,2023-06-06T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
533488,Nailers Lane,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.31
533488,Nailers Lane,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.69
533488,Nailers Lane,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.52
533488,Nailers Lane,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.71
533488,Nailers Lane,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.23
533488,Nailers Lane,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.68
533488,Nailers Lane,2023-06-06T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
533488,Nailers Lane,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
533488,Nailers Lane,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.9
533488,Nailers Lane,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.0
533488,Nailers Lane,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.11
533488,Nailers Lane,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.42
533488,Nailers Lane,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
533488,Nailers Lane,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.37
533488,Nailers Lane,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
533488,Nailers Lane,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.59
533488,Nailers Lane,2023-06-06T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
533488,Nailers Lane,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
533488,Nailers Lane,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
533488,Nailers Lane,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
533488,Nailers Lane,2023-06-06T07:10:00.000+00:00,transformer,,Temperature,C,25.5
533488,Nailers Lane,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
533488,Nailers Lane,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
533488,Nailers Lane,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
533488,Nailers Lane,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
533488,Nailers Lane,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
533488,Nailers Lane,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
533488,Nailers Lane,2023-06-06T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.51
533488,Nailers Lane,2023-06-06T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.4
533488,Nailers Lane,2023-06-06T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
533488,Nailers Lane,2023-06-06T07:10:00.000+00:00,busbar,,L3 Active Power,kW,44.47
533488,Nailers Lane,2023-06-06T07:10:00.000+00:00,busbar,,L2 Active Power,kW,42.64
533488,Nailers Lane,2023-06-06T07:10:00.000+00:00,busbar,,L1 Active Power,kW,40.82
533488,Nailers Lane,2023-06-06T07:10:00.000+00:00,busbar,,N Current (RMS),A,76.7
533488,Nailers Lane,2023-06-06T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.8
533488,Nailers Lane,2023-06-06T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.4
533488,Nailers Lane,2023-06-06T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
533488,Nailers Lane,2023-06-06T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
533488,Nailers Lane,2023-06-06T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.78
533488,Nailers Lane,2023-06-06T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.11
533488,Nailers Lane,2023-06-06T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.75
533488,Nailers Lane,2023-06-06T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.79
533488,Nailers Lane,2023-06-06T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.57
533488,Nailers Lane,2023-06-06T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,29.4
533488,Nailers Lane,2023-06-06T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,65.6
533488,Nailers Lane,2023-06-06T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,46.0
533488,Nailers Lane,2023-06-06T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,66.3
533488,Nailers Lane,2023-06-06T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
533488,Nailers Lane,2023-06-06T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.85
533488,Nailers Lane,2023-06-06T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.12
533488,Nailers Lane,2023-06-06T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.68
533488,Nailers Lane,2023-06-06T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.07
533488,Nailers Lane,2023-06-06T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.46
533488,Nailers Lane,2023-06-06T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,30.6
533488,Nailers Lane,2023-06-06T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.6
533488,Nailers Lane,2023-06-06T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.9
533488,Nailers Lane,2023-06-06T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.0
533488,Nailers Lane,2023-06-06T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.44
533488,Nailers Lane,2023-06-06T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.52
533488,Nailers Lane,2023-06-06T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.83
533488,Nailers Lane,2023-06-06T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.49
533488,Nailers Lane,2023-06-06T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.56
533488,Nailers Lane,2023-06-06T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.84
533488,Nailers Lane,2023-06-06T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
533488,Nailers Lane,2023-06-06T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.0
533488,Nailers Lane,2023-06-06T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.6
533488,Nailers Lane,2023-06-06T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
533488,Nailers Lane,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.32
533488,Nailers Lane,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.99
533488,Nailers Lane,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.92
533488,Nailers Lane,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.28
533488,Nailers Lane,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.38
533488,Nailers Lane,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.8
533488,Nailers Lane,2023-06-06T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
533488,Nailers Lane,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
533488,Nailers Lane,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.1
533488,Nailers Lane,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.8
533488,Nailers Lane,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
533488,Nailers Lane,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.71
533488,Nailers Lane,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
533488,Nailers Lane,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.12
533488,Nailers Lane,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.69
533488,Nailers Lane,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.8
533488,Nailers Lane,2023-06-06T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
533488,Nailers Lane,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
533488,Nailers Lane,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
533488,Nailers Lane,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
533488,Nailers Lane,2023-06-06T07:00:00.000+00:00,transformer,,Temperature,C,25.5
533488,Nailers Lane,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
533488,Nailers Lane,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
533488,Nailers Lane,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
533488,Nailers Lane,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
533488,Nailers Lane,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
533488,Nailers Lane,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
533488,Nailers Lane,2023-06-06T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.91
533488,Nailers Lane,2023-06-06T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.59
533488,Nailers Lane,2023-06-06T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
533488,Nailers Lane,2023-06-06T07:00:00.000+00:00,busbar,,L3 Active Power,kW,43.33
533488,Nailers Lane,2023-06-06T07:00:00.000+00:00,busbar,,L2 Active Power,kW,43.49
533488,Nailers Lane,2023-06-06T07:00:00.000+00:00,busbar,,L1 Active Power,kW,42.47
533488,Nailers Lane,2023-06-06T07:00:00.000+00:00,busbar,,N Current (RMS),A,71.8
533488,Nailers Lane,2023-06-06T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.8
533488,Nailers Lane,2023-06-06T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.1
533488,Nailers Lane,2023-06-06T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
533488,Nailers Lane,2023-06-06T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.22
533488,Nailers Lane,2023-06-06T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.71
533488,Nailers Lane,2023-06-06T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.76
533488,Nailers Lane,2023-06-06T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.06
533488,Nailers Lane,2023-06-06T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.21
533488,Nailers Lane,2023-06-06T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.64
533488,Nailers Lane,2023-06-06T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,27.4
533488,Nailers Lane,2023-06-06T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,50.5
533488,Nailers Lane,2023-06-06T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.4
533488,Nailers Lane,2023-06-06T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.4
533488,Nailers Lane,2023-06-06T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.76
533488,Nailers Lane,2023-06-06T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.95
533488,Nailers Lane,2023-06-06T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.24
533488,Nailers Lane,2023-06-06T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.33
533488,Nailers Lane,2023-06-06T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.99
533488,Nailers Lane,2023-06-06T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.82
533488,Nailers Lane,2023-06-06T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.0
533488,Nailers Lane,2023-06-06T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.0
