Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-06T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.5
533488,Nailers Lane,2023-06-06T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.0
533488,Nailers Lane,2023-06-06T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.06
533488,Nailers Lane,2023-06-06T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.53
533488,Nailers Lane,2023-06-06T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
533488,Nailers Lane,2023-06-06T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.71
533488,Nailers Lane,2023-06-06T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.96
533488,Nailers Lane,2023-06-06T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.25
533488,Nailers Lane,2023-06-06T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
533488,Nailers Lane,2023-06-06T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.3
533488,Nailers Lane,2023-06-06T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.2
533488,Nailers Lane,2023-06-06T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
533488,Nailers Lane,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.34
533488,Nailers Lane,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.33
533488,Nailers Lane,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.12
533488,Nailers Lane,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.19
533488,Nailers Lane,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.66
533488,Nailers Lane,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.49
533488,Nailers Lane,2023-06-06T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
533488,Nailers Lane,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
533488,Nailers Lane,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.0
533488,Nailers Lane,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.8
533488,Nailers Lane,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
533488,Nailers Lane,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.29
533488,Nailers Lane,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
533488,Nailers Lane,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.06
533488,Nailers Lane,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.94
533488,Nailers Lane,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.85
533488,Nailers Lane,2023-06-06T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
533488,Nailers Lane,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
533488,Nailers Lane,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
533488,Nailers Lane,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
533488,Nailers Lane,2023-06-06T06:50:00.000+00:00,transformer,,Temperature,C,25.5
533488,Nailers Lane,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
533488,Nailers Lane,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
533488,Nailers Lane,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
533488,Nailers Lane,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
533488,Nailers Lane,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
533488,Nailers Lane,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
533488,Nailers Lane,2023-06-06T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.97
533488,Nailers Lane,2023-06-06T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.5
533488,Nailers Lane,2023-06-06T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
533488,Nailers Lane,2023-06-06T06:50:00.000+00:00,busbar,,L3 Active Power,kW,40.35
533488,Nailers Lane,2023-06-06T06:50:00.000+00:00,busbar,,L2 Active Power,kW,42.76
533488,Nailers Lane,2023-06-06T06:50:00.000+00:00,busbar,,L1 Active Power,kW,38.04
533488,Nailers Lane,2023-06-06T06:50:00.000+00:00,busbar,,N Current (RMS),A,71.8
533488,Nailers Lane,2023-06-06T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
533488,Nailers Lane,2023-06-06T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.5
533488,Nailers Lane,2023-06-06T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
533488,Nailers Lane,2023-06-06T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
533488,Nailers Lane,2023-06-06T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
533488,Nailers Lane,2023-06-06T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.86
533488,Nailers Lane,2023-06-06T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.59
533488,Nailers Lane,2023-06-06T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.58
533488,Nailers Lane,2023-06-06T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.27
533488,Nailers Lane,2023-06-06T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,31.4
533488,Nailers Lane,2023-06-06T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,39.9
533488,Nailers Lane,2023-06-06T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.4
533488,Nailers Lane,2023-06-06T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,53.6
533488,Nailers Lane,2023-06-06T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.68
533488,Nailers Lane,2023-06-06T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.01
533488,Nailers Lane,2023-06-06T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.31
533488,Nailers Lane,2023-06-06T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.69
533488,Nailers Lane,2023-06-06T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.71
533488,Nailers Lane,2023-06-06T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.83
533488,Nailers Lane,2023-06-06T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.1
533488,Nailers Lane,2023-06-06T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.0
533488,Nailers Lane,2023-06-06T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.2
533488,Nailers Lane,2023-06-06T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.1
533488,Nailers Lane,2023-06-06T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.05
533488,Nailers Lane,2023-06-06T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.46
533488,Nailers Lane,2023-06-06T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
533488,Nailers Lane,2023-06-06T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.07
533488,Nailers Lane,2023-06-06T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.65
533488,Nailers Lane,2023-06-06T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.2
533488,Nailers Lane,2023-06-06T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
533488,Nailers Lane,2023-06-06T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.4
533488,Nailers Lane,2023-06-06T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.2
533488,Nailers Lane,2023-06-06T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
533488,Nailers Lane,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.97
533488,Nailers Lane,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.56
533488,Nailers Lane,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.19
533488,Nailers Lane,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.01
533488,Nailers Lane,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.14
533488,Nailers Lane,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.5
533488,Nailers Lane,2023-06-06T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.4
533488,Nailers Lane,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
533488,Nailers Lane,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.0
533488,Nailers Lane,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
533488,Nailers Lane,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
533488,Nailers Lane,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.68
533488,Nailers Lane,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
533488,Nailers Lane,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.68
533488,Nailers Lane,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.69
533488,Nailers Lane,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.69
533488,Nailers Lane,2023-06-06T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
533488,Nailers Lane,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
533488,Nailers Lane,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
533488,Nailers Lane,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
533488,Nailers Lane,2023-06-06T06:40:00.000+00:00,transformer,,Temperature,C,25.5
533488,Nailers Lane,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
533488,Nailers Lane,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
533488,Nailers Lane,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
533488,Nailers Lane,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
533488,Nailers Lane,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
533488,Nailers Lane,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
533488,Nailers Lane,2023-06-06T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.78
533488,Nailers Lane,2023-06-06T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.5
533488,Nailers Lane,2023-06-06T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
533488,Nailers Lane,2023-06-06T06:40:00.000+00:00,busbar,,L3 Active Power,kW,40.04
533488,Nailers Lane,2023-06-06T06:40:00.000+00:00,busbar,,L2 Active Power,kW,39.78
533488,Nailers Lane,2023-06-06T06:40:00.000+00:00,busbar,,L1 Active Power,kW,29.48
533488,Nailers Lane,2023-06-06T06:40:00.000+00:00,busbar,,N Current (RMS),A,100.1
533488,Nailers Lane,2023-06-06T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
533488,Nailers Lane,2023-06-06T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
533488,Nailers Lane,2023-06-06T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
533488,Nailers Lane,2023-06-06T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.55
533488,Nailers Lane,2023-06-06T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.25
533488,Nailers Lane,2023-06-06T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.7
533488,Nailers Lane,2023-06-06T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.04
533488,Nailers Lane,2023-06-06T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.64
533488,Nailers Lane,2023-06-06T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.7
533488,Nailers Lane,2023-06-06T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,34.4
533488,Nailers Lane,2023-06-06T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.0
533488,Nailers Lane,2023-06-06T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.1
533488,Nailers Lane,2023-06-06T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.2
533488,Nailers Lane,2023-06-06T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
533488,Nailers Lane,2023-06-06T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.12
533488,Nailers Lane,2023-06-06T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.25
533488,Nailers Lane,2023-06-06T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.27
533488,Nailers Lane,2023-06-06T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.08
533488,Nailers Lane,2023-06-06T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.49
533488,Nailers Lane,2023-06-06T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,31.8
533488,Nailers Lane,2023-06-06T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.5
533488,Nailers Lane,2023-06-06T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.0
533488,Nailers Lane,2023-06-06T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.5
533488,Nailers Lane,2023-06-06T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.5
533488,Nailers Lane,2023-06-06T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.24
533488,Nailers Lane,2023-06-06T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
533488,Nailers Lane,2023-06-06T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.72
533488,Nailers Lane,2023-06-06T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.78
533488,Nailers Lane,2023-06-06T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.02
533488,Nailers Lane,2023-06-06T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
533488,Nailers Lane,2023-06-06T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.5
533488,Nailers Lane,2023-06-06T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
533488,Nailers Lane,2023-06-06T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
533488,Nailers Lane,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.54
533488,Nailers Lane,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.66
533488,Nailers Lane,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.57
533488,Nailers Lane,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.15
533488,Nailers Lane,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.51
533488,Nailers Lane,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.41
533488,Nailers Lane,2023-06-06T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
533488,Nailers Lane,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
533488,Nailers Lane,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.5
533488,Nailers Lane,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
533488,Nailers Lane,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
533488,Nailers Lane,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.34
533488,Nailers Lane,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
533488,Nailers Lane,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.54
533488,Nailers Lane,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.28
533488,Nailers Lane,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
533488,Nailers Lane,2023-06-06T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
533488,Nailers Lane,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
533488,Nailers Lane,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
533488,Nailers Lane,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
533488,Nailers Lane,2023-06-06T06:30:00.000+00:00,transformer,,Temperature,C,25.5
533488,Nailers Lane,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
533488,Nailers Lane,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
533488,Nailers Lane,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
533488,Nailers Lane,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
533488,Nailers Lane,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
533488,Nailers Lane,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
533488,Nailers Lane,2023-06-06T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
533488,Nailers Lane,2023-06-06T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.37
533488,Nailers Lane,2023-06-06T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
533488,Nailers Lane,2023-06-06T06:30:00.000+00:00,busbar,,L3 Active Power,kW,31.72
533488,Nailers Lane,2023-06-06T06:30:00.000+00:00,busbar,,L2 Active Power,kW,28.3
533488,Nailers Lane,2023-06-06T06:30:00.000+00:00,busbar,,L1 Active Power,kW,31.42
533488,Nailers Lane,2023-06-06T06:30:00.000+00:00,busbar,,N Current (RMS),A,75.6
533488,Nailers Lane,2023-06-06T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
533488,Nailers Lane,2023-06-06T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
533488,Nailers Lane,2023-06-06T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
533488,Nailers Lane,2023-06-06T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
533488,Nailers Lane,2023-06-06T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
533488,Nailers Lane,2023-06-06T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.83
533488,Nailers Lane,2023-06-06T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.44
533488,Nailers Lane,2023-06-06T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.47
533488,Nailers Lane,2023-06-06T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.39
533488,Nailers Lane,2023-06-06T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,31.5
533488,Nailers Lane,2023-06-06T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.9
533488,Nailers Lane,2023-06-06T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.9
533488,Nailers Lane,2023-06-06T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,55.0
533488,Nailers Lane,2023-06-06T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
533488,Nailers Lane,2023-06-06T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.88
533488,Nailers Lane,2023-06-06T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.23
533488,Nailers Lane,2023-06-06T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.18
533488,Nailers Lane,2023-06-06T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.34
533488,Nailers Lane,2023-06-06T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.82
533488,Nailers Lane,2023-06-06T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,31.5
533488,Nailers Lane,2023-06-06T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.5
533488,Nailers Lane,2023-06-06T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
533488,Nailers Lane,2023-06-06T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.4
533488,Nailers Lane,2023-06-06T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
533488,Nailers Lane,2023-06-06T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.27
533488,Nailers Lane,2023-06-06T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
533488,Nailers Lane,2023-06-06T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.12
533488,Nailers Lane,2023-06-06T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.72
533488,Nailers Lane,2023-06-06T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
533488,Nailers Lane,2023-06-06T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
533488,Nailers Lane,2023-06-06T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
533488,Nailers Lane,2023-06-06T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
533488,Nailers Lane,2023-06-06T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
533488,Nailers Lane,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.19
533488,Nailers Lane,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.67
533488,Nailers Lane,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.39
533488,Nailers Lane,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.02
533488,Nailers Lane,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.99
533488,Nailers Lane,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.2
533488,Nailers Lane,2023-06-06T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
533488,Nailers Lane,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
533488,Nailers Lane,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.6
533488,Nailers Lane,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
533488,Nailers Lane,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
533488,Nailers Lane,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.39
533488,Nailers Lane,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
533488,Nailers Lane,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.51
533488,Nailers Lane,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
533488,Nailers Lane,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.25
533488,Nailers Lane,2023-06-06T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
533488,Nailers Lane,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
533488,Nailers Lane,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
533488,Nailers Lane,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
533488,Nailers Lane,2023-06-06T06:20:00.000+00:00,transformer,,Temperature,C,25.5
533488,Nailers Lane,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
533488,Nailers Lane,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
533488,Nailers Lane,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
533488,Nailers Lane,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
533488,Nailers Lane,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
533488,Nailers Lane,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
533488,Nailers Lane,2023-06-06T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
533488,Nailers Lane,2023-06-06T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.49
533488,Nailers Lane,2023-06-06T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
533488,Nailers Lane,2023-06-06T06:20:00.000+00:00,busbar,,L3 Active Power,kW,27.28
533488,Nailers Lane,2023-06-06T06:20:00.000+00:00,busbar,,L2 Active Power,kW,24.93
533488,Nailers Lane,2023-06-06T06:20:00.000+00:00,busbar,,L1 Active Power,kW,32.53
533488,Nailers Lane,2023-06-06T06:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
533488,Nailers Lane,2023-06-06T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
533488,Nailers Lane,2023-06-06T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
533488,Nailers Lane,2023-06-06T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
533488,Nailers Lane,2023-06-06T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
533488,Nailers Lane,2023-06-06T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.17
533488,Nailers Lane,2023-06-06T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.97
533488,Nailers Lane,2023-06-06T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.64
533488,Nailers Lane,2023-06-06T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.4
533488,Nailers Lane,2023-06-06T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.62
533488,Nailers Lane,2023-06-06T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,49.0
533488,Nailers Lane,2023-06-06T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.9
533488,Nailers Lane,2023-06-06T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.8
533488,Nailers Lane,2023-06-06T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,78.6
533488,Nailers Lane,2023-06-06T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
533488,Nailers Lane,2023-06-06T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.67
533488,Nailers Lane,2023-06-06T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.15
533488,Nailers Lane,2023-06-06T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.21
533488,Nailers Lane,2023-06-06T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.9
533488,Nailers Lane,2023-06-06T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.9
533488,Nailers Lane,2023-06-06T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,36.4
533488,Nailers Lane,2023-06-06T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.1
533488,Nailers Lane,2023-06-06T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.8
533488,Nailers Lane,2023-06-06T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.6
533488,Nailers Lane,2023-06-06T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
533488,Nailers Lane,2023-06-06T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.97
533488,Nailers Lane,2023-06-06T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
533488,Nailers Lane,2023-06-06T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.54
533488,Nailers Lane,2023-06-06T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.53
533488,Nailers Lane,2023-06-06T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
533488,Nailers Lane,2023-06-06T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
533488,Nailers Lane,2023-06-06T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.8
533488,Nailers Lane,2023-06-06T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
533488,Nailers Lane,2023-06-06T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
533488,Nailers Lane,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.8
533488,Nailers Lane,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.98
533488,Nailers Lane,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.47
533488,Nailers Lane,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.01
533488,Nailers Lane,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.0
533488,Nailers Lane,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.67
533488,Nailers Lane,2023-06-06T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.7
533488,Nailers Lane,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
533488,Nailers Lane,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.0
533488,Nailers Lane,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
533488,Nailers Lane,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
533488,Nailers Lane,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.27
533488,Nailers Lane,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
533488,Nailers Lane,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.13
533488,Nailers Lane,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.51
533488,Nailers Lane,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
533488,Nailers Lane,2023-06-06T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
533488,Nailers Lane,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
533488,Nailers Lane,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
533488,Nailers Lane,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
533488,Nailers Lane,2023-06-06T06:10:00.000+00:00,transformer,,Temperature,C,25.6
533488,Nailers Lane,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
533488,Nailers Lane,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
533488,Nailers Lane,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
533488,Nailers Lane,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
533488,Nailers Lane,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
533488,Nailers Lane,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
533488,Nailers Lane,2023-06-06T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
533488,Nailers Lane,2023-06-06T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.72
533488,Nailers Lane,2023-06-06T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
533488,Nailers Lane,2023-06-06T06:10:00.000+00:00,busbar,,L3 Active Power,kW,32.54
533488,Nailers Lane,2023-06-06T06:10:00.000+00:00,busbar,,L2 Active Power,kW,28.35
533488,Nailers Lane,2023-06-06T06:10:00.000+00:00,busbar,,L1 Active Power,kW,40.95
533488,Nailers Lane,2023-06-06T06:10:00.000+00:00,busbar,,N Current (RMS),A,71.6
533488,Nailers Lane,2023-06-06T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
533488,Nailers Lane,2023-06-06T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
533488,Nailers Lane,2023-06-06T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
533488,Nailers Lane,2023-06-06T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.62
533488,Nailers Lane,2023-06-06T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.2
533488,Nailers Lane,2023-06-06T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.51
533488,Nailers Lane,2023-06-06T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.34
533488,Nailers Lane,2023-06-06T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.28
533488,Nailers Lane,2023-06-06T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.2
533488,Nailers Lane,2023-06-06T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,36.9
533488,Nailers Lane,2023-06-06T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.1
533488,Nailers Lane,2023-06-06T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.3
533488,Nailers Lane,2023-06-06T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.8
533488,Nailers Lane,2023-06-06T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
533488,Nailers Lane,2023-06-06T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.62
533488,Nailers Lane,2023-06-06T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.94
533488,Nailers Lane,2023-06-06T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.22
533488,Nailers Lane,2023-06-06T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.96
533488,Nailers Lane,2023-06-06T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.37
533488,Nailers Lane,2023-06-06T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.9
533488,Nailers Lane,2023-06-06T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.6
533488,Nailers Lane,2023-06-06T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.9
533488,Nailers Lane,2023-06-06T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.9
533488,Nailers Lane,2023-06-06T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.64
533488,Nailers Lane,2023-06-06T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.79
533488,Nailers Lane,2023-06-06T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
533488,Nailers Lane,2023-06-06T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.57
533488,Nailers Lane,2023-06-06T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.41
533488,Nailers Lane,2023-06-06T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.05
533488,Nailers Lane,2023-06-06T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.6
533488,Nailers Lane,2023-06-06T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.6
533488,Nailers Lane,2023-06-06T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
533488,Nailers Lane,2023-06-06T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
533488,Nailers Lane,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.4
533488,Nailers Lane,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.02
533488,Nailers Lane,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.17
533488,Nailers Lane,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.94
533488,Nailers Lane,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.05
533488,Nailers Lane,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.7
533488,Nailers Lane,2023-06-06T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,49.2
533488,Nailers Lane,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
533488,Nailers Lane,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.6
533488,Nailers Lane,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
533488,Nailers Lane,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.4
533488,Nailers Lane,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.72
533488,Nailers Lane,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
533488,Nailers Lane,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.17
533488,Nailers Lane,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.42
533488,Nailers Lane,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
533488,Nailers Lane,2023-06-06T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
533488,Nailers Lane,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
533488,Nailers Lane,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
533488,Nailers Lane,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
533488,Nailers Lane,2023-06-06T06:00:00.000+00:00,transformer,,Temperature,C,25.6
533488,Nailers Lane,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
533488,Nailers Lane,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
533488,Nailers Lane,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
533488,Nailers Lane,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
533488,Nailers Lane,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
533488,Nailers Lane,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
533488,Nailers Lane,2023-06-06T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
533488,Nailers Lane,2023-06-06T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.11
533488,Nailers Lane,2023-06-06T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
533488,Nailers Lane,2023-06-06T06:00:00.000+00:00,busbar,,L3 Active Power,kW,33.24
533488,Nailers Lane,2023-06-06T06:00:00.000+00:00,busbar,,L2 Active Power,kW,31.13
533488,Nailers Lane,2023-06-06T06:00:00.000+00:00,busbar,,L1 Active Power,kW,35.97
533488,Nailers Lane,2023-06-06T06:00:00.000+00:00,busbar,,N Current (RMS),A,69.4
533488,Nailers Lane,2023-06-06T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
533488,Nailers Lane,2023-06-06T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
533488,Nailers Lane,2023-06-06T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
533488,Nailers Lane,2023-06-06T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
533488,Nailers Lane,2023-06-06T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.65
533488,Nailers Lane,2023-06-06T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.76
533488,Nailers Lane,2023-06-06T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.63
533488,Nailers Lane,2023-06-06T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.66
533488,Nailers Lane,2023-06-06T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.89
533488,Nailers Lane,2023-06-06T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,54.2
533488,Nailers Lane,2023-06-06T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.3
533488,Nailers Lane,2023-06-06T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.4
533488,Nailers Lane,2023-06-06T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,86.5
533488,Nailers Lane,2023-06-06T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.53
533488,Nailers Lane,2023-06-06T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.78
533488,Nailers Lane,2023-06-06T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.13
533488,Nailers Lane,2023-06-06T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.31
533488,Nailers Lane,2023-06-06T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.6
533488,Nailers Lane,2023-06-06T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.86
533488,Nailers Lane,2023-06-06T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.0
533488,Nailers Lane,2023-06-06T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.2
533488,Nailers Lane,2023-06-06T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.0
533488,Nailers Lane,2023-06-06T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.8
533488,Nailers Lane,2023-06-06T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.48
533488,Nailers Lane,2023-06-06T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.07
533488,Nailers Lane,2023-06-06T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
533488,Nailers Lane,2023-06-06T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.83
533488,Nailers Lane,2023-06-06T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.96
533488,Nailers Lane,2023-06-06T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
533488,Nailers Lane,2023-06-06T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
533488,Nailers Lane,2023-06-06T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
533488,Nailers Lane,2023-06-06T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
533488,Nailers Lane,2023-06-06T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
533488,Nailers Lane,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.52
533488,Nailers Lane,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.34
533488,Nailers Lane,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.46
533488,Nailers Lane,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.8
533488,Nailers Lane,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.57
533488,Nailers Lane,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.51
533488,Nailers Lane,2023-06-06T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
533488,Nailers Lane,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
533488,Nailers Lane,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.2
533488,Nailers Lane,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.4
533488,Nailers Lane,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
533488,Nailers Lane,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.66
533488,Nailers Lane,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
533488,Nailers Lane,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.64
533488,Nailers Lane,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.36
533488,Nailers Lane,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.32
533488,Nailers Lane,2023-06-06T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
533488,Nailers Lane,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
533488,Nailers Lane,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
533488,Nailers Lane,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
533488,Nailers Lane,2023-06-06T05:50:00.000+00:00,transformer,,Temperature,C,25.6
533488,Nailers Lane,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
533488,Nailers Lane,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
533488,Nailers Lane,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
533488,Nailers Lane,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
533488,Nailers Lane,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
533488,Nailers Lane,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
533488,Nailers Lane,2023-06-06T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
533488,Nailers Lane,2023-06-06T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.94
533488,Nailers Lane,2023-06-06T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
533488,Nailers Lane,2023-06-06T05:50:00.000+00:00,busbar,,L3 Active Power,kW,27.22
533488,Nailers Lane,2023-06-06T05:50:00.000+00:00,busbar,,L2 Active Power,kW,30.16
533488,Nailers Lane,2023-06-06T05:50:00.000+00:00,busbar,,L1 Active Power,kW,43.33
533488,Nailers Lane,2023-06-06T05:50:00.000+00:00,busbar,,N Current (RMS),A,63.4
533488,Nailers Lane,2023-06-06T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
533488,Nailers Lane,2023-06-06T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
533488,Nailers Lane,2023-06-06T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.9
533488,Nailers Lane,2023-06-06T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
533488,Nailers Lane,2023-06-06T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
533488,Nailers Lane,2023-06-06T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.09
533488,Nailers Lane,2023-06-06T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.7
533488,Nailers Lane,2023-06-06T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.23
533488,Nailers Lane,2023-06-06T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.33
533488,Nailers Lane,2023-06-06T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,37.4
533488,Nailers Lane,2023-06-06T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.1
533488,Nailers Lane,2023-06-06T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.7
533488,Nailers Lane,2023-06-06T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,58.8
533488,Nailers Lane,2023-06-06T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.82
533488,Nailers Lane,2023-06-06T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.76
533488,Nailers Lane,2023-06-06T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.34
533488,Nailers Lane,2023-06-06T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.88
533488,Nailers Lane,2023-06-06T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.09
533488,Nailers Lane,2023-06-06T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.71
533488,Nailers Lane,2023-06-06T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.2
533488,Nailers Lane,2023-06-06T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.5
533488,Nailers Lane,2023-06-06T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.4
533488,Nailers Lane,2023-06-06T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.4
533488,Nailers Lane,2023-06-06T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
533488,Nailers Lane,2023-06-06T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.25
533488,Nailers Lane,2023-06-06T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
533488,Nailers Lane,2023-06-06T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.54
533488,Nailers Lane,2023-06-06T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.3
533488,Nailers Lane,2023-06-06T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.91
533488,Nailers Lane,2023-06-06T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
533488,Nailers Lane,2023-06-06T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
533488,Nailers Lane,2023-06-06T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
533488,Nailers Lane,2023-06-06T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
533488,Nailers Lane,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.5
533488,Nailers Lane,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.31
533488,Nailers Lane,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.73
533488,Nailers Lane,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.19
533488,Nailers Lane,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.42
533488,Nailers Lane,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.11
533488,Nailers Lane,2023-06-06T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
533488,Nailers Lane,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
533488,Nailers Lane,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.5
533488,Nailers Lane,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.3
533488,Nailers Lane,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
533488,Nailers Lane,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.25
533488,Nailers Lane,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
533488,Nailers Lane,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.63
533488,Nailers Lane,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.48
533488,Nailers Lane,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.21
533488,Nailers Lane,2023-06-06T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
533488,Nailers Lane,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
533488,Nailers Lane,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
533488,Nailers Lane,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
533488,Nailers Lane,2023-06-06T05:40:00.000+00:00,transformer,,Temperature,C,25.7
533488,Nailers Lane,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
533488,Nailers Lane,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
533488,Nailers Lane,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
533488,Nailers Lane,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
533488,Nailers Lane,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
533488,Nailers Lane,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
533488,Nailers Lane,2023-06-06T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
533488,Nailers Lane,2023-06-06T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.09
533488,Nailers Lane,2023-06-06T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
533488,Nailers Lane,2023-06-06T05:40:00.000+00:00,busbar,,L3 Active Power,kW,25.94
533488,Nailers Lane,2023-06-06T05:40:00.000+00:00,busbar,,L2 Active Power,kW,26.53
533488,Nailers Lane,2023-06-06T05:40:00.000+00:00,busbar,,L1 Active Power,kW,33.27
533488,Nailers Lane,2023-06-06T05:40:00.000+00:00,busbar,,N Current (RMS),A,58.6
533488,Nailers Lane,2023-06-06T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
533488,Nailers Lane,2023-06-06T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
533488,Nailers Lane,2023-06-06T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
533488,Nailers Lane,2023-06-06T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.31
533488,Nailers Lane,2023-06-06T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.23
533488,Nailers Lane,2023-06-06T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.87
533488,Nailers Lane,2023-06-06T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.84
533488,Nailers Lane,2023-06-06T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.54
533488,Nailers Lane,2023-06-06T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.52
533488,Nailers Lane,2023-06-06T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,36.9
533488,Nailers Lane,2023-06-06T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.6
533488,Nailers Lane,2023-06-06T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.6
533488,Nailers Lane,2023-06-06T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.4
533488,Nailers Lane,2023-06-06T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.89
533488,Nailers Lane,2023-06-06T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.11
533488,Nailers Lane,2023-06-06T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.37
533488,Nailers Lane,2023-06-06T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.91
533488,Nailers Lane,2023-06-06T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.13
533488,Nailers Lane,2023-06-06T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.72
533488,Nailers Lane,2023-06-06T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.0
533488,Nailers Lane,2023-06-06T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.4
533488,Nailers Lane,2023-06-06T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.2
533488,Nailers Lane,2023-06-06T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.6
533488,Nailers Lane,2023-06-06T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
533488,Nailers Lane,2023-06-06T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.17
533488,Nailers Lane,2023-06-06T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
533488,Nailers Lane,2023-06-06T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.37
533488,Nailers Lane,2023-06-06T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.76
533488,Nailers Lane,2023-06-06T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.22
533488,Nailers Lane,2023-06-06T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
533488,Nailers Lane,2023-06-06T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
533488,Nailers Lane,2023-06-06T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
533488,Nailers Lane,2023-06-06T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
533488,Nailers Lane,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.03
533488,Nailers Lane,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.1
