Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.66
533488,Nailers Lane,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.38
533488,Nailers Lane,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.89
533488,Nailers Lane,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.74
533488,Nailers Lane,2023-06-06T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,46.2
533488,Nailers Lane,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
533488,Nailers Lane,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.7
533488,Nailers Lane,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
533488,Nailers Lane,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
533488,Nailers Lane,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.26
533488,Nailers Lane,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
533488,Nailers Lane,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.91
533488,Nailers Lane,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.45
533488,Nailers Lane,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
533488,Nailers Lane,2023-06-06T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
533488,Nailers Lane,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
533488,Nailers Lane,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
533488,Nailers Lane,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
533488,Nailers Lane,2023-06-06T05:30:00.000+00:00,transformer,,Temperature,C,25.8
533488,Nailers Lane,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
533488,Nailers Lane,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
533488,Nailers Lane,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
533488,Nailers Lane,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
533488,Nailers Lane,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
533488,Nailers Lane,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
533488,Nailers Lane,2023-06-06T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
533488,Nailers Lane,2023-06-06T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.66
533488,Nailers Lane,2023-06-06T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
533488,Nailers Lane,2023-06-06T05:30:00.000+00:00,busbar,,L3 Active Power,kW,22.4
533488,Nailers Lane,2023-06-06T05:30:00.000+00:00,busbar,,L2 Active Power,kW,24.77
533488,Nailers Lane,2023-06-06T05:30:00.000+00:00,busbar,,L1 Active Power,kW,24.88
533488,Nailers Lane,2023-06-06T05:30:00.000+00:00,busbar,,N Current (RMS),A,61.6
533488,Nailers Lane,2023-06-06T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
533488,Nailers Lane,2023-06-06T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
533488,Nailers Lane,2023-06-06T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
533488,Nailers Lane,2023-06-06T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.45
533488,Nailers Lane,2023-06-06T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
533488,Nailers Lane,2023-06-06T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.84
533488,Nailers Lane,2023-06-06T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.55
533488,Nailers Lane,2023-06-06T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.88
533488,Nailers Lane,2023-06-06T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.97
533488,Nailers Lane,2023-06-06T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,35.3
533488,Nailers Lane,2023-06-06T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.5
533488,Nailers Lane,2023-06-06T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.5
533488,Nailers Lane,2023-06-06T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,56.6
533488,Nailers Lane,2023-06-06T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.89
533488,Nailers Lane,2023-06-06T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.96
533488,Nailers Lane,2023-06-06T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.52
533488,Nailers Lane,2023-06-06T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.91
533488,Nailers Lane,2023-06-06T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.26
533488,Nailers Lane,2023-06-06T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.87
533488,Nailers Lane,2023-06-06T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.7
533488,Nailers Lane,2023-06-06T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.0
533488,Nailers Lane,2023-06-06T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
533488,Nailers Lane,2023-06-06T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.9
533488,Nailers Lane,2023-06-06T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.69
533488,Nailers Lane,2023-06-06T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.79
533488,Nailers Lane,2023-06-06T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
533488,Nailers Lane,2023-06-06T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.92
533488,Nailers Lane,2023-06-06T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.57
533488,Nailers Lane,2023-06-06T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.03
533488,Nailers Lane,2023-06-06T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
533488,Nailers Lane,2023-06-06T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
533488,Nailers Lane,2023-06-06T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
533488,Nailers Lane,2023-06-06T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
533488,Nailers Lane,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.55
533488,Nailers Lane,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.09
533488,Nailers Lane,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.51
533488,Nailers Lane,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.1
533488,Nailers Lane,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.8
533488,Nailers Lane,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.62
533488,Nailers Lane,2023-06-06T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,49.4
533488,Nailers Lane,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
533488,Nailers Lane,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.5
533488,Nailers Lane,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
533488,Nailers Lane,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
533488,Nailers Lane,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.79
533488,Nailers Lane,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
533488,Nailers Lane,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.19
533488,Nailers Lane,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.59
533488,Nailers Lane,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
533488,Nailers Lane,2023-06-06T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
533488,Nailers Lane,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
533488,Nailers Lane,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
533488,Nailers Lane,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
533488,Nailers Lane,2023-06-06T05:20:00.000+00:00,transformer,,Temperature,C,25.8
533488,Nailers Lane,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
533488,Nailers Lane,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
533488,Nailers Lane,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
533488,Nailers Lane,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
533488,Nailers Lane,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
533488,Nailers Lane,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
533488,Nailers Lane,2023-06-06T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
533488,Nailers Lane,2023-06-06T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.71
533488,Nailers Lane,2023-06-06T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
533488,Nailers Lane,2023-06-06T05:20:00.000+00:00,busbar,,L3 Active Power,kW,19.67
533488,Nailers Lane,2023-06-06T05:20:00.000+00:00,busbar,,L2 Active Power,kW,24.09
533488,Nailers Lane,2023-06-06T05:20:00.000+00:00,busbar,,L1 Active Power,kW,25.04
533488,Nailers Lane,2023-06-06T05:20:00.000+00:00,busbar,,N Current (RMS),A,57.0
533488,Nailers Lane,2023-06-06T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
533488,Nailers Lane,2023-06-06T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
533488,Nailers Lane,2023-06-06T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
533488,Nailers Lane,2023-06-06T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
533488,Nailers Lane,2023-06-06T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.16
533488,Nailers Lane,2023-06-06T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.29
533488,Nailers Lane,2023-06-06T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.43
533488,Nailers Lane,2023-06-06T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.9
533488,Nailers Lane,2023-06-06T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.69
533488,Nailers Lane,2023-06-06T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,37.1
533488,Nailers Lane,2023-06-06T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.6
533488,Nailers Lane,2023-06-06T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.7
533488,Nailers Lane,2023-06-06T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.0
533488,Nailers Lane,2023-06-06T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.97
533488,Nailers Lane,2023-06-06T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.06
533488,Nailers Lane,2023-06-06T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.38
533488,Nailers Lane,2023-06-06T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.12
533488,Nailers Lane,2023-06-06T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.37
533488,Nailers Lane,2023-06-06T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.97
533488,Nailers Lane,2023-06-06T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,42.5
533488,Nailers Lane,2023-06-06T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.8
533488,Nailers Lane,2023-06-06T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.1
533488,Nailers Lane,2023-06-06T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.0
533488,Nailers Lane,2023-06-06T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.2
533488,Nailers Lane,2023-06-06T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.91
533488,Nailers Lane,2023-06-06T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
533488,Nailers Lane,2023-06-06T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.92
533488,Nailers Lane,2023-06-06T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.67
533488,Nailers Lane,2023-06-06T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.29
533488,Nailers Lane,2023-06-06T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
533488,Nailers Lane,2023-06-06T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
533488,Nailers Lane,2023-06-06T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
533488,Nailers Lane,2023-06-06T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
533488,Nailers Lane,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.59
533488,Nailers Lane,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.05
533488,Nailers Lane,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.22
533488,Nailers Lane,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.14
533488,Nailers Lane,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.11
533488,Nailers Lane,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.36
533488,Nailers Lane,2023-06-06T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.4
533488,Nailers Lane,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
533488,Nailers Lane,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.2
533488,Nailers Lane,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
533488,Nailers Lane,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
533488,Nailers Lane,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.99
533488,Nailers Lane,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
533488,Nailers Lane,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.18
533488,Nailers Lane,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.69
533488,Nailers Lane,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.46
533488,Nailers Lane,2023-06-06T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
533488,Nailers Lane,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
533488,Nailers Lane,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
533488,Nailers Lane,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
533488,Nailers Lane,2023-06-06T05:10:00.000+00:00,transformer,,Temperature,C,25.8
533488,Nailers Lane,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
533488,Nailers Lane,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
533488,Nailers Lane,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
533488,Nailers Lane,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
533488,Nailers Lane,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
533488,Nailers Lane,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
533488,Nailers Lane,2023-06-06T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
533488,Nailers Lane,2023-06-06T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.04
533488,Nailers Lane,2023-06-06T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
533488,Nailers Lane,2023-06-06T05:10:00.000+00:00,busbar,,L3 Active Power,kW,24.79
533488,Nailers Lane,2023-06-06T05:10:00.000+00:00,busbar,,L2 Active Power,kW,24.75
533488,Nailers Lane,2023-06-06T05:10:00.000+00:00,busbar,,L1 Active Power,kW,24.76
533488,Nailers Lane,2023-06-06T05:10:00.000+00:00,busbar,,N Current (RMS),A,69.9
533488,Nailers Lane,2023-06-06T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
533488,Nailers Lane,2023-06-06T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
533488,Nailers Lane,2023-06-06T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
533488,Nailers Lane,2023-06-06T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.31
533488,Nailers Lane,2023-06-06T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
533488,Nailers Lane,2023-06-06T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.17
533488,Nailers Lane,2023-06-06T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.7
533488,Nailers Lane,2023-06-06T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.14
533488,Nailers Lane,2023-06-06T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.66
533488,Nailers Lane,2023-06-06T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,35.1
533488,Nailers Lane,2023-06-06T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.1
533488,Nailers Lane,2023-06-06T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.8
533488,Nailers Lane,2023-06-06T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,55.3
533488,Nailers Lane,2023-06-06T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.91
533488,Nailers Lane,2023-06-06T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.96
533488,Nailers Lane,2023-06-06T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.47
533488,Nailers Lane,2023-06-06T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.79
533488,Nailers Lane,2023-06-06T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.57
533488,Nailers Lane,2023-06-06T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.02
533488,Nailers Lane,2023-06-06T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.8
533488,Nailers Lane,2023-06-06T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.5
533488,Nailers Lane,2023-06-06T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.4
533488,Nailers Lane,2023-06-06T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.9
533488,Nailers Lane,2023-06-06T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.85
533488,Nailers Lane,2023-06-06T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.09
533488,Nailers Lane,2023-06-06T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
533488,Nailers Lane,2023-06-06T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.71
533488,Nailers Lane,2023-06-06T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.88
533488,Nailers Lane,2023-06-06T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.87
533488,Nailers Lane,2023-06-06T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
533488,Nailers Lane,2023-06-06T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
533488,Nailers Lane,2023-06-06T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
533488,Nailers Lane,2023-06-06T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
533488,Nailers Lane,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.21
533488,Nailers Lane,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.84
533488,Nailers Lane,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.69
533488,Nailers Lane,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.69
533488,Nailers Lane,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.69
533488,Nailers Lane,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.52
533488,Nailers Lane,2023-06-06T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,45.2
533488,Nailers Lane,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
533488,Nailers Lane,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.2
533488,Nailers Lane,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
533488,Nailers Lane,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
533488,Nailers Lane,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.22
533488,Nailers Lane,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
533488,Nailers Lane,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.81
533488,Nailers Lane,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.96
533488,Nailers Lane,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.21
533488,Nailers Lane,2023-06-06T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
533488,Nailers Lane,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
533488,Nailers Lane,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
533488,Nailers Lane,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
533488,Nailers Lane,2023-06-06T05:00:00.000+00:00,transformer,,Temperature,C,25.9
533488,Nailers Lane,2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
533488,Nailers Lane,2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
533488,Nailers Lane,2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
533488,Nailers Lane,2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
533488,Nailers Lane,2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
533488,Nailers Lane,2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
533488,Nailers Lane,2023-06-06T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
533488,Nailers Lane,2023-06-06T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.27
533488,Nailers Lane,2023-06-06T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
533488,Nailers Lane,2023-06-06T05:00:00.000+00:00,busbar,,L3 Active Power,kW,20.69
533488,Nailers Lane,2023-06-06T05:00:00.000+00:00,busbar,,L2 Active Power,kW,23.24
533488,Nailers Lane,2023-06-06T05:00:00.000+00:00,busbar,,L1 Active Power,kW,21.27
533488,Nailers Lane,2023-06-06T05:00:00.000+00:00,busbar,,N Current (RMS),A,64.3
533488,Nailers Lane,2023-06-06T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
533488,Nailers Lane,2023-06-06T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
533488,Nailers Lane,2023-06-06T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
533488,Nailers Lane,2023-06-06T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
533488,Nailers Lane,2023-06-06T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
533488,Nailers Lane,2023-06-06T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.72
533488,Nailers Lane,2023-06-06T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.23
533488,Nailers Lane,2023-06-06T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.48
533488,Nailers Lane,2023-06-06T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.41
533488,Nailers Lane,2023-06-06T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,35.4
533488,Nailers Lane,2023-06-06T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.2
533488,Nailers Lane,2023-06-06T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.0
533488,Nailers Lane,2023-06-06T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,54.4
533488,Nailers Lane,2023-06-06T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.85
533488,Nailers Lane,2023-06-06T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.15
533488,Nailers Lane,2023-06-06T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.43
533488,Nailers Lane,2023-06-06T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.57
533488,Nailers Lane,2023-06-06T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.51
533488,Nailers Lane,2023-06-06T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.19
533488,Nailers Lane,2023-06-06T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,38.3
533488,Nailers Lane,2023-06-06T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.2
533488,Nailers Lane,2023-06-06T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.6
533488,Nailers Lane,2023-06-06T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.3
533488,Nailers Lane,2023-06-06T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.71
533488,Nailers Lane,2023-06-06T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.25
533488,Nailers Lane,2023-06-06T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
533488,Nailers Lane,2023-06-06T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.54
533488,Nailers Lane,2023-06-06T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.93
533488,Nailers Lane,2023-06-06T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.1
533488,Nailers Lane,2023-06-06T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
533488,Nailers Lane,2023-06-06T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
533488,Nailers Lane,2023-06-06T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
533488,Nailers Lane,2023-06-06T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
533488,Nailers Lane,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
533488,Nailers Lane,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.84
533488,Nailers Lane,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.54
533488,Nailers Lane,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.27
533488,Nailers Lane,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.4
533488,Nailers Lane,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.35
533488,Nailers Lane,2023-06-06T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
533488,Nailers Lane,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
533488,Nailers Lane,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.4
533488,Nailers Lane,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
533488,Nailers Lane,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.17
533488,Nailers Lane,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.72
533488,Nailers Lane,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
533488,Nailers Lane,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.58
533488,Nailers Lane,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.18
533488,Nailers Lane,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.52
533488,Nailers Lane,2023-06-06T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
533488,Nailers Lane,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
533488,Nailers Lane,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
533488,Nailers Lane,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
533488,Nailers Lane,2023-06-06T04:50:00.000+00:00,transformer,,Temperature,C,26.0
533488,Nailers Lane,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
533488,Nailers Lane,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
533488,Nailers Lane,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
533488,Nailers Lane,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
533488,Nailers Lane,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
533488,Nailers Lane,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
533488,Nailers Lane,2023-06-06T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
533488,Nailers Lane,2023-06-06T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.61
533488,Nailers Lane,2023-06-06T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
533488,Nailers Lane,2023-06-06T04:50:00.000+00:00,busbar,,L3 Active Power,kW,23.18
533488,Nailers Lane,2023-06-06T04:50:00.000+00:00,busbar,,L2 Active Power,kW,20.5
533488,Nailers Lane,2023-06-06T04:50:00.000+00:00,busbar,,L1 Active Power,kW,22.57
533488,Nailers Lane,2023-06-06T04:50:00.000+00:00,busbar,,N Current (RMS),A,61.2
533488,Nailers Lane,2023-06-06T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
533488,Nailers Lane,2023-06-06T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
533488,Nailers Lane,2023-06-06T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
533488,Nailers Lane,2023-06-06T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.28
533488,Nailers Lane,2023-06-06T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
533488,Nailers Lane,2023-06-06T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-4.03
533488,Nailers Lane,2023-06-06T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.11
533488,Nailers Lane,2023-06-06T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.07
533488,Nailers Lane,2023-06-06T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.28
533488,Nailers Lane,2023-06-06T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,30.4
533488,Nailers Lane,2023-06-06T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.7
533488,Nailers Lane,2023-06-06T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.2
533488,Nailers Lane,2023-06-06T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.1
533488,Nailers Lane,2023-06-06T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.36
533488,Nailers Lane,2023-06-06T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.1
533488,Nailers Lane,2023-06-06T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.34
533488,Nailers Lane,2023-06-06T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.14
533488,Nailers Lane,2023-06-06T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.65
533488,Nailers Lane,2023-06-06T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.35
533488,Nailers Lane,2023-06-06T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.8
533488,Nailers Lane,2023-06-06T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.0
533488,Nailers Lane,2023-06-06T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.0
533488,Nailers Lane,2023-06-06T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.4
533488,Nailers Lane,2023-06-06T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
533488,Nailers Lane,2023-06-06T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.1
533488,Nailers Lane,2023-06-06T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
533488,Nailers Lane,2023-06-06T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.95
533488,Nailers Lane,2023-06-06T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.97
533488,Nailers Lane,2023-06-06T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.12
533488,Nailers Lane,2023-06-06T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
533488,Nailers Lane,2023-06-06T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
533488,Nailers Lane,2023-06-06T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
533488,Nailers Lane,2023-06-06T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
533488,Nailers Lane,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
533488,Nailers Lane,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.92
533488,Nailers Lane,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.33
533488,Nailers Lane,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.07
533488,Nailers Lane,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.26
533488,Nailers Lane,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.13
533488,Nailers Lane,2023-06-06T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
533488,Nailers Lane,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
533488,Nailers Lane,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.9
533488,Nailers Lane,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
533488,Nailers Lane,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
533488,Nailers Lane,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.76
533488,Nailers Lane,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
533488,Nailers Lane,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.33
533488,Nailers Lane,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.88
533488,Nailers Lane,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.32
533488,Nailers Lane,2023-06-06T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
533488,Nailers Lane,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
533488,Nailers Lane,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
533488,Nailers Lane,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
533488,Nailers Lane,2023-06-06T04:40:00.000+00:00,transformer,,Temperature,C,26.0
533488,Nailers Lane,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
533488,Nailers Lane,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
533488,Nailers Lane,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
533488,Nailers Lane,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
533488,Nailers Lane,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
533488,Nailers Lane,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
533488,Nailers Lane,2023-06-06T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
533488,Nailers Lane,2023-06-06T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.67
533488,Nailers Lane,2023-06-06T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
533488,Nailers Lane,2023-06-06T04:40:00.000+00:00,busbar,,L3 Active Power,kW,23.59
533488,Nailers Lane,2023-06-06T04:40:00.000+00:00,busbar,,L2 Active Power,kW,26.83
533488,Nailers Lane,2023-06-06T04:40:00.000+00:00,busbar,,L1 Active Power,kW,25.2
533488,Nailers Lane,2023-06-06T04:40:00.000+00:00,busbar,,N Current (RMS),A,60.2
533488,Nailers Lane,2023-06-06T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
533488,Nailers Lane,2023-06-06T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
533488,Nailers Lane,2023-06-06T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
533488,Nailers Lane,2023-06-06T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.45
533488,Nailers Lane,2023-06-06T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
533488,Nailers Lane,2023-06-06T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-4.09
533488,Nailers Lane,2023-06-06T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.89
533488,Nailers Lane,2023-06-06T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.07
533488,Nailers Lane,2023-06-06T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.97
533488,Nailers Lane,2023-06-06T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,29.0
533488,Nailers Lane,2023-06-06T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.7
533488,Nailers Lane,2023-06-06T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.3
533488,Nailers Lane,2023-06-06T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.2
533488,Nailers Lane,2023-06-06T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.84
533488,Nailers Lane,2023-06-06T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.11
533488,Nailers Lane,2023-06-06T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.03
533488,Nailers Lane,2023-06-06T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.66
533488,Nailers Lane,2023-06-06T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.83
533488,Nailers Lane,2023-06-06T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.49
533488,Nailers Lane,2023-06-06T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,38.6
533488,Nailers Lane,2023-06-06T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.1
533488,Nailers Lane,2023-06-06T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.0
533488,Nailers Lane,2023-06-06T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.5
533488,Nailers Lane,2023-06-06T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
533488,Nailers Lane,2023-06-06T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.18
533488,Nailers Lane,2023-06-06T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
533488,Nailers Lane,2023-06-06T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.0
533488,Nailers Lane,2023-06-06T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.82
533488,Nailers Lane,2023-06-06T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.13
533488,Nailers Lane,2023-06-06T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
533488,Nailers Lane,2023-06-06T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
533488,Nailers Lane,2023-06-06T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
533488,Nailers Lane,2023-06-06T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
533488,Nailers Lane,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
533488,Nailers Lane,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.49
533488,Nailers Lane,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.85
533488,Nailers Lane,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.93
533488,Nailers Lane,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.67
533488,Nailers Lane,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.95
533488,Nailers Lane,2023-06-06T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
533488,Nailers Lane,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
533488,Nailers Lane,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.3
533488,Nailers Lane,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
533488,Nailers Lane,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
533488,Nailers Lane,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.49
533488,Nailers Lane,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
533488,Nailers Lane,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.85
533488,Nailers Lane,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.48
533488,Nailers Lane,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.54
533488,Nailers Lane,2023-06-06T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
533488,Nailers Lane,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
533488,Nailers Lane,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
533488,Nailers Lane,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
533488,Nailers Lane,2023-06-06T04:30:00.000+00:00,transformer,,Temperature,C,26.0
533488,Nailers Lane,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
533488,Nailers Lane,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
533488,Nailers Lane,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
533488,Nailers Lane,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
533488,Nailers Lane,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
533488,Nailers Lane,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
533488,Nailers Lane,2023-06-06T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
533488,Nailers Lane,2023-06-06T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.92
533488,Nailers Lane,2023-06-06T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
533488,Nailers Lane,2023-06-06T04:30:00.000+00:00,busbar,,L3 Active Power,kW,24.33
533488,Nailers Lane,2023-06-06T04:30:00.000+00:00,busbar,,L2 Active Power,kW,24.87
533488,Nailers Lane,2023-06-06T04:30:00.000+00:00,busbar,,L1 Active Power,kW,23.08
533488,Nailers Lane,2023-06-06T04:30:00.000+00:00,busbar,,N Current (RMS),A,66.7
533488,Nailers Lane,2023-06-06T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
533488,Nailers Lane,2023-06-06T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
533488,Nailers Lane,2023-06-06T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
533488,Nailers Lane,2023-06-06T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.3
533488,Nailers Lane,2023-06-06T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
533488,Nailers Lane,2023-06-06T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-4.26
533488,Nailers Lane,2023-06-06T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.19
533488,Nailers Lane,2023-06-06T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.33
533488,Nailers Lane,2023-06-06T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.58
533488,Nailers Lane,2023-06-06T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,28.8
533488,Nailers Lane,2023-06-06T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.8
533488,Nailers Lane,2023-06-06T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.3
533488,Nailers Lane,2023-06-06T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.9
533488,Nailers Lane,2023-06-06T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.54
533488,Nailers Lane,2023-06-06T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.87
533488,Nailers Lane,2023-06-06T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.15
533488,Nailers Lane,2023-06-06T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.66
533488,Nailers Lane,2023-06-06T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.7
533488,Nailers Lane,2023-06-06T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.11
533488,Nailers Lane,2023-06-06T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.4
533488,Nailers Lane,2023-06-06T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.4
533488,Nailers Lane,2023-06-06T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.4
533488,Nailers Lane,2023-06-06T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.2
533488,Nailers Lane,2023-06-06T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.57
533488,Nailers Lane,2023-06-06T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.94
533488,Nailers Lane,2023-06-06T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
533488,Nailers Lane,2023-06-06T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.51
533488,Nailers Lane,2023-06-06T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.68
533488,Nailers Lane,2023-06-06T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.12
533488,Nailers Lane,2023-06-06T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
533488,Nailers Lane,2023-06-06T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
533488,Nailers Lane,2023-06-06T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
533488,Nailers Lane,2023-06-06T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
533488,Nailers Lane,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
533488,Nailers Lane,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.66
533488,Nailers Lane,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.78
533488,Nailers Lane,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.22
533488,Nailers Lane,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.81
533488,Nailers Lane,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.09
533488,Nailers Lane,2023-06-06T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
533488,Nailers Lane,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
533488,Nailers Lane,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.2
533488,Nailers Lane,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
533488,Nailers Lane,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.51
533488,Nailers Lane,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.73
533488,Nailers Lane,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
533488,Nailers Lane,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.73
533488,Nailers Lane,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.58
533488,Nailers Lane,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
533488,Nailers Lane,2023-06-06T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
533488,Nailers Lane,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
533488,Nailers Lane,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
533488,Nailers Lane,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
533488,Nailers Lane,2023-06-06T04:20:00.000+00:00,transformer,,Temperature,C,26.1
533488,Nailers Lane,2023-06-06T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
533488,Nailers Lane,2023-06-06T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
533488,Nailers Lane,2023-06-06T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
533488,Nailers Lane,2023-06-06T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
533488,Nailers Lane,2023-06-06T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
533488,Nailers Lane,2023-06-06T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
533488,Nailers Lane,2023-06-06T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
533488,Nailers Lane,2023-06-06T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.53
533488,Nailers Lane,2023-06-06T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
533488,Nailers Lane,2023-06-06T04:20:00.000+00:00,busbar,,L3 Active Power,kW,23.31
533488,Nailers Lane,2023-06-06T04:20:00.000+00:00,busbar,,L2 Active Power,kW,23.11
533488,Nailers Lane,2023-06-06T04:20:00.000+00:00,busbar,,L1 Active Power,kW,22.08
533488,Nailers Lane,2023-06-06T04:20:00.000+00:00,busbar,,N Current (RMS),A,66.9
533488,Nailers Lane,2023-06-06T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
533488,Nailers Lane,2023-06-06T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
533488,Nailers Lane,2023-06-06T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
533488,Nailers Lane,2023-06-06T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
533488,Nailers Lane,2023-06-06T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.27
533488,Nailers Lane,2023-06-06T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.96
533488,Nailers Lane,2023-06-06T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.71
533488,Nailers Lane,2023-06-06T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.15
533488,Nailers Lane,2023-06-06T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.07
533488,Nailers Lane,2023-06-06T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,30.9
533488,Nailers Lane,2023-06-06T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.9
533488,Nailers Lane,2023-06-06T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.3
533488,Nailers Lane,2023-06-06T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.6
533488,Nailers Lane,2023-06-06T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.03
533488,Nailers Lane,2023-06-06T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.96
533488,Nailers Lane,2023-06-06T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.18
533488,Nailers Lane,2023-06-06T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.9
533488,Nailers Lane,2023-06-06T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.26
533488,Nailers Lane,2023-06-06T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.36
533488,Nailers Lane,2023-06-06T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,41.2
533488,Nailers Lane,2023-06-06T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.0
533488,Nailers Lane,2023-06-06T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.7
533488,Nailers Lane,2023-06-06T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.1
533488,Nailers Lane,2023-06-06T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.31
533488,Nailers Lane,2023-06-06T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.99
533488,Nailers Lane,2023-06-06T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
533488,Nailers Lane,2023-06-06T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.96
533488,Nailers Lane,2023-06-06T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.13
533488,Nailers Lane,2023-06-06T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.97
533488,Nailers Lane,2023-06-06T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
533488,Nailers Lane,2023-06-06T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
533488,Nailers Lane,2023-06-06T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
533488,Nailers Lane,2023-06-06T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
533488,Nailers Lane,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
533488,Nailers Lane,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.05
533488,Nailers Lane,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.63
533488,Nailers Lane,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.83
533488,Nailers Lane,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.38
533488,Nailers Lane,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.14
533488,Nailers Lane,2023-06-06T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,52.0
533488,Nailers Lane,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
533488,Nailers Lane,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.3
533488,Nailers Lane,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
533488,Nailers Lane,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
533488,Nailers Lane,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
533488,Nailers Lane,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
533488,Nailers Lane,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.56
533488,Nailers Lane,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.12
533488,Nailers Lane,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
