Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-06T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
533488,Nailers Lane,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
533488,Nailers Lane,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
533488,Nailers Lane,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
533488,Nailers Lane,2023-06-06T04:10:00.000+00:00,transformer,,Temperature,C,26.1
533488,Nailers Lane,2023-06-06T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
533488,Nailers Lane,2023-06-06T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
533488,Nailers Lane,2023-06-06T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
533488,Nailers Lane,2023-06-06T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
533488,Nailers Lane,2023-06-06T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
533488,Nailers Lane,2023-06-06T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
533488,Nailers Lane,2023-06-06T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
533488,Nailers Lane,2023-06-06T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.35
533488,Nailers Lane,2023-06-06T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
533488,Nailers Lane,2023-06-06T04:10:00.000+00:00,busbar,,L3 Active Power,kW,26.96
533488,Nailers Lane,2023-06-06T04:10:00.000+00:00,busbar,,L2 Active Power,kW,30.06
533488,Nailers Lane,2023-06-06T04:10:00.000+00:00,busbar,,L1 Active Power,kW,21.91
533488,Nailers Lane,2023-06-06T04:10:00.000+00:00,busbar,,N Current (RMS),A,90.0
533488,Nailers Lane,2023-06-06T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
533488,Nailers Lane,2023-06-06T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
533488,Nailers Lane,2023-06-06T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
533488,Nailers Lane,2023-06-06T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
533488,Nailers Lane,2023-06-06T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.34
533488,Nailers Lane,2023-06-06T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.68
533488,Nailers Lane,2023-06-06T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.54
533488,Nailers Lane,2023-06-06T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.47
533488,Nailers Lane,2023-06-06T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.31
533488,Nailers Lane,2023-06-06T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,24.9
533488,Nailers Lane,2023-06-06T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.3
533488,Nailers Lane,2023-06-06T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,50.2
533488,Nailers Lane,2023-06-06T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,58.2
533488,Nailers Lane,2023-06-06T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.34
533488,Nailers Lane,2023-06-06T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.92
533488,Nailers Lane,2023-06-06T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.04
533488,Nailers Lane,2023-06-06T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.4
533488,Nailers Lane,2023-06-06T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.74
533488,Nailers Lane,2023-06-06T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.5
533488,Nailers Lane,2023-06-06T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,37.1
533488,Nailers Lane,2023-06-06T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.5
533488,Nailers Lane,2023-06-06T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.6
533488,Nailers Lane,2023-06-06T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.3
533488,Nailers Lane,2023-06-06T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
533488,Nailers Lane,2023-06-06T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.06
533488,Nailers Lane,2023-06-06T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
533488,Nailers Lane,2023-06-06T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.37
533488,Nailers Lane,2023-06-06T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.9
533488,Nailers Lane,2023-06-06T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.03
533488,Nailers Lane,2023-06-06T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
533488,Nailers Lane,2023-06-06T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
533488,Nailers Lane,2023-06-06T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
533488,Nailers Lane,2023-06-06T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
533488,Nailers Lane,2023-06-06T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
533488,Nailers Lane,2023-06-06T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.09
533488,Nailers Lane,2023-06-06T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.9
533488,Nailers Lane,2023-06-06T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.04
533488,Nailers Lane,2023-06-06T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.72
533488,Nailers Lane,2023-06-06T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.02
533488,Nailers Lane,2023-06-06T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,47.0
533488,Nailers Lane,2023-06-06T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
533488,Nailers Lane,2023-06-06T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.5
533488,Nailers Lane,2023-06-06T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
533488,Nailers Lane,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
533488,Nailers Lane,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.53
533488,Nailers Lane,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
533488,Nailers Lane,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.6
533488,Nailers Lane,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.05
533488,Nailers Lane,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
533488,Nailers Lane,2023-06-06T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
533488,Nailers Lane,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
533488,Nailers Lane,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
533488,Nailers Lane,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
533488,Nailers Lane,2023-06-06T04:00:00.000+00:00,transformer,,Temperature,C,26.2
533488,Nailers Lane,2023-06-06T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
533488,Nailers Lane,2023-06-06T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
533488,Nailers Lane,2023-06-06T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
533488,Nailers Lane,2023-06-06T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
533488,Nailers Lane,2023-06-06T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
533488,Nailers Lane,2023-06-06T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
533488,Nailers Lane,2023-06-06T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
533488,Nailers Lane,2023-06-06T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.09
533488,Nailers Lane,2023-06-06T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
533488,Nailers Lane,2023-06-06T04:00:00.000+00:00,busbar,,L3 Active Power,kW,23.94
533488,Nailers Lane,2023-06-06T04:00:00.000+00:00,busbar,,L2 Active Power,kW,30.88
533488,Nailers Lane,2023-06-06T04:00:00.000+00:00,busbar,,L1 Active Power,kW,22.67
533488,Nailers Lane,2023-06-06T04:00:00.000+00:00,busbar,,N Current (RMS),A,79.2
533488,Nailers Lane,2023-06-06T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
533488,Nailers Lane,2023-06-06T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
533488,Nailers Lane,2023-06-06T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
533488,Nailers Lane,2023-06-06T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
533488,Nailers Lane,2023-06-06T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.26
533488,Nailers Lane,2023-06-06T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.48
533488,Nailers Lane,2023-06-06T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.71
533488,Nailers Lane,2023-06-06T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.11
533488,Nailers Lane,2023-06-06T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.31
533488,Nailers Lane,2023-06-06T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,40.1
533488,Nailers Lane,2023-06-06T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.1
533488,Nailers Lane,2023-06-06T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.6
533488,Nailers Lane,2023-06-06T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.2
533488,Nailers Lane,2023-06-06T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.26
533488,Nailers Lane,2023-06-06T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.05
533488,Nailers Lane,2023-06-06T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.06
533488,Nailers Lane,2023-06-06T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.74
533488,Nailers Lane,2023-06-06T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.98
533488,Nailers Lane,2023-06-06T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.58
533488,Nailers Lane,2023-06-06T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.7
533488,Nailers Lane,2023-06-06T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.4
533488,Nailers Lane,2023-06-06T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.5
533488,Nailers Lane,2023-06-06T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.2
533488,Nailers Lane,2023-06-06T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
533488,Nailers Lane,2023-06-06T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.15
533488,Nailers Lane,2023-06-06T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
533488,Nailers Lane,2023-06-06T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.44
533488,Nailers Lane,2023-06-06T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.21
533488,Nailers Lane,2023-06-06T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.0
533488,Nailers Lane,2023-06-06T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
533488,Nailers Lane,2023-06-06T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
533488,Nailers Lane,2023-06-06T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
533488,Nailers Lane,2023-06-06T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
533488,Nailers Lane,2023-06-06T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.16
533488,Nailers Lane,2023-06-06T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.13
533488,Nailers Lane,2023-06-06T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.76
533488,Nailers Lane,2023-06-06T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.69
533488,Nailers Lane,2023-06-06T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.61
533488,Nailers Lane,2023-06-06T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.65
533488,Nailers Lane,2023-06-06T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
533488,Nailers Lane,2023-06-06T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
533488,Nailers Lane,2023-06-06T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.2
533488,Nailers Lane,2023-06-06T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
533488,Nailers Lane,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
533488,Nailers Lane,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.51
533488,Nailers Lane,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
533488,Nailers Lane,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.95
533488,Nailers Lane,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.04
533488,Nailers Lane,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
533488,Nailers Lane,2023-06-06T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
533488,Nailers Lane,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
533488,Nailers Lane,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
533488,Nailers Lane,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
533488,Nailers Lane,2023-06-06T03:50:00.000+00:00,transformer,,Temperature,C,26.3
533488,Nailers Lane,2023-06-06T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
533488,Nailers Lane,2023-06-06T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
533488,Nailers Lane,2023-06-06T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
533488,Nailers Lane,2023-06-06T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
533488,Nailers Lane,2023-06-06T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
533488,Nailers Lane,2023-06-06T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
533488,Nailers Lane,2023-06-06T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
533488,Nailers Lane,2023-06-06T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
533488,Nailers Lane,2023-06-06T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
533488,Nailers Lane,2023-06-06T03:50:00.000+00:00,busbar,,L3 Active Power,kW,23.53
533488,Nailers Lane,2023-06-06T03:50:00.000+00:00,busbar,,L2 Active Power,kW,23.96
533488,Nailers Lane,2023-06-06T03:50:00.000+00:00,busbar,,L1 Active Power,kW,25.04
533488,Nailers Lane,2023-06-06T03:50:00.000+00:00,busbar,,N Current (RMS),A,61.2
533488,Nailers Lane,2023-06-06T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
533488,Nailers Lane,2023-06-06T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
533488,Nailers Lane,2023-06-06T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
533488,Nailers Lane,2023-06-06T03:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.52
533488,Nailers Lane,2023-06-06T03:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.21
533488,Nailers Lane,2023-06-06T03:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.13
533488,Nailers Lane,2023-06-06T03:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.67
533488,Nailers Lane,2023-06-06T03:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.84
533488,Nailers Lane,2023-06-06T03:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.55
533488,Nailers Lane,2023-06-06T03:40:00.000+00:00,feeder,50.0,N Current (RMS),A,31.9
533488,Nailers Lane,2023-06-06T03:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.2
533488,Nailers Lane,2023-06-06T03:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.3
533488,Nailers Lane,2023-06-06T03:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.9
533488,Nailers Lane,2023-06-06T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.25
533488,Nailers Lane,2023-06-06T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.0
533488,Nailers Lane,2023-06-06T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.01
533488,Nailers Lane,2023-06-06T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.63
533488,Nailers Lane,2023-06-06T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.91
533488,Nailers Lane,2023-06-06T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.62
533488,Nailers Lane,2023-06-06T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.2
533488,Nailers Lane,2023-06-06T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.4
533488,Nailers Lane,2023-06-06T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.1
533488,Nailers Lane,2023-06-06T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.0
533488,Nailers Lane,2023-06-06T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
533488,Nailers Lane,2023-06-06T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.3
533488,Nailers Lane,2023-06-06T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
533488,Nailers Lane,2023-06-06T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.31
533488,Nailers Lane,2023-06-06T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.0
533488,Nailers Lane,2023-06-06T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.26
533488,Nailers Lane,2023-06-06T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
533488,Nailers Lane,2023-06-06T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
533488,Nailers Lane,2023-06-06T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
533488,Nailers Lane,2023-06-06T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
533488,Nailers Lane,2023-06-06T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.59
533488,Nailers Lane,2023-06-06T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.16
533488,Nailers Lane,2023-06-06T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.71
533488,Nailers Lane,2023-06-06T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.06
533488,Nailers Lane,2023-06-06T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.4
533488,Nailers Lane,2023-06-06T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.5
533488,Nailers Lane,2023-06-06T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.9
533488,Nailers Lane,2023-06-06T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
533488,Nailers Lane,2023-06-06T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.3
533488,Nailers Lane,2023-06-06T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
533488,Nailers Lane,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.05
533488,Nailers Lane,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.52
533488,Nailers Lane,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
533488,Nailers Lane,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.39
533488,Nailers Lane,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
533488,Nailers Lane,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.23
533488,Nailers Lane,2023-06-06T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
533488,Nailers Lane,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
533488,Nailers Lane,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
533488,Nailers Lane,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
533488,Nailers Lane,2023-06-06T03:40:00.000+00:00,transformer,,Temperature,C,26.4
533488,Nailers Lane,2023-06-06T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
533488,Nailers Lane,2023-06-06T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
533488,Nailers Lane,2023-06-06T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
533488,Nailers Lane,2023-06-06T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
533488,Nailers Lane,2023-06-06T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
533488,Nailers Lane,2023-06-06T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
533488,Nailers Lane,2023-06-06T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
533488,Nailers Lane,2023-06-06T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.19
533488,Nailers Lane,2023-06-06T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
533488,Nailers Lane,2023-06-06T03:40:00.000+00:00,busbar,,L3 Active Power,kW,20.07
533488,Nailers Lane,2023-06-06T03:40:00.000+00:00,busbar,,L2 Active Power,kW,22.47
533488,Nailers Lane,2023-06-06T03:40:00.000+00:00,busbar,,L1 Active Power,kW,22.17
533488,Nailers Lane,2023-06-06T03:40:00.000+00:00,busbar,,N Current (RMS),A,56.7
533488,Nailers Lane,2023-06-06T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
533488,Nailers Lane,2023-06-06T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
533488,Nailers Lane,2023-06-06T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
533488,Nailers Lane,2023-06-06T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.29
533488,Nailers Lane,2023-06-06T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
533488,Nailers Lane,2023-06-06T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.37
533488,Nailers Lane,2023-06-06T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.11
533488,Nailers Lane,2023-06-06T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.15
533488,Nailers Lane,2023-06-06T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.04
533488,Nailers Lane,2023-06-06T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,31.4
533488,Nailers Lane,2023-06-06T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.6
533488,Nailers Lane,2023-06-06T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.7
533488,Nailers Lane,2023-06-06T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.1
533488,Nailers Lane,2023-06-06T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.68
533488,Nailers Lane,2023-06-06T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.11
533488,Nailers Lane,2023-06-06T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.18
533488,Nailers Lane,2023-06-06T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.38
533488,Nailers Lane,2023-06-06T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.8
533488,Nailers Lane,2023-06-06T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.62
533488,Nailers Lane,2023-06-06T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,39.2
533488,Nailers Lane,2023-06-06T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.1
533488,Nailers Lane,2023-06-06T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.6
533488,Nailers Lane,2023-06-06T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.9
533488,Nailers Lane,2023-06-06T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
533488,Nailers Lane,2023-06-06T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.59
533488,Nailers Lane,2023-06-06T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
533488,Nailers Lane,2023-06-06T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.23
533488,Nailers Lane,2023-06-06T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.6
533488,Nailers Lane,2023-06-06T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.06
533488,Nailers Lane,2023-06-06T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
533488,Nailers Lane,2023-06-06T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
533488,Nailers Lane,2023-06-06T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
533488,Nailers Lane,2023-06-06T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
533488,Nailers Lane,2023-06-06T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
533488,Nailers Lane,2023-06-06T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.43
533488,Nailers Lane,2023-06-06T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.33
533488,Nailers Lane,2023-06-06T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.02
533488,Nailers Lane,2023-06-06T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.89
533488,Nailers Lane,2023-06-06T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.75
533488,Nailers Lane,2023-06-06T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
533488,Nailers Lane,2023-06-06T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
533488,Nailers Lane,2023-06-06T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.9
533488,Nailers Lane,2023-06-06T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
533488,Nailers Lane,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.27
533488,Nailers Lane,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.88
533488,Nailers Lane,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
533488,Nailers Lane,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.67
533488,Nailers Lane,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
533488,Nailers Lane,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
533488,Nailers Lane,2023-06-06T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
533488,Nailers Lane,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
533488,Nailers Lane,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
533488,Nailers Lane,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
533488,Nailers Lane,2023-06-06T03:30:00.000+00:00,transformer,,Temperature,C,26.4
533488,Nailers Lane,2023-06-06T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
533488,Nailers Lane,2023-06-06T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
533488,Nailers Lane,2023-06-06T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
533488,Nailers Lane,2023-06-06T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
533488,Nailers Lane,2023-06-06T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
533488,Nailers Lane,2023-06-06T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
533488,Nailers Lane,2023-06-06T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
533488,Nailers Lane,2023-06-06T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.83
533488,Nailers Lane,2023-06-06T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
533488,Nailers Lane,2023-06-06T03:30:00.000+00:00,busbar,,L3 Active Power,kW,25.41
533488,Nailers Lane,2023-06-06T03:30:00.000+00:00,busbar,,L2 Active Power,kW,22.18
533488,Nailers Lane,2023-06-06T03:30:00.000+00:00,busbar,,L1 Active Power,kW,21.93
533488,Nailers Lane,2023-06-06T03:30:00.000+00:00,busbar,,N Current (RMS),A,67.4
533488,Nailers Lane,2023-06-06T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
533488,Nailers Lane,2023-06-06T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
533488,Nailers Lane,2023-06-06T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
533488,Nailers Lane,2023-06-06T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.63
533488,Nailers Lane,2023-06-06T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
533488,Nailers Lane,2023-06-06T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.62
533488,Nailers Lane,2023-06-06T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.71
533488,Nailers Lane,2023-06-06T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.77
533488,Nailers Lane,2023-06-06T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.82
533488,Nailers Lane,2023-06-06T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,29.6
533488,Nailers Lane,2023-06-06T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.3
533488,Nailers Lane,2023-06-06T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.1
533488,Nailers Lane,2023-06-06T03:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.8
533488,Nailers Lane,2023-06-06T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.61
533488,Nailers Lane,2023-06-06T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.33
533488,Nailers Lane,2023-06-06T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.97
533488,Nailers Lane,2023-06-06T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.32
533488,Nailers Lane,2023-06-06T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.09
533488,Nailers Lane,2023-06-06T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.57
533488,Nailers Lane,2023-06-06T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,58.7
533488,Nailers Lane,2023-06-06T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.4
533488,Nailers Lane,2023-06-06T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.9
533488,Nailers Lane,2023-06-06T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.4
533488,Nailers Lane,2023-06-06T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.02
533488,Nailers Lane,2023-06-06T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.57
533488,Nailers Lane,2023-06-06T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
533488,Nailers Lane,2023-06-06T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
533488,Nailers Lane,2023-06-06T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.75
533488,Nailers Lane,2023-06-06T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.08
533488,Nailers Lane,2023-06-06T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
533488,Nailers Lane,2023-06-06T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
533488,Nailers Lane,2023-06-06T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
533488,Nailers Lane,2023-06-06T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
533488,Nailers Lane,2023-06-06T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
533488,Nailers Lane,2023-06-06T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.6
533488,Nailers Lane,2023-06-06T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.51
533488,Nailers Lane,2023-06-06T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.89
533488,Nailers Lane,2023-06-06T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.62
533488,Nailers Lane,2023-06-06T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.89
533488,Nailers Lane,2023-06-06T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.9
533488,Nailers Lane,2023-06-06T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
533488,Nailers Lane,2023-06-06T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.0
533488,Nailers Lane,2023-06-06T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
533488,Nailers Lane,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
533488,Nailers Lane,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.91
533488,Nailers Lane,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
533488,Nailers Lane,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.72
533488,Nailers Lane,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
533488,Nailers Lane,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
533488,Nailers Lane,2023-06-06T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
533488,Nailers Lane,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
533488,Nailers Lane,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
533488,Nailers Lane,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
533488,Nailers Lane,2023-06-06T03:20:00.000+00:00,transformer,,Temperature,C,26.5
533488,Nailers Lane,2023-06-06T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
533488,Nailers Lane,2023-06-06T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
533488,Nailers Lane,2023-06-06T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
533488,Nailers Lane,2023-06-06T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
533488,Nailers Lane,2023-06-06T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
533488,Nailers Lane,2023-06-06T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
533488,Nailers Lane,2023-06-06T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
533488,Nailers Lane,2023-06-06T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.59
533488,Nailers Lane,2023-06-06T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
533488,Nailers Lane,2023-06-06T03:20:00.000+00:00,busbar,,L3 Active Power,kW,29.41
533488,Nailers Lane,2023-06-06T03:20:00.000+00:00,busbar,,L2 Active Power,kW,23.52
533488,Nailers Lane,2023-06-06T03:20:00.000+00:00,busbar,,L1 Active Power,kW,24.04
533488,Nailers Lane,2023-06-06T03:20:00.000+00:00,busbar,,N Current (RMS),A,78.7
533488,Nailers Lane,2023-06-06T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
533488,Nailers Lane,2023-06-06T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
533488,Nailers Lane,2023-06-06T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
533488,Nailers Lane,2023-06-06T03:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.53
533488,Nailers Lane,2023-06-06T03:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
533488,Nailers Lane,2023-06-06T03:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.45
533488,Nailers Lane,2023-06-06T03:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.09
533488,Nailers Lane,2023-06-06T03:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.9
533488,Nailers Lane,2023-06-06T03:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.92
533488,Nailers Lane,2023-06-06T03:10:00.000+00:00,feeder,50.0,N Current (RMS),A,28.1
533488,Nailers Lane,2023-06-06T03:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.0
533488,Nailers Lane,2023-06-06T03:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.5
533488,Nailers Lane,2023-06-06T03:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.8
533488,Nailers Lane,2023-06-06T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.82
533488,Nailers Lane,2023-06-06T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.3
533488,Nailers Lane,2023-06-06T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.89
533488,Nailers Lane,2023-06-06T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.22
533488,Nailers Lane,2023-06-06T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.99
533488,Nailers Lane,2023-06-06T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.85
533488,Nailers Lane,2023-06-06T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,54.5
533488,Nailers Lane,2023-06-06T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.8
533488,Nailers Lane,2023-06-06T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.4
533488,Nailers Lane,2023-06-06T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.0
533488,Nailers Lane,2023-06-06T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.77
533488,Nailers Lane,2023-06-06T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.91
533488,Nailers Lane,2023-06-06T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
533488,Nailers Lane,2023-06-06T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.32
533488,Nailers Lane,2023-06-06T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.95
533488,Nailers Lane,2023-06-06T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.21
533488,Nailers Lane,2023-06-06T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
533488,Nailers Lane,2023-06-06T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
533488,Nailers Lane,2023-06-06T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
533488,Nailers Lane,2023-06-06T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
533488,Nailers Lane,2023-06-06T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.61
533488,Nailers Lane,2023-06-06T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.03
533488,Nailers Lane,2023-06-06T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.48
533488,Nailers Lane,2023-06-06T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.21
533488,Nailers Lane,2023-06-06T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.76
533488,Nailers Lane,2023-06-06T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.72
533488,Nailers Lane,2023-06-06T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
533488,Nailers Lane,2023-06-06T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
533488,Nailers Lane,2023-06-06T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.4
533488,Nailers Lane,2023-06-06T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.9
533488,Nailers Lane,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
533488,Nailers Lane,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.43
533488,Nailers Lane,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
533488,Nailers Lane,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.44
533488,Nailers Lane,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
533488,Nailers Lane,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.46
533488,Nailers Lane,2023-06-06T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
533488,Nailers Lane,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
533488,Nailers Lane,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
533488,Nailers Lane,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
533488,Nailers Lane,2023-06-06T03:10:00.000+00:00,transformer,,Temperature,C,26.5
533488,Nailers Lane,2023-06-06T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
533488,Nailers Lane,2023-06-06T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
533488,Nailers Lane,2023-06-06T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
533488,Nailers Lane,2023-06-06T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
533488,Nailers Lane,2023-06-06T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
533488,Nailers Lane,2023-06-06T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
533488,Nailers Lane,2023-06-06T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
533488,Nailers Lane,2023-06-06T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.15
533488,Nailers Lane,2023-06-06T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
533488,Nailers Lane,2023-06-06T03:10:00.000+00:00,busbar,,L3 Active Power,kW,31.27
533488,Nailers Lane,2023-06-06T03:10:00.000+00:00,busbar,,L2 Active Power,kW,24.59
533488,Nailers Lane,2023-06-06T03:10:00.000+00:00,busbar,,L1 Active Power,kW,28.16
533488,Nailers Lane,2023-06-06T03:10:00.000+00:00,busbar,,N Current (RMS),A,77.8
533488,Nailers Lane,2023-06-06T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
533488,Nailers Lane,2023-06-06T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
533488,Nailers Lane,2023-06-06T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
533488,Nailers Lane,2023-06-06T03:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.66
533488,Nailers Lane,2023-06-06T03:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
533488,Nailers Lane,2023-06-06T03:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.5
533488,Nailers Lane,2023-06-06T03:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.31
533488,Nailers Lane,2023-06-06T03:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.68
533488,Nailers Lane,2023-06-06T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.79
533488,Nailers Lane,2023-06-06T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,28.0
533488,Nailers Lane,2023-06-06T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.5
533488,Nailers Lane,2023-06-06T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.5
533488,Nailers Lane,2023-06-06T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.2
533488,Nailers Lane,2023-06-06T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.89
533488,Nailers Lane,2023-06-06T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.38
533488,Nailers Lane,2023-06-06T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.05
533488,Nailers Lane,2023-06-06T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.92
533488,Nailers Lane,2023-06-06T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.4
533488,Nailers Lane,2023-06-06T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.53
533488,Nailers Lane,2023-06-06T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,49.3
533488,Nailers Lane,2023-06-06T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.4
533488,Nailers Lane,2023-06-06T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.1
533488,Nailers Lane,2023-06-06T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.6
533488,Nailers Lane,2023-06-06T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.61
533488,Nailers Lane,2023-06-06T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.25
533488,Nailers Lane,2023-06-06T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
533488,Nailers Lane,2023-06-06T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.46
533488,Nailers Lane,2023-06-06T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.04
533488,Nailers Lane,2023-06-06T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.09
533488,Nailers Lane,2023-06-06T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
533488,Nailers Lane,2023-06-06T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
533488,Nailers Lane,2023-06-06T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
533488,Nailers Lane,2023-06-06T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
533488,Nailers Lane,2023-06-06T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.65
533488,Nailers Lane,2023-06-06T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.23
533488,Nailers Lane,2023-06-06T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.47
533488,Nailers Lane,2023-06-06T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.16
533488,Nailers Lane,2023-06-06T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.74
533488,Nailers Lane,2023-06-06T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.82
533488,Nailers Lane,2023-06-06T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.1
533488,Nailers Lane,2023-06-06T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
533488,Nailers Lane,2023-06-06T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.6
533488,Nailers Lane,2023-06-06T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
533488,Nailers Lane,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.84
533488,Nailers Lane,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.16
533488,Nailers Lane,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
533488,Nailers Lane,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.19
533488,Nailers Lane,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
533488,Nailers Lane,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.67
533488,Nailers Lane,2023-06-06T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
533488,Nailers Lane,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
533488,Nailers Lane,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
533488,Nailers Lane,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
533488,Nailers Lane,2023-06-06T03:00:00.000+00:00,transformer,,Temperature,C,26.6
533488,Nailers Lane,2023-06-06T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
533488,Nailers Lane,2023-06-06T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
533488,Nailers Lane,2023-06-06T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
533488,Nailers Lane,2023-06-06T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
533488,Nailers Lane,2023-06-06T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
533488,Nailers Lane,2023-06-06T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
533488,Nailers Lane,2023-06-06T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
533488,Nailers Lane,2023-06-06T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.18
533488,Nailers Lane,2023-06-06T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
533488,Nailers Lane,2023-06-06T03:00:00.000+00:00,busbar,,L3 Active Power,kW,32.03
533488,Nailers Lane,2023-06-06T03:00:00.000+00:00,busbar,,L2 Active Power,kW,24.26
533488,Nailers Lane,2023-06-06T03:00:00.000+00:00,busbar,,L1 Active Power,kW,26.89
533488,Nailers Lane,2023-06-06T03:00:00.000+00:00,busbar,,N Current (RMS),A,80.7
533488,Nailers Lane,2023-06-06T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
533488,Nailers Lane,2023-06-06T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
533488,Nailers Lane,2023-06-06T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
533488,Nailers Lane,2023-06-06T02:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
533488,Nailers Lane,2023-06-06T02:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
533488,Nailers Lane,2023-06-06T02:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.94
533488,Nailers Lane,2023-06-06T02:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.71
533488,Nailers Lane,2023-06-06T02:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.78
533488,Nailers Lane,2023-06-06T02:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.07
533488,Nailers Lane,2023-06-06T02:50:00.000+00:00,feeder,50.0,N Current (RMS),A,30.2
533488,Nailers Lane,2023-06-06T02:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.1
533488,Nailers Lane,2023-06-06T02:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.0
533488,Nailers Lane,2023-06-06T02:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.7
533488,Nailers Lane,2023-06-06T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.92
533488,Nailers Lane,2023-06-06T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.21
533488,Nailers Lane,2023-06-06T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.05
533488,Nailers Lane,2023-06-06T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.27
533488,Nailers Lane,2023-06-06T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.43
533488,Nailers Lane,2023-06-06T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.69
533488,Nailers Lane,2023-06-06T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,46.8
533488,Nailers Lane,2023-06-06T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.7
533488,Nailers Lane,2023-06-06T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.7
533488,Nailers Lane,2023-06-06T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.4
533488,Nailers Lane,2023-06-06T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.64
533488,Nailers Lane,2023-06-06T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.2
533488,Nailers Lane,2023-06-06T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
533488,Nailers Lane,2023-06-06T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.02
533488,Nailers Lane,2023-06-06T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.9
533488,Nailers Lane,2023-06-06T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.06
533488,Nailers Lane,2023-06-06T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
533488,Nailers Lane,2023-06-06T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
533488,Nailers Lane,2023-06-06T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
533488,Nailers Lane,2023-06-06T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
533488,Nailers Lane,2023-06-06T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.87
533488,Nailers Lane,2023-06-06T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.09
533488,Nailers Lane,2023-06-06T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.47
533488,Nailers Lane,2023-06-06T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.46
533488,Nailers Lane,2023-06-06T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.77
533488,Nailers Lane,2023-06-06T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.85
533488,Nailers Lane,2023-06-06T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,43.9
533488,Nailers Lane,2023-06-06T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
533488,Nailers Lane,2023-06-06T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.5
533488,Nailers Lane,2023-06-06T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
533488,Nailers Lane,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
533488,Nailers Lane,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.87
533488,Nailers Lane,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
533488,Nailers Lane,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.04
533488,Nailers Lane,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.66
533488,Nailers Lane,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
533488,Nailers Lane,2023-06-06T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
533488,Nailers Lane,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
533488,Nailers Lane,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
533488,Nailers Lane,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
533488,Nailers Lane,2023-06-06T02:50:00.000+00:00,transformer,,Temperature,C,26.7
533488,Nailers Lane,2023-06-06T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
533488,Nailers Lane,2023-06-06T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
533488,Nailers Lane,2023-06-06T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
533488,Nailers Lane,2023-06-06T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
533488,Nailers Lane,2023-06-06T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
533488,Nailers Lane,2023-06-06T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
533488,Nailers Lane,2023-06-06T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
533488,Nailers Lane,2023-06-06T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.93
533488,Nailers Lane,2023-06-06T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
533488,Nailers Lane,2023-06-06T02:50:00.000+00:00,busbar,,L3 Active Power,kW,29.5
