Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-06T02:50:00.000+00:00,busbar,,L2 Active Power,kW,23.54
533488,Nailers Lane,2023-06-06T02:50:00.000+00:00,busbar,,L1 Active Power,kW,28.92
533488,Nailers Lane,2023-06-06T02:50:00.000+00:00,busbar,,N Current (RMS),A,70.0
533488,Nailers Lane,2023-06-06T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
533488,Nailers Lane,2023-06-06T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
533488,Nailers Lane,2023-06-06T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
533488,Nailers Lane,2023-06-06T02:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
533488,Nailers Lane,2023-06-06T02:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
533488,Nailers Lane,2023-06-06T02:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.06
533488,Nailers Lane,2023-06-06T02:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.98
533488,Nailers Lane,2023-06-06T02:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.13
533488,Nailers Lane,2023-06-06T02:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.15
533488,Nailers Lane,2023-06-06T02:40:00.000+00:00,feeder,50.0,N Current (RMS),A,30.9
533488,Nailers Lane,2023-06-06T02:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.3
533488,Nailers Lane,2023-06-06T02:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.5
533488,Nailers Lane,2023-06-06T02:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.1
533488,Nailers Lane,2023-06-06T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.67
533488,Nailers Lane,2023-06-06T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.3
533488,Nailers Lane,2023-06-06T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.28
533488,Nailers Lane,2023-06-06T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.58
533488,Nailers Lane,2023-06-06T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.86
533488,Nailers Lane,2023-06-06T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.72
533488,Nailers Lane,2023-06-06T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,49.1
533488,Nailers Lane,2023-06-06T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.7
533488,Nailers Lane,2023-06-06T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.5
533488,Nailers Lane,2023-06-06T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.8
533488,Nailers Lane,2023-06-06T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
533488,Nailers Lane,2023-06-06T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.16
533488,Nailers Lane,2023-06-06T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
533488,Nailers Lane,2023-06-06T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.57
533488,Nailers Lane,2023-06-06T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.89
533488,Nailers Lane,2023-06-06T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.03
533488,Nailers Lane,2023-06-06T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
533488,Nailers Lane,2023-06-06T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
533488,Nailers Lane,2023-06-06T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
533488,Nailers Lane,2023-06-06T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
533488,Nailers Lane,2023-06-06T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.31
533488,Nailers Lane,2023-06-06T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.99
533488,Nailers Lane,2023-06-06T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.46
533488,Nailers Lane,2023-06-06T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.54
533488,Nailers Lane,2023-06-06T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.68
533488,Nailers Lane,2023-06-06T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.38
533488,Nailers Lane,2023-06-06T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
533488,Nailers Lane,2023-06-06T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
533488,Nailers Lane,2023-06-06T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.4
533488,Nailers Lane,2023-06-06T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
533488,Nailers Lane,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
533488,Nailers Lane,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.13
533488,Nailers Lane,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
533488,Nailers Lane,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.37
533488,Nailers Lane,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
533488,Nailers Lane,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.82
533488,Nailers Lane,2023-06-06T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
533488,Nailers Lane,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
533488,Nailers Lane,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
533488,Nailers Lane,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
533488,Nailers Lane,2023-06-06T02:40:00.000+00:00,transformer,,Temperature,C,26.8
533488,Nailers Lane,2023-06-06T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
533488,Nailers Lane,2023-06-06T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
533488,Nailers Lane,2023-06-06T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
533488,Nailers Lane,2023-06-06T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
533488,Nailers Lane,2023-06-06T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
533488,Nailers Lane,2023-06-06T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
533488,Nailers Lane,2023-06-06T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
533488,Nailers Lane,2023-06-06T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.03
533488,Nailers Lane,2023-06-06T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
533488,Nailers Lane,2023-06-06T02:40:00.000+00:00,busbar,,L3 Active Power,kW,29.05
533488,Nailers Lane,2023-06-06T02:40:00.000+00:00,busbar,,L2 Active Power,kW,23.08
533488,Nailers Lane,2023-06-06T02:40:00.000+00:00,busbar,,L1 Active Power,kW,24.11
533488,Nailers Lane,2023-06-06T02:40:00.000+00:00,busbar,,N Current (RMS),A,80.5
533488,Nailers Lane,2023-06-06T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
533488,Nailers Lane,2023-06-06T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
533488,Nailers Lane,2023-06-06T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
533488,Nailers Lane,2023-06-06T02:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
533488,Nailers Lane,2023-06-06T02:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.22
533488,Nailers Lane,2023-06-06T02:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.4
533488,Nailers Lane,2023-06-06T02:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.28
533488,Nailers Lane,2023-06-06T02:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.91
533488,Nailers Lane,2023-06-06T02:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.72
533488,Nailers Lane,2023-06-06T02:30:00.000+00:00,feeder,50.0,N Current (RMS),A,29.7
533488,Nailers Lane,2023-06-06T02:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.6
533488,Nailers Lane,2023-06-06T02:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.6
533488,Nailers Lane,2023-06-06T02:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.8
533488,Nailers Lane,2023-06-06T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
533488,Nailers Lane,2023-06-06T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.85
533488,Nailers Lane,2023-06-06T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.32
533488,Nailers Lane,2023-06-06T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.0
533488,Nailers Lane,2023-06-06T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.85
533488,Nailers Lane,2023-06-06T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.21
533488,Nailers Lane,2023-06-06T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,42.1
533488,Nailers Lane,2023-06-06T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.6
533488,Nailers Lane,2023-06-06T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.0
533488,Nailers Lane,2023-06-06T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.6
533488,Nailers Lane,2023-06-06T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.58
533488,Nailers Lane,2023-06-06T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.99
533488,Nailers Lane,2023-06-06T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
533488,Nailers Lane,2023-06-06T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.83
533488,Nailers Lane,2023-06-06T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.75
533488,Nailers Lane,2023-06-06T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.04
533488,Nailers Lane,2023-06-06T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
533488,Nailers Lane,2023-06-06T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
533488,Nailers Lane,2023-06-06T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
533488,Nailers Lane,2023-06-06T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
533488,Nailers Lane,2023-06-06T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.17
533488,Nailers Lane,2023-06-06T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.52
533488,Nailers Lane,2023-06-06T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.57
533488,Nailers Lane,2023-06-06T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.65
533488,Nailers Lane,2023-06-06T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.53
533488,Nailers Lane,2023-06-06T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.5
533488,Nailers Lane,2023-06-06T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.4
533488,Nailers Lane,2023-06-06T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
533488,Nailers Lane,2023-06-06T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.2
533488,Nailers Lane,2023-06-06T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
533488,Nailers Lane,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
533488,Nailers Lane,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.59
533488,Nailers Lane,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
533488,Nailers Lane,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.93
533488,Nailers Lane,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.32
533488,Nailers Lane,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.42
533488,Nailers Lane,2023-06-06T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
533488,Nailers Lane,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
533488,Nailers Lane,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
533488,Nailers Lane,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
533488,Nailers Lane,2023-06-06T02:30:00.000+00:00,transformer,,Temperature,C,26.9
533488,Nailers Lane,2023-06-06T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
533488,Nailers Lane,2023-06-06T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
533488,Nailers Lane,2023-06-06T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
533488,Nailers Lane,2023-06-06T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
533488,Nailers Lane,2023-06-06T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
533488,Nailers Lane,2023-06-06T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
533488,Nailers Lane,2023-06-06T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
533488,Nailers Lane,2023-06-06T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.03
533488,Nailers Lane,2023-06-06T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
533488,Nailers Lane,2023-06-06T02:30:00.000+00:00,busbar,,L3 Active Power,kW,25.69
533488,Nailers Lane,2023-06-06T02:30:00.000+00:00,busbar,,L2 Active Power,kW,23.36
533488,Nailers Lane,2023-06-06T02:30:00.000+00:00,busbar,,L1 Active Power,kW,25.89
533488,Nailers Lane,2023-06-06T02:30:00.000+00:00,busbar,,N Current (RMS),A,67.8
533488,Nailers Lane,2023-06-06T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
533488,Nailers Lane,2023-06-06T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
533488,Nailers Lane,2023-06-06T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
533488,Nailers Lane,2023-06-06T02:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
533488,Nailers Lane,2023-06-06T02:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
533488,Nailers Lane,2023-06-06T02:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.24
533488,Nailers Lane,2023-06-06T02:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.91
533488,Nailers Lane,2023-06-06T02:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.87
533488,Nailers Lane,2023-06-06T02:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.8
533488,Nailers Lane,2023-06-06T02:20:00.000+00:00,feeder,50.0,N Current (RMS),A,27.9
533488,Nailers Lane,2023-06-06T02:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.9
533488,Nailers Lane,2023-06-06T02:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.0
533488,Nailers Lane,2023-06-06T02:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.9
533488,Nailers Lane,2023-06-06T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.71
533488,Nailers Lane,2023-06-06T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.02
533488,Nailers Lane,2023-06-06T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.28
533488,Nailers Lane,2023-06-06T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.32
533488,Nailers Lane,2023-06-06T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.77
533488,Nailers Lane,2023-06-06T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.31
533488,Nailers Lane,2023-06-06T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,44.1
533488,Nailers Lane,2023-06-06T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.0
533488,Nailers Lane,2023-06-06T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.7
533488,Nailers Lane,2023-06-06T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.5
533488,Nailers Lane,2023-06-06T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
533488,Nailers Lane,2023-06-06T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.94
533488,Nailers Lane,2023-06-06T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
533488,Nailers Lane,2023-06-06T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.42
533488,Nailers Lane,2023-06-06T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.7
533488,Nailers Lane,2023-06-06T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.04
533488,Nailers Lane,2023-06-06T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
533488,Nailers Lane,2023-06-06T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
533488,Nailers Lane,2023-06-06T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
533488,Nailers Lane,2023-06-06T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
533488,Nailers Lane,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.75
533488,Nailers Lane,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.96
533488,Nailers Lane,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.47
533488,Nailers Lane,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.47
533488,Nailers Lane,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.54
533488,Nailers Lane,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.69
533488,Nailers Lane,2023-06-06T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
533488,Nailers Lane,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
533488,Nailers Lane,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.1
533488,Nailers Lane,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
533488,Nailers Lane,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.26
533488,Nailers Lane,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.93
533488,Nailers Lane,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
533488,Nailers Lane,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.63
533488,Nailers Lane,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.02
533488,Nailers Lane,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.4
533488,Nailers Lane,2023-06-06T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
533488,Nailers Lane,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
533488,Nailers Lane,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
533488,Nailers Lane,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
533488,Nailers Lane,2023-06-06T02:20:00.000+00:00,transformer,,Temperature,C,27.0
533488,Nailers Lane,2023-06-06T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
533488,Nailers Lane,2023-06-06T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
533488,Nailers Lane,2023-06-06T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
533488,Nailers Lane,2023-06-06T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
533488,Nailers Lane,2023-06-06T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
533488,Nailers Lane,2023-06-06T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
533488,Nailers Lane,2023-06-06T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
533488,Nailers Lane,2023-06-06T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.82
533488,Nailers Lane,2023-06-06T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
533488,Nailers Lane,2023-06-06T02:20:00.000+00:00,busbar,,L3 Active Power,kW,26.75
533488,Nailers Lane,2023-06-06T02:20:00.000+00:00,busbar,,L2 Active Power,kW,22.9
533488,Nailers Lane,2023-06-06T02:20:00.000+00:00,busbar,,L1 Active Power,kW,24.24
533488,Nailers Lane,2023-06-06T02:20:00.000+00:00,busbar,,N Current (RMS),A,65.6
533488,Nailers Lane,2023-06-06T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
533488,Nailers Lane,2023-06-06T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
533488,Nailers Lane,2023-06-06T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
533488,Nailers Lane,2023-06-06T02:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
533488,Nailers Lane,2023-06-06T02:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
533488,Nailers Lane,2023-06-06T02:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.15
533488,Nailers Lane,2023-06-06T02:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.67
533488,Nailers Lane,2023-06-06T02:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.84
533488,Nailers Lane,2023-06-06T02:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.07
533488,Nailers Lane,2023-06-06T02:10:00.000+00:00,feeder,50.0,N Current (RMS),A,29.2
533488,Nailers Lane,2023-06-06T02:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.9
533488,Nailers Lane,2023-06-06T02:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.2
533488,Nailers Lane,2023-06-06T02:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.1
533488,Nailers Lane,2023-06-06T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.07
533488,Nailers Lane,2023-06-06T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.9
533488,Nailers Lane,2023-06-06T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.36
533488,Nailers Lane,2023-06-06T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.34
533488,Nailers Lane,2023-06-06T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.86
533488,Nailers Lane,2023-06-06T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.32
533488,Nailers Lane,2023-06-06T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.7
533488,Nailers Lane,2023-06-06T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.5
533488,Nailers Lane,2023-06-06T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.0
533488,Nailers Lane,2023-06-06T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.4
533488,Nailers Lane,2023-06-06T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
533488,Nailers Lane,2023-06-06T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.77
533488,Nailers Lane,2023-06-06T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
533488,Nailers Lane,2023-06-06T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.94
533488,Nailers Lane,2023-06-06T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.89
533488,Nailers Lane,2023-06-06T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.15
533488,Nailers Lane,2023-06-06T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
533488,Nailers Lane,2023-06-06T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
533488,Nailers Lane,2023-06-06T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
533488,Nailers Lane,2023-06-06T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
533488,Nailers Lane,2023-06-06T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
533488,Nailers Lane,2023-06-06T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.69
533488,Nailers Lane,2023-06-06T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.7
533488,Nailers Lane,2023-06-06T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.73
533488,Nailers Lane,2023-06-06T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.41
533488,Nailers Lane,2023-06-06T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.76
533488,Nailers Lane,2023-06-06T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
533488,Nailers Lane,2023-06-06T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
533488,Nailers Lane,2023-06-06T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.3
533488,Nailers Lane,2023-06-06T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
533488,Nailers Lane,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.1
533488,Nailers Lane,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.9
533488,Nailers Lane,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
533488,Nailers Lane,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.75
533488,Nailers Lane,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.9
533488,Nailers Lane,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
533488,Nailers Lane,2023-06-06T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
533488,Nailers Lane,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
533488,Nailers Lane,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
533488,Nailers Lane,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
533488,Nailers Lane,2023-06-06T02:10:00.000+00:00,transformer,,Temperature,C,27.0
533488,Nailers Lane,2023-06-06T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
533488,Nailers Lane,2023-06-06T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
533488,Nailers Lane,2023-06-06T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
533488,Nailers Lane,2023-06-06T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
533488,Nailers Lane,2023-06-06T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
533488,Nailers Lane,2023-06-06T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
533488,Nailers Lane,2023-06-06T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
533488,Nailers Lane,2023-06-06T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.48
533488,Nailers Lane,2023-06-06T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
533488,Nailers Lane,2023-06-06T02:10:00.000+00:00,busbar,,L3 Active Power,kW,17.43
533488,Nailers Lane,2023-06-06T02:10:00.000+00:00,busbar,,L2 Active Power,kW,20.89
533488,Nailers Lane,2023-06-06T02:10:00.000+00:00,busbar,,L1 Active Power,kW,23.99
533488,Nailers Lane,2023-06-06T02:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
533488,Nailers Lane,2023-06-06T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
533488,Nailers Lane,2023-06-06T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
533488,Nailers Lane,2023-06-06T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
533488,Nailers Lane,2023-06-06T02:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.58
533488,Nailers Lane,2023-06-06T02:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
533488,Nailers Lane,2023-06-06T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.52
533488,Nailers Lane,2023-06-06T02:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.47
533488,Nailers Lane,2023-06-06T02:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.9
533488,Nailers Lane,2023-06-06T02:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.6
533488,Nailers Lane,2023-06-06T02:00:00.000+00:00,feeder,50.0,N Current (RMS),A,30.0
533488,Nailers Lane,2023-06-06T02:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.1
533488,Nailers Lane,2023-06-06T02:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.6
533488,Nailers Lane,2023-06-06T02:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.3
533488,Nailers Lane,2023-06-06T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.92
533488,Nailers Lane,2023-06-06T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.89
533488,Nailers Lane,2023-06-06T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.23
533488,Nailers Lane,2023-06-06T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.71
533488,Nailers Lane,2023-06-06T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.35
533488,Nailers Lane,2023-06-06T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.46
533488,Nailers Lane,2023-06-06T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
533488,Nailers Lane,2023-06-06T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.0
533488,Nailers Lane,2023-06-06T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.8
533488,Nailers Lane,2023-06-06T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.8
533488,Nailers Lane,2023-06-06T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
533488,Nailers Lane,2023-06-06T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.86
533488,Nailers Lane,2023-06-06T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
533488,Nailers Lane,2023-06-06T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.2
533488,Nailers Lane,2023-06-06T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.67
533488,Nailers Lane,2023-06-06T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.0
533488,Nailers Lane,2023-06-06T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
533488,Nailers Lane,2023-06-06T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
533488,Nailers Lane,2023-06-06T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
533488,Nailers Lane,2023-06-06T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
533488,Nailers Lane,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.8
533488,Nailers Lane,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.47
533488,Nailers Lane,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.83
533488,Nailers Lane,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.26
533488,Nailers Lane,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.47
533488,Nailers Lane,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.13
533488,Nailers Lane,2023-06-06T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.7
533488,Nailers Lane,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
533488,Nailers Lane,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.0
533488,Nailers Lane,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
533488,Nailers Lane,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
533488,Nailers Lane,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.18
533488,Nailers Lane,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
533488,Nailers Lane,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.98
533488,Nailers Lane,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.46
533488,Nailers Lane,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
533488,Nailers Lane,2023-06-06T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
533488,Nailers Lane,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
533488,Nailers Lane,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
533488,Nailers Lane,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
533488,Nailers Lane,2023-06-06T02:00:00.000+00:00,transformer,,Temperature,C,27.1
533488,Nailers Lane,2023-06-06T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
533488,Nailers Lane,2023-06-06T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
533488,Nailers Lane,2023-06-06T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
533488,Nailers Lane,2023-06-06T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
533488,Nailers Lane,2023-06-06T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
533488,Nailers Lane,2023-06-06T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
533488,Nailers Lane,2023-06-06T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
533488,Nailers Lane,2023-06-06T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.67
533488,Nailers Lane,2023-06-06T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
533488,Nailers Lane,2023-06-06T02:00:00.000+00:00,busbar,,L3 Active Power,kW,16.62
533488,Nailers Lane,2023-06-06T02:00:00.000+00:00,busbar,,L2 Active Power,kW,23.85
533488,Nailers Lane,2023-06-06T02:00:00.000+00:00,busbar,,L1 Active Power,kW,25.76
533488,Nailers Lane,2023-06-06T02:00:00.000+00:00,busbar,,N Current (RMS),A,51.5
533488,Nailers Lane,2023-06-06T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
533488,Nailers Lane,2023-06-06T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
533488,Nailers Lane,2023-06-06T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
533488,Nailers Lane,2023-06-06T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.31
533488,Nailers Lane,2023-06-06T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.23
533488,Nailers Lane,2023-06-06T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.25
533488,Nailers Lane,2023-06-06T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.2
533488,Nailers Lane,2023-06-06T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.25
533488,Nailers Lane,2023-06-06T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.17
533488,Nailers Lane,2023-06-06T01:50:00.000+00:00,feeder,50.0,N Current (RMS),A,32.8
533488,Nailers Lane,2023-06-06T01:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.9
533488,Nailers Lane,2023-06-06T01:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.0
533488,Nailers Lane,2023-06-06T01:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,53.7
533488,Nailers Lane,2023-06-06T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.79
533488,Nailers Lane,2023-06-06T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.83
533488,Nailers Lane,2023-06-06T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.18
533488,Nailers Lane,2023-06-06T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.36
533488,Nailers Lane,2023-06-06T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.2
533488,Nailers Lane,2023-06-06T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.6
533488,Nailers Lane,2023-06-06T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
533488,Nailers Lane,2023-06-06T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.2
533488,Nailers Lane,2023-06-06T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.3
533488,Nailers Lane,2023-06-06T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.4
533488,Nailers Lane,2023-06-06T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
533488,Nailers Lane,2023-06-06T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.81
533488,Nailers Lane,2023-06-06T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
533488,Nailers Lane,2023-06-06T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.25
533488,Nailers Lane,2023-06-06T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.6
533488,Nailers Lane,2023-06-06T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.24
533488,Nailers Lane,2023-06-06T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
533488,Nailers Lane,2023-06-06T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
533488,Nailers Lane,2023-06-06T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
533488,Nailers Lane,2023-06-06T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
533488,Nailers Lane,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.78
533488,Nailers Lane,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.15
533488,Nailers Lane,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.62
533488,Nailers Lane,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.18
533488,Nailers Lane,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.58
533488,Nailers Lane,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.19
533488,Nailers Lane,2023-06-06T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.4
533488,Nailers Lane,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
533488,Nailers Lane,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.6
533488,Nailers Lane,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
533488,Nailers Lane,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.29
533488,Nailers Lane,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.62
533488,Nailers Lane,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
533488,Nailers Lane,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.88
533488,Nailers Lane,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.33
533488,Nailers Lane,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.4
533488,Nailers Lane,2023-06-06T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
533488,Nailers Lane,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
533488,Nailers Lane,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
533488,Nailers Lane,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
533488,Nailers Lane,2023-06-06T01:50:00.000+00:00,transformer,,Temperature,C,27.2
533488,Nailers Lane,2023-06-06T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
533488,Nailers Lane,2023-06-06T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
533488,Nailers Lane,2023-06-06T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
533488,Nailers Lane,2023-06-06T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
533488,Nailers Lane,2023-06-06T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
533488,Nailers Lane,2023-06-06T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
533488,Nailers Lane,2023-06-06T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
533488,Nailers Lane,2023-06-06T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.99
533488,Nailers Lane,2023-06-06T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
533488,Nailers Lane,2023-06-06T01:50:00.000+00:00,busbar,,L3 Active Power,kW,16.87
533488,Nailers Lane,2023-06-06T01:50:00.000+00:00,busbar,,L2 Active Power,kW,23.96
533488,Nailers Lane,2023-06-06T01:50:00.000+00:00,busbar,,L1 Active Power,kW,23.6
533488,Nailers Lane,2023-06-06T01:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
533488,Nailers Lane,2023-06-06T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
533488,Nailers Lane,2023-06-06T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
533488,Nailers Lane,2023-06-06T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
533488,Nailers Lane,2023-06-06T01:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
533488,Nailers Lane,2023-06-06T01:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.26
533488,Nailers Lane,2023-06-06T01:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.37
533488,Nailers Lane,2023-06-06T01:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.08
533488,Nailers Lane,2023-06-06T01:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.88
533488,Nailers Lane,2023-06-06T01:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.8
533488,Nailers Lane,2023-06-06T01:40:00.000+00:00,feeder,50.0,N Current (RMS),A,45.3
533488,Nailers Lane,2023-06-06T01:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.0
533488,Nailers Lane,2023-06-06T01:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.4
533488,Nailers Lane,2023-06-06T01:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,68.0
533488,Nailers Lane,2023-06-06T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.52
533488,Nailers Lane,2023-06-06T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.96
533488,Nailers Lane,2023-06-06T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.26
533488,Nailers Lane,2023-06-06T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.72
533488,Nailers Lane,2023-06-06T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.37
533488,Nailers Lane,2023-06-06T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.49
533488,Nailers Lane,2023-06-06T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
533488,Nailers Lane,2023-06-06T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.7
533488,Nailers Lane,2023-06-06T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.4
533488,Nailers Lane,2023-06-06T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.7
533488,Nailers Lane,2023-06-06T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.68
533488,Nailers Lane,2023-06-06T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.27
533488,Nailers Lane,2023-06-06T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
533488,Nailers Lane,2023-06-06T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.64
533488,Nailers Lane,2023-06-06T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.93
533488,Nailers Lane,2023-06-06T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.18
533488,Nailers Lane,2023-06-06T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
533488,Nailers Lane,2023-06-06T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
533488,Nailers Lane,2023-06-06T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
533488,Nailers Lane,2023-06-06T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
533488,Nailers Lane,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
533488,Nailers Lane,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.66
533488,Nailers Lane,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.5
533488,Nailers Lane,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.28
533488,Nailers Lane,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.3
533488,Nailers Lane,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.41
533488,Nailers Lane,2023-06-06T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.4
533488,Nailers Lane,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
533488,Nailers Lane,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.8
533488,Nailers Lane,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
533488,Nailers Lane,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
533488,Nailers Lane,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.59
533488,Nailers Lane,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
533488,Nailers Lane,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.43
533488,Nailers Lane,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.95
533488,Nailers Lane,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.63
533488,Nailers Lane,2023-06-06T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
533488,Nailers Lane,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
533488,Nailers Lane,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
533488,Nailers Lane,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
533488,Nailers Lane,2023-06-06T01:40:00.000+00:00,transformer,,Temperature,C,27.3
533488,Nailers Lane,2023-06-06T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
533488,Nailers Lane,2023-06-06T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
533488,Nailers Lane,2023-06-06T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
533488,Nailers Lane,2023-06-06T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
533488,Nailers Lane,2023-06-06T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
533488,Nailers Lane,2023-06-06T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
533488,Nailers Lane,2023-06-06T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
533488,Nailers Lane,2023-06-06T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.83
533488,Nailers Lane,2023-06-06T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
533488,Nailers Lane,2023-06-06T01:40:00.000+00:00,busbar,,L3 Active Power,kW,18.15
533488,Nailers Lane,2023-06-06T01:40:00.000+00:00,busbar,,L2 Active Power,kW,23.43
533488,Nailers Lane,2023-06-06T01:40:00.000+00:00,busbar,,L1 Active Power,kW,25.52
533488,Nailers Lane,2023-06-06T01:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
533488,Nailers Lane,2023-06-06T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
533488,Nailers Lane,2023-06-06T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
533488,Nailers Lane,2023-06-06T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
533488,Nailers Lane,2023-06-06T01:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
533488,Nailers Lane,2023-06-06T01:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
533488,Nailers Lane,2023-06-06T01:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.52
533488,Nailers Lane,2023-06-06T01:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.53
533488,Nailers Lane,2023-06-06T01:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.4
533488,Nailers Lane,2023-06-06T01:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.51
533488,Nailers Lane,2023-06-06T01:30:00.000+00:00,feeder,50.0,N Current (RMS),A,39.7
533488,Nailers Lane,2023-06-06T01:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.1
533488,Nailers Lane,2023-06-06T01:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.8
533488,Nailers Lane,2023-06-06T01:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.1
533488,Nailers Lane,2023-06-06T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.45
533488,Nailers Lane,2023-06-06T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.97
533488,Nailers Lane,2023-06-06T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.03
533488,Nailers Lane,2023-06-06T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.69
533488,Nailers Lane,2023-06-06T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.28
533488,Nailers Lane,2023-06-06T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.91
533488,Nailers Lane,2023-06-06T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.0
533488,Nailers Lane,2023-06-06T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.3
533488,Nailers Lane,2023-06-06T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.3
533488,Nailers Lane,2023-06-06T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.8
533488,Nailers Lane,2023-06-06T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.52
533488,Nailers Lane,2023-06-06T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.24
533488,Nailers Lane,2023-06-06T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
533488,Nailers Lane,2023-06-06T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.81
533488,Nailers Lane,2023-06-06T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.01
533488,Nailers Lane,2023-06-06T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.22
533488,Nailers Lane,2023-06-06T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
533488,Nailers Lane,2023-06-06T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
533488,Nailers Lane,2023-06-06T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
533488,Nailers Lane,2023-06-06T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
533488,Nailers Lane,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
533488,Nailers Lane,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.32
533488,Nailers Lane,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.61
533488,Nailers Lane,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.22
533488,Nailers Lane,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.92
533488,Nailers Lane,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.52
533488,Nailers Lane,2023-06-06T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,47.4
533488,Nailers Lane,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
533488,Nailers Lane,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.4
533488,Nailers Lane,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
533488,Nailers Lane,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
533488,Nailers Lane,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.58
533488,Nailers Lane,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
533488,Nailers Lane,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.23
533488,Nailers Lane,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.67
533488,Nailers Lane,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
533488,Nailers Lane,2023-06-06T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
533488,Nailers Lane,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
533488,Nailers Lane,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
533488,Nailers Lane,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
533488,Nailers Lane,2023-06-06T01:30:00.000+00:00,transformer,,Temperature,C,27.4
533488,Nailers Lane,2023-06-06T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
533488,Nailers Lane,2023-06-06T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
533488,Nailers Lane,2023-06-06T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
533488,Nailers Lane,2023-06-06T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
533488,Nailers Lane,2023-06-06T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
533488,Nailers Lane,2023-06-06T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
533488,Nailers Lane,2023-06-06T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
533488,Nailers Lane,2023-06-06T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.21
533488,Nailers Lane,2023-06-06T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
533488,Nailers Lane,2023-06-06T01:30:00.000+00:00,busbar,,L3 Active Power,kW,21.49
533488,Nailers Lane,2023-06-06T01:30:00.000+00:00,busbar,,L2 Active Power,kW,26.29
533488,Nailers Lane,2023-06-06T01:30:00.000+00:00,busbar,,L1 Active Power,kW,24.69
533488,Nailers Lane,2023-06-06T01:30:00.000+00:00,busbar,,N Current (RMS),A,54.3
533488,Nailers Lane,2023-06-06T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
533488,Nailers Lane,2023-06-06T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
533488,Nailers Lane,2023-06-06T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
533488,Nailers Lane,2023-06-06T01:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.25
533488,Nailers Lane,2023-06-06T01:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.18
533488,Nailers Lane,2023-06-06T01:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.5
533488,Nailers Lane,2023-06-06T01:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.13
533488,Nailers Lane,2023-06-06T01:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.67
533488,Nailers Lane,2023-06-06T01:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.06
533488,Nailers Lane,2023-06-06T01:20:00.000+00:00,feeder,50.0,N Current (RMS),A,37.8
533488,Nailers Lane,2023-06-06T01:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.5
533488,Nailers Lane,2023-06-06T01:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.6
