Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-06T01:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.9
533488,Nailers Lane,2023-06-06T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.83
533488,Nailers Lane,2023-06-06T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.14
533488,Nailers Lane,2023-06-06T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.35
533488,Nailers Lane,2023-06-06T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.77
533488,Nailers Lane,2023-06-06T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.67
533488,Nailers Lane,2023-06-06T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.45
533488,Nailers Lane,2023-06-06T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.6
533488,Nailers Lane,2023-06-06T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.8
533488,Nailers Lane,2023-06-06T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.7
533488,Nailers Lane,2023-06-06T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.8
533488,Nailers Lane,2023-06-06T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.32
533488,Nailers Lane,2023-06-06T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.78
533488,Nailers Lane,2023-06-06T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
533488,Nailers Lane,2023-06-06T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.93
533488,Nailers Lane,2023-06-06T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.74
533488,Nailers Lane,2023-06-06T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.9
533488,Nailers Lane,2023-06-06T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
533488,Nailers Lane,2023-06-06T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
533488,Nailers Lane,2023-06-06T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
533488,Nailers Lane,2023-06-06T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
533488,Nailers Lane,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
533488,Nailers Lane,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.01
533488,Nailers Lane,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.8
533488,Nailers Lane,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.53
533488,Nailers Lane,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.97
533488,Nailers Lane,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.01
533488,Nailers Lane,2023-06-06T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.3
533488,Nailers Lane,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
533488,Nailers Lane,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.7
533488,Nailers Lane,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
533488,Nailers Lane,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
533488,Nailers Lane,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.56
533488,Nailers Lane,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
533488,Nailers Lane,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.12
533488,Nailers Lane,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.08
533488,Nailers Lane,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.77
533488,Nailers Lane,2023-06-06T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
533488,Nailers Lane,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
533488,Nailers Lane,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
533488,Nailers Lane,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
533488,Nailers Lane,2023-06-06T01:20:00.000+00:00,transformer,,Temperature,C,27.5
533488,Nailers Lane,2023-06-06T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
533488,Nailers Lane,2023-06-06T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
533488,Nailers Lane,2023-06-06T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
533488,Nailers Lane,2023-06-06T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
533488,Nailers Lane,2023-06-06T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
533488,Nailers Lane,2023-06-06T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
533488,Nailers Lane,2023-06-06T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
533488,Nailers Lane,2023-06-06T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.39
533488,Nailers Lane,2023-06-06T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
533488,Nailers Lane,2023-06-06T01:20:00.000+00:00,busbar,,L3 Active Power,kW,21.48
533488,Nailers Lane,2023-06-06T01:20:00.000+00:00,busbar,,L2 Active Power,kW,24.13
533488,Nailers Lane,2023-06-06T01:20:00.000+00:00,busbar,,L1 Active Power,kW,24.2
533488,Nailers Lane,2023-06-06T01:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
533488,Nailers Lane,2023-06-06T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
533488,Nailers Lane,2023-06-06T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
533488,Nailers Lane,2023-06-06T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
533488,Nailers Lane,2023-06-06T01:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.46
533488,Nailers Lane,2023-06-06T01:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.24
533488,Nailers Lane,2023-06-06T01:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.19
533488,Nailers Lane,2023-06-06T01:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.74
533488,Nailers Lane,2023-06-06T01:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.01
533488,Nailers Lane,2023-06-06T01:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.99
533488,Nailers Lane,2023-06-06T01:10:00.000+00:00,feeder,50.0,N Current (RMS),A,44.8
533488,Nailers Lane,2023-06-06T01:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.4
533488,Nailers Lane,2023-06-06T01:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.0
533488,Nailers Lane,2023-06-06T01:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,68.3
533488,Nailers Lane,2023-06-06T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.91
533488,Nailers Lane,2023-06-06T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.12
533488,Nailers Lane,2023-06-06T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.38
533488,Nailers Lane,2023-06-06T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.5
533488,Nailers Lane,2023-06-06T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.63
533488,Nailers Lane,2023-06-06T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.91
533488,Nailers Lane,2023-06-06T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.0
533488,Nailers Lane,2023-06-06T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.5
533488,Nailers Lane,2023-06-06T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.4
533488,Nailers Lane,2023-06-06T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.0
533488,Nailers Lane,2023-06-06T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
533488,Nailers Lane,2023-06-06T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.77
533488,Nailers Lane,2023-06-06T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
533488,Nailers Lane,2023-06-06T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.38
533488,Nailers Lane,2023-06-06T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.73
533488,Nailers Lane,2023-06-06T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.94
533488,Nailers Lane,2023-06-06T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
533488,Nailers Lane,2023-06-06T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
533488,Nailers Lane,2023-06-06T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
533488,Nailers Lane,2023-06-06T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
533488,Nailers Lane,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.61
533488,Nailers Lane,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.08
533488,Nailers Lane,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.25
533488,Nailers Lane,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.13
533488,Nailers Lane,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.05
533488,Nailers Lane,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.96
533488,Nailers Lane,2023-06-06T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.8
533488,Nailers Lane,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
533488,Nailers Lane,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.6
533488,Nailers Lane,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
533488,Nailers Lane,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
533488,Nailers Lane,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.67
533488,Nailers Lane,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
533488,Nailers Lane,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.25
533488,Nailers Lane,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
533488,Nailers Lane,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.48
533488,Nailers Lane,2023-06-06T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
533488,Nailers Lane,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
533488,Nailers Lane,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
533488,Nailers Lane,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
533488,Nailers Lane,2023-06-06T01:10:00.000+00:00,transformer,,Temperature,C,27.6
533488,Nailers Lane,2023-06-06T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
533488,Nailers Lane,2023-06-06T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
533488,Nailers Lane,2023-06-06T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
533488,Nailers Lane,2023-06-06T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
533488,Nailers Lane,2023-06-06T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
533488,Nailers Lane,2023-06-06T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
533488,Nailers Lane,2023-06-06T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
533488,Nailers Lane,2023-06-06T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.64
533488,Nailers Lane,2023-06-06T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
533488,Nailers Lane,2023-06-06T01:10:00.000+00:00,busbar,,L3 Active Power,kW,20.01
533488,Nailers Lane,2023-06-06T01:10:00.000+00:00,busbar,,L2 Active Power,kW,25.54
533488,Nailers Lane,2023-06-06T01:10:00.000+00:00,busbar,,L1 Active Power,kW,30.28
533488,Nailers Lane,2023-06-06T01:10:00.000+00:00,busbar,,N Current (RMS),A,54.4
533488,Nailers Lane,2023-06-06T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
533488,Nailers Lane,2023-06-06T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
533488,Nailers Lane,2023-06-06T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
533488,Nailers Lane,2023-06-06T01:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
533488,Nailers Lane,2023-06-06T01:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.31
533488,Nailers Lane,2023-06-06T01:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.63
533488,Nailers Lane,2023-06-06T01:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.32
533488,Nailers Lane,2023-06-06T01:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.04
533488,Nailers Lane,2023-06-06T01:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.94
533488,Nailers Lane,2023-06-06T01:00:00.000+00:00,feeder,50.0,N Current (RMS),A,48.6
533488,Nailers Lane,2023-06-06T01:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.4
533488,Nailers Lane,2023-06-06T01:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.2
533488,Nailers Lane,2023-06-06T01:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,72.3
533488,Nailers Lane,2023-06-06T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.34
533488,Nailers Lane,2023-06-06T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.06
533488,Nailers Lane,2023-06-06T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.43
533488,Nailers Lane,2023-06-06T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.22
533488,Nailers Lane,2023-06-06T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.0
533488,Nailers Lane,2023-06-06T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.88
533488,Nailers Lane,2023-06-06T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.9
533488,Nailers Lane,2023-06-06T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.7
533488,Nailers Lane,2023-06-06T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.6
533488,Nailers Lane,2023-06-06T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.5
533488,Nailers Lane,2023-06-06T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
533488,Nailers Lane,2023-06-06T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.9
533488,Nailers Lane,2023-06-06T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
533488,Nailers Lane,2023-06-06T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.34
533488,Nailers Lane,2023-06-06T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.79
533488,Nailers Lane,2023-06-06T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.16
533488,Nailers Lane,2023-06-06T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
533488,Nailers Lane,2023-06-06T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
533488,Nailers Lane,2023-06-06T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
533488,Nailers Lane,2023-06-06T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
533488,Nailers Lane,2023-06-06T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
533488,Nailers Lane,2023-06-06T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.69
533488,Nailers Lane,2023-06-06T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.78
533488,Nailers Lane,2023-06-06T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.08
533488,Nailers Lane,2023-06-06T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.68
533488,Nailers Lane,2023-06-06T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.37
533488,Nailers Lane,2023-06-06T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.1
533488,Nailers Lane,2023-06-06T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
533488,Nailers Lane,2023-06-06T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.4
533488,Nailers Lane,2023-06-06T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
533488,Nailers Lane,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.44
533488,Nailers Lane,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.92
533488,Nailers Lane,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
533488,Nailers Lane,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.62
533488,Nailers Lane,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.87
533488,Nailers Lane,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
533488,Nailers Lane,2023-06-06T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
533488,Nailers Lane,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
533488,Nailers Lane,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
533488,Nailers Lane,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
533488,Nailers Lane,2023-06-06T01:00:00.000+00:00,transformer,,Temperature,C,27.7
533488,Nailers Lane,2023-06-06T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
533488,Nailers Lane,2023-06-06T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
533488,Nailers Lane,2023-06-06T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
533488,Nailers Lane,2023-06-06T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
533488,Nailers Lane,2023-06-06T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
533488,Nailers Lane,2023-06-06T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
533488,Nailers Lane,2023-06-06T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
533488,Nailers Lane,2023-06-06T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.75
533488,Nailers Lane,2023-06-06T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
533488,Nailers Lane,2023-06-06T01:00:00.000+00:00,busbar,,L3 Active Power,kW,20.59
533488,Nailers Lane,2023-06-06T01:00:00.000+00:00,busbar,,L2 Active Power,kW,24.38
533488,Nailers Lane,2023-06-06T01:00:00.000+00:00,busbar,,L1 Active Power,kW,32.99
533488,Nailers Lane,2023-06-06T01:00:00.000+00:00,busbar,,N Current (RMS),A,51.8
533488,Nailers Lane,2023-06-06T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
533488,Nailers Lane,2023-06-06T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
533488,Nailers Lane,2023-06-06T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
533488,Nailers Lane,2023-06-06T00:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
533488,Nailers Lane,2023-06-06T00:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
533488,Nailers Lane,2023-06-06T00:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.75
533488,Nailers Lane,2023-06-06T00:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.65
533488,Nailers Lane,2023-06-06T00:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.49
533488,Nailers Lane,2023-06-06T00:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.01
533488,Nailers Lane,2023-06-06T00:50:00.000+00:00,feeder,50.0,N Current (RMS),A,39.0
533488,Nailers Lane,2023-06-06T00:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.0
533488,Nailers Lane,2023-06-06T00:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.8
533488,Nailers Lane,2023-06-06T00:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.9
533488,Nailers Lane,2023-06-06T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
533488,Nailers Lane,2023-06-06T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.77
533488,Nailers Lane,2023-06-06T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.17
533488,Nailers Lane,2023-06-06T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.33
533488,Nailers Lane,2023-06-06T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.74
533488,Nailers Lane,2023-06-06T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.93
533488,Nailers Lane,2023-06-06T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
533488,Nailers Lane,2023-06-06T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.6
533488,Nailers Lane,2023-06-06T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.0
533488,Nailers Lane,2023-06-06T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.6
533488,Nailers Lane,2023-06-06T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
533488,Nailers Lane,2023-06-06T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.0
533488,Nailers Lane,2023-06-06T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
533488,Nailers Lane,2023-06-06T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.12
533488,Nailers Lane,2023-06-06T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
533488,Nailers Lane,2023-06-06T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.07
533488,Nailers Lane,2023-06-06T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
533488,Nailers Lane,2023-06-06T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
533488,Nailers Lane,2023-06-06T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
533488,Nailers Lane,2023-06-06T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
533488,Nailers Lane,2023-06-06T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.02
533488,Nailers Lane,2023-06-06T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.3
533488,Nailers Lane,2023-06-06T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.31
533488,Nailers Lane,2023-06-06T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.25
533488,Nailers Lane,2023-06-06T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.48
533488,Nailers Lane,2023-06-06T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.84
533488,Nailers Lane,2023-06-06T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
533488,Nailers Lane,2023-06-06T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
533488,Nailers Lane,2023-06-06T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.7
533488,Nailers Lane,2023-06-06T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
533488,Nailers Lane,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
533488,Nailers Lane,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.27
533488,Nailers Lane,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
533488,Nailers Lane,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.19
533488,Nailers Lane,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.58
533488,Nailers Lane,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.52
533488,Nailers Lane,2023-06-06T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
533488,Nailers Lane,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
533488,Nailers Lane,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
533488,Nailers Lane,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
533488,Nailers Lane,2023-06-06T00:50:00.000+00:00,transformer,,Temperature,C,27.8
533488,Nailers Lane,2023-06-06T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
533488,Nailers Lane,2023-06-06T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
533488,Nailers Lane,2023-06-06T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
533488,Nailers Lane,2023-06-06T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
533488,Nailers Lane,2023-06-06T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
533488,Nailers Lane,2023-06-06T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
533488,Nailers Lane,2023-06-06T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
533488,Nailers Lane,2023-06-06T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.69
533488,Nailers Lane,2023-06-06T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
533488,Nailers Lane,2023-06-06T00:50:00.000+00:00,busbar,,L3 Active Power,kW,23.55
533488,Nailers Lane,2023-06-06T00:50:00.000+00:00,busbar,,L2 Active Power,kW,24.13
533488,Nailers Lane,2023-06-06T00:50:00.000+00:00,busbar,,L1 Active Power,kW,30.37
533488,Nailers Lane,2023-06-06T00:50:00.000+00:00,busbar,,N Current (RMS),A,54.7
533488,Nailers Lane,2023-06-06T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
533488,Nailers Lane,2023-06-06T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
533488,Nailers Lane,2023-06-06T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
533488,Nailers Lane,2023-06-06T00:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.63
533488,Nailers Lane,2023-06-06T00:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.38
533488,Nailers Lane,2023-06-06T00:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-4.3
533488,Nailers Lane,2023-06-06T00:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.58
533488,Nailers Lane,2023-06-06T00:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.34
533488,Nailers Lane,2023-06-06T00:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.67
533488,Nailers Lane,2023-06-06T00:40:00.000+00:00,feeder,50.0,N Current (RMS),A,32.8
533488,Nailers Lane,2023-06-06T00:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.8
533488,Nailers Lane,2023-06-06T00:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.4
533488,Nailers Lane,2023-06-06T00:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.2
533488,Nailers Lane,2023-06-06T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
533488,Nailers Lane,2023-06-06T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.99
533488,Nailers Lane,2023-06-06T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.16
533488,Nailers Lane,2023-06-06T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.15
533488,Nailers Lane,2023-06-06T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.7
533488,Nailers Lane,2023-06-06T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.91
533488,Nailers Lane,2023-06-06T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,32.3
533488,Nailers Lane,2023-06-06T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.2
533488,Nailers Lane,2023-06-06T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.7
533488,Nailers Lane,2023-06-06T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.0
533488,Nailers Lane,2023-06-06T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.04
533488,Nailers Lane,2023-06-06T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.26
533488,Nailers Lane,2023-06-06T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
533488,Nailers Lane,2023-06-06T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.75
533488,Nailers Lane,2023-06-06T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.37
533488,Nailers Lane,2023-06-06T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.19
533488,Nailers Lane,2023-06-06T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
533488,Nailers Lane,2023-06-06T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
533488,Nailers Lane,2023-06-06T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
533488,Nailers Lane,2023-06-06T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
533488,Nailers Lane,2023-06-06T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.09
533488,Nailers Lane,2023-06-06T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.26
533488,Nailers Lane,2023-06-06T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.85
533488,Nailers Lane,2023-06-06T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.57
533488,Nailers Lane,2023-06-06T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.62
533488,Nailers Lane,2023-06-06T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.92
533488,Nailers Lane,2023-06-06T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,45.3
533488,Nailers Lane,2023-06-06T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
533488,Nailers Lane,2023-06-06T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.7
533488,Nailers Lane,2023-06-06T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
533488,Nailers Lane,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.13
533488,Nailers Lane,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.31
533488,Nailers Lane,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
533488,Nailers Lane,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.66
533488,Nailers Lane,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
533488,Nailers Lane,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
533488,Nailers Lane,2023-06-06T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
533488,Nailers Lane,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
533488,Nailers Lane,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
533488,Nailers Lane,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
533488,Nailers Lane,2023-06-06T00:40:00.000+00:00,transformer,,Temperature,C,27.8
533488,Nailers Lane,2023-06-06T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
533488,Nailers Lane,2023-06-06T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
533488,Nailers Lane,2023-06-06T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
533488,Nailers Lane,2023-06-06T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
533488,Nailers Lane,2023-06-06T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
533488,Nailers Lane,2023-06-06T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
533488,Nailers Lane,2023-06-06T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
533488,Nailers Lane,2023-06-06T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.45
533488,Nailers Lane,2023-06-06T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
533488,Nailers Lane,2023-06-06T00:40:00.000+00:00,busbar,,L3 Active Power,kW,27.72
533488,Nailers Lane,2023-06-06T00:40:00.000+00:00,busbar,,L2 Active Power,kW,28.1
533488,Nailers Lane,2023-06-06T00:40:00.000+00:00,busbar,,L1 Active Power,kW,27.28
533488,Nailers Lane,2023-06-06T00:40:00.000+00:00,busbar,,N Current (RMS),A,66.1
533488,Nailers Lane,2023-06-06T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
533488,Nailers Lane,2023-06-06T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
533488,Nailers Lane,2023-06-06T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
533488,Nailers Lane,2023-06-06T00:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
533488,Nailers Lane,2023-06-06T00:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.27
533488,Nailers Lane,2023-06-06T00:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-4.49
533488,Nailers Lane,2023-06-06T00:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.31
533488,Nailers Lane,2023-06-06T00:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.47
533488,Nailers Lane,2023-06-06T00:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.53
533488,Nailers Lane,2023-06-06T00:30:00.000+00:00,feeder,50.0,N Current (RMS),A,32.8
533488,Nailers Lane,2023-06-06T00:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.7
533488,Nailers Lane,2023-06-06T00:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.8
533488,Nailers Lane,2023-06-06T00:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.8
533488,Nailers Lane,2023-06-06T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.7
533488,Nailers Lane,2023-06-06T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.74
533488,Nailers Lane,2023-06-06T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.23
533488,Nailers Lane,2023-06-06T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.88
533488,Nailers Lane,2023-06-06T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.1
533488,Nailers Lane,2023-06-06T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.82
533488,Nailers Lane,2023-06-06T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.5
533488,Nailers Lane,2023-06-06T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.7
533488,Nailers Lane,2023-06-06T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.5
533488,Nailers Lane,2023-06-06T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.1
533488,Nailers Lane,2023-06-06T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.86
533488,Nailers Lane,2023-06-06T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.22
533488,Nailers Lane,2023-06-06T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
533488,Nailers Lane,2023-06-06T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.72
533488,Nailers Lane,2023-06-06T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.02
533488,Nailers Lane,2023-06-06T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
533488,Nailers Lane,2023-06-06T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
533488,Nailers Lane,2023-06-06T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
533488,Nailers Lane,2023-06-06T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
533488,Nailers Lane,2023-06-06T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
533488,Nailers Lane,2023-06-06T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.72
533488,Nailers Lane,2023-06-06T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.09
533488,Nailers Lane,2023-06-06T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.56
533488,Nailers Lane,2023-06-06T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.25
533488,Nailers Lane,2023-06-06T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.53
533488,Nailers Lane,2023-06-06T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.85
533488,Nailers Lane,2023-06-06T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.9
533488,Nailers Lane,2023-06-06T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
533488,Nailers Lane,2023-06-06T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.1
533488,Nailers Lane,2023-06-06T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
533488,Nailers Lane,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
533488,Nailers Lane,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.65
533488,Nailers Lane,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
533488,Nailers Lane,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.61
533488,Nailers Lane,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.13
533488,Nailers Lane,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
533488,Nailers Lane,2023-06-06T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
533488,Nailers Lane,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
533488,Nailers Lane,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
533488,Nailers Lane,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
533488,Nailers Lane,2023-06-06T00:30:00.000+00:00,transformer,,Temperature,C,27.9
533488,Nailers Lane,2023-06-06T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
533488,Nailers Lane,2023-06-06T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
533488,Nailers Lane,2023-06-06T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
533488,Nailers Lane,2023-06-06T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
533488,Nailers Lane,2023-06-06T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
533488,Nailers Lane,2023-06-06T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
533488,Nailers Lane,2023-06-06T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
533488,Nailers Lane,2023-06-06T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.95
533488,Nailers Lane,2023-06-06T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
533488,Nailers Lane,2023-06-06T00:30:00.000+00:00,busbar,,L3 Active Power,kW,21.77
533488,Nailers Lane,2023-06-06T00:30:00.000+00:00,busbar,,L2 Active Power,kW,23.24
533488,Nailers Lane,2023-06-06T00:30:00.000+00:00,busbar,,L1 Active Power,kW,28.28
533488,Nailers Lane,2023-06-06T00:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
533488,Nailers Lane,2023-06-06T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
533488,Nailers Lane,2023-06-06T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
533488,Nailers Lane,2023-06-06T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
533488,Nailers Lane,2023-06-06T00:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
533488,Nailers Lane,2023-06-06T00:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
533488,Nailers Lane,2023-06-06T00:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-4.16
533488,Nailers Lane,2023-06-06T00:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.48
533488,Nailers Lane,2023-06-06T00:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.86
533488,Nailers Lane,2023-06-06T00:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.84
533488,Nailers Lane,2023-06-06T00:20:00.000+00:00,feeder,50.0,N Current (RMS),A,31.6
533488,Nailers Lane,2023-06-06T00:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.1
533488,Nailers Lane,2023-06-06T00:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.4
533488,Nailers Lane,2023-06-06T00:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.6
533488,Nailers Lane,2023-06-06T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.09
533488,Nailers Lane,2023-06-06T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.78
533488,Nailers Lane,2023-06-06T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.21
533488,Nailers Lane,2023-06-06T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.31
533488,Nailers Lane,2023-06-06T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.46
533488,Nailers Lane,2023-06-06T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.86
533488,Nailers Lane,2023-06-06T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
533488,Nailers Lane,2023-06-06T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.4
533488,Nailers Lane,2023-06-06T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.9
533488,Nailers Lane,2023-06-06T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.9
533488,Nailers Lane,2023-06-06T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.68
533488,Nailers Lane,2023-06-06T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.08
533488,Nailers Lane,2023-06-06T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
533488,Nailers Lane,2023-06-06T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.9
533488,Nailers Lane,2023-06-06T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.2
533488,Nailers Lane,2023-06-06T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.94
533488,Nailers Lane,2023-06-06T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
533488,Nailers Lane,2023-06-06T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
533488,Nailers Lane,2023-06-06T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
533488,Nailers Lane,2023-06-06T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
533488,Nailers Lane,2023-06-06T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
533488,Nailers Lane,2023-06-06T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.97
533488,Nailers Lane,2023-06-06T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.63
533488,Nailers Lane,2023-06-06T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.81
533488,Nailers Lane,2023-06-06T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.21
533488,Nailers Lane,2023-06-06T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.44
533488,Nailers Lane,2023-06-06T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
533488,Nailers Lane,2023-06-06T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
533488,Nailers Lane,2023-06-06T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.4
533488,Nailers Lane,2023-06-06T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
533488,Nailers Lane,2023-06-06T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
533488,Nailers Lane,2023-06-06T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.11
533488,Nailers Lane,2023-06-06T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
533488,Nailers Lane,2023-06-06T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.56
533488,Nailers Lane,2023-06-06T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
533488,Nailers Lane,2023-06-06T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
533488,Nailers Lane,2023-06-06T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
533488,Nailers Lane,2023-06-06T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
533488,Nailers Lane,2023-06-06T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
533488,Nailers Lane,2023-06-06T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
533488,Nailers Lane,2023-06-06T00:20:00.000+00:00,transformer,,Temperature,C,28.0
533488,Nailers Lane,2023-06-06T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
533488,Nailers Lane,2023-06-06T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
533488,Nailers Lane,2023-06-06T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
533488,Nailers Lane,2023-06-06T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
533488,Nailers Lane,2023-06-06T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
533488,Nailers Lane,2023-06-06T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
533488,Nailers Lane,2023-06-06T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
533488,Nailers Lane,2023-06-06T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.28
533488,Nailers Lane,2023-06-06T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
533488,Nailers Lane,2023-06-06T00:20:00.000+00:00,busbar,,L3 Active Power,kW,18.06
533488,Nailers Lane,2023-06-06T00:20:00.000+00:00,busbar,,L2 Active Power,kW,21.72
533488,Nailers Lane,2023-06-06T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.62
533488,Nailers Lane,2023-06-06T00:20:00.000+00:00,busbar,,N Current (RMS),A,54.2
533488,Nailers Lane,2023-06-06T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
533488,Nailers Lane,2023-06-06T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
533488,Nailers Lane,2023-06-06T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
533488,Nailers Lane,2023-06-06T00:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
533488,Nailers Lane,2023-06-06T00:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
533488,Nailers Lane,2023-06-06T00:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.89
533488,Nailers Lane,2023-06-06T00:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.03
533488,Nailers Lane,2023-06-06T00:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.75
533488,Nailers Lane,2023-06-06T00:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.95
533488,Nailers Lane,2023-06-06T00:10:00.000+00:00,feeder,50.0,N Current (RMS),A,32.9
533488,Nailers Lane,2023-06-06T00:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.2
533488,Nailers Lane,2023-06-06T00:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.7
533488,Nailers Lane,2023-06-06T00:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.3
533488,Nailers Lane,2023-06-06T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.89
533488,Nailers Lane,2023-06-06T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.84
533488,Nailers Lane,2023-06-06T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.12
533488,Nailers Lane,2023-06-06T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.87
533488,Nailers Lane,2023-06-06T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.31
533488,Nailers Lane,2023-06-06T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.54
533488,Nailers Lane,2023-06-06T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
533488,Nailers Lane,2023-06-06T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.6
533488,Nailers Lane,2023-06-06T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.3
533488,Nailers Lane,2023-06-06T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.5
533488,Nailers Lane,2023-06-06T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
533488,Nailers Lane,2023-06-06T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.98
533488,Nailers Lane,2023-06-06T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
533488,Nailers Lane,2023-06-06T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.29
533488,Nailers Lane,2023-06-06T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.97
533488,Nailers Lane,2023-06-06T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.22
533488,Nailers Lane,2023-06-06T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
533488,Nailers Lane,2023-06-06T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
533488,Nailers Lane,2023-06-06T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
533488,Nailers Lane,2023-06-06T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
533488,Nailers Lane,2023-06-06T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
533488,Nailers Lane,2023-06-06T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.54
533488,Nailers Lane,2023-06-06T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.65
533488,Nailers Lane,2023-06-06T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.05
533488,Nailers Lane,2023-06-06T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.37
533488,Nailers Lane,2023-06-06T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.99
533488,Nailers Lane,2023-06-06T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
533488,Nailers Lane,2023-06-06T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
533488,Nailers Lane,2023-06-06T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.9
533488,Nailers Lane,2023-06-06T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
533488,Nailers Lane,2023-06-06T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.44
533488,Nailers Lane,2023-06-06T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.77
533488,Nailers Lane,2023-06-06T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
533488,Nailers Lane,2023-06-06T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
533488,Nailers Lane,2023-06-06T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.63
533488,Nailers Lane,2023-06-06T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
533488,Nailers Lane,2023-06-06T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
533488,Nailers Lane,2023-06-06T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
533488,Nailers Lane,2023-06-06T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
533488,Nailers Lane,2023-06-06T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
533488,Nailers Lane,2023-06-06T00:10:00.000+00:00,transformer,,Temperature,C,28.1
533488,Nailers Lane,2023-06-06T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
533488,Nailers Lane,2023-06-06T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
533488,Nailers Lane,2023-06-06T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
533488,Nailers Lane,2023-06-06T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
533488,Nailers Lane,2023-06-06T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
533488,Nailers Lane,2023-06-06T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
533488,Nailers Lane,2023-06-06T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
533488,Nailers Lane,2023-06-06T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.38
533488,Nailers Lane,2023-06-06T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
533488,Nailers Lane,2023-06-06T00:10:00.000+00:00,busbar,,L3 Active Power,kW,18.23
533488,Nailers Lane,2023-06-06T00:10:00.000+00:00,busbar,,L2 Active Power,kW,20.03
533488,Nailers Lane,2023-06-06T00:10:00.000+00:00,busbar,,L1 Active Power,kW,21.01
533488,Nailers Lane,2023-06-06T00:10:00.000+00:00,busbar,,N Current (RMS),A,52.7
533488,Nailers Lane,2023-06-06T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
533488,Nailers Lane,2023-06-06T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
533488,Nailers Lane,2023-06-06T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
533488,Nailers Lane,2023-06-06T00:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.57
533488,Nailers Lane,2023-06-06T00:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
533488,Nailers Lane,2023-06-06T00:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.01
533488,Nailers Lane,2023-06-06T00:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.61
533488,Nailers Lane,2023-06-06T00:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.57
533488,Nailers Lane,2023-06-06T00:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.76
533488,Nailers Lane,2023-06-06T00:00:00.000+00:00,feeder,50.0,N Current (RMS),A,33.1
533488,Nailers Lane,2023-06-06T00:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.7
533488,Nailers Lane,2023-06-06T00:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.2
533488,Nailers Lane,2023-06-06T00:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.4
533488,Nailers Lane,2023-06-06T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.58
533488,Nailers Lane,2023-06-06T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.59
533488,Nailers Lane,2023-06-06T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.03
533488,Nailers Lane,2023-06-06T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.2
533488,Nailers Lane,2023-06-06T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.47
533488,Nailers Lane,2023-06-06T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.57
533488,Nailers Lane,2023-06-06T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
533488,Nailers Lane,2023-06-06T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.1
533488,Nailers Lane,2023-06-06T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.2
533488,Nailers Lane,2023-06-06T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.5
533488,Nailers Lane,2023-06-06T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
533488,Nailers Lane,2023-06-06T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.08
533488,Nailers Lane,2023-06-06T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
