Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-06T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.25
533488,Nailers Lane,2023-06-06T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.19
533488,Nailers Lane,2023-06-06T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
533488,Nailers Lane,2023-06-06T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
533488,Nailers Lane,2023-06-06T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
533488,Nailers Lane,2023-06-06T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
533488,Nailers Lane,2023-06-06T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
533488,Nailers Lane,2023-06-06T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
533488,Nailers Lane,2023-06-06T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.67
533488,Nailers Lane,2023-06-06T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.62
533488,Nailers Lane,2023-06-06T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.84
533488,Nailers Lane,2023-06-06T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.47
533488,Nailers Lane,2023-06-06T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.25
533488,Nailers Lane,2023-06-06T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.9
533488,Nailers Lane,2023-06-06T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
533488,Nailers Lane,2023-06-06T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.0
533488,Nailers Lane,2023-06-06T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
533488,Nailers Lane,2023-06-06T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
533488,Nailers Lane,2023-06-06T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.21
533488,Nailers Lane,2023-06-06T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
533488,Nailers Lane,2023-06-06T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
533488,Nailers Lane,2023-06-06T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.98
533488,Nailers Lane,2023-06-06T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.43
533488,Nailers Lane,2023-06-06T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
533488,Nailers Lane,2023-06-06T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
533488,Nailers Lane,2023-06-06T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
533488,Nailers Lane,2023-06-06T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
533488,Nailers Lane,2023-06-06T00:00:00.000+00:00,transformer,,Temperature,C,28.2
533488,Nailers Lane,2023-06-06T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
533488,Nailers Lane,2023-06-06T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
533488,Nailers Lane,2023-06-06T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
533488,Nailers Lane,2023-06-06T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
533488,Nailers Lane,2023-06-06T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
533488,Nailers Lane,2023-06-06T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
533488,Nailers Lane,2023-06-06T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
533488,Nailers Lane,2023-06-06T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.28
533488,Nailers Lane,2023-06-06T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
533488,Nailers Lane,2023-06-06T00:00:00.000+00:00,busbar,,L3 Active Power,kW,20.9
533488,Nailers Lane,2023-06-06T00:00:00.000+00:00,busbar,,L2 Active Power,kW,23.68
533488,Nailers Lane,2023-06-06T00:00:00.000+00:00,busbar,,L1 Active Power,kW,25.6
533488,Nailers Lane,2023-06-06T00:00:00.000+00:00,busbar,,N Current (RMS),A,55.1
533488,Nailers Lane,2023-06-06T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
533488,Nailers Lane,2023-06-06T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
533488,Nailers Lane,2023-06-06T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
533488,Nailers Lane,2023-06-07T23:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
533488,Nailers Lane,2023-06-07T23:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
533488,Nailers Lane,2023-06-07T23:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.71
533488,Nailers Lane,2023-06-07T23:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.52
533488,Nailers Lane,2023-06-07T23:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.57
533488,Nailers Lane,2023-06-07T23:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.16
533488,Nailers Lane,2023-06-07T23:50:00.000+00:00,feeder,50.0,N Current (RMS),A,31.8
533488,Nailers Lane,2023-06-07T23:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.4
533488,Nailers Lane,2023-06-07T23:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.0
533488,Nailers Lane,2023-06-07T23:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.1
533488,Nailers Lane,2023-06-07T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.09
533488,Nailers Lane,2023-06-07T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.12
533488,Nailers Lane,2023-06-07T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.24
533488,Nailers Lane,2023-06-07T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.64
533488,Nailers Lane,2023-06-07T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.97
533488,Nailers Lane,2023-06-07T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.38
533488,Nailers Lane,2023-06-07T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
533488,Nailers Lane,2023-06-07T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.0
533488,Nailers Lane,2023-06-07T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.3
533488,Nailers Lane,2023-06-07T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.3
533488,Nailers Lane,2023-06-07T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
533488,Nailers Lane,2023-06-07T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.42
533488,Nailers Lane,2023-06-07T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
533488,Nailers Lane,2023-06-07T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.51
533488,Nailers Lane,2023-06-07T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.7
533488,Nailers Lane,2023-06-07T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.42
533488,Nailers Lane,2023-06-07T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
533488,Nailers Lane,2023-06-07T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
533488,Nailers Lane,2023-06-07T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
533488,Nailers Lane,2023-06-07T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
533488,Nailers Lane,2023-06-07T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.15
533488,Nailers Lane,2023-06-07T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.7
533488,Nailers Lane,2023-06-07T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.49
533488,Nailers Lane,2023-06-07T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.38
533488,Nailers Lane,2023-06-07T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.95
533488,Nailers Lane,2023-06-07T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.97
533488,Nailers Lane,2023-06-07T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
533488,Nailers Lane,2023-06-07T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
533488,Nailers Lane,2023-06-07T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.8
533488,Nailers Lane,2023-06-07T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
533488,Nailers Lane,2023-06-07T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
533488,Nailers Lane,2023-06-07T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.65
533488,Nailers Lane,2023-06-07T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
533488,Nailers Lane,2023-06-07T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.71
533488,Nailers Lane,2023-06-07T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
533488,Nailers Lane,2023-06-07T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.4
533488,Nailers Lane,2023-06-07T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
533488,Nailers Lane,2023-06-07T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
533488,Nailers Lane,2023-06-07T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
533488,Nailers Lane,2023-06-07T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
533488,Nailers Lane,2023-06-07T23:50:00.000+00:00,transformer,,Temperature,C,30.3
533488,Nailers Lane,2023-06-07T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
533488,Nailers Lane,2023-06-07T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
533488,Nailers Lane,2023-06-07T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
533488,Nailers Lane,2023-06-07T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
533488,Nailers Lane,2023-06-07T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
533488,Nailers Lane,2023-06-07T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
533488,Nailers Lane,2023-06-07T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
533488,Nailers Lane,2023-06-07T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.66
533488,Nailers Lane,2023-06-07T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
533488,Nailers Lane,2023-06-07T23:50:00.000+00:00,busbar,,L3 Active Power,kW,21.77
533488,Nailers Lane,2023-06-07T23:50:00.000+00:00,busbar,,L2 Active Power,kW,24.48
533488,Nailers Lane,2023-06-07T23:50:00.000+00:00,busbar,,L1 Active Power,kW,26.33
533488,Nailers Lane,2023-06-07T23:50:00.000+00:00,busbar,,N Current (RMS),A,57.7
533488,Nailers Lane,2023-06-07T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
533488,Nailers Lane,2023-06-07T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
533488,Nailers Lane,2023-06-07T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
533488,Nailers Lane,2023-06-07T23:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.67
533488,Nailers Lane,2023-06-07T23:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
533488,Nailers Lane,2023-06-07T23:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.94
533488,Nailers Lane,2023-06-07T23:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.74
533488,Nailers Lane,2023-06-07T23:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.59
533488,Nailers Lane,2023-06-07T23:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.08
533488,Nailers Lane,2023-06-07T23:40:00.000+00:00,feeder,50.0,N Current (RMS),A,31.6
533488,Nailers Lane,2023-06-07T23:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.3
533488,Nailers Lane,2023-06-07T23:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.1
533488,Nailers Lane,2023-06-07T23:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.9
533488,Nailers Lane,2023-06-07T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.15
533488,Nailers Lane,2023-06-07T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.13
533488,Nailers Lane,2023-06-07T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.25
533488,Nailers Lane,2023-06-07T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.5
533488,Nailers Lane,2023-06-07T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.35
533488,Nailers Lane,2023-06-07T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.57
533488,Nailers Lane,2023-06-07T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
533488,Nailers Lane,2023-06-07T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.5
533488,Nailers Lane,2023-06-07T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.7
533488,Nailers Lane,2023-06-07T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.0
533488,Nailers Lane,2023-06-07T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.53
533488,Nailers Lane,2023-06-07T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.56
533488,Nailers Lane,2023-06-07T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
533488,Nailers Lane,2023-06-07T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.89
533488,Nailers Lane,2023-06-07T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.6
533488,Nailers Lane,2023-06-07T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.63
533488,Nailers Lane,2023-06-07T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
533488,Nailers Lane,2023-06-07T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
533488,Nailers Lane,2023-06-07T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
533488,Nailers Lane,2023-06-07T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
533488,Nailers Lane,2023-06-07T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.56
533488,Nailers Lane,2023-06-07T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.04
533488,Nailers Lane,2023-06-07T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.64
533488,Nailers Lane,2023-06-07T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.25
533488,Nailers Lane,2023-06-07T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.51
533488,Nailers Lane,2023-06-07T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.57
533488,Nailers Lane,2023-06-07T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.4
533488,Nailers Lane,2023-06-07T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
533488,Nailers Lane,2023-06-07T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.6
533488,Nailers Lane,2023-06-07T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.7
533488,Nailers Lane,2023-06-07T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.53
533488,Nailers Lane,2023-06-07T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.31
533488,Nailers Lane,2023-06-07T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
533488,Nailers Lane,2023-06-07T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.5
533488,Nailers Lane,2023-06-07T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.08
533488,Nailers Lane,2023-06-07T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
533488,Nailers Lane,2023-06-07T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
533488,Nailers Lane,2023-06-07T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
533488,Nailers Lane,2023-06-07T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
533488,Nailers Lane,2023-06-07T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
533488,Nailers Lane,2023-06-07T23:40:00.000+00:00,transformer,,Temperature,C,30.4
533488,Nailers Lane,2023-06-07T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
533488,Nailers Lane,2023-06-07T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
533488,Nailers Lane,2023-06-07T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
533488,Nailers Lane,2023-06-07T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
533488,Nailers Lane,2023-06-07T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
533488,Nailers Lane,2023-06-07T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
533488,Nailers Lane,2023-06-07T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
533488,Nailers Lane,2023-06-07T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.8
533488,Nailers Lane,2023-06-07T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
533488,Nailers Lane,2023-06-07T23:40:00.000+00:00,busbar,,L3 Active Power,kW,22.89
533488,Nailers Lane,2023-06-07T23:40:00.000+00:00,busbar,,L2 Active Power,kW,27.11
533488,Nailers Lane,2023-06-07T23:40:00.000+00:00,busbar,,L1 Active Power,kW,28.05
533488,Nailers Lane,2023-06-07T23:40:00.000+00:00,busbar,,N Current (RMS),A,58.8
533488,Nailers Lane,2023-06-07T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
533488,Nailers Lane,2023-06-07T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
533488,Nailers Lane,2023-06-07T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
533488,Nailers Lane,2023-06-07T23:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.61
533488,Nailers Lane,2023-06-07T23:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
533488,Nailers Lane,2023-06-07T23:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.97
533488,Nailers Lane,2023-06-07T23:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.6
533488,Nailers Lane,2023-06-07T23:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.57
533488,Nailers Lane,2023-06-07T23:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.92
533488,Nailers Lane,2023-06-07T23:30:00.000+00:00,feeder,50.0,N Current (RMS),A,31.2
533488,Nailers Lane,2023-06-07T23:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.7
533488,Nailers Lane,2023-06-07T23:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.1
533488,Nailers Lane,2023-06-07T23:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.2
533488,Nailers Lane,2023-06-07T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.32
533488,Nailers Lane,2023-06-07T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.99
533488,Nailers Lane,2023-06-07T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.21
533488,Nailers Lane,2023-06-07T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.77
533488,Nailers Lane,2023-06-07T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.34
533488,Nailers Lane,2023-06-07T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.76
533488,Nailers Lane,2023-06-07T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
533488,Nailers Lane,2023-06-07T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.7
533488,Nailers Lane,2023-06-07T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.8
533488,Nailers Lane,2023-06-07T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.2
533488,Nailers Lane,2023-06-07T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.2
533488,Nailers Lane,2023-06-07T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.74
533488,Nailers Lane,2023-06-07T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
533488,Nailers Lane,2023-06-07T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.57
533488,Nailers Lane,2023-06-07T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.55
533488,Nailers Lane,2023-06-07T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
533488,Nailers Lane,2023-06-07T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
533488,Nailers Lane,2023-06-07T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
533488,Nailers Lane,2023-06-07T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
533488,Nailers Lane,2023-06-07T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
533488,Nailers Lane,2023-06-07T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.99
533488,Nailers Lane,2023-06-07T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.85
533488,Nailers Lane,2023-06-07T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.22
533488,Nailers Lane,2023-06-07T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.47
533488,Nailers Lane,2023-06-07T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.81
533488,Nailers Lane,2023-06-07T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.58
533488,Nailers Lane,2023-06-07T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.1
533488,Nailers Lane,2023-06-07T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
533488,Nailers Lane,2023-06-07T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.6
533488,Nailers Lane,2023-06-07T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
533488,Nailers Lane,2023-06-07T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
533488,Nailers Lane,2023-06-07T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.63
533488,Nailers Lane,2023-06-07T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
533488,Nailers Lane,2023-06-07T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.99
533488,Nailers Lane,2023-06-07T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.74
533488,Nailers Lane,2023-06-07T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
533488,Nailers Lane,2023-06-07T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
533488,Nailers Lane,2023-06-07T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
533488,Nailers Lane,2023-06-07T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
533488,Nailers Lane,2023-06-07T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
533488,Nailers Lane,2023-06-07T23:30:00.000+00:00,transformer,,Temperature,C,30.6
533488,Nailers Lane,2023-06-07T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
533488,Nailers Lane,2023-06-07T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
533488,Nailers Lane,2023-06-07T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
533488,Nailers Lane,2023-06-07T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
533488,Nailers Lane,2023-06-07T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
533488,Nailers Lane,2023-06-07T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
533488,Nailers Lane,2023-06-07T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
533488,Nailers Lane,2023-06-07T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.31
533488,Nailers Lane,2023-06-07T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
533488,Nailers Lane,2023-06-07T23:30:00.000+00:00,busbar,,L3 Active Power,kW,20.41
533488,Nailers Lane,2023-06-07T23:30:00.000+00:00,busbar,,L2 Active Power,kW,23.02
533488,Nailers Lane,2023-06-07T23:30:00.000+00:00,busbar,,L1 Active Power,kW,25.11
533488,Nailers Lane,2023-06-07T23:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
533488,Nailers Lane,2023-06-07T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
533488,Nailers Lane,2023-06-07T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
533488,Nailers Lane,2023-06-07T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
533488,Nailers Lane,2023-06-07T23:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.64
533488,Nailers Lane,2023-06-07T23:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.18
533488,Nailers Lane,2023-06-07T23:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.36
533488,Nailers Lane,2023-06-07T23:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.49
533488,Nailers Lane,2023-06-07T23:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.62
533488,Nailers Lane,2023-06-07T23:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.88
533488,Nailers Lane,2023-06-07T23:20:00.000+00:00,feeder,50.0,N Current (RMS),A,31.3
533488,Nailers Lane,2023-06-07T23:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.2
533488,Nailers Lane,2023-06-07T23:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.2
533488,Nailers Lane,2023-06-07T23:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.3
533488,Nailers Lane,2023-06-07T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.83
533488,Nailers Lane,2023-06-07T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.8
533488,Nailers Lane,2023-06-07T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.45
533488,Nailers Lane,2023-06-07T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.34
533488,Nailers Lane,2023-06-07T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.01
533488,Nailers Lane,2023-06-07T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.55
533488,Nailers Lane,2023-06-07T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
533488,Nailers Lane,2023-06-07T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.0
533488,Nailers Lane,2023-06-07T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.9
533488,Nailers Lane,2023-06-07T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.4
533488,Nailers Lane,2023-06-07T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.82
533488,Nailers Lane,2023-06-07T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.77
533488,Nailers Lane,2023-06-07T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
533488,Nailers Lane,2023-06-07T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.98
533488,Nailers Lane,2023-06-07T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.24
533488,Nailers Lane,2023-06-07T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
533488,Nailers Lane,2023-06-07T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
533488,Nailers Lane,2023-06-07T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
533488,Nailers Lane,2023-06-07T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
533488,Nailers Lane,2023-06-07T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
533488,Nailers Lane,2023-06-07T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.07
533488,Nailers Lane,2023-06-07T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.89
533488,Nailers Lane,2023-06-07T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.53
533488,Nailers Lane,2023-06-07T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.31
533488,Nailers Lane,2023-06-07T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.22
533488,Nailers Lane,2023-06-07T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.73
533488,Nailers Lane,2023-06-07T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
533488,Nailers Lane,2023-06-07T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
533488,Nailers Lane,2023-06-07T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.8
533488,Nailers Lane,2023-06-07T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
533488,Nailers Lane,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.47
533488,Nailers Lane,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.45
533488,Nailers Lane,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
533488,Nailers Lane,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.87
533488,Nailers Lane,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.11
533488,Nailers Lane,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.48
533488,Nailers Lane,2023-06-07T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
533488,Nailers Lane,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
533488,Nailers Lane,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
533488,Nailers Lane,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
533488,Nailers Lane,2023-06-07T23:20:00.000+00:00,transformer,,Temperature,C,30.8
533488,Nailers Lane,2023-06-07T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
533488,Nailers Lane,2023-06-07T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
533488,Nailers Lane,2023-06-07T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
533488,Nailers Lane,2023-06-07T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
533488,Nailers Lane,2023-06-07T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
533488,Nailers Lane,2023-06-07T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
533488,Nailers Lane,2023-06-07T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.89
533488,Nailers Lane,2023-06-07T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.49
533488,Nailers Lane,2023-06-07T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
533488,Nailers Lane,2023-06-07T23:20:00.000+00:00,busbar,,L3 Active Power,kW,20.99
533488,Nailers Lane,2023-06-07T23:20:00.000+00:00,busbar,,L2 Active Power,kW,24.2
533488,Nailers Lane,2023-06-07T23:20:00.000+00:00,busbar,,L1 Active Power,kW,26.15
533488,Nailers Lane,2023-06-07T23:20:00.000+00:00,busbar,,N Current (RMS),A,54.8
533488,Nailers Lane,2023-06-07T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
533488,Nailers Lane,2023-06-07T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
533488,Nailers Lane,2023-06-07T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
533488,Nailers Lane,2023-06-07T23:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.64
533488,Nailers Lane,2023-06-07T23:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.11
533488,Nailers Lane,2023-06-07T23:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.81
533488,Nailers Lane,2023-06-07T23:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.4
533488,Nailers Lane,2023-06-07T23:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.59
533488,Nailers Lane,2023-06-07T23:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.02
533488,Nailers Lane,2023-06-07T23:10:00.000+00:00,feeder,50.0,N Current (RMS),A,30.7
533488,Nailers Lane,2023-06-07T23:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.8
533488,Nailers Lane,2023-06-07T23:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.2
533488,Nailers Lane,2023-06-07T23:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.3
533488,Nailers Lane,2023-06-07T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.3
533488,Nailers Lane,2023-06-07T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.99
533488,Nailers Lane,2023-06-07T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.62
533488,Nailers Lane,2023-06-07T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.78
533488,Nailers Lane,2023-06-07T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.08
533488,Nailers Lane,2023-06-07T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.37
533488,Nailers Lane,2023-06-07T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
533488,Nailers Lane,2023-06-07T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.3
533488,Nailers Lane,2023-06-07T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.0
533488,Nailers Lane,2023-06-07T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.5
533488,Nailers Lane,2023-06-07T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
533488,Nailers Lane,2023-06-07T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.0
533488,Nailers Lane,2023-06-07T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
533488,Nailers Lane,2023-06-07T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.42
533488,Nailers Lane,2023-06-07T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.15
533488,Nailers Lane,2023-06-07T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
533488,Nailers Lane,2023-06-07T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
533488,Nailers Lane,2023-06-07T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
533488,Nailers Lane,2023-06-07T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
533488,Nailers Lane,2023-06-07T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
533488,Nailers Lane,2023-06-07T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.5
533488,Nailers Lane,2023-06-07T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.09
533488,Nailers Lane,2023-06-07T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.58
533488,Nailers Lane,2023-06-07T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.93
533488,Nailers Lane,2023-06-07T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.03
533488,Nailers Lane,2023-06-07T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.99
533488,Nailers Lane,2023-06-07T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
533488,Nailers Lane,2023-06-07T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
533488,Nailers Lane,2023-06-07T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.7
533488,Nailers Lane,2023-06-07T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
533488,Nailers Lane,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.43
533488,Nailers Lane,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.65
533488,Nailers Lane,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
533488,Nailers Lane,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.53
533488,Nailers Lane,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.44
533488,Nailers Lane,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.29
533488,Nailers Lane,2023-06-07T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
533488,Nailers Lane,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
533488,Nailers Lane,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
533488,Nailers Lane,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
533488,Nailers Lane,2023-06-07T23:10:00.000+00:00,transformer,,Temperature,C,30.9
533488,Nailers Lane,2023-06-07T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
533488,Nailers Lane,2023-06-07T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
533488,Nailers Lane,2023-06-07T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
533488,Nailers Lane,2023-06-07T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
533488,Nailers Lane,2023-06-07T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
533488,Nailers Lane,2023-06-07T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
533488,Nailers Lane,2023-06-07T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
533488,Nailers Lane,2023-06-07T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.86
533488,Nailers Lane,2023-06-07T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
533488,Nailers Lane,2023-06-07T23:10:00.000+00:00,busbar,,L3 Active Power,kW,23.07
533488,Nailers Lane,2023-06-07T23:10:00.000+00:00,busbar,,L2 Active Power,kW,28.28
533488,Nailers Lane,2023-06-07T23:10:00.000+00:00,busbar,,L1 Active Power,kW,25.06
533488,Nailers Lane,2023-06-07T23:10:00.000+00:00,busbar,,N Current (RMS),A,61.4
533488,Nailers Lane,2023-06-07T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
533488,Nailers Lane,2023-06-07T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
533488,Nailers Lane,2023-06-07T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
533488,Nailers Lane,2023-06-07T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.69
533488,Nailers Lane,2023-06-07T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
533488,Nailers Lane,2023-06-07T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.73
533488,Nailers Lane,2023-06-07T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.48
533488,Nailers Lane,2023-06-07T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.02
533488,Nailers Lane,2023-06-07T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.64
533488,Nailers Lane,2023-06-07T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,28.7
533488,Nailers Lane,2023-06-07T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.2
533488,Nailers Lane,2023-06-07T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.0
533488,Nailers Lane,2023-06-07T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.6
533488,Nailers Lane,2023-06-07T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.24
533488,Nailers Lane,2023-06-07T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.97
533488,Nailers Lane,2023-06-07T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.62
533488,Nailers Lane,2023-06-07T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.47
533488,Nailers Lane,2023-06-07T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.05
533488,Nailers Lane,2023-06-07T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.47
533488,Nailers Lane,2023-06-07T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
533488,Nailers Lane,2023-06-07T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.0
533488,Nailers Lane,2023-06-07T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.0
533488,Nailers Lane,2023-06-07T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.8
533488,Nailers Lane,2023-06-07T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
533488,Nailers Lane,2023-06-07T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.25
533488,Nailers Lane,2023-06-07T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
533488,Nailers Lane,2023-06-07T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.67
533488,Nailers Lane,2023-06-07T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.32
533488,Nailers Lane,2023-06-07T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.35
533488,Nailers Lane,2023-06-07T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
533488,Nailers Lane,2023-06-07T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
533488,Nailers Lane,2023-06-07T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
533488,Nailers Lane,2023-06-07T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
533488,Nailers Lane,2023-06-07T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.35
533488,Nailers Lane,2023-06-07T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.2
533488,Nailers Lane,2023-06-07T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.71
533488,Nailers Lane,2023-06-07T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.93
533488,Nailers Lane,2023-06-07T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.99
533488,Nailers Lane,2023-06-07T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.56
533488,Nailers Lane,2023-06-07T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,57.3
533488,Nailers Lane,2023-06-07T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
533488,Nailers Lane,2023-06-07T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.1
533488,Nailers Lane,2023-06-07T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
533488,Nailers Lane,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.88
533488,Nailers Lane,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.75
533488,Nailers Lane,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
533488,Nailers Lane,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.79
533488,Nailers Lane,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
533488,Nailers Lane,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.66
533488,Nailers Lane,2023-06-07T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
533488,Nailers Lane,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
533488,Nailers Lane,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
533488,Nailers Lane,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
533488,Nailers Lane,2023-06-07T23:00:00.000+00:00,transformer,,Temperature,C,31.1
533488,Nailers Lane,2023-06-07T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
533488,Nailers Lane,2023-06-07T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
533488,Nailers Lane,2023-06-07T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
533488,Nailers Lane,2023-06-07T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
533488,Nailers Lane,2023-06-07T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
533488,Nailers Lane,2023-06-07T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
533488,Nailers Lane,2023-06-07T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
533488,Nailers Lane,2023-06-07T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.27
533488,Nailers Lane,2023-06-07T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
533488,Nailers Lane,2023-06-07T23:00:00.000+00:00,busbar,,L3 Active Power,kW,24.33
533488,Nailers Lane,2023-06-07T23:00:00.000+00:00,busbar,,L2 Active Power,kW,30.5
533488,Nailers Lane,2023-06-07T23:00:00.000+00:00,busbar,,L1 Active Power,kW,24.67
533488,Nailers Lane,2023-06-07T23:00:00.000+00:00,busbar,,N Current (RMS),A,72.1
533488,Nailers Lane,2023-06-07T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
533488,Nailers Lane,2023-06-07T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
533488,Nailers Lane,2023-06-07T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
533488,Nailers Lane,2023-06-07T22:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.66
533488,Nailers Lane,2023-06-07T22:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
533488,Nailers Lane,2023-06-07T22:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.56
533488,Nailers Lane,2023-06-07T22:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.58
533488,Nailers Lane,2023-06-07T22:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.5
533488,Nailers Lane,2023-06-07T22:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.0
533488,Nailers Lane,2023-06-07T22:50:00.000+00:00,feeder,50.0,N Current (RMS),A,27.8
533488,Nailers Lane,2023-06-07T22:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.6
533488,Nailers Lane,2023-06-07T22:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.8
533488,Nailers Lane,2023-06-07T22:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.1
533488,Nailers Lane,2023-06-07T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.66
533488,Nailers Lane,2023-06-07T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.88
533488,Nailers Lane,2023-06-07T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.49
533488,Nailers Lane,2023-06-07T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.88
533488,Nailers Lane,2023-06-07T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.1
533488,Nailers Lane,2023-06-07T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.78
533488,Nailers Lane,2023-06-07T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
533488,Nailers Lane,2023-06-07T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.3
533488,Nailers Lane,2023-06-07T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.3
533488,Nailers Lane,2023-06-07T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.1
533488,Nailers Lane,2023-06-07T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.45
533488,Nailers Lane,2023-06-07T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.43
533488,Nailers Lane,2023-06-07T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
533488,Nailers Lane,2023-06-07T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.76
533488,Nailers Lane,2023-06-07T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.44
533488,Nailers Lane,2023-06-07T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.8
533488,Nailers Lane,2023-06-07T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
533488,Nailers Lane,2023-06-07T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
533488,Nailers Lane,2023-06-07T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
533488,Nailers Lane,2023-06-07T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
533488,Nailers Lane,2023-06-07T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.42
533488,Nailers Lane,2023-06-07T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.84
533488,Nailers Lane,2023-06-07T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.08
533488,Nailers Lane,2023-06-07T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.47
533488,Nailers Lane,2023-06-07T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.75
533488,Nailers Lane,2023-06-07T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.5
533488,Nailers Lane,2023-06-07T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,60.9
533488,Nailers Lane,2023-06-07T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
533488,Nailers Lane,2023-06-07T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.7
533488,Nailers Lane,2023-06-07T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.9
533488,Nailers Lane,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.78
533488,Nailers Lane,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.37
533488,Nailers Lane,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
533488,Nailers Lane,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.51
533488,Nailers Lane,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.36
533488,Nailers Lane,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.64
533488,Nailers Lane,2023-06-07T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
533488,Nailers Lane,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
533488,Nailers Lane,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
533488,Nailers Lane,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
533488,Nailers Lane,2023-06-07T22:50:00.000+00:00,transformer,,Temperature,C,31.3
533488,Nailers Lane,2023-06-07T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
533488,Nailers Lane,2023-06-07T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
533488,Nailers Lane,2023-06-07T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
533488,Nailers Lane,2023-06-07T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
533488,Nailers Lane,2023-06-07T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
533488,Nailers Lane,2023-06-07T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
533488,Nailers Lane,2023-06-07T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
533488,Nailers Lane,2023-06-07T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.67
533488,Nailers Lane,2023-06-07T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
533488,Nailers Lane,2023-06-07T22:50:00.000+00:00,busbar,,L3 Active Power,kW,22.21
533488,Nailers Lane,2023-06-07T22:50:00.000+00:00,busbar,,L2 Active Power,kW,33.16
533488,Nailers Lane,2023-06-07T22:50:00.000+00:00,busbar,,L1 Active Power,kW,28.73
533488,Nailers Lane,2023-06-07T22:50:00.000+00:00,busbar,,N Current (RMS),A,69.3
533488,Nailers Lane,2023-06-07T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
533488,Nailers Lane,2023-06-07T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
533488,Nailers Lane,2023-06-07T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
533488,Nailers Lane,2023-06-07T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.82
533488,Nailers Lane,2023-06-07T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
533488,Nailers Lane,2023-06-07T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.48
533488,Nailers Lane,2023-06-07T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.42
533488,Nailers Lane,2023-06-07T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.67
533488,Nailers Lane,2023-06-07T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.39
533488,Nailers Lane,2023-06-07T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,29.7
533488,Nailers Lane,2023-06-07T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.3
533488,Nailers Lane,2023-06-07T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.5
533488,Nailers Lane,2023-06-07T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.6
533488,Nailers Lane,2023-06-07T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.99
533488,Nailers Lane,2023-06-07T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.8
533488,Nailers Lane,2023-06-07T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.6
533488,Nailers Lane,2023-06-07T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.42
533488,Nailers Lane,2023-06-07T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.05
533488,Nailers Lane,2023-06-07T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.98
533488,Nailers Lane,2023-06-07T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
533488,Nailers Lane,2023-06-07T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.4
533488,Nailers Lane,2023-06-07T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.0
533488,Nailers Lane,2023-06-07T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.2
533488,Nailers Lane,2023-06-07T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.02
533488,Nailers Lane,2023-06-07T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.56
533488,Nailers Lane,2023-06-07T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
533488,Nailers Lane,2023-06-07T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.97
533488,Nailers Lane,2023-06-07T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.5
533488,Nailers Lane,2023-06-07T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
533488,Nailers Lane,2023-06-07T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
533488,Nailers Lane,2023-06-07T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
533488,Nailers Lane,2023-06-07T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
533488,Nailers Lane,2023-06-07T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
533488,Nailers Lane,2023-06-07T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.87
533488,Nailers Lane,2023-06-07T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.94
533488,Nailers Lane,2023-06-07T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.71
533488,Nailers Lane,2023-06-07T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.71
533488,Nailers Lane,2023-06-07T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.84
533488,Nailers Lane,2023-06-07T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.01
533488,Nailers Lane,2023-06-07T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,45.4
