Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-07T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
533488,Nailers Lane,2023-06-07T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.1
533488,Nailers Lane,2023-06-07T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.5
533488,Nailers Lane,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
533488,Nailers Lane,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.13
533488,Nailers Lane,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
533488,Nailers Lane,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.48
533488,Nailers Lane,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.64
533488,Nailers Lane,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
533488,Nailers Lane,2023-06-07T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
533488,Nailers Lane,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.7
533488,Nailers Lane,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
533488,Nailers Lane,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
533488,Nailers Lane,2023-06-07T22:40:00.000+00:00,transformer,,Temperature,C,31.4
533488,Nailers Lane,2023-06-07T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
533488,Nailers Lane,2023-06-07T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
533488,Nailers Lane,2023-06-07T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
533488,Nailers Lane,2023-06-07T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
533488,Nailers Lane,2023-06-07T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
533488,Nailers Lane,2023-06-07T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
533488,Nailers Lane,2023-06-07T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
533488,Nailers Lane,2023-06-07T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.92
533488,Nailers Lane,2023-06-07T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
533488,Nailers Lane,2023-06-07T22:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
533488,Nailers Lane,2023-06-07T22:40:00.000+00:00,busbar,,L2 Active Power,kW,33.7
533488,Nailers Lane,2023-06-07T22:40:00.000+00:00,busbar,,L1 Active Power,kW,30.44
533488,Nailers Lane,2023-06-07T22:40:00.000+00:00,busbar,,N Current (RMS),A,67.2
533488,Nailers Lane,2023-06-07T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
533488,Nailers Lane,2023-06-07T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
533488,Nailers Lane,2023-06-07T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
533488,Nailers Lane,2023-06-07T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.7
533488,Nailers Lane,2023-06-07T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
533488,Nailers Lane,2023-06-07T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.51
533488,Nailers Lane,2023-06-07T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.85
533488,Nailers Lane,2023-06-07T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.01
533488,Nailers Lane,2023-06-07T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.94
533488,Nailers Lane,2023-06-07T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,35.8
533488,Nailers Lane,2023-06-07T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.2
533488,Nailers Lane,2023-06-07T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.1
533488,Nailers Lane,2023-06-07T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.5
533488,Nailers Lane,2023-06-07T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.88
533488,Nailers Lane,2023-06-07T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.17
533488,Nailers Lane,2023-06-07T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.57
533488,Nailers Lane,2023-06-07T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.27
533488,Nailers Lane,2023-06-07T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.07
533488,Nailers Lane,2023-06-07T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.63
533488,Nailers Lane,2023-06-07T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.0
533488,Nailers Lane,2023-06-07T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.9
533488,Nailers Lane,2023-06-07T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.1
533488,Nailers Lane,2023-06-07T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.6
533488,Nailers Lane,2023-06-07T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.31
533488,Nailers Lane,2023-06-07T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.42
533488,Nailers Lane,2023-06-07T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
533488,Nailers Lane,2023-06-07T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.37
533488,Nailers Lane,2023-06-07T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.01
533488,Nailers Lane,2023-06-07T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
533488,Nailers Lane,2023-06-07T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
533488,Nailers Lane,2023-06-07T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
533488,Nailers Lane,2023-06-07T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
533488,Nailers Lane,2023-06-07T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
533488,Nailers Lane,2023-06-07T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.26
533488,Nailers Lane,2023-06-07T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.54
533488,Nailers Lane,2023-06-07T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.59
533488,Nailers Lane,2023-06-07T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.38
533488,Nailers Lane,2023-06-07T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.48
533488,Nailers Lane,2023-06-07T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.5
533488,Nailers Lane,2023-06-07T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,54.5
533488,Nailers Lane,2023-06-07T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
533488,Nailers Lane,2023-06-07T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.3
533488,Nailers Lane,2023-06-07T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.0
533488,Nailers Lane,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
533488,Nailers Lane,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.98
533488,Nailers Lane,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
533488,Nailers Lane,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.57
533488,Nailers Lane,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.05
533488,Nailers Lane,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.4
533488,Nailers Lane,2023-06-07T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
533488,Nailers Lane,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
533488,Nailers Lane,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
533488,Nailers Lane,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
533488,Nailers Lane,2023-06-07T22:30:00.000+00:00,transformer,,Temperature,C,31.6
533488,Nailers Lane,2023-06-07T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
533488,Nailers Lane,2023-06-07T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
533488,Nailers Lane,2023-06-07T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
533488,Nailers Lane,2023-06-07T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
533488,Nailers Lane,2023-06-07T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
533488,Nailers Lane,2023-06-07T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
533488,Nailers Lane,2023-06-07T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.88
533488,Nailers Lane,2023-06-07T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.86
533488,Nailers Lane,2023-06-07T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
533488,Nailers Lane,2023-06-07T22:30:00.000+00:00,busbar,,L3 Active Power,kW,25.44
533488,Nailers Lane,2023-06-07T22:30:00.000+00:00,busbar,,L2 Active Power,kW,30.62
533488,Nailers Lane,2023-06-07T22:30:00.000+00:00,busbar,,L1 Active Power,kW,32.06
533488,Nailers Lane,2023-06-07T22:30:00.000+00:00,busbar,,N Current (RMS),A,61.7
533488,Nailers Lane,2023-06-07T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
533488,Nailers Lane,2023-06-07T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
533488,Nailers Lane,2023-06-07T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
533488,Nailers Lane,2023-06-07T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
533488,Nailers Lane,2023-06-07T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
533488,Nailers Lane,2023-06-07T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.32
533488,Nailers Lane,2023-06-07T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.66
533488,Nailers Lane,2023-06-07T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.85
533488,Nailers Lane,2023-06-07T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.3
533488,Nailers Lane,2023-06-07T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,39.6
533488,Nailers Lane,2023-06-07T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.9
533488,Nailers Lane,2023-06-07T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.2
533488,Nailers Lane,2023-06-07T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.3
533488,Nailers Lane,2023-06-07T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.94
533488,Nailers Lane,2023-06-07T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.22
533488,Nailers Lane,2023-06-07T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.52
533488,Nailers Lane,2023-06-07T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.52
533488,Nailers Lane,2023-06-07T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.69
533488,Nailers Lane,2023-06-07T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.64
533488,Nailers Lane,2023-06-07T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
533488,Nailers Lane,2023-06-07T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.0
533488,Nailers Lane,2023-06-07T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.1
533488,Nailers Lane,2023-06-07T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.5
533488,Nailers Lane,2023-06-07T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.57
533488,Nailers Lane,2023-06-07T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.22
533488,Nailers Lane,2023-06-07T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
533488,Nailers Lane,2023-06-07T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.22
533488,Nailers Lane,2023-06-07T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.2
533488,Nailers Lane,2023-06-07T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
533488,Nailers Lane,2023-06-07T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
533488,Nailers Lane,2023-06-07T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
533488,Nailers Lane,2023-06-07T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
533488,Nailers Lane,2023-06-07T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
533488,Nailers Lane,2023-06-07T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.42
533488,Nailers Lane,2023-06-07T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.21
533488,Nailers Lane,2023-06-07T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.76
533488,Nailers Lane,2023-06-07T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.96
533488,Nailers Lane,2023-06-07T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.93
533488,Nailers Lane,2023-06-07T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.35
533488,Nailers Lane,2023-06-07T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,56.2
533488,Nailers Lane,2023-06-07T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
533488,Nailers Lane,2023-06-07T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.7
533488,Nailers Lane,2023-06-07T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
533488,Nailers Lane,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
533488,Nailers Lane,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.86
533488,Nailers Lane,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
533488,Nailers Lane,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.04
533488,Nailers Lane,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
533488,Nailers Lane,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
533488,Nailers Lane,2023-06-07T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
533488,Nailers Lane,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
533488,Nailers Lane,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
533488,Nailers Lane,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
533488,Nailers Lane,2023-06-07T22:20:00.000+00:00,transformer,,Temperature,C,31.7
533488,Nailers Lane,2023-06-07T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
533488,Nailers Lane,2023-06-07T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
533488,Nailers Lane,2023-06-07T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
533488,Nailers Lane,2023-06-07T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
533488,Nailers Lane,2023-06-07T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
533488,Nailers Lane,2023-06-07T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
533488,Nailers Lane,2023-06-07T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
533488,Nailers Lane,2023-06-07T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.03
533488,Nailers Lane,2023-06-07T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
533488,Nailers Lane,2023-06-07T22:20:00.000+00:00,busbar,,L3 Active Power,kW,24.41
533488,Nailers Lane,2023-06-07T22:20:00.000+00:00,busbar,,L2 Active Power,kW,28.47
533488,Nailers Lane,2023-06-07T22:20:00.000+00:00,busbar,,L1 Active Power,kW,28.55
533488,Nailers Lane,2023-06-07T22:20:00.000+00:00,busbar,,N Current (RMS),A,65.1
533488,Nailers Lane,2023-06-07T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
533488,Nailers Lane,2023-06-07T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
533488,Nailers Lane,2023-06-07T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
533488,Nailers Lane,2023-06-07T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.62
533488,Nailers Lane,2023-06-07T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
533488,Nailers Lane,2023-06-07T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.04
533488,Nailers Lane,2023-06-07T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.74
533488,Nailers Lane,2023-06-07T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.73
533488,Nailers Lane,2023-06-07T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.4
533488,Nailers Lane,2023-06-07T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,35.1
533488,Nailers Lane,2023-06-07T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.3
533488,Nailers Lane,2023-06-07T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.7
533488,Nailers Lane,2023-06-07T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.3
533488,Nailers Lane,2023-06-07T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.85
533488,Nailers Lane,2023-06-07T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.32
533488,Nailers Lane,2023-06-07T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.44
533488,Nailers Lane,2023-06-07T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.94
533488,Nailers Lane,2023-06-07T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.79
533488,Nailers Lane,2023-06-07T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.05
533488,Nailers Lane,2023-06-07T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.7
533488,Nailers Lane,2023-06-07T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.7
533488,Nailers Lane,2023-06-07T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.5
533488,Nailers Lane,2023-06-07T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.8
533488,Nailers Lane,2023-06-07T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
533488,Nailers Lane,2023-06-07T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.75
533488,Nailers Lane,2023-06-07T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
533488,Nailers Lane,2023-06-07T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.93
533488,Nailers Lane,2023-06-07T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.61
533488,Nailers Lane,2023-06-07T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
533488,Nailers Lane,2023-06-07T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
533488,Nailers Lane,2023-06-07T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
533488,Nailers Lane,2023-06-07T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
533488,Nailers Lane,2023-06-07T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
533488,Nailers Lane,2023-06-07T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.17
533488,Nailers Lane,2023-06-07T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.78
533488,Nailers Lane,2023-06-07T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.47
533488,Nailers Lane,2023-06-07T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.39
533488,Nailers Lane,2023-06-07T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.85
533488,Nailers Lane,2023-06-07T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.73
533488,Nailers Lane,2023-06-07T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,51.6
533488,Nailers Lane,2023-06-07T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
533488,Nailers Lane,2023-06-07T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.4
533488,Nailers Lane,2023-06-07T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
533488,Nailers Lane,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.42
533488,Nailers Lane,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.79
533488,Nailers Lane,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
533488,Nailers Lane,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.3
533488,Nailers Lane,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.39
533488,Nailers Lane,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
533488,Nailers Lane,2023-06-07T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
533488,Nailers Lane,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
533488,Nailers Lane,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
533488,Nailers Lane,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
533488,Nailers Lane,2023-06-07T22:10:00.000+00:00,transformer,,Temperature,C,31.9
533488,Nailers Lane,2023-06-07T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
533488,Nailers Lane,2023-06-07T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
533488,Nailers Lane,2023-06-07T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
533488,Nailers Lane,2023-06-07T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
533488,Nailers Lane,2023-06-07T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
533488,Nailers Lane,2023-06-07T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
533488,Nailers Lane,2023-06-07T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
533488,Nailers Lane,2023-06-07T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.95
533488,Nailers Lane,2023-06-07T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
533488,Nailers Lane,2023-06-07T22:10:00.000+00:00,busbar,,L3 Active Power,kW,22.31
533488,Nailers Lane,2023-06-07T22:10:00.000+00:00,busbar,,L2 Active Power,kW,28.37
533488,Nailers Lane,2023-06-07T22:10:00.000+00:00,busbar,,L1 Active Power,kW,28.4
533488,Nailers Lane,2023-06-07T22:10:00.000+00:00,busbar,,N Current (RMS),A,59.6
533488,Nailers Lane,2023-06-07T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
533488,Nailers Lane,2023-06-07T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
533488,Nailers Lane,2023-06-07T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
533488,Nailers Lane,2023-06-07T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.67
533488,Nailers Lane,2023-06-07T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.1
533488,Nailers Lane,2023-06-07T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.97
533488,Nailers Lane,2023-06-07T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.5
533488,Nailers Lane,2023-06-07T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.69
533488,Nailers Lane,2023-06-07T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.15
533488,Nailers Lane,2023-06-07T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,44.5
533488,Nailers Lane,2023-06-07T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.4
533488,Nailers Lane,2023-06-07T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.6
533488,Nailers Lane,2023-06-07T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.3
533488,Nailers Lane,2023-06-07T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.61
533488,Nailers Lane,2023-06-07T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.19
533488,Nailers Lane,2023-06-07T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.34
533488,Nailers Lane,2023-06-07T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.02
533488,Nailers Lane,2023-06-07T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.16
533488,Nailers Lane,2023-06-07T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.13
533488,Nailers Lane,2023-06-07T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.0
533488,Nailers Lane,2023-06-07T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.1
533488,Nailers Lane,2023-06-07T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.7
533488,Nailers Lane,2023-06-07T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.0
533488,Nailers Lane,2023-06-07T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
533488,Nailers Lane,2023-06-07T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.71
533488,Nailers Lane,2023-06-07T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
533488,Nailers Lane,2023-06-07T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.92
533488,Nailers Lane,2023-06-07T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.59
533488,Nailers Lane,2023-06-07T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
533488,Nailers Lane,2023-06-07T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
533488,Nailers Lane,2023-06-07T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
533488,Nailers Lane,2023-06-07T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
533488,Nailers Lane,2023-06-07T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
533488,Nailers Lane,2023-06-07T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.0
533488,Nailers Lane,2023-06-07T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.17
533488,Nailers Lane,2023-06-07T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.41
533488,Nailers Lane,2023-06-07T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.75
533488,Nailers Lane,2023-06-07T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.96
533488,Nailers Lane,2023-06-07T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.03
533488,Nailers Lane,2023-06-07T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,51.9
533488,Nailers Lane,2023-06-07T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
533488,Nailers Lane,2023-06-07T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.0
533488,Nailers Lane,2023-06-07T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
533488,Nailers Lane,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
533488,Nailers Lane,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.56
533488,Nailers Lane,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
533488,Nailers Lane,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.56
533488,Nailers Lane,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.32
533488,Nailers Lane,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.52
533488,Nailers Lane,2023-06-07T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
533488,Nailers Lane,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
533488,Nailers Lane,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
533488,Nailers Lane,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
533488,Nailers Lane,2023-06-07T22:00:00.000+00:00,transformer,,Temperature,C,32.1
533488,Nailers Lane,2023-06-07T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
533488,Nailers Lane,2023-06-07T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
533488,Nailers Lane,2023-06-07T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
533488,Nailers Lane,2023-06-07T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
533488,Nailers Lane,2023-06-07T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
533488,Nailers Lane,2023-06-07T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
533488,Nailers Lane,2023-06-07T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
533488,Nailers Lane,2023-06-07T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.34
533488,Nailers Lane,2023-06-07T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
533488,Nailers Lane,2023-06-07T22:00:00.000+00:00,busbar,,L3 Active Power,kW,25.76
533488,Nailers Lane,2023-06-07T22:00:00.000+00:00,busbar,,L2 Active Power,kW,27.72
533488,Nailers Lane,2023-06-07T22:00:00.000+00:00,busbar,,L1 Active Power,kW,30.37
533488,Nailers Lane,2023-06-07T22:00:00.000+00:00,busbar,,N Current (RMS),A,66.4
533488,Nailers Lane,2023-06-07T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
533488,Nailers Lane,2023-06-07T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
533488,Nailers Lane,2023-06-07T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
533488,Nailers Lane,2023-06-07T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
533488,Nailers Lane,2023-06-07T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.32
533488,Nailers Lane,2023-06-07T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.09
533488,Nailers Lane,2023-06-07T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.34
533488,Nailers Lane,2023-06-07T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.0
533488,Nailers Lane,2023-06-07T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.24
533488,Nailers Lane,2023-06-07T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,45.8
533488,Nailers Lane,2023-06-07T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.4
533488,Nailers Lane,2023-06-07T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.8
533488,Nailers Lane,2023-06-07T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,72.7
533488,Nailers Lane,2023-06-07T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.54
533488,Nailers Lane,2023-06-07T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.99
533488,Nailers Lane,2023-06-07T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.32
533488,Nailers Lane,2023-06-07T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.27
533488,Nailers Lane,2023-06-07T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.66
533488,Nailers Lane,2023-06-07T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.89
533488,Nailers Lane,2023-06-07T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
533488,Nailers Lane,2023-06-07T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.4
533488,Nailers Lane,2023-06-07T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.4
533488,Nailers Lane,2023-06-07T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.8
533488,Nailers Lane,2023-06-07T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.66
533488,Nailers Lane,2023-06-07T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.35
533488,Nailers Lane,2023-06-07T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
533488,Nailers Lane,2023-06-07T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.03
533488,Nailers Lane,2023-06-07T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.68
533488,Nailers Lane,2023-06-07T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
533488,Nailers Lane,2023-06-07T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
533488,Nailers Lane,2023-06-07T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
533488,Nailers Lane,2023-06-07T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
533488,Nailers Lane,2023-06-07T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
533488,Nailers Lane,2023-06-07T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.12
533488,Nailers Lane,2023-06-07T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.84
533488,Nailers Lane,2023-06-07T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.67
533488,Nailers Lane,2023-06-07T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.49
533488,Nailers Lane,2023-06-07T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.77
533488,Nailers Lane,2023-06-07T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.17
533488,Nailers Lane,2023-06-07T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,67.1
533488,Nailers Lane,2023-06-07T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
533488,Nailers Lane,2023-06-07T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.7
533488,Nailers Lane,2023-06-07T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
533488,Nailers Lane,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.1
533488,Nailers Lane,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.74
533488,Nailers Lane,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
533488,Nailers Lane,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.77
533488,Nailers Lane,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.8
533488,Nailers Lane,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.52
533488,Nailers Lane,2023-06-07T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
533488,Nailers Lane,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
533488,Nailers Lane,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
533488,Nailers Lane,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
533488,Nailers Lane,2023-06-07T21:50:00.000+00:00,transformer,,Temperature,C,32.2
533488,Nailers Lane,2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
533488,Nailers Lane,2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
533488,Nailers Lane,2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
533488,Nailers Lane,2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
533488,Nailers Lane,2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
533488,Nailers Lane,2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
533488,Nailers Lane,2023-06-07T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
533488,Nailers Lane,2023-06-07T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.26
533488,Nailers Lane,2023-06-07T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
533488,Nailers Lane,2023-06-07T21:50:00.000+00:00,busbar,,L3 Active Power,kW,22.9
533488,Nailers Lane,2023-06-07T21:50:00.000+00:00,busbar,,L2 Active Power,kW,32.91
533488,Nailers Lane,2023-06-07T21:50:00.000+00:00,busbar,,L1 Active Power,kW,33.3
533488,Nailers Lane,2023-06-07T21:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
533488,Nailers Lane,2023-06-07T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
533488,Nailers Lane,2023-06-07T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
533488,Nailers Lane,2023-06-07T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
533488,Nailers Lane,2023-06-07T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.59
533488,Nailers Lane,2023-06-07T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.5
533488,Nailers Lane,2023-06-07T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.08
533488,Nailers Lane,2023-06-07T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.31
533488,Nailers Lane,2023-06-07T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.42
533488,Nailers Lane,2023-06-07T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.93
533488,Nailers Lane,2023-06-07T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,60.3
533488,Nailers Lane,2023-06-07T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.4
533488,Nailers Lane,2023-06-07T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.5
533488,Nailers Lane,2023-06-07T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,91.1
533488,Nailers Lane,2023-06-07T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.8
533488,Nailers Lane,2023-06-07T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.12
533488,Nailers Lane,2023-06-07T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.23
533488,Nailers Lane,2023-06-07T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.94
533488,Nailers Lane,2023-06-07T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.03
533488,Nailers Lane,2023-06-07T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.62
533488,Nailers Lane,2023-06-07T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.0
533488,Nailers Lane,2023-06-07T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.4
533488,Nailers Lane,2023-06-07T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.0
533488,Nailers Lane,2023-06-07T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.4
533488,Nailers Lane,2023-06-07T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.43
533488,Nailers Lane,2023-06-07T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.06
533488,Nailers Lane,2023-06-07T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
533488,Nailers Lane,2023-06-07T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.75
533488,Nailers Lane,2023-06-07T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.27
533488,Nailers Lane,2023-06-07T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.52
533488,Nailers Lane,2023-06-07T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
533488,Nailers Lane,2023-06-07T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
533488,Nailers Lane,2023-06-07T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
533488,Nailers Lane,2023-06-07T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
533488,Nailers Lane,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.2
533488,Nailers Lane,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.22
533488,Nailers Lane,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.32
533488,Nailers Lane,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.44
533488,Nailers Lane,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.42
533488,Nailers Lane,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.11
533488,Nailers Lane,2023-06-07T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,74.2
533488,Nailers Lane,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
533488,Nailers Lane,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,86.7
533488,Nailers Lane,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
533488,Nailers Lane,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
533488,Nailers Lane,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.12
533488,Nailers Lane,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
533488,Nailers Lane,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.57
533488,Nailers Lane,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
533488,Nailers Lane,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.92
533488,Nailers Lane,2023-06-07T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
533488,Nailers Lane,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
533488,Nailers Lane,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
533488,Nailers Lane,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
533488,Nailers Lane,2023-06-07T21:40:00.000+00:00,transformer,,Temperature,C,32.3
533488,Nailers Lane,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
533488,Nailers Lane,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
533488,Nailers Lane,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
533488,Nailers Lane,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
533488,Nailers Lane,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
533488,Nailers Lane,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
533488,Nailers Lane,2023-06-07T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.94
533488,Nailers Lane,2023-06-07T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.79
533488,Nailers Lane,2023-06-07T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
533488,Nailers Lane,2023-06-07T21:40:00.000+00:00,busbar,,L3 Active Power,kW,26.01
533488,Nailers Lane,2023-06-07T21:40:00.000+00:00,busbar,,L2 Active Power,kW,33.27
533488,Nailers Lane,2023-06-07T21:40:00.000+00:00,busbar,,L1 Active Power,kW,42.11
533488,Nailers Lane,2023-06-07T21:40:00.000+00:00,busbar,,N Current (RMS),A,62.4
533488,Nailers Lane,2023-06-07T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
533488,Nailers Lane,2023-06-07T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
533488,Nailers Lane,2023-06-07T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
533488,Nailers Lane,2023-06-07T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.58
533488,Nailers Lane,2023-06-07T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.4
533488,Nailers Lane,2023-06-07T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.16
533488,Nailers Lane,2023-06-07T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.31
533488,Nailers Lane,2023-06-07T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.42
533488,Nailers Lane,2023-06-07T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.15
533488,Nailers Lane,2023-06-07T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,53.4
533488,Nailers Lane,2023-06-07T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.5
533488,Nailers Lane,2023-06-07T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.5
533488,Nailers Lane,2023-06-07T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,85.6
533488,Nailers Lane,2023-06-07T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.9
533488,Nailers Lane,2023-06-07T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.15
533488,Nailers Lane,2023-06-07T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.21
533488,Nailers Lane,2023-06-07T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.21
533488,Nailers Lane,2023-06-07T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.04
533488,Nailers Lane,2023-06-07T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.55
533488,Nailers Lane,2023-06-07T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.0
533488,Nailers Lane,2023-06-07T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.6
533488,Nailers Lane,2023-06-07T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.3
533488,Nailers Lane,2023-06-07T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.2
533488,Nailers Lane,2023-06-07T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.91
533488,Nailers Lane,2023-06-07T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.35
533488,Nailers Lane,2023-06-07T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
533488,Nailers Lane,2023-06-07T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.35
533488,Nailers Lane,2023-06-07T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.37
533488,Nailers Lane,2023-06-07T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.58
533488,Nailers Lane,2023-06-07T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
533488,Nailers Lane,2023-06-07T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
533488,Nailers Lane,2023-06-07T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
533488,Nailers Lane,2023-06-07T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
533488,Nailers Lane,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.33
533488,Nailers Lane,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.09
533488,Nailers Lane,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.31
533488,Nailers Lane,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.65
533488,Nailers Lane,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.03
533488,Nailers Lane,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.38
533488,Nailers Lane,2023-06-07T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,74.2
533488,Nailers Lane,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
533488,Nailers Lane,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,102.5
533488,Nailers Lane,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.5
533488,Nailers Lane,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.28
533488,Nailers Lane,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.04
533488,Nailers Lane,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
533488,Nailers Lane,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.97
533488,Nailers Lane,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.87
533488,Nailers Lane,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
533488,Nailers Lane,2023-06-07T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
533488,Nailers Lane,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
533488,Nailers Lane,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
533488,Nailers Lane,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
533488,Nailers Lane,2023-06-07T21:30:00.000+00:00,transformer,,Temperature,C,32.4
533488,Nailers Lane,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
533488,Nailers Lane,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
533488,Nailers Lane,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
533488,Nailers Lane,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
533488,Nailers Lane,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
533488,Nailers Lane,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
533488,Nailers Lane,2023-06-07T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.03
533488,Nailers Lane,2023-06-07T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.74
533488,Nailers Lane,2023-06-07T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
533488,Nailers Lane,2023-06-07T21:30:00.000+00:00,busbar,,L3 Active Power,kW,25.5
533488,Nailers Lane,2023-06-07T21:30:00.000+00:00,busbar,,L2 Active Power,kW,43.73
533488,Nailers Lane,2023-06-07T21:30:00.000+00:00,busbar,,L1 Active Power,kW,41.47
533488,Nailers Lane,2023-06-07T21:30:00.000+00:00,busbar,,N Current (RMS),A,77.8
533488,Nailers Lane,2023-06-07T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
533488,Nailers Lane,2023-06-07T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.4
533488,Nailers Lane,2023-06-07T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.1
533488,Nailers Lane,2023-06-07T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.55
533488,Nailers Lane,2023-06-07T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.54
533488,Nailers Lane,2023-06-07T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.19
533488,Nailers Lane,2023-06-07T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.32
533488,Nailers Lane,2023-06-07T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.56
533488,Nailers Lane,2023-06-07T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.07
533488,Nailers Lane,2023-06-07T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,65.2
533488,Nailers Lane,2023-06-07T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.5
533488,Nailers Lane,2023-06-07T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.3
533488,Nailers Lane,2023-06-07T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,100.5
533488,Nailers Lane,2023-06-07T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.71
533488,Nailers Lane,2023-06-07T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.2
533488,Nailers Lane,2023-06-07T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.28
533488,Nailers Lane,2023-06-07T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.33
533488,Nailers Lane,2023-06-07T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.03
533488,Nailers Lane,2023-06-07T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.43
533488,Nailers Lane,2023-06-07T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.3
533488,Nailers Lane,2023-06-07T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.0
533488,Nailers Lane,2023-06-07T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.7
533488,Nailers Lane,2023-06-07T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.9
533488,Nailers Lane,2023-06-07T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
533488,Nailers Lane,2023-06-07T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.64
533488,Nailers Lane,2023-06-07T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
533488,Nailers Lane,2023-06-07T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.84
533488,Nailers Lane,2023-06-07T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.65
533488,Nailers Lane,2023-06-07T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.92
533488,Nailers Lane,2023-06-07T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
533488,Nailers Lane,2023-06-07T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
533488,Nailers Lane,2023-06-07T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
533488,Nailers Lane,2023-06-07T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
533488,Nailers Lane,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.78
533488,Nailers Lane,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.96
533488,Nailers Lane,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.64
533488,Nailers Lane,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.24
533488,Nailers Lane,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.87
533488,Nailers Lane,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.2
533488,Nailers Lane,2023-06-07T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,57.5
533488,Nailers Lane,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
533488,Nailers Lane,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,88.6
533488,Nailers Lane,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.2
533488,Nailers Lane,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.07
533488,Nailers Lane,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.93
533488,Nailers Lane,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
533488,Nailers Lane,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.82
533488,Nailers Lane,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.5
533488,Nailers Lane,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.85
533488,Nailers Lane,2023-06-07T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
533488,Nailers Lane,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
533488,Nailers Lane,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
533488,Nailers Lane,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
533488,Nailers Lane,2023-06-07T21:20:00.000+00:00,transformer,,Temperature,C,32.6
