Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
533488,Nailers Lane,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
533488,Nailers Lane,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
533488,Nailers Lane,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
533488,Nailers Lane,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
533488,Nailers Lane,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
533488,Nailers Lane,2023-06-07T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
533488,Nailers Lane,2023-06-07T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.87
533488,Nailers Lane,2023-06-07T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
533488,Nailers Lane,2023-06-07T21:20:00.000+00:00,busbar,,L3 Active Power,kW,29.55
533488,Nailers Lane,2023-06-07T21:20:00.000+00:00,busbar,,L2 Active Power,kW,37.6
533488,Nailers Lane,2023-06-07T21:20:00.000+00:00,busbar,,L1 Active Power,kW,45.47
533488,Nailers Lane,2023-06-07T21:20:00.000+00:00,busbar,,N Current (RMS),A,63.9
533488,Nailers Lane,2023-06-07T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
533488,Nailers Lane,2023-06-07T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
533488,Nailers Lane,2023-06-07T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.7
533488,Nailers Lane,2023-06-07T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.53
533488,Nailers Lane,2023-06-07T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.13
533488,Nailers Lane,2023-06-07T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.03
533488,Nailers Lane,2023-06-07T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.36
533488,Nailers Lane,2023-06-07T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.9
533488,Nailers Lane,2023-06-07T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.88
533488,Nailers Lane,2023-06-07T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,44.7
533488,Nailers Lane,2023-06-07T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.4
533488,Nailers Lane,2023-06-07T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.2
533488,Nailers Lane,2023-06-07T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,75.4
533488,Nailers Lane,2023-06-07T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.72
533488,Nailers Lane,2023-06-07T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.07
533488,Nailers Lane,2023-06-07T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.37
533488,Nailers Lane,2023-06-07T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.16
533488,Nailers Lane,2023-06-07T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.6
533488,Nailers Lane,2023-06-07T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.7
533488,Nailers Lane,2023-06-07T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.1
533488,Nailers Lane,2023-06-07T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.7
533488,Nailers Lane,2023-06-07T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.0
533488,Nailers Lane,2023-06-07T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.2
533488,Nailers Lane,2023-06-07T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
533488,Nailers Lane,2023-06-07T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.33
533488,Nailers Lane,2023-06-07T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
533488,Nailers Lane,2023-06-07T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.08
533488,Nailers Lane,2023-06-07T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.47
533488,Nailers Lane,2023-06-07T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.77
533488,Nailers Lane,2023-06-07T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
533488,Nailers Lane,2023-06-07T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
533488,Nailers Lane,2023-06-07T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
533488,Nailers Lane,2023-06-07T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
533488,Nailers Lane,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.55
533488,Nailers Lane,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.97
533488,Nailers Lane,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.33
533488,Nailers Lane,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.14
533488,Nailers Lane,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.93
533488,Nailers Lane,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.72
533488,Nailers Lane,2023-06-07T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,64.8
533488,Nailers Lane,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
533488,Nailers Lane,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,99.5
533488,Nailers Lane,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.7
533488,Nailers Lane,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
533488,Nailers Lane,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.65
533488,Nailers Lane,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
533488,Nailers Lane,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.68
533488,Nailers Lane,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
533488,Nailers Lane,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.58
533488,Nailers Lane,2023-06-07T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
533488,Nailers Lane,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
533488,Nailers Lane,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
533488,Nailers Lane,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
533488,Nailers Lane,2023-06-07T21:10:00.000+00:00,transformer,,Temperature,C,32.7
533488,Nailers Lane,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
533488,Nailers Lane,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
533488,Nailers Lane,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
533488,Nailers Lane,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
533488,Nailers Lane,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
533488,Nailers Lane,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
533488,Nailers Lane,2023-06-07T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
533488,Nailers Lane,2023-06-07T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
533488,Nailers Lane,2023-06-07T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
533488,Nailers Lane,2023-06-07T21:10:00.000+00:00,busbar,,L3 Active Power,kW,28.42
533488,Nailers Lane,2023-06-07T21:10:00.000+00:00,busbar,,L2 Active Power,kW,39.81
533488,Nailers Lane,2023-06-07T21:10:00.000+00:00,busbar,,L1 Active Power,kW,39.65
533488,Nailers Lane,2023-06-07T21:10:00.000+00:00,busbar,,N Current (RMS),A,68.4
533488,Nailers Lane,2023-06-07T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
533488,Nailers Lane,2023-06-07T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
533488,Nailers Lane,2023-06-07T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
533488,Nailers Lane,2023-06-07T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.65
533488,Nailers Lane,2023-06-07T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.21
533488,Nailers Lane,2023-06-07T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.65
533488,Nailers Lane,2023-06-07T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.34
533488,Nailers Lane,2023-06-07T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.33
533488,Nailers Lane,2023-06-07T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.28
533488,Nailers Lane,2023-06-07T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,54.0
533488,Nailers Lane,2023-06-07T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.7
533488,Nailers Lane,2023-06-07T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.7
533488,Nailers Lane,2023-06-07T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,85.4
533488,Nailers Lane,2023-06-07T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
533488,Nailers Lane,2023-06-07T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.17
533488,Nailers Lane,2023-06-07T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.06
533488,Nailers Lane,2023-06-07T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.1
533488,Nailers Lane,2023-06-07T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.0
533488,Nailers Lane,2023-06-07T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.64
533488,Nailers Lane,2023-06-07T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.2
533488,Nailers Lane,2023-06-07T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.3
533488,Nailers Lane,2023-06-07T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.4
533488,Nailers Lane,2023-06-07T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.9
533488,Nailers Lane,2023-06-07T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.77
533488,Nailers Lane,2023-06-07T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.14
533488,Nailers Lane,2023-06-07T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
533488,Nailers Lane,2023-06-07T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.59
533488,Nailers Lane,2023-06-07T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.28
533488,Nailers Lane,2023-06-07T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.89
533488,Nailers Lane,2023-06-07T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
533488,Nailers Lane,2023-06-07T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
533488,Nailers Lane,2023-06-07T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
533488,Nailers Lane,2023-06-07T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
533488,Nailers Lane,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.27
533488,Nailers Lane,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.88
533488,Nailers Lane,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.1
533488,Nailers Lane,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.74
533488,Nailers Lane,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.85
533488,Nailers Lane,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.97
533488,Nailers Lane,2023-06-07T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,60.8
533488,Nailers Lane,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.2
533488,Nailers Lane,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,91.9
533488,Nailers Lane,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.3
533488,Nailers Lane,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
533488,Nailers Lane,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.87
533488,Nailers Lane,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
533488,Nailers Lane,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.52
533488,Nailers Lane,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.81
533488,Nailers Lane,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.02
533488,Nailers Lane,2023-06-07T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
533488,Nailers Lane,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
533488,Nailers Lane,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
533488,Nailers Lane,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
533488,Nailers Lane,2023-06-07T21:00:00.000+00:00,transformer,,Temperature,C,32.8
533488,Nailers Lane,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
533488,Nailers Lane,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
533488,Nailers Lane,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
533488,Nailers Lane,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
533488,Nailers Lane,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
533488,Nailers Lane,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
533488,Nailers Lane,2023-06-07T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
533488,Nailers Lane,2023-06-07T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.93
533488,Nailers Lane,2023-06-07T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
533488,Nailers Lane,2023-06-07T21:00:00.000+00:00,busbar,,L3 Active Power,kW,31.3
533488,Nailers Lane,2023-06-07T21:00:00.000+00:00,busbar,,L2 Active Power,kW,36.26
533488,Nailers Lane,2023-06-07T21:00:00.000+00:00,busbar,,L1 Active Power,kW,42.79
533488,Nailers Lane,2023-06-07T21:00:00.000+00:00,busbar,,N Current (RMS),A,68.0
533488,Nailers Lane,2023-06-07T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
533488,Nailers Lane,2023-06-07T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
533488,Nailers Lane,2023-06-07T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
533488,Nailers Lane,2023-06-07T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.68
533488,Nailers Lane,2023-06-07T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.36
533488,Nailers Lane,2023-06-07T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.6
533488,Nailers Lane,2023-06-07T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.36
533488,Nailers Lane,2023-06-07T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.28
533488,Nailers Lane,2023-06-07T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.18
533488,Nailers Lane,2023-06-07T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,59.9
533488,Nailers Lane,2023-06-07T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.1
533488,Nailers Lane,2023-06-07T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.4
533488,Nailers Lane,2023-06-07T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,93.7
533488,Nailers Lane,2023-06-07T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
533488,Nailers Lane,2023-06-07T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.31
533488,Nailers Lane,2023-06-07T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.18
533488,Nailers Lane,2023-06-07T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.26
533488,Nailers Lane,2023-06-07T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.88
533488,Nailers Lane,2023-06-07T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.51
533488,Nailers Lane,2023-06-07T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,37.7
533488,Nailers Lane,2023-06-07T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.7
533488,Nailers Lane,2023-06-07T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.5
533488,Nailers Lane,2023-06-07T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.2
533488,Nailers Lane,2023-06-07T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.47
533488,Nailers Lane,2023-06-07T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.68
533488,Nailers Lane,2023-06-07T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
533488,Nailers Lane,2023-06-07T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.79
533488,Nailers Lane,2023-06-07T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.1
533488,Nailers Lane,2023-06-07T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.13
533488,Nailers Lane,2023-06-07T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
533488,Nailers Lane,2023-06-07T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
533488,Nailers Lane,2023-06-07T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
533488,Nailers Lane,2023-06-07T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
533488,Nailers Lane,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.94
533488,Nailers Lane,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.33
533488,Nailers Lane,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.69
533488,Nailers Lane,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.71
533488,Nailers Lane,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.07
533488,Nailers Lane,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.06
533488,Nailers Lane,2023-06-07T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,75.7
533488,Nailers Lane,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.3
533488,Nailers Lane,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,104.7
533488,Nailers Lane,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.9
533488,Nailers Lane,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.04
533488,Nailers Lane,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.45
533488,Nailers Lane,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
533488,Nailers Lane,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.41
533488,Nailers Lane,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.27
533488,Nailers Lane,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
533488,Nailers Lane,2023-06-07T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
533488,Nailers Lane,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
533488,Nailers Lane,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
533488,Nailers Lane,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
533488,Nailers Lane,2023-06-07T20:50:00.000+00:00,transformer,,Temperature,C,33.0
533488,Nailers Lane,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
533488,Nailers Lane,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
533488,Nailers Lane,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
533488,Nailers Lane,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
533488,Nailers Lane,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
533488,Nailers Lane,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
533488,Nailers Lane,2023-06-07T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.65
533488,Nailers Lane,2023-06-07T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.51
533488,Nailers Lane,2023-06-07T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
533488,Nailers Lane,2023-06-07T20:50:00.000+00:00,busbar,,L3 Active Power,kW,38.53
533488,Nailers Lane,2023-06-07T20:50:00.000+00:00,busbar,,L2 Active Power,kW,39.61
533488,Nailers Lane,2023-06-07T20:50:00.000+00:00,busbar,,L1 Active Power,kW,42.57
533488,Nailers Lane,2023-06-07T20:50:00.000+00:00,busbar,,N Current (RMS),A,78.2
533488,Nailers Lane,2023-06-07T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
533488,Nailers Lane,2023-06-07T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
533488,Nailers Lane,2023-06-07T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
533488,Nailers Lane,2023-06-07T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.58
533488,Nailers Lane,2023-06-07T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.27
533488,Nailers Lane,2023-06-07T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.88
533488,Nailers Lane,2023-06-07T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.56
533488,Nailers Lane,2023-06-07T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.06
533488,Nailers Lane,2023-06-07T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.89
533488,Nailers Lane,2023-06-07T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,46.5
533488,Nailers Lane,2023-06-07T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.9
533488,Nailers Lane,2023-06-07T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.1
533488,Nailers Lane,2023-06-07T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,75.4
533488,Nailers Lane,2023-06-07T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.52
533488,Nailers Lane,2023-06-07T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.46
533488,Nailers Lane,2023-06-07T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.32
533488,Nailers Lane,2023-06-07T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.72
533488,Nailers Lane,2023-06-07T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.49
533488,Nailers Lane,2023-06-07T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.32
533488,Nailers Lane,2023-06-07T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,40.3
533488,Nailers Lane,2023-06-07T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.1
533488,Nailers Lane,2023-06-07T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.3
533488,Nailers Lane,2023-06-07T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.7
533488,Nailers Lane,2023-06-07T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.51
533488,Nailers Lane,2023-06-07T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.92
533488,Nailers Lane,2023-06-07T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
533488,Nailers Lane,2023-06-07T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.67
533488,Nailers Lane,2023-06-07T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.18
533488,Nailers Lane,2023-06-07T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.11
533488,Nailers Lane,2023-06-07T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
533488,Nailers Lane,2023-06-07T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.9
533488,Nailers Lane,2023-06-07T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
533488,Nailers Lane,2023-06-07T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
533488,Nailers Lane,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.88
533488,Nailers Lane,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.33
533488,Nailers Lane,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.54
533488,Nailers Lane,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.19
533488,Nailers Lane,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.57
533488,Nailers Lane,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.53
533488,Nailers Lane,2023-06-07T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,60.7
533488,Nailers Lane,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.7
533488,Nailers Lane,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,89.6
533488,Nailers Lane,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.3
533488,Nailers Lane,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.51
533488,Nailers Lane,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.52
533488,Nailers Lane,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
533488,Nailers Lane,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.25
533488,Nailers Lane,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.9
533488,Nailers Lane,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
533488,Nailers Lane,2023-06-07T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
533488,Nailers Lane,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
533488,Nailers Lane,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
533488,Nailers Lane,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
533488,Nailers Lane,2023-06-07T20:40:00.000+00:00,transformer,,Temperature,C,33.1
533488,Nailers Lane,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
533488,Nailers Lane,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
533488,Nailers Lane,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
533488,Nailers Lane,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
533488,Nailers Lane,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
533488,Nailers Lane,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
533488,Nailers Lane,2023-06-07T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.8
533488,Nailers Lane,2023-06-07T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.58
533488,Nailers Lane,2023-06-07T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
533488,Nailers Lane,2023-06-07T20:40:00.000+00:00,busbar,,L3 Active Power,kW,36.4
533488,Nailers Lane,2023-06-07T20:40:00.000+00:00,busbar,,L2 Active Power,kW,36.2
533488,Nailers Lane,2023-06-07T20:40:00.000+00:00,busbar,,L1 Active Power,kW,40.41
533488,Nailers Lane,2023-06-07T20:40:00.000+00:00,busbar,,N Current (RMS),A,74.2
533488,Nailers Lane,2023-06-07T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
533488,Nailers Lane,2023-06-07T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
533488,Nailers Lane,2023-06-07T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
533488,Nailers Lane,2023-06-07T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
533488,Nailers Lane,2023-06-07T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.29
533488,Nailers Lane,2023-06-07T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.94
533488,Nailers Lane,2023-06-07T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.57
533488,Nailers Lane,2023-06-07T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.96
533488,Nailers Lane,2023-06-07T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.7
533488,Nailers Lane,2023-06-07T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,45.2
533488,Nailers Lane,2023-06-07T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.6
533488,Nailers Lane,2023-06-07T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.5
533488,Nailers Lane,2023-06-07T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,74.0
533488,Nailers Lane,2023-06-07T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.65
533488,Nailers Lane,2023-06-07T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.22
533488,Nailers Lane,2023-06-07T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.36
533488,Nailers Lane,2023-06-07T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.36
533488,Nailers Lane,2023-06-07T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.33
533488,Nailers Lane,2023-06-07T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.59
533488,Nailers Lane,2023-06-07T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,32.4
533488,Nailers Lane,2023-06-07T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.0
533488,Nailers Lane,2023-06-07T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.5
533488,Nailers Lane,2023-06-07T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.4
533488,Nailers Lane,2023-06-07T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
533488,Nailers Lane,2023-06-07T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.37
533488,Nailers Lane,2023-06-07T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
533488,Nailers Lane,2023-06-07T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.29
533488,Nailers Lane,2023-06-07T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.01
533488,Nailers Lane,2023-06-07T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.24
533488,Nailers Lane,2023-06-07T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
533488,Nailers Lane,2023-06-07T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
533488,Nailers Lane,2023-06-07T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
533488,Nailers Lane,2023-06-07T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
533488,Nailers Lane,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.03
533488,Nailers Lane,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.24
533488,Nailers Lane,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.4
533488,Nailers Lane,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.96
533488,Nailers Lane,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.28
533488,Nailers Lane,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.87
533488,Nailers Lane,2023-06-07T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,73.3
533488,Nailers Lane,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.5
533488,Nailers Lane,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,99.9
533488,Nailers Lane,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.5
533488,Nailers Lane,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
533488,Nailers Lane,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.75
533488,Nailers Lane,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
533488,Nailers Lane,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.65
533488,Nailers Lane,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.21
533488,Nailers Lane,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.02
533488,Nailers Lane,2023-06-07T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
533488,Nailers Lane,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
533488,Nailers Lane,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
533488,Nailers Lane,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
533488,Nailers Lane,2023-06-07T20:30:00.000+00:00,transformer,,Temperature,C,33.2
533488,Nailers Lane,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
533488,Nailers Lane,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
533488,Nailers Lane,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
533488,Nailers Lane,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
533488,Nailers Lane,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
533488,Nailers Lane,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
533488,Nailers Lane,2023-06-07T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
533488,Nailers Lane,2023-06-07T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.42
533488,Nailers Lane,2023-06-07T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
533488,Nailers Lane,2023-06-07T20:30:00.000+00:00,busbar,,L3 Active Power,kW,30.85
533488,Nailers Lane,2023-06-07T20:30:00.000+00:00,busbar,,L2 Active Power,kW,39.78
533488,Nailers Lane,2023-06-07T20:30:00.000+00:00,busbar,,L1 Active Power,kW,41.41
533488,Nailers Lane,2023-06-07T20:30:00.000+00:00,busbar,,N Current (RMS),A,72.3
533488,Nailers Lane,2023-06-07T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
533488,Nailers Lane,2023-06-07T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
533488,Nailers Lane,2023-06-07T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
533488,Nailers Lane,2023-06-07T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
533488,Nailers Lane,2023-06-07T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
533488,Nailers Lane,2023-06-07T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.25
533488,Nailers Lane,2023-06-07T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.84
533488,Nailers Lane,2023-06-07T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.97
533488,Nailers Lane,2023-06-07T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.33
533488,Nailers Lane,2023-06-07T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,35.7
533488,Nailers Lane,2023-06-07T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.7
533488,Nailers Lane,2023-06-07T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.7
533488,Nailers Lane,2023-06-07T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.2
533488,Nailers Lane,2023-06-07T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.87
533488,Nailers Lane,2023-06-07T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.16
533488,Nailers Lane,2023-06-07T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.26
533488,Nailers Lane,2023-06-07T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.11
533488,Nailers Lane,2023-06-07T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.75
533488,Nailers Lane,2023-06-07T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.67
533488,Nailers Lane,2023-06-07T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,34.7
533488,Nailers Lane,2023-06-07T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.9
533488,Nailers Lane,2023-06-07T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.5
533488,Nailers Lane,2023-06-07T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.9
533488,Nailers Lane,2023-06-07T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
533488,Nailers Lane,2023-06-07T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.99
533488,Nailers Lane,2023-06-07T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
533488,Nailers Lane,2023-06-07T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.37
533488,Nailers Lane,2023-06-07T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.1
533488,Nailers Lane,2023-06-07T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.28
533488,Nailers Lane,2023-06-07T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
533488,Nailers Lane,2023-06-07T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
533488,Nailers Lane,2023-06-07T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
533488,Nailers Lane,2023-06-07T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
533488,Nailers Lane,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.34
533488,Nailers Lane,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.64
533488,Nailers Lane,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.65
533488,Nailers Lane,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.29
533488,Nailers Lane,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.16
533488,Nailers Lane,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.52
533488,Nailers Lane,2023-06-07T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,75.7
533488,Nailers Lane,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.7
533488,Nailers Lane,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,112.9
533488,Nailers Lane,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.0
533488,Nailers Lane,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.11
533488,Nailers Lane,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.86
533488,Nailers Lane,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
533488,Nailers Lane,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.47
533488,Nailers Lane,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
533488,Nailers Lane,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
533488,Nailers Lane,2023-06-07T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
533488,Nailers Lane,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
533488,Nailers Lane,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
533488,Nailers Lane,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
533488,Nailers Lane,2023-06-07T20:20:00.000+00:00,transformer,,Temperature,C,33.3
533488,Nailers Lane,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
533488,Nailers Lane,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
533488,Nailers Lane,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
533488,Nailers Lane,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
533488,Nailers Lane,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
533488,Nailers Lane,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
533488,Nailers Lane,2023-06-07T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
533488,Nailers Lane,2023-06-07T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.39
533488,Nailers Lane,2023-06-07T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
533488,Nailers Lane,2023-06-07T20:20:00.000+00:00,busbar,,L3 Active Power,kW,34.08
533488,Nailers Lane,2023-06-07T20:20:00.000+00:00,busbar,,L2 Active Power,kW,41.4
533488,Nailers Lane,2023-06-07T20:20:00.000+00:00,busbar,,L1 Active Power,kW,40.37
533488,Nailers Lane,2023-06-07T20:20:00.000+00:00,busbar,,N Current (RMS),A,80.2
533488,Nailers Lane,2023-06-07T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
533488,Nailers Lane,2023-06-07T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.6
533488,Nailers Lane,2023-06-07T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
533488,Nailers Lane,2023-06-07T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.72
533488,Nailers Lane,2023-06-07T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.1
533488,Nailers Lane,2023-06-07T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.86
533488,Nailers Lane,2023-06-07T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.67
533488,Nailers Lane,2023-06-07T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.53
533488,Nailers Lane,2023-06-07T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.06
533488,Nailers Lane,2023-06-07T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,43.1
533488,Nailers Lane,2023-06-07T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.9
533488,Nailers Lane,2023-06-07T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.4
533488,Nailers Lane,2023-06-07T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,72.0
533488,Nailers Lane,2023-06-07T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.65
533488,Nailers Lane,2023-06-07T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.3
533488,Nailers Lane,2023-06-07T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.16
533488,Nailers Lane,2023-06-07T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.88
533488,Nailers Lane,2023-06-07T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.92
533488,Nailers Lane,2023-06-07T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.97
533488,Nailers Lane,2023-06-07T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,36.0
533488,Nailers Lane,2023-06-07T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.0
533488,Nailers Lane,2023-06-07T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.9
533488,Nailers Lane,2023-06-07T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.3
533488,Nailers Lane,2023-06-07T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
533488,Nailers Lane,2023-06-07T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.22
533488,Nailers Lane,2023-06-07T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
533488,Nailers Lane,2023-06-07T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.87
533488,Nailers Lane,2023-06-07T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.29
533488,Nailers Lane,2023-06-07T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.22
533488,Nailers Lane,2023-06-07T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
533488,Nailers Lane,2023-06-07T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
533488,Nailers Lane,2023-06-07T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
533488,Nailers Lane,2023-06-07T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
533488,Nailers Lane,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.77
533488,Nailers Lane,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.35
533488,Nailers Lane,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.61
533488,Nailers Lane,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.65
533488,Nailers Lane,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.37
533488,Nailers Lane,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.59
533488,Nailers Lane,2023-06-07T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,54.8
533488,Nailers Lane,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
533488,Nailers Lane,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,84.5
533488,Nailers Lane,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.3
533488,Nailers Lane,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
533488,Nailers Lane,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.93
533488,Nailers Lane,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
533488,Nailers Lane,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.56
533488,Nailers Lane,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.69
533488,Nailers Lane,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.55
533488,Nailers Lane,2023-06-07T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
533488,Nailers Lane,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
533488,Nailers Lane,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
533488,Nailers Lane,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
533488,Nailers Lane,2023-06-07T20:10:00.000+00:00,transformer,,Temperature,C,33.4
533488,Nailers Lane,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
533488,Nailers Lane,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
533488,Nailers Lane,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
533488,Nailers Lane,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
533488,Nailers Lane,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
533488,Nailers Lane,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
533488,Nailers Lane,2023-06-07T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
533488,Nailers Lane,2023-06-07T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.3
533488,Nailers Lane,2023-06-07T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
533488,Nailers Lane,2023-06-07T20:10:00.000+00:00,busbar,,L3 Active Power,kW,31.64
533488,Nailers Lane,2023-06-07T20:10:00.000+00:00,busbar,,L2 Active Power,kW,33.8
533488,Nailers Lane,2023-06-07T20:10:00.000+00:00,busbar,,L1 Active Power,kW,40.38
533488,Nailers Lane,2023-06-07T20:10:00.000+00:00,busbar,,N Current (RMS),A,69.1
533488,Nailers Lane,2023-06-07T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
533488,Nailers Lane,2023-06-07T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
533488,Nailers Lane,2023-06-07T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
533488,Nailers Lane,2023-06-07T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
533488,Nailers Lane,2023-06-07T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.57
533488,Nailers Lane,2023-06-07T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.85
533488,Nailers Lane,2023-06-07T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.1
533488,Nailers Lane,2023-06-07T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.47
533488,Nailers Lane,2023-06-07T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.91
533488,Nailers Lane,2023-06-07T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,53.7
533488,Nailers Lane,2023-06-07T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.2
533488,Nailers Lane,2023-06-07T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.1
533488,Nailers Lane,2023-06-07T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,87.9
533488,Nailers Lane,2023-06-07T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.68
533488,Nailers Lane,2023-06-07T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.19
533488,Nailers Lane,2023-06-07T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.28
533488,Nailers Lane,2023-06-07T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.93
533488,Nailers Lane,2023-06-07T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.87
533488,Nailers Lane,2023-06-07T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.44
533488,Nailers Lane,2023-06-07T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,32.8
533488,Nailers Lane,2023-06-07T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.3
533488,Nailers Lane,2023-06-07T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.4
533488,Nailers Lane,2023-06-07T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.3
533488,Nailers Lane,2023-06-07T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.75
533488,Nailers Lane,2023-06-07T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.45
533488,Nailers Lane,2023-06-07T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
533488,Nailers Lane,2023-06-07T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.15
533488,Nailers Lane,2023-06-07T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.63
533488,Nailers Lane,2023-06-07T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.34
533488,Nailers Lane,2023-06-07T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
533488,Nailers Lane,2023-06-07T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
533488,Nailers Lane,2023-06-07T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
533488,Nailers Lane,2023-06-07T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
533488,Nailers Lane,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.63
533488,Nailers Lane,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.16
533488,Nailers Lane,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.0
533488,Nailers Lane,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.67
533488,Nailers Lane,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.88
533488,Nailers Lane,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.96
533488,Nailers Lane,2023-06-07T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,57.0
533488,Nailers Lane,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
533488,Nailers Lane,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,91.7
533488,Nailers Lane,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.5
533488,Nailers Lane,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.15
533488,Nailers Lane,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.89
533488,Nailers Lane,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
533488,Nailers Lane,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.63
533488,Nailers Lane,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.19
533488,Nailers Lane,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.61
533488,Nailers Lane,2023-06-07T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
533488,Nailers Lane,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
533488,Nailers Lane,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
533488,Nailers Lane,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
533488,Nailers Lane,2023-06-07T20:00:00.000+00:00,transformer,,Temperature,C,33.6
533488,Nailers Lane,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
533488,Nailers Lane,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
533488,Nailers Lane,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
533488,Nailers Lane,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
533488,Nailers Lane,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
533488,Nailers Lane,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
533488,Nailers Lane,2023-06-07T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.28
533488,Nailers Lane,2023-06-07T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.89
533488,Nailers Lane,2023-06-07T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
533488,Nailers Lane,2023-06-07T20:00:00.000+00:00,busbar,,L3 Active Power,kW,32.48
533488,Nailers Lane,2023-06-07T20:00:00.000+00:00,busbar,,L2 Active Power,kW,38.05
533488,Nailers Lane,2023-06-07T20:00:00.000+00:00,busbar,,L1 Active Power,kW,45.26
533488,Nailers Lane,2023-06-07T20:00:00.000+00:00,busbar,,N Current (RMS),A,72.7
533488,Nailers Lane,2023-06-07T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
533488,Nailers Lane,2023-06-07T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
