Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-07T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.2
533488,Nailers Lane,2023-06-07T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.66
533488,Nailers Lane,2023-06-07T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.19
533488,Nailers Lane,2023-06-07T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.47
533488,Nailers Lane,2023-06-07T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.59
533488,Nailers Lane,2023-06-07T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.94
533488,Nailers Lane,2023-06-07T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.52
533488,Nailers Lane,2023-06-07T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,41.0
533488,Nailers Lane,2023-06-07T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.0
533488,Nailers Lane,2023-06-07T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.2
533488,Nailers Lane,2023-06-07T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,73.7
533488,Nailers Lane,2023-06-07T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.05
533488,Nailers Lane,2023-06-07T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.01
533488,Nailers Lane,2023-06-07T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.07
533488,Nailers Lane,2023-06-07T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.39
533488,Nailers Lane,2023-06-07T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.86
533488,Nailers Lane,2023-06-07T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.04
533488,Nailers Lane,2023-06-07T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.8
533488,Nailers Lane,2023-06-07T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.9
533488,Nailers Lane,2023-06-07T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.8
533488,Nailers Lane,2023-06-07T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.3
533488,Nailers Lane,2023-06-07T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.68
533488,Nailers Lane,2023-06-07T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.44
533488,Nailers Lane,2023-06-07T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.75
533488,Nailers Lane,2023-06-07T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.03
533488,Nailers Lane,2023-06-07T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.91
533488,Nailers Lane,2023-06-07T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.25
533488,Nailers Lane,2023-06-07T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
533488,Nailers Lane,2023-06-07T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.5
533488,Nailers Lane,2023-06-07T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
533488,Nailers Lane,2023-06-07T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
533488,Nailers Lane,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.14
533488,Nailers Lane,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.06
533488,Nailers Lane,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.49
533488,Nailers Lane,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.56
533488,Nailers Lane,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.81
533488,Nailers Lane,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.16
533488,Nailers Lane,2023-06-07T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,70.6
533488,Nailers Lane,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.0
533488,Nailers Lane,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,107.0
533488,Nailers Lane,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.3
533488,Nailers Lane,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
533488,Nailers Lane,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.6
533488,Nailers Lane,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
533488,Nailers Lane,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.64
533488,Nailers Lane,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.21
533488,Nailers Lane,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.58
533488,Nailers Lane,2023-06-07T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
533488,Nailers Lane,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
533488,Nailers Lane,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
533488,Nailers Lane,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
533488,Nailers Lane,2023-06-07T19:50:00.000+00:00,transformer,,Temperature,C,33.7
533488,Nailers Lane,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
533488,Nailers Lane,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
533488,Nailers Lane,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
533488,Nailers Lane,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
533488,Nailers Lane,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
533488,Nailers Lane,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
533488,Nailers Lane,2023-06-07T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
533488,Nailers Lane,2023-06-07T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.28
533488,Nailers Lane,2023-06-07T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
533488,Nailers Lane,2023-06-07T19:50:00.000+00:00,busbar,,L3 Active Power,kW,34.2
533488,Nailers Lane,2023-06-07T19:50:00.000+00:00,busbar,,L2 Active Power,kW,43.74
533488,Nailers Lane,2023-06-07T19:50:00.000+00:00,busbar,,L1 Active Power,kW,44.57
533488,Nailers Lane,2023-06-07T19:50:00.000+00:00,busbar,,N Current (RMS),A,72.6
533488,Nailers Lane,2023-06-07T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
533488,Nailers Lane,2023-06-07T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.0
533488,Nailers Lane,2023-06-07T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.4
533488,Nailers Lane,2023-06-07T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.6
533488,Nailers Lane,2023-06-07T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.19
533488,Nailers Lane,2023-06-07T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.5
533488,Nailers Lane,2023-06-07T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.8
533488,Nailers Lane,2023-06-07T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.47
533488,Nailers Lane,2023-06-07T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.88
533488,Nailers Lane,2023-06-07T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,33.5
533488,Nailers Lane,2023-06-07T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.1
533488,Nailers Lane,2023-06-07T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.4
533488,Nailers Lane,2023-06-07T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.0
533488,Nailers Lane,2023-06-07T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.03
533488,Nailers Lane,2023-06-07T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.05
533488,Nailers Lane,2023-06-07T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.39
533488,Nailers Lane,2023-06-07T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.01
533488,Nailers Lane,2023-06-07T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.79
533488,Nailers Lane,2023-06-07T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.9
533488,Nailers Lane,2023-06-07T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,32.4
533488,Nailers Lane,2023-06-07T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.7
533488,Nailers Lane,2023-06-07T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.6
533488,Nailers Lane,2023-06-07T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.2
533488,Nailers Lane,2023-06-07T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.51
533488,Nailers Lane,2023-06-07T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.94
533488,Nailers Lane,2023-06-07T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.8
533488,Nailers Lane,2023-06-07T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.2
533488,Nailers Lane,2023-06-07T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.94
533488,Nailers Lane,2023-06-07T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.47
533488,Nailers Lane,2023-06-07T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
533488,Nailers Lane,2023-06-07T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
533488,Nailers Lane,2023-06-07T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
533488,Nailers Lane,2023-06-07T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
533488,Nailers Lane,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.84
533488,Nailers Lane,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.68
533488,Nailers Lane,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.84
533488,Nailers Lane,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.8
533488,Nailers Lane,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.38
533488,Nailers Lane,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.38
533488,Nailers Lane,2023-06-07T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,69.4
533488,Nailers Lane,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.8
533488,Nailers Lane,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,117.4
533488,Nailers Lane,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.0
533488,Nailers Lane,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
533488,Nailers Lane,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.7
533488,Nailers Lane,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
533488,Nailers Lane,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.23
533488,Nailers Lane,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
533488,Nailers Lane,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.4
533488,Nailers Lane,2023-06-07T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
533488,Nailers Lane,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
533488,Nailers Lane,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
533488,Nailers Lane,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
533488,Nailers Lane,2023-06-07T19:40:00.000+00:00,transformer,,Temperature,C,33.8
533488,Nailers Lane,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
533488,Nailers Lane,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
533488,Nailers Lane,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
533488,Nailers Lane,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
533488,Nailers Lane,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
533488,Nailers Lane,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
533488,Nailers Lane,2023-06-07T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.44
533488,Nailers Lane,2023-06-07T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.45
533488,Nailers Lane,2023-06-07T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
533488,Nailers Lane,2023-06-07T19:40:00.000+00:00,busbar,,L3 Active Power,kW,35.05
533488,Nailers Lane,2023-06-07T19:40:00.000+00:00,busbar,,L2 Active Power,kW,46.3
533488,Nailers Lane,2023-06-07T19:40:00.000+00:00,busbar,,L1 Active Power,kW,46.03
533488,Nailers Lane,2023-06-07T19:40:00.000+00:00,busbar,,N Current (RMS),A,74.9
533488,Nailers Lane,2023-06-07T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
533488,Nailers Lane,2023-06-07T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.2
533488,Nailers Lane,2023-06-07T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.3
533488,Nailers Lane,2023-06-07T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.63
533488,Nailers Lane,2023-06-07T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.15
533488,Nailers Lane,2023-06-07T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.52
533488,Nailers Lane,2023-06-07T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.31
533488,Nailers Lane,2023-06-07T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.07
533488,Nailers Lane,2023-06-07T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.32
533488,Nailers Lane,2023-06-07T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,37.9
533488,Nailers Lane,2023-06-07T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.5
533488,Nailers Lane,2023-06-07T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.4
533488,Nailers Lane,2023-06-07T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.6
533488,Nailers Lane,2023-06-07T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.76
533488,Nailers Lane,2023-06-07T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.97
533488,Nailers Lane,2023-06-07T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.15
533488,Nailers Lane,2023-06-07T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.35
533488,Nailers Lane,2023-06-07T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.25
533488,Nailers Lane,2023-06-07T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.13
533488,Nailers Lane,2023-06-07T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.5
533488,Nailers Lane,2023-06-07T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.1
533488,Nailers Lane,2023-06-07T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.1
533488,Nailers Lane,2023-06-07T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.7
533488,Nailers Lane,2023-06-07T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
533488,Nailers Lane,2023-06-07T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.44
533488,Nailers Lane,2023-06-07T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.47
533488,Nailers Lane,2023-06-07T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.18
533488,Nailers Lane,2023-06-07T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.91
533488,Nailers Lane,2023-06-07T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.09
533488,Nailers Lane,2023-06-07T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
533488,Nailers Lane,2023-06-07T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
533488,Nailers Lane,2023-06-07T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
533488,Nailers Lane,2023-06-07T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
533488,Nailers Lane,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.39
533488,Nailers Lane,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.25
533488,Nailers Lane,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.56
533488,Nailers Lane,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.96
533488,Nailers Lane,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.01
533488,Nailers Lane,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.64
533488,Nailers Lane,2023-06-07T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,62.2
533488,Nailers Lane,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.5
533488,Nailers Lane,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,113.8
533488,Nailers Lane,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.8
533488,Nailers Lane,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.38
533488,Nailers Lane,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.4
533488,Nailers Lane,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
533488,Nailers Lane,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.75
533488,Nailers Lane,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.81
533488,Nailers Lane,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
533488,Nailers Lane,2023-06-07T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
533488,Nailers Lane,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
533488,Nailers Lane,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
533488,Nailers Lane,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
533488,Nailers Lane,2023-06-07T19:30:00.000+00:00,transformer,,Temperature,C,33.9
533488,Nailers Lane,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
533488,Nailers Lane,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
533488,Nailers Lane,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
533488,Nailers Lane,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
533488,Nailers Lane,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
533488,Nailers Lane,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
533488,Nailers Lane,2023-06-07T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
533488,Nailers Lane,2023-06-07T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.27
533488,Nailers Lane,2023-06-07T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
533488,Nailers Lane,2023-06-07T19:30:00.000+00:00,busbar,,L3 Active Power,kW,36.55
533488,Nailers Lane,2023-06-07T19:30:00.000+00:00,busbar,,L2 Active Power,kW,44.04
533488,Nailers Lane,2023-06-07T19:30:00.000+00:00,busbar,,L1 Active Power,kW,44.94
533488,Nailers Lane,2023-06-07T19:30:00.000+00:00,busbar,,N Current (RMS),A,72.8
533488,Nailers Lane,2023-06-07T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
533488,Nailers Lane,2023-06-07T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.2
533488,Nailers Lane,2023-06-07T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
533488,Nailers Lane,2023-06-07T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.63
533488,Nailers Lane,2023-06-07T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.25
533488,Nailers Lane,2023-06-07T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.08
533488,Nailers Lane,2023-06-07T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.51
533488,Nailers Lane,2023-06-07T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.04
533488,Nailers Lane,2023-06-07T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.48
533488,Nailers Lane,2023-06-07T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,34.2
533488,Nailers Lane,2023-06-07T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.4
533488,Nailers Lane,2023-06-07T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.4
533488,Nailers Lane,2023-06-07T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.9
533488,Nailers Lane,2023-06-07T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
533488,Nailers Lane,2023-06-07T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.18
533488,Nailers Lane,2023-06-07T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.87
533488,Nailers Lane,2023-06-07T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.08
533488,Nailers Lane,2023-06-07T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.1
533488,Nailers Lane,2023-06-07T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.1
533488,Nailers Lane,2023-06-07T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,51.5
533488,Nailers Lane,2023-06-07T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.9
533488,Nailers Lane,2023-06-07T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.2
533488,Nailers Lane,2023-06-07T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.7
533488,Nailers Lane,2023-06-07T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
533488,Nailers Lane,2023-06-07T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.03
533488,Nailers Lane,2023-06-07T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.41
533488,Nailers Lane,2023-06-07T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.86
533488,Nailers Lane,2023-06-07T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.61
533488,Nailers Lane,2023-06-07T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.95
533488,Nailers Lane,2023-06-07T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
533488,Nailers Lane,2023-06-07T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
533488,Nailers Lane,2023-06-07T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
533488,Nailers Lane,2023-06-07T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
533488,Nailers Lane,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.54
533488,Nailers Lane,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.56
533488,Nailers Lane,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.55
533488,Nailers Lane,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.71
533488,Nailers Lane,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.84
533488,Nailers Lane,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.73
533488,Nailers Lane,2023-06-07T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,74.5
533488,Nailers Lane,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.5
533488,Nailers Lane,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,114.5
533488,Nailers Lane,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.8
533488,Nailers Lane,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
533488,Nailers Lane,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.17
533488,Nailers Lane,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
533488,Nailers Lane,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.09
533488,Nailers Lane,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.16
533488,Nailers Lane,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
533488,Nailers Lane,2023-06-07T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
533488,Nailers Lane,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
533488,Nailers Lane,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
533488,Nailers Lane,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
533488,Nailers Lane,2023-06-07T19:20:00.000+00:00,transformer,,Temperature,C,34.0
533488,Nailers Lane,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
533488,Nailers Lane,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
533488,Nailers Lane,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
533488,Nailers Lane,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
533488,Nailers Lane,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
533488,Nailers Lane,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
533488,Nailers Lane,2023-06-07T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
533488,Nailers Lane,2023-06-07T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.83
533488,Nailers Lane,2023-06-07T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
533488,Nailers Lane,2023-06-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,38.25
533488,Nailers Lane,2023-06-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,42.75
533488,Nailers Lane,2023-06-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,40.86
533488,Nailers Lane,2023-06-07T19:20:00.000+00:00,busbar,,N Current (RMS),A,85.3
533488,Nailers Lane,2023-06-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
533488,Nailers Lane,2023-06-07T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.0
533488,Nailers Lane,2023-06-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
533488,Nailers Lane,2023-06-07T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.62
533488,Nailers Lane,2023-06-07T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
533488,Nailers Lane,2023-06-07T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.25
533488,Nailers Lane,2023-06-07T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.38
533488,Nailers Lane,2023-06-07T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.59
533488,Nailers Lane,2023-06-07T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.6
533488,Nailers Lane,2023-06-07T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,34.2
533488,Nailers Lane,2023-06-07T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.8
533488,Nailers Lane,2023-06-07T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.7
533488,Nailers Lane,2023-06-07T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.8
533488,Nailers Lane,2023-06-07T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
533488,Nailers Lane,2023-06-07T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.71
533488,Nailers Lane,2023-06-07T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.66
533488,Nailers Lane,2023-06-07T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.98
533488,Nailers Lane,2023-06-07T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.41
533488,Nailers Lane,2023-06-07T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.03
533488,Nailers Lane,2023-06-07T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,37.2
533488,Nailers Lane,2023-06-07T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.1
533488,Nailers Lane,2023-06-07T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.3
533488,Nailers Lane,2023-06-07T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.8
533488,Nailers Lane,2023-06-07T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.63
533488,Nailers Lane,2023-06-07T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.24
533488,Nailers Lane,2023-06-07T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.51
533488,Nailers Lane,2023-06-07T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.06
533488,Nailers Lane,2023-06-07T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.94
533488,Nailers Lane,2023-06-07T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.19
533488,Nailers Lane,2023-06-07T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
533488,Nailers Lane,2023-06-07T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
533488,Nailers Lane,2023-06-07T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
533488,Nailers Lane,2023-06-07T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
533488,Nailers Lane,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.21
533488,Nailers Lane,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.92
533488,Nailers Lane,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.15
533488,Nailers Lane,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.97
533488,Nailers Lane,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.74
533488,Nailers Lane,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.45
533488,Nailers Lane,2023-06-07T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,65.0
533488,Nailers Lane,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.8
533488,Nailers Lane,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,114.2
533488,Nailers Lane,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.3
533488,Nailers Lane,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
533488,Nailers Lane,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.25
533488,Nailers Lane,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
533488,Nailers Lane,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.76
533488,Nailers Lane,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.59
533488,Nailers Lane,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
533488,Nailers Lane,2023-06-07T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
533488,Nailers Lane,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
533488,Nailers Lane,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
533488,Nailers Lane,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
533488,Nailers Lane,2023-06-07T19:10:00.000+00:00,transformer,,Temperature,C,34.1
533488,Nailers Lane,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
533488,Nailers Lane,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
533488,Nailers Lane,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
533488,Nailers Lane,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
533488,Nailers Lane,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
533488,Nailers Lane,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
533488,Nailers Lane,2023-06-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.1
533488,Nailers Lane,2023-06-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.73
533488,Nailers Lane,2023-06-07T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
533488,Nailers Lane,2023-06-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,37.15
533488,Nailers Lane,2023-06-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,43.27
533488,Nailers Lane,2023-06-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,49.98
533488,Nailers Lane,2023-06-07T19:10:00.000+00:00,busbar,,N Current (RMS),A,67.6
533488,Nailers Lane,2023-06-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
533488,Nailers Lane,2023-06-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.9
533488,Nailers Lane,2023-06-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.9
533488,Nailers Lane,2023-06-07T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.58
533488,Nailers Lane,2023-06-07T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
533488,Nailers Lane,2023-06-07T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.26
533488,Nailers Lane,2023-06-07T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.46
533488,Nailers Lane,2023-06-07T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.35
533488,Nailers Lane,2023-06-07T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.89
533488,Nailers Lane,2023-06-07T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,35.6
533488,Nailers Lane,2023-06-07T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.2
533488,Nailers Lane,2023-06-07T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.9
533488,Nailers Lane,2023-06-07T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.9
533488,Nailers Lane,2023-06-07T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
533488,Nailers Lane,2023-06-07T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.88
533488,Nailers Lane,2023-06-07T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.63
533488,Nailers Lane,2023-06-07T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.26
533488,Nailers Lane,2023-06-07T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.13
533488,Nailers Lane,2023-06-07T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.03
533488,Nailers Lane,2023-06-07T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,36.0
533488,Nailers Lane,2023-06-07T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.0
533488,Nailers Lane,2023-06-07T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.8
533488,Nailers Lane,2023-06-07T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.5
533488,Nailers Lane,2023-06-07T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.51
533488,Nailers Lane,2023-06-07T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.73
533488,Nailers Lane,2023-06-07T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.5
533488,Nailers Lane,2023-06-07T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.82
533488,Nailers Lane,2023-06-07T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.52
533488,Nailers Lane,2023-06-07T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.11
533488,Nailers Lane,2023-06-07T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
533488,Nailers Lane,2023-06-07T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
533488,Nailers Lane,2023-06-07T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
533488,Nailers Lane,2023-06-07T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
533488,Nailers Lane,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.89
533488,Nailers Lane,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.14
533488,Nailers Lane,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.16
533488,Nailers Lane,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.94
533488,Nailers Lane,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.95
533488,Nailers Lane,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.55
533488,Nailers Lane,2023-06-07T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,66.9
533488,Nailers Lane,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.0
533488,Nailers Lane,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,106.7
533488,Nailers Lane,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.2
533488,Nailers Lane,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
533488,Nailers Lane,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.83
533488,Nailers Lane,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
533488,Nailers Lane,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.83
533488,Nailers Lane,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.24
533488,Nailers Lane,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
533488,Nailers Lane,2023-06-07T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
533488,Nailers Lane,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
533488,Nailers Lane,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
533488,Nailers Lane,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
533488,Nailers Lane,2023-06-07T19:00:00.000+00:00,transformer,,Temperature,C,34.2
533488,Nailers Lane,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
533488,Nailers Lane,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
533488,Nailers Lane,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
533488,Nailers Lane,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
533488,Nailers Lane,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
533488,Nailers Lane,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
533488,Nailers Lane,2023-06-07T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.04
533488,Nailers Lane,2023-06-07T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.87
533488,Nailers Lane,2023-06-07T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
533488,Nailers Lane,2023-06-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,39.31
533488,Nailers Lane,2023-06-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,45.19
533488,Nailers Lane,2023-06-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,44.07
533488,Nailers Lane,2023-06-07T19:00:00.000+00:00,busbar,,N Current (RMS),A,78.5
533488,Nailers Lane,2023-06-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
533488,Nailers Lane,2023-06-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.5
533488,Nailers Lane,2023-06-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.1
533488,Nailers Lane,2023-06-07T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.68
533488,Nailers Lane,2023-06-07T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.16
533488,Nailers Lane,2023-06-07T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.15
533488,Nailers Lane,2023-06-07T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.79
533488,Nailers Lane,2023-06-07T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.91
533488,Nailers Lane,2023-06-07T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.57
533488,Nailers Lane,2023-06-07T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,28.1
533488,Nailers Lane,2023-06-07T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.8
533488,Nailers Lane,2023-06-07T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.7
533488,Nailers Lane,2023-06-07T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,54.2
533488,Nailers Lane,2023-06-07T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
533488,Nailers Lane,2023-06-07T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.32
533488,Nailers Lane,2023-06-07T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.63
533488,Nailers Lane,2023-06-07T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.26
533488,Nailers Lane,2023-06-07T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.68
533488,Nailers Lane,2023-06-07T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.29
533488,Nailers Lane,2023-06-07T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,40.2
533488,Nailers Lane,2023-06-07T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.6
533488,Nailers Lane,2023-06-07T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.4
533488,Nailers Lane,2023-06-07T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.7
533488,Nailers Lane,2023-06-07T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.14
533488,Nailers Lane,2023-06-07T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.59
533488,Nailers Lane,2023-06-07T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.58
533488,Nailers Lane,2023-06-07T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.88
533488,Nailers Lane,2023-06-07T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.71
533488,Nailers Lane,2023-06-07T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.37
533488,Nailers Lane,2023-06-07T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
533488,Nailers Lane,2023-06-07T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
533488,Nailers Lane,2023-06-07T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
533488,Nailers Lane,2023-06-07T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
533488,Nailers Lane,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.34
533488,Nailers Lane,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.4
533488,Nailers Lane,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.05
533488,Nailers Lane,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.48
533488,Nailers Lane,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.58
533488,Nailers Lane,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.66
533488,Nailers Lane,2023-06-07T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,76.0
533488,Nailers Lane,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.2
533488,Nailers Lane,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,105.5
533488,Nailers Lane,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.2
533488,Nailers Lane,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.87
533488,Nailers Lane,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.89
533488,Nailers Lane,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
533488,Nailers Lane,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.06
533488,Nailers Lane,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
533488,Nailers Lane,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.46
533488,Nailers Lane,2023-06-07T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
533488,Nailers Lane,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
533488,Nailers Lane,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
533488,Nailers Lane,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
533488,Nailers Lane,2023-06-07T18:50:00.000+00:00,transformer,,Temperature,C,34.3
533488,Nailers Lane,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
533488,Nailers Lane,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
533488,Nailers Lane,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
533488,Nailers Lane,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
533488,Nailers Lane,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
533488,Nailers Lane,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
533488,Nailers Lane,2023-06-07T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.42
533488,Nailers Lane,2023-06-07T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.72
533488,Nailers Lane,2023-06-07T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
533488,Nailers Lane,2023-06-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,42.48
533488,Nailers Lane,2023-06-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,44.62
533488,Nailers Lane,2023-06-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,36.35
533488,Nailers Lane,2023-06-07T18:50:00.000+00:00,busbar,,N Current (RMS),A,96.6
533488,Nailers Lane,2023-06-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.6
533488,Nailers Lane,2023-06-07T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.5
533488,Nailers Lane,2023-06-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
533488,Nailers Lane,2023-06-07T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.71
533488,Nailers Lane,2023-06-07T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
533488,Nailers Lane,2023-06-07T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.65
533488,Nailers Lane,2023-06-07T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.32
533488,Nailers Lane,2023-06-07T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.8
533488,Nailers Lane,2023-06-07T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.62
533488,Nailers Lane,2023-06-07T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,32.8
533488,Nailers Lane,2023-06-07T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.8
533488,Nailers Lane,2023-06-07T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.2
533488,Nailers Lane,2023-06-07T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.9
533488,Nailers Lane,2023-06-07T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
533488,Nailers Lane,2023-06-07T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.97
533488,Nailers Lane,2023-06-07T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.66
533488,Nailers Lane,2023-06-07T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.52
533488,Nailers Lane,2023-06-07T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.63
533488,Nailers Lane,2023-06-07T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.81
533488,Nailers Lane,2023-06-07T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,32.1
533488,Nailers Lane,2023-06-07T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.1
533488,Nailers Lane,2023-06-07T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.5
533488,Nailers Lane,2023-06-07T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.5
533488,Nailers Lane,2023-06-07T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
533488,Nailers Lane,2023-06-07T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.62
533488,Nailers Lane,2023-06-07T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.55
533488,Nailers Lane,2023-06-07T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.1
533488,Nailers Lane,2023-06-07T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.82
533488,Nailers Lane,2023-06-07T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.25
533488,Nailers Lane,2023-06-07T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
533488,Nailers Lane,2023-06-07T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
533488,Nailers Lane,2023-06-07T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
533488,Nailers Lane,2023-06-07T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
533488,Nailers Lane,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.14
533488,Nailers Lane,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.34
533488,Nailers Lane,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.55
533488,Nailers Lane,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.62
533488,Nailers Lane,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.38
533488,Nailers Lane,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.66
533488,Nailers Lane,2023-06-07T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,60.0
533488,Nailers Lane,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.5
533488,Nailers Lane,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,96.8
533488,Nailers Lane,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.4
533488,Nailers Lane,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.75
533488,Nailers Lane,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.45
533488,Nailers Lane,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
533488,Nailers Lane,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.57
533488,Nailers Lane,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.17
533488,Nailers Lane,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.42
533488,Nailers Lane,2023-06-07T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
533488,Nailers Lane,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
533488,Nailers Lane,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
533488,Nailers Lane,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
533488,Nailers Lane,2023-06-07T18:40:00.000+00:00,transformer,,Temperature,C,34.3
533488,Nailers Lane,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
533488,Nailers Lane,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
533488,Nailers Lane,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
533488,Nailers Lane,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
533488,Nailers Lane,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
533488,Nailers Lane,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
533488,Nailers Lane,2023-06-07T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.93
533488,Nailers Lane,2023-06-07T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.53
533488,Nailers Lane,2023-06-07T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
533488,Nailers Lane,2023-06-07T18:40:00.000+00:00,busbar,,L3 Active Power,kW,36.14
533488,Nailers Lane,2023-06-07T18:40:00.000+00:00,busbar,,L2 Active Power,kW,43.8
533488,Nailers Lane,2023-06-07T18:40:00.000+00:00,busbar,,L1 Active Power,kW,42.76
533488,Nailers Lane,2023-06-07T18:40:00.000+00:00,busbar,,N Current (RMS),A,72.7
533488,Nailers Lane,2023-06-07T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
533488,Nailers Lane,2023-06-07T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.4
533488,Nailers Lane,2023-06-07T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
533488,Nailers Lane,2023-06-07T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.72
533488,Nailers Lane,2023-06-07T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
533488,Nailers Lane,2023-06-07T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.92
533488,Nailers Lane,2023-06-07T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.31
533488,Nailers Lane,2023-06-07T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.53
533488,Nailers Lane,2023-06-07T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.67
533488,Nailers Lane,2023-06-07T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,31.9
533488,Nailers Lane,2023-06-07T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.9
533488,Nailers Lane,2023-06-07T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.2
533488,Nailers Lane,2023-06-07T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,66.8
533488,Nailers Lane,2023-06-07T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
533488,Nailers Lane,2023-06-07T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.9
533488,Nailers Lane,2023-06-07T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.54
