Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-07T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.87
533488,Nailers Lane,2023-06-07T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.78
533488,Nailers Lane,2023-06-07T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.32
533488,Nailers Lane,2023-06-07T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,43.0
533488,Nailers Lane,2023-06-07T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.2
533488,Nailers Lane,2023-06-07T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.0
533488,Nailers Lane,2023-06-07T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.3
533488,Nailers Lane,2023-06-07T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
533488,Nailers Lane,2023-06-07T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.47
533488,Nailers Lane,2023-06-07T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.5
533488,Nailers Lane,2023-06-07T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.76
533488,Nailers Lane,2023-06-07T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.09
533488,Nailers Lane,2023-06-07T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.12
533488,Nailers Lane,2023-06-07T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
533488,Nailers Lane,2023-06-07T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
533488,Nailers Lane,2023-06-07T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
533488,Nailers Lane,2023-06-07T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
533488,Nailers Lane,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.38
533488,Nailers Lane,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.83
533488,Nailers Lane,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.98
533488,Nailers Lane,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.8
533488,Nailers Lane,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.27
533488,Nailers Lane,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.2
533488,Nailers Lane,2023-06-07T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,80.0
533488,Nailers Lane,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.3
533488,Nailers Lane,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,109.2
533488,Nailers Lane,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.5
533488,Nailers Lane,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
533488,Nailers Lane,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.06
533488,Nailers Lane,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
533488,Nailers Lane,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.66
533488,Nailers Lane,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.54
533488,Nailers Lane,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
533488,Nailers Lane,2023-06-07T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
533488,Nailers Lane,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
533488,Nailers Lane,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
533488,Nailers Lane,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
533488,Nailers Lane,2023-06-07T18:30:00.000+00:00,transformer,,Temperature,C,34.4
533488,Nailers Lane,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
533488,Nailers Lane,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
533488,Nailers Lane,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
533488,Nailers Lane,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
533488,Nailers Lane,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
533488,Nailers Lane,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
533488,Nailers Lane,2023-06-07T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.88
533488,Nailers Lane,2023-06-07T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.44
533488,Nailers Lane,2023-06-07T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
533488,Nailers Lane,2023-06-07T18:30:00.000+00:00,busbar,,L3 Active Power,kW,39.39
533488,Nailers Lane,2023-06-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,48.21
533488,Nailers Lane,2023-06-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,46.8
533488,Nailers Lane,2023-06-07T18:30:00.000+00:00,busbar,,N Current (RMS),A,80.5
533488,Nailers Lane,2023-06-07T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
533488,Nailers Lane,2023-06-07T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.1
533488,Nailers Lane,2023-06-07T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.6
533488,Nailers Lane,2023-06-07T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.66
533488,Nailers Lane,2023-06-07T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
533488,Nailers Lane,2023-06-07T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.82
533488,Nailers Lane,2023-06-07T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.68
533488,Nailers Lane,2023-06-07T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.08
533488,Nailers Lane,2023-06-07T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.64
533488,Nailers Lane,2023-06-07T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,36.8
533488,Nailers Lane,2023-06-07T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.2
533488,Nailers Lane,2023-06-07T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.2
533488,Nailers Lane,2023-06-07T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,71.0
533488,Nailers Lane,2023-06-07T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
533488,Nailers Lane,2023-06-07T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.13
533488,Nailers Lane,2023-06-07T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.51
533488,Nailers Lane,2023-06-07T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.25
533488,Nailers Lane,2023-06-07T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.0
533488,Nailers Lane,2023-06-07T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.04
533488,Nailers Lane,2023-06-07T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,56.0
533488,Nailers Lane,2023-06-07T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,93.2
533488,Nailers Lane,2023-06-07T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.4
533488,Nailers Lane,2023-06-07T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.0
533488,Nailers Lane,2023-06-07T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
533488,Nailers Lane,2023-06-07T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.61
533488,Nailers Lane,2023-06-07T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.72
533488,Nailers Lane,2023-06-07T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.94
533488,Nailers Lane,2023-06-07T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.7
533488,Nailers Lane,2023-06-07T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.29
533488,Nailers Lane,2023-06-07T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
533488,Nailers Lane,2023-06-07T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
533488,Nailers Lane,2023-06-07T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
533488,Nailers Lane,2023-06-07T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
533488,Nailers Lane,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.71
533488,Nailers Lane,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.44
533488,Nailers Lane,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.12
533488,Nailers Lane,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.05
533488,Nailers Lane,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.09
533488,Nailers Lane,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.48
533488,Nailers Lane,2023-06-07T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,74.4
533488,Nailers Lane,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.3
533488,Nailers Lane,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,119.5
533488,Nailers Lane,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.1
533488,Nailers Lane,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
533488,Nailers Lane,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.83
533488,Nailers Lane,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
533488,Nailers Lane,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.03
533488,Nailers Lane,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.81
533488,Nailers Lane,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
533488,Nailers Lane,2023-06-07T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
533488,Nailers Lane,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
533488,Nailers Lane,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
533488,Nailers Lane,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
533488,Nailers Lane,2023-06-07T18:20:00.000+00:00,transformer,,Temperature,C,34.4
533488,Nailers Lane,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
533488,Nailers Lane,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
533488,Nailers Lane,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
533488,Nailers Lane,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
533488,Nailers Lane,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
533488,Nailers Lane,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
533488,Nailers Lane,2023-06-07T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.48
533488,Nailers Lane,2023-06-07T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.78
533488,Nailers Lane,2023-06-07T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
533488,Nailers Lane,2023-06-07T18:20:00.000+00:00,busbar,,L3 Active Power,kW,46.95
533488,Nailers Lane,2023-06-07T18:20:00.000+00:00,busbar,,L2 Active Power,kW,49.67
533488,Nailers Lane,2023-06-07T18:20:00.000+00:00,busbar,,L1 Active Power,kW,53.89
533488,Nailers Lane,2023-06-07T18:20:00.000+00:00,busbar,,N Current (RMS),A,72.9
533488,Nailers Lane,2023-06-07T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.6
533488,Nailers Lane,2023-06-07T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,211.9
533488,Nailers Lane,2023-06-07T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.0
533488,Nailers Lane,2023-06-07T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.71
533488,Nailers Lane,2023-06-07T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
533488,Nailers Lane,2023-06-07T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.17
533488,Nailers Lane,2023-06-07T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.86
533488,Nailers Lane,2023-06-07T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.5
533488,Nailers Lane,2023-06-07T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.42
533488,Nailers Lane,2023-06-07T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,32.2
533488,Nailers Lane,2023-06-07T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.7
533488,Nailers Lane,2023-06-07T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.8
533488,Nailers Lane,2023-06-07T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,66.2
533488,Nailers Lane,2023-06-07T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
533488,Nailers Lane,2023-06-07T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.97
533488,Nailers Lane,2023-06-07T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
533488,Nailers Lane,2023-06-07T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.62
533488,Nailers Lane,2023-06-07T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.55
533488,Nailers Lane,2023-06-07T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.95
533488,Nailers Lane,2023-06-07T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,70.6
533488,Nailers Lane,2023-06-07T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,106.8
533488,Nailers Lane,2023-06-07T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.9
533488,Nailers Lane,2023-06-07T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,77.1
533488,Nailers Lane,2023-06-07T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.72
533488,Nailers Lane,2023-06-07T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.81
533488,Nailers Lane,2023-06-07T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.66
533488,Nailers Lane,2023-06-07T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.37
533488,Nailers Lane,2023-06-07T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.26
533488,Nailers Lane,2023-06-07T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.28
533488,Nailers Lane,2023-06-07T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
533488,Nailers Lane,2023-06-07T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
533488,Nailers Lane,2023-06-07T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
533488,Nailers Lane,2023-06-07T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
533488,Nailers Lane,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.78
533488,Nailers Lane,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.89
533488,Nailers Lane,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.08
533488,Nailers Lane,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.23
533488,Nailers Lane,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.79
533488,Nailers Lane,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.05
533488,Nailers Lane,2023-06-07T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,81.0
533488,Nailers Lane,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
533488,Nailers Lane,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,116.0
533488,Nailers Lane,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.3
533488,Nailers Lane,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.96
533488,Nailers Lane,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.23
533488,Nailers Lane,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
533488,Nailers Lane,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.31
533488,Nailers Lane,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.19
533488,Nailers Lane,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.25
533488,Nailers Lane,2023-06-07T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
533488,Nailers Lane,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
533488,Nailers Lane,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
533488,Nailers Lane,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
533488,Nailers Lane,2023-06-07T18:10:00.000+00:00,transformer,,Temperature,C,34.4
533488,Nailers Lane,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
533488,Nailers Lane,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
533488,Nailers Lane,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
533488,Nailers Lane,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
533488,Nailers Lane,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
533488,Nailers Lane,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
533488,Nailers Lane,2023-06-07T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.7
533488,Nailers Lane,2023-06-07T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.97
533488,Nailers Lane,2023-06-07T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
533488,Nailers Lane,2023-06-07T18:10:00.000+00:00,busbar,,L3 Active Power,kW,46.38
533488,Nailers Lane,2023-06-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,47.29
533488,Nailers Lane,2023-06-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,53.96
533488,Nailers Lane,2023-06-07T18:10:00.000+00:00,busbar,,N Current (RMS),A,70.8
533488,Nailers Lane,2023-06-07T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.7
533488,Nailers Lane,2023-06-07T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.1
533488,Nailers Lane,2023-06-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.3
533488,Nailers Lane,2023-06-07T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.68
533488,Nailers Lane,2023-06-07T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.13
533488,Nailers Lane,2023-06-07T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.57
533488,Nailers Lane,2023-06-07T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.02
533488,Nailers Lane,2023-06-07T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.29
533488,Nailers Lane,2023-06-07T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.62
533488,Nailers Lane,2023-06-07T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,32.7
533488,Nailers Lane,2023-06-07T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.0
533488,Nailers Lane,2023-06-07T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.4
533488,Nailers Lane,2023-06-07T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.1
533488,Nailers Lane,2023-06-07T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
533488,Nailers Lane,2023-06-07T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.65
533488,Nailers Lane,2023-06-07T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
533488,Nailers Lane,2023-06-07T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.13
533488,Nailers Lane,2023-06-07T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.5
533488,Nailers Lane,2023-06-07T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.43
533488,Nailers Lane,2023-06-07T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,46.6
533488,Nailers Lane,2023-06-07T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.5
533488,Nailers Lane,2023-06-07T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.3
533488,Nailers Lane,2023-06-07T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.8
533488,Nailers Lane,2023-06-07T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.16
533488,Nailers Lane,2023-06-07T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.84
533488,Nailers Lane,2023-06-07T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.68
533488,Nailers Lane,2023-06-07T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.75
533488,Nailers Lane,2023-06-07T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.06
533488,Nailers Lane,2023-06-07T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.25
533488,Nailers Lane,2023-06-07T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
533488,Nailers Lane,2023-06-07T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.1
533488,Nailers Lane,2023-06-07T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
533488,Nailers Lane,2023-06-07T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
533488,Nailers Lane,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.65
533488,Nailers Lane,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.35
533488,Nailers Lane,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.98
533488,Nailers Lane,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.42
533488,Nailers Lane,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.27
533488,Nailers Lane,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.38
533488,Nailers Lane,2023-06-07T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,56.6
533488,Nailers Lane,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.3
533488,Nailers Lane,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,105.8
533488,Nailers Lane,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.9
533488,Nailers Lane,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
533488,Nailers Lane,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.66
533488,Nailers Lane,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
533488,Nailers Lane,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.35
533488,Nailers Lane,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.04
533488,Nailers Lane,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.22
533488,Nailers Lane,2023-06-07T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
533488,Nailers Lane,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
533488,Nailers Lane,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
533488,Nailers Lane,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
533488,Nailers Lane,2023-06-07T18:00:00.000+00:00,transformer,,Temperature,C,34.5
533488,Nailers Lane,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
533488,Nailers Lane,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
533488,Nailers Lane,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
533488,Nailers Lane,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
533488,Nailers Lane,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
533488,Nailers Lane,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
533488,Nailers Lane,2023-06-07T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.07
533488,Nailers Lane,2023-06-07T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.33
533488,Nailers Lane,2023-06-07T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
533488,Nailers Lane,2023-06-07T18:00:00.000+00:00,busbar,,L3 Active Power,kW,40.67
533488,Nailers Lane,2023-06-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,44.16
533488,Nailers Lane,2023-06-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,49.91
533488,Nailers Lane,2023-06-07T18:00:00.000+00:00,busbar,,N Current (RMS),A,67.4
533488,Nailers Lane,2023-06-07T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
533488,Nailers Lane,2023-06-07T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.9
533488,Nailers Lane,2023-06-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.5
533488,Nailers Lane,2023-06-07T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
533488,Nailers Lane,2023-06-07T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.26
533488,Nailers Lane,2023-06-07T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.64
533488,Nailers Lane,2023-06-07T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.38
533488,Nailers Lane,2023-06-07T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.65
533488,Nailers Lane,2023-06-07T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.96
533488,Nailers Lane,2023-06-07T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,33.1
533488,Nailers Lane,2023-06-07T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.1
533488,Nailers Lane,2023-06-07T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.9
533488,Nailers Lane,2023-06-07T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,67.6
533488,Nailers Lane,2023-06-07T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
533488,Nailers Lane,2023-06-07T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.76
533488,Nailers Lane,2023-06-07T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
533488,Nailers Lane,2023-06-07T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.91
533488,Nailers Lane,2023-06-07T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.97
533488,Nailers Lane,2023-06-07T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.84
533488,Nailers Lane,2023-06-07T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,51.4
533488,Nailers Lane,2023-06-07T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.8
533488,Nailers Lane,2023-06-07T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.9
533488,Nailers Lane,2023-06-07T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.3
533488,Nailers Lane,2023-06-07T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.91
533488,Nailers Lane,2023-06-07T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.94
533488,Nailers Lane,2023-06-07T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.58
533488,Nailers Lane,2023-06-07T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.64
533488,Nailers Lane,2023-06-07T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.95
533488,Nailers Lane,2023-06-07T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.32
533488,Nailers Lane,2023-06-07T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
533488,Nailers Lane,2023-06-07T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
533488,Nailers Lane,2023-06-07T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
533488,Nailers Lane,2023-06-07T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
533488,Nailers Lane,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.16
533488,Nailers Lane,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.85
533488,Nailers Lane,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.01
533488,Nailers Lane,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.75
533488,Nailers Lane,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.44
533488,Nailers Lane,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.32
533488,Nailers Lane,2023-06-07T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,67.3
533488,Nailers Lane,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.6
533488,Nailers Lane,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,110.1
533488,Nailers Lane,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.9
533488,Nailers Lane,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.36
533488,Nailers Lane,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.24
533488,Nailers Lane,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
533488,Nailers Lane,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.06
533488,Nailers Lane,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.67
533488,Nailers Lane,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.79
533488,Nailers Lane,2023-06-07T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
533488,Nailers Lane,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
533488,Nailers Lane,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
533488,Nailers Lane,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
533488,Nailers Lane,2023-06-07T17:50:00.000+00:00,transformer,,Temperature,C,34.5
533488,Nailers Lane,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
533488,Nailers Lane,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
533488,Nailers Lane,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
533488,Nailers Lane,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
533488,Nailers Lane,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
533488,Nailers Lane,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
533488,Nailers Lane,2023-06-07T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.96
533488,Nailers Lane,2023-06-07T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.01
533488,Nailers Lane,2023-06-07T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
533488,Nailers Lane,2023-06-07T17:50:00.000+00:00,busbar,,L3 Active Power,kW,46.74
533488,Nailers Lane,2023-06-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,44.68
533488,Nailers Lane,2023-06-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,45.24
533488,Nailers Lane,2023-06-07T17:50:00.000+00:00,busbar,,N Current (RMS),A,85.3
533488,Nailers Lane,2023-06-07T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.2
533488,Nailers Lane,2023-06-07T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.9
533488,Nailers Lane,2023-06-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.2
533488,Nailers Lane,2023-06-07T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.62
533488,Nailers Lane,2023-06-07T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
533488,Nailers Lane,2023-06-07T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.44
533488,Nailers Lane,2023-06-07T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.97
533488,Nailers Lane,2023-06-07T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.95
533488,Nailers Lane,2023-06-07T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.47
533488,Nailers Lane,2023-06-07T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,28.8
533488,Nailers Lane,2023-06-07T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.2
533488,Nailers Lane,2023-06-07T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.4
533488,Nailers Lane,2023-06-07T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,70.3
533488,Nailers Lane,2023-06-07T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
533488,Nailers Lane,2023-06-07T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.37
533488,Nailers Lane,2023-06-07T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
533488,Nailers Lane,2023-06-07T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.68
533488,Nailers Lane,2023-06-07T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.01
533488,Nailers Lane,2023-06-07T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.03
533488,Nailers Lane,2023-06-07T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,51.4
533488,Nailers Lane,2023-06-07T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.6
533488,Nailers Lane,2023-06-07T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.0
533488,Nailers Lane,2023-06-07T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.6
533488,Nailers Lane,2023-06-07T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
533488,Nailers Lane,2023-06-07T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.72
533488,Nailers Lane,2023-06-07T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.47
533488,Nailers Lane,2023-06-07T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.97
533488,Nailers Lane,2023-06-07T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.92
533488,Nailers Lane,2023-06-07T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.11
533488,Nailers Lane,2023-06-07T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
533488,Nailers Lane,2023-06-07T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
533488,Nailers Lane,2023-06-07T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
533488,Nailers Lane,2023-06-07T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
533488,Nailers Lane,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.53
533488,Nailers Lane,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.87
533488,Nailers Lane,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.07
533488,Nailers Lane,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.66
533488,Nailers Lane,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.84
533488,Nailers Lane,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.1
533488,Nailers Lane,2023-06-07T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,73.0
533488,Nailers Lane,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
533488,Nailers Lane,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,106.0
533488,Nailers Lane,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.1
533488,Nailers Lane,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
533488,Nailers Lane,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.72
533488,Nailers Lane,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
533488,Nailers Lane,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.53
533488,Nailers Lane,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.82
533488,Nailers Lane,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.58
533488,Nailers Lane,2023-06-07T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
533488,Nailers Lane,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.9
533488,Nailers Lane,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
533488,Nailers Lane,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
533488,Nailers Lane,2023-06-07T17:40:00.000+00:00,transformer,,Temperature,C,34.6
533488,Nailers Lane,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
533488,Nailers Lane,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
533488,Nailers Lane,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
533488,Nailers Lane,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
533488,Nailers Lane,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
533488,Nailers Lane,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
533488,Nailers Lane,2023-06-07T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
533488,Nailers Lane,2023-06-07T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.9
533488,Nailers Lane,2023-06-07T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
533488,Nailers Lane,2023-06-07T17:40:00.000+00:00,busbar,,L3 Active Power,kW,44.8
533488,Nailers Lane,2023-06-07T17:40:00.000+00:00,busbar,,L2 Active Power,kW,44.54
533488,Nailers Lane,2023-06-07T17:40:00.000+00:00,busbar,,L1 Active Power,kW,45.29
533488,Nailers Lane,2023-06-07T17:40:00.000+00:00,busbar,,N Current (RMS),A,88.2
533488,Nailers Lane,2023-06-07T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.6
533488,Nailers Lane,2023-06-07T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.3
533488,Nailers Lane,2023-06-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.8
533488,Nailers Lane,2023-06-07T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.57
533488,Nailers Lane,2023-06-07T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
533488,Nailers Lane,2023-06-07T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
533488,Nailers Lane,2023-06-07T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.57
533488,Nailers Lane,2023-06-07T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.8
533488,Nailers Lane,2023-06-07T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.81
533488,Nailers Lane,2023-06-07T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,23.5
533488,Nailers Lane,2023-06-07T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.2
533488,Nailers Lane,2023-06-07T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.4
533488,Nailers Lane,2023-06-07T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.9
533488,Nailers Lane,2023-06-07T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
533488,Nailers Lane,2023-06-07T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.31
533488,Nailers Lane,2023-06-07T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
533488,Nailers Lane,2023-06-07T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.52
533488,Nailers Lane,2023-06-07T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.65
533488,Nailers Lane,2023-06-07T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.04
533488,Nailers Lane,2023-06-07T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,47.9
533488,Nailers Lane,2023-06-07T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.7
533488,Nailers Lane,2023-06-07T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.6
533488,Nailers Lane,2023-06-07T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.9
533488,Nailers Lane,2023-06-07T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
533488,Nailers Lane,2023-06-07T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.76
533488,Nailers Lane,2023-06-07T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.47
533488,Nailers Lane,2023-06-07T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.99
533488,Nailers Lane,2023-06-07T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.57
533488,Nailers Lane,2023-06-07T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.06
533488,Nailers Lane,2023-06-07T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
533488,Nailers Lane,2023-06-07T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
533488,Nailers Lane,2023-06-07T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
533488,Nailers Lane,2023-06-07T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
533488,Nailers Lane,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.51
533488,Nailers Lane,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.07
533488,Nailers Lane,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.87
533488,Nailers Lane,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.97
533488,Nailers Lane,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.41
533488,Nailers Lane,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.84
533488,Nailers Lane,2023-06-07T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,75.4
533488,Nailers Lane,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.7
533488,Nailers Lane,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,111.6
533488,Nailers Lane,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.6
533488,Nailers Lane,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.14
533488,Nailers Lane,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.9
533488,Nailers Lane,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
533488,Nailers Lane,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.78
533488,Nailers Lane,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.37
533488,Nailers Lane,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
533488,Nailers Lane,2023-06-07T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,48.5
533488,Nailers Lane,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.4
533488,Nailers Lane,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
533488,Nailers Lane,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
533488,Nailers Lane,2023-06-07T17:30:00.000+00:00,transformer,,Temperature,C,34.6
533488,Nailers Lane,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
533488,Nailers Lane,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
533488,Nailers Lane,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
533488,Nailers Lane,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
533488,Nailers Lane,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
533488,Nailers Lane,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
533488,Nailers Lane,2023-06-07T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.46
533488,Nailers Lane,2023-06-07T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.35
533488,Nailers Lane,2023-06-07T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
533488,Nailers Lane,2023-06-07T17:30:00.000+00:00,busbar,,L3 Active Power,kW,50.84
533488,Nailers Lane,2023-06-07T17:30:00.000+00:00,busbar,,L2 Active Power,kW,47.8
533488,Nailers Lane,2023-06-07T17:30:00.000+00:00,busbar,,L1 Active Power,kW,44.38
533488,Nailers Lane,2023-06-07T17:30:00.000+00:00,busbar,,N Current (RMS),A,100.2
533488,Nailers Lane,2023-06-07T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.8
533488,Nailers Lane,2023-06-07T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.2
533488,Nailers Lane,2023-06-07T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.9
533488,Nailers Lane,2023-06-07T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
533488,Nailers Lane,2023-06-07T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.05
533488,Nailers Lane,2023-06-07T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.47
533488,Nailers Lane,2023-06-07T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.13
533488,Nailers Lane,2023-06-07T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.5
533488,Nailers Lane,2023-06-07T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.18
533488,Nailers Lane,2023-06-07T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,22.2
533488,Nailers Lane,2023-06-07T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.4
533488,Nailers Lane,2023-06-07T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.2
533488,Nailers Lane,2023-06-07T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.2
533488,Nailers Lane,2023-06-07T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
533488,Nailers Lane,2023-06-07T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.62
533488,Nailers Lane,2023-06-07T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
533488,Nailers Lane,2023-06-07T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.78
533488,Nailers Lane,2023-06-07T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.09
533488,Nailers Lane,2023-06-07T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.16
533488,Nailers Lane,2023-06-07T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,60.5
533488,Nailers Lane,2023-06-07T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,87.6
533488,Nailers Lane,2023-06-07T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.2
533488,Nailers Lane,2023-06-07T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.1
533488,Nailers Lane,2023-06-07T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.06
533488,Nailers Lane,2023-06-07T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.06
533488,Nailers Lane,2023-06-07T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.5
533488,Nailers Lane,2023-06-07T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.77
533488,Nailers Lane,2023-06-07T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.22
533488,Nailers Lane,2023-06-07T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.15
533488,Nailers Lane,2023-06-07T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
533488,Nailers Lane,2023-06-07T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
533488,Nailers Lane,2023-06-07T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
533488,Nailers Lane,2023-06-07T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
533488,Nailers Lane,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.66
533488,Nailers Lane,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.13
533488,Nailers Lane,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.31
533488,Nailers Lane,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.88
533488,Nailers Lane,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.18
533488,Nailers Lane,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.44
533488,Nailers Lane,2023-06-07T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,76.1
533488,Nailers Lane,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
533488,Nailers Lane,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,118.2
533488,Nailers Lane,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.0
533488,Nailers Lane,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
533488,Nailers Lane,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.72
533488,Nailers Lane,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
533488,Nailers Lane,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.16
533488,Nailers Lane,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.1
533488,Nailers Lane,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.23
533488,Nailers Lane,2023-06-07T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
533488,Nailers Lane,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
533488,Nailers Lane,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
533488,Nailers Lane,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
533488,Nailers Lane,2023-06-07T17:20:00.000+00:00,transformer,,Temperature,C,34.6
533488,Nailers Lane,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
533488,Nailers Lane,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
533488,Nailers Lane,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
533488,Nailers Lane,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
533488,Nailers Lane,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
533488,Nailers Lane,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
533488,Nailers Lane,2023-06-07T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.27
533488,Nailers Lane,2023-06-07T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.23
533488,Nailers Lane,2023-06-07T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
533488,Nailers Lane,2023-06-07T17:20:00.000+00:00,busbar,,L3 Active Power,kW,46.71
533488,Nailers Lane,2023-06-07T17:20:00.000+00:00,busbar,,L2 Active Power,kW,47.09
533488,Nailers Lane,2023-06-07T17:20:00.000+00:00,busbar,,L1 Active Power,kW,47.16
533488,Nailers Lane,2023-06-07T17:20:00.000+00:00,busbar,,N Current (RMS),A,91.5
533488,Nailers Lane,2023-06-07T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.6
533488,Nailers Lane,2023-06-07T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.0
533488,Nailers Lane,2023-06-07T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.6
533488,Nailers Lane,2023-06-07T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.26
533488,Nailers Lane,2023-06-07T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
533488,Nailers Lane,2023-06-07T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.27
533488,Nailers Lane,2023-06-07T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.22
533488,Nailers Lane,2023-06-07T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.86
533488,Nailers Lane,2023-06-07T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.25
533488,Nailers Lane,2023-06-07T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,33.3
533488,Nailers Lane,2023-06-07T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.7
533488,Nailers Lane,2023-06-07T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.1
533488,Nailers Lane,2023-06-07T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,68.6
533488,Nailers Lane,2023-06-07T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
533488,Nailers Lane,2023-06-07T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.52
533488,Nailers Lane,2023-06-07T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
533488,Nailers Lane,2023-06-07T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.83
533488,Nailers Lane,2023-06-07T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.45
533488,Nailers Lane,2023-06-07T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.91
533488,Nailers Lane,2023-06-07T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,45.0
533488,Nailers Lane,2023-06-07T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,83.6
533488,Nailers Lane,2023-06-07T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.6
533488,Nailers Lane,2023-06-07T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.1
533488,Nailers Lane,2023-06-07T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.52
533488,Nailers Lane,2023-06-07T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.54
533488,Nailers Lane,2023-06-07T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.44
533488,Nailers Lane,2023-06-07T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.11
533488,Nailers Lane,2023-06-07T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.75
533488,Nailers Lane,2023-06-07T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.0
533488,Nailers Lane,2023-06-07T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
