Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-07T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.7
533488,Nailers Lane,2023-06-07T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
533488,Nailers Lane,2023-06-07T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
533488,Nailers Lane,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.84
533488,Nailers Lane,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.07
533488,Nailers Lane,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.77
533488,Nailers Lane,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.0
533488,Nailers Lane,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.08
533488,Nailers Lane,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.72
533488,Nailers Lane,2023-06-07T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,60.5
533488,Nailers Lane,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.7
533488,Nailers Lane,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,106.6
533488,Nailers Lane,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.6
533488,Nailers Lane,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.46
533488,Nailers Lane,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.47
533488,Nailers Lane,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
533488,Nailers Lane,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.13
533488,Nailers Lane,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
533488,Nailers Lane,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.93
533488,Nailers Lane,2023-06-07T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
533488,Nailers Lane,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
533488,Nailers Lane,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
533488,Nailers Lane,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
533488,Nailers Lane,2023-06-07T17:10:00.000+00:00,transformer,,Temperature,C,34.6
533488,Nailers Lane,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
533488,Nailers Lane,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
533488,Nailers Lane,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
533488,Nailers Lane,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
533488,Nailers Lane,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
533488,Nailers Lane,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
533488,Nailers Lane,2023-06-07T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.69
533488,Nailers Lane,2023-06-07T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.53
533488,Nailers Lane,2023-06-07T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
533488,Nailers Lane,2023-06-07T17:10:00.000+00:00,busbar,,L3 Active Power,kW,45.28
533488,Nailers Lane,2023-06-07T17:10:00.000+00:00,busbar,,L2 Active Power,kW,45.92
533488,Nailers Lane,2023-06-07T17:10:00.000+00:00,busbar,,L1 Active Power,kW,55.8
533488,Nailers Lane,2023-06-07T17:10:00.000+00:00,busbar,,N Current (RMS),A,68.6
533488,Nailers Lane,2023-06-07T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.7
533488,Nailers Lane,2023-06-07T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.7
533488,Nailers Lane,2023-06-07T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,232.0
533488,Nailers Lane,2023-06-07T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
533488,Nailers Lane,2023-06-07T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
533488,Nailers Lane,2023-06-07T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.15
533488,Nailers Lane,2023-06-07T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.02
533488,Nailers Lane,2023-06-07T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.87
533488,Nailers Lane,2023-06-07T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.12
533488,Nailers Lane,2023-06-07T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,31.9
533488,Nailers Lane,2023-06-07T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.4
533488,Nailers Lane,2023-06-07T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.8
533488,Nailers Lane,2023-06-07T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,68.8
533488,Nailers Lane,2023-06-07T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
533488,Nailers Lane,2023-06-07T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.28
533488,Nailers Lane,2023-06-07T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
533488,Nailers Lane,2023-06-07T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.58
533488,Nailers Lane,2023-06-07T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.45
533488,Nailers Lane,2023-06-07T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.61
533488,Nailers Lane,2023-06-07T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.5
533488,Nailers Lane,2023-06-07T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.9
533488,Nailers Lane,2023-06-07T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.6
533488,Nailers Lane,2023-06-07T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.7
533488,Nailers Lane,2023-06-07T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.3
533488,Nailers Lane,2023-06-07T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.84
533488,Nailers Lane,2023-06-07T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.66
533488,Nailers Lane,2023-06-07T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.23
533488,Nailers Lane,2023-06-07T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.25
533488,Nailers Lane,2023-06-07T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.22
533488,Nailers Lane,2023-06-07T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
533488,Nailers Lane,2023-06-07T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
533488,Nailers Lane,2023-06-07T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
533488,Nailers Lane,2023-06-07T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
533488,Nailers Lane,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.08
533488,Nailers Lane,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.96
533488,Nailers Lane,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.46
533488,Nailers Lane,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.61
533488,Nailers Lane,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.59
533488,Nailers Lane,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.64
533488,Nailers Lane,2023-06-07T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,55.8
533488,Nailers Lane,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.9
533488,Nailers Lane,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,89.8
533488,Nailers Lane,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.9
533488,Nailers Lane,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
533488,Nailers Lane,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.93
533488,Nailers Lane,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
533488,Nailers Lane,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.38
533488,Nailers Lane,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
533488,Nailers Lane,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.89
533488,Nailers Lane,2023-06-07T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
533488,Nailers Lane,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
533488,Nailers Lane,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
533488,Nailers Lane,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
533488,Nailers Lane,2023-06-07T17:00:00.000+00:00,transformer,,Temperature,C,34.6
533488,Nailers Lane,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
533488,Nailers Lane,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
533488,Nailers Lane,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
533488,Nailers Lane,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
533488,Nailers Lane,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
533488,Nailers Lane,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
533488,Nailers Lane,2023-06-07T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.93
533488,Nailers Lane,2023-06-07T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.29
533488,Nailers Lane,2023-06-07T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
533488,Nailers Lane,2023-06-07T17:00:00.000+00:00,busbar,,L3 Active Power,kW,39.82
533488,Nailers Lane,2023-06-07T17:00:00.000+00:00,busbar,,L2 Active Power,kW,45.53
533488,Nailers Lane,2023-06-07T17:00:00.000+00:00,busbar,,L1 Active Power,kW,51.48
533488,Nailers Lane,2023-06-07T17:00:00.000+00:00,busbar,,N Current (RMS),A,67.2
533488,Nailers Lane,2023-06-07T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
533488,Nailers Lane,2023-06-07T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.2
533488,Nailers Lane,2023-06-07T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.7
533488,Nailers Lane,2023-06-07T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
533488,Nailers Lane,2023-06-07T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.21
533488,Nailers Lane,2023-06-07T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.13
533488,Nailers Lane,2023-06-07T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.86
533488,Nailers Lane,2023-06-07T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.6
533488,Nailers Lane,2023-06-07T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.86
533488,Nailers Lane,2023-06-07T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,32.2
533488,Nailers Lane,2023-06-07T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.6
533488,Nailers Lane,2023-06-07T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.6
533488,Nailers Lane,2023-06-07T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,67.9
533488,Nailers Lane,2023-06-07T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
533488,Nailers Lane,2023-06-07T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.33
533488,Nailers Lane,2023-06-07T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
533488,Nailers Lane,2023-06-07T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.29
533488,Nailers Lane,2023-06-07T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.24
533488,Nailers Lane,2023-06-07T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.71
533488,Nailers Lane,2023-06-07T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,42.4
533488,Nailers Lane,2023-06-07T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.0
533488,Nailers Lane,2023-06-07T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.3
533488,Nailers Lane,2023-06-07T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.6
533488,Nailers Lane,2023-06-07T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
533488,Nailers Lane,2023-06-07T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.54
533488,Nailers Lane,2023-06-07T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.8
533488,Nailers Lane,2023-06-07T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.26
533488,Nailers Lane,2023-06-07T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.8
533488,Nailers Lane,2023-06-07T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.28
533488,Nailers Lane,2023-06-07T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
533488,Nailers Lane,2023-06-07T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
533488,Nailers Lane,2023-06-07T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
533488,Nailers Lane,2023-06-07T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
533488,Nailers Lane,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.6
533488,Nailers Lane,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.98
533488,Nailers Lane,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.49
533488,Nailers Lane,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.7
533488,Nailers Lane,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,27.63
533488,Nailers Lane,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.64
533488,Nailers Lane,2023-06-07T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,81.7
533488,Nailers Lane,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.3
533488,Nailers Lane,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,124.4
533488,Nailers Lane,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.1
533488,Nailers Lane,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.66
533488,Nailers Lane,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.12
533488,Nailers Lane,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
533488,Nailers Lane,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.8
533488,Nailers Lane,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.14
533488,Nailers Lane,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.73
533488,Nailers Lane,2023-06-07T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
533488,Nailers Lane,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
533488,Nailers Lane,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
533488,Nailers Lane,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
533488,Nailers Lane,2023-06-07T16:50:00.000+00:00,transformer,,Temperature,C,34.6
533488,Nailers Lane,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
533488,Nailers Lane,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
533488,Nailers Lane,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
533488,Nailers Lane,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
533488,Nailers Lane,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
533488,Nailers Lane,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
533488,Nailers Lane,2023-06-07T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.09
533488,Nailers Lane,2023-06-07T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.09
533488,Nailers Lane,2023-06-07T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
533488,Nailers Lane,2023-06-07T16:50:00.000+00:00,busbar,,L3 Active Power,kW,42.9
533488,Nailers Lane,2023-06-07T16:50:00.000+00:00,busbar,,L2 Active Power,kW,52.42
533488,Nailers Lane,2023-06-07T16:50:00.000+00:00,busbar,,L1 Active Power,kW,49.22
533488,Nailers Lane,2023-06-07T16:50:00.000+00:00,busbar,,N Current (RMS),A,87.1
533488,Nailers Lane,2023-06-07T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.3
533488,Nailers Lane,2023-06-07T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,223.1
533488,Nailers Lane,2023-06-07T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.2
533488,Nailers Lane,2023-06-07T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.61
533488,Nailers Lane,2023-06-07T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.74
533488,Nailers Lane,2023-06-07T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.58
533488,Nailers Lane,2023-06-07T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.05
533488,Nailers Lane,2023-06-07T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.53
533488,Nailers Lane,2023-06-07T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.05
533488,Nailers Lane,2023-06-07T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,31.1
533488,Nailers Lane,2023-06-07T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.0
533488,Nailers Lane,2023-06-07T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.9
533488,Nailers Lane,2023-06-07T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,68.9
533488,Nailers Lane,2023-06-07T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
533488,Nailers Lane,2023-06-07T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.35
533488,Nailers Lane,2023-06-07T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
533488,Nailers Lane,2023-06-07T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.13
533488,Nailers Lane,2023-06-07T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.18
533488,Nailers Lane,2023-06-07T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.75
533488,Nailers Lane,2023-06-07T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.5
533488,Nailers Lane,2023-06-07T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.4
533488,Nailers Lane,2023-06-07T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.1
533488,Nailers Lane,2023-06-07T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.6
533488,Nailers Lane,2023-06-07T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
533488,Nailers Lane,2023-06-07T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.62
533488,Nailers Lane,2023-06-07T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.42
533488,Nailers Lane,2023-06-07T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.6
533488,Nailers Lane,2023-06-07T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.12
533488,Nailers Lane,2023-06-07T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.67
533488,Nailers Lane,2023-06-07T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
533488,Nailers Lane,2023-06-07T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
533488,Nailers Lane,2023-06-07T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
533488,Nailers Lane,2023-06-07T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
533488,Nailers Lane,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.23
533488,Nailers Lane,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.61
533488,Nailers Lane,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.82
533488,Nailers Lane,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.92
533488,Nailers Lane,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.2
533488,Nailers Lane,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.75
533488,Nailers Lane,2023-06-07T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,74.6
533488,Nailers Lane,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.4
533488,Nailers Lane,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,107.0
533488,Nailers Lane,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.0
533488,Nailers Lane,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
533488,Nailers Lane,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.32
533488,Nailers Lane,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
533488,Nailers Lane,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.23
533488,Nailers Lane,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.27
533488,Nailers Lane,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.45
533488,Nailers Lane,2023-06-07T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
533488,Nailers Lane,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
533488,Nailers Lane,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
533488,Nailers Lane,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
533488,Nailers Lane,2023-06-07T16:40:00.000+00:00,transformer,,Temperature,C,34.6
533488,Nailers Lane,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
533488,Nailers Lane,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
533488,Nailers Lane,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
533488,Nailers Lane,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
533488,Nailers Lane,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
533488,Nailers Lane,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
533488,Nailers Lane,2023-06-07T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.53
533488,Nailers Lane,2023-06-07T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.47
533488,Nailers Lane,2023-06-07T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
533488,Nailers Lane,2023-06-07T16:40:00.000+00:00,busbar,,L3 Active Power,kW,41.93
533488,Nailers Lane,2023-06-07T16:40:00.000+00:00,busbar,,L2 Active Power,kW,53.3
533488,Nailers Lane,2023-06-07T16:40:00.000+00:00,busbar,,L1 Active Power,kW,45.67
533488,Nailers Lane,2023-06-07T16:40:00.000+00:00,busbar,,N Current (RMS),A,95.4
533488,Nailers Lane,2023-06-07T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.9
533488,Nailers Lane,2023-06-07T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,225.9
533488,Nailers Lane,2023-06-07T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
533488,Nailers Lane,2023-06-07T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.63
533488,Nailers Lane,2023-06-07T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.78
533488,Nailers Lane,2023-06-07T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.7
533488,Nailers Lane,2023-06-07T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.48
533488,Nailers Lane,2023-06-07T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.44
533488,Nailers Lane,2023-06-07T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.68
533488,Nailers Lane,2023-06-07T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,34.2
533488,Nailers Lane,2023-06-07T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.9
533488,Nailers Lane,2023-06-07T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,53.0
533488,Nailers Lane,2023-06-07T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,75.4
533488,Nailers Lane,2023-06-07T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
533488,Nailers Lane,2023-06-07T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.35
533488,Nailers Lane,2023-06-07T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
533488,Nailers Lane,2023-06-07T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.92
533488,Nailers Lane,2023-06-07T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.63
533488,Nailers Lane,2023-06-07T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.17
533488,Nailers Lane,2023-06-07T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.5
533488,Nailers Lane,2023-06-07T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.5
533488,Nailers Lane,2023-06-07T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.7
533488,Nailers Lane,2023-06-07T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.0
533488,Nailers Lane,2023-06-07T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.5
533488,Nailers Lane,2023-06-07T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.64
533488,Nailers Lane,2023-06-07T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.66
533488,Nailers Lane,2023-06-07T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.97
533488,Nailers Lane,2023-06-07T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.85
533488,Nailers Lane,2023-06-07T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.12
533488,Nailers Lane,2023-06-07T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
533488,Nailers Lane,2023-06-07T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
533488,Nailers Lane,2023-06-07T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
533488,Nailers Lane,2023-06-07T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
533488,Nailers Lane,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.94
533488,Nailers Lane,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.22
533488,Nailers Lane,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.23
533488,Nailers Lane,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.24
533488,Nailers Lane,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.22
533488,Nailers Lane,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.41
533488,Nailers Lane,2023-06-07T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,64.3
533488,Nailers Lane,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.7
533488,Nailers Lane,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,109.2
533488,Nailers Lane,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.0
533488,Nailers Lane,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.66
533488,Nailers Lane,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.4
533488,Nailers Lane,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
533488,Nailers Lane,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.55
533488,Nailers Lane,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.61
533488,Nailers Lane,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.56
533488,Nailers Lane,2023-06-07T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
533488,Nailers Lane,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
533488,Nailers Lane,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
533488,Nailers Lane,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
533488,Nailers Lane,2023-06-07T16:30:00.000+00:00,transformer,,Temperature,C,34.6
533488,Nailers Lane,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
533488,Nailers Lane,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
533488,Nailers Lane,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
533488,Nailers Lane,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
533488,Nailers Lane,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
533488,Nailers Lane,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
533488,Nailers Lane,2023-06-07T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.12
533488,Nailers Lane,2023-06-07T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.13
533488,Nailers Lane,2023-06-07T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
533488,Nailers Lane,2023-06-07T16:30:00.000+00:00,busbar,,L3 Active Power,kW,42.17
533488,Nailers Lane,2023-06-07T16:30:00.000+00:00,busbar,,L2 Active Power,kW,54.75
533488,Nailers Lane,2023-06-07T16:30:00.000+00:00,busbar,,L1 Active Power,kW,57.94
533488,Nailers Lane,2023-06-07T16:30:00.000+00:00,busbar,,N Current (RMS),A,80.0
533488,Nailers Lane,2023-06-07T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
533488,Nailers Lane,2023-06-07T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,230.3
533488,Nailers Lane,2023-06-07T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,241.0
533488,Nailers Lane,2023-06-07T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
533488,Nailers Lane,2023-06-07T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.18
533488,Nailers Lane,2023-06-07T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.71
533488,Nailers Lane,2023-06-07T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.89
533488,Nailers Lane,2023-06-07T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.21
533488,Nailers Lane,2023-06-07T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.12
533488,Nailers Lane,2023-06-07T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,36.6
533488,Nailers Lane,2023-06-07T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.3
533488,Nailers Lane,2023-06-07T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,51.2
533488,Nailers Lane,2023-06-07T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,72.6
533488,Nailers Lane,2023-06-07T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
533488,Nailers Lane,2023-06-07T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.47
533488,Nailers Lane,2023-06-07T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
533488,Nailers Lane,2023-06-07T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.45
533488,Nailers Lane,2023-06-07T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.46
533488,Nailers Lane,2023-06-07T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.39
533488,Nailers Lane,2023-06-07T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.7
533488,Nailers Lane,2023-06-07T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.2
533488,Nailers Lane,2023-06-07T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.8
533488,Nailers Lane,2023-06-07T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.8
533488,Nailers Lane,2023-06-07T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.31
533488,Nailers Lane,2023-06-07T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.8
533488,Nailers Lane,2023-06-07T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.61
533488,Nailers Lane,2023-06-07T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.31
533488,Nailers Lane,2023-06-07T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.97
533488,Nailers Lane,2023-06-07T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.08
533488,Nailers Lane,2023-06-07T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
533488,Nailers Lane,2023-06-07T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.5
533488,Nailers Lane,2023-06-07T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
533488,Nailers Lane,2023-06-07T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
533488,Nailers Lane,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.16
533488,Nailers Lane,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.73
533488,Nailers Lane,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.35
533488,Nailers Lane,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.44
533488,Nailers Lane,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.76
533488,Nailers Lane,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.12
533488,Nailers Lane,2023-06-07T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,57.7
533488,Nailers Lane,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.1
533488,Nailers Lane,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,97.6
533488,Nailers Lane,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.7
533488,Nailers Lane,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.61
533488,Nailers Lane,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.32
533488,Nailers Lane,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
533488,Nailers Lane,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.4
533488,Nailers Lane,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.26
533488,Nailers Lane,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.76
533488,Nailers Lane,2023-06-07T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
533488,Nailers Lane,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.8
533488,Nailers Lane,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
533488,Nailers Lane,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
533488,Nailers Lane,2023-06-07T16:20:00.000+00:00,transformer,,Temperature,C,34.5
533488,Nailers Lane,2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
533488,Nailers Lane,2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
533488,Nailers Lane,2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
533488,Nailers Lane,2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
533488,Nailers Lane,2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
533488,Nailers Lane,2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
533488,Nailers Lane,2023-06-07T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.15
533488,Nailers Lane,2023-06-07T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.21
533488,Nailers Lane,2023-06-07T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
533488,Nailers Lane,2023-06-07T16:20:00.000+00:00,busbar,,L3 Active Power,kW,50.49
533488,Nailers Lane,2023-06-07T16:20:00.000+00:00,busbar,,L2 Active Power,kW,53.65
533488,Nailers Lane,2023-06-07T16:20:00.000+00:00,busbar,,L1 Active Power,kW,55.46
533488,Nailers Lane,2023-06-07T16:20:00.000+00:00,busbar,,N Current (RMS),A,78.1
533488,Nailers Lane,2023-06-07T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.0
533488,Nailers Lane,2023-06-07T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,224.4
533488,Nailers Lane,2023-06-07T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.2
533488,Nailers Lane,2023-06-07T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
533488,Nailers Lane,2023-06-07T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.08
533488,Nailers Lane,2023-06-07T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.71
533488,Nailers Lane,2023-06-07T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.37
533488,Nailers Lane,2023-06-07T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.95
533488,Nailers Lane,2023-06-07T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.0
533488,Nailers Lane,2023-06-07T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,41.1
533488,Nailers Lane,2023-06-07T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.4
533488,Nailers Lane,2023-06-07T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,54.2
533488,Nailers Lane,2023-06-07T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,84.6
533488,Nailers Lane,2023-06-07T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.75
533488,Nailers Lane,2023-06-07T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.85
533488,Nailers Lane,2023-06-07T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.08
533488,Nailers Lane,2023-06-07T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.04
533488,Nailers Lane,2023-06-07T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.22
533488,Nailers Lane,2023-06-07T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.34
533488,Nailers Lane,2023-06-07T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.9
533488,Nailers Lane,2023-06-07T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.3
533488,Nailers Lane,2023-06-07T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.4
533488,Nailers Lane,2023-06-07T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.1
533488,Nailers Lane,2023-06-07T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.64
533488,Nailers Lane,2023-06-07T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.62
533488,Nailers Lane,2023-06-07T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.54
533488,Nailers Lane,2023-06-07T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.53
533488,Nailers Lane,2023-06-07T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.34
533488,Nailers Lane,2023-06-07T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.38
533488,Nailers Lane,2023-06-07T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
533488,Nailers Lane,2023-06-07T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.5
533488,Nailers Lane,2023-06-07T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
533488,Nailers Lane,2023-06-07T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
533488,Nailers Lane,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.84
533488,Nailers Lane,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.9
533488,Nailers Lane,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.89
533488,Nailers Lane,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.44
533488,Nailers Lane,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.89
533488,Nailers Lane,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.32
533488,Nailers Lane,2023-06-07T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,63.5
533488,Nailers Lane,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.3
533488,Nailers Lane,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,108.2
533488,Nailers Lane,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.1
533488,Nailers Lane,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
533488,Nailers Lane,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.38
533488,Nailers Lane,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
533488,Nailers Lane,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.39
533488,Nailers Lane,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.1
533488,Nailers Lane,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.04
533488,Nailers Lane,2023-06-07T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
533488,Nailers Lane,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
533488,Nailers Lane,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
533488,Nailers Lane,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
533488,Nailers Lane,2023-06-07T16:10:00.000+00:00,transformer,,Temperature,C,34.5
533488,Nailers Lane,2023-06-07T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
533488,Nailers Lane,2023-06-07T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
533488,Nailers Lane,2023-06-07T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
533488,Nailers Lane,2023-06-07T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
533488,Nailers Lane,2023-06-07T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
533488,Nailers Lane,2023-06-07T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
533488,Nailers Lane,2023-06-07T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.42
533488,Nailers Lane,2023-06-07T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.98
533488,Nailers Lane,2023-06-07T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
533488,Nailers Lane,2023-06-07T16:10:00.000+00:00,busbar,,L3 Active Power,kW,49.77
533488,Nailers Lane,2023-06-07T16:10:00.000+00:00,busbar,,L2 Active Power,kW,58.5
533488,Nailers Lane,2023-06-07T16:10:00.000+00:00,busbar,,L1 Active Power,kW,62.08
533488,Nailers Lane,2023-06-07T16:10:00.000+00:00,busbar,,N Current (RMS),A,75.8
533488,Nailers Lane,2023-06-07T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.7
533488,Nailers Lane,2023-06-07T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,246.2
533488,Nailers Lane,2023-06-07T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,258.3
533488,Nailers Lane,2023-06-07T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.65
533488,Nailers Lane,2023-06-07T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.1
533488,Nailers Lane,2023-06-07T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.78
533488,Nailers Lane,2023-06-07T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.35
533488,Nailers Lane,2023-06-07T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.16
533488,Nailers Lane,2023-06-07T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.61
533488,Nailers Lane,2023-06-07T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,38.3
533488,Nailers Lane,2023-06-07T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.6
533488,Nailers Lane,2023-06-07T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,64.3
533488,Nailers Lane,2023-06-07T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,80.4
533488,Nailers Lane,2023-06-07T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
533488,Nailers Lane,2023-06-07T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.01
533488,Nailers Lane,2023-06-07T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
533488,Nailers Lane,2023-06-07T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,26.04
533488,Nailers Lane,2023-06-07T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.04
533488,Nailers Lane,2023-06-07T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.4
533488,Nailers Lane,2023-06-07T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,49.5
533488,Nailers Lane,2023-06-07T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,109.6
533488,Nailers Lane,2023-06-07T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.5
533488,Nailers Lane,2023-06-07T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.4
533488,Nailers Lane,2023-06-07T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.61
533488,Nailers Lane,2023-06-07T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.94
533488,Nailers Lane,2023-06-07T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.46
533488,Nailers Lane,2023-06-07T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.56
533488,Nailers Lane,2023-06-07T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.52
533488,Nailers Lane,2023-06-07T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.09
533488,Nailers Lane,2023-06-07T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
533488,Nailers Lane,2023-06-07T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.1
533488,Nailers Lane,2023-06-07T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
533488,Nailers Lane,2023-06-07T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
533488,Nailers Lane,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.91
533488,Nailers Lane,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.47
533488,Nailers Lane,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.59
533488,Nailers Lane,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.17
533488,Nailers Lane,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,27.72
533488,Nailers Lane,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.23
533488,Nailers Lane,2023-06-07T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,82.0
533488,Nailers Lane,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
533488,Nailers Lane,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,125.4
533488,Nailers Lane,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.1
533488,Nailers Lane,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
533488,Nailers Lane,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.44
533488,Nailers Lane,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
533488,Nailers Lane,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.92
533488,Nailers Lane,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.01
533488,Nailers Lane,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.91
533488,Nailers Lane,2023-06-07T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
533488,Nailers Lane,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
533488,Nailers Lane,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
533488,Nailers Lane,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
533488,Nailers Lane,2023-06-07T16:00:00.000+00:00,transformer,,Temperature,C,34.4
533488,Nailers Lane,2023-06-07T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
533488,Nailers Lane,2023-06-07T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
533488,Nailers Lane,2023-06-07T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
533488,Nailers Lane,2023-06-07T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
533488,Nailers Lane,2023-06-07T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
533488,Nailers Lane,2023-06-07T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
533488,Nailers Lane,2023-06-07T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.93
533488,Nailers Lane,2023-06-07T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.73
533488,Nailers Lane,2023-06-07T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
533488,Nailers Lane,2023-06-07T16:00:00.000+00:00,busbar,,L3 Active Power,kW,54.04
533488,Nailers Lane,2023-06-07T16:00:00.000+00:00,busbar,,L2 Active Power,kW,63.46
533488,Nailers Lane,2023-06-07T16:00:00.000+00:00,busbar,,L1 Active Power,kW,61.26
533488,Nailers Lane,2023-06-07T16:00:00.000+00:00,busbar,,N Current (RMS),A,81.2
533488,Nailers Lane,2023-06-07T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.6
533488,Nailers Lane,2023-06-07T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,269.2
533488,Nailers Lane,2023-06-07T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,257.4
533488,Nailers Lane,2023-06-07T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
533488,Nailers Lane,2023-06-07T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.76
533488,Nailers Lane,2023-06-07T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.45
533488,Nailers Lane,2023-06-07T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.66
533488,Nailers Lane,2023-06-07T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.2
533488,Nailers Lane,2023-06-07T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.17
533488,Nailers Lane,2023-06-07T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,39.5
533488,Nailers Lane,2023-06-07T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.1
533488,Nailers Lane,2023-06-07T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,51.7
533488,Nailers Lane,2023-06-07T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,82.8
533488,Nailers Lane,2023-06-07T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.49
533488,Nailers Lane,2023-06-07T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.72
533488,Nailers Lane,2023-06-07T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
533488,Nailers Lane,2023-06-07T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.23
533488,Nailers Lane,2023-06-07T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.37
533488,Nailers Lane,2023-06-07T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.4
533488,Nailers Lane,2023-06-07T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,36.4
533488,Nailers Lane,2023-06-07T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.4
533488,Nailers Lane,2023-06-07T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.3
533488,Nailers Lane,2023-06-07T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.8
533488,Nailers Lane,2023-06-07T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.79
533488,Nailers Lane,2023-06-07T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.83
533488,Nailers Lane,2023-06-07T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.71
533488,Nailers Lane,2023-06-07T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.73
533488,Nailers Lane,2023-06-07T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.85
533488,Nailers Lane,2023-06-07T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.43
533488,Nailers Lane,2023-06-07T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
533488,Nailers Lane,2023-06-07T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.9
533488,Nailers Lane,2023-06-07T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.8
533488,Nailers Lane,2023-06-07T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
533488,Nailers Lane,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.14
533488,Nailers Lane,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.26
533488,Nailers Lane,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.88
533488,Nailers Lane,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.74
533488,Nailers Lane,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,27.32
533488,Nailers Lane,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.4
533488,Nailers Lane,2023-06-07T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,69.5
533488,Nailers Lane,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.4
533488,Nailers Lane,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,124.5
533488,Nailers Lane,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.0
533488,Nailers Lane,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
