Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.11
533488,Nailers Lane,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
533488,Nailers Lane,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.7
533488,Nailers Lane,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
533488,Nailers Lane,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.91
533488,Nailers Lane,2023-06-07T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
533488,Nailers Lane,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
533488,Nailers Lane,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
533488,Nailers Lane,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
533488,Nailers Lane,2023-06-07T15:50:00.000+00:00,transformer,,Temperature,C,34.4
533488,Nailers Lane,2023-06-07T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
533488,Nailers Lane,2023-06-07T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
533488,Nailers Lane,2023-06-07T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
533488,Nailers Lane,2023-06-07T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
533488,Nailers Lane,2023-06-07T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
533488,Nailers Lane,2023-06-07T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
533488,Nailers Lane,2023-06-07T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.5
533488,Nailers Lane,2023-06-07T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.73
533488,Nailers Lane,2023-06-07T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.95
533488,Nailers Lane,2023-06-07T15:50:00.000+00:00,busbar,,L3 Active Power,kW,56.06
533488,Nailers Lane,2023-06-07T15:50:00.000+00:00,busbar,,L2 Active Power,kW,60.12
533488,Nailers Lane,2023-06-07T15:50:00.000+00:00,busbar,,L1 Active Power,kW,63.32
533488,Nailers Lane,2023-06-07T15:50:00.000+00:00,busbar,,N Current (RMS),A,75.6
533488,Nailers Lane,2023-06-07T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,235.0
533488,Nailers Lane,2023-06-07T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,256.6
533488,Nailers Lane,2023-06-07T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,267.0
533488,Nailers Lane,2023-06-07T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.86
533488,Nailers Lane,2023-06-07T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.07
533488,Nailers Lane,2023-06-07T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.37
533488,Nailers Lane,2023-06-07T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.38
533488,Nailers Lane,2023-06-07T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.19
533488,Nailers Lane,2023-06-07T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.87
533488,Nailers Lane,2023-06-07T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,38.7
533488,Nailers Lane,2023-06-07T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.0
533488,Nailers Lane,2023-06-07T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.2
533488,Nailers Lane,2023-06-07T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,76.9
533488,Nailers Lane,2023-06-07T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
533488,Nailers Lane,2023-06-07T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.73
533488,Nailers Lane,2023-06-07T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
533488,Nailers Lane,2023-06-07T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.42
533488,Nailers Lane,2023-06-07T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.18
533488,Nailers Lane,2023-06-07T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.71
533488,Nailers Lane,2023-06-07T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.5
533488,Nailers Lane,2023-06-07T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.0
533488,Nailers Lane,2023-06-07T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.0
533488,Nailers Lane,2023-06-07T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.8
533488,Nailers Lane,2023-06-07T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.64
533488,Nailers Lane,2023-06-07T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.96
533488,Nailers Lane,2023-06-07T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.72
533488,Nailers Lane,2023-06-07T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.99
533488,Nailers Lane,2023-06-07T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.79
533488,Nailers Lane,2023-06-07T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.28
533488,Nailers Lane,2023-06-07T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.7
533488,Nailers Lane,2023-06-07T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.1
533488,Nailers Lane,2023-06-07T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.5
533488,Nailers Lane,2023-06-07T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
533488,Nailers Lane,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.08
533488,Nailers Lane,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.88
533488,Nailers Lane,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.25
533488,Nailers Lane,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.68
533488,Nailers Lane,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.67
533488,Nailers Lane,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.13
533488,Nailers Lane,2023-06-07T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,64.8
533488,Nailers Lane,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.5
533488,Nailers Lane,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,105.9
533488,Nailers Lane,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.3
533488,Nailers Lane,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.1
533488,Nailers Lane,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.43
533488,Nailers Lane,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
533488,Nailers Lane,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.86
533488,Nailers Lane,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.63
533488,Nailers Lane,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.05
533488,Nailers Lane,2023-06-07T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
533488,Nailers Lane,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
533488,Nailers Lane,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
533488,Nailers Lane,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
533488,Nailers Lane,2023-06-07T15:40:00.000+00:00,transformer,,Temperature,C,34.3
533488,Nailers Lane,2023-06-07T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
533488,Nailers Lane,2023-06-07T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
533488,Nailers Lane,2023-06-07T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
533488,Nailers Lane,2023-06-07T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
533488,Nailers Lane,2023-06-07T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
533488,Nailers Lane,2023-06-07T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
533488,Nailers Lane,2023-06-07T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.58
533488,Nailers Lane,2023-06-07T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.47
533488,Nailers Lane,2023-06-07T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.93
533488,Nailers Lane,2023-06-07T15:40:00.000+00:00,busbar,,L3 Active Power,kW,52.33
533488,Nailers Lane,2023-06-07T15:40:00.000+00:00,busbar,,L2 Active Power,kW,57.47
533488,Nailers Lane,2023-06-07T15:40:00.000+00:00,busbar,,L1 Active Power,kW,53.05
533488,Nailers Lane,2023-06-07T15:40:00.000+00:00,busbar,,N Current (RMS),A,89.7
533488,Nailers Lane,2023-06-07T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,220.3
533488,Nailers Lane,2023-06-07T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,246.0
533488,Nailers Lane,2023-06-07T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.4
533488,Nailers Lane,2023-06-07T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.12
533488,Nailers Lane,2023-06-07T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
533488,Nailers Lane,2023-06-07T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.61
533488,Nailers Lane,2023-06-07T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.81
533488,Nailers Lane,2023-06-07T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.51
533488,Nailers Lane,2023-06-07T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,27.6
533488,Nailers Lane,2023-06-07T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,53.9
533488,Nailers Lane,2023-06-07T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,42.6
533488,Nailers Lane,2023-06-07T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,74.0
533488,Nailers Lane,2023-06-07T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,117.1
533488,Nailers Lane,2023-06-07T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.59
533488,Nailers Lane,2023-06-07T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.53
533488,Nailers Lane,2023-06-07T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
533488,Nailers Lane,2023-06-07T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.48
533488,Nailers Lane,2023-06-07T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.3
533488,Nailers Lane,2023-06-07T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.16
533488,Nailers Lane,2023-06-07T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.4
533488,Nailers Lane,2023-06-07T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.4
533488,Nailers Lane,2023-06-07T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.9
533488,Nailers Lane,2023-06-07T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.0
533488,Nailers Lane,2023-06-07T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.48
533488,Nailers Lane,2023-06-07T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.69
533488,Nailers Lane,2023-06-07T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.09
533488,Nailers Lane,2023-06-07T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.7
533488,Nailers Lane,2023-06-07T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.91
533488,Nailers Lane,2023-06-07T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.68
533488,Nailers Lane,2023-06-07T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
533488,Nailers Lane,2023-06-07T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.5
533488,Nailers Lane,2023-06-07T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.8
533488,Nailers Lane,2023-06-07T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
533488,Nailers Lane,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.42
533488,Nailers Lane,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.88
533488,Nailers Lane,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.3
533488,Nailers Lane,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.34
533488,Nailers Lane,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.93
533488,Nailers Lane,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.68
533488,Nailers Lane,2023-06-07T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,73.8
533488,Nailers Lane,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.5
533488,Nailers Lane,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,110.9
533488,Nailers Lane,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.1
533488,Nailers Lane,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
533488,Nailers Lane,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.26
533488,Nailers Lane,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
533488,Nailers Lane,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.14
533488,Nailers Lane,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.77
533488,Nailers Lane,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.14
533488,Nailers Lane,2023-06-07T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
533488,Nailers Lane,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
533488,Nailers Lane,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
533488,Nailers Lane,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
533488,Nailers Lane,2023-06-07T15:30:00.000+00:00,transformer,,Temperature,C,34.2
533488,Nailers Lane,2023-06-07T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
533488,Nailers Lane,2023-06-07T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
533488,Nailers Lane,2023-06-07T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
533488,Nailers Lane,2023-06-07T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
533488,Nailers Lane,2023-06-07T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
533488,Nailers Lane,2023-06-07T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
533488,Nailers Lane,2023-06-07T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.99
533488,Nailers Lane,2023-06-07T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.11
533488,Nailers Lane,2023-06-07T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.55
533488,Nailers Lane,2023-06-07T15:30:00.000+00:00,busbar,,L3 Active Power,kW,54.47
533488,Nailers Lane,2023-06-07T15:30:00.000+00:00,busbar,,L2 Active Power,kW,63.42
533488,Nailers Lane,2023-06-07T15:30:00.000+00:00,busbar,,L1 Active Power,kW,64.26
533488,Nailers Lane,2023-06-07T15:30:00.000+00:00,busbar,,N Current (RMS),A,86.6
533488,Nailers Lane,2023-06-07T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,228.7
533488,Nailers Lane,2023-06-07T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,270.0
533488,Nailers Lane,2023-06-07T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,270.7
533488,Nailers Lane,2023-06-07T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.06
533488,Nailers Lane,2023-06-07T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.37
533488,Nailers Lane,2023-06-07T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.59
533488,Nailers Lane,2023-06-07T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.54
533488,Nailers Lane,2023-06-07T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,19.08
533488,Nailers Lane,2023-06-07T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,28.94
533488,Nailers Lane,2023-06-07T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,54.1
533488,Nailers Lane,2023-06-07T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,49.0
533488,Nailers Lane,2023-06-07T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,80.4
533488,Nailers Lane,2023-06-07T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,122.6
533488,Nailers Lane,2023-06-07T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.99
533488,Nailers Lane,2023-06-07T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.57
533488,Nailers Lane,2023-06-07T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
533488,Nailers Lane,2023-06-07T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.1
533488,Nailers Lane,2023-06-07T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.51
533488,Nailers Lane,2023-06-07T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.28
533488,Nailers Lane,2023-06-07T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.5
533488,Nailers Lane,2023-06-07T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.6
533488,Nailers Lane,2023-06-07T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.3
533488,Nailers Lane,2023-06-07T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.2
533488,Nailers Lane,2023-06-07T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.68
533488,Nailers Lane,2023-06-07T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.17
533488,Nailers Lane,2023-06-07T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.05
533488,Nailers Lane,2023-06-07T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.88
533488,Nailers Lane,2023-06-07T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.66
533488,Nailers Lane,2023-06-07T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.7
533488,Nailers Lane,2023-06-07T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
533488,Nailers Lane,2023-06-07T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.4
533488,Nailers Lane,2023-06-07T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
533488,Nailers Lane,2023-06-07T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
533488,Nailers Lane,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.27
533488,Nailers Lane,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.55
533488,Nailers Lane,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.26
533488,Nailers Lane,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.62
533488,Nailers Lane,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.71
533488,Nailers Lane,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.29
533488,Nailers Lane,2023-06-07T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,65.7
533488,Nailers Lane,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.0
533488,Nailers Lane,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,109.5
533488,Nailers Lane,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.9
533488,Nailers Lane,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
533488,Nailers Lane,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.96
533488,Nailers Lane,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
533488,Nailers Lane,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.68
533488,Nailers Lane,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.63
533488,Nailers Lane,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.65
533488,Nailers Lane,2023-06-07T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
533488,Nailers Lane,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
533488,Nailers Lane,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
533488,Nailers Lane,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
533488,Nailers Lane,2023-06-07T15:20:00.000+00:00,transformer,,Temperature,C,34.1
533488,Nailers Lane,2023-06-07T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
533488,Nailers Lane,2023-06-07T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
533488,Nailers Lane,2023-06-07T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
533488,Nailers Lane,2023-06-07T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
533488,Nailers Lane,2023-06-07T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
533488,Nailers Lane,2023-06-07T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
533488,Nailers Lane,2023-06-07T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.55
533488,Nailers Lane,2023-06-07T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.74
533488,Nailers Lane,2023-06-07T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.15
533488,Nailers Lane,2023-06-07T15:20:00.000+00:00,busbar,,L3 Active Power,kW,59.82
533488,Nailers Lane,2023-06-07T15:20:00.000+00:00,busbar,,L2 Active Power,kW,64.6
533488,Nailers Lane,2023-06-07T15:20:00.000+00:00,busbar,,L1 Active Power,kW,66.86
533488,Nailers Lane,2023-06-07T15:20:00.000+00:00,busbar,,N Current (RMS),A,76.5
533488,Nailers Lane,2023-06-07T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,251.2
533488,Nailers Lane,2023-06-07T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,273.7
533488,Nailers Lane,2023-06-07T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,281.3
533488,Nailers Lane,2023-06-07T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.11
533488,Nailers Lane,2023-06-07T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.83
533488,Nailers Lane,2023-06-07T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.81
533488,Nailers Lane,2023-06-07T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.56
533488,Nailers Lane,2023-06-07T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.67
533488,Nailers Lane,2023-06-07T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.06
533488,Nailers Lane,2023-06-07T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,48.1
533488,Nailers Lane,2023-06-07T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,41.5
533488,Nailers Lane,2023-06-07T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.4
533488,Nailers Lane,2023-06-07T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,102.4
533488,Nailers Lane,2023-06-07T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
533488,Nailers Lane,2023-06-07T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.62
533488,Nailers Lane,2023-06-07T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
533488,Nailers Lane,2023-06-07T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.81
533488,Nailers Lane,2023-06-07T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.72
533488,Nailers Lane,2023-06-07T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.56
533488,Nailers Lane,2023-06-07T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,47.0
533488,Nailers Lane,2023-06-07T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,87.8
533488,Nailers Lane,2023-06-07T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.8
533488,Nailers Lane,2023-06-07T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.1
533488,Nailers Lane,2023-06-07T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.25
533488,Nailers Lane,2023-06-07T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.89
533488,Nailers Lane,2023-06-07T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.87
533488,Nailers Lane,2023-06-07T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.51
533488,Nailers Lane,2023-06-07T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.49
533488,Nailers Lane,2023-06-07T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.33
533488,Nailers Lane,2023-06-07T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
533488,Nailers Lane,2023-06-07T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.6
533488,Nailers Lane,2023-06-07T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.1
533488,Nailers Lane,2023-06-07T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
533488,Nailers Lane,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.82
533488,Nailers Lane,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.67
533488,Nailers Lane,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.92
533488,Nailers Lane,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.55
533488,Nailers Lane,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.81
533488,Nailers Lane,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.45
533488,Nailers Lane,2023-06-07T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,55.2
533488,Nailers Lane,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.0
533488,Nailers Lane,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,104.3
533488,Nailers Lane,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.6
533488,Nailers Lane,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
533488,Nailers Lane,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.5
533488,Nailers Lane,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
533488,Nailers Lane,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.81
533488,Nailers Lane,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.46
533488,Nailers Lane,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.16
533488,Nailers Lane,2023-06-07T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
533488,Nailers Lane,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
533488,Nailers Lane,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
533488,Nailers Lane,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
533488,Nailers Lane,2023-06-07T15:10:00.000+00:00,transformer,,Temperature,C,34.0
533488,Nailers Lane,2023-06-07T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
533488,Nailers Lane,2023-06-07T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
533488,Nailers Lane,2023-06-07T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
533488,Nailers Lane,2023-06-07T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
533488,Nailers Lane,2023-06-07T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
533488,Nailers Lane,2023-06-07T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
533488,Nailers Lane,2023-06-07T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.63
533488,Nailers Lane,2023-06-07T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.61
533488,Nailers Lane,2023-06-07T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.74
533488,Nailers Lane,2023-06-07T15:10:00.000+00:00,busbar,,L3 Active Power,kW,58.25
533488,Nailers Lane,2023-06-07T15:10:00.000+00:00,busbar,,L2 Active Power,kW,59.15
533488,Nailers Lane,2023-06-07T15:10:00.000+00:00,busbar,,L1 Active Power,kW,65.56
533488,Nailers Lane,2023-06-07T15:10:00.000+00:00,busbar,,N Current (RMS),A,79.2
533488,Nailers Lane,2023-06-07T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,246.5
533488,Nailers Lane,2023-06-07T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,253.3
533488,Nailers Lane,2023-06-07T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,276.4
533488,Nailers Lane,2023-06-07T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.03
533488,Nailers Lane,2023-06-07T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.53
533488,Nailers Lane,2023-06-07T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.64
533488,Nailers Lane,2023-06-07T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.87
533488,Nailers Lane,2023-06-07T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.5
533488,Nailers Lane,2023-06-07T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.85
533488,Nailers Lane,2023-06-07T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,65.3
533488,Nailers Lane,2023-06-07T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.6
533488,Nailers Lane,2023-06-07T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,48.5
533488,Nailers Lane,2023-06-07T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,109.7
533488,Nailers Lane,2023-06-07T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
533488,Nailers Lane,2023-06-07T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.59
533488,Nailers Lane,2023-06-07T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
533488,Nailers Lane,2023-06-07T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.91
533488,Nailers Lane,2023-06-07T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.12
533488,Nailers Lane,2023-06-07T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.82
533488,Nailers Lane,2023-06-07T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.1
533488,Nailers Lane,2023-06-07T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.3
533488,Nailers Lane,2023-06-07T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.2
533488,Nailers Lane,2023-06-07T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.6
533488,Nailers Lane,2023-06-07T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.43
533488,Nailers Lane,2023-06-07T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.38
533488,Nailers Lane,2023-06-07T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.43
533488,Nailers Lane,2023-06-07T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.93
533488,Nailers Lane,2023-06-07T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.29
533488,Nailers Lane,2023-06-07T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.13
533488,Nailers Lane,2023-06-07T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.8
533488,Nailers Lane,2023-06-07T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.2
533488,Nailers Lane,2023-06-07T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.3
533488,Nailers Lane,2023-06-07T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
533488,Nailers Lane,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.73
533488,Nailers Lane,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,12.88
533488,Nailers Lane,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.8
533488,Nailers Lane,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.53
533488,Nailers Lane,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.98
533488,Nailers Lane,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.79
533488,Nailers Lane,2023-06-07T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,67.6
533488,Nailers Lane,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.0
533488,Nailers Lane,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,118.3
533488,Nailers Lane,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.0
533488,Nailers Lane,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
533488,Nailers Lane,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.76
533488,Nailers Lane,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
533488,Nailers Lane,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.13
533488,Nailers Lane,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.61
533488,Nailers Lane,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.9
533488,Nailers Lane,2023-06-07T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
533488,Nailers Lane,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
533488,Nailers Lane,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
533488,Nailers Lane,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.1
533488,Nailers Lane,2023-06-07T15:00:00.000+00:00,transformer,,Temperature,C,33.8
533488,Nailers Lane,2023-06-07T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
533488,Nailers Lane,2023-06-07T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
533488,Nailers Lane,2023-06-07T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
533488,Nailers Lane,2023-06-07T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
533488,Nailers Lane,2023-06-07T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
533488,Nailers Lane,2023-06-07T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
533488,Nailers Lane,2023-06-07T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.63
533488,Nailers Lane,2023-06-07T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.91
533488,Nailers Lane,2023-06-07T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.91
533488,Nailers Lane,2023-06-07T15:00:00.000+00:00,busbar,,L3 Active Power,kW,55.38
533488,Nailers Lane,2023-06-07T15:00:00.000+00:00,busbar,,L2 Active Power,kW,60.5
533488,Nailers Lane,2023-06-07T15:00:00.000+00:00,busbar,,L1 Active Power,kW,71.48
533488,Nailers Lane,2023-06-07T15:00:00.000+00:00,busbar,,N Current (RMS),A,73.3
533488,Nailers Lane,2023-06-07T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,232.1
533488,Nailers Lane,2023-06-07T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,261.5
533488,Nailers Lane,2023-06-07T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,300.5
533488,Nailers Lane,2023-06-07T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.92
533488,Nailers Lane,2023-06-07T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.42
533488,Nailers Lane,2023-06-07T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.53
533488,Nailers Lane,2023-06-07T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.78
533488,Nailers Lane,2023-06-07T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.68
533488,Nailers Lane,2023-06-07T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,28.26
533488,Nailers Lane,2023-06-07T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,71.9
533488,Nailers Lane,2023-06-07T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.4
533488,Nailers Lane,2023-06-07T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,49.5
533488,Nailers Lane,2023-06-07T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,119.8
533488,Nailers Lane,2023-06-07T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
533488,Nailers Lane,2023-06-07T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.89
533488,Nailers Lane,2023-06-07T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
533488,Nailers Lane,2023-06-07T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.86
533488,Nailers Lane,2023-06-07T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.31
533488,Nailers Lane,2023-06-07T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.62
533488,Nailers Lane,2023-06-07T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,33.5
533488,Nailers Lane,2023-06-07T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.7
533488,Nailers Lane,2023-06-07T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.3
533488,Nailers Lane,2023-06-07T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.9
533488,Nailers Lane,2023-06-07T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.33
533488,Nailers Lane,2023-06-07T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.41
533488,Nailers Lane,2023-06-07T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.71
533488,Nailers Lane,2023-06-07T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.48
533488,Nailers Lane,2023-06-07T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.67
533488,Nailers Lane,2023-06-07T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.59
533488,Nailers Lane,2023-06-07T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.1
533488,Nailers Lane,2023-06-07T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.2
533488,Nailers Lane,2023-06-07T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.8
533488,Nailers Lane,2023-06-07T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
533488,Nailers Lane,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.58
533488,Nailers Lane,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,12.79
533488,Nailers Lane,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.01
533488,Nailers Lane,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.49
533488,Nailers Lane,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.48
533488,Nailers Lane,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.65
533488,Nailers Lane,2023-06-07T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,70.0
533488,Nailers Lane,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.7
533488,Nailers Lane,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,112.7
533488,Nailers Lane,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.2
533488,Nailers Lane,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.19
533488,Nailers Lane,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.86
533488,Nailers Lane,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
533488,Nailers Lane,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.58
533488,Nailers Lane,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
533488,Nailers Lane,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.76
533488,Nailers Lane,2023-06-07T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
533488,Nailers Lane,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
533488,Nailers Lane,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
533488,Nailers Lane,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.5
533488,Nailers Lane,2023-06-07T14:50:00.000+00:00,transformer,,Temperature,C,33.7
533488,Nailers Lane,2023-06-07T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
533488,Nailers Lane,2023-06-07T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
533488,Nailers Lane,2023-06-07T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
533488,Nailers Lane,2023-06-07T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
533488,Nailers Lane,2023-06-07T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
533488,Nailers Lane,2023-06-07T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
533488,Nailers Lane,2023-06-07T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.96
533488,Nailers Lane,2023-06-07T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.74
533488,Nailers Lane,2023-06-07T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.13
533488,Nailers Lane,2023-06-07T14:50:00.000+00:00,busbar,,L3 Active Power,kW,51.19
533488,Nailers Lane,2023-06-07T14:50:00.000+00:00,busbar,,L2 Active Power,kW,60.25
533488,Nailers Lane,2023-06-07T14:50:00.000+00:00,busbar,,L1 Active Power,kW,74.88
533488,Nailers Lane,2023-06-07T14:50:00.000+00:00,busbar,,N Current (RMS),A,84.9
533488,Nailers Lane,2023-06-07T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.5
533488,Nailers Lane,2023-06-07T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,259.6
533488,Nailers Lane,2023-06-07T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,314.9
533488,Nailers Lane,2023-06-07T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.12
533488,Nailers Lane,2023-06-07T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.27
533488,Nailers Lane,2023-06-07T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.57
533488,Nailers Lane,2023-06-07T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.22
533488,Nailers Lane,2023-06-07T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.23
533488,Nailers Lane,2023-06-07T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.51
533488,Nailers Lane,2023-06-07T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,37.1
533488,Nailers Lane,2023-06-07T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,43.6
533488,Nailers Lane,2023-06-07T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,47.9
533488,Nailers Lane,2023-06-07T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,83.4
533488,Nailers Lane,2023-06-07T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
533488,Nailers Lane,2023-06-07T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.78
533488,Nailers Lane,2023-06-07T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
533488,Nailers Lane,2023-06-07T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.86
533488,Nailers Lane,2023-06-07T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.94
533488,Nailers Lane,2023-06-07T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.08
533488,Nailers Lane,2023-06-07T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,33.5
533488,Nailers Lane,2023-06-07T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.3
533488,Nailers Lane,2023-06-07T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.3
533488,Nailers Lane,2023-06-07T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.6
533488,Nailers Lane,2023-06-07T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.53
533488,Nailers Lane,2023-06-07T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.64
533488,Nailers Lane,2023-06-07T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.75
533488,Nailers Lane,2023-06-07T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.7
533488,Nailers Lane,2023-06-07T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.07
533488,Nailers Lane,2023-06-07T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.0
533488,Nailers Lane,2023-06-07T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
533488,Nailers Lane,2023-06-07T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.1
533488,Nailers Lane,2023-06-07T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.5
533488,Nailers Lane,2023-06-07T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.6
533488,Nailers Lane,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.96
533488,Nailers Lane,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.82
533488,Nailers Lane,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.84
533488,Nailers Lane,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.69
533488,Nailers Lane,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.46
533488,Nailers Lane,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.52
533488,Nailers Lane,2023-06-07T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,51.6
533488,Nailers Lane,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.3
533488,Nailers Lane,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,105.0
533488,Nailers Lane,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.6
533488,Nailers Lane,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
533488,Nailers Lane,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.18
533488,Nailers Lane,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
533488,Nailers Lane,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.01
533488,Nailers Lane,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.16
533488,Nailers Lane,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.1
533488,Nailers Lane,2023-06-07T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
533488,Nailers Lane,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
533488,Nailers Lane,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
533488,Nailers Lane,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.0
533488,Nailers Lane,2023-06-07T14:40:00.000+00:00,transformer,,Temperature,C,33.6
533488,Nailers Lane,2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
533488,Nailers Lane,2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
533488,Nailers Lane,2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
533488,Nailers Lane,2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
533488,Nailers Lane,2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
533488,Nailers Lane,2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
533488,Nailers Lane,2023-06-07T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.82
533488,Nailers Lane,2023-06-07T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.59
533488,Nailers Lane,2023-06-07T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
533488,Nailers Lane,2023-06-07T14:40:00.000+00:00,busbar,,L3 Active Power,kW,57.48
533488,Nailers Lane,2023-06-07T14:40:00.000+00:00,busbar,,L2 Active Power,kW,56.85
533488,Nailers Lane,2023-06-07T14:40:00.000+00:00,busbar,,L1 Active Power,kW,68.23
533488,Nailers Lane,2023-06-07T14:40:00.000+00:00,busbar,,N Current (RMS),A,77.6
533488,Nailers Lane,2023-06-07T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,241.5
533488,Nailers Lane,2023-06-07T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,244.4
533488,Nailers Lane,2023-06-07T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,286.7
533488,Nailers Lane,2023-06-07T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.69
533488,Nailers Lane,2023-06-07T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.04
533488,Nailers Lane,2023-06-07T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.24
533488,Nailers Lane,2023-06-07T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.3
533488,Nailers Lane,2023-06-07T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.33
533488,Nailers Lane,2023-06-07T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.03
533488,Nailers Lane,2023-06-07T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,39.9
533488,Nailers Lane,2023-06-07T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,51.9
533488,Nailers Lane,2023-06-07T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,48.4
533488,Nailers Lane,2023-06-07T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,94.0
533488,Nailers Lane,2023-06-07T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
533488,Nailers Lane,2023-06-07T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.89
533488,Nailers Lane,2023-06-07T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
533488,Nailers Lane,2023-06-07T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.15
533488,Nailers Lane,2023-06-07T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.59
533488,Nailers Lane,2023-06-07T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.32
533488,Nailers Lane,2023-06-07T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,34.7
533488,Nailers Lane,2023-06-07T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.0
533488,Nailers Lane,2023-06-07T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.9
533488,Nailers Lane,2023-06-07T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.2
533488,Nailers Lane,2023-06-07T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.36
533488,Nailers Lane,2023-06-07T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.95
533488,Nailers Lane,2023-06-07T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.78
533488,Nailers Lane,2023-06-07T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.74
533488,Nailers Lane,2023-06-07T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.51
533488,Nailers Lane,2023-06-07T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.87
533488,Nailers Lane,2023-06-07T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,42.3
533488,Nailers Lane,2023-06-07T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.3
533488,Nailers Lane,2023-06-07T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.0
533488,Nailers Lane,2023-06-07T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
533488,Nailers Lane,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.41
533488,Nailers Lane,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.4
533488,Nailers Lane,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.81
533488,Nailers Lane,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.14
533488,Nailers Lane,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.0
533488,Nailers Lane,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.94
533488,Nailers Lane,2023-06-07T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,60.9
533488,Nailers Lane,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.7
533488,Nailers Lane,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,115.4
533488,Nailers Lane,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.4
533488,Nailers Lane,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.24
533488,Nailers Lane,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.96
533488,Nailers Lane,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
533488,Nailers Lane,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.58
533488,Nailers Lane,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.21
533488,Nailers Lane,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.57
533488,Nailers Lane,2023-06-07T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
533488,Nailers Lane,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
533488,Nailers Lane,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
533488,Nailers Lane,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.6
533488,Nailers Lane,2023-06-07T14:30:00.000+00:00,transformer,,Temperature,C,33.5
533488,Nailers Lane,2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
533488,Nailers Lane,2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
533488,Nailers Lane,2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
533488,Nailers Lane,2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
