Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
533488,Nailers Lane,2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
533488,Nailers Lane,2023-06-07T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.97
533488,Nailers Lane,2023-06-07T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.38
533488,Nailers Lane,2023-06-07T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.86
533488,Nailers Lane,2023-06-07T14:30:00.000+00:00,busbar,,L3 Active Power,kW,59.92
533488,Nailers Lane,2023-06-07T14:30:00.000+00:00,busbar,,L2 Active Power,kW,63.63
533488,Nailers Lane,2023-06-07T14:30:00.000+00:00,busbar,,L1 Active Power,kW,65.73
533488,Nailers Lane,2023-06-07T14:30:00.000+00:00,busbar,,N Current (RMS),A,79.6
533488,Nailers Lane,2023-06-07T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,251.3
533488,Nailers Lane,2023-06-07T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,272.3
533488,Nailers Lane,2023-06-07T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,276.7
533488,Nailers Lane,2023-06-07T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.08
533488,Nailers Lane,2023-06-07T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.46
533488,Nailers Lane,2023-06-07T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.51
533488,Nailers Lane,2023-06-07T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.3
533488,Nailers Lane,2023-06-07T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.25
533488,Nailers Lane,2023-06-07T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.94
533488,Nailers Lane,2023-06-07T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,28.9
533488,Nailers Lane,2023-06-07T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.0
533488,Nailers Lane,2023-06-07T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,48.0
533488,Nailers Lane,2023-06-07T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,77.0
533488,Nailers Lane,2023-06-07T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.87
533488,Nailers Lane,2023-06-07T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.73
533488,Nailers Lane,2023-06-07T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
533488,Nailers Lane,2023-06-07T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.93
533488,Nailers Lane,2023-06-07T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.95
533488,Nailers Lane,2023-06-07T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.82
533488,Nailers Lane,2023-06-07T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,44.9
533488,Nailers Lane,2023-06-07T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.8
533488,Nailers Lane,2023-06-07T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.5
533488,Nailers Lane,2023-06-07T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.7
533488,Nailers Lane,2023-06-07T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.29
533488,Nailers Lane,2023-06-07T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.79
533488,Nailers Lane,2023-06-07T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.61
533488,Nailers Lane,2023-06-07T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.54
533488,Nailers Lane,2023-06-07T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.28
533488,Nailers Lane,2023-06-07T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.71
533488,Nailers Lane,2023-06-07T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.6
533488,Nailers Lane,2023-06-07T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.7
533488,Nailers Lane,2023-06-07T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.9
533488,Nailers Lane,2023-06-07T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.3
533488,Nailers Lane,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.34
533488,Nailers Lane,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.19
533488,Nailers Lane,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.58
533488,Nailers Lane,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.69
533488,Nailers Lane,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.37
533488,Nailers Lane,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.02
533488,Nailers Lane,2023-06-07T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,59.6
533488,Nailers Lane,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.8
533488,Nailers Lane,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,113.8
533488,Nailers Lane,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.8
533488,Nailers Lane,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.96
533488,Nailers Lane,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.9
533488,Nailers Lane,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
533488,Nailers Lane,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.12
533488,Nailers Lane,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.3
533488,Nailers Lane,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.43
533488,Nailers Lane,2023-06-07T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
533488,Nailers Lane,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
533488,Nailers Lane,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
533488,Nailers Lane,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.9
533488,Nailers Lane,2023-06-07T14:20:00.000+00:00,transformer,,Temperature,C,33.3
533488,Nailers Lane,2023-06-07T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
533488,Nailers Lane,2023-06-07T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
533488,Nailers Lane,2023-06-07T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
533488,Nailers Lane,2023-06-07T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
533488,Nailers Lane,2023-06-07T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
533488,Nailers Lane,2023-06-07T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
533488,Nailers Lane,2023-06-07T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
533488,Nailers Lane,2023-06-07T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.7
533488,Nailers Lane,2023-06-07T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
533488,Nailers Lane,2023-06-07T14:20:00.000+00:00,busbar,,L3 Active Power,kW,65.57
533488,Nailers Lane,2023-06-07T14:20:00.000+00:00,busbar,,L2 Active Power,kW,62.15
533488,Nailers Lane,2023-06-07T14:20:00.000+00:00,busbar,,L1 Active Power,kW,62.93
533488,Nailers Lane,2023-06-07T14:20:00.000+00:00,busbar,,N Current (RMS),A,94.2
533488,Nailers Lane,2023-06-07T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,274.7
533488,Nailers Lane,2023-06-07T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,265.2
533488,Nailers Lane,2023-06-07T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,265.0
533488,Nailers Lane,2023-06-07T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.08
533488,Nailers Lane,2023-06-07T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.24
533488,Nailers Lane,2023-06-07T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.61
533488,Nailers Lane,2023-06-07T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.97
533488,Nailers Lane,2023-06-07T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.45
533488,Nailers Lane,2023-06-07T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.16
533488,Nailers Lane,2023-06-07T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,29.4
533488,Nailers Lane,2023-06-07T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,46.7
533488,Nailers Lane,2023-06-07T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.4
533488,Nailers Lane,2023-06-07T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,82.3
533488,Nailers Lane,2023-06-07T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.74
533488,Nailers Lane,2023-06-07T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.65
533488,Nailers Lane,2023-06-07T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
533488,Nailers Lane,2023-06-07T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.19
533488,Nailers Lane,2023-06-07T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.97
533488,Nailers Lane,2023-06-07T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.77
533488,Nailers Lane,2023-06-07T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.7
533488,Nailers Lane,2023-06-07T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.1
533488,Nailers Lane,2023-06-07T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.1
533488,Nailers Lane,2023-06-07T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.9
533488,Nailers Lane,2023-06-07T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.29
533488,Nailers Lane,2023-06-07T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.05
533488,Nailers Lane,2023-06-07T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.7
533488,Nailers Lane,2023-06-07T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.16
533488,Nailers Lane,2023-06-07T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.75
533488,Nailers Lane,2023-06-07T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.22
533488,Nailers Lane,2023-06-07T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,41.2
533488,Nailers Lane,2023-06-07T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.7
533488,Nailers Lane,2023-06-07T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.1
533488,Nailers Lane,2023-06-07T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.4
533488,Nailers Lane,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.64
533488,Nailers Lane,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,12.67
533488,Nailers Lane,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.26
533488,Nailers Lane,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.53
533488,Nailers Lane,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,27.88
533488,Nailers Lane,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.51
533488,Nailers Lane,2023-06-07T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,88.7
533488,Nailers Lane,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.9
533488,Nailers Lane,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,130.3
533488,Nailers Lane,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.4
533488,Nailers Lane,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
533488,Nailers Lane,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.17
533488,Nailers Lane,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
533488,Nailers Lane,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.19
533488,Nailers Lane,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.47
533488,Nailers Lane,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.11
533488,Nailers Lane,2023-06-07T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
533488,Nailers Lane,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
533488,Nailers Lane,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
533488,Nailers Lane,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.6
533488,Nailers Lane,2023-06-07T14:10:00.000+00:00,transformer,,Temperature,C,33.1
533488,Nailers Lane,2023-06-07T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
533488,Nailers Lane,2023-06-07T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
533488,Nailers Lane,2023-06-07T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
533488,Nailers Lane,2023-06-07T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
533488,Nailers Lane,2023-06-07T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
533488,Nailers Lane,2023-06-07T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
533488,Nailers Lane,2023-06-07T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
533488,Nailers Lane,2023-06-07T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.99
533488,Nailers Lane,2023-06-07T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.12
533488,Nailers Lane,2023-06-07T14:10:00.000+00:00,busbar,,L3 Active Power,kW,56.04
533488,Nailers Lane,2023-06-07T14:10:00.000+00:00,busbar,,L2 Active Power,kW,70.52
533488,Nailers Lane,2023-06-07T14:10:00.000+00:00,busbar,,L1 Active Power,kW,64.77
533488,Nailers Lane,2023-06-07T14:10:00.000+00:00,busbar,,N Current (RMS),A,110.8
533488,Nailers Lane,2023-06-07T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,234.8
533488,Nailers Lane,2023-06-07T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,302.7
533488,Nailers Lane,2023-06-07T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,273.1
533488,Nailers Lane,2023-06-07T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.26
533488,Nailers Lane,2023-06-07T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.02
533488,Nailers Lane,2023-06-07T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.7
533488,Nailers Lane,2023-06-07T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.27
533488,Nailers Lane,2023-06-07T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.42
533488,Nailers Lane,2023-06-07T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.36
533488,Nailers Lane,2023-06-07T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,37.4
533488,Nailers Lane,2023-06-07T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.0
533488,Nailers Lane,2023-06-07T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,48.3
533488,Nailers Lane,2023-06-07T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,78.4
533488,Nailers Lane,2023-06-07T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
533488,Nailers Lane,2023-06-07T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.97
533488,Nailers Lane,2023-06-07T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
533488,Nailers Lane,2023-06-07T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.3
533488,Nailers Lane,2023-06-07T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.91
533488,Nailers Lane,2023-06-07T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.6
533488,Nailers Lane,2023-06-07T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,32.3
533488,Nailers Lane,2023-06-07T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.2
533488,Nailers Lane,2023-06-07T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.4
533488,Nailers Lane,2023-06-07T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.7
533488,Nailers Lane,2023-06-07T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.13
533488,Nailers Lane,2023-06-07T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.98
533488,Nailers Lane,2023-06-07T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.93
533488,Nailers Lane,2023-06-07T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.48
533488,Nailers Lane,2023-06-07T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.59
533488,Nailers Lane,2023-06-07T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.61
533488,Nailers Lane,2023-06-07T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.7
533488,Nailers Lane,2023-06-07T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.9
533488,Nailers Lane,2023-06-07T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.0
533488,Nailers Lane,2023-06-07T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.0
533488,Nailers Lane,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.14
533488,Nailers Lane,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,12.05
533488,Nailers Lane,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.11
533488,Nailers Lane,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.84
533488,Nailers Lane,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,28.94
533488,Nailers Lane,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.19
533488,Nailers Lane,2023-06-07T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,85.3
533488,Nailers Lane,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.7
533488,Nailers Lane,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,132.5
533488,Nailers Lane,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.2
533488,Nailers Lane,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
533488,Nailers Lane,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.01
533488,Nailers Lane,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
533488,Nailers Lane,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.78
533488,Nailers Lane,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.71
533488,Nailers Lane,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.63
533488,Nailers Lane,2023-06-07T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
533488,Nailers Lane,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
533488,Nailers Lane,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
533488,Nailers Lane,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.6
533488,Nailers Lane,2023-06-07T14:00:00.000+00:00,transformer,,Temperature,C,33.0
533488,Nailers Lane,2023-06-07T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
533488,Nailers Lane,2023-06-07T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
533488,Nailers Lane,2023-06-07T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
533488,Nailers Lane,2023-06-07T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
533488,Nailers Lane,2023-06-07T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
533488,Nailers Lane,2023-06-07T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
533488,Nailers Lane,2023-06-07T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
533488,Nailers Lane,2023-06-07T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.06
533488,Nailers Lane,2023-06-07T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.5
533488,Nailers Lane,2023-06-07T14:00:00.000+00:00,busbar,,L3 Active Power,kW,51.66
533488,Nailers Lane,2023-06-07T14:00:00.000+00:00,busbar,,L2 Active Power,kW,65.57
533488,Nailers Lane,2023-06-07T14:00:00.000+00:00,busbar,,L1 Active Power,kW,66.39
533488,Nailers Lane,2023-06-07T14:00:00.000+00:00,busbar,,N Current (RMS),A,92.2
533488,Nailers Lane,2023-06-07T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,216.0
533488,Nailers Lane,2023-06-07T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,279.5
533488,Nailers Lane,2023-06-07T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,279.0
533488,Nailers Lane,2023-06-07T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.04
533488,Nailers Lane,2023-06-07T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
533488,Nailers Lane,2023-06-07T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.05
533488,Nailers Lane,2023-06-07T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.66
533488,Nailers Lane,2023-06-07T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.85
533488,Nailers Lane,2023-06-07T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.96
533488,Nailers Lane,2023-06-07T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,34.2
533488,Nailers Lane,2023-06-07T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.4
533488,Nailers Lane,2023-06-07T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,45.9
533488,Nailers Lane,2023-06-07T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,72.3
533488,Nailers Lane,2023-06-07T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.53
533488,Nailers Lane,2023-06-07T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.7
533488,Nailers Lane,2023-06-07T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
533488,Nailers Lane,2023-06-07T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.71
533488,Nailers Lane,2023-06-07T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.49
533488,Nailers Lane,2023-06-07T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.61
533488,Nailers Lane,2023-06-07T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.8
533488,Nailers Lane,2023-06-07T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.6
533488,Nailers Lane,2023-06-07T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.1
533488,Nailers Lane,2023-06-07T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.6
533488,Nailers Lane,2023-06-07T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.75
533488,Nailers Lane,2023-06-07T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.9
533488,Nailers Lane,2023-06-07T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.03
533488,Nailers Lane,2023-06-07T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.7
533488,Nailers Lane,2023-06-07T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.65
533488,Nailers Lane,2023-06-07T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.13
533488,Nailers Lane,2023-06-07T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
533488,Nailers Lane,2023-06-07T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.9
533488,Nailers Lane,2023-06-07T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.2
533488,Nailers Lane,2023-06-07T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.4
533488,Nailers Lane,2023-06-07T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.07
533488,Nailers Lane,2023-06-07T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.38
533488,Nailers Lane,2023-06-07T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.11
533488,Nailers Lane,2023-06-07T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.46
533488,Nailers Lane,2023-06-07T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,27.4
533488,Nailers Lane,2023-06-07T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.03
533488,Nailers Lane,2023-06-07T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,83.6
533488,Nailers Lane,2023-06-07T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.4
533488,Nailers Lane,2023-06-07T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,123.4
533488,Nailers Lane,2023-06-07T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.5
533488,Nailers Lane,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.07
533488,Nailers Lane,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.23
533488,Nailers Lane,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.9
533488,Nailers Lane,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.16
533488,Nailers Lane,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.19
533488,Nailers Lane,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.37
533488,Nailers Lane,2023-06-07T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
533488,Nailers Lane,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
533488,Nailers Lane,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
533488,Nailers Lane,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.7
533488,Nailers Lane,2023-06-07T13:50:00.000+00:00,transformer,,Temperature,C,32.8
533488,Nailers Lane,2023-06-07T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
533488,Nailers Lane,2023-06-07T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
533488,Nailers Lane,2023-06-07T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
533488,Nailers Lane,2023-06-07T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
533488,Nailers Lane,2023-06-07T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
533488,Nailers Lane,2023-06-07T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
533488,Nailers Lane,2023-06-07T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.32
533488,Nailers Lane,2023-06-07T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.81
533488,Nailers Lane,2023-06-07T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.53
533488,Nailers Lane,2023-06-07T13:50:00.000+00:00,busbar,,L3 Active Power,kW,52.69
533488,Nailers Lane,2023-06-07T13:50:00.000+00:00,busbar,,L2 Active Power,kW,67.58
533488,Nailers Lane,2023-06-07T13:50:00.000+00:00,busbar,,L1 Active Power,kW,67.09
533488,Nailers Lane,2023-06-07T13:50:00.000+00:00,busbar,,N Current (RMS),A,94.0
533488,Nailers Lane,2023-06-07T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,219.4
533488,Nailers Lane,2023-06-07T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,285.8
533488,Nailers Lane,2023-06-07T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,280.6
533488,Nailers Lane,2023-06-07T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.12
533488,Nailers Lane,2023-06-07T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.2
533488,Nailers Lane,2023-06-07T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.3
533488,Nailers Lane,2023-06-07T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.82
533488,Nailers Lane,2023-06-07T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.85
533488,Nailers Lane,2023-06-07T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.98
533488,Nailers Lane,2023-06-07T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,36.8
533488,Nailers Lane,2023-06-07T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.3
533488,Nailers Lane,2023-06-07T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,46.0
533488,Nailers Lane,2023-06-07T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,76.9
533488,Nailers Lane,2023-06-07T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
533488,Nailers Lane,2023-06-07T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.92
533488,Nailers Lane,2023-06-07T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
533488,Nailers Lane,2023-06-07T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.76
533488,Nailers Lane,2023-06-07T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.42
533488,Nailers Lane,2023-06-07T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.99
533488,Nailers Lane,2023-06-07T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,42.5
533488,Nailers Lane,2023-06-07T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.4
533488,Nailers Lane,2023-06-07T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.1
533488,Nailers Lane,2023-06-07T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.7
533488,Nailers Lane,2023-06-07T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.98
533488,Nailers Lane,2023-06-07T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.53
533488,Nailers Lane,2023-06-07T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.12
533488,Nailers Lane,2023-06-07T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.31
533488,Nailers Lane,2023-06-07T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.15
533488,Nailers Lane,2023-06-07T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.03
533488,Nailers Lane,2023-06-07T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,39.2
533488,Nailers Lane,2023-06-07T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.3
533488,Nailers Lane,2023-06-07T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.3
533488,Nailers Lane,2023-06-07T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
533488,Nailers Lane,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.61
533488,Nailers Lane,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.78
533488,Nailers Lane,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.83
533488,Nailers Lane,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.77
533488,Nailers Lane,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,27.64
533488,Nailers Lane,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.75
533488,Nailers Lane,2023-06-07T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,82.6
533488,Nailers Lane,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.3
533488,Nailers Lane,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,125.5
533488,Nailers Lane,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.9
533488,Nailers Lane,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
533488,Nailers Lane,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.27
533488,Nailers Lane,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.77
533488,Nailers Lane,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.51
533488,Nailers Lane,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
533488,Nailers Lane,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.43
533488,Nailers Lane,2023-06-07T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
533488,Nailers Lane,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
533488,Nailers Lane,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
533488,Nailers Lane,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.0
533488,Nailers Lane,2023-06-07T13:40:00.000+00:00,transformer,,Temperature,C,32.7
533488,Nailers Lane,2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
533488,Nailers Lane,2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
533488,Nailers Lane,2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
533488,Nailers Lane,2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
533488,Nailers Lane,2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
533488,Nailers Lane,2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
533488,Nailers Lane,2023-06-07T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.13
533488,Nailers Lane,2023-06-07T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.47
533488,Nailers Lane,2023-06-07T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.78
533488,Nailers Lane,2023-06-07T13:40:00.000+00:00,busbar,,L3 Active Power,kW,54.17
533488,Nailers Lane,2023-06-07T13:40:00.000+00:00,busbar,,L2 Active Power,kW,62.43
533488,Nailers Lane,2023-06-07T13:40:00.000+00:00,busbar,,L1 Active Power,kW,66.18
533488,Nailers Lane,2023-06-07T13:40:00.000+00:00,busbar,,N Current (RMS),A,88.1
533488,Nailers Lane,2023-06-07T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,225.9
533488,Nailers Lane,2023-06-07T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,265.6
533488,Nailers Lane,2023-06-07T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,277.7
533488,Nailers Lane,2023-06-07T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.17
533488,Nailers Lane,2023-06-07T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.85
533488,Nailers Lane,2023-06-07T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.81
533488,Nailers Lane,2023-06-07T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.16
533488,Nailers Lane,2023-06-07T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.1
533488,Nailers Lane,2023-06-07T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.04
533488,Nailers Lane,2023-06-07T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,43.7
533488,Nailers Lane,2023-06-07T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.6
533488,Nailers Lane,2023-06-07T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,47.0
533488,Nailers Lane,2023-06-07T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,81.2
533488,Nailers Lane,2023-06-07T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
533488,Nailers Lane,2023-06-07T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.85
533488,Nailers Lane,2023-06-07T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
533488,Nailers Lane,2023-06-07T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.94
533488,Nailers Lane,2023-06-07T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.92
533488,Nailers Lane,2023-06-07T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.25
533488,Nailers Lane,2023-06-07T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,40.2
533488,Nailers Lane,2023-06-07T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.6
533488,Nailers Lane,2023-06-07T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.0
533488,Nailers Lane,2023-06-07T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.8
533488,Nailers Lane,2023-06-07T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.8
533488,Nailers Lane,2023-06-07T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.61
533488,Nailers Lane,2023-06-07T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.8
533488,Nailers Lane,2023-06-07T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.03
533488,Nailers Lane,2023-06-07T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.88
533488,Nailers Lane,2023-06-07T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.97
533488,Nailers Lane,2023-06-07T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,43.1
533488,Nailers Lane,2023-06-07T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.8
533488,Nailers Lane,2023-06-07T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.8
533488,Nailers Lane,2023-06-07T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
533488,Nailers Lane,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.78
533488,Nailers Lane,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.25
533488,Nailers Lane,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.98
533488,Nailers Lane,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.23
533488,Nailers Lane,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.75
533488,Nailers Lane,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.57
533488,Nailers Lane,2023-06-07T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,58.2
533488,Nailers Lane,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.3
533488,Nailers Lane,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,95.6
533488,Nailers Lane,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.3
533488,Nailers Lane,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
533488,Nailers Lane,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.58
533488,Nailers Lane,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
533488,Nailers Lane,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.18
533488,Nailers Lane,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.85
533488,Nailers Lane,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.74
533488,Nailers Lane,2023-06-07T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
533488,Nailers Lane,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
533488,Nailers Lane,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
533488,Nailers Lane,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.0
533488,Nailers Lane,2023-06-07T13:30:00.000+00:00,transformer,,Temperature,C,32.5
533488,Nailers Lane,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
533488,Nailers Lane,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
533488,Nailers Lane,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
533488,Nailers Lane,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
533488,Nailers Lane,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
533488,Nailers Lane,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
533488,Nailers Lane,2023-06-07T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.19
533488,Nailers Lane,2023-06-07T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.74
533488,Nailers Lane,2023-06-07T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.25
533488,Nailers Lane,2023-06-07T13:30:00.000+00:00,busbar,,L3 Active Power,kW,58.54
533488,Nailers Lane,2023-06-07T13:30:00.000+00:00,busbar,,L2 Active Power,kW,58.49
533488,Nailers Lane,2023-06-07T13:30:00.000+00:00,busbar,,L1 Active Power,kW,57.58
533488,Nailers Lane,2023-06-07T13:30:00.000+00:00,busbar,,N Current (RMS),A,84.7
533488,Nailers Lane,2023-06-07T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,244.2
533488,Nailers Lane,2023-06-07T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,247.2
533488,Nailers Lane,2023-06-07T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,241.7
533488,Nailers Lane,2023-06-07T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.07
533488,Nailers Lane,2023-06-07T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.5
533488,Nailers Lane,2023-06-07T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.66
533488,Nailers Lane,2023-06-07T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.22
533488,Nailers Lane,2023-06-07T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.49
533488,Nailers Lane,2023-06-07T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.2
533488,Nailers Lane,2023-06-07T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,53.0
533488,Nailers Lane,2023-06-07T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.9
533488,Nailers Lane,2023-06-07T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,48.6
533488,Nailers Lane,2023-06-07T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,94.3
533488,Nailers Lane,2023-06-07T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
533488,Nailers Lane,2023-06-07T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.1
533488,Nailers Lane,2023-06-07T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
533488,Nailers Lane,2023-06-07T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.62
533488,Nailers Lane,2023-06-07T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.85
533488,Nailers Lane,2023-06-07T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.15
533488,Nailers Lane,2023-06-07T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,35.1
533488,Nailers Lane,2023-06-07T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.7
533488,Nailers Lane,2023-06-07T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.0
533488,Nailers Lane,2023-06-07T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.5
533488,Nailers Lane,2023-06-07T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.33
533488,Nailers Lane,2023-06-07T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.95
533488,Nailers Lane,2023-06-07T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.06
533488,Nailers Lane,2023-06-07T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.6
533488,Nailers Lane,2023-06-07T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.59
533488,Nailers Lane,2023-06-07T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.4
533488,Nailers Lane,2023-06-07T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,45.8
533488,Nailers Lane,2023-06-07T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.2
533488,Nailers Lane,2023-06-07T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.4
533488,Nailers Lane,2023-06-07T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
533488,Nailers Lane,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.37
533488,Nailers Lane,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.94
533488,Nailers Lane,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.0
533488,Nailers Lane,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.91
533488,Nailers Lane,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.99
533488,Nailers Lane,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.49
533488,Nailers Lane,2023-06-07T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,51.1
533488,Nailers Lane,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.9
533488,Nailers Lane,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,93.2
533488,Nailers Lane,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.5
533488,Nailers Lane,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
533488,Nailers Lane,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.14
533488,Nailers Lane,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
533488,Nailers Lane,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.9
533488,Nailers Lane,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
533488,Nailers Lane,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.47
533488,Nailers Lane,2023-06-07T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
533488,Nailers Lane,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
533488,Nailers Lane,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
533488,Nailers Lane,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.0
533488,Nailers Lane,2023-06-07T13:20:00.000+00:00,transformer,,Temperature,C,32.3
533488,Nailers Lane,2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
533488,Nailers Lane,2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
533488,Nailers Lane,2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
533488,Nailers Lane,2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
533488,Nailers Lane,2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
533488,Nailers Lane,2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
533488,Nailers Lane,2023-06-07T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.04
533488,Nailers Lane,2023-06-07T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.43
533488,Nailers Lane,2023-06-07T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.9
533488,Nailers Lane,2023-06-07T13:20:00.000+00:00,busbar,,L3 Active Power,kW,54.26
533488,Nailers Lane,2023-06-07T13:20:00.000+00:00,busbar,,L2 Active Power,kW,59.22
533488,Nailers Lane,2023-06-07T13:20:00.000+00:00,busbar,,L1 Active Power,kW,62.72
533488,Nailers Lane,2023-06-07T13:20:00.000+00:00,busbar,,N Current (RMS),A,77.4
533488,Nailers Lane,2023-06-07T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.5
533488,Nailers Lane,2023-06-07T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,251.3
533488,Nailers Lane,2023-06-07T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,263.0
533488,Nailers Lane,2023-06-07T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.9
533488,Nailers Lane,2023-06-07T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.45
533488,Nailers Lane,2023-06-07T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.58
533488,Nailers Lane,2023-06-07T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.98
533488,Nailers Lane,2023-06-07T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.22
533488,Nailers Lane,2023-06-07T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.48
533488,Nailers Lane,2023-06-07T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,48.0
533488,Nailers Lane,2023-06-07T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.0
533488,Nailers Lane,2023-06-07T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.3
533488,Nailers Lane,2023-06-07T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,88.0
533488,Nailers Lane,2023-06-07T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
533488,Nailers Lane,2023-06-07T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.16
533488,Nailers Lane,2023-06-07T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
533488,Nailers Lane,2023-06-07T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.13
533488,Nailers Lane,2023-06-07T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.66
533488,Nailers Lane,2023-06-07T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.63
533488,Nailers Lane,2023-06-07T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,34.6
533488,Nailers Lane,2023-06-07T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.4
533488,Nailers Lane,2023-06-07T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.6
533488,Nailers Lane,2023-06-07T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.4
533488,Nailers Lane,2023-06-07T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.34
533488,Nailers Lane,2023-06-07T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.2
533488,Nailers Lane,2023-06-07T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.99
533488,Nailers Lane,2023-06-07T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.04
533488,Nailers Lane,2023-06-07T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.01
533488,Nailers Lane,2023-06-07T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.71
533488,Nailers Lane,2023-06-07T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,43.9
533488,Nailers Lane,2023-06-07T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.4
533488,Nailers Lane,2023-06-07T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,76.2
533488,Nailers Lane,2023-06-07T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.9
533488,Nailers Lane,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.32
533488,Nailers Lane,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.1
533488,Nailers Lane,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.2
533488,Nailers Lane,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.83
533488,Nailers Lane,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.74
533488,Nailers Lane,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.63
533488,Nailers Lane,2023-06-07T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,55.2
533488,Nailers Lane,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.1
533488,Nailers Lane,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,102.2
533488,Nailers Lane,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.3
533488,Nailers Lane,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.05
533488,Nailers Lane,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.28
533488,Nailers Lane,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
533488,Nailers Lane,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.09
533488,Nailers Lane,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.22
533488,Nailers Lane,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.85
533488,Nailers Lane,2023-06-07T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
533488,Nailers Lane,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
533488,Nailers Lane,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
533488,Nailers Lane,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.5
533488,Nailers Lane,2023-06-07T13:10:00.000+00:00,transformer,,Temperature,C,32.2
533488,Nailers Lane,2023-06-07T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
533488,Nailers Lane,2023-06-07T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
533488,Nailers Lane,2023-06-07T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
533488,Nailers Lane,2023-06-07T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
533488,Nailers Lane,2023-06-07T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
533488,Nailers Lane,2023-06-07T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
533488,Nailers Lane,2023-06-07T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.2
533488,Nailers Lane,2023-06-07T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.96
533488,Nailers Lane,2023-06-07T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.05
533488,Nailers Lane,2023-06-07T13:10:00.000+00:00,busbar,,L3 Active Power,kW,58.07
533488,Nailers Lane,2023-06-07T13:10:00.000+00:00,busbar,,L2 Active Power,kW,63.85
533488,Nailers Lane,2023-06-07T13:10:00.000+00:00,busbar,,L1 Active Power,kW,64.3
533488,Nailers Lane,2023-06-07T13:10:00.000+00:00,busbar,,N Current (RMS),A,81.5
533488,Nailers Lane,2023-06-07T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,242.0
533488,Nailers Lane,2023-06-07T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,271.5
533488,Nailers Lane,2023-06-07T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,269.9
533488,Nailers Lane,2023-06-07T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.12
533488,Nailers Lane,2023-06-07T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.6
