Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-07T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.13
533488,Nailers Lane,2023-06-07T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.81
533488,Nailers Lane,2023-06-07T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.55
533488,Nailers Lane,2023-06-07T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.08
533488,Nailers Lane,2023-06-07T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,40.6
533488,Nailers Lane,2023-06-07T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.3
533488,Nailers Lane,2023-06-07T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.3
533488,Nailers Lane,2023-06-07T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,77.1
533488,Nailers Lane,2023-06-07T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
533488,Nailers Lane,2023-06-07T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.28
533488,Nailers Lane,2023-06-07T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
533488,Nailers Lane,2023-06-07T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.06
533488,Nailers Lane,2023-06-07T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.28
533488,Nailers Lane,2023-06-07T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.45
533488,Nailers Lane,2023-06-07T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,38.9
533488,Nailers Lane,2023-06-07T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,88.2
533488,Nailers Lane,2023-06-07T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.5
533488,Nailers Lane,2023-06-07T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.3
533488,Nailers Lane,2023-06-07T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.58
533488,Nailers Lane,2023-06-07T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.22
533488,Nailers Lane,2023-06-07T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.85
533488,Nailers Lane,2023-06-07T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.51
533488,Nailers Lane,2023-06-07T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.51
533488,Nailers Lane,2023-06-07T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.96
533488,Nailers Lane,2023-06-07T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.7
533488,Nailers Lane,2023-06-07T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.7
533488,Nailers Lane,2023-06-07T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.9
533488,Nailers Lane,2023-06-07T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
533488,Nailers Lane,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.19
533488,Nailers Lane,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.16
533488,Nailers Lane,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.09
533488,Nailers Lane,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.54
533488,Nailers Lane,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.06
533488,Nailers Lane,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.45
533488,Nailers Lane,2023-06-07T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,55.3
533488,Nailers Lane,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.0
533488,Nailers Lane,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,97.4
533488,Nailers Lane,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.1
533488,Nailers Lane,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
533488,Nailers Lane,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.37
533488,Nailers Lane,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
533488,Nailers Lane,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.47
533488,Nailers Lane,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.4
533488,Nailers Lane,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.35
533488,Nailers Lane,2023-06-07T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
533488,Nailers Lane,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
533488,Nailers Lane,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
533488,Nailers Lane,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.2
533488,Nailers Lane,2023-06-07T13:00:00.000+00:00,transformer,,Temperature,C,32.0
533488,Nailers Lane,2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
533488,Nailers Lane,2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
533488,Nailers Lane,2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
533488,Nailers Lane,2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
533488,Nailers Lane,2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
533488,Nailers Lane,2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
533488,Nailers Lane,2023-06-07T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.25
533488,Nailers Lane,2023-06-07T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.88
533488,Nailers Lane,2023-06-07T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.5
533488,Nailers Lane,2023-06-07T13:00:00.000+00:00,busbar,,L3 Active Power,kW,55.38
533488,Nailers Lane,2023-06-07T13:00:00.000+00:00,busbar,,L2 Active Power,kW,64.79
533488,Nailers Lane,2023-06-07T13:00:00.000+00:00,busbar,,L1 Active Power,kW,61.3
533488,Nailers Lane,2023-06-07T13:00:00.000+00:00,busbar,,N Current (RMS),A,92.2
533488,Nailers Lane,2023-06-07T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,230.3
533488,Nailers Lane,2023-06-07T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,273.8
533488,Nailers Lane,2023-06-07T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,256.7
533488,Nailers Lane,2023-06-07T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.18
533488,Nailers Lane,2023-06-07T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.34
533488,Nailers Lane,2023-06-07T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
533488,Nailers Lane,2023-06-07T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.42
533488,Nailers Lane,2023-06-07T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.11
533488,Nailers Lane,2023-06-07T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.6
533488,Nailers Lane,2023-06-07T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,36.4
533488,Nailers Lane,2023-06-07T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.5
533488,Nailers Lane,2023-06-07T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.4
533488,Nailers Lane,2023-06-07T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,70.8
533488,Nailers Lane,2023-06-07T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.92
533488,Nailers Lane,2023-06-07T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.09
533488,Nailers Lane,2023-06-07T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
533488,Nailers Lane,2023-06-07T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.18
533488,Nailers Lane,2023-06-07T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.13
533488,Nailers Lane,2023-06-07T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.97
533488,Nailers Lane,2023-06-07T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.2
533488,Nailers Lane,2023-06-07T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,89.0
533488,Nailers Lane,2023-06-07T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,69.1
533488,Nailers Lane,2023-06-07T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.8
533488,Nailers Lane,2023-06-07T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.87
533488,Nailers Lane,2023-06-07T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.13
533488,Nailers Lane,2023-06-07T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.91
533488,Nailers Lane,2023-06-07T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.66
533488,Nailers Lane,2023-06-07T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.1
533488,Nailers Lane,2023-06-07T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.89
533488,Nailers Lane,2023-06-07T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,40.9
533488,Nailers Lane,2023-06-07T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.6
533488,Nailers Lane,2023-06-07T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.3
533488,Nailers Lane,2023-06-07T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.1
533488,Nailers Lane,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.12
533488,Nailers Lane,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.74
533488,Nailers Lane,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.98
533488,Nailers Lane,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.84
533488,Nailers Lane,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.1
533488,Nailers Lane,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.26
533488,Nailers Lane,2023-06-07T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,48.6
533488,Nailers Lane,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.1
533488,Nailers Lane,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,103.1
533488,Nailers Lane,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.8
533488,Nailers Lane,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.1
533488,Nailers Lane,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.5
533488,Nailers Lane,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
533488,Nailers Lane,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.23
533488,Nailers Lane,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
533488,Nailers Lane,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.78
533488,Nailers Lane,2023-06-07T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
533488,Nailers Lane,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
533488,Nailers Lane,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
533488,Nailers Lane,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.2
533488,Nailers Lane,2023-06-07T12:50:00.000+00:00,transformer,,Temperature,C,31.8
533488,Nailers Lane,2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
533488,Nailers Lane,2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
533488,Nailers Lane,2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
533488,Nailers Lane,2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
533488,Nailers Lane,2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
533488,Nailers Lane,2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
533488,Nailers Lane,2023-06-07T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.99
533488,Nailers Lane,2023-06-07T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.95
533488,Nailers Lane,2023-06-07T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.23
533488,Nailers Lane,2023-06-07T12:50:00.000+00:00,busbar,,L3 Active Power,kW,58.34
533488,Nailers Lane,2023-06-07T12:50:00.000+00:00,busbar,,L2 Active Power,kW,67.25
533488,Nailers Lane,2023-06-07T12:50:00.000+00:00,busbar,,L1 Active Power,kW,66.51
533488,Nailers Lane,2023-06-07T12:50:00.000+00:00,busbar,,N Current (RMS),A,89.8
533488,Nailers Lane,2023-06-07T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,242.6
533488,Nailers Lane,2023-06-07T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,284.3
533488,Nailers Lane,2023-06-07T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,278.3
533488,Nailers Lane,2023-06-07T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.09
533488,Nailers Lane,2023-06-07T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.86
533488,Nailers Lane,2023-06-07T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.07
533488,Nailers Lane,2023-06-07T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.49
533488,Nailers Lane,2023-06-07T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.53
533488,Nailers Lane,2023-06-07T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.35
533488,Nailers Lane,2023-06-07T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,40.4
533488,Nailers Lane,2023-06-07T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.5
533488,Nailers Lane,2023-06-07T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.3
533488,Nailers Lane,2023-06-07T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,74.0
533488,Nailers Lane,2023-06-07T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.51
533488,Nailers Lane,2023-06-07T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.01
533488,Nailers Lane,2023-06-07T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
533488,Nailers Lane,2023-06-07T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.91
533488,Nailers Lane,2023-06-07T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.96
533488,Nailers Lane,2023-06-07T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.6
533488,Nailers Lane,2023-06-07T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,36.4
533488,Nailers Lane,2023-06-07T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,89.2
533488,Nailers Lane,2023-06-07T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.4
533488,Nailers Lane,2023-06-07T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.5
533488,Nailers Lane,2023-06-07T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.3
533488,Nailers Lane,2023-06-07T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.23
533488,Nailers Lane,2023-06-07T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.86
533488,Nailers Lane,2023-06-07T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.44
533488,Nailers Lane,2023-06-07T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.65
533488,Nailers Lane,2023-06-07T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.09
533488,Nailers Lane,2023-06-07T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.1
533488,Nailers Lane,2023-06-07T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.1
533488,Nailers Lane,2023-06-07T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.7
533488,Nailers Lane,2023-06-07T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.9
533488,Nailers Lane,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.27
533488,Nailers Lane,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.91
533488,Nailers Lane,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.86
533488,Nailers Lane,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.03
533488,Nailers Lane,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.6
533488,Nailers Lane,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.42
533488,Nailers Lane,2023-06-07T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.4
533488,Nailers Lane,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.4
533488,Nailers Lane,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,86.2
533488,Nailers Lane,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.9
533488,Nailers Lane,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
533488,Nailers Lane,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.75
533488,Nailers Lane,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
533488,Nailers Lane,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.49
533488,Nailers Lane,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.2
533488,Nailers Lane,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.99
533488,Nailers Lane,2023-06-07T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
533488,Nailers Lane,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
533488,Nailers Lane,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
533488,Nailers Lane,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.7
533488,Nailers Lane,2023-06-07T12:40:00.000+00:00,transformer,,Temperature,C,31.6
533488,Nailers Lane,2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
533488,Nailers Lane,2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
533488,Nailers Lane,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
533488,Nailers Lane,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
533488,Nailers Lane,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
533488,Nailers Lane,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
533488,Nailers Lane,2023-06-07T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.85
533488,Nailers Lane,2023-06-07T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.02
533488,Nailers Lane,2023-06-07T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.93
533488,Nailers Lane,2023-06-07T12:40:00.000+00:00,busbar,,L3 Active Power,kW,60.38
533488,Nailers Lane,2023-06-07T12:40:00.000+00:00,busbar,,L2 Active Power,kW,60.92
533488,Nailers Lane,2023-06-07T12:40:00.000+00:00,busbar,,L1 Active Power,kW,63.45
533488,Nailers Lane,2023-06-07T12:40:00.000+00:00,busbar,,N Current (RMS),A,83.6
533488,Nailers Lane,2023-06-07T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,251.7
533488,Nailers Lane,2023-06-07T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,256.9
533488,Nailers Lane,2023-06-07T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,266.0
533488,Nailers Lane,2023-06-07T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
533488,Nailers Lane,2023-06-07T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.73
533488,Nailers Lane,2023-06-07T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
533488,Nailers Lane,2023-06-07T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.47
533488,Nailers Lane,2023-06-07T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.65
533488,Nailers Lane,2023-06-07T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.82
533488,Nailers Lane,2023-06-07T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,40.5
533488,Nailers Lane,2023-06-07T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.3
533488,Nailers Lane,2023-06-07T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.0
533488,Nailers Lane,2023-06-07T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,76.1
533488,Nailers Lane,2023-06-07T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
533488,Nailers Lane,2023-06-07T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.24
533488,Nailers Lane,2023-06-07T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
533488,Nailers Lane,2023-06-07T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,29.26
533488,Nailers Lane,2023-06-07T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.19
533488,Nailers Lane,2023-06-07T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.37
533488,Nailers Lane,2023-06-07T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,59.8
533488,Nailers Lane,2023-06-07T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,122.6
533488,Nailers Lane,2023-06-07T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.6
533488,Nailers Lane,2023-06-07T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.8
533488,Nailers Lane,2023-06-07T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.55
533488,Nailers Lane,2023-06-07T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.42
533488,Nailers Lane,2023-06-07T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.82
533488,Nailers Lane,2023-06-07T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.59
533488,Nailers Lane,2023-06-07T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.31
533488,Nailers Lane,2023-06-07T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.34
533488,Nailers Lane,2023-06-07T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,42.4
533488,Nailers Lane,2023-06-07T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.0
533488,Nailers Lane,2023-06-07T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,81.8
533488,Nailers Lane,2023-06-07T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
533488,Nailers Lane,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.52
533488,Nailers Lane,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.23
533488,Nailers Lane,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.25
533488,Nailers Lane,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.27
533488,Nailers Lane,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.3
533488,Nailers Lane,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.17
533488,Nailers Lane,2023-06-07T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.2
533488,Nailers Lane,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.7
533488,Nailers Lane,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,97.2
533488,Nailers Lane,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.9
533488,Nailers Lane,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.74
533488,Nailers Lane,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.29
533488,Nailers Lane,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.78
533488,Nailers Lane,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.77
533488,Nailers Lane,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.15
533488,Nailers Lane,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.85
533488,Nailers Lane,2023-06-07T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
533488,Nailers Lane,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
533488,Nailers Lane,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
533488,Nailers Lane,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.6
533488,Nailers Lane,2023-06-07T12:30:00.000+00:00,transformer,,Temperature,C,31.4
533488,Nailers Lane,2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
533488,Nailers Lane,2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
533488,Nailers Lane,2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
533488,Nailers Lane,2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
533488,Nailers Lane,2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
533488,Nailers Lane,2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
533488,Nailers Lane,2023-06-07T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.32
533488,Nailers Lane,2023-06-07T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.97
533488,Nailers Lane,2023-06-07T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.95
533488,Nailers Lane,2023-06-07T12:30:00.000+00:00,busbar,,L3 Active Power,kW,66.35
533488,Nailers Lane,2023-06-07T12:30:00.000+00:00,busbar,,L2 Active Power,kW,67.61
533488,Nailers Lane,2023-06-07T12:30:00.000+00:00,busbar,,L1 Active Power,kW,69.54
533488,Nailers Lane,2023-06-07T12:30:00.000+00:00,busbar,,N Current (RMS),A,82.2
533488,Nailers Lane,2023-06-07T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,277.0
533488,Nailers Lane,2023-06-07T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,285.4
533488,Nailers Lane,2023-06-07T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,291.0
533488,Nailers Lane,2023-06-07T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
533488,Nailers Lane,2023-06-07T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.2
533488,Nailers Lane,2023-06-07T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.6
533488,Nailers Lane,2023-06-07T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.16
533488,Nailers Lane,2023-06-07T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.73
533488,Nailers Lane,2023-06-07T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.15
533488,Nailers Lane,2023-06-07T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,45.6
533488,Nailers Lane,2023-06-07T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.4
533488,Nailers Lane,2023-06-07T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.1
533488,Nailers Lane,2023-06-07T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,85.4
533488,Nailers Lane,2023-06-07T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
533488,Nailers Lane,2023-06-07T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.83
533488,Nailers Lane,2023-06-07T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
533488,Nailers Lane,2023-06-07T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.52
533488,Nailers Lane,2023-06-07T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.04
533488,Nailers Lane,2023-06-07T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.16
533488,Nailers Lane,2023-06-07T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,42.6
533488,Nailers Lane,2023-06-07T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,94.8
533488,Nailers Lane,2023-06-07T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.7
533488,Nailers Lane,2023-06-07T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.0
533488,Nailers Lane,2023-06-07T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.84
533488,Nailers Lane,2023-06-07T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.32
533488,Nailers Lane,2023-06-07T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.0
533488,Nailers Lane,2023-06-07T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.15
533488,Nailers Lane,2023-06-07T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.03
533488,Nailers Lane,2023-06-07T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.38
533488,Nailers Lane,2023-06-07T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,48.3
533488,Nailers Lane,2023-06-07T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.0
533488,Nailers Lane,2023-06-07T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,80.0
533488,Nailers Lane,2023-06-07T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.1
533488,Nailers Lane,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.73
533488,Nailers Lane,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.24
533488,Nailers Lane,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.5
533488,Nailers Lane,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.51
533488,Nailers Lane,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.49
533488,Nailers Lane,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.01
533488,Nailers Lane,2023-06-07T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,48.7
533488,Nailers Lane,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.2
533488,Nailers Lane,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,92.0
533488,Nailers Lane,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.6
533488,Nailers Lane,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.33
533488,Nailers Lane,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.82
533488,Nailers Lane,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.97
533488,Nailers Lane,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.69
533488,Nailers Lane,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.47
533488,Nailers Lane,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.38
533488,Nailers Lane,2023-06-07T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
533488,Nailers Lane,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
533488,Nailers Lane,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
533488,Nailers Lane,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.4
533488,Nailers Lane,2023-06-07T12:20:00.000+00:00,transformer,,Temperature,C,31.2
533488,Nailers Lane,2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
533488,Nailers Lane,2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
533488,Nailers Lane,2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
533488,Nailers Lane,2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
533488,Nailers Lane,2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
533488,Nailers Lane,2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
533488,Nailers Lane,2023-06-07T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.33
533488,Nailers Lane,2023-06-07T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.35
533488,Nailers Lane,2023-06-07T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.14
533488,Nailers Lane,2023-06-07T12:20:00.000+00:00,busbar,,L3 Active Power,kW,59.03
533488,Nailers Lane,2023-06-07T12:20:00.000+00:00,busbar,,L2 Active Power,kW,63.76
533488,Nailers Lane,2023-06-07T12:20:00.000+00:00,busbar,,L1 Active Power,kW,67.07
533488,Nailers Lane,2023-06-07T12:20:00.000+00:00,busbar,,N Current (RMS),A,77.4
533488,Nailers Lane,2023-06-07T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,246.3
533488,Nailers Lane,2023-06-07T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,270.5
533488,Nailers Lane,2023-06-07T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,280.8
533488,Nailers Lane,2023-06-07T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.98
533488,Nailers Lane,2023-06-07T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.63
533488,Nailers Lane,2023-06-07T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.39
533488,Nailers Lane,2023-06-07T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.98
533488,Nailers Lane,2023-06-07T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.87
533488,Nailers Lane,2023-06-07T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.21
533488,Nailers Lane,2023-06-07T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,40.9
533488,Nailers Lane,2023-06-07T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.6
533488,Nailers Lane,2023-06-07T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.7
533488,Nailers Lane,2023-06-07T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,81.9
533488,Nailers Lane,2023-06-07T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
533488,Nailers Lane,2023-06-07T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.84
533488,Nailers Lane,2023-06-07T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
533488,Nailers Lane,2023-06-07T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.57
533488,Nailers Lane,2023-06-07T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.26
533488,Nailers Lane,2023-06-07T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.87
533488,Nailers Lane,2023-06-07T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,36.8
533488,Nailers Lane,2023-06-07T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,90.8
533488,Nailers Lane,2023-06-07T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.0
533488,Nailers Lane,2023-06-07T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.9
533488,Nailers Lane,2023-06-07T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.6
533488,Nailers Lane,2023-06-07T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.11
533488,Nailers Lane,2023-06-07T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.04
533488,Nailers Lane,2023-06-07T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.56
533488,Nailers Lane,2023-06-07T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.12
533488,Nailers Lane,2023-06-07T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.7
533488,Nailers Lane,2023-06-07T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,50.8
533488,Nailers Lane,2023-06-07T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.1
533488,Nailers Lane,2023-06-07T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,80.5
533488,Nailers Lane,2023-06-07T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.5
533488,Nailers Lane,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.94
533488,Nailers Lane,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.11
533488,Nailers Lane,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.69
533488,Nailers Lane,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.13
533488,Nailers Lane,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.68
533488,Nailers Lane,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.55
533488,Nailers Lane,2023-06-07T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,55.9
533488,Nailers Lane,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.6
533488,Nailers Lane,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,105.5
533488,Nailers Lane,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.8
533488,Nailers Lane,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
533488,Nailers Lane,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.75
533488,Nailers Lane,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
533488,Nailers Lane,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.85
533488,Nailers Lane,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.89
533488,Nailers Lane,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.02
533488,Nailers Lane,2023-06-07T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
533488,Nailers Lane,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
533488,Nailers Lane,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
533488,Nailers Lane,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.2
533488,Nailers Lane,2023-06-07T12:10:00.000+00:00,transformer,,Temperature,C,31.0
533488,Nailers Lane,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
533488,Nailers Lane,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
533488,Nailers Lane,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
533488,Nailers Lane,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
533488,Nailers Lane,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
533488,Nailers Lane,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
533488,Nailers Lane,2023-06-07T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
533488,Nailers Lane,2023-06-07T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.49
533488,Nailers Lane,2023-06-07T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.51
533488,Nailers Lane,2023-06-07T12:10:00.000+00:00,busbar,,L3 Active Power,kW,58.1
533488,Nailers Lane,2023-06-07T12:10:00.000+00:00,busbar,,L2 Active Power,kW,66.82
533488,Nailers Lane,2023-06-07T12:10:00.000+00:00,busbar,,L1 Active Power,kW,69.35
533488,Nailers Lane,2023-06-07T12:10:00.000+00:00,busbar,,N Current (RMS),A,87.2
533488,Nailers Lane,2023-06-07T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,241.6
533488,Nailers Lane,2023-06-07T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,282.6
533488,Nailers Lane,2023-06-07T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,289.8
533488,Nailers Lane,2023-06-07T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.0
533488,Nailers Lane,2023-06-07T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
533488,Nailers Lane,2023-06-07T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.04
533488,Nailers Lane,2023-06-07T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.7
533488,Nailers Lane,2023-06-07T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.41
533488,Nailers Lane,2023-06-07T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.05
533488,Nailers Lane,2023-06-07T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,50.7
533488,Nailers Lane,2023-06-07T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.6
533488,Nailers Lane,2023-06-07T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,44.1
533488,Nailers Lane,2023-06-07T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,93.8
533488,Nailers Lane,2023-06-07T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
533488,Nailers Lane,2023-06-07T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.56
533488,Nailers Lane,2023-06-07T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
533488,Nailers Lane,2023-06-07T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.04
533488,Nailers Lane,2023-06-07T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.24
533488,Nailers Lane,2023-06-07T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.79
533488,Nailers Lane,2023-06-07T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,39.1
533488,Nailers Lane,2023-06-07T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,88.4
533488,Nailers Lane,2023-06-07T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.0
533488,Nailers Lane,2023-06-07T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,82.8
533488,Nailers Lane,2023-06-07T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.88
533488,Nailers Lane,2023-06-07T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.5
533488,Nailers Lane,2023-06-07T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.37
533488,Nailers Lane,2023-06-07T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.62
533488,Nailers Lane,2023-06-07T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.02
533488,Nailers Lane,2023-06-07T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.84
533488,Nailers Lane,2023-06-07T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,41.6
533488,Nailers Lane,2023-06-07T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.8
533488,Nailers Lane,2023-06-07T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,80.0
533488,Nailers Lane,2023-06-07T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.6
533488,Nailers Lane,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.42
533488,Nailers Lane,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.74
533488,Nailers Lane,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.13
533488,Nailers Lane,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.81
533488,Nailers Lane,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,29.97
533488,Nailers Lane,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.69
533488,Nailers Lane,2023-06-07T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,78.3
533488,Nailers Lane,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.6
533488,Nailers Lane,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,133.6
533488,Nailers Lane,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,86.8
533488,Nailers Lane,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
533488,Nailers Lane,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.18
533488,Nailers Lane,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
533488,Nailers Lane,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.39
533488,Nailers Lane,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
533488,Nailers Lane,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.56
533488,Nailers Lane,2023-06-07T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.2
533488,Nailers Lane,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
533488,Nailers Lane,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
533488,Nailers Lane,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.5
533488,Nailers Lane,2023-06-07T12:00:00.000+00:00,transformer,,Temperature,C,30.8
533488,Nailers Lane,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
533488,Nailers Lane,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
533488,Nailers Lane,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
533488,Nailers Lane,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
533488,Nailers Lane,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
533488,Nailers Lane,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
533488,Nailers Lane,2023-06-07T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.79
533488,Nailers Lane,2023-06-07T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.72
533488,Nailers Lane,2023-06-07T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
533488,Nailers Lane,2023-06-07T12:00:00.000+00:00,busbar,,L3 Active Power,kW,59.55
533488,Nailers Lane,2023-06-07T12:00:00.000+00:00,busbar,,L2 Active Power,kW,73.7
533488,Nailers Lane,2023-06-07T12:00:00.000+00:00,busbar,,L1 Active Power,kW,84.92
533488,Nailers Lane,2023-06-07T12:00:00.000+00:00,busbar,,N Current (RMS),A,101.9
533488,Nailers Lane,2023-06-07T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,248.7
533488,Nailers Lane,2023-06-07T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,310.6
533488,Nailers Lane,2023-06-07T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,356.2
533488,Nailers Lane,2023-06-07T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.98
533488,Nailers Lane,2023-06-07T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
533488,Nailers Lane,2023-06-07T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.77
533488,Nailers Lane,2023-06-07T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.9
533488,Nailers Lane,2023-06-07T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.54
533488,Nailers Lane,2023-06-07T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.99
533488,Nailers Lane,2023-06-07T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,53.5
533488,Nailers Lane,2023-06-07T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.7
533488,Nailers Lane,2023-06-07T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,48.9
533488,Nailers Lane,2023-06-07T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,94.2
533488,Nailers Lane,2023-06-07T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
533488,Nailers Lane,2023-06-07T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.77
533488,Nailers Lane,2023-06-07T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
533488,Nailers Lane,2023-06-07T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.17
533488,Nailers Lane,2023-06-07T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.9
533488,Nailers Lane,2023-06-07T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.19
533488,Nailers Lane,2023-06-07T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,52.9
533488,Nailers Lane,2023-06-07T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,102.6
533488,Nailers Lane,2023-06-07T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.0
533488,Nailers Lane,2023-06-07T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.3
533488,Nailers Lane,2023-06-07T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.75
533488,Nailers Lane,2023-06-07T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.74
533488,Nailers Lane,2023-06-07T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.56
533488,Nailers Lane,2023-06-07T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.89
533488,Nailers Lane,2023-06-07T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.4
533488,Nailers Lane,2023-06-07T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.66
533488,Nailers Lane,2023-06-07T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,42.1
533488,Nailers Lane,2023-06-07T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.4
533488,Nailers Lane,2023-06-07T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.7
533488,Nailers Lane,2023-06-07T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
533488,Nailers Lane,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.04
533488,Nailers Lane,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.28
533488,Nailers Lane,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.93
533488,Nailers Lane,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.25
533488,Nailers Lane,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.28
533488,Nailers Lane,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.92
533488,Nailers Lane,2023-06-07T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.6
533488,Nailers Lane,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.0
533488,Nailers Lane,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,90.6
533488,Nailers Lane,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.7
533488,Nailers Lane,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
533488,Nailers Lane,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.38
533488,Nailers Lane,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.06
533488,Nailers Lane,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.95
533488,Nailers Lane,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
533488,Nailers Lane,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.0
533488,Nailers Lane,2023-06-07T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
533488,Nailers Lane,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
533488,Nailers Lane,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
533488,Nailers Lane,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.0
533488,Nailers Lane,2023-06-07T11:50:00.000+00:00,transformer,,Temperature,C,30.6
533488,Nailers Lane,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
533488,Nailers Lane,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
533488,Nailers Lane,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
533488,Nailers Lane,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
533488,Nailers Lane,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
533488,Nailers Lane,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
533488,Nailers Lane,2023-06-07T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.3
533488,Nailers Lane,2023-06-07T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.61
533488,Nailers Lane,2023-06-07T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.25
533488,Nailers Lane,2023-06-07T11:50:00.000+00:00,busbar,,L3 Active Power,kW,60.16
533488,Nailers Lane,2023-06-07T11:50:00.000+00:00,busbar,,L2 Active Power,kW,61.38
533488,Nailers Lane,2023-06-07T11:50:00.000+00:00,busbar,,L1 Active Power,kW,69.76
533488,Nailers Lane,2023-06-07T11:50:00.000+00:00,busbar,,N Current (RMS),A,79.0
533488,Nailers Lane,2023-06-07T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,252.4
533488,Nailers Lane,2023-06-07T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,261.8
533488,Nailers Lane,2023-06-07T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,294.3
533488,Nailers Lane,2023-06-07T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.98
533488,Nailers Lane,2023-06-07T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
533488,Nailers Lane,2023-06-07T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.96
533488,Nailers Lane,2023-06-07T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.73
533488,Nailers Lane,2023-06-07T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.72
533488,Nailers Lane,2023-06-07T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.25
533488,Nailers Lane,2023-06-07T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,33.3
533488,Nailers Lane,2023-06-07T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.0
533488,Nailers Lane,2023-06-07T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.6
533488,Nailers Lane,2023-06-07T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,70.4
533488,Nailers Lane,2023-06-07T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
533488,Nailers Lane,2023-06-07T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.62
533488,Nailers Lane,2023-06-07T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
533488,Nailers Lane,2023-06-07T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.56
533488,Nailers Lane,2023-06-07T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.14
