Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-07T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.83
533488,Nailers Lane,2023-06-07T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,36.4
533488,Nailers Lane,2023-06-07T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,84.0
533488,Nailers Lane,2023-06-07T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.7
533488,Nailers Lane,2023-06-07T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.6
533488,Nailers Lane,2023-06-07T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.16
533488,Nailers Lane,2023-06-07T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.78
533488,Nailers Lane,2023-06-07T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.85
533488,Nailers Lane,2023-06-07T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.84
533488,Nailers Lane,2023-06-07T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.74
533488,Nailers Lane,2023-06-07T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.42
533488,Nailers Lane,2023-06-07T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,60.6
533488,Nailers Lane,2023-06-07T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.7
533488,Nailers Lane,2023-06-07T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,96.5
533488,Nailers Lane,2023-06-07T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
533488,Nailers Lane,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.44
533488,Nailers Lane,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.11
533488,Nailers Lane,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.65
533488,Nailers Lane,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.16
533488,Nailers Lane,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.01
533488,Nailers Lane,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.55
533488,Nailers Lane,2023-06-07T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,45.2
533488,Nailers Lane,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.6
533488,Nailers Lane,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.4
533488,Nailers Lane,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.7
533488,Nailers Lane,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
533488,Nailers Lane,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.99
533488,Nailers Lane,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.41
533488,Nailers Lane,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.65
533488,Nailers Lane,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.41
533488,Nailers Lane,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.88
533488,Nailers Lane,2023-06-07T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
533488,Nailers Lane,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
533488,Nailers Lane,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
533488,Nailers Lane,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.7
533488,Nailers Lane,2023-06-07T11:40:00.000+00:00,transformer,,Temperature,C,30.3
533488,Nailers Lane,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
533488,Nailers Lane,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
533488,Nailers Lane,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
533488,Nailers Lane,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
533488,Nailers Lane,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
533488,Nailers Lane,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
533488,Nailers Lane,2023-06-07T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.84
533488,Nailers Lane,2023-06-07T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.17
533488,Nailers Lane,2023-06-07T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.41
533488,Nailers Lane,2023-06-07T11:40:00.000+00:00,busbar,,L3 Active Power,kW,56.93
533488,Nailers Lane,2023-06-07T11:40:00.000+00:00,busbar,,L2 Active Power,kW,70.02
533488,Nailers Lane,2023-06-07T11:40:00.000+00:00,busbar,,L1 Active Power,kW,60.93
533488,Nailers Lane,2023-06-07T11:40:00.000+00:00,busbar,,N Current (RMS),A,106.5
533488,Nailers Lane,2023-06-07T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,239.7
533488,Nailers Lane,2023-06-07T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,298.6
533488,Nailers Lane,2023-06-07T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,257.8
533488,Nailers Lane,2023-06-07T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.12
533488,Nailers Lane,2023-06-07T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.66
533488,Nailers Lane,2023-06-07T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.76
533488,Nailers Lane,2023-06-07T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.17
533488,Nailers Lane,2023-06-07T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.47
533488,Nailers Lane,2023-06-07T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.15
533488,Nailers Lane,2023-06-07T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,32.0
533488,Nailers Lane,2023-06-07T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.9
533488,Nailers Lane,2023-06-07T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,48.8
533488,Nailers Lane,2023-06-07T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,73.8
533488,Nailers Lane,2023-06-07T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.51
533488,Nailers Lane,2023-06-07T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.76
533488,Nailers Lane,2023-06-07T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
533488,Nailers Lane,2023-06-07T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,26.77
533488,Nailers Lane,2023-06-07T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.09
533488,Nailers Lane,2023-06-07T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.97
533488,Nailers Lane,2023-06-07T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,54.7
533488,Nailers Lane,2023-06-07T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,112.9
533488,Nailers Lane,2023-06-07T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.7
533488,Nailers Lane,2023-06-07T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.6
533488,Nailers Lane,2023-06-07T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.39
533488,Nailers Lane,2023-06-07T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.5
533488,Nailers Lane,2023-06-07T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.82
533488,Nailers Lane,2023-06-07T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.62
533488,Nailers Lane,2023-06-07T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.74
533488,Nailers Lane,2023-06-07T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.27
533488,Nailers Lane,2023-06-07T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,56.3
533488,Nailers Lane,2023-06-07T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.0
533488,Nailers Lane,2023-06-07T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,88.1
533488,Nailers Lane,2023-06-07T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
533488,Nailers Lane,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.23
533488,Nailers Lane,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.72
533488,Nailers Lane,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.35
533488,Nailers Lane,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.4
533488,Nailers Lane,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.63
533488,Nailers Lane,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.3
533488,Nailers Lane,2023-06-07T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,45.2
533488,Nailers Lane,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.4
533488,Nailers Lane,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,101.0
533488,Nailers Lane,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.0
533488,Nailers Lane,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
533488,Nailers Lane,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.39
533488,Nailers Lane,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.89
533488,Nailers Lane,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.22
533488,Nailers Lane,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
533488,Nailers Lane,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.25
533488,Nailers Lane,2023-06-07T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
533488,Nailers Lane,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
533488,Nailers Lane,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
533488,Nailers Lane,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.0
533488,Nailers Lane,2023-06-07T11:30:00.000+00:00,transformer,,Temperature,C,30.1
533488,Nailers Lane,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
533488,Nailers Lane,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
533488,Nailers Lane,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
533488,Nailers Lane,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
533488,Nailers Lane,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
533488,Nailers Lane,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
533488,Nailers Lane,2023-06-07T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.61
533488,Nailers Lane,2023-06-07T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.19
533488,Nailers Lane,2023-06-07T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.59
533488,Nailers Lane,2023-06-07T11:30:00.000+00:00,busbar,,L3 Active Power,kW,65.17
533488,Nailers Lane,2023-06-07T11:30:00.000+00:00,busbar,,L2 Active Power,kW,70.82
533488,Nailers Lane,2023-06-07T11:30:00.000+00:00,busbar,,L1 Active Power,kW,66.94
533488,Nailers Lane,2023-06-07T11:30:00.000+00:00,busbar,,N Current (RMS),A,91.5
533488,Nailers Lane,2023-06-07T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,272.5
533488,Nailers Lane,2023-06-07T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,300.3
533488,Nailers Lane,2023-06-07T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,281.9
533488,Nailers Lane,2023-06-07T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
533488,Nailers Lane,2023-06-07T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.59
533488,Nailers Lane,2023-06-07T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.3
533488,Nailers Lane,2023-06-07T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.96
533488,Nailers Lane,2023-06-07T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.57
533488,Nailers Lane,2023-06-07T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.97
533488,Nailers Lane,2023-06-07T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,43.8
533488,Nailers Lane,2023-06-07T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.6
533488,Nailers Lane,2023-06-07T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,44.8
533488,Nailers Lane,2023-06-07T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,84.5
533488,Nailers Lane,2023-06-07T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
533488,Nailers Lane,2023-06-07T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.31
533488,Nailers Lane,2023-06-07T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
533488,Nailers Lane,2023-06-07T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.38
533488,Nailers Lane,2023-06-07T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.36
533488,Nailers Lane,2023-06-07T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.45
533488,Nailers Lane,2023-06-07T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,51.4
533488,Nailers Lane,2023-06-07T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,106.4
533488,Nailers Lane,2023-06-07T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.5
533488,Nailers Lane,2023-06-07T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.0
533488,Nailers Lane,2023-06-07T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.95
533488,Nailers Lane,2023-06-07T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.26
533488,Nailers Lane,2023-06-07T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.41
533488,Nailers Lane,2023-06-07T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.91
533488,Nailers Lane,2023-06-07T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.03
533488,Nailers Lane,2023-06-07T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.81
533488,Nailers Lane,2023-06-07T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,53.3
533488,Nailers Lane,2023-06-07T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.5
533488,Nailers Lane,2023-06-07T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,83.5
533488,Nailers Lane,2023-06-07T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
533488,Nailers Lane,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.3
533488,Nailers Lane,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.86
533488,Nailers Lane,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.07
533488,Nailers Lane,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.87
533488,Nailers Lane,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.77
533488,Nailers Lane,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.95
533488,Nailers Lane,2023-06-07T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,46.7
533488,Nailers Lane,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.6
533488,Nailers Lane,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,104.6
533488,Nailers Lane,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.6
533488,Nailers Lane,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
533488,Nailers Lane,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.22
533488,Nailers Lane,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
533488,Nailers Lane,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
533488,Nailers Lane,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.9
533488,Nailers Lane,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.07
533488,Nailers Lane,2023-06-07T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
533488,Nailers Lane,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
533488,Nailers Lane,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
533488,Nailers Lane,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.0
533488,Nailers Lane,2023-06-07T11:20:00.000+00:00,transformer,,Temperature,C,29.9
533488,Nailers Lane,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
533488,Nailers Lane,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
533488,Nailers Lane,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
533488,Nailers Lane,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
533488,Nailers Lane,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
533488,Nailers Lane,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
533488,Nailers Lane,2023-06-07T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.03
533488,Nailers Lane,2023-06-07T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.43
533488,Nailers Lane,2023-06-07T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.62
533488,Nailers Lane,2023-06-07T11:20:00.000+00:00,busbar,,L3 Active Power,kW,64.13
533488,Nailers Lane,2023-06-07T11:20:00.000+00:00,busbar,,L2 Active Power,kW,68.64
533488,Nailers Lane,2023-06-07T11:20:00.000+00:00,busbar,,L1 Active Power,kW,68.26
533488,Nailers Lane,2023-06-07T11:20:00.000+00:00,busbar,,N Current (RMS),A,83.8
533488,Nailers Lane,2023-06-07T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,265.7
533488,Nailers Lane,2023-06-07T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,288.2
533488,Nailers Lane,2023-06-07T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,283.9
533488,Nailers Lane,2023-06-07T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.84
533488,Nailers Lane,2023-06-07T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.83
533488,Nailers Lane,2023-06-07T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
533488,Nailers Lane,2023-06-07T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.06
533488,Nailers Lane,2023-06-07T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.84
533488,Nailers Lane,2023-06-07T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.53
533488,Nailers Lane,2023-06-07T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,35.8
533488,Nailers Lane,2023-06-07T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.7
533488,Nailers Lane,2023-06-07T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,45.5
533488,Nailers Lane,2023-06-07T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,70.6
533488,Nailers Lane,2023-06-07T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
533488,Nailers Lane,2023-06-07T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.5
533488,Nailers Lane,2023-06-07T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
533488,Nailers Lane,2023-06-07T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.27
533488,Nailers Lane,2023-06-07T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.44
533488,Nailers Lane,2023-06-07T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.41
533488,Nailers Lane,2023-06-07T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,44.3
533488,Nailers Lane,2023-06-07T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,97.5
533488,Nailers Lane,2023-06-07T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.7
533488,Nailers Lane,2023-06-07T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.0
533488,Nailers Lane,2023-06-07T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.82
533488,Nailers Lane,2023-06-07T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.48
533488,Nailers Lane,2023-06-07T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.57
533488,Nailers Lane,2023-06-07T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.21
533488,Nailers Lane,2023-06-07T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.66
533488,Nailers Lane,2023-06-07T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.23
533488,Nailers Lane,2023-06-07T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,57.3
533488,Nailers Lane,2023-06-07T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.5
533488,Nailers Lane,2023-06-07T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,86.8
533488,Nailers Lane,2023-06-07T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
533488,Nailers Lane,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.22
533488,Nailers Lane,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.62
533488,Nailers Lane,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.8
533488,Nailers Lane,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.21
533488,Nailers Lane,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.26
533488,Nailers Lane,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.28
533488,Nailers Lane,2023-06-07T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.5
533488,Nailers Lane,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.9
533488,Nailers Lane,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,95.4
533488,Nailers Lane,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.8
533488,Nailers Lane,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
533488,Nailers Lane,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.38
533488,Nailers Lane,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
533488,Nailers Lane,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.28
533488,Nailers Lane,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.65
533488,Nailers Lane,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.29
533488,Nailers Lane,2023-06-07T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
533488,Nailers Lane,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
533488,Nailers Lane,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
533488,Nailers Lane,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.1
533488,Nailers Lane,2023-06-07T11:10:00.000+00:00,transformer,,Temperature,C,29.7
533488,Nailers Lane,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
533488,Nailers Lane,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
533488,Nailers Lane,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
533488,Nailers Lane,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
533488,Nailers Lane,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
533488,Nailers Lane,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
533488,Nailers Lane,2023-06-07T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.48
533488,Nailers Lane,2023-06-07T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.14
533488,Nailers Lane,2023-06-07T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.81
533488,Nailers Lane,2023-06-07T11:10:00.000+00:00,busbar,,L3 Active Power,kW,62.04
533488,Nailers Lane,2023-06-07T11:10:00.000+00:00,busbar,,L2 Active Power,kW,68.86
533488,Nailers Lane,2023-06-07T11:10:00.000+00:00,busbar,,L1 Active Power,kW,67.75
533488,Nailers Lane,2023-06-07T11:10:00.000+00:00,busbar,,N Current (RMS),A,91.2
533488,Nailers Lane,2023-06-07T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,256.9
533488,Nailers Lane,2023-06-07T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,288.6
533488,Nailers Lane,2023-06-07T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,282.2
533488,Nailers Lane,2023-06-07T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.04
533488,Nailers Lane,2023-06-07T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.27
533488,Nailers Lane,2023-06-07T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.19
533488,Nailers Lane,2023-06-07T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.49
533488,Nailers Lane,2023-06-07T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.16
533488,Nailers Lane,2023-06-07T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.98
533488,Nailers Lane,2023-06-07T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,42.8
533488,Nailers Lane,2023-06-07T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.5
533488,Nailers Lane,2023-06-07T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.1
533488,Nailers Lane,2023-06-07T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,76.6
533488,Nailers Lane,2023-06-07T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
533488,Nailers Lane,2023-06-07T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.16
533488,Nailers Lane,2023-06-07T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
533488,Nailers Lane,2023-06-07T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.89
533488,Nailers Lane,2023-06-07T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.57
533488,Nailers Lane,2023-06-07T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.67
533488,Nailers Lane,2023-06-07T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,54.4
533488,Nailers Lane,2023-06-07T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,104.8
533488,Nailers Lane,2023-06-07T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.6
533488,Nailers Lane,2023-06-07T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.4
533488,Nailers Lane,2023-06-07T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.82
533488,Nailers Lane,2023-06-07T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.63
533488,Nailers Lane,2023-06-07T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.5
533488,Nailers Lane,2023-06-07T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.59
533488,Nailers Lane,2023-06-07T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.91
533488,Nailers Lane,2023-06-07T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.21
533488,Nailers Lane,2023-06-07T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,54.4
533488,Nailers Lane,2023-06-07T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.3
533488,Nailers Lane,2023-06-07T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,83.5
533488,Nailers Lane,2023-06-07T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
533488,Nailers Lane,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.54
533488,Nailers Lane,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.61
533488,Nailers Lane,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.69
533488,Nailers Lane,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.61
533488,Nailers Lane,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.02
533488,Nailers Lane,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.35
533488,Nailers Lane,2023-06-07T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.8
533488,Nailers Lane,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.4
533488,Nailers Lane,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,90.9
533488,Nailers Lane,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.1
533488,Nailers Lane,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
533488,Nailers Lane,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.46
533488,Nailers Lane,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
533488,Nailers Lane,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.74
533488,Nailers Lane,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.84
533488,Nailers Lane,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.82
533488,Nailers Lane,2023-06-07T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
533488,Nailers Lane,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
533488,Nailers Lane,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
533488,Nailers Lane,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.2
533488,Nailers Lane,2023-06-07T11:00:00.000+00:00,transformer,,Temperature,C,29.4
533488,Nailers Lane,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
533488,Nailers Lane,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
533488,Nailers Lane,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
533488,Nailers Lane,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
533488,Nailers Lane,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
533488,Nailers Lane,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
533488,Nailers Lane,2023-06-07T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.54
533488,Nailers Lane,2023-06-07T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.26
533488,Nailers Lane,2023-06-07T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.62
533488,Nailers Lane,2023-06-07T11:00:00.000+00:00,busbar,,L3 Active Power,kW,62.33
533488,Nailers Lane,2023-06-07T11:00:00.000+00:00,busbar,,L2 Active Power,kW,65.5
533488,Nailers Lane,2023-06-07T11:00:00.000+00:00,busbar,,L1 Active Power,kW,63.03
533488,Nailers Lane,2023-06-07T11:00:00.000+00:00,busbar,,N Current (RMS),A,86.4
533488,Nailers Lane,2023-06-07T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,258.1
533488,Nailers Lane,2023-06-07T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,274.4
533488,Nailers Lane,2023-06-07T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,262.9
533488,Nailers Lane,2023-06-07T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.05
533488,Nailers Lane,2023-06-07T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.59
533488,Nailers Lane,2023-06-07T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.11
533488,Nailers Lane,2023-06-07T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.49
533488,Nailers Lane,2023-06-07T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.57
533488,Nailers Lane,2023-06-07T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.39
533488,Nailers Lane,2023-06-07T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,46.7
533488,Nailers Lane,2023-06-07T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.6
533488,Nailers Lane,2023-06-07T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.1
533488,Nailers Lane,2023-06-07T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,85.6
533488,Nailers Lane,2023-06-07T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
533488,Nailers Lane,2023-06-07T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.97
533488,Nailers Lane,2023-06-07T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
533488,Nailers Lane,2023-06-07T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.81
533488,Nailers Lane,2023-06-07T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.46
533488,Nailers Lane,2023-06-07T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.6
533488,Nailers Lane,2023-06-07T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,48.1
533488,Nailers Lane,2023-06-07T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,95.0
533488,Nailers Lane,2023-06-07T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.9
533488,Nailers Lane,2023-06-07T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.5
533488,Nailers Lane,2023-06-07T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.06
533488,Nailers Lane,2023-06-07T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.2
533488,Nailers Lane,2023-06-07T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.57
533488,Nailers Lane,2023-06-07T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.44
533488,Nailers Lane,2023-06-07T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.74
533488,Nailers Lane,2023-06-07T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.25
533488,Nailers Lane,2023-06-07T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,53.0
533488,Nailers Lane,2023-06-07T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.4
533488,Nailers Lane,2023-06-07T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,78.7
533488,Nailers Lane,2023-06-07T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
533488,Nailers Lane,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.28
533488,Nailers Lane,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.17
533488,Nailers Lane,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.24
533488,Nailers Lane,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.1
533488,Nailers Lane,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.91
533488,Nailers Lane,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.51
533488,Nailers Lane,2023-06-07T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.9
533488,Nailers Lane,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.1
533488,Nailers Lane,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,99.6
533488,Nailers Lane,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.0
533488,Nailers Lane,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
533488,Nailers Lane,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.05
533488,Nailers Lane,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
533488,Nailers Lane,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.65
533488,Nailers Lane,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.37
533488,Nailers Lane,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.46
533488,Nailers Lane,2023-06-07T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
533488,Nailers Lane,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
533488,Nailers Lane,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
533488,Nailers Lane,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.2
533488,Nailers Lane,2023-06-07T10:50:00.000+00:00,transformer,,Temperature,C,29.2
533488,Nailers Lane,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
533488,Nailers Lane,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
533488,Nailers Lane,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
533488,Nailers Lane,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
533488,Nailers Lane,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
533488,Nailers Lane,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
533488,Nailers Lane,2023-06-07T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.67
533488,Nailers Lane,2023-06-07T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.86
533488,Nailers Lane,2023-06-07T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.17
533488,Nailers Lane,2023-06-07T10:50:00.000+00:00,busbar,,L3 Active Power,kW,61.49
533488,Nailers Lane,2023-06-07T10:50:00.000+00:00,busbar,,L2 Active Power,kW,65.05
533488,Nailers Lane,2023-06-07T10:50:00.000+00:00,busbar,,L1 Active Power,kW,65.2
533488,Nailers Lane,2023-06-07T10:50:00.000+00:00,busbar,,N Current (RMS),A,85.6
533488,Nailers Lane,2023-06-07T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,253.1
533488,Nailers Lane,2023-06-07T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,272.4
533488,Nailers Lane,2023-06-07T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,270.0
533488,Nailers Lane,2023-06-07T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.91
533488,Nailers Lane,2023-06-07T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
533488,Nailers Lane,2023-06-07T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.31
533488,Nailers Lane,2023-06-07T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.89
533488,Nailers Lane,2023-06-07T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.91
533488,Nailers Lane,2023-06-07T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.97
533488,Nailers Lane,2023-06-07T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,43.8
533488,Nailers Lane,2023-06-07T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.6
533488,Nailers Lane,2023-06-07T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,45.6
533488,Nailers Lane,2023-06-07T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,84.0
533488,Nailers Lane,2023-06-07T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
533488,Nailers Lane,2023-06-07T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.75
533488,Nailers Lane,2023-06-07T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
533488,Nailers Lane,2023-06-07T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.42
533488,Nailers Lane,2023-06-07T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.78
533488,Nailers Lane,2023-06-07T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.89
533488,Nailers Lane,2023-06-07T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,39.9
533488,Nailers Lane,2023-06-07T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,90.7
533488,Nailers Lane,2023-06-07T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.6
533488,Nailers Lane,2023-06-07T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.8
533488,Nailers Lane,2023-06-07T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.54
533488,Nailers Lane,2023-06-07T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.7
533488,Nailers Lane,2023-06-07T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.68
533488,Nailers Lane,2023-06-07T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.99
533488,Nailers Lane,2023-06-07T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.04
533488,Nailers Lane,2023-06-07T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.31
533488,Nailers Lane,2023-06-07T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,50.1
533488,Nailers Lane,2023-06-07T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.0
533488,Nailers Lane,2023-06-07T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,75.6
533488,Nailers Lane,2023-06-07T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
533488,Nailers Lane,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.35
533488,Nailers Lane,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.64
533488,Nailers Lane,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.22
533488,Nailers Lane,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.75
533488,Nailers Lane,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.35
533488,Nailers Lane,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.48
533488,Nailers Lane,2023-06-07T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.5
533488,Nailers Lane,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.5
533488,Nailers Lane,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,98.2
533488,Nailers Lane,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.8
533488,Nailers Lane,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.3
533488,Nailers Lane,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.88
533488,Nailers Lane,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
533488,Nailers Lane,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
533488,Nailers Lane,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.55
533488,Nailers Lane,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.36
533488,Nailers Lane,2023-06-07T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
533488,Nailers Lane,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
533488,Nailers Lane,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
533488,Nailers Lane,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.8
533488,Nailers Lane,2023-06-07T10:40:00.000+00:00,transformer,,Temperature,C,29.0
533488,Nailers Lane,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
533488,Nailers Lane,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
533488,Nailers Lane,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
533488,Nailers Lane,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
533488,Nailers Lane,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
533488,Nailers Lane,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
533488,Nailers Lane,2023-06-07T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.51
533488,Nailers Lane,2023-06-07T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.44
533488,Nailers Lane,2023-06-07T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.03
533488,Nailers Lane,2023-06-07T10:40:00.000+00:00,busbar,,L3 Active Power,kW,58.06
533488,Nailers Lane,2023-06-07T10:40:00.000+00:00,busbar,,L2 Active Power,kW,67.63
533488,Nailers Lane,2023-06-07T10:40:00.000+00:00,busbar,,L1 Active Power,kW,67.01
533488,Nailers Lane,2023-06-07T10:40:00.000+00:00,busbar,,N Current (RMS),A,86.6
533488,Nailers Lane,2023-06-07T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,240.1
533488,Nailers Lane,2023-06-07T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,284.0
533488,Nailers Lane,2023-06-07T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,277.3
533488,Nailers Lane,2023-06-07T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.85
533488,Nailers Lane,2023-06-07T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
533488,Nailers Lane,2023-06-07T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.42
533488,Nailers Lane,2023-06-07T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.44
533488,Nailers Lane,2023-06-07T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.91
533488,Nailers Lane,2023-06-07T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.32
533488,Nailers Lane,2023-06-07T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,40.1
533488,Nailers Lane,2023-06-07T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.6
533488,Nailers Lane,2023-06-07T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.0
533488,Nailers Lane,2023-06-07T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,85.6
533488,Nailers Lane,2023-06-07T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
533488,Nailers Lane,2023-06-07T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.13
533488,Nailers Lane,2023-06-07T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
533488,Nailers Lane,2023-06-07T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,30.54
533488,Nailers Lane,2023-06-07T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.01
533488,Nailers Lane,2023-06-07T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.48
533488,Nailers Lane,2023-06-07T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,70.7
533488,Nailers Lane,2023-06-07T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,126.5
533488,Nailers Lane,2023-06-07T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.0
533488,Nailers Lane,2023-06-07T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.8
533488,Nailers Lane,2023-06-07T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.94
533488,Nailers Lane,2023-06-07T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.45
533488,Nailers Lane,2023-06-07T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.75
533488,Nailers Lane,2023-06-07T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.77
533488,Nailers Lane,2023-06-07T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.24
533488,Nailers Lane,2023-06-07T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.25
533488,Nailers Lane,2023-06-07T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,51.5
533488,Nailers Lane,2023-06-07T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.5
533488,Nailers Lane,2023-06-07T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,80.2
533488,Nailers Lane,2023-06-07T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
533488,Nailers Lane,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.53
533488,Nailers Lane,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.2
533488,Nailers Lane,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.66
533488,Nailers Lane,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.49
533488,Nailers Lane,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.18
533488,Nailers Lane,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.35
533488,Nailers Lane,2023-06-07T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,54.7
533488,Nailers Lane,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.6
533488,Nailers Lane,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,111.8
533488,Nailers Lane,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.7
533488,Nailers Lane,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.02
533488,Nailers Lane,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.96
533488,Nailers Lane,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
533488,Nailers Lane,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.66
533488,Nailers Lane,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
533488,Nailers Lane,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.01
533488,Nailers Lane,2023-06-07T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
533488,Nailers Lane,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
533488,Nailers Lane,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
533488,Nailers Lane,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.4
533488,Nailers Lane,2023-06-07T10:30:00.000+00:00,transformer,,Temperature,C,28.7
533488,Nailers Lane,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
533488,Nailers Lane,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
533488,Nailers Lane,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
533488,Nailers Lane,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
533488,Nailers Lane,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
533488,Nailers Lane,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
533488,Nailers Lane,2023-06-07T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.8
533488,Nailers Lane,2023-06-07T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.38
533488,Nailers Lane,2023-06-07T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.91
533488,Nailers Lane,2023-06-07T10:30:00.000+00:00,busbar,,L3 Active Power,kW,70.91
533488,Nailers Lane,2023-06-07T10:30:00.000+00:00,busbar,,L2 Active Power,kW,74.45
533488,Nailers Lane,2023-06-07T10:30:00.000+00:00,busbar,,L1 Active Power,kW,64.41
533488,Nailers Lane,2023-06-07T10:30:00.000+00:00,busbar,,N Current (RMS),A,107.2
533488,Nailers Lane,2023-06-07T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,292.0
533488,Nailers Lane,2023-06-07T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,310.3
533488,Nailers Lane,2023-06-07T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,267.2
533488,Nailers Lane,2023-06-07T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.45
533488,Nailers Lane,2023-06-07T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.38
533488,Nailers Lane,2023-06-07T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
533488,Nailers Lane,2023-06-07T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.01
533488,Nailers Lane,2023-06-07T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.73
533488,Nailers Lane,2023-06-07T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.11
533488,Nailers Lane,2023-06-07T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,41.8
533488,Nailers Lane,2023-06-07T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.4
533488,Nailers Lane,2023-06-07T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,45.3
533488,Nailers Lane,2023-06-07T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,84.8
533488,Nailers Lane,2023-06-07T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
533488,Nailers Lane,2023-06-07T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.88
533488,Nailers Lane,2023-06-07T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
533488,Nailers Lane,2023-06-07T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.9
533488,Nailers Lane,2023-06-07T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.41
533488,Nailers Lane,2023-06-07T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.02
533488,Nailers Lane,2023-06-07T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,41.1
533488,Nailers Lane,2023-06-07T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,88.6
533488,Nailers Lane,2023-06-07T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.4
533488,Nailers Lane,2023-06-07T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.5
533488,Nailers Lane,2023-06-07T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.44
533488,Nailers Lane,2023-06-07T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.55
533488,Nailers Lane,2023-06-07T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.64
533488,Nailers Lane,2023-06-07T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.77
533488,Nailers Lane,2023-06-07T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.84
533488,Nailers Lane,2023-06-07T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.78
533488,Nailers Lane,2023-06-07T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,48.7
533488,Nailers Lane,2023-06-07T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.5
