Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-07T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,78.6
533488,Nailers Lane,2023-06-07T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
533488,Nailers Lane,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.94
533488,Nailers Lane,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.07
533488,Nailers Lane,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.16
533488,Nailers Lane,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.61
533488,Nailers Lane,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.29
533488,Nailers Lane,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.95
533488,Nailers Lane,2023-06-07T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,60.2
533488,Nailers Lane,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.0
533488,Nailers Lane,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,108.4
533488,Nailers Lane,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.5
533488,Nailers Lane,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
533488,Nailers Lane,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.28
533488,Nailers Lane,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
533488,Nailers Lane,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.2
533488,Nailers Lane,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.57
533488,Nailers Lane,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.93
533488,Nailers Lane,2023-06-07T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
533488,Nailers Lane,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
533488,Nailers Lane,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
533488,Nailers Lane,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.4
533488,Nailers Lane,2023-06-07T10:20:00.000+00:00,transformer,,Temperature,C,28.5
533488,Nailers Lane,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
533488,Nailers Lane,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
533488,Nailers Lane,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
533488,Nailers Lane,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
533488,Nailers Lane,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
533488,Nailers Lane,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
533488,Nailers Lane,2023-06-07T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.64
533488,Nailers Lane,2023-06-07T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.64
533488,Nailers Lane,2023-06-07T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.35
533488,Nailers Lane,2023-06-07T10:20:00.000+00:00,busbar,,L3 Active Power,kW,56.49
533488,Nailers Lane,2023-06-07T10:20:00.000+00:00,busbar,,L2 Active Power,kW,69.84
533488,Nailers Lane,2023-06-07T10:20:00.000+00:00,busbar,,L1 Active Power,kW,65.8
533488,Nailers Lane,2023-06-07T10:20:00.000+00:00,busbar,,N Current (RMS),A,91.6
533488,Nailers Lane,2023-06-07T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,233.8
533488,Nailers Lane,2023-06-07T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,291.3
533488,Nailers Lane,2023-06-07T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,273.2
533488,Nailers Lane,2023-06-07T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.8
533488,Nailers Lane,2023-06-07T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.29
533488,Nailers Lane,2023-06-07T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.1
533488,Nailers Lane,2023-06-07T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.15
533488,Nailers Lane,2023-06-07T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.6
533488,Nailers Lane,2023-06-07T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.03
533488,Nailers Lane,2023-06-07T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,39.7
533488,Nailers Lane,2023-06-07T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.4
533488,Nailers Lane,2023-06-07T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.0
533488,Nailers Lane,2023-06-07T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,80.4
533488,Nailers Lane,2023-06-07T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.66
533488,Nailers Lane,2023-06-07T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.7
533488,Nailers Lane,2023-06-07T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
533488,Nailers Lane,2023-06-07T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.97
533488,Nailers Lane,2023-06-07T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.25
533488,Nailers Lane,2023-06-07T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.76
533488,Nailers Lane,2023-06-07T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.1
533488,Nailers Lane,2023-06-07T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.4
533488,Nailers Lane,2023-06-07T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.0
533488,Nailers Lane,2023-06-07T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.1
533488,Nailers Lane,2023-06-07T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.89
533488,Nailers Lane,2023-06-07T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.79
533488,Nailers Lane,2023-06-07T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.53
533488,Nailers Lane,2023-06-07T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.66
533488,Nailers Lane,2023-06-07T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.07
533488,Nailers Lane,2023-06-07T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.55
533488,Nailers Lane,2023-06-07T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,43.7
533488,Nailers Lane,2023-06-07T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.4
533488,Nailers Lane,2023-06-07T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,75.9
533488,Nailers Lane,2023-06-07T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
533488,Nailers Lane,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.02
533488,Nailers Lane,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.29
533488,Nailers Lane,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.41
533488,Nailers Lane,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.14
533488,Nailers Lane,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.65
533488,Nailers Lane,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.81
533488,Nailers Lane,2023-06-07T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,45.8
533488,Nailers Lane,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.3
533488,Nailers Lane,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,92.1
533488,Nailers Lane,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.0
533488,Nailers Lane,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.63
533488,Nailers Lane,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.17
533488,Nailers Lane,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
533488,Nailers Lane,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.81
533488,Nailers Lane,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
533488,Nailers Lane,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.61
533488,Nailers Lane,2023-06-07T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
533488,Nailers Lane,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
533488,Nailers Lane,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
533488,Nailers Lane,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.1
533488,Nailers Lane,2023-06-07T10:10:00.000+00:00,transformer,,Temperature,C,28.3
533488,Nailers Lane,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
533488,Nailers Lane,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
533488,Nailers Lane,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
533488,Nailers Lane,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
533488,Nailers Lane,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
533488,Nailers Lane,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
533488,Nailers Lane,2023-06-07T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.07
533488,Nailers Lane,2023-06-07T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.25
533488,Nailers Lane,2023-06-07T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.17
533488,Nailers Lane,2023-06-07T10:10:00.000+00:00,busbar,,L3 Active Power,kW,53.73
533488,Nailers Lane,2023-06-07T10:10:00.000+00:00,busbar,,L2 Active Power,kW,64.81
533488,Nailers Lane,2023-06-07T10:10:00.000+00:00,busbar,,L1 Active Power,kW,62.76
533488,Nailers Lane,2023-06-07T10:10:00.000+00:00,busbar,,N Current (RMS),A,89.1
533488,Nailers Lane,2023-06-07T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,222.3
533488,Nailers Lane,2023-06-07T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,272.6
533488,Nailers Lane,2023-06-07T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,260.5
533488,Nailers Lane,2023-06-07T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
533488,Nailers Lane,2023-06-07T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.29
533488,Nailers Lane,2023-06-07T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.08
533488,Nailers Lane,2023-06-07T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.81
533488,Nailers Lane,2023-06-07T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.47
533488,Nailers Lane,2023-06-07T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.22
533488,Nailers Lane,2023-06-07T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,46.6
533488,Nailers Lane,2023-06-07T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.7
533488,Nailers Lane,2023-06-07T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.4
533488,Nailers Lane,2023-06-07T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,85.2
533488,Nailers Lane,2023-06-07T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.91
533488,Nailers Lane,2023-06-07T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.67
533488,Nailers Lane,2023-06-07T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
533488,Nailers Lane,2023-06-07T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.9
533488,Nailers Lane,2023-06-07T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.94
533488,Nailers Lane,2023-06-07T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.02
533488,Nailers Lane,2023-06-07T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,34.1
533488,Nailers Lane,2023-06-07T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.2
533488,Nailers Lane,2023-06-07T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.4
533488,Nailers Lane,2023-06-07T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.3
533488,Nailers Lane,2023-06-07T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.36
533488,Nailers Lane,2023-06-07T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.68
533488,Nailers Lane,2023-06-07T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.39
533488,Nailers Lane,2023-06-07T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.43
533488,Nailers Lane,2023-06-07T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.8
533488,Nailers Lane,2023-06-07T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.75
533488,Nailers Lane,2023-06-07T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.7
533488,Nailers Lane,2023-06-07T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.5
533488,Nailers Lane,2023-06-07T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.5
533488,Nailers Lane,2023-06-07T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.7
533488,Nailers Lane,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.59
533488,Nailers Lane,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.96
533488,Nailers Lane,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.81
533488,Nailers Lane,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.84
533488,Nailers Lane,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.43
533488,Nailers Lane,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.17
533488,Nailers Lane,2023-06-07T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.0
533488,Nailers Lane,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.0
533488,Nailers Lane,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,84.7
533488,Nailers Lane,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.6
533488,Nailers Lane,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.09
533488,Nailers Lane,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.48
533488,Nailers Lane,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
533488,Nailers Lane,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.85
533488,Nailers Lane,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
533488,Nailers Lane,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.85
533488,Nailers Lane,2023-06-07T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
533488,Nailers Lane,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
533488,Nailers Lane,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
533488,Nailers Lane,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.9
533488,Nailers Lane,2023-06-07T10:00:00.000+00:00,transformer,,Temperature,C,28.1
533488,Nailers Lane,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
533488,Nailers Lane,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
533488,Nailers Lane,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
533488,Nailers Lane,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
533488,Nailers Lane,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
533488,Nailers Lane,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
533488,Nailers Lane,2023-06-07T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.36
533488,Nailers Lane,2023-06-07T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.16
533488,Nailers Lane,2023-06-07T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.21
533488,Nailers Lane,2023-06-07T10:00:00.000+00:00,busbar,,L3 Active Power,kW,54.83
533488,Nailers Lane,2023-06-07T10:00:00.000+00:00,busbar,,L2 Active Power,kW,62.03
533488,Nailers Lane,2023-06-07T10:00:00.000+00:00,busbar,,L1 Active Power,kW,65.01
533488,Nailers Lane,2023-06-07T10:00:00.000+00:00,busbar,,N Current (RMS),A,78.3
533488,Nailers Lane,2023-06-07T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.4
533488,Nailers Lane,2023-06-07T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,259.2
533488,Nailers Lane,2023-06-07T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,269.5
533488,Nailers Lane,2023-06-07T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
533488,Nailers Lane,2023-06-07T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
533488,Nailers Lane,2023-06-07T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.91
533488,Nailers Lane,2023-06-07T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.61
533488,Nailers Lane,2023-06-07T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.66
533488,Nailers Lane,2023-06-07T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.81
533488,Nailers Lane,2023-06-07T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,57.7
533488,Nailers Lane,2023-06-07T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.1
533488,Nailers Lane,2023-06-07T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,44.3
533488,Nailers Lane,2023-06-07T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,103.6
533488,Nailers Lane,2023-06-07T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.04
533488,Nailers Lane,2023-06-07T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.82
533488,Nailers Lane,2023-06-07T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
533488,Nailers Lane,2023-06-07T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.04
533488,Nailers Lane,2023-06-07T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.61
533488,Nailers Lane,2023-06-07T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.2
533488,Nailers Lane,2023-06-07T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,39.8
533488,Nailers Lane,2023-06-07T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,87.5
533488,Nailers Lane,2023-06-07T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.2
533488,Nailers Lane,2023-06-07T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.5
533488,Nailers Lane,2023-06-07T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.93
533488,Nailers Lane,2023-06-07T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.04
533488,Nailers Lane,2023-06-07T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.54
533488,Nailers Lane,2023-06-07T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.97
533488,Nailers Lane,2023-06-07T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.1
533488,Nailers Lane,2023-06-07T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.33
533488,Nailers Lane,2023-06-07T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,46.1
533488,Nailers Lane,2023-06-07T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.0
533488,Nailers Lane,2023-06-07T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,84.0
533488,Nailers Lane,2023-06-07T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
533488,Nailers Lane,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.67
533488,Nailers Lane,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.95
533488,Nailers Lane,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.48
533488,Nailers Lane,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.15
533488,Nailers Lane,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.2
533488,Nailers Lane,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.36
533488,Nailers Lane,2023-06-07T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.0
533488,Nailers Lane,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.8
533488,Nailers Lane,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,83.0
533488,Nailers Lane,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.0
533488,Nailers Lane,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
533488,Nailers Lane,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.53
533488,Nailers Lane,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
533488,Nailers Lane,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.45
533488,Nailers Lane,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
533488,Nailers Lane,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.06
533488,Nailers Lane,2023-06-07T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
533488,Nailers Lane,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
533488,Nailers Lane,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
533488,Nailers Lane,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.6
533488,Nailers Lane,2023-06-07T09:50:00.000+00:00,transformer,,Temperature,C,27.9
533488,Nailers Lane,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
533488,Nailers Lane,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
533488,Nailers Lane,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
533488,Nailers Lane,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
533488,Nailers Lane,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
533488,Nailers Lane,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
533488,Nailers Lane,2023-06-07T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.77
533488,Nailers Lane,2023-06-07T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.75
533488,Nailers Lane,2023-06-07T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.84
533488,Nailers Lane,2023-06-07T09:50:00.000+00:00,busbar,,L3 Active Power,kW,59.23
533488,Nailers Lane,2023-06-07T09:50:00.000+00:00,busbar,,L2 Active Power,kW,65.11
533488,Nailers Lane,2023-06-07T09:50:00.000+00:00,busbar,,L1 Active Power,kW,69.77
533488,Nailers Lane,2023-06-07T09:50:00.000+00:00,busbar,,N Current (RMS),A,79.8
533488,Nailers Lane,2023-06-07T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,244.1
533488,Nailers Lane,2023-06-07T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,271.9
533488,Nailers Lane,2023-06-07T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,289.4
533488,Nailers Lane,2023-06-07T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
533488,Nailers Lane,2023-06-07T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.43
533488,Nailers Lane,2023-06-07T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.1
533488,Nailers Lane,2023-06-07T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.5
533488,Nailers Lane,2023-06-07T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.61
533488,Nailers Lane,2023-06-07T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,26.91
533488,Nailers Lane,2023-06-07T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,67.3
533488,Nailers Lane,2023-06-07T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.3
533488,Nailers Lane,2023-06-07T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,44.7
533488,Nailers Lane,2023-06-07T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,112.3
533488,Nailers Lane,2023-06-07T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.07
533488,Nailers Lane,2023-06-07T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.94
533488,Nailers Lane,2023-06-07T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
533488,Nailers Lane,2023-06-07T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.32
533488,Nailers Lane,2023-06-07T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.88
533488,Nailers Lane,2023-06-07T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.86
533488,Nailers Lane,2023-06-07T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,44.5
533488,Nailers Lane,2023-06-07T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,89.2
533488,Nailers Lane,2023-06-07T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.3
533488,Nailers Lane,2023-06-07T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.6
533488,Nailers Lane,2023-06-07T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.87
533488,Nailers Lane,2023-06-07T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.94
533488,Nailers Lane,2023-06-07T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.84
533488,Nailers Lane,2023-06-07T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.31
533488,Nailers Lane,2023-06-07T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.53
533488,Nailers Lane,2023-06-07T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.82
533488,Nailers Lane,2023-06-07T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.2
533488,Nailers Lane,2023-06-07T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.8
533488,Nailers Lane,2023-06-07T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.0
533488,Nailers Lane,2023-06-07T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
533488,Nailers Lane,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.8
533488,Nailers Lane,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.12
533488,Nailers Lane,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.49
533488,Nailers Lane,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.44
533488,Nailers Lane,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.6
533488,Nailers Lane,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.04
533488,Nailers Lane,2023-06-07T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.7
533488,Nailers Lane,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.3
533488,Nailers Lane,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,89.8
533488,Nailers Lane,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.4
533488,Nailers Lane,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.23
533488,Nailers Lane,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.21
533488,Nailers Lane,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
533488,Nailers Lane,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.7
533488,Nailers Lane,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.28
533488,Nailers Lane,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.02
533488,Nailers Lane,2023-06-07T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
533488,Nailers Lane,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
533488,Nailers Lane,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
533488,Nailers Lane,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.4
533488,Nailers Lane,2023-06-07T09:40:00.000+00:00,transformer,,Temperature,C,27.6
533488,Nailers Lane,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
533488,Nailers Lane,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
533488,Nailers Lane,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
533488,Nailers Lane,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
533488,Nailers Lane,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
533488,Nailers Lane,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
533488,Nailers Lane,2023-06-07T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.36
533488,Nailers Lane,2023-06-07T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.76
533488,Nailers Lane,2023-06-07T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.75
533488,Nailers Lane,2023-06-07T09:40:00.000+00:00,busbar,,L3 Active Power,kW,60.28
533488,Nailers Lane,2023-06-07T09:40:00.000+00:00,busbar,,L2 Active Power,kW,61.9
533488,Nailers Lane,2023-06-07T09:40:00.000+00:00,busbar,,L1 Active Power,kW,69.65
533488,Nailers Lane,2023-06-07T09:40:00.000+00:00,busbar,,N Current (RMS),A,79.4
533488,Nailers Lane,2023-06-07T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,249.2
533488,Nailers Lane,2023-06-07T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,259.6
533488,Nailers Lane,2023-06-07T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,288.7
533488,Nailers Lane,2023-06-07T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.29
533488,Nailers Lane,2023-06-07T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.78
533488,Nailers Lane,2023-06-07T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
533488,Nailers Lane,2023-06-07T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.39
533488,Nailers Lane,2023-06-07T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.38
533488,Nailers Lane,2023-06-07T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.79
533488,Nailers Lane,2023-06-07T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,53.4
533488,Nailers Lane,2023-06-07T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.9
533488,Nailers Lane,2023-06-07T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.3
533488,Nailers Lane,2023-06-07T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,99.4
533488,Nailers Lane,2023-06-07T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.95
533488,Nailers Lane,2023-06-07T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.0
533488,Nailers Lane,2023-06-07T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
533488,Nailers Lane,2023-06-07T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.0
533488,Nailers Lane,2023-06-07T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.52
533488,Nailers Lane,2023-06-07T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.22
533488,Nailers Lane,2023-06-07T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,36.4
533488,Nailers Lane,2023-06-07T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.3
533488,Nailers Lane,2023-06-07T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.7
533488,Nailers Lane,2023-06-07T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.7
533488,Nailers Lane,2023-06-07T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.12
533488,Nailers Lane,2023-06-07T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.51
533488,Nailers Lane,2023-06-07T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.31
533488,Nailers Lane,2023-06-07T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.32
533488,Nailers Lane,2023-06-07T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.5
533488,Nailers Lane,2023-06-07T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.5
533488,Nailers Lane,2023-06-07T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,54.4
533488,Nailers Lane,2023-06-07T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.4
533488,Nailers Lane,2023-06-07T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,89.5
533488,Nailers Lane,2023-06-07T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
533488,Nailers Lane,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.54
533488,Nailers Lane,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.84
533488,Nailers Lane,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.99
533488,Nailers Lane,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.28
533488,Nailers Lane,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.48
533488,Nailers Lane,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.07
533488,Nailers Lane,2023-06-07T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,55.1
533488,Nailers Lane,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.2
533488,Nailers Lane,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,96.1
533488,Nailers Lane,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.4
533488,Nailers Lane,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.41
533488,Nailers Lane,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.05
533488,Nailers Lane,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.67
533488,Nailers Lane,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.18
533488,Nailers Lane,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.17
533488,Nailers Lane,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.41
533488,Nailers Lane,2023-06-07T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
533488,Nailers Lane,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
533488,Nailers Lane,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
533488,Nailers Lane,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.0
533488,Nailers Lane,2023-06-07T09:30:00.000+00:00,transformer,,Temperature,C,27.4
533488,Nailers Lane,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
533488,Nailers Lane,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
533488,Nailers Lane,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
533488,Nailers Lane,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
533488,Nailers Lane,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
533488,Nailers Lane,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
533488,Nailers Lane,2023-06-07T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.83
533488,Nailers Lane,2023-06-07T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.62
533488,Nailers Lane,2023-06-07T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.01
533488,Nailers Lane,2023-06-07T09:30:00.000+00:00,busbar,,L3 Active Power,kW,54.17
533488,Nailers Lane,2023-06-07T09:30:00.000+00:00,busbar,,L2 Active Power,kW,67.05
533488,Nailers Lane,2023-06-07T09:30:00.000+00:00,busbar,,L1 Active Power,kW,65.99
533488,Nailers Lane,2023-06-07T09:30:00.000+00:00,busbar,,N Current (RMS),A,90.7
533488,Nailers Lane,2023-06-07T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.1
533488,Nailers Lane,2023-06-07T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,278.8
533488,Nailers Lane,2023-06-07T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,273.3
533488,Nailers Lane,2023-06-07T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.26
533488,Nailers Lane,2023-06-07T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.6
533488,Nailers Lane,2023-06-07T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.52
533488,Nailers Lane,2023-06-07T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.66
533488,Nailers Lane,2023-06-07T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.34
533488,Nailers Lane,2023-06-07T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.88
533488,Nailers Lane,2023-06-07T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,59.5
533488,Nailers Lane,2023-06-07T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.2
533488,Nailers Lane,2023-06-07T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.9
533488,Nailers Lane,2023-06-07T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,100.6
533488,Nailers Lane,2023-06-07T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.62
533488,Nailers Lane,2023-06-07T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.24
533488,Nailers Lane,2023-06-07T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
533488,Nailers Lane,2023-06-07T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.66
533488,Nailers Lane,2023-06-07T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.33
533488,Nailers Lane,2023-06-07T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.8
533488,Nailers Lane,2023-06-07T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,31.0
533488,Nailers Lane,2023-06-07T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.0
533488,Nailers Lane,2023-06-07T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.6
533488,Nailers Lane,2023-06-07T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.2
533488,Nailers Lane,2023-06-07T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.14
533488,Nailers Lane,2023-06-07T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.8
533488,Nailers Lane,2023-06-07T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.57
533488,Nailers Lane,2023-06-07T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.47
533488,Nailers Lane,2023-06-07T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.51
533488,Nailers Lane,2023-06-07T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.53
533488,Nailers Lane,2023-06-07T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,56.5
533488,Nailers Lane,2023-06-07T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.5
533488,Nailers Lane,2023-06-07T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,93.4
533488,Nailers Lane,2023-06-07T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.9
533488,Nailers Lane,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.32
533488,Nailers Lane,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.36
533488,Nailers Lane,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.64
533488,Nailers Lane,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.28
533488,Nailers Lane,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.76
533488,Nailers Lane,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.65
533488,Nailers Lane,2023-06-07T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,46.4
533488,Nailers Lane,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.0
533488,Nailers Lane,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.1
533488,Nailers Lane,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.1
533488,Nailers Lane,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
533488,Nailers Lane,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.96
533488,Nailers Lane,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
533488,Nailers Lane,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.32
533488,Nailers Lane,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.67
533488,Nailers Lane,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.46
533488,Nailers Lane,2023-06-07T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
533488,Nailers Lane,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
533488,Nailers Lane,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
533488,Nailers Lane,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.3
533488,Nailers Lane,2023-06-07T09:20:00.000+00:00,transformer,,Temperature,C,27.1
533488,Nailers Lane,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
533488,Nailers Lane,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
533488,Nailers Lane,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
533488,Nailers Lane,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
533488,Nailers Lane,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
533488,Nailers Lane,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
533488,Nailers Lane,2023-06-07T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
533488,Nailers Lane,2023-06-07T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.27
533488,Nailers Lane,2023-06-07T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
533488,Nailers Lane,2023-06-07T09:20:00.000+00:00,busbar,,L3 Active Power,kW,52.39
533488,Nailers Lane,2023-06-07T09:20:00.000+00:00,busbar,,L2 Active Power,kW,62.61
533488,Nailers Lane,2023-06-07T09:20:00.000+00:00,busbar,,L1 Active Power,kW,62.32
533488,Nailers Lane,2023-06-07T09:20:00.000+00:00,busbar,,N Current (RMS),A,84.9
533488,Nailers Lane,2023-06-07T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.5
533488,Nailers Lane,2023-06-07T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,261.3
533488,Nailers Lane,2023-06-07T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,258.5
533488,Nailers Lane,2023-06-07T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.71
533488,Nailers Lane,2023-06-07T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.56
533488,Nailers Lane,2023-06-07T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.95
533488,Nailers Lane,2023-06-07T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.33
533488,Nailers Lane,2023-06-07T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.37
533488,Nailers Lane,2023-06-07T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.74
533488,Nailers Lane,2023-06-07T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,49.6
533488,Nailers Lane,2023-06-07T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.0
533488,Nailers Lane,2023-06-07T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.9
533488,Nailers Lane,2023-06-07T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,91.4
533488,Nailers Lane,2023-06-07T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.77
533488,Nailers Lane,2023-06-07T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.28
533488,Nailers Lane,2023-06-07T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
533488,Nailers Lane,2023-06-07T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.71
533488,Nailers Lane,2023-06-07T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.21
533488,Nailers Lane,2023-06-07T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.11
533488,Nailers Lane,2023-06-07T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.8
533488,Nailers Lane,2023-06-07T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.2
533488,Nailers Lane,2023-06-07T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.0
533488,Nailers Lane,2023-06-07T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.4
533488,Nailers Lane,2023-06-07T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.05
533488,Nailers Lane,2023-06-07T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.77
533488,Nailers Lane,2023-06-07T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.64
533488,Nailers Lane,2023-06-07T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.49
533488,Nailers Lane,2023-06-07T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.61
533488,Nailers Lane,2023-06-07T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.48
533488,Nailers Lane,2023-06-07T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,49.9
533488,Nailers Lane,2023-06-07T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.9
533488,Nailers Lane,2023-06-07T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,85.6
533488,Nailers Lane,2023-06-07T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
533488,Nailers Lane,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.22
533488,Nailers Lane,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.53
533488,Nailers Lane,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.31
533488,Nailers Lane,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.06
533488,Nailers Lane,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.56
533488,Nailers Lane,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.9
533488,Nailers Lane,2023-06-07T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,45.7
533488,Nailers Lane,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.9
533488,Nailers Lane,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.7
533488,Nailers Lane,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.8
533488,Nailers Lane,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.26
533488,Nailers Lane,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.59
533488,Nailers Lane,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
533488,Nailers Lane,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.29
533488,Nailers Lane,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.16
533488,Nailers Lane,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.88
533488,Nailers Lane,2023-06-07T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
533488,Nailers Lane,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
533488,Nailers Lane,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
533488,Nailers Lane,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.0
533488,Nailers Lane,2023-06-07T09:10:00.000+00:00,transformer,,Temperature,C,26.9
533488,Nailers Lane,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
533488,Nailers Lane,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
533488,Nailers Lane,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
533488,Nailers Lane,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
533488,Nailers Lane,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
533488,Nailers Lane,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
533488,Nailers Lane,2023-06-07T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.05
533488,Nailers Lane,2023-06-07T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.05
533488,Nailers Lane,2023-06-07T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
533488,Nailers Lane,2023-06-07T09:10:00.000+00:00,busbar,,L3 Active Power,kW,51.87
533488,Nailers Lane,2023-06-07T09:10:00.000+00:00,busbar,,L2 Active Power,kW,60.91
533488,Nailers Lane,2023-06-07T09:10:00.000+00:00,busbar,,L1 Active Power,kW,63.11
533488,Nailers Lane,2023-06-07T09:10:00.000+00:00,busbar,,N Current (RMS),A,82.4
533488,Nailers Lane,2023-06-07T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.1
533488,Nailers Lane,2023-06-07T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,254.7
533488,Nailers Lane,2023-06-07T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,261.7
533488,Nailers Lane,2023-06-07T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
533488,Nailers Lane,2023-06-07T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.61
533488,Nailers Lane,2023-06-07T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.04
533488,Nailers Lane,2023-06-07T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.84
533488,Nailers Lane,2023-06-07T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.92
533488,Nailers Lane,2023-06-07T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.28
533488,Nailers Lane,2023-06-07T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,48.3
533488,Nailers Lane,2023-06-07T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.3
533488,Nailers Lane,2023-06-07T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.5
533488,Nailers Lane,2023-06-07T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,89.5
533488,Nailers Lane,2023-06-07T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.88
533488,Nailers Lane,2023-06-07T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.41
533488,Nailers Lane,2023-06-07T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
533488,Nailers Lane,2023-06-07T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.29
533488,Nailers Lane,2023-06-07T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.53
533488,Nailers Lane,2023-06-07T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.33
533488,Nailers Lane,2023-06-07T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.3
533488,Nailers Lane,2023-06-07T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.8
533488,Nailers Lane,2023-06-07T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.3
533488,Nailers Lane,2023-06-07T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.1
533488,Nailers Lane,2023-06-07T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.32
533488,Nailers Lane,2023-06-07T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.73
533488,Nailers Lane,2023-06-07T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.66
533488,Nailers Lane,2023-06-07T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.99
533488,Nailers Lane,2023-06-07T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.62
533488,Nailers Lane,2023-06-07T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.61
533488,Nailers Lane,2023-06-07T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,44.7
533488,Nailers Lane,2023-06-07T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.6
533488,Nailers Lane,2023-06-07T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,81.3
533488,Nailers Lane,2023-06-07T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.3
533488,Nailers Lane,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.26
533488,Nailers Lane,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.43
533488,Nailers Lane,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.54
533488,Nailers Lane,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.99
533488,Nailers Lane,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.25
533488,Nailers Lane,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.56
533488,Nailers Lane,2023-06-07T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,46.6
533488,Nailers Lane,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.1
533488,Nailers Lane,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.1
533488,Nailers Lane,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.3
533488,Nailers Lane,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.5
533488,Nailers Lane,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.15
