Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
533488,Nailers Lane,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.47
533488,Nailers Lane,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.16
533488,Nailers Lane,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.15
533488,Nailers Lane,2023-06-07T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
533488,Nailers Lane,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
533488,Nailers Lane,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
533488,Nailers Lane,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.7
533488,Nailers Lane,2023-06-07T09:00:00.000+00:00,transformer,,Temperature,C,26.6
533488,Nailers Lane,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
533488,Nailers Lane,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
533488,Nailers Lane,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
533488,Nailers Lane,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
533488,Nailers Lane,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
533488,Nailers Lane,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
533488,Nailers Lane,2023-06-07T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
533488,Nailers Lane,2023-06-07T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.29
533488,Nailers Lane,2023-06-07T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
533488,Nailers Lane,2023-06-07T09:00:00.000+00:00,busbar,,L3 Active Power,kW,52.57
533488,Nailers Lane,2023-06-07T09:00:00.000+00:00,busbar,,L2 Active Power,kW,60.49
533488,Nailers Lane,2023-06-07T09:00:00.000+00:00,busbar,,L1 Active Power,kW,61.93
533488,Nailers Lane,2023-06-07T09:00:00.000+00:00,busbar,,N Current (RMS),A,80.9
533488,Nailers Lane,2023-06-07T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,216.9
533488,Nailers Lane,2023-06-07T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,252.5
533488,Nailers Lane,2023-06-07T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,256.7
533488,Nailers Lane,2023-06-07T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.61
533488,Nailers Lane,2023-06-07T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
533488,Nailers Lane,2023-06-07T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.31
533488,Nailers Lane,2023-06-07T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.12
533488,Nailers Lane,2023-06-07T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.02
533488,Nailers Lane,2023-06-07T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.78
533488,Nailers Lane,2023-06-07T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,55.2
533488,Nailers Lane,2023-06-07T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.9
533488,Nailers Lane,2023-06-07T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.7
533488,Nailers Lane,2023-06-07T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,100.3
533488,Nailers Lane,2023-06-07T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.37
533488,Nailers Lane,2023-06-07T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.78
533488,Nailers Lane,2023-06-07T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
533488,Nailers Lane,2023-06-07T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.63
533488,Nailers Lane,2023-06-07T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.74
533488,Nailers Lane,2023-06-07T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.7
533488,Nailers Lane,2023-06-07T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.5
533488,Nailers Lane,2023-06-07T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.2
533488,Nailers Lane,2023-06-07T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.9
533488,Nailers Lane,2023-06-07T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.9
533488,Nailers Lane,2023-06-07T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.9
533488,Nailers Lane,2023-06-07T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.09
533488,Nailers Lane,2023-06-07T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.47
533488,Nailers Lane,2023-06-07T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.17
533488,Nailers Lane,2023-06-07T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.34
533488,Nailers Lane,2023-06-07T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.2
533488,Nailers Lane,2023-06-07T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,48.8
533488,Nailers Lane,2023-06-07T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.1
533488,Nailers Lane,2023-06-07T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,84.8
533488,Nailers Lane,2023-06-07T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.8
533488,Nailers Lane,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.42
533488,Nailers Lane,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.62
533488,Nailers Lane,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.99
533488,Nailers Lane,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.43
533488,Nailers Lane,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.44
533488,Nailers Lane,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.62
533488,Nailers Lane,2023-06-07T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,58.7
533488,Nailers Lane,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.9
533488,Nailers Lane,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,97.4
533488,Nailers Lane,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.9
533488,Nailers Lane,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.54
533488,Nailers Lane,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.3
533488,Nailers Lane,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.04
533488,Nailers Lane,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.13
533488,Nailers Lane,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.84
533488,Nailers Lane,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.34
533488,Nailers Lane,2023-06-07T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
533488,Nailers Lane,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
533488,Nailers Lane,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
533488,Nailers Lane,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.0
533488,Nailers Lane,2023-06-07T08:50:00.000+00:00,transformer,,Temperature,C,26.3
533488,Nailers Lane,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
533488,Nailers Lane,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
533488,Nailers Lane,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
533488,Nailers Lane,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
533488,Nailers Lane,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
533488,Nailers Lane,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
533488,Nailers Lane,2023-06-07T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.89
533488,Nailers Lane,2023-06-07T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.25
533488,Nailers Lane,2023-06-07T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.68
533488,Nailers Lane,2023-06-07T08:50:00.000+00:00,busbar,,L3 Active Power,kW,48.48
533488,Nailers Lane,2023-06-07T08:50:00.000+00:00,busbar,,L2 Active Power,kW,66.38
533488,Nailers Lane,2023-06-07T08:50:00.000+00:00,busbar,,L1 Active Power,kW,67.63
533488,Nailers Lane,2023-06-07T08:50:00.000+00:00,busbar,,N Current (RMS),A,102.4
533488,Nailers Lane,2023-06-07T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.6
533488,Nailers Lane,2023-06-07T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,277.8
533488,Nailers Lane,2023-06-07T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,281.1
533488,Nailers Lane,2023-06-07T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
533488,Nailers Lane,2023-06-07T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.3
533488,Nailers Lane,2023-06-07T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.24
533488,Nailers Lane,2023-06-07T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.48
533488,Nailers Lane,2023-06-07T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.55
533488,Nailers Lane,2023-06-07T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.85
533488,Nailers Lane,2023-06-07T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,63.5
533488,Nailers Lane,2023-06-07T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.5
533488,Nailers Lane,2023-06-07T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.1
533488,Nailers Lane,2023-06-07T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,104.9
533488,Nailers Lane,2023-06-07T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.38
533488,Nailers Lane,2023-06-07T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.59
533488,Nailers Lane,2023-06-07T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
533488,Nailers Lane,2023-06-07T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.89
533488,Nailers Lane,2023-06-07T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.71
533488,Nailers Lane,2023-06-07T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.5
533488,Nailers Lane,2023-06-07T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.2
533488,Nailers Lane,2023-06-07T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.2
533488,Nailers Lane,2023-06-07T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.3
533488,Nailers Lane,2023-06-07T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.3
533488,Nailers Lane,2023-06-07T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.42
533488,Nailers Lane,2023-06-07T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.93
533488,Nailers Lane,2023-06-07T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.51
533488,Nailers Lane,2023-06-07T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.88
533488,Nailers Lane,2023-06-07T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.81
533488,Nailers Lane,2023-06-07T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.22
533488,Nailers Lane,2023-06-07T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,53.9
533488,Nailers Lane,2023-06-07T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.9
533488,Nailers Lane,2023-06-07T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,78.7
533488,Nailers Lane,2023-06-07T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
533488,Nailers Lane,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.15
533488,Nailers Lane,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.43
533488,Nailers Lane,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.98
533488,Nailers Lane,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.36
533488,Nailers Lane,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.76
533488,Nailers Lane,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.11
533488,Nailers Lane,2023-06-07T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
533488,Nailers Lane,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
533488,Nailers Lane,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.6
533488,Nailers Lane,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.7
533488,Nailers Lane,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.16
533488,Nailers Lane,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.08
533488,Nailers Lane,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
533488,Nailers Lane,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.19
533488,Nailers Lane,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.33
533488,Nailers Lane,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.74
533488,Nailers Lane,2023-06-07T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
533488,Nailers Lane,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
533488,Nailers Lane,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
533488,Nailers Lane,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.5
533488,Nailers Lane,2023-06-07T08:40:00.000+00:00,transformer,,Temperature,C,26.1
533488,Nailers Lane,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
533488,Nailers Lane,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
533488,Nailers Lane,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
533488,Nailers Lane,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
533488,Nailers Lane,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
533488,Nailers Lane,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
533488,Nailers Lane,2023-06-07T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
533488,Nailers Lane,2023-06-07T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.54
533488,Nailers Lane,2023-06-07T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.59
533488,Nailers Lane,2023-06-07T08:40:00.000+00:00,busbar,,L3 Active Power,kW,47.79
533488,Nailers Lane,2023-06-07T08:40:00.000+00:00,busbar,,L2 Active Power,kW,55.15
533488,Nailers Lane,2023-06-07T08:40:00.000+00:00,busbar,,L1 Active Power,kW,66.43
533488,Nailers Lane,2023-06-07T08:40:00.000+00:00,busbar,,N Current (RMS),A,83.1
533488,Nailers Lane,2023-06-07T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.4
533488,Nailers Lane,2023-06-07T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,231.3
533488,Nailers Lane,2023-06-07T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,276.5
533488,Nailers Lane,2023-06-07T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.95
533488,Nailers Lane,2023-06-07T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
533488,Nailers Lane,2023-06-07T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.3
533488,Nailers Lane,2023-06-07T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.12
533488,Nailers Lane,2023-06-07T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.15
533488,Nailers Lane,2023-06-07T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,26.34
533488,Nailers Lane,2023-06-07T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,64.8
533488,Nailers Lane,2023-06-07T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.2
533488,Nailers Lane,2023-06-07T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,47.2
533488,Nailers Lane,2023-06-07T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,111.7
533488,Nailers Lane,2023-06-07T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.94
533488,Nailers Lane,2023-06-07T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.97
533488,Nailers Lane,2023-06-07T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
533488,Nailers Lane,2023-06-07T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.3
533488,Nailers Lane,2023-06-07T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.5
533488,Nailers Lane,2023-06-07T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.75
533488,Nailers Lane,2023-06-07T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.8
533488,Nailers Lane,2023-06-07T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.8
533488,Nailers Lane,2023-06-07T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.4
533488,Nailers Lane,2023-06-07T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.2
533488,Nailers Lane,2023-06-07T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
533488,Nailers Lane,2023-06-07T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.93
533488,Nailers Lane,2023-06-07T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.51
533488,Nailers Lane,2023-06-07T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.18
533488,Nailers Lane,2023-06-07T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.83
533488,Nailers Lane,2023-06-07T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.56
533488,Nailers Lane,2023-06-07T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,58.7
533488,Nailers Lane,2023-06-07T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.1
533488,Nailers Lane,2023-06-07T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,87.5
533488,Nailers Lane,2023-06-07T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
533488,Nailers Lane,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.84
533488,Nailers Lane,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.49
533488,Nailers Lane,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.47
533488,Nailers Lane,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.51
533488,Nailers Lane,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.94
533488,Nailers Lane,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.45
533488,Nailers Lane,2023-06-07T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
533488,Nailers Lane,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
533488,Nailers Lane,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.3
533488,Nailers Lane,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.8
533488,Nailers Lane,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.07
533488,Nailers Lane,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.92
533488,Nailers Lane,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
533488,Nailers Lane,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.3
533488,Nailers Lane,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.26
533488,Nailers Lane,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.62
533488,Nailers Lane,2023-06-07T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
533488,Nailers Lane,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
533488,Nailers Lane,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
533488,Nailers Lane,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.2
533488,Nailers Lane,2023-06-07T08:30:00.000+00:00,transformer,,Temperature,C,26.0
533488,Nailers Lane,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
533488,Nailers Lane,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
533488,Nailers Lane,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
533488,Nailers Lane,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
533488,Nailers Lane,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
533488,Nailers Lane,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
533488,Nailers Lane,2023-06-07T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
533488,Nailers Lane,2023-06-07T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.3
533488,Nailers Lane,2023-06-07T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
533488,Nailers Lane,2023-06-07T08:30:00.000+00:00,busbar,,L3 Active Power,kW,47.41
533488,Nailers Lane,2023-06-07T08:30:00.000+00:00,busbar,,L2 Active Power,kW,61.68
533488,Nailers Lane,2023-06-07T08:30:00.000+00:00,busbar,,L1 Active Power,kW,68.72
533488,Nailers Lane,2023-06-07T08:30:00.000+00:00,busbar,,N Current (RMS),A,90.3
533488,Nailers Lane,2023-06-07T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.1
533488,Nailers Lane,2023-06-07T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,259.7
533488,Nailers Lane,2023-06-07T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,286.9
533488,Nailers Lane,2023-06-07T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
533488,Nailers Lane,2023-06-07T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.55
533488,Nailers Lane,2023-06-07T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.26
533488,Nailers Lane,2023-06-07T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.58
533488,Nailers Lane,2023-06-07T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.95
533488,Nailers Lane,2023-06-07T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.51
533488,Nailers Lane,2023-06-07T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,51.0
533488,Nailers Lane,2023-06-07T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.3
533488,Nailers Lane,2023-06-07T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,46.4
533488,Nailers Lane,2023-06-07T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,98.9
533488,Nailers Lane,2023-06-07T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.49
533488,Nailers Lane,2023-06-07T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.76
533488,Nailers Lane,2023-06-07T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
533488,Nailers Lane,2023-06-07T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.45
533488,Nailers Lane,2023-06-07T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.84
533488,Nailers Lane,2023-06-07T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.64
533488,Nailers Lane,2023-06-07T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.7
533488,Nailers Lane,2023-06-07T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.3
533488,Nailers Lane,2023-06-07T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.3
533488,Nailers Lane,2023-06-07T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.6
533488,Nailers Lane,2023-06-07T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.29
533488,Nailers Lane,2023-06-07T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.22
533488,Nailers Lane,2023-06-07T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.63
533488,Nailers Lane,2023-06-07T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.17
533488,Nailers Lane,2023-06-07T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.44
533488,Nailers Lane,2023-06-07T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.4
533488,Nailers Lane,2023-06-07T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,54.0
533488,Nailers Lane,2023-06-07T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.0
533488,Nailers Lane,2023-06-07T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,81.4
533488,Nailers Lane,2023-06-07T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
533488,Nailers Lane,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.33
533488,Nailers Lane,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.82
533488,Nailers Lane,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.74
533488,Nailers Lane,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.18
533488,Nailers Lane,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.13
533488,Nailers Lane,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.54
533488,Nailers Lane,2023-06-07T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,52.5
533488,Nailers Lane,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.5
533488,Nailers Lane,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.9
533488,Nailers Lane,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.1
533488,Nailers Lane,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.45
533488,Nailers Lane,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.27
533488,Nailers Lane,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.82
533488,Nailers Lane,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.21
533488,Nailers Lane,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.57
533488,Nailers Lane,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.98
533488,Nailers Lane,2023-06-07T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
533488,Nailers Lane,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
533488,Nailers Lane,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
533488,Nailers Lane,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.9
533488,Nailers Lane,2023-06-07T08:20:00.000+00:00,transformer,,Temperature,C,25.8
533488,Nailers Lane,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
533488,Nailers Lane,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
533488,Nailers Lane,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
533488,Nailers Lane,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
533488,Nailers Lane,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
533488,Nailers Lane,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
533488,Nailers Lane,2023-06-07T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
533488,Nailers Lane,2023-06-07T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
533488,Nailers Lane,2023-06-07T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.01
533488,Nailers Lane,2023-06-07T08:20:00.000+00:00,busbar,,L3 Active Power,kW,50.59
533488,Nailers Lane,2023-06-07T08:20:00.000+00:00,busbar,,L2 Active Power,kW,60.94
533488,Nailers Lane,2023-06-07T08:20:00.000+00:00,busbar,,L1 Active Power,kW,61.06
533488,Nailers Lane,2023-06-07T08:20:00.000+00:00,busbar,,N Current (RMS),A,81.3
533488,Nailers Lane,2023-06-07T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.4
533488,Nailers Lane,2023-06-07T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,255.9
533488,Nailers Lane,2023-06-07T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,255.4
533488,Nailers Lane,2023-06-07T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.81
533488,Nailers Lane,2023-06-07T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.38
533488,Nailers Lane,2023-06-07T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.07
533488,Nailers Lane,2023-06-07T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.48
533488,Nailers Lane,2023-06-07T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.79
533488,Nailers Lane,2023-06-07T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.69
533488,Nailers Lane,2023-06-07T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,53.3
533488,Nailers Lane,2023-06-07T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.8
533488,Nailers Lane,2023-06-07T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,45.3
533488,Nailers Lane,2023-06-07T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,103.6
533488,Nailers Lane,2023-06-07T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.06
533488,Nailers Lane,2023-06-07T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.73
533488,Nailers Lane,2023-06-07T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
533488,Nailers Lane,2023-06-07T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.38
533488,Nailers Lane,2023-06-07T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.69
533488,Nailers Lane,2023-06-07T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.3
533488,Nailers Lane,2023-06-07T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.9
533488,Nailers Lane,2023-06-07T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.9
533488,Nailers Lane,2023-06-07T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.6
533488,Nailers Lane,2023-06-07T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.0
533488,Nailers Lane,2023-06-07T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.37
533488,Nailers Lane,2023-06-07T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.22
533488,Nailers Lane,2023-06-07T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.5
533488,Nailers Lane,2023-06-07T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.15
533488,Nailers Lane,2023-06-07T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.64
533488,Nailers Lane,2023-06-07T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.44
533488,Nailers Lane,2023-06-07T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,53.9
533488,Nailers Lane,2023-06-07T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.1
533488,Nailers Lane,2023-06-07T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,82.7
533488,Nailers Lane,2023-06-07T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
533488,Nailers Lane,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.34
533488,Nailers Lane,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.9
533488,Nailers Lane,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.82
533488,Nailers Lane,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.68
533488,Nailers Lane,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.65
533488,Nailers Lane,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.97
533488,Nailers Lane,2023-06-07T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.9
533488,Nailers Lane,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.6
533488,Nailers Lane,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.0
533488,Nailers Lane,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.1
533488,Nailers Lane,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.5
533488,Nailers Lane,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.21
533488,Nailers Lane,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
533488,Nailers Lane,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.42
533488,Nailers Lane,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.08
533488,Nailers Lane,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.09
533488,Nailers Lane,2023-06-07T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
533488,Nailers Lane,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
533488,Nailers Lane,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
533488,Nailers Lane,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.2
533488,Nailers Lane,2023-06-07T08:10:00.000+00:00,transformer,,Temperature,C,25.6
533488,Nailers Lane,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
533488,Nailers Lane,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
533488,Nailers Lane,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
533488,Nailers Lane,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
533488,Nailers Lane,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
533488,Nailers Lane,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
533488,Nailers Lane,2023-06-07T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.33
533488,Nailers Lane,2023-06-07T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.21
533488,Nailers Lane,2023-06-07T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
533488,Nailers Lane,2023-06-07T08:10:00.000+00:00,busbar,,L3 Active Power,kW,53.12
533488,Nailers Lane,2023-06-07T08:10:00.000+00:00,busbar,,L2 Active Power,kW,63.84
533488,Nailers Lane,2023-06-07T08:10:00.000+00:00,busbar,,L1 Active Power,kW,63.5
533488,Nailers Lane,2023-06-07T08:10:00.000+00:00,busbar,,N Current (RMS),A,80.1
533488,Nailers Lane,2023-06-07T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,220.5
533488,Nailers Lane,2023-06-07T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,267.2
533488,Nailers Lane,2023-06-07T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,265.0
533488,Nailers Lane,2023-06-07T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.81
533488,Nailers Lane,2023-06-07T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
533488,Nailers Lane,2023-06-07T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.58
533488,Nailers Lane,2023-06-07T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.4
533488,Nailers Lane,2023-06-07T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.02
533488,Nailers Lane,2023-06-07T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,28.35
533488,Nailers Lane,2023-06-07T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,68.0
533488,Nailers Lane,2023-06-07T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.6
533488,Nailers Lane,2023-06-07T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,50.3
533488,Nailers Lane,2023-06-07T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,118.6
533488,Nailers Lane,2023-06-07T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.95
533488,Nailers Lane,2023-06-07T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.36
533488,Nailers Lane,2023-06-07T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.67
533488,Nailers Lane,2023-06-07T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.84
533488,Nailers Lane,2023-06-07T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.53
533488,Nailers Lane,2023-06-07T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.98
533488,Nailers Lane,2023-06-07T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.6
533488,Nailers Lane,2023-06-07T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.4
533488,Nailers Lane,2023-06-07T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.6
533488,Nailers Lane,2023-06-07T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.4
533488,Nailers Lane,2023-06-07T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.64
533488,Nailers Lane,2023-06-07T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.59
533488,Nailers Lane,2023-06-07T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.3
533488,Nailers Lane,2023-06-07T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.89
533488,Nailers Lane,2023-06-07T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.4
533488,Nailers Lane,2023-06-07T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.83
533488,Nailers Lane,2023-06-07T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.0
533488,Nailers Lane,2023-06-07T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.5
533488,Nailers Lane,2023-06-07T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.5
533488,Nailers Lane,2023-06-07T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
533488,Nailers Lane,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.02
533488,Nailers Lane,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.76
533488,Nailers Lane,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.5
533488,Nailers Lane,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.04
533488,Nailers Lane,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.53
533488,Nailers Lane,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.83
533488,Nailers Lane,2023-06-07T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
533488,Nailers Lane,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.1
533488,Nailers Lane,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.8
533488,Nailers Lane,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.8
533488,Nailers Lane,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.68
533488,Nailers Lane,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.42
533488,Nailers Lane,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.67
533488,Nailers Lane,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.44
533488,Nailers Lane,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.78
533488,Nailers Lane,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.56
533488,Nailers Lane,2023-06-07T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
533488,Nailers Lane,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
533488,Nailers Lane,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
533488,Nailers Lane,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.4
533488,Nailers Lane,2023-06-07T08:00:00.000+00:00,transformer,,Temperature,C,25.5
533488,Nailers Lane,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
533488,Nailers Lane,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
533488,Nailers Lane,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
533488,Nailers Lane,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
533488,Nailers Lane,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
533488,Nailers Lane,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
533488,Nailers Lane,2023-06-07T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.57
533488,Nailers Lane,2023-06-07T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.49
533488,Nailers Lane,2023-06-07T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
533488,Nailers Lane,2023-06-07T08:00:00.000+00:00,busbar,,L3 Active Power,kW,46.62
533488,Nailers Lane,2023-06-07T08:00:00.000+00:00,busbar,,L2 Active Power,kW,57.27
533488,Nailers Lane,2023-06-07T08:00:00.000+00:00,busbar,,L1 Active Power,kW,64.55
533488,Nailers Lane,2023-06-07T08:00:00.000+00:00,busbar,,N Current (RMS),A,79.2
533488,Nailers Lane,2023-06-07T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.1
533488,Nailers Lane,2023-06-07T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,238.8
533488,Nailers Lane,2023-06-07T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,268.9
533488,Nailers Lane,2023-06-07T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.07
533488,Nailers Lane,2023-06-07T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.27
533488,Nailers Lane,2023-06-07T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.86
533488,Nailers Lane,2023-06-07T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.11
533488,Nailers Lane,2023-06-07T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.9
533488,Nailers Lane,2023-06-07T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.64
533488,Nailers Lane,2023-06-07T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,37.2
533488,Nailers Lane,2023-06-07T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.6
533488,Nailers Lane,2023-06-07T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,53.9
533488,Nailers Lane,2023-06-07T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,75.1
533488,Nailers Lane,2023-06-07T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.9
533488,Nailers Lane,2023-06-07T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.17
533488,Nailers Lane,2023-06-07T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.73
533488,Nailers Lane,2023-06-07T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.64
533488,Nailers Lane,2023-06-07T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.84
533488,Nailers Lane,2023-06-07T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.56
533488,Nailers Lane,2023-06-07T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.9
533488,Nailers Lane,2023-06-07T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.2
533488,Nailers Lane,2023-06-07T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.5
533488,Nailers Lane,2023-06-07T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.0
533488,Nailers Lane,2023-06-07T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.24
533488,Nailers Lane,2023-06-07T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.45
533488,Nailers Lane,2023-06-07T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.29
533488,Nailers Lane,2023-06-07T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.7
533488,Nailers Lane,2023-06-07T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.06
533488,Nailers Lane,2023-06-07T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.01
533488,Nailers Lane,2023-06-07T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,40.4
533488,Nailers Lane,2023-06-07T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.4
533488,Nailers Lane,2023-06-07T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.8
533488,Nailers Lane,2023-06-07T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
533488,Nailers Lane,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.79
533488,Nailers Lane,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.27
533488,Nailers Lane,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.32
533488,Nailers Lane,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.76
533488,Nailers Lane,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.15
533488,Nailers Lane,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.85
533488,Nailers Lane,2023-06-07T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
533488,Nailers Lane,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.1
533488,Nailers Lane,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.6
533488,Nailers Lane,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.1
533488,Nailers Lane,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.44
533488,Nailers Lane,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.65
533488,Nailers Lane,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.83
533488,Nailers Lane,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.54
533488,Nailers Lane,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.87
533488,Nailers Lane,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.6
533488,Nailers Lane,2023-06-07T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
533488,Nailers Lane,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
533488,Nailers Lane,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
533488,Nailers Lane,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
533488,Nailers Lane,2023-06-07T07:50:00.000+00:00,transformer,,Temperature,C,25.4
533488,Nailers Lane,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
533488,Nailers Lane,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
533488,Nailers Lane,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
533488,Nailers Lane,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
533488,Nailers Lane,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
533488,Nailers Lane,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
533488,Nailers Lane,2023-06-07T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
533488,Nailers Lane,2023-06-07T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.93
533488,Nailers Lane,2023-06-07T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
533488,Nailers Lane,2023-06-07T07:50:00.000+00:00,busbar,,L3 Active Power,kW,41.75
533488,Nailers Lane,2023-06-07T07:50:00.000+00:00,busbar,,L2 Active Power,kW,56.82
533488,Nailers Lane,2023-06-07T07:50:00.000+00:00,busbar,,L1 Active Power,kW,51.66
533488,Nailers Lane,2023-06-07T07:50:00.000+00:00,busbar,,N Current (RMS),A,82.4
533488,Nailers Lane,2023-06-07T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.6
533488,Nailers Lane,2023-06-07T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,238.7
533488,Nailers Lane,2023-06-07T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.6
533488,Nailers Lane,2023-06-07T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.66
533488,Nailers Lane,2023-06-07T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.33
533488,Nailers Lane,2023-06-07T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.06
533488,Nailers Lane,2023-06-07T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.23
533488,Nailers Lane,2023-06-07T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.08
533488,Nailers Lane,2023-06-07T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.99
533488,Nailers Lane,2023-06-07T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,32.9
533488,Nailers Lane,2023-06-07T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.4
533488,Nailers Lane,2023-06-07T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.3
533488,Nailers Lane,2023-06-07T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,68.0
533488,Nailers Lane,2023-06-07T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.77
533488,Nailers Lane,2023-06-07T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.91
533488,Nailers Lane,2023-06-07T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.8
533488,Nailers Lane,2023-06-07T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.22
533488,Nailers Lane,2023-06-07T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.38
533488,Nailers Lane,2023-06-07T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.61
533488,Nailers Lane,2023-06-07T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.3
533488,Nailers Lane,2023-06-07T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.9
533488,Nailers Lane,2023-06-07T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.3
533488,Nailers Lane,2023-06-07T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.2
533488,Nailers Lane,2023-06-07T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.81
533488,Nailers Lane,2023-06-07T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.1
533488,Nailers Lane,2023-06-07T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.29
533488,Nailers Lane,2023-06-07T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.45
533488,Nailers Lane,2023-06-07T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.59
533488,Nailers Lane,2023-06-07T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.23
533488,Nailers Lane,2023-06-07T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,51.5
533488,Nailers Lane,2023-06-07T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.4
533488,Nailers Lane,2023-06-07T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.6
533488,Nailers Lane,2023-06-07T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
533488,Nailers Lane,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.15
533488,Nailers Lane,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.89
533488,Nailers Lane,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.14
533488,Nailers Lane,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.31
533488,Nailers Lane,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.34
533488,Nailers Lane,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.01
533488,Nailers Lane,2023-06-07T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
533488,Nailers Lane,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.9
533488,Nailers Lane,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.0
533488,Nailers Lane,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.7
533488,Nailers Lane,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.01
533488,Nailers Lane,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.38
533488,Nailers Lane,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.98
533488,Nailers Lane,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.79
533488,Nailers Lane,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.65
533488,Nailers Lane,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.03
533488,Nailers Lane,2023-06-07T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
533488,Nailers Lane,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
533488,Nailers Lane,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
533488,Nailers Lane,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
533488,Nailers Lane,2023-06-07T07:40:00.000+00:00,transformer,,Temperature,C,25.3
533488,Nailers Lane,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
533488,Nailers Lane,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
533488,Nailers Lane,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
533488,Nailers Lane,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
533488,Nailers Lane,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
