Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
533488,Nailers Lane,2023-06-07T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
533488,Nailers Lane,2023-06-07T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.13
533488,Nailers Lane,2023-06-07T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
533488,Nailers Lane,2023-06-07T07:40:00.000+00:00,busbar,,L3 Active Power,kW,39.0
533488,Nailers Lane,2023-06-07T07:40:00.000+00:00,busbar,,L2 Active Power,kW,52.04
533488,Nailers Lane,2023-06-07T07:40:00.000+00:00,busbar,,L1 Active Power,kW,48.87
533488,Nailers Lane,2023-06-07T07:40:00.000+00:00,busbar,,N Current (RMS),A,78.8
533488,Nailers Lane,2023-06-07T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
533488,Nailers Lane,2023-06-07T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,220.3
533488,Nailers Lane,2023-06-07T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.1
533488,Nailers Lane,2023-06-07T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
533488,Nailers Lane,2023-06-07T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.05
533488,Nailers Lane,2023-06-07T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.03
533488,Nailers Lane,2023-06-07T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.55
533488,Nailers Lane,2023-06-07T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.96
533488,Nailers Lane,2023-06-07T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.83
533488,Nailers Lane,2023-06-07T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,38.5
533488,Nailers Lane,2023-06-07T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.2
533488,Nailers Lane,2023-06-07T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.4
533488,Nailers Lane,2023-06-07T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,72.2
533488,Nailers Lane,2023-06-07T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.7
533488,Nailers Lane,2023-06-07T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.2
533488,Nailers Lane,2023-06-07T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.1
533488,Nailers Lane,2023-06-07T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.06
533488,Nailers Lane,2023-06-07T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.81
533488,Nailers Lane,2023-06-07T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.29
533488,Nailers Lane,2023-06-07T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.1
533488,Nailers Lane,2023-06-07T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.1
533488,Nailers Lane,2023-06-07T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.2
533488,Nailers Lane,2023-06-07T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.7
533488,Nailers Lane,2023-06-07T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.51
533488,Nailers Lane,2023-06-07T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.67
533488,Nailers Lane,2023-06-07T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.82
533488,Nailers Lane,2023-06-07T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.5
533488,Nailers Lane,2023-06-07T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.01
533488,Nailers Lane,2023-06-07T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.04
533488,Nailers Lane,2023-06-07T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,48.1
533488,Nailers Lane,2023-06-07T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
533488,Nailers Lane,2023-06-07T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.0
533488,Nailers Lane,2023-06-07T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
533488,Nailers Lane,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.61
533488,Nailers Lane,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.07
533488,Nailers Lane,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.83
533488,Nailers Lane,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.58
533488,Nailers Lane,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.4
533488,Nailers Lane,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.76
533488,Nailers Lane,2023-06-07T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
533488,Nailers Lane,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.3
533488,Nailers Lane,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.9
533488,Nailers Lane,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.6
533488,Nailers Lane,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
533488,Nailers Lane,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.72
533488,Nailers Lane,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
533488,Nailers Lane,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.05
533488,Nailers Lane,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.01
533488,Nailers Lane,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.61
533488,Nailers Lane,2023-06-07T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
533488,Nailers Lane,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
533488,Nailers Lane,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
533488,Nailers Lane,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
533488,Nailers Lane,2023-06-07T07:30:00.000+00:00,transformer,,Temperature,C,25.2
533488,Nailers Lane,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
533488,Nailers Lane,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
533488,Nailers Lane,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
533488,Nailers Lane,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
533488,Nailers Lane,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
533488,Nailers Lane,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
533488,Nailers Lane,2023-06-07T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
533488,Nailers Lane,2023-06-07T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.21
533488,Nailers Lane,2023-06-07T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
533488,Nailers Lane,2023-06-07T07:30:00.000+00:00,busbar,,L3 Active Power,kW,40.74
533488,Nailers Lane,2023-06-07T07:30:00.000+00:00,busbar,,L2 Active Power,kW,50.18
533488,Nailers Lane,2023-06-07T07:30:00.000+00:00,busbar,,L1 Active Power,kW,50.53
533488,Nailers Lane,2023-06-07T07:30:00.000+00:00,busbar,,N Current (RMS),A,72.6
533488,Nailers Lane,2023-06-07T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.7
533488,Nailers Lane,2023-06-07T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.7
533488,Nailers Lane,2023-06-07T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.0
533488,Nailers Lane,2023-06-07T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.59
533488,Nailers Lane,2023-06-07T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
533488,Nailers Lane,2023-06-07T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.38
533488,Nailers Lane,2023-06-07T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.41
533488,Nailers Lane,2023-06-07T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.1
533488,Nailers Lane,2023-06-07T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.37
533488,Nailers Lane,2023-06-07T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,39.8
533488,Nailers Lane,2023-06-07T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.1
533488,Nailers Lane,2023-06-07T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.2
533488,Nailers Lane,2023-06-07T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,70.3
533488,Nailers Lane,2023-06-07T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.96
533488,Nailers Lane,2023-06-07T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.26
533488,Nailers Lane,2023-06-07T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.54
533488,Nailers Lane,2023-06-07T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.98
533488,Nailers Lane,2023-06-07T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.4
533488,Nailers Lane,2023-06-07T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.72
533488,Nailers Lane,2023-06-07T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,32.7
533488,Nailers Lane,2023-06-07T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.9
533488,Nailers Lane,2023-06-07T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.9
533488,Nailers Lane,2023-06-07T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.1
533488,Nailers Lane,2023-06-07T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.09
533488,Nailers Lane,2023-06-07T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.56
533488,Nailers Lane,2023-06-07T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.85
533488,Nailers Lane,2023-06-07T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.74
533488,Nailers Lane,2023-06-07T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.01
533488,Nailers Lane,2023-06-07T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.05
533488,Nailers Lane,2023-06-07T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,49.4
533488,Nailers Lane,2023-06-07T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.6
533488,Nailers Lane,2023-06-07T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.3
533488,Nailers Lane,2023-06-07T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
533488,Nailers Lane,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.41
533488,Nailers Lane,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.13
533488,Nailers Lane,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.47
533488,Nailers Lane,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.81
533488,Nailers Lane,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.94
533488,Nailers Lane,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.93
533488,Nailers Lane,2023-06-07T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
533488,Nailers Lane,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.7
533488,Nailers Lane,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.7
533488,Nailers Lane,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.0
533488,Nailers Lane,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.47
533488,Nailers Lane,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.66
533488,Nailers Lane,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
533488,Nailers Lane,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.47
533488,Nailers Lane,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
533488,Nailers Lane,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.88
533488,Nailers Lane,2023-06-07T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
533488,Nailers Lane,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.7
533488,Nailers Lane,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
533488,Nailers Lane,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
533488,Nailers Lane,2023-06-07T07:20:00.000+00:00,transformer,,Temperature,C,25.2
533488,Nailers Lane,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
533488,Nailers Lane,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
533488,Nailers Lane,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
533488,Nailers Lane,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
533488,Nailers Lane,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
533488,Nailers Lane,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
533488,Nailers Lane,2023-06-07T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.41
533488,Nailers Lane,2023-06-07T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.11
533488,Nailers Lane,2023-06-07T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
533488,Nailers Lane,2023-06-07T07:20:00.000+00:00,busbar,,L3 Active Power,kW,40.41
533488,Nailers Lane,2023-06-07T07:20:00.000+00:00,busbar,,L2 Active Power,kW,48.73
533488,Nailers Lane,2023-06-07T07:20:00.000+00:00,busbar,,L1 Active Power,kW,44.94
533488,Nailers Lane,2023-06-07T07:20:00.000+00:00,busbar,,N Current (RMS),A,71.2
533488,Nailers Lane,2023-06-07T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.4
533488,Nailers Lane,2023-06-07T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.9
533488,Nailers Lane,2023-06-07T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.5
533488,Nailers Lane,2023-06-07T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.46
533488,Nailers Lane,2023-06-07T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.3
533488,Nailers Lane,2023-06-07T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.61
533488,Nailers Lane,2023-06-07T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.44
533488,Nailers Lane,2023-06-07T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.38
533488,Nailers Lane,2023-06-07T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.94
533488,Nailers Lane,2023-06-07T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,27.9
533488,Nailers Lane,2023-06-07T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.8
533488,Nailers Lane,2023-06-07T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.8
533488,Nailers Lane,2023-06-07T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.1
533488,Nailers Lane,2023-06-07T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
533488,Nailers Lane,2023-06-07T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.58
533488,Nailers Lane,2023-06-07T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.43
533488,Nailers Lane,2023-06-07T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.97
533488,Nailers Lane,2023-06-07T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.69
533488,Nailers Lane,2023-06-07T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.28
533488,Nailers Lane,2023-06-07T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
533488,Nailers Lane,2023-06-07T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.6
533488,Nailers Lane,2023-06-07T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.9
533488,Nailers Lane,2023-06-07T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.4
533488,Nailers Lane,2023-06-07T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.2
533488,Nailers Lane,2023-06-07T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.91
533488,Nailers Lane,2023-06-07T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.98
533488,Nailers Lane,2023-06-07T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.24
533488,Nailers Lane,2023-06-07T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.69
533488,Nailers Lane,2023-06-07T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.99
533488,Nailers Lane,2023-06-07T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,50.4
533488,Nailers Lane,2023-06-07T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.4
533488,Nailers Lane,2023-06-07T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.4
533488,Nailers Lane,2023-06-07T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
533488,Nailers Lane,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.65
533488,Nailers Lane,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.21
533488,Nailers Lane,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.52
533488,Nailers Lane,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.29
533488,Nailers Lane,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.83
533488,Nailers Lane,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.5
533488,Nailers Lane,2023-06-07T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
533488,Nailers Lane,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
533488,Nailers Lane,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.2
533488,Nailers Lane,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.8
533488,Nailers Lane,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
533488,Nailers Lane,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.83
533488,Nailers Lane,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
533488,Nailers Lane,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.93
533488,Nailers Lane,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
533488,Nailers Lane,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.77
533488,Nailers Lane,2023-06-07T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
533488,Nailers Lane,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
533488,Nailers Lane,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
533488,Nailers Lane,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
533488,Nailers Lane,2023-06-07T07:10:00.000+00:00,transformer,,Temperature,C,25.1
533488,Nailers Lane,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
533488,Nailers Lane,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
533488,Nailers Lane,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
533488,Nailers Lane,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
533488,Nailers Lane,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
533488,Nailers Lane,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
533488,Nailers Lane,2023-06-07T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
533488,Nailers Lane,2023-06-07T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.07
533488,Nailers Lane,2023-06-07T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
533488,Nailers Lane,2023-06-07T07:10:00.000+00:00,busbar,,L3 Active Power,kW,30.87
533488,Nailers Lane,2023-06-07T07:10:00.000+00:00,busbar,,L2 Active Power,kW,48.61
533488,Nailers Lane,2023-06-07T07:10:00.000+00:00,busbar,,L1 Active Power,kW,37.48
533488,Nailers Lane,2023-06-07T07:10:00.000+00:00,busbar,,N Current (RMS),A,85.1
533488,Nailers Lane,2023-06-07T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
533488,Nailers Lane,2023-06-07T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.1
533488,Nailers Lane,2023-06-07T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
533488,Nailers Lane,2023-06-07T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
533488,Nailers Lane,2023-06-07T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.25
533488,Nailers Lane,2023-06-07T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.66
533488,Nailers Lane,2023-06-07T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.63
533488,Nailers Lane,2023-06-07T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.93
533488,Nailers Lane,2023-06-07T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.83
533488,Nailers Lane,2023-06-07T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,24.5
533488,Nailers Lane,2023-06-07T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.5
533488,Nailers Lane,2023-06-07T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,45.5
533488,Nailers Lane,2023-06-07T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.3
533488,Nailers Lane,2023-06-07T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
533488,Nailers Lane,2023-06-07T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.63
533488,Nailers Lane,2023-06-07T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.18
533488,Nailers Lane,2023-06-07T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.99
533488,Nailers Lane,2023-06-07T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.92
533488,Nailers Lane,2023-06-07T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.6
533488,Nailers Lane,2023-06-07T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.8
533488,Nailers Lane,2023-06-07T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.8
533488,Nailers Lane,2023-06-07T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.8
533488,Nailers Lane,2023-06-07T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.4
533488,Nailers Lane,2023-06-07T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.73
533488,Nailers Lane,2023-06-07T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.83
533488,Nailers Lane,2023-06-07T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.96
533488,Nailers Lane,2023-06-07T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.04
533488,Nailers Lane,2023-06-07T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.2
533488,Nailers Lane,2023-06-07T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.39
533488,Nailers Lane,2023-06-07T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
533488,Nailers Lane,2023-06-07T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.8
533488,Nailers Lane,2023-06-07T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.3
533488,Nailers Lane,2023-06-07T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
533488,Nailers Lane,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.88
533488,Nailers Lane,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.86
533488,Nailers Lane,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.77
533488,Nailers Lane,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.67
533488,Nailers Lane,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.74
533488,Nailers Lane,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.49
533488,Nailers Lane,2023-06-07T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
533488,Nailers Lane,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
533488,Nailers Lane,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.0
533488,Nailers Lane,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.2
533488,Nailers Lane,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.18
533488,Nailers Lane,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.82
533488,Nailers Lane,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
533488,Nailers Lane,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.72
533488,Nailers Lane,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
533488,Nailers Lane,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.66
533488,Nailers Lane,2023-06-07T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
533488,Nailers Lane,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
533488,Nailers Lane,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
533488,Nailers Lane,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
533488,Nailers Lane,2023-06-07T07:00:00.000+00:00,transformer,,Temperature,C,25.1
533488,Nailers Lane,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
533488,Nailers Lane,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
533488,Nailers Lane,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
533488,Nailers Lane,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
533488,Nailers Lane,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
533488,Nailers Lane,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
533488,Nailers Lane,2023-06-07T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
533488,Nailers Lane,2023-06-07T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.64
533488,Nailers Lane,2023-06-07T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
533488,Nailers Lane,2023-06-07T07:00:00.000+00:00,busbar,,L3 Active Power,kW,35.04
533488,Nailers Lane,2023-06-07T07:00:00.000+00:00,busbar,,L2 Active Power,kW,41.2
533488,Nailers Lane,2023-06-07T07:00:00.000+00:00,busbar,,L1 Active Power,kW,33.98
533488,Nailers Lane,2023-06-07T07:00:00.000+00:00,busbar,,N Current (RMS),A,84.3
533488,Nailers Lane,2023-06-07T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
533488,Nailers Lane,2023-06-07T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.9
533488,Nailers Lane,2023-06-07T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
533488,Nailers Lane,2023-06-07T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
533488,Nailers Lane,2023-06-07T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.2
533488,Nailers Lane,2023-06-07T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.64
533488,Nailers Lane,2023-06-07T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.15
533488,Nailers Lane,2023-06-07T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.88
533488,Nailers Lane,2023-06-07T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.45
533488,Nailers Lane,2023-06-07T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,29.0
533488,Nailers Lane,2023-06-07T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.9
533488,Nailers Lane,2023-06-07T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.0
533488,Nailers Lane,2023-06-07T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,54.7
533488,Nailers Lane,2023-06-07T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
533488,Nailers Lane,2023-06-07T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.6
533488,Nailers Lane,2023-06-07T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.26
533488,Nailers Lane,2023-06-07T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.98
533488,Nailers Lane,2023-06-07T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.96
533488,Nailers Lane,2023-06-07T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.61
533488,Nailers Lane,2023-06-07T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.0
533488,Nailers Lane,2023-06-07T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.9
533488,Nailers Lane,2023-06-07T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.8
533488,Nailers Lane,2023-06-07T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.2
533488,Nailers Lane,2023-06-07T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.78
533488,Nailers Lane,2023-06-07T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.93
533488,Nailers Lane,2023-06-07T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
533488,Nailers Lane,2023-06-07T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.49
533488,Nailers Lane,2023-06-07T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.15
533488,Nailers Lane,2023-06-07T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.15
533488,Nailers Lane,2023-06-07T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
533488,Nailers Lane,2023-06-07T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.0
533488,Nailers Lane,2023-06-07T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
533488,Nailers Lane,2023-06-07T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
533488,Nailers Lane,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.58
533488,Nailers Lane,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.94
533488,Nailers Lane,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.27
533488,Nailers Lane,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.6
533488,Nailers Lane,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.67
533488,Nailers Lane,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.82
533488,Nailers Lane,2023-06-07T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.1
533488,Nailers Lane,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
533488,Nailers Lane,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.7
533488,Nailers Lane,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.1
533488,Nailers Lane,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
533488,Nailers Lane,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.28
533488,Nailers Lane,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
533488,Nailers Lane,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.06
533488,Nailers Lane,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.96
533488,Nailers Lane,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.52
533488,Nailers Lane,2023-06-07T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
533488,Nailers Lane,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
533488,Nailers Lane,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
533488,Nailers Lane,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
533488,Nailers Lane,2023-06-07T06:50:00.000+00:00,transformer,,Temperature,C,25.1
533488,Nailers Lane,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
533488,Nailers Lane,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
533488,Nailers Lane,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
533488,Nailers Lane,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
533488,Nailers Lane,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
533488,Nailers Lane,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
533488,Nailers Lane,2023-06-07T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
533488,Nailers Lane,2023-06-07T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.35
533488,Nailers Lane,2023-06-07T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
533488,Nailers Lane,2023-06-07T06:50:00.000+00:00,busbar,,L3 Active Power,kW,32.29
533488,Nailers Lane,2023-06-07T06:50:00.000+00:00,busbar,,L2 Active Power,kW,30.61
533488,Nailers Lane,2023-06-07T06:50:00.000+00:00,busbar,,L1 Active Power,kW,33.55
533488,Nailers Lane,2023-06-07T06:50:00.000+00:00,busbar,,N Current (RMS),A,75.1
533488,Nailers Lane,2023-06-07T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
533488,Nailers Lane,2023-06-07T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
533488,Nailers Lane,2023-06-07T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
533488,Nailers Lane,2023-06-07T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
533488,Nailers Lane,2023-06-07T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.17
533488,Nailers Lane,2023-06-07T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.01
533488,Nailers Lane,2023-06-07T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.01
533488,Nailers Lane,2023-06-07T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.55
533488,Nailers Lane,2023-06-07T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.44
533488,Nailers Lane,2023-06-07T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,34.0
533488,Nailers Lane,2023-06-07T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.3
533488,Nailers Lane,2023-06-07T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.8
533488,Nailers Lane,2023-06-07T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.5
533488,Nailers Lane,2023-06-07T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.69
533488,Nailers Lane,2023-06-07T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.78
533488,Nailers Lane,2023-06-07T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.34
533488,Nailers Lane,2023-06-07T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.88
533488,Nailers Lane,2023-06-07T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.77
533488,Nailers Lane,2023-06-07T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.54
533488,Nailers Lane,2023-06-07T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,33.2
533488,Nailers Lane,2023-06-07T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.8
533488,Nailers Lane,2023-06-07T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.3
533488,Nailers Lane,2023-06-07T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.0
533488,Nailers Lane,2023-06-07T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
533488,Nailers Lane,2023-06-07T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.9
533488,Nailers Lane,2023-06-07T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
533488,Nailers Lane,2023-06-07T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.74
533488,Nailers Lane,2023-06-07T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.47
533488,Nailers Lane,2023-06-07T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.0
533488,Nailers Lane,2023-06-07T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
533488,Nailers Lane,2023-06-07T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.3
533488,Nailers Lane,2023-06-07T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
533488,Nailers Lane,2023-06-07T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
533488,Nailers Lane,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.19
533488,Nailers Lane,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.13
533488,Nailers Lane,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.39
533488,Nailers Lane,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.58
533488,Nailers Lane,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.81
533488,Nailers Lane,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.72
533488,Nailers Lane,2023-06-07T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.3
533488,Nailers Lane,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
533488,Nailers Lane,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.4
533488,Nailers Lane,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
533488,Nailers Lane,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.19
533488,Nailers Lane,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.53
533488,Nailers Lane,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
533488,Nailers Lane,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.19
533488,Nailers Lane,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
533488,Nailers Lane,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.01
533488,Nailers Lane,2023-06-07T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
533488,Nailers Lane,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
533488,Nailers Lane,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
533488,Nailers Lane,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
533488,Nailers Lane,2023-06-07T06:40:00.000+00:00,transformer,,Temperature,C,25.0
533488,Nailers Lane,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
533488,Nailers Lane,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
533488,Nailers Lane,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
533488,Nailers Lane,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
533488,Nailers Lane,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
533488,Nailers Lane,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
533488,Nailers Lane,2023-06-07T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
533488,Nailers Lane,2023-06-07T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.95
533488,Nailers Lane,2023-06-07T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
533488,Nailers Lane,2023-06-07T06:40:00.000+00:00,busbar,,L3 Active Power,kW,32.4
533488,Nailers Lane,2023-06-07T06:40:00.000+00:00,busbar,,L2 Active Power,kW,28.97
533488,Nailers Lane,2023-06-07T06:40:00.000+00:00,busbar,,L1 Active Power,kW,29.72
533488,Nailers Lane,2023-06-07T06:40:00.000+00:00,busbar,,N Current (RMS),A,78.0
533488,Nailers Lane,2023-06-07T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
533488,Nailers Lane,2023-06-07T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
533488,Nailers Lane,2023-06-07T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
533488,Nailers Lane,2023-06-07T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
533488,Nailers Lane,2023-06-07T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
533488,Nailers Lane,2023-06-07T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.06
533488,Nailers Lane,2023-06-07T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.42
533488,Nailers Lane,2023-06-07T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.42
533488,Nailers Lane,2023-06-07T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.09
533488,Nailers Lane,2023-06-07T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,31.4
533488,Nailers Lane,2023-06-07T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.8
533488,Nailers Lane,2023-06-07T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.7
533488,Nailers Lane,2023-06-07T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,56.6
533488,Nailers Lane,2023-06-07T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.89
533488,Nailers Lane,2023-06-07T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.71
533488,Nailers Lane,2023-06-07T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.34
533488,Nailers Lane,2023-06-07T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.79
533488,Nailers Lane,2023-06-07T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.96
533488,Nailers Lane,2023-06-07T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.06
533488,Nailers Lane,2023-06-07T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,36.1
533488,Nailers Lane,2023-06-07T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.2
533488,Nailers Lane,2023-06-07T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.1
533488,Nailers Lane,2023-06-07T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.7
533488,Nailers Lane,2023-06-07T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
533488,Nailers Lane,2023-06-07T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.1
533488,Nailers Lane,2023-06-07T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
533488,Nailers Lane,2023-06-07T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.88
533488,Nailers Lane,2023-06-07T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.06
533488,Nailers Lane,2023-06-07T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
533488,Nailers Lane,2023-06-07T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
533488,Nailers Lane,2023-06-07T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
533488,Nailers Lane,2023-06-07T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
533488,Nailers Lane,2023-06-07T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
533488,Nailers Lane,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.07
533488,Nailers Lane,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.46
533488,Nailers Lane,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.59
533488,Nailers Lane,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.07
533488,Nailers Lane,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.13
533488,Nailers Lane,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.44
533488,Nailers Lane,2023-06-07T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.3
533488,Nailers Lane,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
533488,Nailers Lane,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.6
533488,Nailers Lane,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
533488,Nailers Lane,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
533488,Nailers Lane,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.58
533488,Nailers Lane,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
533488,Nailers Lane,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.89
533488,Nailers Lane,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
533488,Nailers Lane,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.48
533488,Nailers Lane,2023-06-07T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
533488,Nailers Lane,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
533488,Nailers Lane,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
533488,Nailers Lane,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
533488,Nailers Lane,2023-06-07T06:30:00.000+00:00,transformer,,Temperature,C,25.0
533488,Nailers Lane,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
533488,Nailers Lane,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
533488,Nailers Lane,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
533488,Nailers Lane,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
533488,Nailers Lane,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
533488,Nailers Lane,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
533488,Nailers Lane,2023-06-07T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
533488,Nailers Lane,2023-06-07T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.41
533488,Nailers Lane,2023-06-07T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
533488,Nailers Lane,2023-06-07T06:30:00.000+00:00,busbar,,L3 Active Power,kW,29.05
533488,Nailers Lane,2023-06-07T06:30:00.000+00:00,busbar,,L2 Active Power,kW,27.61
533488,Nailers Lane,2023-06-07T06:30:00.000+00:00,busbar,,L1 Active Power,kW,27.82
533488,Nailers Lane,2023-06-07T06:30:00.000+00:00,busbar,,N Current (RMS),A,75.0
533488,Nailers Lane,2023-06-07T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
533488,Nailers Lane,2023-06-07T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
533488,Nailers Lane,2023-06-07T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
533488,Nailers Lane,2023-06-07T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.6
533488,Nailers Lane,2023-06-07T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.27
533488,Nailers Lane,2023-06-07T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.08
533488,Nailers Lane,2023-06-07T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.74
533488,Nailers Lane,2023-06-07T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.02
533488,Nailers Lane,2023-06-07T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.5
533488,Nailers Lane,2023-06-07T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,24.8
533488,Nailers Lane,2023-06-07T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.6
533488,Nailers Lane,2023-06-07T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.5
533488,Nailers Lane,2023-06-07T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.2
533488,Nailers Lane,2023-06-07T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.7
533488,Nailers Lane,2023-06-07T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.62
533488,Nailers Lane,2023-06-07T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.36
533488,Nailers Lane,2023-06-07T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.91
533488,Nailers Lane,2023-06-07T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.61
533488,Nailers Lane,2023-06-07T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.49
533488,Nailers Lane,2023-06-07T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,37.1
533488,Nailers Lane,2023-06-07T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.8
533488,Nailers Lane,2023-06-07T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.2
533488,Nailers Lane,2023-06-07T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.1
533488,Nailers Lane,2023-06-07T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.25
533488,Nailers Lane,2023-06-07T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.42
533488,Nailers Lane,2023-06-07T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
533488,Nailers Lane,2023-06-07T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.32
533488,Nailers Lane,2023-06-07T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.29
533488,Nailers Lane,2023-06-07T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.64
533488,Nailers Lane,2023-06-07T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
533488,Nailers Lane,2023-06-07T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
533488,Nailers Lane,2023-06-07T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
533488,Nailers Lane,2023-06-07T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
533488,Nailers Lane,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.55
533488,Nailers Lane,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.96
533488,Nailers Lane,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.9
533488,Nailers Lane,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.15
533488,Nailers Lane,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.8
533488,Nailers Lane,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.22
533488,Nailers Lane,2023-06-07T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
533488,Nailers Lane,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
533488,Nailers Lane,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.8
533488,Nailers Lane,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
533488,Nailers Lane,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
533488,Nailers Lane,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.61
533488,Nailers Lane,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
533488,Nailers Lane,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.13
533488,Nailers Lane,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.98
533488,Nailers Lane,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.4
533488,Nailers Lane,2023-06-07T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
533488,Nailers Lane,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
533488,Nailers Lane,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
533488,Nailers Lane,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
533488,Nailers Lane,2023-06-07T06:20:00.000+00:00,transformer,,Temperature,C,25.0
533488,Nailers Lane,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
533488,Nailers Lane,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
533488,Nailers Lane,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
533488,Nailers Lane,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
533488,Nailers Lane,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
533488,Nailers Lane,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
533488,Nailers Lane,2023-06-07T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
533488,Nailers Lane,2023-06-07T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.1
533488,Nailers Lane,2023-06-07T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
533488,Nailers Lane,2023-06-07T06:20:00.000+00:00,busbar,,L3 Active Power,kW,34.25
533488,Nailers Lane,2023-06-07T06:20:00.000+00:00,busbar,,L2 Active Power,kW,29.7
533488,Nailers Lane,2023-06-07T06:20:00.000+00:00,busbar,,L1 Active Power,kW,30.25
533488,Nailers Lane,2023-06-07T06:20:00.000+00:00,busbar,,N Current (RMS),A,81.3
533488,Nailers Lane,2023-06-07T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
533488,Nailers Lane,2023-06-07T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
533488,Nailers Lane,2023-06-07T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
533488,Nailers Lane,2023-06-07T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
533488,Nailers Lane,2023-06-07T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.17
533488,Nailers Lane,2023-06-07T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.99
