Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-07T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.89
533488,Nailers Lane,2023-06-07T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.57
533488,Nailers Lane,2023-06-07T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.15
533488,Nailers Lane,2023-06-07T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,25.1
533488,Nailers Lane,2023-06-07T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.0
533488,Nailers Lane,2023-06-07T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.4
533488,Nailers Lane,2023-06-07T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.9
533488,Nailers Lane,2023-06-07T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.74
533488,Nailers Lane,2023-06-07T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.43
533488,Nailers Lane,2023-06-07T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.17
533488,Nailers Lane,2023-06-07T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.9
533488,Nailers Lane,2023-06-07T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.2
533488,Nailers Lane,2023-06-07T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.87
533488,Nailers Lane,2023-06-07T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.9
533488,Nailers Lane,2023-06-07T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.2
533488,Nailers Lane,2023-06-07T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.0
533488,Nailers Lane,2023-06-07T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.6
533488,Nailers Lane,2023-06-07T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.52
533488,Nailers Lane,2023-06-07T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.24
533488,Nailers Lane,2023-06-07T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
533488,Nailers Lane,2023-06-07T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.66
533488,Nailers Lane,2023-06-07T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.17
533488,Nailers Lane,2023-06-07T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
533488,Nailers Lane,2023-06-07T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
533488,Nailers Lane,2023-06-07T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
533488,Nailers Lane,2023-06-07T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
533488,Nailers Lane,2023-06-07T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
533488,Nailers Lane,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.31
533488,Nailers Lane,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.08
533488,Nailers Lane,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.3
533488,Nailers Lane,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.6
533488,Nailers Lane,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.75
533488,Nailers Lane,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.49
533488,Nailers Lane,2023-06-07T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
533488,Nailers Lane,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
533488,Nailers Lane,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.1
533488,Nailers Lane,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.7
533488,Nailers Lane,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
533488,Nailers Lane,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.62
533488,Nailers Lane,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
533488,Nailers Lane,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.23
533488,Nailers Lane,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
533488,Nailers Lane,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
533488,Nailers Lane,2023-06-07T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
533488,Nailers Lane,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
533488,Nailers Lane,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
533488,Nailers Lane,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
533488,Nailers Lane,2023-06-07T06:10:00.000+00:00,transformer,,Temperature,C,25.0
533488,Nailers Lane,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
533488,Nailers Lane,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
533488,Nailers Lane,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
533488,Nailers Lane,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
533488,Nailers Lane,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
533488,Nailers Lane,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
533488,Nailers Lane,2023-06-07T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
533488,Nailers Lane,2023-06-07T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.33
533488,Nailers Lane,2023-06-07T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
533488,Nailers Lane,2023-06-07T06:10:00.000+00:00,busbar,,L3 Active Power,kW,34.27
533488,Nailers Lane,2023-06-07T06:10:00.000+00:00,busbar,,L2 Active Power,kW,29.13
533488,Nailers Lane,2023-06-07T06:10:00.000+00:00,busbar,,L1 Active Power,kW,32.48
533488,Nailers Lane,2023-06-07T06:10:00.000+00:00,busbar,,N Current (RMS),A,76.4
533488,Nailers Lane,2023-06-07T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
533488,Nailers Lane,2023-06-07T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
533488,Nailers Lane,2023-06-07T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
533488,Nailers Lane,2023-06-07T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
533488,Nailers Lane,2023-06-07T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.34
533488,Nailers Lane,2023-06-07T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.94
533488,Nailers Lane,2023-06-07T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.59
533488,Nailers Lane,2023-06-07T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.06
533488,Nailers Lane,2023-06-07T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.71
533488,Nailers Lane,2023-06-07T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,20.4
533488,Nailers Lane,2023-06-07T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.9
533488,Nailers Lane,2023-06-07T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.1
533488,Nailers Lane,2023-06-07T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.1
533488,Nailers Lane,2023-06-07T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.75
533488,Nailers Lane,2023-06-07T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.69
533488,Nailers Lane,2023-06-07T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.07
533488,Nailers Lane,2023-06-07T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.41
533488,Nailers Lane,2023-06-07T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.44
533488,Nailers Lane,2023-06-07T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.29
533488,Nailers Lane,2023-06-07T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,35.1
533488,Nailers Lane,2023-06-07T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.9
533488,Nailers Lane,2023-06-07T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.9
533488,Nailers Lane,2023-06-07T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.0
533488,Nailers Lane,2023-06-07T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.57
533488,Nailers Lane,2023-06-07T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.27
533488,Nailers Lane,2023-06-07T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
533488,Nailers Lane,2023-06-07T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.1
533488,Nailers Lane,2023-06-07T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.2
533488,Nailers Lane,2023-06-07T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.7
533488,Nailers Lane,2023-06-07T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
533488,Nailers Lane,2023-06-07T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
533488,Nailers Lane,2023-06-07T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
533488,Nailers Lane,2023-06-07T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
533488,Nailers Lane,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.59
533488,Nailers Lane,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.64
533488,Nailers Lane,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.35
533488,Nailers Lane,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.18
533488,Nailers Lane,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.92
533488,Nailers Lane,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.36
533488,Nailers Lane,2023-06-07T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
533488,Nailers Lane,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
533488,Nailers Lane,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.5
533488,Nailers Lane,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.8
533488,Nailers Lane,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.73
533488,Nailers Lane,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.59
533488,Nailers Lane,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
533488,Nailers Lane,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.06
533488,Nailers Lane,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.45
533488,Nailers Lane,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.14
533488,Nailers Lane,2023-06-07T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
533488,Nailers Lane,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
533488,Nailers Lane,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
533488,Nailers Lane,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
533488,Nailers Lane,2023-06-07T06:00:00.000+00:00,transformer,,Temperature,C,25.0
533488,Nailers Lane,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
533488,Nailers Lane,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
533488,Nailers Lane,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
533488,Nailers Lane,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
533488,Nailers Lane,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
533488,Nailers Lane,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
533488,Nailers Lane,2023-06-07T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
533488,Nailers Lane,2023-06-07T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.16
533488,Nailers Lane,2023-06-07T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
533488,Nailers Lane,2023-06-07T06:00:00.000+00:00,busbar,,L3 Active Power,kW,32.34
533488,Nailers Lane,2023-06-07T06:00:00.000+00:00,busbar,,L2 Active Power,kW,30.08
533488,Nailers Lane,2023-06-07T06:00:00.000+00:00,busbar,,L1 Active Power,kW,29.21
533488,Nailers Lane,2023-06-07T06:00:00.000+00:00,busbar,,N Current (RMS),A,73.2
533488,Nailers Lane,2023-06-07T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
533488,Nailers Lane,2023-06-07T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
533488,Nailers Lane,2023-06-07T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
533488,Nailers Lane,2023-06-07T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
533488,Nailers Lane,2023-06-07T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.25
533488,Nailers Lane,2023-06-07T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.41
533488,Nailers Lane,2023-06-07T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.97
533488,Nailers Lane,2023-06-07T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.7
533488,Nailers Lane,2023-06-07T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.69
533488,Nailers Lane,2023-06-07T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,36.4
533488,Nailers Lane,2023-06-07T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.0
533488,Nailers Lane,2023-06-07T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.8
533488,Nailers Lane,2023-06-07T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.5
533488,Nailers Lane,2023-06-07T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.6
533488,Nailers Lane,2023-06-07T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.06
533488,Nailers Lane,2023-06-07T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.05
533488,Nailers Lane,2023-06-07T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.34
533488,Nailers Lane,2023-06-07T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.79
533488,Nailers Lane,2023-06-07T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.75
533488,Nailers Lane,2023-06-07T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,36.6
533488,Nailers Lane,2023-06-07T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.7
533488,Nailers Lane,2023-06-07T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.0
533488,Nailers Lane,2023-06-07T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.8
533488,Nailers Lane,2023-06-07T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
533488,Nailers Lane,2023-06-07T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.89
533488,Nailers Lane,2023-06-07T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
533488,Nailers Lane,2023-06-07T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.86
533488,Nailers Lane,2023-06-07T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.89
533488,Nailers Lane,2023-06-07T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
533488,Nailers Lane,2023-06-07T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
533488,Nailers Lane,2023-06-07T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
533488,Nailers Lane,2023-06-07T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
533488,Nailers Lane,2023-06-07T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
533488,Nailers Lane,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.31
533488,Nailers Lane,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.83
533488,Nailers Lane,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.95
533488,Nailers Lane,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.79
533488,Nailers Lane,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.22
533488,Nailers Lane,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.76
533488,Nailers Lane,2023-06-07T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.8
533488,Nailers Lane,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
533488,Nailers Lane,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.0
533488,Nailers Lane,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
533488,Nailers Lane,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.71
533488,Nailers Lane,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.42
533488,Nailers Lane,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
533488,Nailers Lane,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.61
533488,Nailers Lane,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.16
533488,Nailers Lane,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
533488,Nailers Lane,2023-06-07T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
533488,Nailers Lane,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
533488,Nailers Lane,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
533488,Nailers Lane,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
533488,Nailers Lane,2023-06-07T05:50:00.000+00:00,transformer,,Temperature,C,25.0
533488,Nailers Lane,2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
533488,Nailers Lane,2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
533488,Nailers Lane,2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
533488,Nailers Lane,2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
533488,Nailers Lane,2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
533488,Nailers Lane,2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
533488,Nailers Lane,2023-06-07T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
533488,Nailers Lane,2023-06-07T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.33
533488,Nailers Lane,2023-06-07T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
533488,Nailers Lane,2023-06-07T05:50:00.000+00:00,busbar,,L3 Active Power,kW,30.57
533488,Nailers Lane,2023-06-07T05:50:00.000+00:00,busbar,,L2 Active Power,kW,26.76
533488,Nailers Lane,2023-06-07T05:50:00.000+00:00,busbar,,L1 Active Power,kW,28.16
533488,Nailers Lane,2023-06-07T05:50:00.000+00:00,busbar,,N Current (RMS),A,75.2
533488,Nailers Lane,2023-06-07T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
533488,Nailers Lane,2023-06-07T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
533488,Nailers Lane,2023-06-07T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
533488,Nailers Lane,2023-06-07T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
533488,Nailers Lane,2023-06-07T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.26
533488,Nailers Lane,2023-06-07T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.21
533488,Nailers Lane,2023-06-07T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.85
533488,Nailers Lane,2023-06-07T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.53
533488,Nailers Lane,2023-06-07T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.83
533488,Nailers Lane,2023-06-07T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,41.4
533488,Nailers Lane,2023-06-07T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.8
533488,Nailers Lane,2023-06-07T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.2
533488,Nailers Lane,2023-06-07T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,69.2
533488,Nailers Lane,2023-06-07T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.72
533488,Nailers Lane,2023-06-07T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.03
533488,Nailers Lane,2023-06-07T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.87
533488,Nailers Lane,2023-06-07T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.5
533488,Nailers Lane,2023-06-07T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.25
533488,Nailers Lane,2023-06-07T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.49
533488,Nailers Lane,2023-06-07T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.3
533488,Nailers Lane,2023-06-07T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.8
533488,Nailers Lane,2023-06-07T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.6
533488,Nailers Lane,2023-06-07T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.5
533488,Nailers Lane,2023-06-07T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
533488,Nailers Lane,2023-06-07T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.09
533488,Nailers Lane,2023-06-07T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
533488,Nailers Lane,2023-06-07T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.36
533488,Nailers Lane,2023-06-07T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.05
533488,Nailers Lane,2023-06-07T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.93
533488,Nailers Lane,2023-06-07T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
533488,Nailers Lane,2023-06-07T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
533488,Nailers Lane,2023-06-07T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
533488,Nailers Lane,2023-06-07T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
533488,Nailers Lane,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.04
533488,Nailers Lane,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.12
533488,Nailers Lane,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.76
533488,Nailers Lane,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.25
533488,Nailers Lane,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.2
533488,Nailers Lane,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.6
533488,Nailers Lane,2023-06-07T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,48.6
533488,Nailers Lane,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
533488,Nailers Lane,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.4
533488,Nailers Lane,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
533488,Nailers Lane,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
533488,Nailers Lane,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.04
533488,Nailers Lane,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
533488,Nailers Lane,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.41
533488,Nailers Lane,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.96
533488,Nailers Lane,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.54
533488,Nailers Lane,2023-06-07T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
533488,Nailers Lane,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
533488,Nailers Lane,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
533488,Nailers Lane,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
533488,Nailers Lane,2023-06-07T05:40:00.000+00:00,transformer,,Temperature,C,25.0
533488,Nailers Lane,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
533488,Nailers Lane,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
533488,Nailers Lane,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
533488,Nailers Lane,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
533488,Nailers Lane,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
533488,Nailers Lane,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
533488,Nailers Lane,2023-06-07T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
533488,Nailers Lane,2023-06-07T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.49
533488,Nailers Lane,2023-06-07T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
533488,Nailers Lane,2023-06-07T05:40:00.000+00:00,busbar,,L3 Active Power,kW,24.36
533488,Nailers Lane,2023-06-07T05:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
533488,Nailers Lane,2023-06-07T05:40:00.000+00:00,busbar,,L1 Active Power,kW,28.38
533488,Nailers Lane,2023-06-07T05:40:00.000+00:00,busbar,,N Current (RMS),A,60.4
533488,Nailers Lane,2023-06-07T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
533488,Nailers Lane,2023-06-07T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
533488,Nailers Lane,2023-06-07T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
533488,Nailers Lane,2023-06-07T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
533488,Nailers Lane,2023-06-07T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
533488,Nailers Lane,2023-06-07T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.5
533488,Nailers Lane,2023-06-07T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.04
533488,Nailers Lane,2023-06-07T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.34
533488,Nailers Lane,2023-06-07T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.95
533488,Nailers Lane,2023-06-07T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,34.4
533488,Nailers Lane,2023-06-07T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.6
533488,Nailers Lane,2023-06-07T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.7
533488,Nailers Lane,2023-06-07T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,56.5
533488,Nailers Lane,2023-06-07T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.77
533488,Nailers Lane,2023-06-07T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.97
533488,Nailers Lane,2023-06-07T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.01
533488,Nailers Lane,2023-06-07T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.11
533488,Nailers Lane,2023-06-07T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.04
533488,Nailers Lane,2023-06-07T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.42
533488,Nailers Lane,2023-06-07T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
533488,Nailers Lane,2023-06-07T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.8
533488,Nailers Lane,2023-06-07T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.8
533488,Nailers Lane,2023-06-07T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.7
533488,Nailers Lane,2023-06-07T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.78
533488,Nailers Lane,2023-06-07T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.05
533488,Nailers Lane,2023-06-07T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
533488,Nailers Lane,2023-06-07T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.34
533488,Nailers Lane,2023-06-07T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.96
533488,Nailers Lane,2023-06-07T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.13
533488,Nailers Lane,2023-06-07T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
533488,Nailers Lane,2023-06-07T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
533488,Nailers Lane,2023-06-07T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
533488,Nailers Lane,2023-06-07T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
533488,Nailers Lane,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.79
533488,Nailers Lane,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.4
533488,Nailers Lane,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.26
533488,Nailers Lane,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.9
533488,Nailers Lane,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.97
533488,Nailers Lane,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.09
533488,Nailers Lane,2023-06-07T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.7
533488,Nailers Lane,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
533488,Nailers Lane,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.5
533488,Nailers Lane,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
533488,Nailers Lane,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
533488,Nailers Lane,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.9
533488,Nailers Lane,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
533488,Nailers Lane,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.26
533488,Nailers Lane,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.69
533488,Nailers Lane,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
533488,Nailers Lane,2023-06-07T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
533488,Nailers Lane,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
533488,Nailers Lane,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
533488,Nailers Lane,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
533488,Nailers Lane,2023-06-07T05:30:00.000+00:00,transformer,,Temperature,C,25.1
533488,Nailers Lane,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
533488,Nailers Lane,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
533488,Nailers Lane,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
533488,Nailers Lane,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
533488,Nailers Lane,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
533488,Nailers Lane,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
533488,Nailers Lane,2023-06-07T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
533488,Nailers Lane,2023-06-07T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.27
533488,Nailers Lane,2023-06-07T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
533488,Nailers Lane,2023-06-07T05:30:00.000+00:00,busbar,,L3 Active Power,kW,22.66
533488,Nailers Lane,2023-06-07T05:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
533488,Nailers Lane,2023-06-07T05:30:00.000+00:00,busbar,,L1 Active Power,kW,26.39
533488,Nailers Lane,2023-06-07T05:30:00.000+00:00,busbar,,N Current (RMS),A,55.7
533488,Nailers Lane,2023-06-07T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
533488,Nailers Lane,2023-06-07T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
533488,Nailers Lane,2023-06-07T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
533488,Nailers Lane,2023-06-07T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
533488,Nailers Lane,2023-06-07T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
533488,Nailers Lane,2023-06-07T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.56
533488,Nailers Lane,2023-06-07T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.55
533488,Nailers Lane,2023-06-07T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.62
533488,Nailers Lane,2023-06-07T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.34
533488,Nailers Lane,2023-06-07T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,30.1
533488,Nailers Lane,2023-06-07T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.5
533488,Nailers Lane,2023-06-07T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.9
533488,Nailers Lane,2023-06-07T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.8
533488,Nailers Lane,2023-06-07T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.76
533488,Nailers Lane,2023-06-07T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.13
533488,Nailers Lane,2023-06-07T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.06
533488,Nailers Lane,2023-06-07T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.67
533488,Nailers Lane,2023-06-07T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.87
533488,Nailers Lane,2023-06-07T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.39
533488,Nailers Lane,2023-06-07T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,34.6
533488,Nailers Lane,2023-06-07T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.4
533488,Nailers Lane,2023-06-07T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.7
533488,Nailers Lane,2023-06-07T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.4
533488,Nailers Lane,2023-06-07T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.27
533488,Nailers Lane,2023-06-07T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.9
533488,Nailers Lane,2023-06-07T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
533488,Nailers Lane,2023-06-07T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.32
533488,Nailers Lane,2023-06-07T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.7
533488,Nailers Lane,2023-06-07T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.14
533488,Nailers Lane,2023-06-07T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
533488,Nailers Lane,2023-06-07T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
533488,Nailers Lane,2023-06-07T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
533488,Nailers Lane,2023-06-07T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
533488,Nailers Lane,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.45
533488,Nailers Lane,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.86
533488,Nailers Lane,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.95
533488,Nailers Lane,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.99
533488,Nailers Lane,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.32
533488,Nailers Lane,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.53
533488,Nailers Lane,2023-06-07T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.5
533488,Nailers Lane,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
533488,Nailers Lane,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.9
533488,Nailers Lane,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
533488,Nailers Lane,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
533488,Nailers Lane,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.3
533488,Nailers Lane,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
533488,Nailers Lane,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.3
533488,Nailers Lane,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
533488,Nailers Lane,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
533488,Nailers Lane,2023-06-07T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
533488,Nailers Lane,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
533488,Nailers Lane,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
533488,Nailers Lane,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
533488,Nailers Lane,2023-06-07T05:20:00.000+00:00,transformer,,Temperature,C,25.1
533488,Nailers Lane,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
533488,Nailers Lane,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
533488,Nailers Lane,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
533488,Nailers Lane,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
533488,Nailers Lane,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
533488,Nailers Lane,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
533488,Nailers Lane,2023-06-07T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
533488,Nailers Lane,2023-06-07T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.94
533488,Nailers Lane,2023-06-07T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
533488,Nailers Lane,2023-06-07T05:20:00.000+00:00,busbar,,L3 Active Power,kW,25.83
533488,Nailers Lane,2023-06-07T05:20:00.000+00:00,busbar,,L2 Active Power,kW,26.56
533488,Nailers Lane,2023-06-07T05:20:00.000+00:00,busbar,,L1 Active Power,kW,22.21
533488,Nailers Lane,2023-06-07T05:20:00.000+00:00,busbar,,N Current (RMS),A,72.2
533488,Nailers Lane,2023-06-07T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
533488,Nailers Lane,2023-06-07T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
533488,Nailers Lane,2023-06-07T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
533488,Nailers Lane,2023-06-07T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
533488,Nailers Lane,2023-06-07T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
533488,Nailers Lane,2023-06-07T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.97
533488,Nailers Lane,2023-06-07T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.77
533488,Nailers Lane,2023-06-07T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.17
533488,Nailers Lane,2023-06-07T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.0
533488,Nailers Lane,2023-06-07T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,29.2
533488,Nailers Lane,2023-06-07T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.4
533488,Nailers Lane,2023-06-07T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.0
533488,Nailers Lane,2023-06-07T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.2
533488,Nailers Lane,2023-06-07T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.81
533488,Nailers Lane,2023-06-07T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.9
533488,Nailers Lane,2023-06-07T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.11
533488,Nailers Lane,2023-06-07T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.0
533488,Nailers Lane,2023-06-07T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.0
533488,Nailers Lane,2023-06-07T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.65
533488,Nailers Lane,2023-06-07T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.2
533488,Nailers Lane,2023-06-07T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.3
533488,Nailers Lane,2023-06-07T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.1
533488,Nailers Lane,2023-06-07T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.6
533488,Nailers Lane,2023-06-07T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.66
533488,Nailers Lane,2023-06-07T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.98
533488,Nailers Lane,2023-06-07T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
533488,Nailers Lane,2023-06-07T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.74
533488,Nailers Lane,2023-06-07T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.79
533488,Nailers Lane,2023-06-07T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.05
533488,Nailers Lane,2023-06-07T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
533488,Nailers Lane,2023-06-07T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
533488,Nailers Lane,2023-06-07T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
533488,Nailers Lane,2023-06-07T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
533488,Nailers Lane,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.76
533488,Nailers Lane,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.59
533488,Nailers Lane,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.88
533488,Nailers Lane,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.3
533488,Nailers Lane,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.45
533488,Nailers Lane,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.76
533488,Nailers Lane,2023-06-07T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.4
533488,Nailers Lane,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
533488,Nailers Lane,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.2
533488,Nailers Lane,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
533488,Nailers Lane,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
533488,Nailers Lane,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.83
533488,Nailers Lane,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
533488,Nailers Lane,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.66
533488,Nailers Lane,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
533488,Nailers Lane,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
533488,Nailers Lane,2023-06-07T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
533488,Nailers Lane,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
533488,Nailers Lane,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
533488,Nailers Lane,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
533488,Nailers Lane,2023-06-07T05:10:00.000+00:00,transformer,,Temperature,C,25.1
533488,Nailers Lane,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
533488,Nailers Lane,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
533488,Nailers Lane,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
533488,Nailers Lane,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
533488,Nailers Lane,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
533488,Nailers Lane,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
533488,Nailers Lane,2023-06-07T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
533488,Nailers Lane,2023-06-07T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.36
533488,Nailers Lane,2023-06-07T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
533488,Nailers Lane,2023-06-07T05:10:00.000+00:00,busbar,,L3 Active Power,kW,23.47
533488,Nailers Lane,2023-06-07T05:10:00.000+00:00,busbar,,L2 Active Power,kW,25.25
533488,Nailers Lane,2023-06-07T05:10:00.000+00:00,busbar,,L1 Active Power,kW,20.56
533488,Nailers Lane,2023-06-07T05:10:00.000+00:00,busbar,,N Current (RMS),A,73.0
533488,Nailers Lane,2023-06-07T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
533488,Nailers Lane,2023-06-07T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
533488,Nailers Lane,2023-06-07T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
533488,Nailers Lane,2023-06-07T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
533488,Nailers Lane,2023-06-07T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
533488,Nailers Lane,2023-06-07T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.74
533488,Nailers Lane,2023-06-07T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.94
533488,Nailers Lane,2023-06-07T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.46
533488,Nailers Lane,2023-06-07T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.72
533488,Nailers Lane,2023-06-07T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,26.3
533488,Nailers Lane,2023-06-07T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.0
533488,Nailers Lane,2023-06-07T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.2
533488,Nailers Lane,2023-06-07T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.1
533488,Nailers Lane,2023-06-07T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.83
533488,Nailers Lane,2023-06-07T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.8
533488,Nailers Lane,2023-06-07T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.12
533488,Nailers Lane,2023-06-07T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.69
533488,Nailers Lane,2023-06-07T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.34
533488,Nailers Lane,2023-06-07T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.26
533488,Nailers Lane,2023-06-07T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
533488,Nailers Lane,2023-06-07T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.3
533488,Nailers Lane,2023-06-07T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.6
533488,Nailers Lane,2023-06-07T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.2
533488,Nailers Lane,2023-06-07T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
533488,Nailers Lane,2023-06-07T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.98
533488,Nailers Lane,2023-06-07T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
533488,Nailers Lane,2023-06-07T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.93
533488,Nailers Lane,2023-06-07T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.89
533488,Nailers Lane,2023-06-07T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.85
533488,Nailers Lane,2023-06-07T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
533488,Nailers Lane,2023-06-07T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
533488,Nailers Lane,2023-06-07T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
533488,Nailers Lane,2023-06-07T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
533488,Nailers Lane,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.88
533488,Nailers Lane,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.81
533488,Nailers Lane,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.19
533488,Nailers Lane,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.03
533488,Nailers Lane,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.13
533488,Nailers Lane,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.11
533488,Nailers Lane,2023-06-07T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
533488,Nailers Lane,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
533488,Nailers Lane,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.6
533488,Nailers Lane,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
533488,Nailers Lane,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
533488,Nailers Lane,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.55
533488,Nailers Lane,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
533488,Nailers Lane,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.5
533488,Nailers Lane,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
533488,Nailers Lane,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
533488,Nailers Lane,2023-06-07T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
533488,Nailers Lane,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
533488,Nailers Lane,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
533488,Nailers Lane,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
533488,Nailers Lane,2023-06-07T05:00:00.000+00:00,transformer,,Temperature,C,25.2
533488,Nailers Lane,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
533488,Nailers Lane,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
533488,Nailers Lane,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
533488,Nailers Lane,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
533488,Nailers Lane,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
533488,Nailers Lane,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
533488,Nailers Lane,2023-06-07T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
533488,Nailers Lane,2023-06-07T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.35
533488,Nailers Lane,2023-06-07T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
533488,Nailers Lane,2023-06-07T05:00:00.000+00:00,busbar,,L3 Active Power,kW,19.1
533488,Nailers Lane,2023-06-07T05:00:00.000+00:00,busbar,,L2 Active Power,kW,24.69
533488,Nailers Lane,2023-06-07T05:00:00.000+00:00,busbar,,L1 Active Power,kW,22.51
533488,Nailers Lane,2023-06-07T05:00:00.000+00:00,busbar,,N Current (RMS),A,57.8
533488,Nailers Lane,2023-06-07T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
533488,Nailers Lane,2023-06-07T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
533488,Nailers Lane,2023-06-07T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
533488,Nailers Lane,2023-06-07T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
533488,Nailers Lane,2023-06-07T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
533488,Nailers Lane,2023-06-07T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.05
533488,Nailers Lane,2023-06-07T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.99
533488,Nailers Lane,2023-06-07T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.04
533488,Nailers Lane,2023-06-07T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.83
533488,Nailers Lane,2023-06-07T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,32.6
533488,Nailers Lane,2023-06-07T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.3
533488,Nailers Lane,2023-06-07T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.7
533488,Nailers Lane,2023-06-07T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,55.7
533488,Nailers Lane,2023-06-07T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.93
533488,Nailers Lane,2023-06-07T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.9
533488,Nailers Lane,2023-06-07T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.35
533488,Nailers Lane,2023-06-07T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.76
533488,Nailers Lane,2023-06-07T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.6
533488,Nailers Lane,2023-06-07T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.06
533488,Nailers Lane,2023-06-07T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.5
