Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-07T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.5
533488,Nailers Lane,2023-06-07T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.3
533488,Nailers Lane,2023-06-07T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
533488,Nailers Lane,2023-06-07T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
533488,Nailers Lane,2023-06-07T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.2
533488,Nailers Lane,2023-06-07T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
533488,Nailers Lane,2023-06-07T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.41
533488,Nailers Lane,2023-06-07T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.99
533488,Nailers Lane,2023-06-07T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.97
533488,Nailers Lane,2023-06-07T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
533488,Nailers Lane,2023-06-07T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
533488,Nailers Lane,2023-06-07T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
533488,Nailers Lane,2023-06-07T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
533488,Nailers Lane,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.2
533488,Nailers Lane,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.87
533488,Nailers Lane,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.62
533488,Nailers Lane,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.54
533488,Nailers Lane,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.91
533488,Nailers Lane,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.89
533488,Nailers Lane,2023-06-07T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.9
533488,Nailers Lane,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
533488,Nailers Lane,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.0
533488,Nailers Lane,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
533488,Nailers Lane,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
533488,Nailers Lane,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.85
533488,Nailers Lane,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
533488,Nailers Lane,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.39
533488,Nailers Lane,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.8
533488,Nailers Lane,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.4
533488,Nailers Lane,2023-06-07T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
533488,Nailers Lane,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
533488,Nailers Lane,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
533488,Nailers Lane,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
533488,Nailers Lane,2023-06-07T04:50:00.000+00:00,transformer,,Temperature,C,25.2
533488,Nailers Lane,2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
533488,Nailers Lane,2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
533488,Nailers Lane,2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
533488,Nailers Lane,2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
533488,Nailers Lane,2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
533488,Nailers Lane,2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
533488,Nailers Lane,2023-06-07T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
533488,Nailers Lane,2023-06-07T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.06
533488,Nailers Lane,2023-06-07T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
533488,Nailers Lane,2023-06-07T04:50:00.000+00:00,busbar,,L3 Active Power,kW,22.09
533488,Nailers Lane,2023-06-07T04:50:00.000+00:00,busbar,,L2 Active Power,kW,26.35
533488,Nailers Lane,2023-06-07T04:50:00.000+00:00,busbar,,L1 Active Power,kW,25.15
533488,Nailers Lane,2023-06-07T04:50:00.000+00:00,busbar,,N Current (RMS),A,57.9
533488,Nailers Lane,2023-06-07T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
533488,Nailers Lane,2023-06-07T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
533488,Nailers Lane,2023-06-07T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
533488,Nailers Lane,2023-06-07T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.61
533488,Nailers Lane,2023-06-07T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
533488,Nailers Lane,2023-06-07T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.31
533488,Nailers Lane,2023-06-07T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.19
533488,Nailers Lane,2023-06-07T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.81
533488,Nailers Lane,2023-06-07T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.44
533488,Nailers Lane,2023-06-07T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,22.7
533488,Nailers Lane,2023-06-07T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.4
533488,Nailers Lane,2023-06-07T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.8
533488,Nailers Lane,2023-06-07T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.5
533488,Nailers Lane,2023-06-07T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.06
533488,Nailers Lane,2023-06-07T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.76
533488,Nailers Lane,2023-06-07T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.53
533488,Nailers Lane,2023-06-07T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.69
533488,Nailers Lane,2023-06-07T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.77
533488,Nailers Lane,2023-06-07T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.97
533488,Nailers Lane,2023-06-07T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.2
533488,Nailers Lane,2023-06-07T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.8
533488,Nailers Lane,2023-06-07T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.5
533488,Nailers Lane,2023-06-07T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.9
533488,Nailers Lane,2023-06-07T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.67
533488,Nailers Lane,2023-06-07T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.02
533488,Nailers Lane,2023-06-07T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
533488,Nailers Lane,2023-06-07T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.6
533488,Nailers Lane,2023-06-07T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
533488,Nailers Lane,2023-06-07T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.96
533488,Nailers Lane,2023-06-07T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
533488,Nailers Lane,2023-06-07T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
533488,Nailers Lane,2023-06-07T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
533488,Nailers Lane,2023-06-07T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
533488,Nailers Lane,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.75
533488,Nailers Lane,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.6
533488,Nailers Lane,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.67
533488,Nailers Lane,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.62
533488,Nailers Lane,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.34
533488,Nailers Lane,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.19
533488,Nailers Lane,2023-06-07T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.6
533488,Nailers Lane,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
533488,Nailers Lane,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.8
533488,Nailers Lane,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
533488,Nailers Lane,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
533488,Nailers Lane,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.14
533488,Nailers Lane,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
533488,Nailers Lane,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.75
533488,Nailers Lane,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.73
533488,Nailers Lane,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.76
533488,Nailers Lane,2023-06-07T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
533488,Nailers Lane,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
533488,Nailers Lane,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
533488,Nailers Lane,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
533488,Nailers Lane,2023-06-07T04:40:00.000+00:00,transformer,,Temperature,C,25.3
533488,Nailers Lane,2023-06-07T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
533488,Nailers Lane,2023-06-07T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
533488,Nailers Lane,2023-06-07T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
533488,Nailers Lane,2023-06-07T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
533488,Nailers Lane,2023-06-07T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
533488,Nailers Lane,2023-06-07T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
533488,Nailers Lane,2023-06-07T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
533488,Nailers Lane,2023-06-07T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.95
533488,Nailers Lane,2023-06-07T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
533488,Nailers Lane,2023-06-07T04:40:00.000+00:00,busbar,,L3 Active Power,kW,19.86
533488,Nailers Lane,2023-06-07T04:40:00.000+00:00,busbar,,L2 Active Power,kW,27.47
533488,Nailers Lane,2023-06-07T04:40:00.000+00:00,busbar,,L1 Active Power,kW,21.33
533488,Nailers Lane,2023-06-07T04:40:00.000+00:00,busbar,,N Current (RMS),A,71.0
533488,Nailers Lane,2023-06-07T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
533488,Nailers Lane,2023-06-07T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
533488,Nailers Lane,2023-06-07T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
533488,Nailers Lane,2023-06-07T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
533488,Nailers Lane,2023-06-07T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.12
533488,Nailers Lane,2023-06-07T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.7
533488,Nailers Lane,2023-06-07T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.69
533488,Nailers Lane,2023-06-07T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.57
533488,Nailers Lane,2023-06-07T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.75
533488,Nailers Lane,2023-06-07T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,25.3
533488,Nailers Lane,2023-06-07T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.1
533488,Nailers Lane,2023-06-07T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.5
533488,Nailers Lane,2023-06-07T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.2
533488,Nailers Lane,2023-06-07T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.68
533488,Nailers Lane,2023-06-07T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.95
533488,Nailers Lane,2023-06-07T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.43
533488,Nailers Lane,2023-06-07T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.25
533488,Nailers Lane,2023-06-07T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.41
533488,Nailers Lane,2023-06-07T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.08
533488,Nailers Lane,2023-06-07T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,39.6
533488,Nailers Lane,2023-06-07T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.5
533488,Nailers Lane,2023-06-07T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.1
533488,Nailers Lane,2023-06-07T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.2
533488,Nailers Lane,2023-06-07T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.55
533488,Nailers Lane,2023-06-07T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.72
533488,Nailers Lane,2023-06-07T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
533488,Nailers Lane,2023-06-07T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.68
533488,Nailers Lane,2023-06-07T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.5
533488,Nailers Lane,2023-06-07T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.11
533488,Nailers Lane,2023-06-07T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
533488,Nailers Lane,2023-06-07T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
533488,Nailers Lane,2023-06-07T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
533488,Nailers Lane,2023-06-07T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
533488,Nailers Lane,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.51
533488,Nailers Lane,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.54
533488,Nailers Lane,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.4
533488,Nailers Lane,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.08
533488,Nailers Lane,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.11
533488,Nailers Lane,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.28
533488,Nailers Lane,2023-06-07T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,44.4
533488,Nailers Lane,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
533488,Nailers Lane,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.1
533488,Nailers Lane,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
533488,Nailers Lane,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
533488,Nailers Lane,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.33
533488,Nailers Lane,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
533488,Nailers Lane,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.52
533488,Nailers Lane,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.59
533488,Nailers Lane,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.43
533488,Nailers Lane,2023-06-07T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
533488,Nailers Lane,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
533488,Nailers Lane,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
533488,Nailers Lane,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
533488,Nailers Lane,2023-06-07T04:30:00.000+00:00,transformer,,Temperature,C,25.3
533488,Nailers Lane,2023-06-07T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
533488,Nailers Lane,2023-06-07T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
533488,Nailers Lane,2023-06-07T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
533488,Nailers Lane,2023-06-07T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
533488,Nailers Lane,2023-06-07T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
533488,Nailers Lane,2023-06-07T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
533488,Nailers Lane,2023-06-07T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
533488,Nailers Lane,2023-06-07T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.75
533488,Nailers Lane,2023-06-07T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
533488,Nailers Lane,2023-06-07T04:30:00.000+00:00,busbar,,L3 Active Power,kW,27.22
533488,Nailers Lane,2023-06-07T04:30:00.000+00:00,busbar,,L2 Active Power,kW,29.18
533488,Nailers Lane,2023-06-07T04:30:00.000+00:00,busbar,,L1 Active Power,kW,23.65
533488,Nailers Lane,2023-06-07T04:30:00.000+00:00,busbar,,N Current (RMS),A,74.6
533488,Nailers Lane,2023-06-07T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
533488,Nailers Lane,2023-06-07T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
533488,Nailers Lane,2023-06-07T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
533488,Nailers Lane,2023-06-07T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
533488,Nailers Lane,2023-06-07T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
533488,Nailers Lane,2023-06-07T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.86
533488,Nailers Lane,2023-06-07T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.98
533488,Nailers Lane,2023-06-07T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.39
533488,Nailers Lane,2023-06-07T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.18
533488,Nailers Lane,2023-06-07T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,23.7
533488,Nailers Lane,2023-06-07T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.1
533488,Nailers Lane,2023-06-07T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.6
533488,Nailers Lane,2023-06-07T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.1
533488,Nailers Lane,2023-06-07T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.61
533488,Nailers Lane,2023-06-07T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.97
533488,Nailers Lane,2023-06-07T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.39
533488,Nailers Lane,2023-06-07T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.6
533488,Nailers Lane,2023-06-07T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.03
533488,Nailers Lane,2023-06-07T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.14
533488,Nailers Lane,2023-06-07T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,49.8
533488,Nailers Lane,2023-06-07T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.4
533488,Nailers Lane,2023-06-07T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.8
533488,Nailers Lane,2023-06-07T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
533488,Nailers Lane,2023-06-07T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.2
533488,Nailers Lane,2023-06-07T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.76
533488,Nailers Lane,2023-06-07T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
533488,Nailers Lane,2023-06-07T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.93
533488,Nailers Lane,2023-06-07T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.23
533488,Nailers Lane,2023-06-07T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.24
533488,Nailers Lane,2023-06-07T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
533488,Nailers Lane,2023-06-07T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
533488,Nailers Lane,2023-06-07T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
533488,Nailers Lane,2023-06-07T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
533488,Nailers Lane,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.59
533488,Nailers Lane,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.39
533488,Nailers Lane,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.87
533488,Nailers Lane,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.86
533488,Nailers Lane,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.44
533488,Nailers Lane,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.68
533488,Nailers Lane,2023-06-07T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,48.3
533488,Nailers Lane,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
533488,Nailers Lane,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.2
533488,Nailers Lane,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
533488,Nailers Lane,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
533488,Nailers Lane,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.09
533488,Nailers Lane,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.83
533488,Nailers Lane,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.8
533488,Nailers Lane,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.51
533488,Nailers Lane,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.15
533488,Nailers Lane,2023-06-07T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
533488,Nailers Lane,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
533488,Nailers Lane,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
533488,Nailers Lane,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
533488,Nailers Lane,2023-06-07T04:20:00.000+00:00,transformer,,Temperature,C,25.3
533488,Nailers Lane,2023-06-07T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
533488,Nailers Lane,2023-06-07T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
533488,Nailers Lane,2023-06-07T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
533488,Nailers Lane,2023-06-07T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
533488,Nailers Lane,2023-06-07T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
533488,Nailers Lane,2023-06-07T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
533488,Nailers Lane,2023-06-07T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
533488,Nailers Lane,2023-06-07T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.19
533488,Nailers Lane,2023-06-07T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
533488,Nailers Lane,2023-06-07T04:20:00.000+00:00,busbar,,L3 Active Power,kW,28.16
533488,Nailers Lane,2023-06-07T04:20:00.000+00:00,busbar,,L2 Active Power,kW,26.61
533488,Nailers Lane,2023-06-07T04:20:00.000+00:00,busbar,,L1 Active Power,kW,23.39
533488,Nailers Lane,2023-06-07T04:20:00.000+00:00,busbar,,N Current (RMS),A,77.2
533488,Nailers Lane,2023-06-07T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
533488,Nailers Lane,2023-06-07T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
533488,Nailers Lane,2023-06-07T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
533488,Nailers Lane,2023-06-07T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.62
533488,Nailers Lane,2023-06-07T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
533488,Nailers Lane,2023-06-07T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.77
533488,Nailers Lane,2023-06-07T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.62
533488,Nailers Lane,2023-06-07T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.47
533488,Nailers Lane,2023-06-07T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.53
533488,Nailers Lane,2023-06-07T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,23.1
533488,Nailers Lane,2023-06-07T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.8
533488,Nailers Lane,2023-06-07T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.0
533488,Nailers Lane,2023-06-07T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.9
533488,Nailers Lane,2023-06-07T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.63
533488,Nailers Lane,2023-06-07T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.91
533488,Nailers Lane,2023-06-07T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.55
533488,Nailers Lane,2023-06-07T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.11
533488,Nailers Lane,2023-06-07T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.9
533488,Nailers Lane,2023-06-07T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.19
533488,Nailers Lane,2023-06-07T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,43.3
533488,Nailers Lane,2023-06-07T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.9
533488,Nailers Lane,2023-06-07T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.3
533488,Nailers Lane,2023-06-07T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.6
533488,Nailers Lane,2023-06-07T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
533488,Nailers Lane,2023-06-07T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.16
533488,Nailers Lane,2023-06-07T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
533488,Nailers Lane,2023-06-07T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.41
533488,Nailers Lane,2023-06-07T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.2
533488,Nailers Lane,2023-06-07T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.0
533488,Nailers Lane,2023-06-07T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
533488,Nailers Lane,2023-06-07T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
533488,Nailers Lane,2023-06-07T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
533488,Nailers Lane,2023-06-07T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
533488,Nailers Lane,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.54
533488,Nailers Lane,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.4
533488,Nailers Lane,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.19
533488,Nailers Lane,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.95
533488,Nailers Lane,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.51
533488,Nailers Lane,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.64
533488,Nailers Lane,2023-06-07T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,49.6
533488,Nailers Lane,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
533488,Nailers Lane,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.5
533488,Nailers Lane,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
533488,Nailers Lane,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.4
533488,Nailers Lane,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.81
533488,Nailers Lane,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
533488,Nailers Lane,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.65
533488,Nailers Lane,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.97
533488,Nailers Lane,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.3
533488,Nailers Lane,2023-06-07T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
533488,Nailers Lane,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
533488,Nailers Lane,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
533488,Nailers Lane,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
533488,Nailers Lane,2023-06-07T04:10:00.000+00:00,transformer,,Temperature,C,25.4
533488,Nailers Lane,2023-06-07T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
533488,Nailers Lane,2023-06-07T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
533488,Nailers Lane,2023-06-07T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
533488,Nailers Lane,2023-06-07T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
533488,Nailers Lane,2023-06-07T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
533488,Nailers Lane,2023-06-07T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
533488,Nailers Lane,2023-06-07T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
533488,Nailers Lane,2023-06-07T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.54
533488,Nailers Lane,2023-06-07T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
533488,Nailers Lane,2023-06-07T04:10:00.000+00:00,busbar,,L3 Active Power,kW,26.74
533488,Nailers Lane,2023-06-07T04:10:00.000+00:00,busbar,,L2 Active Power,kW,30.07
533488,Nailers Lane,2023-06-07T04:10:00.000+00:00,busbar,,L1 Active Power,kW,22.66
533488,Nailers Lane,2023-06-07T04:10:00.000+00:00,busbar,,N Current (RMS),A,79.0
533488,Nailers Lane,2023-06-07T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
533488,Nailers Lane,2023-06-07T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
533488,Nailers Lane,2023-06-07T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
533488,Nailers Lane,2023-06-07T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
533488,Nailers Lane,2023-06-07T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.27
533488,Nailers Lane,2023-06-07T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.1
533488,Nailers Lane,2023-06-07T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.76
533488,Nailers Lane,2023-06-07T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.08
533488,Nailers Lane,2023-06-07T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.64
533488,Nailers Lane,2023-06-07T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,21.7
533488,Nailers Lane,2023-06-07T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.2
533488,Nailers Lane,2023-06-07T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,45.8
533488,Nailers Lane,2023-06-07T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.5
533488,Nailers Lane,2023-06-07T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.86
533488,Nailers Lane,2023-06-07T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.06
533488,Nailers Lane,2023-06-07T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.48
533488,Nailers Lane,2023-06-07T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.94
533488,Nailers Lane,2023-06-07T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.98
533488,Nailers Lane,2023-06-07T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.63
533488,Nailers Lane,2023-06-07T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,35.2
533488,Nailers Lane,2023-06-07T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.5
533488,Nailers Lane,2023-06-07T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.6
533488,Nailers Lane,2023-06-07T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.2
533488,Nailers Lane,2023-06-07T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
533488,Nailers Lane,2023-06-07T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.29
533488,Nailers Lane,2023-06-07T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
533488,Nailers Lane,2023-06-07T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.42
533488,Nailers Lane,2023-06-07T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.08
533488,Nailers Lane,2023-06-07T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.3
533488,Nailers Lane,2023-06-07T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
533488,Nailers Lane,2023-06-07T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
533488,Nailers Lane,2023-06-07T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
533488,Nailers Lane,2023-06-07T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
533488,Nailers Lane,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
533488,Nailers Lane,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.93
533488,Nailers Lane,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.41
533488,Nailers Lane,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.14
533488,Nailers Lane,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.38
533488,Nailers Lane,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.45
533488,Nailers Lane,2023-06-07T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,45.4
533488,Nailers Lane,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
533488,Nailers Lane,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.5
533488,Nailers Lane,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
533488,Nailers Lane,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
533488,Nailers Lane,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.43
533488,Nailers Lane,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
533488,Nailers Lane,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.14
533488,Nailers Lane,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.08
533488,Nailers Lane,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.11
533488,Nailers Lane,2023-06-07T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
533488,Nailers Lane,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
533488,Nailers Lane,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
533488,Nailers Lane,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
533488,Nailers Lane,2023-06-07T04:00:00.000+00:00,transformer,,Temperature,C,25.4
533488,Nailers Lane,2023-06-07T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
533488,Nailers Lane,2023-06-07T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
533488,Nailers Lane,2023-06-07T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
533488,Nailers Lane,2023-06-07T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
533488,Nailers Lane,2023-06-07T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
533488,Nailers Lane,2023-06-07T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
533488,Nailers Lane,2023-06-07T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
533488,Nailers Lane,2023-06-07T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.86
533488,Nailers Lane,2023-06-07T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
533488,Nailers Lane,2023-06-07T04:00:00.000+00:00,busbar,,L3 Active Power,kW,24.4
533488,Nailers Lane,2023-06-07T04:00:00.000+00:00,busbar,,L2 Active Power,kW,31.59
533488,Nailers Lane,2023-06-07T04:00:00.000+00:00,busbar,,L1 Active Power,kW,21.13
533488,Nailers Lane,2023-06-07T04:00:00.000+00:00,busbar,,N Current (RMS),A,79.0
533488,Nailers Lane,2023-06-07T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
533488,Nailers Lane,2023-06-07T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
533488,Nailers Lane,2023-06-07T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
533488,Nailers Lane,2023-06-07T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.11
533488,Nailers Lane,2023-06-07T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.16
533488,Nailers Lane,2023-06-07T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.83
533488,Nailers Lane,2023-06-07T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.07
533488,Nailers Lane,2023-06-07T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.58
533488,Nailers Lane,2023-06-07T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.06
533488,Nailers Lane,2023-06-07T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,32.4
533488,Nailers Lane,2023-06-07T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.4
533488,Nailers Lane,2023-06-07T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.5
533488,Nailers Lane,2023-06-07T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,53.3
533488,Nailers Lane,2023-06-07T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.59
533488,Nailers Lane,2023-06-07T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.16
533488,Nailers Lane,2023-06-07T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.49
533488,Nailers Lane,2023-06-07T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.01
533488,Nailers Lane,2023-06-07T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.0
533488,Nailers Lane,2023-06-07T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.5
533488,Nailers Lane,2023-06-07T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,42.6
533488,Nailers Lane,2023-06-07T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.3
533488,Nailers Lane,2023-06-07T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.1
533488,Nailers Lane,2023-06-07T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.5
533488,Nailers Lane,2023-06-07T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
533488,Nailers Lane,2023-06-07T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.08
533488,Nailers Lane,2023-06-07T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
533488,Nailers Lane,2023-06-07T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.45
533488,Nailers Lane,2023-06-07T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.85
533488,Nailers Lane,2023-06-07T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.0
533488,Nailers Lane,2023-06-07T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
533488,Nailers Lane,2023-06-07T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
533488,Nailers Lane,2023-06-07T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
533488,Nailers Lane,2023-06-07T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
533488,Nailers Lane,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.21
533488,Nailers Lane,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.02
533488,Nailers Lane,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.92
533488,Nailers Lane,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.44
533488,Nailers Lane,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.83
533488,Nailers Lane,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.48
533488,Nailers Lane,2023-06-07T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,45.2
533488,Nailers Lane,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
533488,Nailers Lane,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.2
533488,Nailers Lane,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
533488,Nailers Lane,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
533488,Nailers Lane,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.07
533488,Nailers Lane,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
533488,Nailers Lane,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.85
533488,Nailers Lane,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
533488,Nailers Lane,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.29
533488,Nailers Lane,2023-06-07T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
533488,Nailers Lane,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
533488,Nailers Lane,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
533488,Nailers Lane,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
533488,Nailers Lane,2023-06-07T03:50:00.000+00:00,transformer,,Temperature,C,25.5
533488,Nailers Lane,2023-06-07T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
533488,Nailers Lane,2023-06-07T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
533488,Nailers Lane,2023-06-07T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
533488,Nailers Lane,2023-06-07T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
533488,Nailers Lane,2023-06-07T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
533488,Nailers Lane,2023-06-07T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
533488,Nailers Lane,2023-06-07T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
533488,Nailers Lane,2023-06-07T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.17
533488,Nailers Lane,2023-06-07T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
533488,Nailers Lane,2023-06-07T03:50:00.000+00:00,busbar,,L3 Active Power,kW,24.84
533488,Nailers Lane,2023-06-07T03:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
533488,Nailers Lane,2023-06-07T03:50:00.000+00:00,busbar,,L1 Active Power,kW,21.33
533488,Nailers Lane,2023-06-07T03:50:00.000+00:00,busbar,,N Current (RMS),A,78.0
533488,Nailers Lane,2023-06-07T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
533488,Nailers Lane,2023-06-07T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
533488,Nailers Lane,2023-06-07T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
533488,Nailers Lane,2023-06-07T03:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
533488,Nailers Lane,2023-06-07T03:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
533488,Nailers Lane,2023-06-07T03:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.13
533488,Nailers Lane,2023-06-07T03:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.25
533488,Nailers Lane,2023-06-07T03:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.48
533488,Nailers Lane,2023-06-07T03:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.53
533488,Nailers Lane,2023-06-07T03:40:00.000+00:00,feeder,50.0,N Current (RMS),A,23.8
533488,Nailers Lane,2023-06-07T03:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.6
533488,Nailers Lane,2023-06-07T03:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.0
533488,Nailers Lane,2023-06-07T03:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.0
533488,Nailers Lane,2023-06-07T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.84
533488,Nailers Lane,2023-06-07T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.27
533488,Nailers Lane,2023-06-07T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.34
533488,Nailers Lane,2023-06-07T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.63
533488,Nailers Lane,2023-06-07T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.89
533488,Nailers Lane,2023-06-07T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.62
533488,Nailers Lane,2023-06-07T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,43.1
533488,Nailers Lane,2023-06-07T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.4
533488,Nailers Lane,2023-06-07T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.7
533488,Nailers Lane,2023-06-07T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.2
533488,Nailers Lane,2023-06-07T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.91
533488,Nailers Lane,2023-06-07T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.75
533488,Nailers Lane,2023-06-07T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
533488,Nailers Lane,2023-06-07T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.26
533488,Nailers Lane,2023-06-07T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.62
533488,Nailers Lane,2023-06-07T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.07
533488,Nailers Lane,2023-06-07T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
533488,Nailers Lane,2023-06-07T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
533488,Nailers Lane,2023-06-07T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
533488,Nailers Lane,2023-06-07T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
533488,Nailers Lane,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.32
533488,Nailers Lane,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.69
533488,Nailers Lane,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.24
533488,Nailers Lane,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.65
533488,Nailers Lane,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.77
533488,Nailers Lane,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.85
533488,Nailers Lane,2023-06-07T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.6
533488,Nailers Lane,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
533488,Nailers Lane,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.1
533488,Nailers Lane,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
533488,Nailers Lane,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
533488,Nailers Lane,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.58
533488,Nailers Lane,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
533488,Nailers Lane,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.73
533488,Nailers Lane,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.01
533488,Nailers Lane,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
533488,Nailers Lane,2023-06-07T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
533488,Nailers Lane,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
533488,Nailers Lane,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
533488,Nailers Lane,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
533488,Nailers Lane,2023-06-07T03:40:00.000+00:00,transformer,,Temperature,C,25.5
533488,Nailers Lane,2023-06-07T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
533488,Nailers Lane,2023-06-07T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
533488,Nailers Lane,2023-06-07T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
533488,Nailers Lane,2023-06-07T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
533488,Nailers Lane,2023-06-07T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
533488,Nailers Lane,2023-06-07T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
533488,Nailers Lane,2023-06-07T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
533488,Nailers Lane,2023-06-07T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.76
533488,Nailers Lane,2023-06-07T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
533488,Nailers Lane,2023-06-07T03:40:00.000+00:00,busbar,,L3 Active Power,kW,25.52
533488,Nailers Lane,2023-06-07T03:40:00.000+00:00,busbar,,L2 Active Power,kW,26.76
533488,Nailers Lane,2023-06-07T03:40:00.000+00:00,busbar,,L1 Active Power,kW,22.7
533488,Nailers Lane,2023-06-07T03:40:00.000+00:00,busbar,,N Current (RMS),A,74.2
533488,Nailers Lane,2023-06-07T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
533488,Nailers Lane,2023-06-07T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
533488,Nailers Lane,2023-06-07T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
533488,Nailers Lane,2023-06-07T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.59
533488,Nailers Lane,2023-06-07T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
533488,Nailers Lane,2023-06-07T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.12
533488,Nailers Lane,2023-06-07T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.59
533488,Nailers Lane,2023-06-07T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.31
533488,Nailers Lane,2023-06-07T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.91
533488,Nailers Lane,2023-06-07T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,19.9
533488,Nailers Lane,2023-06-07T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.8
533488,Nailers Lane,2023-06-07T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.3
533488,Nailers Lane,2023-06-07T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.4
533488,Nailers Lane,2023-06-07T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.85
533488,Nailers Lane,2023-06-07T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.11
533488,Nailers Lane,2023-06-07T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.19
533488,Nailers Lane,2023-06-07T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.16
533488,Nailers Lane,2023-06-07T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.08
533488,Nailers Lane,2023-06-07T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.56
533488,Nailers Lane,2023-06-07T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,36.0
533488,Nailers Lane,2023-06-07T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.3
533488,Nailers Lane,2023-06-07T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.0
533488,Nailers Lane,2023-06-07T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.2
533488,Nailers Lane,2023-06-07T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.91
533488,Nailers Lane,2023-06-07T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
533488,Nailers Lane,2023-06-07T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
533488,Nailers Lane,2023-06-07T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.93
533488,Nailers Lane,2023-06-07T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.64
533488,Nailers Lane,2023-06-07T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.12
533488,Nailers Lane,2023-06-07T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
533488,Nailers Lane,2023-06-07T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
533488,Nailers Lane,2023-06-07T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
533488,Nailers Lane,2023-06-07T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
533488,Nailers Lane,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.89
