Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.69
533488,Nailers Lane,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.01
533488,Nailers Lane,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.79
533488,Nailers Lane,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.08
533488,Nailers Lane,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.33
533488,Nailers Lane,2023-06-07T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.3
533488,Nailers Lane,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
533488,Nailers Lane,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.5
533488,Nailers Lane,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
533488,Nailers Lane,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.96
533488,Nailers Lane,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.93
533488,Nailers Lane,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
533488,Nailers Lane,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.97
533488,Nailers Lane,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.22
533488,Nailers Lane,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.11
533488,Nailers Lane,2023-06-07T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
533488,Nailers Lane,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
533488,Nailers Lane,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
533488,Nailers Lane,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
533488,Nailers Lane,2023-06-07T03:30:00.000+00:00,transformer,,Temperature,C,25.5
533488,Nailers Lane,2023-06-07T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
533488,Nailers Lane,2023-06-07T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
533488,Nailers Lane,2023-06-07T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
533488,Nailers Lane,2023-06-07T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
533488,Nailers Lane,2023-06-07T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
533488,Nailers Lane,2023-06-07T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
533488,Nailers Lane,2023-06-07T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
533488,Nailers Lane,2023-06-07T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.96
533488,Nailers Lane,2023-06-07T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
533488,Nailers Lane,2023-06-07T03:30:00.000+00:00,busbar,,L3 Active Power,kW,25.45
533488,Nailers Lane,2023-06-07T03:30:00.000+00:00,busbar,,L2 Active Power,kW,26.34
533488,Nailers Lane,2023-06-07T03:30:00.000+00:00,busbar,,L1 Active Power,kW,25.03
533488,Nailers Lane,2023-06-07T03:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
533488,Nailers Lane,2023-06-07T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
533488,Nailers Lane,2023-06-07T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
533488,Nailers Lane,2023-06-07T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
533488,Nailers Lane,2023-06-07T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
533488,Nailers Lane,2023-06-07T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
533488,Nailers Lane,2023-06-07T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.54
533488,Nailers Lane,2023-06-07T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.97
533488,Nailers Lane,2023-06-07T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.4
533488,Nailers Lane,2023-06-07T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.87
533488,Nailers Lane,2023-06-07T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,23.7
533488,Nailers Lane,2023-06-07T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.0
533488,Nailers Lane,2023-06-07T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.9
533488,Nailers Lane,2023-06-07T03:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.8
533488,Nailers Lane,2023-06-07T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
533488,Nailers Lane,2023-06-07T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.01
533488,Nailers Lane,2023-06-07T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.2
533488,Nailers Lane,2023-06-07T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.71
533488,Nailers Lane,2023-06-07T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.18
533488,Nailers Lane,2023-06-07T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.53
533488,Nailers Lane,2023-06-07T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,40.4
533488,Nailers Lane,2023-06-07T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.0
533488,Nailers Lane,2023-06-07T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.6
533488,Nailers Lane,2023-06-07T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.2
533488,Nailers Lane,2023-06-07T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.75
533488,Nailers Lane,2023-06-07T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.69
533488,Nailers Lane,2023-06-07T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
533488,Nailers Lane,2023-06-07T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.95
533488,Nailers Lane,2023-06-07T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.97
533488,Nailers Lane,2023-06-07T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.88
533488,Nailers Lane,2023-06-07T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
533488,Nailers Lane,2023-06-07T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
533488,Nailers Lane,2023-06-07T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
533488,Nailers Lane,2023-06-07T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
533488,Nailers Lane,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.15
533488,Nailers Lane,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.18
533488,Nailers Lane,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.31
533488,Nailers Lane,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.58
533488,Nailers Lane,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.41
533488,Nailers Lane,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.96
533488,Nailers Lane,2023-06-07T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
533488,Nailers Lane,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
533488,Nailers Lane,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.9
533488,Nailers Lane,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
533488,Nailers Lane,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.11
533488,Nailers Lane,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
533488,Nailers Lane,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
533488,Nailers Lane,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.14
533488,Nailers Lane,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
533488,Nailers Lane,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.33
533488,Nailers Lane,2023-06-07T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
533488,Nailers Lane,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
533488,Nailers Lane,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
533488,Nailers Lane,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
533488,Nailers Lane,2023-06-07T03:20:00.000+00:00,transformer,,Temperature,C,25.6
533488,Nailers Lane,2023-06-07T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
533488,Nailers Lane,2023-06-07T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
533488,Nailers Lane,2023-06-07T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
533488,Nailers Lane,2023-06-07T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
533488,Nailers Lane,2023-06-07T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
533488,Nailers Lane,2023-06-07T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
533488,Nailers Lane,2023-06-07T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.39
533488,Nailers Lane,2023-06-07T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.73
533488,Nailers Lane,2023-06-07T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
533488,Nailers Lane,2023-06-07T03:20:00.000+00:00,busbar,,L3 Active Power,kW,26.36
533488,Nailers Lane,2023-06-07T03:20:00.000+00:00,busbar,,L2 Active Power,kW,26.69
533488,Nailers Lane,2023-06-07T03:20:00.000+00:00,busbar,,L1 Active Power,kW,21.57
533488,Nailers Lane,2023-06-07T03:20:00.000+00:00,busbar,,N Current (RMS),A,71.1
533488,Nailers Lane,2023-06-07T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
533488,Nailers Lane,2023-06-07T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
533488,Nailers Lane,2023-06-07T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
533488,Nailers Lane,2023-06-07T03:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
533488,Nailers Lane,2023-06-07T03:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.17
533488,Nailers Lane,2023-06-07T03:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.62
533488,Nailers Lane,2023-06-07T03:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.83
533488,Nailers Lane,2023-06-07T03:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.35
533488,Nailers Lane,2023-06-07T03:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.77
533488,Nailers Lane,2023-06-07T03:10:00.000+00:00,feeder,50.0,N Current (RMS),A,23.7
533488,Nailers Lane,2023-06-07T03:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.5
533488,Nailers Lane,2023-06-07T03:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.8
533488,Nailers Lane,2023-06-07T03:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.5
533488,Nailers Lane,2023-06-07T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.63
533488,Nailers Lane,2023-06-07T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.32
533488,Nailers Lane,2023-06-07T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.28
533488,Nailers Lane,2023-06-07T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.07
533488,Nailers Lane,2023-06-07T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.65
533488,Nailers Lane,2023-06-07T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.13
533488,Nailers Lane,2023-06-07T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,49.8
533488,Nailers Lane,2023-06-07T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.3
533488,Nailers Lane,2023-06-07T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
533488,Nailers Lane,2023-06-07T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.5
533488,Nailers Lane,2023-06-07T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
533488,Nailers Lane,2023-06-07T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.93
533488,Nailers Lane,2023-06-07T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
533488,Nailers Lane,2023-06-07T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.39
533488,Nailers Lane,2023-06-07T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.89
533488,Nailers Lane,2023-06-07T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.07
533488,Nailers Lane,2023-06-07T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
533488,Nailers Lane,2023-06-07T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
533488,Nailers Lane,2023-06-07T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
533488,Nailers Lane,2023-06-07T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
533488,Nailers Lane,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.39
533488,Nailers Lane,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.52
533488,Nailers Lane,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.68
533488,Nailers Lane,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.43
533488,Nailers Lane,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.58
533488,Nailers Lane,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.97
533488,Nailers Lane,2023-06-07T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
533488,Nailers Lane,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
533488,Nailers Lane,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.4
533488,Nailers Lane,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
533488,Nailers Lane,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
533488,Nailers Lane,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.12
533488,Nailers Lane,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
533488,Nailers Lane,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.48
533488,Nailers Lane,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.44
533488,Nailers Lane,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.35
533488,Nailers Lane,2023-06-07T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
533488,Nailers Lane,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
533488,Nailers Lane,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
533488,Nailers Lane,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
533488,Nailers Lane,2023-06-07T03:10:00.000+00:00,transformer,,Temperature,C,25.7
533488,Nailers Lane,2023-06-07T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
533488,Nailers Lane,2023-06-07T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
533488,Nailers Lane,2023-06-07T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
533488,Nailers Lane,2023-06-07T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
533488,Nailers Lane,2023-06-07T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
533488,Nailers Lane,2023-06-07T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
533488,Nailers Lane,2023-06-07T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
533488,Nailers Lane,2023-06-07T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.07
533488,Nailers Lane,2023-06-07T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
533488,Nailers Lane,2023-06-07T03:10:00.000+00:00,busbar,,L3 Active Power,kW,28.2
533488,Nailers Lane,2023-06-07T03:10:00.000+00:00,busbar,,L2 Active Power,kW,23.92
533488,Nailers Lane,2023-06-07T03:10:00.000+00:00,busbar,,L1 Active Power,kW,21.29
533488,Nailers Lane,2023-06-07T03:10:00.000+00:00,busbar,,N Current (RMS),A,82.4
533488,Nailers Lane,2023-06-07T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
533488,Nailers Lane,2023-06-07T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
533488,Nailers Lane,2023-06-07T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
533488,Nailers Lane,2023-06-07T03:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
533488,Nailers Lane,2023-06-07T03:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
533488,Nailers Lane,2023-06-07T03:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.98
533488,Nailers Lane,2023-06-07T03:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.83
533488,Nailers Lane,2023-06-07T03:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.43
533488,Nailers Lane,2023-06-07T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.13
533488,Nailers Lane,2023-06-07T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,22.2
533488,Nailers Lane,2023-06-07T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.6
533488,Nailers Lane,2023-06-07T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.9
533488,Nailers Lane,2023-06-07T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,37.6
533488,Nailers Lane,2023-06-07T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
533488,Nailers Lane,2023-06-07T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.16
533488,Nailers Lane,2023-06-07T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.12
533488,Nailers Lane,2023-06-07T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.78
533488,Nailers Lane,2023-06-07T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.09
533488,Nailers Lane,2023-06-07T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.54
533488,Nailers Lane,2023-06-07T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,46.8
533488,Nailers Lane,2023-06-07T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.9
533488,Nailers Lane,2023-06-07T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.3
533488,Nailers Lane,2023-06-07T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.7
533488,Nailers Lane,2023-06-07T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.64
533488,Nailers Lane,2023-06-07T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.11
533488,Nailers Lane,2023-06-07T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
533488,Nailers Lane,2023-06-07T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.68
533488,Nailers Lane,2023-06-07T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.86
533488,Nailers Lane,2023-06-07T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.05
533488,Nailers Lane,2023-06-07T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
533488,Nailers Lane,2023-06-07T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
533488,Nailers Lane,2023-06-07T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
533488,Nailers Lane,2023-06-07T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
533488,Nailers Lane,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.29
533488,Nailers Lane,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.34
533488,Nailers Lane,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.89
533488,Nailers Lane,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.9
533488,Nailers Lane,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.74
533488,Nailers Lane,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.42
533488,Nailers Lane,2023-06-07T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
533488,Nailers Lane,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
533488,Nailers Lane,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.6
533488,Nailers Lane,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
533488,Nailers Lane,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.24
533488,Nailers Lane,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.27
533488,Nailers Lane,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
533488,Nailers Lane,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.28
533488,Nailers Lane,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.07
533488,Nailers Lane,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
533488,Nailers Lane,2023-06-07T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
533488,Nailers Lane,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
533488,Nailers Lane,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
533488,Nailers Lane,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
533488,Nailers Lane,2023-06-07T03:00:00.000+00:00,transformer,,Temperature,C,25.7
533488,Nailers Lane,2023-06-07T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
533488,Nailers Lane,2023-06-07T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
533488,Nailers Lane,2023-06-07T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
533488,Nailers Lane,2023-06-07T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
533488,Nailers Lane,2023-06-07T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
533488,Nailers Lane,2023-06-07T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
533488,Nailers Lane,2023-06-07T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
533488,Nailers Lane,2023-06-07T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.52
533488,Nailers Lane,2023-06-07T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
533488,Nailers Lane,2023-06-07T03:00:00.000+00:00,busbar,,L3 Active Power,kW,30.48
533488,Nailers Lane,2023-06-07T03:00:00.000+00:00,busbar,,L2 Active Power,kW,24.2
533488,Nailers Lane,2023-06-07T03:00:00.000+00:00,busbar,,L1 Active Power,kW,21.35
533488,Nailers Lane,2023-06-07T03:00:00.000+00:00,busbar,,N Current (RMS),A,82.3
533488,Nailers Lane,2023-06-07T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
533488,Nailers Lane,2023-06-07T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
533488,Nailers Lane,2023-06-07T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
533488,Nailers Lane,2023-06-07T02:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.48
533488,Nailers Lane,2023-06-07T02:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
533488,Nailers Lane,2023-06-07T02:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.09
533488,Nailers Lane,2023-06-07T02:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.14
533488,Nailers Lane,2023-06-07T02:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.43
533488,Nailers Lane,2023-06-07T02:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.97
533488,Nailers Lane,2023-06-07T02:50:00.000+00:00,feeder,50.0,N Current (RMS),A,23.2
533488,Nailers Lane,2023-06-07T02:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.8
533488,Nailers Lane,2023-06-07T02:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.0
533488,Nailers Lane,2023-06-07T02:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,37.3
533488,Nailers Lane,2023-06-07T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
533488,Nailers Lane,2023-06-07T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.09
533488,Nailers Lane,2023-06-07T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.28
533488,Nailers Lane,2023-06-07T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.61
533488,Nailers Lane,2023-06-07T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.85
533488,Nailers Lane,2023-06-07T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.43
533488,Nailers Lane,2023-06-07T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,53.2
533488,Nailers Lane,2023-06-07T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.2
533488,Nailers Lane,2023-06-07T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
533488,Nailers Lane,2023-06-07T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.9
533488,Nailers Lane,2023-06-07T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.87
533488,Nailers Lane,2023-06-07T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.13
533488,Nailers Lane,2023-06-07T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
533488,Nailers Lane,2023-06-07T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.74
533488,Nailers Lane,2023-06-07T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.11
533488,Nailers Lane,2023-06-07T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.18
533488,Nailers Lane,2023-06-07T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
533488,Nailers Lane,2023-06-07T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
533488,Nailers Lane,2023-06-07T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
533488,Nailers Lane,2023-06-07T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
533488,Nailers Lane,2023-06-07T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.47
533488,Nailers Lane,2023-06-07T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.78
533488,Nailers Lane,2023-06-07T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.62
533488,Nailers Lane,2023-06-07T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.67
533488,Nailers Lane,2023-06-07T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.92
533488,Nailers Lane,2023-06-07T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.44
533488,Nailers Lane,2023-06-07T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.9
533488,Nailers Lane,2023-06-07T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
533488,Nailers Lane,2023-06-07T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.1
533488,Nailers Lane,2023-06-07T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
533488,Nailers Lane,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
533488,Nailers Lane,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.34
533488,Nailers Lane,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
533488,Nailers Lane,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.99
533488,Nailers Lane,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.22
533488,Nailers Lane,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.29
533488,Nailers Lane,2023-06-07T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
533488,Nailers Lane,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
533488,Nailers Lane,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
533488,Nailers Lane,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
533488,Nailers Lane,2023-06-07T02:50:00.000+00:00,transformer,,Temperature,C,25.8
533488,Nailers Lane,2023-06-07T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
533488,Nailers Lane,2023-06-07T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
533488,Nailers Lane,2023-06-07T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
533488,Nailers Lane,2023-06-07T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
533488,Nailers Lane,2023-06-07T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
533488,Nailers Lane,2023-06-07T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
533488,Nailers Lane,2023-06-07T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.15
533488,Nailers Lane,2023-06-07T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.08
533488,Nailers Lane,2023-06-07T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
533488,Nailers Lane,2023-06-07T02:50:00.000+00:00,busbar,,L3 Active Power,kW,30.15
533488,Nailers Lane,2023-06-07T02:50:00.000+00:00,busbar,,L2 Active Power,kW,23.53
533488,Nailers Lane,2023-06-07T02:50:00.000+00:00,busbar,,L1 Active Power,kW,24.32
533488,Nailers Lane,2023-06-07T02:50:00.000+00:00,busbar,,N Current (RMS),A,78.8
533488,Nailers Lane,2023-06-07T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
533488,Nailers Lane,2023-06-07T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
533488,Nailers Lane,2023-06-07T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
533488,Nailers Lane,2023-06-07T02:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.48
533488,Nailers Lane,2023-06-07T02:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
533488,Nailers Lane,2023-06-07T02:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.26
533488,Nailers Lane,2023-06-07T02:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.75
533488,Nailers Lane,2023-06-07T02:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.29
533488,Nailers Lane,2023-06-07T02:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.44
533488,Nailers Lane,2023-06-07T02:40:00.000+00:00,feeder,50.0,N Current (RMS),A,24.5
533488,Nailers Lane,2023-06-07T02:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.3
533488,Nailers Lane,2023-06-07T02:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.5
533488,Nailers Lane,2023-06-07T02:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.9
533488,Nailers Lane,2023-06-07T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
533488,Nailers Lane,2023-06-07T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.84
533488,Nailers Lane,2023-06-07T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.33
533488,Nailers Lane,2023-06-07T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.22
533488,Nailers Lane,2023-06-07T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.37
533488,Nailers Lane,2023-06-07T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.04
533488,Nailers Lane,2023-06-07T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,35.2
533488,Nailers Lane,2023-06-07T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.4
533488,Nailers Lane,2023-06-07T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.5
533488,Nailers Lane,2023-06-07T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.7
533488,Nailers Lane,2023-06-07T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.83
533488,Nailers Lane,2023-06-07T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.15
533488,Nailers Lane,2023-06-07T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
533488,Nailers Lane,2023-06-07T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.49
533488,Nailers Lane,2023-06-07T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.03
533488,Nailers Lane,2023-06-07T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.11
533488,Nailers Lane,2023-06-07T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
533488,Nailers Lane,2023-06-07T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
533488,Nailers Lane,2023-06-07T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
533488,Nailers Lane,2023-06-07T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
533488,Nailers Lane,2023-06-07T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.76
533488,Nailers Lane,2023-06-07T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.58
533488,Nailers Lane,2023-06-07T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.09
533488,Nailers Lane,2023-06-07T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.34
533488,Nailers Lane,2023-06-07T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.94
533488,Nailers Lane,2023-06-07T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.86
533488,Nailers Lane,2023-06-07T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.0
533488,Nailers Lane,2023-06-07T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
533488,Nailers Lane,2023-06-07T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.8
533488,Nailers Lane,2023-06-07T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
533488,Nailers Lane,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
533488,Nailers Lane,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.91
533488,Nailers Lane,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
533488,Nailers Lane,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.63
533488,Nailers Lane,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.7
533488,Nailers Lane,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.6
533488,Nailers Lane,2023-06-07T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
533488,Nailers Lane,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
533488,Nailers Lane,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
533488,Nailers Lane,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
533488,Nailers Lane,2023-06-07T02:40:00.000+00:00,transformer,,Temperature,C,25.9
533488,Nailers Lane,2023-06-07T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
533488,Nailers Lane,2023-06-07T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
533488,Nailers Lane,2023-06-07T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
533488,Nailers Lane,2023-06-07T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
533488,Nailers Lane,2023-06-07T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
533488,Nailers Lane,2023-06-07T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
533488,Nailers Lane,2023-06-07T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
533488,Nailers Lane,2023-06-07T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.71
533488,Nailers Lane,2023-06-07T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
533488,Nailers Lane,2023-06-07T02:40:00.000+00:00,busbar,,L3 Active Power,kW,25.43
533488,Nailers Lane,2023-06-07T02:40:00.000+00:00,busbar,,L2 Active Power,kW,24.33
533488,Nailers Lane,2023-06-07T02:40:00.000+00:00,busbar,,L1 Active Power,kW,25.04
533488,Nailers Lane,2023-06-07T02:40:00.000+00:00,busbar,,N Current (RMS),A,62.9
533488,Nailers Lane,2023-06-07T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
533488,Nailers Lane,2023-06-07T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
533488,Nailers Lane,2023-06-07T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
533488,Nailers Lane,2023-06-07T02:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.48
533488,Nailers Lane,2023-06-07T02:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
533488,Nailers Lane,2023-06-07T02:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.12
533488,Nailers Lane,2023-06-07T02:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.75
533488,Nailers Lane,2023-06-07T02:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.46
533488,Nailers Lane,2023-06-07T02:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.19
533488,Nailers Lane,2023-06-07T02:30:00.000+00:00,feeder,50.0,N Current (RMS),A,24.0
533488,Nailers Lane,2023-06-07T02:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.3
533488,Nailers Lane,2023-06-07T02:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.1
533488,Nailers Lane,2023-06-07T02:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.5
533488,Nailers Lane,2023-06-07T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
533488,Nailers Lane,2023-06-07T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.07
533488,Nailers Lane,2023-06-07T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.25
533488,Nailers Lane,2023-06-07T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.09
533488,Nailers Lane,2023-06-07T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.95
533488,Nailers Lane,2023-06-07T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.37
533488,Nailers Lane,2023-06-07T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,50.7
533488,Nailers Lane,2023-06-07T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.6
533488,Nailers Lane,2023-06-07T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.6
533488,Nailers Lane,2023-06-07T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.1
533488,Nailers Lane,2023-06-07T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
533488,Nailers Lane,2023-06-07T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.21
533488,Nailers Lane,2023-06-07T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
533488,Nailers Lane,2023-06-07T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.37
533488,Nailers Lane,2023-06-07T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.87
533488,Nailers Lane,2023-06-07T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.22
533488,Nailers Lane,2023-06-07T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
533488,Nailers Lane,2023-06-07T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
533488,Nailers Lane,2023-06-07T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
533488,Nailers Lane,2023-06-07T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
533488,Nailers Lane,2023-06-07T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.96
533488,Nailers Lane,2023-06-07T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.08
533488,Nailers Lane,2023-06-07T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.95
533488,Nailers Lane,2023-06-07T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.48
533488,Nailers Lane,2023-06-07T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.48
533488,Nailers Lane,2023-06-07T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.71
533488,Nailers Lane,2023-06-07T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.3
533488,Nailers Lane,2023-06-07T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
533488,Nailers Lane,2023-06-07T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.7
533488,Nailers Lane,2023-06-07T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
533488,Nailers Lane,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
533488,Nailers Lane,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.56
533488,Nailers Lane,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
533488,Nailers Lane,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.52
533488,Nailers Lane,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.04
533488,Nailers Lane,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
533488,Nailers Lane,2023-06-07T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
533488,Nailers Lane,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
533488,Nailers Lane,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
533488,Nailers Lane,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
533488,Nailers Lane,2023-06-07T02:30:00.000+00:00,transformer,,Temperature,C,25.9
533488,Nailers Lane,2023-06-07T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
533488,Nailers Lane,2023-06-07T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
533488,Nailers Lane,2023-06-07T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
533488,Nailers Lane,2023-06-07T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
533488,Nailers Lane,2023-06-07T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
533488,Nailers Lane,2023-06-07T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
533488,Nailers Lane,2023-06-07T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
533488,Nailers Lane,2023-06-07T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.65
533488,Nailers Lane,2023-06-07T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
533488,Nailers Lane,2023-06-07T02:30:00.000+00:00,busbar,,L3 Active Power,kW,26.22
533488,Nailers Lane,2023-06-07T02:30:00.000+00:00,busbar,,L2 Active Power,kW,22.8
533488,Nailers Lane,2023-06-07T02:30:00.000+00:00,busbar,,L1 Active Power,kW,21.9
533488,Nailers Lane,2023-06-07T02:30:00.000+00:00,busbar,,N Current (RMS),A,75.8
533488,Nailers Lane,2023-06-07T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
533488,Nailers Lane,2023-06-07T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
533488,Nailers Lane,2023-06-07T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
533488,Nailers Lane,2023-06-07T02:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
533488,Nailers Lane,2023-06-07T02:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
533488,Nailers Lane,2023-06-07T02:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.58
533488,Nailers Lane,2023-06-07T02:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.96
533488,Nailers Lane,2023-06-07T02:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.94
533488,Nailers Lane,2023-06-07T02:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.69
533488,Nailers Lane,2023-06-07T02:20:00.000+00:00,feeder,50.0,N Current (RMS),A,31.6
533488,Nailers Lane,2023-06-07T02:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.0
533488,Nailers Lane,2023-06-07T02:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.9
533488,Nailers Lane,2023-06-07T02:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,55.2
533488,Nailers Lane,2023-06-07T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
533488,Nailers Lane,2023-06-07T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.32
533488,Nailers Lane,2023-06-07T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.17
533488,Nailers Lane,2023-06-07T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.01
533488,Nailers Lane,2023-06-07T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.37
533488,Nailers Lane,2023-06-07T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.88
533488,Nailers Lane,2023-06-07T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,51.9
533488,Nailers Lane,2023-06-07T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.8
533488,Nailers Lane,2023-06-07T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.6
533488,Nailers Lane,2023-06-07T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.6
533488,Nailers Lane,2023-06-07T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
533488,Nailers Lane,2023-06-07T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.85
533488,Nailers Lane,2023-06-07T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
533488,Nailers Lane,2023-06-07T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.32
533488,Nailers Lane,2023-06-07T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.54
533488,Nailers Lane,2023-06-07T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.01
533488,Nailers Lane,2023-06-07T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
533488,Nailers Lane,2023-06-07T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
533488,Nailers Lane,2023-06-07T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
533488,Nailers Lane,2023-06-07T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
533488,Nailers Lane,2023-06-07T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.11
533488,Nailers Lane,2023-06-07T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.05
533488,Nailers Lane,2023-06-07T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.26
533488,Nailers Lane,2023-06-07T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.33
533488,Nailers Lane,2023-06-07T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.58
533488,Nailers Lane,2023-06-07T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.92
533488,Nailers Lane,2023-06-07T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,46.4
533488,Nailers Lane,2023-06-07T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
533488,Nailers Lane,2023-06-07T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.0
533488,Nailers Lane,2023-06-07T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
533488,Nailers Lane,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.25
533488,Nailers Lane,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.53
533488,Nailers Lane,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
533488,Nailers Lane,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.29
533488,Nailers Lane,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.3
533488,Nailers Lane,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.36
533488,Nailers Lane,2023-06-07T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
533488,Nailers Lane,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
533488,Nailers Lane,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
533488,Nailers Lane,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
533488,Nailers Lane,2023-06-07T02:20:00.000+00:00,transformer,,Temperature,C,26.0
533488,Nailers Lane,2023-06-07T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
533488,Nailers Lane,2023-06-07T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
533488,Nailers Lane,2023-06-07T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
533488,Nailers Lane,2023-06-07T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
533488,Nailers Lane,2023-06-07T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
533488,Nailers Lane,2023-06-07T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
533488,Nailers Lane,2023-06-07T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
533488,Nailers Lane,2023-06-07T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.17
533488,Nailers Lane,2023-06-07T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
533488,Nailers Lane,2023-06-07T02:20:00.000+00:00,busbar,,L3 Active Power,kW,27.91
533488,Nailers Lane,2023-06-07T02:20:00.000+00:00,busbar,,L2 Active Power,kW,26.73
533488,Nailers Lane,2023-06-07T02:20:00.000+00:00,busbar,,L1 Active Power,kW,27.86
533488,Nailers Lane,2023-06-07T02:20:00.000+00:00,busbar,,N Current (RMS),A,70.7
533488,Nailers Lane,2023-06-07T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
533488,Nailers Lane,2023-06-07T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
533488,Nailers Lane,2023-06-07T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
533488,Nailers Lane,2023-06-07T02:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.61
533488,Nailers Lane,2023-06-07T02:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.13
533488,Nailers Lane,2023-06-07T02:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.57
533488,Nailers Lane,2023-06-07T02:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.74
533488,Nailers Lane,2023-06-07T02:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.31
533488,Nailers Lane,2023-06-07T02:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.54
533488,Nailers Lane,2023-06-07T02:10:00.000+00:00,feeder,50.0,N Current (RMS),A,21.4
533488,Nailers Lane,2023-06-07T02:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.3
533488,Nailers Lane,2023-06-07T02:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.3
533488,Nailers Lane,2023-06-07T02:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.6
533488,Nailers Lane,2023-06-07T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
533488,Nailers Lane,2023-06-07T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.08
533488,Nailers Lane,2023-06-07T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.07
533488,Nailers Lane,2023-06-07T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.3
533488,Nailers Lane,2023-06-07T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.63
533488,Nailers Lane,2023-06-07T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.5
533488,Nailers Lane,2023-06-07T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.3
533488,Nailers Lane,2023-06-07T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.9
533488,Nailers Lane,2023-06-07T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.6
533488,Nailers Lane,2023-06-07T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.2
533488,Nailers Lane,2023-06-07T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
533488,Nailers Lane,2023-06-07T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.56
533488,Nailers Lane,2023-06-07T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
533488,Nailers Lane,2023-06-07T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.42
533488,Nailers Lane,2023-06-07T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.52
533488,Nailers Lane,2023-06-07T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.94
533488,Nailers Lane,2023-06-07T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
533488,Nailers Lane,2023-06-07T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
533488,Nailers Lane,2023-06-07T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
533488,Nailers Lane,2023-06-07T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
533488,Nailers Lane,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.78
533488,Nailers Lane,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.21
533488,Nailers Lane,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.97
533488,Nailers Lane,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.34
533488,Nailers Lane,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.73
533488,Nailers Lane,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.26
533488,Nailers Lane,2023-06-07T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.0
533488,Nailers Lane,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
533488,Nailers Lane,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.8
533488,Nailers Lane,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
533488,Nailers Lane,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.56
533488,Nailers Lane,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.49
533488,Nailers Lane,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
533488,Nailers Lane,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.59
533488,Nailers Lane,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.54
