Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.94
533488,Nailers Lane,2023-06-07T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
533488,Nailers Lane,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
533488,Nailers Lane,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
533488,Nailers Lane,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
533488,Nailers Lane,2023-06-07T02:10:00.000+00:00,transformer,,Temperature,C,26.1
533488,Nailers Lane,2023-06-07T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
533488,Nailers Lane,2023-06-07T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
533488,Nailers Lane,2023-06-07T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
533488,Nailers Lane,2023-06-07T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
533488,Nailers Lane,2023-06-07T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
533488,Nailers Lane,2023-06-07T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
533488,Nailers Lane,2023-06-07T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
533488,Nailers Lane,2023-06-07T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.32
533488,Nailers Lane,2023-06-07T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
533488,Nailers Lane,2023-06-07T02:10:00.000+00:00,busbar,,L3 Active Power,kW,19.39
533488,Nailers Lane,2023-06-07T02:10:00.000+00:00,busbar,,L2 Active Power,kW,24.73
533488,Nailers Lane,2023-06-07T02:10:00.000+00:00,busbar,,L1 Active Power,kW,23.17
533488,Nailers Lane,2023-06-07T02:10:00.000+00:00,busbar,,N Current (RMS),A,55.7
533488,Nailers Lane,2023-06-07T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
533488,Nailers Lane,2023-06-07T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
533488,Nailers Lane,2023-06-07T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
533488,Nailers Lane,2023-06-07T02:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.64
533488,Nailers Lane,2023-06-07T02:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
533488,Nailers Lane,2023-06-07T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.37
533488,Nailers Lane,2023-06-07T02:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.75
533488,Nailers Lane,2023-06-07T02:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.35
533488,Nailers Lane,2023-06-07T02:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.03
533488,Nailers Lane,2023-06-07T02:00:00.000+00:00,feeder,50.0,N Current (RMS),A,21.4
533488,Nailers Lane,2023-06-07T02:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.9
533488,Nailers Lane,2023-06-07T02:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.5
533488,Nailers Lane,2023-06-07T02:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.1
533488,Nailers Lane,2023-06-07T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
533488,Nailers Lane,2023-06-07T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.13
533488,Nailers Lane,2023-06-07T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.04
533488,Nailers Lane,2023-06-07T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.66
533488,Nailers Lane,2023-06-07T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.01
533488,Nailers Lane,2023-06-07T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.37
533488,Nailers Lane,2023-06-07T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
533488,Nailers Lane,2023-06-07T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.5
533488,Nailers Lane,2023-06-07T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.2
533488,Nailers Lane,2023-06-07T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.7
533488,Nailers Lane,2023-06-07T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
533488,Nailers Lane,2023-06-07T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.86
533488,Nailers Lane,2023-06-07T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
533488,Nailers Lane,2023-06-07T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.44
533488,Nailers Lane,2023-06-07T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.8
533488,Nailers Lane,2023-06-07T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.99
533488,Nailers Lane,2023-06-07T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
533488,Nailers Lane,2023-06-07T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
533488,Nailers Lane,2023-06-07T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
533488,Nailers Lane,2023-06-07T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
533488,Nailers Lane,2023-06-07T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.35
533488,Nailers Lane,2023-06-07T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.67
533488,Nailers Lane,2023-06-07T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.91
533488,Nailers Lane,2023-06-07T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.06
533488,Nailers Lane,2023-06-07T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.46
533488,Nailers Lane,2023-06-07T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.73
533488,Nailers Lane,2023-06-07T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.4
533488,Nailers Lane,2023-06-07T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
533488,Nailers Lane,2023-06-07T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.4
533488,Nailers Lane,2023-06-07T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
533488,Nailers Lane,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
533488,Nailers Lane,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.45
533488,Nailers Lane,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
533488,Nailers Lane,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.23
533488,Nailers Lane,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
533488,Nailers Lane,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.9
533488,Nailers Lane,2023-06-07T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
533488,Nailers Lane,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
533488,Nailers Lane,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
533488,Nailers Lane,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
533488,Nailers Lane,2023-06-07T02:00:00.000+00:00,transformer,,Temperature,C,26.2
533488,Nailers Lane,2023-06-07T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
533488,Nailers Lane,2023-06-07T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
533488,Nailers Lane,2023-06-07T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
533488,Nailers Lane,2023-06-07T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
533488,Nailers Lane,2023-06-07T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
533488,Nailers Lane,2023-06-07T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
533488,Nailers Lane,2023-06-07T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
533488,Nailers Lane,2023-06-07T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.88
533488,Nailers Lane,2023-06-07T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
533488,Nailers Lane,2023-06-07T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.14
533488,Nailers Lane,2023-06-07T02:00:00.000+00:00,busbar,,L2 Active Power,kW,24.75
533488,Nailers Lane,2023-06-07T02:00:00.000+00:00,busbar,,L1 Active Power,kW,20.01
533488,Nailers Lane,2023-06-07T02:00:00.000+00:00,busbar,,N Current (RMS),A,56.1
533488,Nailers Lane,2023-06-07T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
533488,Nailers Lane,2023-06-07T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
533488,Nailers Lane,2023-06-07T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
533488,Nailers Lane,2023-06-07T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
533488,Nailers Lane,2023-06-07T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
533488,Nailers Lane,2023-06-07T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.12
533488,Nailers Lane,2023-06-07T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.81
533488,Nailers Lane,2023-06-07T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.58
533488,Nailers Lane,2023-06-07T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.18
533488,Nailers Lane,2023-06-07T01:50:00.000+00:00,feeder,50.0,N Current (RMS),A,21.7
533488,Nailers Lane,2023-06-07T01:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.5
533488,Nailers Lane,2023-06-07T01:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.4
533488,Nailers Lane,2023-06-07T01:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.7
533488,Nailers Lane,2023-06-07T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
533488,Nailers Lane,2023-06-07T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.17
533488,Nailers Lane,2023-06-07T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.84
533488,Nailers Lane,2023-06-07T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.79
533488,Nailers Lane,2023-06-07T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.16
533488,Nailers Lane,2023-06-07T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.6
533488,Nailers Lane,2023-06-07T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.2
533488,Nailers Lane,2023-06-07T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.4
533488,Nailers Lane,2023-06-07T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.9
533488,Nailers Lane,2023-06-07T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.2
533488,Nailers Lane,2023-06-07T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.99
533488,Nailers Lane,2023-06-07T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.98
533488,Nailers Lane,2023-06-07T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
533488,Nailers Lane,2023-06-07T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.77
533488,Nailers Lane,2023-06-07T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.8
533488,Nailers Lane,2023-06-07T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.11
533488,Nailers Lane,2023-06-07T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
533488,Nailers Lane,2023-06-07T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
533488,Nailers Lane,2023-06-07T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
533488,Nailers Lane,2023-06-07T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
533488,Nailers Lane,2023-06-07T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.54
533488,Nailers Lane,2023-06-07T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.68
533488,Nailers Lane,2023-06-07T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.28
533488,Nailers Lane,2023-06-07T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.49
533488,Nailers Lane,2023-06-07T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.07
533488,Nailers Lane,2023-06-07T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.19
533488,Nailers Lane,2023-06-07T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,48.0
533488,Nailers Lane,2023-06-07T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
533488,Nailers Lane,2023-06-07T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.9
533488,Nailers Lane,2023-06-07T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
533488,Nailers Lane,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.15
533488,Nailers Lane,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.76
533488,Nailers Lane,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
533488,Nailers Lane,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.08
533488,Nailers Lane,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.44
533488,Nailers Lane,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
533488,Nailers Lane,2023-06-07T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
533488,Nailers Lane,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
533488,Nailers Lane,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
533488,Nailers Lane,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
533488,Nailers Lane,2023-06-07T01:50:00.000+00:00,transformer,,Temperature,C,26.3
533488,Nailers Lane,2023-06-07T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
533488,Nailers Lane,2023-06-07T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
533488,Nailers Lane,2023-06-07T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
533488,Nailers Lane,2023-06-07T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
533488,Nailers Lane,2023-06-07T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
533488,Nailers Lane,2023-06-07T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
533488,Nailers Lane,2023-06-07T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.01
533488,Nailers Lane,2023-06-07T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.23
533488,Nailers Lane,2023-06-07T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
533488,Nailers Lane,2023-06-07T01:50:00.000+00:00,busbar,,L3 Active Power,kW,21.94
533488,Nailers Lane,2023-06-07T01:50:00.000+00:00,busbar,,L2 Active Power,kW,28.06
533488,Nailers Lane,2023-06-07T01:50:00.000+00:00,busbar,,L1 Active Power,kW,19.56
533488,Nailers Lane,2023-06-07T01:50:00.000+00:00,busbar,,N Current (RMS),A,68.7
533488,Nailers Lane,2023-06-07T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
533488,Nailers Lane,2023-06-07T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
533488,Nailers Lane,2023-06-07T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
533488,Nailers Lane,2023-06-07T01:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.62
533488,Nailers Lane,2023-06-07T01:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
533488,Nailers Lane,2023-06-07T01:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.7
533488,Nailers Lane,2023-06-07T01:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.54
533488,Nailers Lane,2023-06-07T01:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.3
533488,Nailers Lane,2023-06-07T01:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.86
533488,Nailers Lane,2023-06-07T01:40:00.000+00:00,feeder,50.0,N Current (RMS),A,32.0
533488,Nailers Lane,2023-06-07T01:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.6
533488,Nailers Lane,2023-06-07T01:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.3
533488,Nailers Lane,2023-06-07T01:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.7
533488,Nailers Lane,2023-06-07T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
533488,Nailers Lane,2023-06-07T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.12
533488,Nailers Lane,2023-06-07T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.95
533488,Nailers Lane,2023-06-07T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.22
533488,Nailers Lane,2023-06-07T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.75
533488,Nailers Lane,2023-06-07T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.54
533488,Nailers Lane,2023-06-07T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.8
533488,Nailers Lane,2023-06-07T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.8
533488,Nailers Lane,2023-06-07T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.1
533488,Nailers Lane,2023-06-07T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.2
533488,Nailers Lane,2023-06-07T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.19
533488,Nailers Lane,2023-06-07T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.1
533488,Nailers Lane,2023-06-07T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
533488,Nailers Lane,2023-06-07T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.04
533488,Nailers Lane,2023-06-07T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
533488,Nailers Lane,2023-06-07T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.09
533488,Nailers Lane,2023-06-07T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
533488,Nailers Lane,2023-06-07T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
533488,Nailers Lane,2023-06-07T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
533488,Nailers Lane,2023-06-07T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
533488,Nailers Lane,2023-06-07T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.81
533488,Nailers Lane,2023-06-07T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.07
533488,Nailers Lane,2023-06-07T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.09
533488,Nailers Lane,2023-06-07T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.8
533488,Nailers Lane,2023-06-07T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.99
533488,Nailers Lane,2023-06-07T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.76
533488,Nailers Lane,2023-06-07T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,52.6
533488,Nailers Lane,2023-06-07T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
533488,Nailers Lane,2023-06-07T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.2
533488,Nailers Lane,2023-06-07T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
533488,Nailers Lane,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.09
533488,Nailers Lane,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.9
533488,Nailers Lane,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
533488,Nailers Lane,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.01
533488,Nailers Lane,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.68
533488,Nailers Lane,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.98
533488,Nailers Lane,2023-06-07T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
533488,Nailers Lane,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
533488,Nailers Lane,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
533488,Nailers Lane,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
533488,Nailers Lane,2023-06-07T01:40:00.000+00:00,transformer,,Temperature,C,26.4
533488,Nailers Lane,2023-06-07T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
533488,Nailers Lane,2023-06-07T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
533488,Nailers Lane,2023-06-07T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
533488,Nailers Lane,2023-06-07T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
533488,Nailers Lane,2023-06-07T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
533488,Nailers Lane,2023-06-07T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
533488,Nailers Lane,2023-06-07T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.61
533488,Nailers Lane,2023-06-07T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.98
533488,Nailers Lane,2023-06-07T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
533488,Nailers Lane,2023-06-07T01:40:00.000+00:00,busbar,,L3 Active Power,kW,23.61
533488,Nailers Lane,2023-06-07T01:40:00.000+00:00,busbar,,L2 Active Power,kW,25.56
533488,Nailers Lane,2023-06-07T01:40:00.000+00:00,busbar,,L1 Active Power,kW,21.24
533488,Nailers Lane,2023-06-07T01:40:00.000+00:00,busbar,,N Current (RMS),A,70.5
533488,Nailers Lane,2023-06-07T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
533488,Nailers Lane,2023-06-07T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
533488,Nailers Lane,2023-06-07T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
533488,Nailers Lane,2023-06-07T01:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.46
533488,Nailers Lane,2023-06-07T01:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.31
533488,Nailers Lane,2023-06-07T01:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.43
533488,Nailers Lane,2023-06-07T01:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.71
533488,Nailers Lane,2023-06-07T01:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.5
533488,Nailers Lane,2023-06-07T01:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.97
533488,Nailers Lane,2023-06-07T01:30:00.000+00:00,feeder,50.0,N Current (RMS),A,32.4
533488,Nailers Lane,2023-06-07T01:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.1
533488,Nailers Lane,2023-06-07T01:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.1
533488,Nailers Lane,2023-06-07T01:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,56.8
533488,Nailers Lane,2023-06-07T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
533488,Nailers Lane,2023-06-07T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.36
533488,Nailers Lane,2023-06-07T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.0
533488,Nailers Lane,2023-06-07T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.03
533488,Nailers Lane,2023-06-07T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.91
533488,Nailers Lane,2023-06-07T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.67
533488,Nailers Lane,2023-06-07T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,41.2
533488,Nailers Lane,2023-06-07T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.3
533488,Nailers Lane,2023-06-07T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.1
533488,Nailers Lane,2023-06-07T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.0
533488,Nailers Lane,2023-06-07T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
533488,Nailers Lane,2023-06-07T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.29
533488,Nailers Lane,2023-06-07T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
533488,Nailers Lane,2023-06-07T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.4
533488,Nailers Lane,2023-06-07T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
533488,Nailers Lane,2023-06-07T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.19
533488,Nailers Lane,2023-06-07T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
533488,Nailers Lane,2023-06-07T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
533488,Nailers Lane,2023-06-07T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
533488,Nailers Lane,2023-06-07T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
533488,Nailers Lane,2023-06-07T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.25
533488,Nailers Lane,2023-06-07T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.28
533488,Nailers Lane,2023-06-07T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.83
533488,Nailers Lane,2023-06-07T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.05
533488,Nailers Lane,2023-06-07T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.47
533488,Nailers Lane,2023-06-07T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.28
533488,Nailers Lane,2023-06-07T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.9
533488,Nailers Lane,2023-06-07T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
533488,Nailers Lane,2023-06-07T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.2
533488,Nailers Lane,2023-06-07T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
533488,Nailers Lane,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
533488,Nailers Lane,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.55
533488,Nailers Lane,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
533488,Nailers Lane,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.03
533488,Nailers Lane,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.58
533488,Nailers Lane,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.22
533488,Nailers Lane,2023-06-07T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
533488,Nailers Lane,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
533488,Nailers Lane,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
533488,Nailers Lane,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
533488,Nailers Lane,2023-06-07T01:30:00.000+00:00,transformer,,Temperature,C,26.4
533488,Nailers Lane,2023-06-07T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
533488,Nailers Lane,2023-06-07T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
533488,Nailers Lane,2023-06-07T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
533488,Nailers Lane,2023-06-07T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
533488,Nailers Lane,2023-06-07T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
533488,Nailers Lane,2023-06-07T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
533488,Nailers Lane,2023-06-07T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.13
533488,Nailers Lane,2023-06-07T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.07
533488,Nailers Lane,2023-06-07T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
533488,Nailers Lane,2023-06-07T01:30:00.000+00:00,busbar,,L3 Active Power,kW,27.22
533488,Nailers Lane,2023-06-07T01:30:00.000+00:00,busbar,,L2 Active Power,kW,26.37
533488,Nailers Lane,2023-06-07T01:30:00.000+00:00,busbar,,L1 Active Power,kW,23.32
533488,Nailers Lane,2023-06-07T01:30:00.000+00:00,busbar,,N Current (RMS),A,67.7
533488,Nailers Lane,2023-06-07T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
533488,Nailers Lane,2023-06-07T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
533488,Nailers Lane,2023-06-07T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
533488,Nailers Lane,2023-06-07T01:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
533488,Nailers Lane,2023-06-07T01:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.19
533488,Nailers Lane,2023-06-07T01:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.52
533488,Nailers Lane,2023-06-07T01:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.99
533488,Nailers Lane,2023-06-07T01:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.59
533488,Nailers Lane,2023-06-07T01:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.1
533488,Nailers Lane,2023-06-07T01:20:00.000+00:00,feeder,50.0,N Current (RMS),A,29.4
533488,Nailers Lane,2023-06-07T01:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.1
533488,Nailers Lane,2023-06-07T01:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.5
533488,Nailers Lane,2023-06-07T01:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.5
533488,Nailers Lane,2023-06-07T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
533488,Nailers Lane,2023-06-07T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.18
533488,Nailers Lane,2023-06-07T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.03
533488,Nailers Lane,2023-06-07T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.1
533488,Nailers Lane,2023-06-07T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.22
533488,Nailers Lane,2023-06-07T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.35
533488,Nailers Lane,2023-06-07T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,38.4
533488,Nailers Lane,2023-06-07T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.5
533488,Nailers Lane,2023-06-07T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.1
533488,Nailers Lane,2023-06-07T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.1
533488,Nailers Lane,2023-06-07T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
533488,Nailers Lane,2023-06-07T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.85
533488,Nailers Lane,2023-06-07T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
533488,Nailers Lane,2023-06-07T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.37
533488,Nailers Lane,2023-06-07T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.97
533488,Nailers Lane,2023-06-07T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.02
533488,Nailers Lane,2023-06-07T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
533488,Nailers Lane,2023-06-07T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
533488,Nailers Lane,2023-06-07T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
533488,Nailers Lane,2023-06-07T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
533488,Nailers Lane,2023-06-07T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.5
533488,Nailers Lane,2023-06-07T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.19
533488,Nailers Lane,2023-06-07T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.85
533488,Nailers Lane,2023-06-07T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.06
533488,Nailers Lane,2023-06-07T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.74
533488,Nailers Lane,2023-06-07T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.3
533488,Nailers Lane,2023-06-07T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.8
533488,Nailers Lane,2023-06-07T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
533488,Nailers Lane,2023-06-07T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.9
533488,Nailers Lane,2023-06-07T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
533488,Nailers Lane,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
533488,Nailers Lane,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.78
533488,Nailers Lane,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
533488,Nailers Lane,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.63
533488,Nailers Lane,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.46
533488,Nailers Lane,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
533488,Nailers Lane,2023-06-07T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
533488,Nailers Lane,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
533488,Nailers Lane,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
533488,Nailers Lane,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
533488,Nailers Lane,2023-06-07T01:20:00.000+00:00,transformer,,Temperature,C,26.5
533488,Nailers Lane,2023-06-07T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
533488,Nailers Lane,2023-06-07T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
533488,Nailers Lane,2023-06-07T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
533488,Nailers Lane,2023-06-07T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
533488,Nailers Lane,2023-06-07T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
533488,Nailers Lane,2023-06-07T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
533488,Nailers Lane,2023-06-07T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
533488,Nailers Lane,2023-06-07T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.83
533488,Nailers Lane,2023-06-07T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
533488,Nailers Lane,2023-06-07T01:20:00.000+00:00,busbar,,L3 Active Power,kW,26.16
533488,Nailers Lane,2023-06-07T01:20:00.000+00:00,busbar,,L2 Active Power,kW,24.97
533488,Nailers Lane,2023-06-07T01:20:00.000+00:00,busbar,,L1 Active Power,kW,22.36
533488,Nailers Lane,2023-06-07T01:20:00.000+00:00,busbar,,N Current (RMS),A,72.0
533488,Nailers Lane,2023-06-07T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
533488,Nailers Lane,2023-06-07T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
533488,Nailers Lane,2023-06-07T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
533488,Nailers Lane,2023-06-07T01:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.55
533488,Nailers Lane,2023-06-07T01:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.18
533488,Nailers Lane,2023-06-07T01:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.07
533488,Nailers Lane,2023-06-07T01:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.78
533488,Nailers Lane,2023-06-07T01:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.26
533488,Nailers Lane,2023-06-07T01:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.15
533488,Nailers Lane,2023-06-07T01:10:00.000+00:00,feeder,50.0,N Current (RMS),A,30.8
533488,Nailers Lane,2023-06-07T01:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.6
533488,Nailers Lane,2023-06-07T01:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.3
533488,Nailers Lane,2023-06-07T01:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,53.3
533488,Nailers Lane,2023-06-07T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
533488,Nailers Lane,2023-06-07T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.94
533488,Nailers Lane,2023-06-07T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.86
533488,Nailers Lane,2023-06-07T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.33
533488,Nailers Lane,2023-06-07T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.88
533488,Nailers Lane,2023-06-07T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.27
533488,Nailers Lane,2023-06-07T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,41.9
533488,Nailers Lane,2023-06-07T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.5
533488,Nailers Lane,2023-06-07T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.0
533488,Nailers Lane,2023-06-07T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.1
533488,Nailers Lane,2023-06-07T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
533488,Nailers Lane,2023-06-07T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.99
533488,Nailers Lane,2023-06-07T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
533488,Nailers Lane,2023-06-07T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.24
533488,Nailers Lane,2023-06-07T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
533488,Nailers Lane,2023-06-07T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.02
533488,Nailers Lane,2023-06-07T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
533488,Nailers Lane,2023-06-07T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
533488,Nailers Lane,2023-06-07T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
533488,Nailers Lane,2023-06-07T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
533488,Nailers Lane,2023-06-07T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.46
533488,Nailers Lane,2023-06-07T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.69
533488,Nailers Lane,2023-06-07T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.32
533488,Nailers Lane,2023-06-07T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.63
533488,Nailers Lane,2023-06-07T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.41
533488,Nailers Lane,2023-06-07T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.39
533488,Nailers Lane,2023-06-07T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.1
533488,Nailers Lane,2023-06-07T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
533488,Nailers Lane,2023-06-07T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.9
533488,Nailers Lane,2023-06-07T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
533488,Nailers Lane,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.09
533488,Nailers Lane,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.66
533488,Nailers Lane,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
533488,Nailers Lane,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.29
533488,Nailers Lane,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.27
533488,Nailers Lane,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.46
533488,Nailers Lane,2023-06-07T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
533488,Nailers Lane,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
533488,Nailers Lane,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
533488,Nailers Lane,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
533488,Nailers Lane,2023-06-07T01:10:00.000+00:00,transformer,,Temperature,C,26.6
533488,Nailers Lane,2023-06-07T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
533488,Nailers Lane,2023-06-07T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
533488,Nailers Lane,2023-06-07T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
533488,Nailers Lane,2023-06-07T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
533488,Nailers Lane,2023-06-07T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
533488,Nailers Lane,2023-06-07T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
533488,Nailers Lane,2023-06-07T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
533488,Nailers Lane,2023-06-07T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.57
533488,Nailers Lane,2023-06-07T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
533488,Nailers Lane,2023-06-07T01:10:00.000+00:00,busbar,,L3 Active Power,kW,25.29
533488,Nailers Lane,2023-06-07T01:10:00.000+00:00,busbar,,L2 Active Power,kW,25.64
533488,Nailers Lane,2023-06-07T01:10:00.000+00:00,busbar,,L1 Active Power,kW,33.29
533488,Nailers Lane,2023-06-07T01:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
533488,Nailers Lane,2023-06-07T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
533488,Nailers Lane,2023-06-07T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
533488,Nailers Lane,2023-06-07T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
533488,Nailers Lane,2023-06-07T01:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
533488,Nailers Lane,2023-06-07T01:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.36
533488,Nailers Lane,2023-06-07T01:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.35
533488,Nailers Lane,2023-06-07T01:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.35
533488,Nailers Lane,2023-06-07T01:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.6
533488,Nailers Lane,2023-06-07T01:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.35
533488,Nailers Lane,2023-06-07T01:00:00.000+00:00,feeder,50.0,N Current (RMS),A,42.3
533488,Nailers Lane,2023-06-07T01:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.8
533488,Nailers Lane,2023-06-07T01:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.6
533488,Nailers Lane,2023-06-07T01:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.0
533488,Nailers Lane,2023-06-07T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
533488,Nailers Lane,2023-06-07T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.05
533488,Nailers Lane,2023-06-07T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.15
533488,Nailers Lane,2023-06-07T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.38
533488,Nailers Lane,2023-06-07T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.84
533488,Nailers Lane,2023-06-07T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.33
533488,Nailers Lane,2023-06-07T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,39.6
533488,Nailers Lane,2023-06-07T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.7
533488,Nailers Lane,2023-06-07T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.1
533488,Nailers Lane,2023-06-07T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.2
533488,Nailers Lane,2023-06-07T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
533488,Nailers Lane,2023-06-07T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.73
533488,Nailers Lane,2023-06-07T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
533488,Nailers Lane,2023-06-07T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.05
533488,Nailers Lane,2023-06-07T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.65
533488,Nailers Lane,2023-06-07T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.97
533488,Nailers Lane,2023-06-07T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
533488,Nailers Lane,2023-06-07T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
533488,Nailers Lane,2023-06-07T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
533488,Nailers Lane,2023-06-07T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
533488,Nailers Lane,2023-06-07T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.24
533488,Nailers Lane,2023-06-07T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.35
533488,Nailers Lane,2023-06-07T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.91
533488,Nailers Lane,2023-06-07T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.44
533488,Nailers Lane,2023-06-07T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.48
533488,Nailers Lane,2023-06-07T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.95
533488,Nailers Lane,2023-06-07T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
533488,Nailers Lane,2023-06-07T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
533488,Nailers Lane,2023-06-07T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.2
533488,Nailers Lane,2023-06-07T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
533488,Nailers Lane,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
533488,Nailers Lane,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.75
533488,Nailers Lane,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
533488,Nailers Lane,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.93
533488,Nailers Lane,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.63
533488,Nailers Lane,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.11
533488,Nailers Lane,2023-06-07T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
533488,Nailers Lane,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
533488,Nailers Lane,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
533488,Nailers Lane,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
533488,Nailers Lane,2023-06-07T01:00:00.000+00:00,transformer,,Temperature,C,26.7
533488,Nailers Lane,2023-06-07T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
533488,Nailers Lane,2023-06-07T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
533488,Nailers Lane,2023-06-07T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
533488,Nailers Lane,2023-06-07T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
533488,Nailers Lane,2023-06-07T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
533488,Nailers Lane,2023-06-07T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
533488,Nailers Lane,2023-06-07T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
533488,Nailers Lane,2023-06-07T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.13
533488,Nailers Lane,2023-06-07T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
533488,Nailers Lane,2023-06-07T01:00:00.000+00:00,busbar,,L3 Active Power,kW,26.14
533488,Nailers Lane,2023-06-07T01:00:00.000+00:00,busbar,,L2 Active Power,kW,23.2
533488,Nailers Lane,2023-06-07T01:00:00.000+00:00,busbar,,L1 Active Power,kW,33.72
533488,Nailers Lane,2023-06-07T01:00:00.000+00:00,busbar,,N Current (RMS),A,63.1
533488,Nailers Lane,2023-06-07T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
533488,Nailers Lane,2023-06-07T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
533488,Nailers Lane,2023-06-07T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
533488,Nailers Lane,2023-06-07T00:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.45
533488,Nailers Lane,2023-06-07T00:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
533488,Nailers Lane,2023-06-07T00:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.13
533488,Nailers Lane,2023-06-07T00:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.84
533488,Nailers Lane,2023-06-07T00:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.79
533488,Nailers Lane,2023-06-07T00:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.94
533488,Nailers Lane,2023-06-07T00:50:00.000+00:00,feeder,50.0,N Current (RMS),A,28.5
533488,Nailers Lane,2023-06-07T00:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.5
533488,Nailers Lane,2023-06-07T00:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.6
533488,Nailers Lane,2023-06-07T00:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.9
533488,Nailers Lane,2023-06-07T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
533488,Nailers Lane,2023-06-07T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.86
533488,Nailers Lane,2023-06-07T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.27
533488,Nailers Lane,2023-06-07T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.43
533488,Nailers Lane,2023-06-07T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.03
533488,Nailers Lane,2023-06-07T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.42
533488,Nailers Lane,2023-06-07T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,40.0
533488,Nailers Lane,2023-06-07T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.6
533488,Nailers Lane,2023-06-07T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.3
533488,Nailers Lane,2023-06-07T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.4
533488,Nailers Lane,2023-06-07T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.62
533488,Nailers Lane,2023-06-07T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.9
533488,Nailers Lane,2023-06-07T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
533488,Nailers Lane,2023-06-07T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.28
533488,Nailers Lane,2023-06-07T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.11
533488,Nailers Lane,2023-06-07T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.99
533488,Nailers Lane,2023-06-07T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
533488,Nailers Lane,2023-06-07T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
533488,Nailers Lane,2023-06-07T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
533488,Nailers Lane,2023-06-07T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
533488,Nailers Lane,2023-06-07T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.45
533488,Nailers Lane,2023-06-07T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.9
533488,Nailers Lane,2023-06-07T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.7
533488,Nailers Lane,2023-06-07T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.51
533488,Nailers Lane,2023-06-07T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.62
533488,Nailers Lane,2023-06-07T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.87
533488,Nailers Lane,2023-06-07T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
533488,Nailers Lane,2023-06-07T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
533488,Nailers Lane,2023-06-07T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.5
533488,Nailers Lane,2023-06-07T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
533488,Nailers Lane,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
533488,Nailers Lane,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.98
533488,Nailers Lane,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
533488,Nailers Lane,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.75
533488,Nailers Lane,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
533488,Nailers Lane,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.39
533488,Nailers Lane,2023-06-07T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
533488,Nailers Lane,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
533488,Nailers Lane,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
533488,Nailers Lane,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
533488,Nailers Lane,2023-06-07T00:50:00.000+00:00,transformer,,Temperature,C,26.8
533488,Nailers Lane,2023-06-07T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
533488,Nailers Lane,2023-06-07T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
533488,Nailers Lane,2023-06-07T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
533488,Nailers Lane,2023-06-07T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
533488,Nailers Lane,2023-06-07T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
533488,Nailers Lane,2023-06-07T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
533488,Nailers Lane,2023-06-07T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.8
533488,Nailers Lane,2023-06-07T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.84
533488,Nailers Lane,2023-06-07T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
