Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-07T00:50:00.000+00:00,busbar,,L3 Active Power,kW,26.8
533488,Nailers Lane,2023-06-07T00:50:00.000+00:00,busbar,,L2 Active Power,kW,24.46
533488,Nailers Lane,2023-06-07T00:50:00.000+00:00,busbar,,L1 Active Power,kW,29.61
533488,Nailers Lane,2023-06-07T00:50:00.000+00:00,busbar,,N Current (RMS),A,61.3
533488,Nailers Lane,2023-06-07T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
533488,Nailers Lane,2023-06-07T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
533488,Nailers Lane,2023-06-07T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
533488,Nailers Lane,2023-06-07T00:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.64
533488,Nailers Lane,2023-06-07T00:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
533488,Nailers Lane,2023-06-07T00:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.73
533488,Nailers Lane,2023-06-07T00:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.65
533488,Nailers Lane,2023-06-07T00:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.15
533488,Nailers Lane,2023-06-07T00:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.14
533488,Nailers Lane,2023-06-07T00:40:00.000+00:00,feeder,50.0,N Current (RMS),A,25.8
533488,Nailers Lane,2023-06-07T00:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.9
533488,Nailers Lane,2023-06-07T00:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.8
533488,Nailers Lane,2023-06-07T00:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.9
533488,Nailers Lane,2023-06-07T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
533488,Nailers Lane,2023-06-07T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.09
533488,Nailers Lane,2023-06-07T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.4
533488,Nailers Lane,2023-06-07T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.61
533488,Nailers Lane,2023-06-07T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.32
533488,Nailers Lane,2023-06-07T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.11
533488,Nailers Lane,2023-06-07T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,41.6
533488,Nailers Lane,2023-06-07T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.2
533488,Nailers Lane,2023-06-07T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.2
533488,Nailers Lane,2023-06-07T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.0
533488,Nailers Lane,2023-06-07T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.08
533488,Nailers Lane,2023-06-07T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.0
533488,Nailers Lane,2023-06-07T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
533488,Nailers Lane,2023-06-07T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.04
533488,Nailers Lane,2023-06-07T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.79
533488,Nailers Lane,2023-06-07T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
533488,Nailers Lane,2023-06-07T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
533488,Nailers Lane,2023-06-07T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
533488,Nailers Lane,2023-06-07T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
533488,Nailers Lane,2023-06-07T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
533488,Nailers Lane,2023-06-07T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.52
533488,Nailers Lane,2023-06-07T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.37
533488,Nailers Lane,2023-06-07T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.12
533488,Nailers Lane,2023-06-07T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.47
533488,Nailers Lane,2023-06-07T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.91
533488,Nailers Lane,2023-06-07T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.2
533488,Nailers Lane,2023-06-07T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,44.5
533488,Nailers Lane,2023-06-07T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
533488,Nailers Lane,2023-06-07T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.1
533488,Nailers Lane,2023-06-07T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
533488,Nailers Lane,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
533488,Nailers Lane,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.07
533488,Nailers Lane,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
533488,Nailers Lane,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.9
533488,Nailers Lane,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.9
533488,Nailers Lane,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.61
533488,Nailers Lane,2023-06-07T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
533488,Nailers Lane,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
533488,Nailers Lane,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
533488,Nailers Lane,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
533488,Nailers Lane,2023-06-07T00:40:00.000+00:00,transformer,,Temperature,C,26.8
533488,Nailers Lane,2023-06-07T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
533488,Nailers Lane,2023-06-07T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
533488,Nailers Lane,2023-06-07T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
533488,Nailers Lane,2023-06-07T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
533488,Nailers Lane,2023-06-07T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
533488,Nailers Lane,2023-06-07T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
533488,Nailers Lane,2023-06-07T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.46
533488,Nailers Lane,2023-06-07T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.35
533488,Nailers Lane,2023-06-07T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
533488,Nailers Lane,2023-06-07T00:40:00.000+00:00,busbar,,L3 Active Power,kW,26.67
533488,Nailers Lane,2023-06-07T00:40:00.000+00:00,busbar,,L2 Active Power,kW,25.07
533488,Nailers Lane,2023-06-07T00:40:00.000+00:00,busbar,,L1 Active Power,kW,27.38
533488,Nailers Lane,2023-06-07T00:40:00.000+00:00,busbar,,N Current (RMS),A,62.8
533488,Nailers Lane,2023-06-07T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
533488,Nailers Lane,2023-06-07T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
533488,Nailers Lane,2023-06-07T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
533488,Nailers Lane,2023-06-07T00:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.48
533488,Nailers Lane,2023-06-07T00:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
533488,Nailers Lane,2023-06-07T00:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.46
533488,Nailers Lane,2023-06-07T00:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.0
533488,Nailers Lane,2023-06-07T00:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.86
533488,Nailers Lane,2023-06-07T00:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.29
533488,Nailers Lane,2023-06-07T00:30:00.000+00:00,feeder,50.0,N Current (RMS),A,23.3
533488,Nailers Lane,2023-06-07T00:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.0
533488,Nailers Lane,2023-06-07T00:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.5
533488,Nailers Lane,2023-06-07T00:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.3
533488,Nailers Lane,2023-06-07T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
533488,Nailers Lane,2023-06-07T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.22
533488,Nailers Lane,2023-06-07T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.26
533488,Nailers Lane,2023-06-07T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.73
533488,Nailers Lane,2023-06-07T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.73
533488,Nailers Lane,2023-06-07T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.84
533488,Nailers Lane,2023-06-07T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,33.0
533488,Nailers Lane,2023-06-07T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.2
533488,Nailers Lane,2023-06-07T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.0
533488,Nailers Lane,2023-06-07T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.3
533488,Nailers Lane,2023-06-07T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
533488,Nailers Lane,2023-06-07T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.21
533488,Nailers Lane,2023-06-07T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
533488,Nailers Lane,2023-06-07T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.52
533488,Nailers Lane,2023-06-07T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.94
533488,Nailers Lane,2023-06-07T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.25
533488,Nailers Lane,2023-06-07T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
533488,Nailers Lane,2023-06-07T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
533488,Nailers Lane,2023-06-07T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
533488,Nailers Lane,2023-06-07T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
533488,Nailers Lane,2023-06-07T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.07
533488,Nailers Lane,2023-06-07T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.36
533488,Nailers Lane,2023-06-07T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.06
533488,Nailers Lane,2023-06-07T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.8
533488,Nailers Lane,2023-06-07T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.78
533488,Nailers Lane,2023-06-07T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.8
533488,Nailers Lane,2023-06-07T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,46.7
533488,Nailers Lane,2023-06-07T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
533488,Nailers Lane,2023-06-07T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.4
533488,Nailers Lane,2023-06-07T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
533488,Nailers Lane,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.43
533488,Nailers Lane,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.32
533488,Nailers Lane,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
533488,Nailers Lane,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.4
533488,Nailers Lane,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
533488,Nailers Lane,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.43
533488,Nailers Lane,2023-06-07T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
533488,Nailers Lane,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
533488,Nailers Lane,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
533488,Nailers Lane,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
533488,Nailers Lane,2023-06-07T00:30:00.000+00:00,transformer,,Temperature,C,26.9
533488,Nailers Lane,2023-06-07T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
533488,Nailers Lane,2023-06-07T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
533488,Nailers Lane,2023-06-07T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
533488,Nailers Lane,2023-06-07T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
533488,Nailers Lane,2023-06-07T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
533488,Nailers Lane,2023-06-07T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
533488,Nailers Lane,2023-06-07T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.63
533488,Nailers Lane,2023-06-07T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.75
533488,Nailers Lane,2023-06-07T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
533488,Nailers Lane,2023-06-07T00:30:00.000+00:00,busbar,,L3 Active Power,kW,24.46
533488,Nailers Lane,2023-06-07T00:30:00.000+00:00,busbar,,L2 Active Power,kW,26.4
533488,Nailers Lane,2023-06-07T00:30:00.000+00:00,busbar,,L1 Active Power,kW,23.61
533488,Nailers Lane,2023-06-07T00:30:00.000+00:00,busbar,,N Current (RMS),A,66.7
533488,Nailers Lane,2023-06-07T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
533488,Nailers Lane,2023-06-07T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
533488,Nailers Lane,2023-06-07T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
533488,Nailers Lane,2023-06-07T00:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.63
533488,Nailers Lane,2023-06-07T00:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.17
533488,Nailers Lane,2023-06-07T00:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.77
533488,Nailers Lane,2023-06-07T00:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.65
533488,Nailers Lane,2023-06-07T00:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.19
533488,Nailers Lane,2023-06-07T00:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.77
533488,Nailers Lane,2023-06-07T00:20:00.000+00:00,feeder,50.0,N Current (RMS),A,22.5
533488,Nailers Lane,2023-06-07T00:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.9
533488,Nailers Lane,2023-06-07T00:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.8
533488,Nailers Lane,2023-06-07T00:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.7
533488,Nailers Lane,2023-06-07T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
533488,Nailers Lane,2023-06-07T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.11
533488,Nailers Lane,2023-06-07T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.55
533488,Nailers Lane,2023-06-07T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.34
533488,Nailers Lane,2023-06-07T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.39
533488,Nailers Lane,2023-06-07T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.24
533488,Nailers Lane,2023-06-07T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
533488,Nailers Lane,2023-06-07T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.4
533488,Nailers Lane,2023-06-07T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.4
533488,Nailers Lane,2023-06-07T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.6
533488,Nailers Lane,2023-06-07T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
533488,Nailers Lane,2023-06-07T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.11
533488,Nailers Lane,2023-06-07T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
533488,Nailers Lane,2023-06-07T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.99
533488,Nailers Lane,2023-06-07T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.93
533488,Nailers Lane,2023-06-07T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.95
533488,Nailers Lane,2023-06-07T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
533488,Nailers Lane,2023-06-07T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
533488,Nailers Lane,2023-06-07T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
533488,Nailers Lane,2023-06-07T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
533488,Nailers Lane,2023-06-07T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.0
533488,Nailers Lane,2023-06-07T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.4
533488,Nailers Lane,2023-06-07T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.46
533488,Nailers Lane,2023-06-07T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.64
533488,Nailers Lane,2023-06-07T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.59
533488,Nailers Lane,2023-06-07T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.16
533488,Nailers Lane,2023-06-07T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,45.9
533488,Nailers Lane,2023-06-07T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
533488,Nailers Lane,2023-06-07T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.9
533488,Nailers Lane,2023-06-07T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
533488,Nailers Lane,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
533488,Nailers Lane,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.19
533488,Nailers Lane,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
533488,Nailers Lane,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.74
533488,Nailers Lane,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.08
533488,Nailers Lane,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.2
533488,Nailers Lane,2023-06-07T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
533488,Nailers Lane,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
533488,Nailers Lane,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
533488,Nailers Lane,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
533488,Nailers Lane,2023-06-07T00:20:00.000+00:00,transformer,,Temperature,C,27.0
533488,Nailers Lane,2023-06-07T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
533488,Nailers Lane,2023-06-07T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
533488,Nailers Lane,2023-06-07T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
533488,Nailers Lane,2023-06-07T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
533488,Nailers Lane,2023-06-07T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
533488,Nailers Lane,2023-06-07T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
533488,Nailers Lane,2023-06-07T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
533488,Nailers Lane,2023-06-07T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.42
533488,Nailers Lane,2023-06-07T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
533488,Nailers Lane,2023-06-07T00:20:00.000+00:00,busbar,,L3 Active Power,kW,19.35
533488,Nailers Lane,2023-06-07T00:20:00.000+00:00,busbar,,L2 Active Power,kW,26.18
533488,Nailers Lane,2023-06-07T00:20:00.000+00:00,busbar,,L1 Active Power,kW,19.31
533488,Nailers Lane,2023-06-07T00:20:00.000+00:00,busbar,,N Current (RMS),A,67.4
533488,Nailers Lane,2023-06-07T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
533488,Nailers Lane,2023-06-07T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
533488,Nailers Lane,2023-06-07T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
533488,Nailers Lane,2023-06-07T00:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
533488,Nailers Lane,2023-06-07T00:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
533488,Nailers Lane,2023-06-07T00:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.82
533488,Nailers Lane,2023-06-07T00:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.06
533488,Nailers Lane,2023-06-07T00:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.79
533488,Nailers Lane,2023-06-07T00:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.04
533488,Nailers Lane,2023-06-07T00:10:00.000+00:00,feeder,50.0,N Current (RMS),A,23.5
533488,Nailers Lane,2023-06-07T00:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.2
533488,Nailers Lane,2023-06-07T00:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.2
533488,Nailers Lane,2023-06-07T00:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.7
533488,Nailers Lane,2023-06-07T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
533488,Nailers Lane,2023-06-07T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.19
533488,Nailers Lane,2023-06-07T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.63
533488,Nailers Lane,2023-06-07T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.49
533488,Nailers Lane,2023-06-07T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.96
533488,Nailers Lane,2023-06-07T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.49
533488,Nailers Lane,2023-06-07T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.0
533488,Nailers Lane,2023-06-07T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.2
533488,Nailers Lane,2023-06-07T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.2
533488,Nailers Lane,2023-06-07T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.5
533488,Nailers Lane,2023-06-07T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.69
533488,Nailers Lane,2023-06-07T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.92
533488,Nailers Lane,2023-06-07T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
533488,Nailers Lane,2023-06-07T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.71
533488,Nailers Lane,2023-06-07T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.88
533488,Nailers Lane,2023-06-07T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.98
533488,Nailers Lane,2023-06-07T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
533488,Nailers Lane,2023-06-07T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
533488,Nailers Lane,2023-06-07T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
533488,Nailers Lane,2023-06-07T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
533488,Nailers Lane,2023-06-07T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.12
533488,Nailers Lane,2023-06-07T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.19
533488,Nailers Lane,2023-06-07T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.47
533488,Nailers Lane,2023-06-07T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.16
533488,Nailers Lane,2023-06-07T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.44
533488,Nailers Lane,2023-06-07T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.09
533488,Nailers Lane,2023-06-07T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.2
533488,Nailers Lane,2023-06-07T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
533488,Nailers Lane,2023-06-07T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.4
533488,Nailers Lane,2023-06-07T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
533488,Nailers Lane,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
533488,Nailers Lane,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.33
533488,Nailers Lane,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
533488,Nailers Lane,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.05
533488,Nailers Lane,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
533488,Nailers Lane,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.27
533488,Nailers Lane,2023-06-07T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
533488,Nailers Lane,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
533488,Nailers Lane,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
533488,Nailers Lane,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
533488,Nailers Lane,2023-06-07T00:10:00.000+00:00,transformer,,Temperature,C,27.0
533488,Nailers Lane,2023-06-07T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
533488,Nailers Lane,2023-06-07T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
533488,Nailers Lane,2023-06-07T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
533488,Nailers Lane,2023-06-07T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
533488,Nailers Lane,2023-06-07T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
533488,Nailers Lane,2023-06-07T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
533488,Nailers Lane,2023-06-07T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
533488,Nailers Lane,2023-06-07T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.2
533488,Nailers Lane,2023-06-07T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
533488,Nailers Lane,2023-06-07T00:10:00.000+00:00,busbar,,L3 Active Power,kW,20.46
533488,Nailers Lane,2023-06-07T00:10:00.000+00:00,busbar,,L2 Active Power,kW,24.13
533488,Nailers Lane,2023-06-07T00:10:00.000+00:00,busbar,,L1 Active Power,kW,18.87
533488,Nailers Lane,2023-06-07T00:10:00.000+00:00,busbar,,N Current (RMS),A,63.5
533488,Nailers Lane,2023-06-07T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
533488,Nailers Lane,2023-06-07T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
533488,Nailers Lane,2023-06-07T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
533488,Nailers Lane,2023-06-07T00:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.55
533488,Nailers Lane,2023-06-07T00:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
533488,Nailers Lane,2023-06-07T00:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.03
533488,Nailers Lane,2023-06-07T00:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.82
533488,Nailers Lane,2023-06-07T00:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.44
533488,Nailers Lane,2023-06-07T00:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.39
533488,Nailers Lane,2023-06-07T00:00:00.000+00:00,feeder,50.0,N Current (RMS),A,24.7
533488,Nailers Lane,2023-06-07T00:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.5
533488,Nailers Lane,2023-06-07T00:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.9
533488,Nailers Lane,2023-06-07T00:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.6
533488,Nailers Lane,2023-06-07T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
533488,Nailers Lane,2023-06-07T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.15
533488,Nailers Lane,2023-06-07T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.61
533488,Nailers Lane,2023-06-07T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.67
533488,Nailers Lane,2023-06-07T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.76
533488,Nailers Lane,2023-06-07T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.31
533488,Nailers Lane,2023-06-07T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,30.5
533488,Nailers Lane,2023-06-07T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.8
533488,Nailers Lane,2023-06-07T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.2
533488,Nailers Lane,2023-06-07T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.9
533488,Nailers Lane,2023-06-07T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.46
533488,Nailers Lane,2023-06-07T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.13
533488,Nailers Lane,2023-06-07T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
533488,Nailers Lane,2023-06-07T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.18
533488,Nailers Lane,2023-06-07T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.18
533488,Nailers Lane,2023-06-07T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.32
533488,Nailers Lane,2023-06-07T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
533488,Nailers Lane,2023-06-07T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
533488,Nailers Lane,2023-06-07T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
533488,Nailers Lane,2023-06-07T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
533488,Nailers Lane,2023-06-07T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.64
533488,Nailers Lane,2023-06-07T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.77
533488,Nailers Lane,2023-06-07T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.45
533488,Nailers Lane,2023-06-07T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.16
533488,Nailers Lane,2023-06-07T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.73
533488,Nailers Lane,2023-06-07T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.07
533488,Nailers Lane,2023-06-07T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
533488,Nailers Lane,2023-06-07T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
533488,Nailers Lane,2023-06-07T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.2
533488,Nailers Lane,2023-06-07T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
533488,Nailers Lane,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
533488,Nailers Lane,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.91
533488,Nailers Lane,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
533488,Nailers Lane,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.31
533488,Nailers Lane,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
533488,Nailers Lane,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.45
533488,Nailers Lane,2023-06-07T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
533488,Nailers Lane,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
533488,Nailers Lane,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
533488,Nailers Lane,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
533488,Nailers Lane,2023-06-07T00:00:00.000+00:00,transformer,,Temperature,C,27.1
533488,Nailers Lane,2023-06-07T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
533488,Nailers Lane,2023-06-07T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
533488,Nailers Lane,2023-06-07T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
533488,Nailers Lane,2023-06-07T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
533488,Nailers Lane,2023-06-07T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
533488,Nailers Lane,2023-06-07T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
533488,Nailers Lane,2023-06-07T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
533488,Nailers Lane,2023-06-07T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.58
533488,Nailers Lane,2023-06-07T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
533488,Nailers Lane,2023-06-07T00:00:00.000+00:00,busbar,,L3 Active Power,kW,21.15
533488,Nailers Lane,2023-06-07T00:00:00.000+00:00,busbar,,L2 Active Power,kW,24.06
533488,Nailers Lane,2023-06-07T00:00:00.000+00:00,busbar,,L1 Active Power,kW,19.54
533488,Nailers Lane,2023-06-07T00:00:00.000+00:00,busbar,,N Current (RMS),A,62.5
533488,Nailers Lane,2023-06-07T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
533488,Nailers Lane,2023-06-07T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
533488,Nailers Lane,2023-06-07T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
533488,Nailers Lane,2023-06-08T23:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.58
533488,Nailers Lane,2023-06-08T23:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.1
533488,Nailers Lane,2023-06-08T23:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.61
533488,Nailers Lane,2023-06-08T23:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.43
533488,Nailers Lane,2023-06-08T23:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.62
533488,Nailers Lane,2023-06-08T23:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.58
533488,Nailers Lane,2023-06-08T23:50:00.000+00:00,feeder,50.0,N Current (RMS),A,39.9
533488,Nailers Lane,2023-06-08T23:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.9
533488,Nailers Lane,2023-06-08T23:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.2
533488,Nailers Lane,2023-06-08T23:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,58.6
533488,Nailers Lane,2023-06-08T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.06
533488,Nailers Lane,2023-06-08T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.9
533488,Nailers Lane,2023-06-08T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.98
533488,Nailers Lane,2023-06-08T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.65
533488,Nailers Lane,2023-06-08T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.84
533488,Nailers Lane,2023-06-08T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.03
533488,Nailers Lane,2023-06-08T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.5
533488,Nailers Lane,2023-06-08T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.2
533488,Nailers Lane,2023-06-08T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.8
533488,Nailers Lane,2023-06-08T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.0
533488,Nailers Lane,2023-06-08T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.47
533488,Nailers Lane,2023-06-08T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.52
533488,Nailers Lane,2023-06-08T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
533488,Nailers Lane,2023-06-08T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.58
533488,Nailers Lane,2023-06-08T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.52
533488,Nailers Lane,2023-06-08T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.58
533488,Nailers Lane,2023-06-08T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
533488,Nailers Lane,2023-06-08T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
533488,Nailers Lane,2023-06-08T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
533488,Nailers Lane,2023-06-08T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
533488,Nailers Lane,2023-06-08T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.43
533488,Nailers Lane,2023-06-08T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.0
533488,Nailers Lane,2023-06-08T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.18
533488,Nailers Lane,2023-06-08T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.74
533488,Nailers Lane,2023-06-08T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.93
533488,Nailers Lane,2023-06-08T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.03
533488,Nailers Lane,2023-06-08T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
533488,Nailers Lane,2023-06-08T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
533488,Nailers Lane,2023-06-08T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.0
533488,Nailers Lane,2023-06-08T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
533488,Nailers Lane,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.28
533488,Nailers Lane,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.34
533488,Nailers Lane,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
533488,Nailers Lane,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.13
533488,Nailers Lane,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.18
533488,Nailers Lane,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
533488,Nailers Lane,2023-06-08T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
533488,Nailers Lane,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
533488,Nailers Lane,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
533488,Nailers Lane,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
533488,Nailers Lane,2023-06-08T23:50:00.000+00:00,transformer,,Temperature,C,30.8
533488,Nailers Lane,2023-06-08T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
533488,Nailers Lane,2023-06-08T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
533488,Nailers Lane,2023-06-08T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
533488,Nailers Lane,2023-06-08T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
533488,Nailers Lane,2023-06-08T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
533488,Nailers Lane,2023-06-08T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
533488,Nailers Lane,2023-06-08T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
533488,Nailers Lane,2023-06-08T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.05
533488,Nailers Lane,2023-06-08T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
533488,Nailers Lane,2023-06-08T23:50:00.000+00:00,busbar,,L3 Active Power,kW,21.52
533488,Nailers Lane,2023-06-08T23:50:00.000+00:00,busbar,,L2 Active Power,kW,21.09
533488,Nailers Lane,2023-06-08T23:50:00.000+00:00,busbar,,L1 Active Power,kW,29.69
533488,Nailers Lane,2023-06-08T23:50:00.000+00:00,busbar,,N Current (RMS),A,53.7
533488,Nailers Lane,2023-06-08T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
533488,Nailers Lane,2023-06-08T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
533488,Nailers Lane,2023-06-08T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
533488,Nailers Lane,2023-06-08T23:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.67
533488,Nailers Lane,2023-06-08T23:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.17
533488,Nailers Lane,2023-06-08T23:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.89
533488,Nailers Lane,2023-06-08T23:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.34
533488,Nailers Lane,2023-06-08T23:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.78
533488,Nailers Lane,2023-06-08T23:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.23
533488,Nailers Lane,2023-06-08T23:40:00.000+00:00,feeder,50.0,N Current (RMS),A,38.0
533488,Nailers Lane,2023-06-08T23:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.7
533488,Nailers Lane,2023-06-08T23:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.9
533488,Nailers Lane,2023-06-08T23:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.6
533488,Nailers Lane,2023-06-08T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.28
533488,Nailers Lane,2023-06-08T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.9
533488,Nailers Lane,2023-06-08T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.85
533488,Nailers Lane,2023-06-08T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.23
533488,Nailers Lane,2023-06-08T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.01
533488,Nailers Lane,2023-06-08T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.15
533488,Nailers Lane,2023-06-08T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.8
533488,Nailers Lane,2023-06-08T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.4
533488,Nailers Lane,2023-06-08T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.9
533488,Nailers Lane,2023-06-08T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.1
533488,Nailers Lane,2023-06-08T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.5
533488,Nailers Lane,2023-06-08T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.21
533488,Nailers Lane,2023-06-08T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
533488,Nailers Lane,2023-06-08T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.94
533488,Nailers Lane,2023-06-08T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.33
533488,Nailers Lane,2023-06-08T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.7
533488,Nailers Lane,2023-06-08T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
533488,Nailers Lane,2023-06-08T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
533488,Nailers Lane,2023-06-08T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
533488,Nailers Lane,2023-06-08T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
533488,Nailers Lane,2023-06-08T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.57
533488,Nailers Lane,2023-06-08T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.55
533488,Nailers Lane,2023-06-08T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.78
533488,Nailers Lane,2023-06-08T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.85
533488,Nailers Lane,2023-06-08T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.91
533488,Nailers Lane,2023-06-08T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.65
533488,Nailers Lane,2023-06-08T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
533488,Nailers Lane,2023-06-08T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
533488,Nailers Lane,2023-06-08T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.1
533488,Nailers Lane,2023-06-08T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
533488,Nailers Lane,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
533488,Nailers Lane,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.08
533488,Nailers Lane,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
533488,Nailers Lane,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.75
533488,Nailers Lane,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.52
533488,Nailers Lane,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.6
533488,Nailers Lane,2023-06-08T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
533488,Nailers Lane,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
533488,Nailers Lane,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
533488,Nailers Lane,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
533488,Nailers Lane,2023-06-08T23:40:00.000+00:00,transformer,,Temperature,C,30.9
533488,Nailers Lane,2023-06-08T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
533488,Nailers Lane,2023-06-08T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
533488,Nailers Lane,2023-06-08T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
533488,Nailers Lane,2023-06-08T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
533488,Nailers Lane,2023-06-08T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
533488,Nailers Lane,2023-06-08T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
533488,Nailers Lane,2023-06-08T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
533488,Nailers Lane,2023-06-08T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.12
533488,Nailers Lane,2023-06-08T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
533488,Nailers Lane,2023-06-08T23:40:00.000+00:00,busbar,,L3 Active Power,kW,20.12
533488,Nailers Lane,2023-06-08T23:40:00.000+00:00,busbar,,L2 Active Power,kW,22.56
533488,Nailers Lane,2023-06-08T23:40:00.000+00:00,busbar,,L1 Active Power,kW,30.33
533488,Nailers Lane,2023-06-08T23:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
533488,Nailers Lane,2023-06-08T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
533488,Nailers Lane,2023-06-08T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
533488,Nailers Lane,2023-06-08T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
533488,Nailers Lane,2023-06-08T23:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.53
533488,Nailers Lane,2023-06-08T23:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.16
533488,Nailers Lane,2023-06-08T23:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.79
533488,Nailers Lane,2023-06-08T23:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.4
533488,Nailers Lane,2023-06-08T23:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.9
533488,Nailers Lane,2023-06-08T23:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.31
533488,Nailers Lane,2023-06-08T23:30:00.000+00:00,feeder,50.0,N Current (RMS),A,32.8
533488,Nailers Lane,2023-06-08T23:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.8
533488,Nailers Lane,2023-06-08T23:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.4
533488,Nailers Lane,2023-06-08T23:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,53.7
533488,Nailers Lane,2023-06-08T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.63
533488,Nailers Lane,2023-06-08T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.85
533488,Nailers Lane,2023-06-08T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.1
533488,Nailers Lane,2023-06-08T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.63
533488,Nailers Lane,2023-06-08T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.58
533488,Nailers Lane,2023-06-08T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.21
533488,Nailers Lane,2023-06-08T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.6
533488,Nailers Lane,2023-06-08T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.3
533488,Nailers Lane,2023-06-08T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.7
533488,Nailers Lane,2023-06-08T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.4
533488,Nailers Lane,2023-06-08T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
533488,Nailers Lane,2023-06-08T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.67
533488,Nailers Lane,2023-06-08T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
533488,Nailers Lane,2023-06-08T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.84
533488,Nailers Lane,2023-06-08T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.3
533488,Nailers Lane,2023-06-08T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
533488,Nailers Lane,2023-06-08T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
533488,Nailers Lane,2023-06-08T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
533488,Nailers Lane,2023-06-08T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
533488,Nailers Lane,2023-06-08T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
533488,Nailers Lane,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.56
533488,Nailers Lane,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.34
533488,Nailers Lane,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.28
533488,Nailers Lane,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.94
533488,Nailers Lane,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.69
533488,Nailers Lane,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.5
533488,Nailers Lane,2023-06-08T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,56.9
533488,Nailers Lane,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
533488,Nailers Lane,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.1
533488,Nailers Lane,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
533488,Nailers Lane,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
533488,Nailers Lane,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.15
533488,Nailers Lane,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
533488,Nailers Lane,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.74
533488,Nailers Lane,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.15
533488,Nailers Lane,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.46
533488,Nailers Lane,2023-06-08T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
533488,Nailers Lane,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
533488,Nailers Lane,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
533488,Nailers Lane,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
533488,Nailers Lane,2023-06-08T23:30:00.000+00:00,transformer,,Temperature,C,31.1
533488,Nailers Lane,2023-06-08T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
533488,Nailers Lane,2023-06-08T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
533488,Nailers Lane,2023-06-08T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
533488,Nailers Lane,2023-06-08T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
533488,Nailers Lane,2023-06-08T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
533488,Nailers Lane,2023-06-08T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
533488,Nailers Lane,2023-06-08T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
533488,Nailers Lane,2023-06-08T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.47
533488,Nailers Lane,2023-06-08T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
533488,Nailers Lane,2023-06-08T23:30:00.000+00:00,busbar,,L3 Active Power,kW,19.54
533488,Nailers Lane,2023-06-08T23:30:00.000+00:00,busbar,,L2 Active Power,kW,26.61
533488,Nailers Lane,2023-06-08T23:30:00.000+00:00,busbar,,L1 Active Power,kW,30.18
533488,Nailers Lane,2023-06-08T23:30:00.000+00:00,busbar,,N Current (RMS),A,51.1
533488,Nailers Lane,2023-06-08T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
533488,Nailers Lane,2023-06-08T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
533488,Nailers Lane,2023-06-08T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
533488,Nailers Lane,2023-06-08T23:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
533488,Nailers Lane,2023-06-08T23:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
533488,Nailers Lane,2023-06-08T23:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.54
533488,Nailers Lane,2023-06-08T23:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.86
533488,Nailers Lane,2023-06-08T23:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.75
533488,Nailers Lane,2023-06-08T23:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.59
533488,Nailers Lane,2023-06-08T23:20:00.000+00:00,feeder,50.0,N Current (RMS),A,39.4
533488,Nailers Lane,2023-06-08T23:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.6
