Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-08T23:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.7
533488,Nailers Lane,2023-06-08T23:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,58.4
533488,Nailers Lane,2023-06-08T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.88
533488,Nailers Lane,2023-06-08T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.78
533488,Nailers Lane,2023-06-08T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.16
533488,Nailers Lane,2023-06-08T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.81
533488,Nailers Lane,2023-06-08T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.79
533488,Nailers Lane,2023-06-08T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.15
533488,Nailers Lane,2023-06-08T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.2
533488,Nailers Lane,2023-06-08T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.0
533488,Nailers Lane,2023-06-08T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.2
533488,Nailers Lane,2023-06-08T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.3
533488,Nailers Lane,2023-06-08T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
533488,Nailers Lane,2023-06-08T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.6
533488,Nailers Lane,2023-06-08T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
533488,Nailers Lane,2023-06-08T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.71
533488,Nailers Lane,2023-06-08T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.07
533488,Nailers Lane,2023-06-08T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.37
533488,Nailers Lane,2023-06-08T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
533488,Nailers Lane,2023-06-08T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
533488,Nailers Lane,2023-06-08T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
533488,Nailers Lane,2023-06-08T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
533488,Nailers Lane,2023-06-08T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.5
533488,Nailers Lane,2023-06-08T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.4
533488,Nailers Lane,2023-06-08T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.2
533488,Nailers Lane,2023-06-08T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.82
533488,Nailers Lane,2023-06-08T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.13
533488,Nailers Lane,2023-06-08T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.0
533488,Nailers Lane,2023-06-08T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
533488,Nailers Lane,2023-06-08T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
533488,Nailers Lane,2023-06-08T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.2
533488,Nailers Lane,2023-06-08T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.1
533488,Nailers Lane,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
533488,Nailers Lane,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.62
533488,Nailers Lane,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
533488,Nailers Lane,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.45
533488,Nailers Lane,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.23
533488,Nailers Lane,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
533488,Nailers Lane,2023-06-08T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
533488,Nailers Lane,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
533488,Nailers Lane,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
533488,Nailers Lane,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
533488,Nailers Lane,2023-06-08T23:20:00.000+00:00,transformer,,Temperature,C,31.3
533488,Nailers Lane,2023-06-08T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
533488,Nailers Lane,2023-06-08T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
533488,Nailers Lane,2023-06-08T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
533488,Nailers Lane,2023-06-08T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
533488,Nailers Lane,2023-06-08T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
533488,Nailers Lane,2023-06-08T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
533488,Nailers Lane,2023-06-08T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
533488,Nailers Lane,2023-06-08T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.88
533488,Nailers Lane,2023-06-08T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
533488,Nailers Lane,2023-06-08T23:20:00.000+00:00,busbar,,L3 Active Power,kW,19.66
533488,Nailers Lane,2023-06-08T23:20:00.000+00:00,busbar,,L2 Active Power,kW,21.98
533488,Nailers Lane,2023-06-08T23:20:00.000+00:00,busbar,,L1 Active Power,kW,34.3
533488,Nailers Lane,2023-06-08T23:20:00.000+00:00,busbar,,N Current (RMS),A,57.8
533488,Nailers Lane,2023-06-08T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
533488,Nailers Lane,2023-06-08T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
533488,Nailers Lane,2023-06-08T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
533488,Nailers Lane,2023-06-08T23:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.46
533488,Nailers Lane,2023-06-08T23:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.39
533488,Nailers Lane,2023-06-08T23:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.89
533488,Nailers Lane,2023-06-08T23:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.55
533488,Nailers Lane,2023-06-08T23:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.12
533488,Nailers Lane,2023-06-08T23:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.25
533488,Nailers Lane,2023-06-08T23:10:00.000+00:00,feeder,50.0,N Current (RMS),A,51.5
533488,Nailers Lane,2023-06-08T23:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.3
533488,Nailers Lane,2023-06-08T23:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.6
533488,Nailers Lane,2023-06-08T23:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,73.4
533488,Nailers Lane,2023-06-08T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.52
533488,Nailers Lane,2023-06-08T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.58
533488,Nailers Lane,2023-06-08T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.07
533488,Nailers Lane,2023-06-08T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.48
533488,Nailers Lane,2023-06-08T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.68
533488,Nailers Lane,2023-06-08T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.9
533488,Nailers Lane,2023-06-08T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.8
533488,Nailers Lane,2023-06-08T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.3
533488,Nailers Lane,2023-06-08T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.9
533488,Nailers Lane,2023-06-08T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.8
533488,Nailers Lane,2023-06-08T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
533488,Nailers Lane,2023-06-08T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.45
533488,Nailers Lane,2023-06-08T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
533488,Nailers Lane,2023-06-08T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.65
533488,Nailers Lane,2023-06-08T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.54
533488,Nailers Lane,2023-06-08T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
533488,Nailers Lane,2023-06-08T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
533488,Nailers Lane,2023-06-08T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
533488,Nailers Lane,2023-06-08T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
533488,Nailers Lane,2023-06-08T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
533488,Nailers Lane,2023-06-08T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.38
533488,Nailers Lane,2023-06-08T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.64
533488,Nailers Lane,2023-06-08T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.56
533488,Nailers Lane,2023-06-08T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.62
533488,Nailers Lane,2023-06-08T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.97
533488,Nailers Lane,2023-06-08T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.32
533488,Nailers Lane,2023-06-08T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
533488,Nailers Lane,2023-06-08T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
533488,Nailers Lane,2023-06-08T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.1
533488,Nailers Lane,2023-06-08T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.9
533488,Nailers Lane,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.42
533488,Nailers Lane,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.03
533488,Nailers Lane,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
533488,Nailers Lane,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.25
533488,Nailers Lane,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
533488,Nailers Lane,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
533488,Nailers Lane,2023-06-08T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
533488,Nailers Lane,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
533488,Nailers Lane,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
533488,Nailers Lane,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
533488,Nailers Lane,2023-06-08T23:10:00.000+00:00,transformer,,Temperature,C,31.5
533488,Nailers Lane,2023-06-08T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
533488,Nailers Lane,2023-06-08T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
533488,Nailers Lane,2023-06-08T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
533488,Nailers Lane,2023-06-08T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
533488,Nailers Lane,2023-06-08T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
533488,Nailers Lane,2023-06-08T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
533488,Nailers Lane,2023-06-08T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
533488,Nailers Lane,2023-06-08T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.93
533488,Nailers Lane,2023-06-08T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
533488,Nailers Lane,2023-06-08T23:10:00.000+00:00,busbar,,L3 Active Power,kW,22.55
533488,Nailers Lane,2023-06-08T23:10:00.000+00:00,busbar,,L2 Active Power,kW,25.22
533488,Nailers Lane,2023-06-08T23:10:00.000+00:00,busbar,,L1 Active Power,kW,40.41
533488,Nailers Lane,2023-06-08T23:10:00.000+00:00,busbar,,N Current (RMS),A,72.4
533488,Nailers Lane,2023-06-08T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
533488,Nailers Lane,2023-06-08T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
533488,Nailers Lane,2023-06-08T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
533488,Nailers Lane,2023-06-08T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.64
533488,Nailers Lane,2023-06-08T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.18
533488,Nailers Lane,2023-06-08T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.1
533488,Nailers Lane,2023-06-08T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.32
533488,Nailers Lane,2023-06-08T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.74
533488,Nailers Lane,2023-06-08T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.69
533488,Nailers Lane,2023-06-08T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,47.1
533488,Nailers Lane,2023-06-08T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.5
533488,Nailers Lane,2023-06-08T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.7
533488,Nailers Lane,2023-06-08T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,67.7
533488,Nailers Lane,2023-06-08T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
533488,Nailers Lane,2023-06-08T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.63
533488,Nailers Lane,2023-06-08T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.03
533488,Nailers Lane,2023-06-08T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.4
533488,Nailers Lane,2023-06-08T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.99
533488,Nailers Lane,2023-06-08T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.19
533488,Nailers Lane,2023-06-08T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
533488,Nailers Lane,2023-06-08T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.9
533488,Nailers Lane,2023-06-08T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.4
533488,Nailers Lane,2023-06-08T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.0
533488,Nailers Lane,2023-06-08T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.83
533488,Nailers Lane,2023-06-08T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.49
533488,Nailers Lane,2023-06-08T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
533488,Nailers Lane,2023-06-08T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.04
533488,Nailers Lane,2023-06-08T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.55
533488,Nailers Lane,2023-06-08T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
533488,Nailers Lane,2023-06-08T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
533488,Nailers Lane,2023-06-08T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
533488,Nailers Lane,2023-06-08T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
533488,Nailers Lane,2023-06-08T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
533488,Nailers Lane,2023-06-08T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.21
533488,Nailers Lane,2023-06-08T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.22
533488,Nailers Lane,2023-06-08T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.25
533488,Nailers Lane,2023-06-08T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.06
533488,Nailers Lane,2023-06-08T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.96
533488,Nailers Lane,2023-06-08T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.26
533488,Nailers Lane,2023-06-08T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
533488,Nailers Lane,2023-06-08T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
533488,Nailers Lane,2023-06-08T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.3
533488,Nailers Lane,2023-06-08T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
533488,Nailers Lane,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
533488,Nailers Lane,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.18
533488,Nailers Lane,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
533488,Nailers Lane,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.91
533488,Nailers Lane,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.92
533488,Nailers Lane,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.48
533488,Nailers Lane,2023-06-08T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
533488,Nailers Lane,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
533488,Nailers Lane,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
533488,Nailers Lane,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
533488,Nailers Lane,2023-06-08T23:00:00.000+00:00,transformer,,Temperature,C,31.6
533488,Nailers Lane,2023-06-08T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
533488,Nailers Lane,2023-06-08T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
533488,Nailers Lane,2023-06-08T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
533488,Nailers Lane,2023-06-08T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
533488,Nailers Lane,2023-06-08T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
533488,Nailers Lane,2023-06-08T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
533488,Nailers Lane,2023-06-08T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
533488,Nailers Lane,2023-06-08T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.44
533488,Nailers Lane,2023-06-08T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
533488,Nailers Lane,2023-06-08T23:00:00.000+00:00,busbar,,L3 Active Power,kW,20.73
533488,Nailers Lane,2023-06-08T23:00:00.000+00:00,busbar,,L2 Active Power,kW,25.16
533488,Nailers Lane,2023-06-08T23:00:00.000+00:00,busbar,,L1 Active Power,kW,34.11
533488,Nailers Lane,2023-06-08T23:00:00.000+00:00,busbar,,N Current (RMS),A,52.4
533488,Nailers Lane,2023-06-08T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
533488,Nailers Lane,2023-06-08T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
533488,Nailers Lane,2023-06-08T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
533488,Nailers Lane,2023-06-08T22:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
533488,Nailers Lane,2023-06-08T22:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.2
533488,Nailers Lane,2023-06-08T22:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.58
533488,Nailers Lane,2023-06-08T22:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.08
533488,Nailers Lane,2023-06-08T22:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.53
533488,Nailers Lane,2023-06-08T22:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.06
533488,Nailers Lane,2023-06-08T22:50:00.000+00:00,feeder,50.0,N Current (RMS),A,46.3
533488,Nailers Lane,2023-06-08T22:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.8
533488,Nailers Lane,2023-06-08T22:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.7
533488,Nailers Lane,2023-06-08T22:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,71.0
533488,Nailers Lane,2023-06-08T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.23
533488,Nailers Lane,2023-06-08T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.84
533488,Nailers Lane,2023-06-08T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.07
533488,Nailers Lane,2023-06-08T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.01
533488,Nailers Lane,2023-06-08T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.92
533488,Nailers Lane,2023-06-08T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.46
533488,Nailers Lane,2023-06-08T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
533488,Nailers Lane,2023-06-08T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.4
533488,Nailers Lane,2023-06-08T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.8
533488,Nailers Lane,2023-06-08T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.2
533488,Nailers Lane,2023-06-08T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.65
533488,Nailers Lane,2023-06-08T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.34
533488,Nailers Lane,2023-06-08T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
533488,Nailers Lane,2023-06-08T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.23
533488,Nailers Lane,2023-06-08T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.68
533488,Nailers Lane,2023-06-08T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
533488,Nailers Lane,2023-06-08T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
533488,Nailers Lane,2023-06-08T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
533488,Nailers Lane,2023-06-08T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
533488,Nailers Lane,2023-06-08T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
533488,Nailers Lane,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.27
533488,Nailers Lane,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.8
533488,Nailers Lane,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.2
533488,Nailers Lane,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.84
533488,Nailers Lane,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.62
533488,Nailers Lane,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.32
533488,Nailers Lane,2023-06-08T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,44.9
533488,Nailers Lane,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
533488,Nailers Lane,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.9
533488,Nailers Lane,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.3
533488,Nailers Lane,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
533488,Nailers Lane,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.33
533488,Nailers Lane,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
533488,Nailers Lane,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.16
533488,Nailers Lane,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
533488,Nailers Lane,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.63
533488,Nailers Lane,2023-06-08T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
533488,Nailers Lane,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
533488,Nailers Lane,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
533488,Nailers Lane,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
533488,Nailers Lane,2023-06-08T22:50:00.000+00:00,transformer,,Temperature,C,31.8
533488,Nailers Lane,2023-06-08T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
533488,Nailers Lane,2023-06-08T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
533488,Nailers Lane,2023-06-08T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
533488,Nailers Lane,2023-06-08T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
533488,Nailers Lane,2023-06-08T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
533488,Nailers Lane,2023-06-08T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
533488,Nailers Lane,2023-06-08T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
533488,Nailers Lane,2023-06-08T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.83
533488,Nailers Lane,2023-06-08T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
533488,Nailers Lane,2023-06-08T22:50:00.000+00:00,busbar,,L3 Active Power,kW,20.32
533488,Nailers Lane,2023-06-08T22:50:00.000+00:00,busbar,,L2 Active Power,kW,27.87
533488,Nailers Lane,2023-06-08T22:50:00.000+00:00,busbar,,L1 Active Power,kW,35.99
533488,Nailers Lane,2023-06-08T22:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
533488,Nailers Lane,2023-06-08T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
533488,Nailers Lane,2023-06-08T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
533488,Nailers Lane,2023-06-08T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
533488,Nailers Lane,2023-06-08T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.71
533488,Nailers Lane,2023-06-08T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
533488,Nailers Lane,2023-06-08T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.98
533488,Nailers Lane,2023-06-08T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.5
533488,Nailers Lane,2023-06-08T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.64
533488,Nailers Lane,2023-06-08T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.19
533488,Nailers Lane,2023-06-08T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,37.5
533488,Nailers Lane,2023-06-08T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.7
533488,Nailers Lane,2023-06-08T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.3
533488,Nailers Lane,2023-06-08T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.3
533488,Nailers Lane,2023-06-08T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.52
533488,Nailers Lane,2023-06-08T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.88
533488,Nailers Lane,2023-06-08T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.14
533488,Nailers Lane,2023-06-08T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.53
533488,Nailers Lane,2023-06-08T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.64
533488,Nailers Lane,2023-06-08T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.17
533488,Nailers Lane,2023-06-08T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.1
533488,Nailers Lane,2023-06-08T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.3
533488,Nailers Lane,2023-06-08T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.5
533488,Nailers Lane,2023-06-08T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.2
533488,Nailers Lane,2023-06-08T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
533488,Nailers Lane,2023-06-08T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.41
533488,Nailers Lane,2023-06-08T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
533488,Nailers Lane,2023-06-08T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.72
533488,Nailers Lane,2023-06-08T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.37
533488,Nailers Lane,2023-06-08T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.86
533488,Nailers Lane,2023-06-08T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
533488,Nailers Lane,2023-06-08T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
533488,Nailers Lane,2023-06-08T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
533488,Nailers Lane,2023-06-08T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
533488,Nailers Lane,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.07
533488,Nailers Lane,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.93
533488,Nailers Lane,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.79
533488,Nailers Lane,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.87
533488,Nailers Lane,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.23
533488,Nailers Lane,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.19
533488,Nailers Lane,2023-06-08T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,58.9
533488,Nailers Lane,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
533488,Nailers Lane,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.7
533488,Nailers Lane,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
533488,Nailers Lane,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.18
533488,Nailers Lane,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.81
533488,Nailers Lane,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
533488,Nailers Lane,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.75
533488,Nailers Lane,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
533488,Nailers Lane,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.29
533488,Nailers Lane,2023-06-08T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
533488,Nailers Lane,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
533488,Nailers Lane,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
533488,Nailers Lane,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
533488,Nailers Lane,2023-06-08T22:40:00.000+00:00,transformer,,Temperature,C,32.0
533488,Nailers Lane,2023-06-08T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
533488,Nailers Lane,2023-06-08T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
533488,Nailers Lane,2023-06-08T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
533488,Nailers Lane,2023-06-08T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
533488,Nailers Lane,2023-06-08T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
533488,Nailers Lane,2023-06-08T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
533488,Nailers Lane,2023-06-08T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
533488,Nailers Lane,2023-06-08T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.15
533488,Nailers Lane,2023-06-08T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
533488,Nailers Lane,2023-06-08T22:40:00.000+00:00,busbar,,L3 Active Power,kW,22.37
533488,Nailers Lane,2023-06-08T22:40:00.000+00:00,busbar,,L2 Active Power,kW,29.17
533488,Nailers Lane,2023-06-08T22:40:00.000+00:00,busbar,,L1 Active Power,kW,30.7
533488,Nailers Lane,2023-06-08T22:40:00.000+00:00,busbar,,N Current (RMS),A,60.1
533488,Nailers Lane,2023-06-08T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
533488,Nailers Lane,2023-06-08T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
533488,Nailers Lane,2023-06-08T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
533488,Nailers Lane,2023-06-08T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.71
533488,Nailers Lane,2023-06-08T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
533488,Nailers Lane,2023-06-08T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.3
533488,Nailers Lane,2023-06-08T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.11
533488,Nailers Lane,2023-06-08T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.75
533488,Nailers Lane,2023-06-08T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.63
533488,Nailers Lane,2023-06-08T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,40.9
533488,Nailers Lane,2023-06-08T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.9
533488,Nailers Lane,2023-06-08T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.7
533488,Nailers Lane,2023-06-08T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.5
533488,Nailers Lane,2023-06-08T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
533488,Nailers Lane,2023-06-08T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.0
533488,Nailers Lane,2023-06-08T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.15
533488,Nailers Lane,2023-06-08T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.84
533488,Nailers Lane,2023-06-08T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.94
533488,Nailers Lane,2023-06-08T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.11
533488,Nailers Lane,2023-06-08T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.5
533488,Nailers Lane,2023-06-08T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.0
533488,Nailers Lane,2023-06-08T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.1
533488,Nailers Lane,2023-06-08T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.2
533488,Nailers Lane,2023-06-08T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.57
533488,Nailers Lane,2023-06-08T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.22
533488,Nailers Lane,2023-06-08T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
533488,Nailers Lane,2023-06-08T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.17
533488,Nailers Lane,2023-06-08T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.47
533488,Nailers Lane,2023-06-08T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
533488,Nailers Lane,2023-06-08T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
533488,Nailers Lane,2023-06-08T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
533488,Nailers Lane,2023-06-08T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
533488,Nailers Lane,2023-06-08T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
533488,Nailers Lane,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.15
533488,Nailers Lane,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.77
533488,Nailers Lane,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.23
533488,Nailers Lane,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.41
533488,Nailers Lane,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.04
533488,Nailers Lane,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.18
533488,Nailers Lane,2023-06-08T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,50.6
533488,Nailers Lane,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
533488,Nailers Lane,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.4
533488,Nailers Lane,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
533488,Nailers Lane,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.14
533488,Nailers Lane,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.92
533488,Nailers Lane,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
533488,Nailers Lane,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.82
533488,Nailers Lane,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.43
533488,Nailers Lane,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
533488,Nailers Lane,2023-06-08T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
533488,Nailers Lane,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
533488,Nailers Lane,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
533488,Nailers Lane,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
533488,Nailers Lane,2023-06-08T22:30:00.000+00:00,transformer,,Temperature,C,32.1
533488,Nailers Lane,2023-06-08T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
533488,Nailers Lane,2023-06-08T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
533488,Nailers Lane,2023-06-08T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
533488,Nailers Lane,2023-06-08T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
533488,Nailers Lane,2023-06-08T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
533488,Nailers Lane,2023-06-08T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
533488,Nailers Lane,2023-06-08T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
533488,Nailers Lane,2023-06-08T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.97
533488,Nailers Lane,2023-06-08T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
533488,Nailers Lane,2023-06-08T22:30:00.000+00:00,busbar,,L3 Active Power,kW,23.36
533488,Nailers Lane,2023-06-08T22:30:00.000+00:00,busbar,,L2 Active Power,kW,28.62
533488,Nailers Lane,2023-06-08T22:30:00.000+00:00,busbar,,L1 Active Power,kW,32.26
533488,Nailers Lane,2023-06-08T22:30:00.000+00:00,busbar,,N Current (RMS),A,54.6
533488,Nailers Lane,2023-06-08T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
533488,Nailers Lane,2023-06-08T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
533488,Nailers Lane,2023-06-08T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
533488,Nailers Lane,2023-06-08T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
533488,Nailers Lane,2023-06-08T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.13
533488,Nailers Lane,2023-06-08T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.79
533488,Nailers Lane,2023-06-08T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.13
533488,Nailers Lane,2023-06-08T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.83
533488,Nailers Lane,2023-06-08T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.07
533488,Nailers Lane,2023-06-08T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,35.8
533488,Nailers Lane,2023-06-08T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.0
533488,Nailers Lane,2023-06-08T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.0
533488,Nailers Lane,2023-06-08T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,56.4
533488,Nailers Lane,2023-06-08T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
533488,Nailers Lane,2023-06-08T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.99
533488,Nailers Lane,2023-06-08T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.38
533488,Nailers Lane,2023-06-08T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.27
533488,Nailers Lane,2023-06-08T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.12
533488,Nailers Lane,2023-06-08T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.79
533488,Nailers Lane,2023-06-08T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.7
533488,Nailers Lane,2023-06-08T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.4
533488,Nailers Lane,2023-06-08T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.5
533488,Nailers Lane,2023-06-08T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.4
533488,Nailers Lane,2023-06-08T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.76
533488,Nailers Lane,2023-06-08T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.21
533488,Nailers Lane,2023-06-08T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
533488,Nailers Lane,2023-06-08T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.3
533488,Nailers Lane,2023-06-08T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.38
533488,Nailers Lane,2023-06-08T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
533488,Nailers Lane,2023-06-08T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
533488,Nailers Lane,2023-06-08T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
533488,Nailers Lane,2023-06-08T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
533488,Nailers Lane,2023-06-08T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
533488,Nailers Lane,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.88
533488,Nailers Lane,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.37
533488,Nailers Lane,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.82
533488,Nailers Lane,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.68
533488,Nailers Lane,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.72
533488,Nailers Lane,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.7
533488,Nailers Lane,2023-06-08T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,44.2
533488,Nailers Lane,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
533488,Nailers Lane,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.6
533488,Nailers Lane,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.9
533488,Nailers Lane,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
533488,Nailers Lane,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.12
533488,Nailers Lane,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
533488,Nailers Lane,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.99
533488,Nailers Lane,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.37
533488,Nailers Lane,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.14
533488,Nailers Lane,2023-06-08T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
533488,Nailers Lane,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
533488,Nailers Lane,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
533488,Nailers Lane,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
533488,Nailers Lane,2023-06-08T22:20:00.000+00:00,transformer,,Temperature,C,32.3
533488,Nailers Lane,2023-06-08T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
533488,Nailers Lane,2023-06-08T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
533488,Nailers Lane,2023-06-08T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
533488,Nailers Lane,2023-06-08T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
533488,Nailers Lane,2023-06-08T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
533488,Nailers Lane,2023-06-08T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
533488,Nailers Lane,2023-06-08T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.77
533488,Nailers Lane,2023-06-08T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.85
533488,Nailers Lane,2023-06-08T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
533488,Nailers Lane,2023-06-08T22:20:00.000+00:00,busbar,,L3 Active Power,kW,26.37
533488,Nailers Lane,2023-06-08T22:20:00.000+00:00,busbar,,L2 Active Power,kW,29.42
533488,Nailers Lane,2023-06-08T22:20:00.000+00:00,busbar,,L1 Active Power,kW,34.35
533488,Nailers Lane,2023-06-08T22:20:00.000+00:00,busbar,,N Current (RMS),A,55.2
533488,Nailers Lane,2023-06-08T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
533488,Nailers Lane,2023-06-08T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
533488,Nailers Lane,2023-06-08T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
533488,Nailers Lane,2023-06-08T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.69
533488,Nailers Lane,2023-06-08T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.16
533488,Nailers Lane,2023-06-08T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.87
533488,Nailers Lane,2023-06-08T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.07
533488,Nailers Lane,2023-06-08T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.93
533488,Nailers Lane,2023-06-08T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.43
533488,Nailers Lane,2023-06-08T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,35.8
533488,Nailers Lane,2023-06-08T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.7
533488,Nailers Lane,2023-06-08T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.4
533488,Nailers Lane,2023-06-08T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,58.0
533488,Nailers Lane,2023-06-08T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
533488,Nailers Lane,2023-06-08T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.02
533488,Nailers Lane,2023-06-08T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.5
533488,Nailers Lane,2023-06-08T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.84
533488,Nailers Lane,2023-06-08T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.26
533488,Nailers Lane,2023-06-08T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.15
533488,Nailers Lane,2023-06-08T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
533488,Nailers Lane,2023-06-08T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.7
533488,Nailers Lane,2023-06-08T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.2
533488,Nailers Lane,2023-06-08T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.3
533488,Nailers Lane,2023-06-08T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.49
533488,Nailers Lane,2023-06-08T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.33
533488,Nailers Lane,2023-06-08T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
533488,Nailers Lane,2023-06-08T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.85
533488,Nailers Lane,2023-06-08T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.38
533488,Nailers Lane,2023-06-08T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.63
533488,Nailers Lane,2023-06-08T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
533488,Nailers Lane,2023-06-08T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
533488,Nailers Lane,2023-06-08T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
533488,Nailers Lane,2023-06-08T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
533488,Nailers Lane,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.19
533488,Nailers Lane,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.85
533488,Nailers Lane,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.42
533488,Nailers Lane,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.08
533488,Nailers Lane,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.09
533488,Nailers Lane,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.99
533488,Nailers Lane,2023-06-08T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,50.9
533488,Nailers Lane,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
533488,Nailers Lane,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.6
533488,Nailers Lane,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.1
533488,Nailers Lane,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
533488,Nailers Lane,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.54
533488,Nailers Lane,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
533488,Nailers Lane,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.92
533488,Nailers Lane,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.65
533488,Nailers Lane,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
533488,Nailers Lane,2023-06-08T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
533488,Nailers Lane,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
533488,Nailers Lane,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
533488,Nailers Lane,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
533488,Nailers Lane,2023-06-08T22:10:00.000+00:00,transformer,,Temperature,C,32.5
533488,Nailers Lane,2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
533488,Nailers Lane,2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
533488,Nailers Lane,2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
533488,Nailers Lane,2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
533488,Nailers Lane,2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
533488,Nailers Lane,2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
533488,Nailers Lane,2023-06-08T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
533488,Nailers Lane,2023-06-08T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.86
533488,Nailers Lane,2023-06-08T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
533488,Nailers Lane,2023-06-08T22:10:00.000+00:00,busbar,,L3 Active Power,kW,23.76
533488,Nailers Lane,2023-06-08T22:10:00.000+00:00,busbar,,L2 Active Power,kW,29.3
533488,Nailers Lane,2023-06-08T22:10:00.000+00:00,busbar,,L1 Active Power,kW,30.89
533488,Nailers Lane,2023-06-08T22:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
533488,Nailers Lane,2023-06-08T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
533488,Nailers Lane,2023-06-08T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
533488,Nailers Lane,2023-06-08T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
533488,Nailers Lane,2023-06-08T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
533488,Nailers Lane,2023-06-08T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.14
533488,Nailers Lane,2023-06-08T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.58
533488,Nailers Lane,2023-06-08T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.26
533488,Nailers Lane,2023-06-08T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.2
533488,Nailers Lane,2023-06-08T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.03
533488,Nailers Lane,2023-06-08T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,34.0
533488,Nailers Lane,2023-06-08T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.2
533488,Nailers Lane,2023-06-08T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.6
533488,Nailers Lane,2023-06-08T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,56.3
533488,Nailers Lane,2023-06-08T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
533488,Nailers Lane,2023-06-08T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.17
533488,Nailers Lane,2023-06-08T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.45
533488,Nailers Lane,2023-06-08T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.88
533488,Nailers Lane,2023-06-08T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.88
533488,Nailers Lane,2023-06-08T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.14
533488,Nailers Lane,2023-06-08T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.6
533488,Nailers Lane,2023-06-08T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.9
533488,Nailers Lane,2023-06-08T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.1
533488,Nailers Lane,2023-06-08T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.4
533488,Nailers Lane,2023-06-08T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.41
533488,Nailers Lane,2023-06-08T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.43
