Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-08T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
533488,Nailers Lane,2023-06-08T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.89
533488,Nailers Lane,2023-06-08T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.38
533488,Nailers Lane,2023-06-08T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.42
533488,Nailers Lane,2023-06-08T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
533488,Nailers Lane,2023-06-08T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
533488,Nailers Lane,2023-06-08T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
533488,Nailers Lane,2023-06-08T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
533488,Nailers Lane,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.09
533488,Nailers Lane,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.89
533488,Nailers Lane,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.25
533488,Nailers Lane,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.24
533488,Nailers Lane,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.1
533488,Nailers Lane,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.44
533488,Nailers Lane,2023-06-08T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,69.8
533488,Nailers Lane,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
533488,Nailers Lane,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,83.7
533488,Nailers Lane,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
533488,Nailers Lane,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
533488,Nailers Lane,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.86
533488,Nailers Lane,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
533488,Nailers Lane,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.33
533488,Nailers Lane,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.69
533488,Nailers Lane,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
533488,Nailers Lane,2023-06-08T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
533488,Nailers Lane,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
533488,Nailers Lane,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
533488,Nailers Lane,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
533488,Nailers Lane,2023-06-08T22:00:00.000+00:00,transformer,,Temperature,C,32.6
533488,Nailers Lane,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
533488,Nailers Lane,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
533488,Nailers Lane,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
533488,Nailers Lane,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
533488,Nailers Lane,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
533488,Nailers Lane,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
533488,Nailers Lane,2023-06-08T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.64
533488,Nailers Lane,2023-06-08T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.15
533488,Nailers Lane,2023-06-08T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
533488,Nailers Lane,2023-06-08T22:00:00.000+00:00,busbar,,L3 Active Power,kW,23.61
533488,Nailers Lane,2023-06-08T22:00:00.000+00:00,busbar,,L2 Active Power,kW,33.24
533488,Nailers Lane,2023-06-08T22:00:00.000+00:00,busbar,,L1 Active Power,kW,27.79
533488,Nailers Lane,2023-06-08T22:00:00.000+00:00,busbar,,N Current (RMS),A,71.8
533488,Nailers Lane,2023-06-08T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
533488,Nailers Lane,2023-06-08T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
533488,Nailers Lane,2023-06-08T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
533488,Nailers Lane,2023-06-08T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.52
533488,Nailers Lane,2023-06-08T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
533488,Nailers Lane,2023-06-08T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.66
533488,Nailers Lane,2023-06-08T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.28
533488,Nailers Lane,2023-06-08T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.08
533488,Nailers Lane,2023-06-08T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.12
533488,Nailers Lane,2023-06-08T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,37.0
533488,Nailers Lane,2023-06-08T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.2
533488,Nailers Lane,2023-06-08T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.1
533488,Nailers Lane,2023-06-08T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,56.7
533488,Nailers Lane,2023-06-08T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
533488,Nailers Lane,2023-06-08T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.11
533488,Nailers Lane,2023-06-08T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.45
533488,Nailers Lane,2023-06-08T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.15
533488,Nailers Lane,2023-06-08T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.65
533488,Nailers Lane,2023-06-08T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.96
533488,Nailers Lane,2023-06-08T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.4
533488,Nailers Lane,2023-06-08T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.0
533488,Nailers Lane,2023-06-08T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.9
533488,Nailers Lane,2023-06-08T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.7
533488,Nailers Lane,2023-06-08T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
533488,Nailers Lane,2023-06-08T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.39
533488,Nailers Lane,2023-06-08T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
533488,Nailers Lane,2023-06-08T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.19
533488,Nailers Lane,2023-06-08T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.32
533488,Nailers Lane,2023-06-08T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.52
533488,Nailers Lane,2023-06-08T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
533488,Nailers Lane,2023-06-08T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
533488,Nailers Lane,2023-06-08T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
533488,Nailers Lane,2023-06-08T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
533488,Nailers Lane,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.5
533488,Nailers Lane,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.41
533488,Nailers Lane,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.41
533488,Nailers Lane,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.21
533488,Nailers Lane,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.6
533488,Nailers Lane,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.96
533488,Nailers Lane,2023-06-08T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,53.6
533488,Nailers Lane,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
533488,Nailers Lane,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.2
533488,Nailers Lane,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
533488,Nailers Lane,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
533488,Nailers Lane,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.19
533488,Nailers Lane,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
533488,Nailers Lane,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.46
533488,Nailers Lane,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.77
533488,Nailers Lane,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
533488,Nailers Lane,2023-06-08T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
533488,Nailers Lane,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
533488,Nailers Lane,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
533488,Nailers Lane,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
533488,Nailers Lane,2023-06-08T21:50:00.000+00:00,transformer,,Temperature,C,32.8
533488,Nailers Lane,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
533488,Nailers Lane,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
533488,Nailers Lane,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
533488,Nailers Lane,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
533488,Nailers Lane,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
533488,Nailers Lane,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
533488,Nailers Lane,2023-06-08T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.23
533488,Nailers Lane,2023-06-08T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.95
533488,Nailers Lane,2023-06-08T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
533488,Nailers Lane,2023-06-08T21:50:00.000+00:00,busbar,,L3 Active Power,kW,25.29
533488,Nailers Lane,2023-06-08T21:50:00.000+00:00,busbar,,L2 Active Power,kW,29.43
533488,Nailers Lane,2023-06-08T21:50:00.000+00:00,busbar,,L1 Active Power,kW,28.62
533488,Nailers Lane,2023-06-08T21:50:00.000+00:00,busbar,,N Current (RMS),A,67.2
533488,Nailers Lane,2023-06-08T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
533488,Nailers Lane,2023-06-08T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
533488,Nailers Lane,2023-06-08T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
533488,Nailers Lane,2023-06-08T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.59
533488,Nailers Lane,2023-06-08T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.21
533488,Nailers Lane,2023-06-08T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.69
533488,Nailers Lane,2023-06-08T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.38
533488,Nailers Lane,2023-06-08T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.37
533488,Nailers Lane,2023-06-08T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.46
533488,Nailers Lane,2023-06-08T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,37.5
533488,Nailers Lane,2023-06-08T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.6
533488,Nailers Lane,2023-06-08T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.2
533488,Nailers Lane,2023-06-08T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,58.2
533488,Nailers Lane,2023-06-08T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
533488,Nailers Lane,2023-06-08T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.77
533488,Nailers Lane,2023-06-08T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.22
533488,Nailers Lane,2023-06-08T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.6
533488,Nailers Lane,2023-06-08T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.95
533488,Nailers Lane,2023-06-08T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.31
533488,Nailers Lane,2023-06-08T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.4
533488,Nailers Lane,2023-06-08T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.9
533488,Nailers Lane,2023-06-08T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.3
533488,Nailers Lane,2023-06-08T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.6
533488,Nailers Lane,2023-06-08T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
533488,Nailers Lane,2023-06-08T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.28
533488,Nailers Lane,2023-06-08T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
533488,Nailers Lane,2023-06-08T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.0
533488,Nailers Lane,2023-06-08T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.38
533488,Nailers Lane,2023-06-08T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
533488,Nailers Lane,2023-06-08T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
533488,Nailers Lane,2023-06-08T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
533488,Nailers Lane,2023-06-08T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
533488,Nailers Lane,2023-06-08T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
533488,Nailers Lane,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.94
533488,Nailers Lane,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.09
533488,Nailers Lane,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.98
533488,Nailers Lane,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.51
533488,Nailers Lane,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.24
533488,Nailers Lane,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.51
533488,Nailers Lane,2023-06-08T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,57.6
533488,Nailers Lane,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
533488,Nailers Lane,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.2
533488,Nailers Lane,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
533488,Nailers Lane,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.12
533488,Nailers Lane,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.45
533488,Nailers Lane,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
533488,Nailers Lane,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.87
533488,Nailers Lane,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.16
533488,Nailers Lane,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.65
533488,Nailers Lane,2023-06-08T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
533488,Nailers Lane,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
533488,Nailers Lane,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
533488,Nailers Lane,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
533488,Nailers Lane,2023-06-08T21:40:00.000+00:00,transformer,,Temperature,C,32.9
533488,Nailers Lane,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
533488,Nailers Lane,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
533488,Nailers Lane,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
533488,Nailers Lane,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
533488,Nailers Lane,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
533488,Nailers Lane,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
533488,Nailers Lane,2023-06-08T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
533488,Nailers Lane,2023-06-08T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.27
533488,Nailers Lane,2023-06-08T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
533488,Nailers Lane,2023-06-08T21:40:00.000+00:00,busbar,,L3 Active Power,kW,24.37
533488,Nailers Lane,2023-06-08T21:40:00.000+00:00,busbar,,L2 Active Power,kW,31.09
533488,Nailers Lane,2023-06-08T21:40:00.000+00:00,busbar,,L1 Active Power,kW,31.49
533488,Nailers Lane,2023-06-08T21:40:00.000+00:00,busbar,,N Current (RMS),A,69.3
533488,Nailers Lane,2023-06-08T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
533488,Nailers Lane,2023-06-08T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
533488,Nailers Lane,2023-06-08T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
533488,Nailers Lane,2023-06-08T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
533488,Nailers Lane,2023-06-08T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.53
533488,Nailers Lane,2023-06-08T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.39
533488,Nailers Lane,2023-06-08T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.44
533488,Nailers Lane,2023-06-08T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.6
533488,Nailers Lane,2023-06-08T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.3
533488,Nailers Lane,2023-06-08T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,64.2
533488,Nailers Lane,2023-06-08T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.9
533488,Nailers Lane,2023-06-08T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.3
533488,Nailers Lane,2023-06-08T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,93.7
533488,Nailers Lane,2023-06-08T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
533488,Nailers Lane,2023-06-08T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.97
533488,Nailers Lane,2023-06-08T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.19
533488,Nailers Lane,2023-06-08T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.41
533488,Nailers Lane,2023-06-08T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.4
533488,Nailers Lane,2023-06-08T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.87
533488,Nailers Lane,2023-06-08T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.8
533488,Nailers Lane,2023-06-08T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.5
533488,Nailers Lane,2023-06-08T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.0
533488,Nailers Lane,2023-06-08T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.9
533488,Nailers Lane,2023-06-08T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
533488,Nailers Lane,2023-06-08T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.69
533488,Nailers Lane,2023-06-08T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
533488,Nailers Lane,2023-06-08T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.96
533488,Nailers Lane,2023-06-08T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.68
533488,Nailers Lane,2023-06-08T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.73
533488,Nailers Lane,2023-06-08T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
533488,Nailers Lane,2023-06-08T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
533488,Nailers Lane,2023-06-08T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
533488,Nailers Lane,2023-06-08T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
533488,Nailers Lane,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.16
533488,Nailers Lane,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.28
533488,Nailers Lane,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.4
533488,Nailers Lane,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.9
533488,Nailers Lane,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.98
533488,Nailers Lane,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.14
533488,Nailers Lane,2023-06-08T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,66.8
533488,Nailers Lane,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
533488,Nailers Lane,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.3
533488,Nailers Lane,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
533488,Nailers Lane,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
533488,Nailers Lane,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.56
533488,Nailers Lane,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
533488,Nailers Lane,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.72
533488,Nailers Lane,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
533488,Nailers Lane,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
533488,Nailers Lane,2023-06-08T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
533488,Nailers Lane,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
533488,Nailers Lane,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
533488,Nailers Lane,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
533488,Nailers Lane,2023-06-08T21:30:00.000+00:00,transformer,,Temperature,C,33.1
533488,Nailers Lane,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
533488,Nailers Lane,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
533488,Nailers Lane,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
533488,Nailers Lane,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
533488,Nailers Lane,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
533488,Nailers Lane,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
533488,Nailers Lane,2023-06-08T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
533488,Nailers Lane,2023-06-08T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.1
533488,Nailers Lane,2023-06-08T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
533488,Nailers Lane,2023-06-08T21:30:00.000+00:00,busbar,,L3 Active Power,kW,25.44
533488,Nailers Lane,2023-06-08T21:30:00.000+00:00,busbar,,L2 Active Power,kW,33.57
533488,Nailers Lane,2023-06-08T21:30:00.000+00:00,busbar,,L1 Active Power,kW,42.76
533488,Nailers Lane,2023-06-08T21:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
533488,Nailers Lane,2023-06-08T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
533488,Nailers Lane,2023-06-08T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
533488,Nailers Lane,2023-06-08T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.4
533488,Nailers Lane,2023-06-08T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.69
533488,Nailers Lane,2023-06-08T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.15
533488,Nailers Lane,2023-06-08T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.87
533488,Nailers Lane,2023-06-08T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.57
533488,Nailers Lane,2023-06-08T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.66
533488,Nailers Lane,2023-06-08T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.49
533488,Nailers Lane,2023-06-08T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,47.0
533488,Nailers Lane,2023-06-08T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.2
533488,Nailers Lane,2023-06-08T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.4
533488,Nailers Lane,2023-06-08T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,71.3
533488,Nailers Lane,2023-06-08T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
533488,Nailers Lane,2023-06-08T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.94
533488,Nailers Lane,2023-06-08T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.99
533488,Nailers Lane,2023-06-08T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.51
533488,Nailers Lane,2023-06-08T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.09
533488,Nailers Lane,2023-06-08T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.53
533488,Nailers Lane,2023-06-08T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,39.6
533488,Nailers Lane,2023-06-08T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.6
533488,Nailers Lane,2023-06-08T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.0
533488,Nailers Lane,2023-06-08T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.1
533488,Nailers Lane,2023-06-08T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
533488,Nailers Lane,2023-06-08T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.63
533488,Nailers Lane,2023-06-08T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
533488,Nailers Lane,2023-06-08T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.23
533488,Nailers Lane,2023-06-08T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.56
533488,Nailers Lane,2023-06-08T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
533488,Nailers Lane,2023-06-08T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
533488,Nailers Lane,2023-06-08T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
533488,Nailers Lane,2023-06-08T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
533488,Nailers Lane,2023-06-08T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
533488,Nailers Lane,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.11
533488,Nailers Lane,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.67
533488,Nailers Lane,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.0
533488,Nailers Lane,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.98
533488,Nailers Lane,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.79
533488,Nailers Lane,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.45
533488,Nailers Lane,2023-06-08T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,59.8
533488,Nailers Lane,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
533488,Nailers Lane,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.6
533488,Nailers Lane,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
533488,Nailers Lane,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
533488,Nailers Lane,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.36
533488,Nailers Lane,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
533488,Nailers Lane,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
533488,Nailers Lane,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.97
533488,Nailers Lane,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
533488,Nailers Lane,2023-06-08T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
533488,Nailers Lane,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
533488,Nailers Lane,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
533488,Nailers Lane,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
533488,Nailers Lane,2023-06-08T21:20:00.000+00:00,transformer,,Temperature,C,33.2
533488,Nailers Lane,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
533488,Nailers Lane,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
533488,Nailers Lane,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
533488,Nailers Lane,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
533488,Nailers Lane,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
533488,Nailers Lane,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
533488,Nailers Lane,2023-06-08T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
533488,Nailers Lane,2023-06-08T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.87
533488,Nailers Lane,2023-06-08T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
533488,Nailers Lane,2023-06-08T21:20:00.000+00:00,busbar,,L3 Active Power,kW,30.3
533488,Nailers Lane,2023-06-08T21:20:00.000+00:00,busbar,,L2 Active Power,kW,30.08
533488,Nailers Lane,2023-06-08T21:20:00.000+00:00,busbar,,L1 Active Power,kW,38.66
533488,Nailers Lane,2023-06-08T21:20:00.000+00:00,busbar,,N Current (RMS),A,71.4
533488,Nailers Lane,2023-06-08T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
533488,Nailers Lane,2023-06-08T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
533488,Nailers Lane,2023-06-08T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
533488,Nailers Lane,2023-06-08T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
533488,Nailers Lane,2023-06-08T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.14
533488,Nailers Lane,2023-06-08T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.95
533488,Nailers Lane,2023-06-08T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.4
533488,Nailers Lane,2023-06-08T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.06
533488,Nailers Lane,2023-06-08T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.07
533488,Nailers Lane,2023-06-08T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,46.1
533488,Nailers Lane,2023-06-08T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.1
533488,Nailers Lane,2023-06-08T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.0
533488,Nailers Lane,2023-06-08T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,68.3
533488,Nailers Lane,2023-06-08T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
533488,Nailers Lane,2023-06-08T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.08
533488,Nailers Lane,2023-06-08T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.31
533488,Nailers Lane,2023-06-08T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.3
533488,Nailers Lane,2023-06-08T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.87
533488,Nailers Lane,2023-06-08T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.53
533488,Nailers Lane,2023-06-08T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,35.2
533488,Nailers Lane,2023-06-08T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.8
533488,Nailers Lane,2023-06-08T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.4
533488,Nailers Lane,2023-06-08T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.7
533488,Nailers Lane,2023-06-08T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.07
533488,Nailers Lane,2023-06-08T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.05
533488,Nailers Lane,2023-06-08T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
533488,Nailers Lane,2023-06-08T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.7
533488,Nailers Lane,2023-06-08T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.21
533488,Nailers Lane,2023-06-08T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.63
533488,Nailers Lane,2023-06-08T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
533488,Nailers Lane,2023-06-08T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
533488,Nailers Lane,2023-06-08T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
533488,Nailers Lane,2023-06-08T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
533488,Nailers Lane,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.6
533488,Nailers Lane,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.15
533488,Nailers Lane,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.95
533488,Nailers Lane,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.35
533488,Nailers Lane,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.76
533488,Nailers Lane,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.5
533488,Nailers Lane,2023-06-08T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,45.7
533488,Nailers Lane,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
533488,Nailers Lane,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.6
533488,Nailers Lane,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.3
533488,Nailers Lane,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.2
533488,Nailers Lane,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.0
533488,Nailers Lane,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
533488,Nailers Lane,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.26
533488,Nailers Lane,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.73
533488,Nailers Lane,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.96
533488,Nailers Lane,2023-06-08T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
533488,Nailers Lane,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
533488,Nailers Lane,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
533488,Nailers Lane,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
533488,Nailers Lane,2023-06-08T21:10:00.000+00:00,transformer,,Temperature,C,33.3
533488,Nailers Lane,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
533488,Nailers Lane,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
533488,Nailers Lane,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
533488,Nailers Lane,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
533488,Nailers Lane,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
533488,Nailers Lane,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
533488,Nailers Lane,2023-06-08T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.28
533488,Nailers Lane,2023-06-08T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.25
533488,Nailers Lane,2023-06-08T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
533488,Nailers Lane,2023-06-08T21:10:00.000+00:00,busbar,,L3 Active Power,kW,29.01
533488,Nailers Lane,2023-06-08T21:10:00.000+00:00,busbar,,L2 Active Power,kW,30.64
533488,Nailers Lane,2023-06-08T21:10:00.000+00:00,busbar,,L1 Active Power,kW,42.69
533488,Nailers Lane,2023-06-08T21:10:00.000+00:00,busbar,,N Current (RMS),A,64.2
533488,Nailers Lane,2023-06-08T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
533488,Nailers Lane,2023-06-08T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
533488,Nailers Lane,2023-06-08T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.7
533488,Nailers Lane,2023-06-08T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.65
533488,Nailers Lane,2023-06-08T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.16
533488,Nailers Lane,2023-06-08T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.14
533488,Nailers Lane,2023-06-08T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.43
533488,Nailers Lane,2023-06-08T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.14
533488,Nailers Lane,2023-06-08T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.01
533488,Nailers Lane,2023-06-08T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,49.3
533488,Nailers Lane,2023-06-08T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.1
533488,Nailers Lane,2023-06-08T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.4
533488,Nailers Lane,2023-06-08T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,72.3
533488,Nailers Lane,2023-06-08T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
533488,Nailers Lane,2023-06-08T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.1
533488,Nailers Lane,2023-06-08T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.47
533488,Nailers Lane,2023-06-08T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.49
533488,Nailers Lane,2023-06-08T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.89
533488,Nailers Lane,2023-06-08T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.52
533488,Nailers Lane,2023-06-08T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.6
533488,Nailers Lane,2023-06-08T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.4
533488,Nailers Lane,2023-06-08T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.0
533488,Nailers Lane,2023-06-08T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.2
533488,Nailers Lane,2023-06-08T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.1
533488,Nailers Lane,2023-06-08T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.14
533488,Nailers Lane,2023-06-08T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
533488,Nailers Lane,2023-06-08T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.63
533488,Nailers Lane,2023-06-08T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.65
533488,Nailers Lane,2023-06-08T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.36
533488,Nailers Lane,2023-06-08T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
533488,Nailers Lane,2023-06-08T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
533488,Nailers Lane,2023-06-08T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
533488,Nailers Lane,2023-06-08T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
533488,Nailers Lane,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.35
533488,Nailers Lane,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.33
533488,Nailers Lane,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.51
533488,Nailers Lane,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.28
533488,Nailers Lane,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.85
533488,Nailers Lane,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.24
533488,Nailers Lane,2023-06-08T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,45.7
533488,Nailers Lane,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.3
533488,Nailers Lane,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.2
533488,Nailers Lane,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.4
533488,Nailers Lane,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
533488,Nailers Lane,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.89
533488,Nailers Lane,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
533488,Nailers Lane,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.61
533488,Nailers Lane,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.7
533488,Nailers Lane,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
533488,Nailers Lane,2023-06-08T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
533488,Nailers Lane,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
533488,Nailers Lane,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
533488,Nailers Lane,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
533488,Nailers Lane,2023-06-08T21:00:00.000+00:00,transformer,,Temperature,C,33.5
533488,Nailers Lane,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
533488,Nailers Lane,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
533488,Nailers Lane,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
533488,Nailers Lane,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
533488,Nailers Lane,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
533488,Nailers Lane,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
533488,Nailers Lane,2023-06-08T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.25
533488,Nailers Lane,2023-06-08T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.42
533488,Nailers Lane,2023-06-08T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
533488,Nailers Lane,2023-06-08T21:00:00.000+00:00,busbar,,L3 Active Power,kW,32.44
533488,Nailers Lane,2023-06-08T21:00:00.000+00:00,busbar,,L2 Active Power,kW,33.24
533488,Nailers Lane,2023-06-08T21:00:00.000+00:00,busbar,,L1 Active Power,kW,42.01
533488,Nailers Lane,2023-06-08T21:00:00.000+00:00,busbar,,N Current (RMS),A,63.4
533488,Nailers Lane,2023-06-08T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
533488,Nailers Lane,2023-06-08T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
533488,Nailers Lane,2023-06-08T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
533488,Nailers Lane,2023-06-08T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.67
533488,Nailers Lane,2023-06-08T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.15
533488,Nailers Lane,2023-06-08T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.2
533488,Nailers Lane,2023-06-08T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.34
533488,Nailers Lane,2023-06-08T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.75
533488,Nailers Lane,2023-06-08T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.59
533488,Nailers Lane,2023-06-08T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,46.5
533488,Nailers Lane,2023-06-08T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.8
533488,Nailers Lane,2023-06-08T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.2
533488,Nailers Lane,2023-06-08T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,71.0
533488,Nailers Lane,2023-06-08T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
533488,Nailers Lane,2023-06-08T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.22
533488,Nailers Lane,2023-06-08T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.37
533488,Nailers Lane,2023-06-08T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.5
533488,Nailers Lane,2023-06-08T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.87
533488,Nailers Lane,2023-06-08T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.85
533488,Nailers Lane,2023-06-08T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,44.6
533488,Nailers Lane,2023-06-08T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.1
533488,Nailers Lane,2023-06-08T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.9
533488,Nailers Lane,2023-06-08T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.8
533488,Nailers Lane,2023-06-08T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.89
533488,Nailers Lane,2023-06-08T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.71
533488,Nailers Lane,2023-06-08T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
533488,Nailers Lane,2023-06-08T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.74
533488,Nailers Lane,2023-06-08T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.92
533488,Nailers Lane,2023-06-08T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.27
533488,Nailers Lane,2023-06-08T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
533488,Nailers Lane,2023-06-08T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.1
533488,Nailers Lane,2023-06-08T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
533488,Nailers Lane,2023-06-08T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
533488,Nailers Lane,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.1
533488,Nailers Lane,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.55
533488,Nailers Lane,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.26
533488,Nailers Lane,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.73
533488,Nailers Lane,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.48
533488,Nailers Lane,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.15
533488,Nailers Lane,2023-06-08T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,51.3
533488,Nailers Lane,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
533488,Nailers Lane,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.3
533488,Nailers Lane,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.6
533488,Nailers Lane,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
533488,Nailers Lane,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.5
533488,Nailers Lane,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
533488,Nailers Lane,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.55
533488,Nailers Lane,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.63
533488,Nailers Lane,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
533488,Nailers Lane,2023-06-08T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
533488,Nailers Lane,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
533488,Nailers Lane,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
533488,Nailers Lane,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
533488,Nailers Lane,2023-06-08T20:50:00.000+00:00,transformer,,Temperature,C,33.6
533488,Nailers Lane,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
533488,Nailers Lane,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
533488,Nailers Lane,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
533488,Nailers Lane,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
533488,Nailers Lane,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
533488,Nailers Lane,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
533488,Nailers Lane,2023-06-08T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.07
533488,Nailers Lane,2023-06-08T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.7
533488,Nailers Lane,2023-06-08T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
533488,Nailers Lane,2023-06-08T20:50:00.000+00:00,busbar,,L3 Active Power,kW,34.86
533488,Nailers Lane,2023-06-08T20:50:00.000+00:00,busbar,,L2 Active Power,kW,33.65
533488,Nailers Lane,2023-06-08T20:50:00.000+00:00,busbar,,L1 Active Power,kW,42.34
533488,Nailers Lane,2023-06-08T20:50:00.000+00:00,busbar,,N Current (RMS),A,70.7
533488,Nailers Lane,2023-06-08T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
533488,Nailers Lane,2023-06-08T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
533488,Nailers Lane,2023-06-08T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
533488,Nailers Lane,2023-06-08T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.63
533488,Nailers Lane,2023-06-08T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.6
533488,Nailers Lane,2023-06-08T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.98
533488,Nailers Lane,2023-06-08T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.55
533488,Nailers Lane,2023-06-08T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.16
533488,Nailers Lane,2023-06-08T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.93
533488,Nailers Lane,2023-06-08T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,58.0
533488,Nailers Lane,2023-06-08T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.4
533488,Nailers Lane,2023-06-08T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.8
533488,Nailers Lane,2023-06-08T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,89.3
533488,Nailers Lane,2023-06-08T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
533488,Nailers Lane,2023-06-08T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.24
533488,Nailers Lane,2023-06-08T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.24
533488,Nailers Lane,2023-06-08T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.22
533488,Nailers Lane,2023-06-08T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.28
533488,Nailers Lane,2023-06-08T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.65
533488,Nailers Lane,2023-06-08T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,34.5
533488,Nailers Lane,2023-06-08T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.1
533488,Nailers Lane,2023-06-08T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.8
533488,Nailers Lane,2023-06-08T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.8
533488,Nailers Lane,2023-06-08T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.56
533488,Nailers Lane,2023-06-08T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.86
533488,Nailers Lane,2023-06-08T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
533488,Nailers Lane,2023-06-08T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.16
533488,Nailers Lane,2023-06-08T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.29
533488,Nailers Lane,2023-06-08T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.18
533488,Nailers Lane,2023-06-08T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
533488,Nailers Lane,2023-06-08T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
533488,Nailers Lane,2023-06-08T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
533488,Nailers Lane,2023-06-08T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
533488,Nailers Lane,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.55
533488,Nailers Lane,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.61
533488,Nailers Lane,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.93
533488,Nailers Lane,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.16
533488,Nailers Lane,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.35
533488,Nailers Lane,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.25
