Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-08T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,60.0
533488,Nailers Lane,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.6
533488,Nailers Lane,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,90.2
533488,Nailers Lane,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.6
533488,Nailers Lane,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
533488,Nailers Lane,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.57
533488,Nailers Lane,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
533488,Nailers Lane,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.61
533488,Nailers Lane,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.9
533488,Nailers Lane,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.2
533488,Nailers Lane,2023-06-08T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
533488,Nailers Lane,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
533488,Nailers Lane,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
533488,Nailers Lane,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
533488,Nailers Lane,2023-06-08T20:40:00.000+00:00,transformer,,Temperature,C,33.7
533488,Nailers Lane,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
533488,Nailers Lane,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
533488,Nailers Lane,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
533488,Nailers Lane,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
533488,Nailers Lane,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
533488,Nailers Lane,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
533488,Nailers Lane,2023-06-08T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.24
533488,Nailers Lane,2023-06-08T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.4
533488,Nailers Lane,2023-06-08T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
533488,Nailers Lane,2023-06-08T20:40:00.000+00:00,busbar,,L3 Active Power,kW,31.71
533488,Nailers Lane,2023-06-08T20:40:00.000+00:00,busbar,,L2 Active Power,kW,36.99
533488,Nailers Lane,2023-06-08T20:40:00.000+00:00,busbar,,L1 Active Power,kW,46.21
533488,Nailers Lane,2023-06-08T20:40:00.000+00:00,busbar,,N Current (RMS),A,65.7
533488,Nailers Lane,2023-06-08T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
533488,Nailers Lane,2023-06-08T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
533488,Nailers Lane,2023-06-08T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.0
533488,Nailers Lane,2023-06-08T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
533488,Nailers Lane,2023-06-08T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.24
533488,Nailers Lane,2023-06-08T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.25
533488,Nailers Lane,2023-06-08T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.16
533488,Nailers Lane,2023-06-08T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.82
533488,Nailers Lane,2023-06-08T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.3
533488,Nailers Lane,2023-06-08T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,48.0
533488,Nailers Lane,2023-06-08T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.0
533488,Nailers Lane,2023-06-08T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.7
533488,Nailers Lane,2023-06-08T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,78.0
533488,Nailers Lane,2023-06-08T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
533488,Nailers Lane,2023-06-08T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.38
533488,Nailers Lane,2023-06-08T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.2
533488,Nailers Lane,2023-06-08T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.22
533488,Nailers Lane,2023-06-08T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.44
533488,Nailers Lane,2023-06-08T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.81
533488,Nailers Lane,2023-06-08T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,36.2
533488,Nailers Lane,2023-06-08T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.7
533488,Nailers Lane,2023-06-08T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.8
533488,Nailers Lane,2023-06-08T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.2
533488,Nailers Lane,2023-06-08T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
533488,Nailers Lane,2023-06-08T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.75
533488,Nailers Lane,2023-06-08T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
533488,Nailers Lane,2023-06-08T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.92
533488,Nailers Lane,2023-06-08T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.06
533488,Nailers Lane,2023-06-08T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.26
533488,Nailers Lane,2023-06-08T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
533488,Nailers Lane,2023-06-08T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
533488,Nailers Lane,2023-06-08T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
533488,Nailers Lane,2023-06-08T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
533488,Nailers Lane,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.06
533488,Nailers Lane,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.21
533488,Nailers Lane,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.23
533488,Nailers Lane,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.84
533488,Nailers Lane,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.22
533488,Nailers Lane,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.72
533488,Nailers Lane,2023-06-08T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,70.8
533488,Nailers Lane,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.8
533488,Nailers Lane,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,96.4
533488,Nailers Lane,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.0
533488,Nailers Lane,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
533488,Nailers Lane,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.13
533488,Nailers Lane,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
533488,Nailers Lane,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.32
533488,Nailers Lane,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.76
533488,Nailers Lane,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
533488,Nailers Lane,2023-06-08T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
533488,Nailers Lane,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
533488,Nailers Lane,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
533488,Nailers Lane,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
533488,Nailers Lane,2023-06-08T20:30:00.000+00:00,transformer,,Temperature,C,33.8
533488,Nailers Lane,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
533488,Nailers Lane,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
533488,Nailers Lane,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
533488,Nailers Lane,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
533488,Nailers Lane,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
533488,Nailers Lane,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
533488,Nailers Lane,2023-06-08T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
533488,Nailers Lane,2023-06-08T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.95
533488,Nailers Lane,2023-06-08T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
533488,Nailers Lane,2023-06-08T20:30:00.000+00:00,busbar,,L3 Active Power,kW,37.46
533488,Nailers Lane,2023-06-08T20:30:00.000+00:00,busbar,,L2 Active Power,kW,40.3
533488,Nailers Lane,2023-06-08T20:30:00.000+00:00,busbar,,L1 Active Power,kW,42.78
533488,Nailers Lane,2023-06-08T20:30:00.000+00:00,busbar,,N Current (RMS),A,74.2
533488,Nailers Lane,2023-06-08T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
533488,Nailers Lane,2023-06-08T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.8
533488,Nailers Lane,2023-06-08T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.3
533488,Nailers Lane,2023-06-08T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
533488,Nailers Lane,2023-06-08T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.5
533488,Nailers Lane,2023-06-08T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.38
533488,Nailers Lane,2023-06-08T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.63
533488,Nailers Lane,2023-06-08T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.36
533488,Nailers Lane,2023-06-08T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.8
533488,Nailers Lane,2023-06-08T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,51.1
533488,Nailers Lane,2023-06-08T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.7
533488,Nailers Lane,2023-06-08T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.1
533488,Nailers Lane,2023-06-08T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,79.8
533488,Nailers Lane,2023-06-08T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
533488,Nailers Lane,2023-06-08T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.41
533488,Nailers Lane,2023-06-08T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.32
533488,Nailers Lane,2023-06-08T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.77
533488,Nailers Lane,2023-06-08T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.53
533488,Nailers Lane,2023-06-08T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.92
533488,Nailers Lane,2023-06-08T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.5
533488,Nailers Lane,2023-06-08T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.1
533488,Nailers Lane,2023-06-08T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.7
533488,Nailers Lane,2023-06-08T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.5
533488,Nailers Lane,2023-06-08T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.7
533488,Nailers Lane,2023-06-08T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.14
533488,Nailers Lane,2023-06-08T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
533488,Nailers Lane,2023-06-08T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.33
533488,Nailers Lane,2023-06-08T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.34
533488,Nailers Lane,2023-06-08T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.07
533488,Nailers Lane,2023-06-08T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
533488,Nailers Lane,2023-06-08T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
533488,Nailers Lane,2023-06-08T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
533488,Nailers Lane,2023-06-08T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
533488,Nailers Lane,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.99
533488,Nailers Lane,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.01
533488,Nailers Lane,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.71
533488,Nailers Lane,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.19
533488,Nailers Lane,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.48
533488,Nailers Lane,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.45
533488,Nailers Lane,2023-06-08T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,66.6
533488,Nailers Lane,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.5
533488,Nailers Lane,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,99.3
533488,Nailers Lane,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.7
533488,Nailers Lane,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.85
533488,Nailers Lane,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.56
533488,Nailers Lane,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
533488,Nailers Lane,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.92
533488,Nailers Lane,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.24
533488,Nailers Lane,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.64
533488,Nailers Lane,2023-06-08T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
533488,Nailers Lane,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
533488,Nailers Lane,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
533488,Nailers Lane,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
533488,Nailers Lane,2023-06-08T20:20:00.000+00:00,transformer,,Temperature,C,33.9
533488,Nailers Lane,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
533488,Nailers Lane,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
533488,Nailers Lane,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
533488,Nailers Lane,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
533488,Nailers Lane,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
533488,Nailers Lane,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
533488,Nailers Lane,2023-06-08T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.23
533488,Nailers Lane,2023-06-08T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.81
533488,Nailers Lane,2023-06-08T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
533488,Nailers Lane,2023-06-08T20:20:00.000+00:00,busbar,,L3 Active Power,kW,36.85
533488,Nailers Lane,2023-06-08T20:20:00.000+00:00,busbar,,L2 Active Power,kW,40.95
533488,Nailers Lane,2023-06-08T20:20:00.000+00:00,busbar,,L1 Active Power,kW,42.88
533488,Nailers Lane,2023-06-08T20:20:00.000+00:00,busbar,,N Current (RMS),A,71.5
533488,Nailers Lane,2023-06-08T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
533488,Nailers Lane,2023-06-08T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
533488,Nailers Lane,2023-06-08T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.1
533488,Nailers Lane,2023-06-08T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.52
533488,Nailers Lane,2023-06-08T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.34
533488,Nailers Lane,2023-06-08T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.98
533488,Nailers Lane,2023-06-08T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.6
533488,Nailers Lane,2023-06-08T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.97
533488,Nailers Lane,2023-06-08T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.03
533488,Nailers Lane,2023-06-08T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,46.0
533488,Nailers Lane,2023-06-08T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.6
533488,Nailers Lane,2023-06-08T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.6
533488,Nailers Lane,2023-06-08T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,73.5
533488,Nailers Lane,2023-06-08T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
533488,Nailers Lane,2023-06-08T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.56
533488,Nailers Lane,2023-06-08T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.11
533488,Nailers Lane,2023-06-08T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.69
533488,Nailers Lane,2023-06-08T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.65
533488,Nailers Lane,2023-06-08T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.71
533488,Nailers Lane,2023-06-08T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,56.1
533488,Nailers Lane,2023-06-08T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.0
533488,Nailers Lane,2023-06-08T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.0
533488,Nailers Lane,2023-06-08T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.3
533488,Nailers Lane,2023-06-08T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.23
533488,Nailers Lane,2023-06-08T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.06
533488,Nailers Lane,2023-06-08T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
533488,Nailers Lane,2023-06-08T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.65
533488,Nailers Lane,2023-06-08T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.2
533488,Nailers Lane,2023-06-08T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.89
533488,Nailers Lane,2023-06-08T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
533488,Nailers Lane,2023-06-08T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
533488,Nailers Lane,2023-06-08T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
533488,Nailers Lane,2023-06-08T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
533488,Nailers Lane,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.1
533488,Nailers Lane,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.6
533488,Nailers Lane,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.9
533488,Nailers Lane,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.37
533488,Nailers Lane,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.96
533488,Nailers Lane,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.24
533488,Nailers Lane,2023-06-08T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,45.0
533488,Nailers Lane,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.0
533488,Nailers Lane,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,90.0
533488,Nailers Lane,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.0
533488,Nailers Lane,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.51
533488,Nailers Lane,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.31
533488,Nailers Lane,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
533488,Nailers Lane,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.25
533488,Nailers Lane,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.48
533488,Nailers Lane,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
533488,Nailers Lane,2023-06-08T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.9
533488,Nailers Lane,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.7
533488,Nailers Lane,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
533488,Nailers Lane,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
533488,Nailers Lane,2023-06-08T20:10:00.000+00:00,transformer,,Temperature,C,34.1
533488,Nailers Lane,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
533488,Nailers Lane,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
533488,Nailers Lane,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
533488,Nailers Lane,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
533488,Nailers Lane,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
533488,Nailers Lane,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
533488,Nailers Lane,2023-06-08T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.49
533488,Nailers Lane,2023-06-08T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.75
533488,Nailers Lane,2023-06-08T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
533488,Nailers Lane,2023-06-08T20:10:00.000+00:00,busbar,,L3 Active Power,kW,44.58
533488,Nailers Lane,2023-06-08T20:10:00.000+00:00,busbar,,L2 Active Power,kW,35.26
533488,Nailers Lane,2023-06-08T20:10:00.000+00:00,busbar,,L1 Active Power,kW,45.21
533488,Nailers Lane,2023-06-08T20:10:00.000+00:00,busbar,,N Current (RMS),A,91.2
533488,Nailers Lane,2023-06-08T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.7
533488,Nailers Lane,2023-06-08T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
533488,Nailers Lane,2023-06-08T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.7
533488,Nailers Lane,2023-06-08T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.69
533488,Nailers Lane,2023-06-08T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.38
533488,Nailers Lane,2023-06-08T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.01
533488,Nailers Lane,2023-06-08T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.75
533488,Nailers Lane,2023-06-08T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.62
533488,Nailers Lane,2023-06-08T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.05
533488,Nailers Lane,2023-06-08T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,47.1
533488,Nailers Lane,2023-06-08T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.6
533488,Nailers Lane,2023-06-08T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.1
533488,Nailers Lane,2023-06-08T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,81.8
533488,Nailers Lane,2023-06-08T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
533488,Nailers Lane,2023-06-08T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.16
533488,Nailers Lane,2023-06-08T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.4
533488,Nailers Lane,2023-06-08T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.55
533488,Nailers Lane,2023-06-08T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.19
533488,Nailers Lane,2023-06-08T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.9
533488,Nailers Lane,2023-06-08T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,41.6
533488,Nailers Lane,2023-06-08T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.4
533488,Nailers Lane,2023-06-08T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.0
533488,Nailers Lane,2023-06-08T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.4
533488,Nailers Lane,2023-06-08T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
533488,Nailers Lane,2023-06-08T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.25
533488,Nailers Lane,2023-06-08T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
533488,Nailers Lane,2023-06-08T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.96
533488,Nailers Lane,2023-06-08T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.47
533488,Nailers Lane,2023-06-08T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.37
533488,Nailers Lane,2023-06-08T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
533488,Nailers Lane,2023-06-08T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
533488,Nailers Lane,2023-06-08T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
533488,Nailers Lane,2023-06-08T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
533488,Nailers Lane,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.1
533488,Nailers Lane,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.82
533488,Nailers Lane,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.82
533488,Nailers Lane,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.43
533488,Nailers Lane,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.4
533488,Nailers Lane,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.25
533488,Nailers Lane,2023-06-08T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,53.2
533488,Nailers Lane,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.1
533488,Nailers Lane,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,90.2
533488,Nailers Lane,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.6
533488,Nailers Lane,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.96
533488,Nailers Lane,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.59
533488,Nailers Lane,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
533488,Nailers Lane,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.63
533488,Nailers Lane,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.33
533488,Nailers Lane,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
533488,Nailers Lane,2023-06-08T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
533488,Nailers Lane,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
533488,Nailers Lane,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
533488,Nailers Lane,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
533488,Nailers Lane,2023-06-08T20:00:00.000+00:00,transformer,,Temperature,C,34.2
533488,Nailers Lane,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
533488,Nailers Lane,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
533488,Nailers Lane,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
533488,Nailers Lane,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
533488,Nailers Lane,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
533488,Nailers Lane,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
533488,Nailers Lane,2023-06-08T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.59
533488,Nailers Lane,2023-06-08T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.89
533488,Nailers Lane,2023-06-08T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
533488,Nailers Lane,2023-06-08T20:00:00.000+00:00,busbar,,L3 Active Power,kW,38.32
533488,Nailers Lane,2023-06-08T20:00:00.000+00:00,busbar,,L2 Active Power,kW,38.01
533488,Nailers Lane,2023-06-08T20:00:00.000+00:00,busbar,,L1 Active Power,kW,43.27
533488,Nailers Lane,2023-06-08T20:00:00.000+00:00,busbar,,N Current (RMS),A,75.1
533488,Nailers Lane,2023-06-08T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
533488,Nailers Lane,2023-06-08T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.9
533488,Nailers Lane,2023-06-08T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.6
533488,Nailers Lane,2023-06-08T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.64
533488,Nailers Lane,2023-06-08T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.15
533488,Nailers Lane,2023-06-08T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.98
533488,Nailers Lane,2023-06-08T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.34
533488,Nailers Lane,2023-06-08T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.46
533488,Nailers Lane,2023-06-08T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.96
533488,Nailers Lane,2023-06-08T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,46.4
533488,Nailers Lane,2023-06-08T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.6
533488,Nailers Lane,2023-06-08T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.4
533488,Nailers Lane,2023-06-08T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,77.1
533488,Nailers Lane,2023-06-08T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
533488,Nailers Lane,2023-06-08T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.07
533488,Nailers Lane,2023-06-08T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.47
533488,Nailers Lane,2023-06-08T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.82
533488,Nailers Lane,2023-06-08T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.48
533488,Nailers Lane,2023-06-08T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.96
533488,Nailers Lane,2023-06-08T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,36.0
533488,Nailers Lane,2023-06-08T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.2
533488,Nailers Lane,2023-06-08T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.0
533488,Nailers Lane,2023-06-08T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.9
533488,Nailers Lane,2023-06-08T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
533488,Nailers Lane,2023-06-08T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.26
533488,Nailers Lane,2023-06-08T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.72
533488,Nailers Lane,2023-06-08T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.01
533488,Nailers Lane,2023-06-08T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.6
533488,Nailers Lane,2023-06-08T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.17
533488,Nailers Lane,2023-06-08T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
533488,Nailers Lane,2023-06-08T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
533488,Nailers Lane,2023-06-08T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
533488,Nailers Lane,2023-06-08T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
533488,Nailers Lane,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.26
533488,Nailers Lane,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.24
533488,Nailers Lane,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.87
533488,Nailers Lane,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.06
533488,Nailers Lane,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.24
533488,Nailers Lane,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.23
533488,Nailers Lane,2023-06-08T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.6
533488,Nailers Lane,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.6
533488,Nailers Lane,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,84.2
533488,Nailers Lane,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.1
533488,Nailers Lane,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
533488,Nailers Lane,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.82
533488,Nailers Lane,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
533488,Nailers Lane,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.5
533488,Nailers Lane,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.85
533488,Nailers Lane,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
533488,Nailers Lane,2023-06-08T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.7
533488,Nailers Lane,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.8
533488,Nailers Lane,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
533488,Nailers Lane,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
533488,Nailers Lane,2023-06-08T19:50:00.000+00:00,transformer,,Temperature,C,34.3
533488,Nailers Lane,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
533488,Nailers Lane,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
533488,Nailers Lane,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
533488,Nailers Lane,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
533488,Nailers Lane,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
533488,Nailers Lane,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
533488,Nailers Lane,2023-06-08T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.45
533488,Nailers Lane,2023-06-08T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.4
533488,Nailers Lane,2023-06-08T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
533488,Nailers Lane,2023-06-08T19:50:00.000+00:00,busbar,,L3 Active Power,kW,39.74
533488,Nailers Lane,2023-06-08T19:50:00.000+00:00,busbar,,L2 Active Power,kW,36.63
533488,Nailers Lane,2023-06-08T19:50:00.000+00:00,busbar,,L1 Active Power,kW,42.9
533488,Nailers Lane,2023-06-08T19:50:00.000+00:00,busbar,,N Current (RMS),A,75.2
533488,Nailers Lane,2023-06-08T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
533488,Nailers Lane,2023-06-08T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
533488,Nailers Lane,2023-06-08T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.7
533488,Nailers Lane,2023-06-08T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.59
533488,Nailers Lane,2023-06-08T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.18
533488,Nailers Lane,2023-06-08T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.62
533488,Nailers Lane,2023-06-08T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.53
533488,Nailers Lane,2023-06-08T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.18
533488,Nailers Lane,2023-06-08T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.51
533488,Nailers Lane,2023-06-08T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,53.8
533488,Nailers Lane,2023-06-08T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.7
533488,Nailers Lane,2023-06-08T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.0
533488,Nailers Lane,2023-06-08T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,83.0
533488,Nailers Lane,2023-06-08T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
533488,Nailers Lane,2023-06-08T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.08
533488,Nailers Lane,2023-06-08T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.29
533488,Nailers Lane,2023-06-08T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.03
533488,Nailers Lane,2023-06-08T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.03
533488,Nailers Lane,2023-06-08T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.4
533488,Nailers Lane,2023-06-08T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,41.2
533488,Nailers Lane,2023-06-08T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.1
533488,Nailers Lane,2023-06-08T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.4
533488,Nailers Lane,2023-06-08T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.1
533488,Nailers Lane,2023-06-08T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
533488,Nailers Lane,2023-06-08T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.7
533488,Nailers Lane,2023-06-08T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.74
533488,Nailers Lane,2023-06-08T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.86
533488,Nailers Lane,2023-06-08T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.15
533488,Nailers Lane,2023-06-08T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.29
533488,Nailers Lane,2023-06-08T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
533488,Nailers Lane,2023-06-08T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
533488,Nailers Lane,2023-06-08T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
533488,Nailers Lane,2023-06-08T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
533488,Nailers Lane,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.97
533488,Nailers Lane,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.88
533488,Nailers Lane,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.38
533488,Nailers Lane,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.47
533488,Nailers Lane,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.97
533488,Nailers Lane,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.55
533488,Nailers Lane,2023-06-08T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,69.7
533488,Nailers Lane,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
533488,Nailers Lane,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,92.7
533488,Nailers Lane,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.6
533488,Nailers Lane,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
533488,Nailers Lane,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.8
533488,Nailers Lane,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
533488,Nailers Lane,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.03
533488,Nailers Lane,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.3
533488,Nailers Lane,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
533488,Nailers Lane,2023-06-08T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
533488,Nailers Lane,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
533488,Nailers Lane,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
533488,Nailers Lane,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
533488,Nailers Lane,2023-06-08T19:40:00.000+00:00,transformer,,Temperature,C,34.4
533488,Nailers Lane,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
533488,Nailers Lane,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
533488,Nailers Lane,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
533488,Nailers Lane,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
533488,Nailers Lane,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
533488,Nailers Lane,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
533488,Nailers Lane,2023-06-08T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
533488,Nailers Lane,2023-06-08T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.5
533488,Nailers Lane,2023-06-08T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
533488,Nailers Lane,2023-06-08T19:40:00.000+00:00,busbar,,L3 Active Power,kW,33.94
533488,Nailers Lane,2023-06-08T19:40:00.000+00:00,busbar,,L2 Active Power,kW,37.62
533488,Nailers Lane,2023-06-08T19:40:00.000+00:00,busbar,,L1 Active Power,kW,45.31
533488,Nailers Lane,2023-06-08T19:40:00.000+00:00,busbar,,N Current (RMS),A,64.0
533488,Nailers Lane,2023-06-08T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
533488,Nailers Lane,2023-06-08T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
533488,Nailers Lane,2023-06-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.6
533488,Nailers Lane,2023-06-08T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.64
533488,Nailers Lane,2023-06-08T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
533488,Nailers Lane,2023-06-08T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.65
533488,Nailers Lane,2023-06-08T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.8
533488,Nailers Lane,2023-06-08T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.85
533488,Nailers Lane,2023-06-08T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.09
533488,Nailers Lane,2023-06-08T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,48.8
533488,Nailers Lane,2023-06-08T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.2
533488,Nailers Lane,2023-06-08T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.5
533488,Nailers Lane,2023-06-08T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,77.3
533488,Nailers Lane,2023-06-08T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
533488,Nailers Lane,2023-06-08T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.53
533488,Nailers Lane,2023-06-08T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.39
533488,Nailers Lane,2023-06-08T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.92
533488,Nailers Lane,2023-06-08T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.9
533488,Nailers Lane,2023-06-08T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.07
533488,Nailers Lane,2023-06-08T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,67.0
533488,Nailers Lane,2023-06-08T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,85.4
533488,Nailers Lane,2023-06-08T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.7
533488,Nailers Lane,2023-06-08T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.8
533488,Nailers Lane,2023-06-08T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.62
533488,Nailers Lane,2023-06-08T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.28
533488,Nailers Lane,2023-06-08T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.7
533488,Nailers Lane,2023-06-08T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.47
533488,Nailers Lane,2023-06-08T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.67
533488,Nailers Lane,2023-06-08T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.28
533488,Nailers Lane,2023-06-08T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
533488,Nailers Lane,2023-06-08T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
533488,Nailers Lane,2023-06-08T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
533488,Nailers Lane,2023-06-08T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
533488,Nailers Lane,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.66
533488,Nailers Lane,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.79
533488,Nailers Lane,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.09
533488,Nailers Lane,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.21
533488,Nailers Lane,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.25
533488,Nailers Lane,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.86
533488,Nailers Lane,2023-06-08T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,64.8
533488,Nailers Lane,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.2
533488,Nailers Lane,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,97.9
533488,Nailers Lane,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.7
533488,Nailers Lane,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.21
533488,Nailers Lane,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.65
533488,Nailers Lane,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
533488,Nailers Lane,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.98
533488,Nailers Lane,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.11
533488,Nailers Lane,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.32
533488,Nailers Lane,2023-06-08T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
533488,Nailers Lane,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
533488,Nailers Lane,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
533488,Nailers Lane,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
533488,Nailers Lane,2023-06-08T19:30:00.000+00:00,transformer,,Temperature,C,34.5
533488,Nailers Lane,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
533488,Nailers Lane,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
533488,Nailers Lane,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
533488,Nailers Lane,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
533488,Nailers Lane,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
533488,Nailers Lane,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
533488,Nailers Lane,2023-06-08T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.51
533488,Nailers Lane,2023-06-08T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.14
533488,Nailers Lane,2023-06-08T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
533488,Nailers Lane,2023-06-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,45.38
533488,Nailers Lane,2023-06-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,37.78
533488,Nailers Lane,2023-06-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,41.62
533488,Nailers Lane,2023-06-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,95.4
533488,Nailers Lane,2023-06-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.5
533488,Nailers Lane,2023-06-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
533488,Nailers Lane,2023-06-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
533488,Nailers Lane,2023-06-08T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.68
533488,Nailers Lane,2023-06-08T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
533488,Nailers Lane,2023-06-08T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.05
533488,Nailers Lane,2023-06-08T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.22
533488,Nailers Lane,2023-06-08T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.39
533488,Nailers Lane,2023-06-08T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.96
533488,Nailers Lane,2023-06-08T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,48.3
533488,Nailers Lane,2023-06-08T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.2
533488,Nailers Lane,2023-06-08T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.0
533488,Nailers Lane,2023-06-08T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,80.3
533488,Nailers Lane,2023-06-08T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
533488,Nailers Lane,2023-06-08T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.46
533488,Nailers Lane,2023-06-08T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.3
533488,Nailers Lane,2023-06-08T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.31
533488,Nailers Lane,2023-06-08T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.25
533488,Nailers Lane,2023-06-08T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.58
533488,Nailers Lane,2023-06-08T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,68.7
533488,Nailers Lane,2023-06-08T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,89.0
533488,Nailers Lane,2023-06-08T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.5
533488,Nailers Lane,2023-06-08T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.8
533488,Nailers Lane,2023-06-08T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.74
533488,Nailers Lane,2023-06-08T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.15
533488,Nailers Lane,2023-06-08T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.63
533488,Nailers Lane,2023-06-08T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.38
533488,Nailers Lane,2023-06-08T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.84
533488,Nailers Lane,2023-06-08T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.49
533488,Nailers Lane,2023-06-08T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
533488,Nailers Lane,2023-06-08T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
533488,Nailers Lane,2023-06-08T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
533488,Nailers Lane,2023-06-08T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
533488,Nailers Lane,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.34
533488,Nailers Lane,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.24
533488,Nailers Lane,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.6
533488,Nailers Lane,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.33
533488,Nailers Lane,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.37
533488,Nailers Lane,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.3
533488,Nailers Lane,2023-06-08T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,57.4
533488,Nailers Lane,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
533488,Nailers Lane,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,86.8
533488,Nailers Lane,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.8
533488,Nailers Lane,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
533488,Nailers Lane,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.68
533488,Nailers Lane,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
533488,Nailers Lane,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.79
533488,Nailers Lane,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.98
533488,Nailers Lane,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
533488,Nailers Lane,2023-06-08T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
533488,Nailers Lane,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
533488,Nailers Lane,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
533488,Nailers Lane,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
