Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-08T19:20:00.000+00:00,transformer,,Temperature,C,34.7
533488,Nailers Lane,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
533488,Nailers Lane,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
533488,Nailers Lane,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
533488,Nailers Lane,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
533488,Nailers Lane,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
533488,Nailers Lane,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
533488,Nailers Lane,2023-06-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.9
533488,Nailers Lane,2023-06-08T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.64
533488,Nailers Lane,2023-06-08T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
533488,Nailers Lane,2023-06-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,40.04
533488,Nailers Lane,2023-06-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,35.83
533488,Nailers Lane,2023-06-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,43.22
533488,Nailers Lane,2023-06-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,77.1
533488,Nailers Lane,2023-06-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
533488,Nailers Lane,2023-06-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
533488,Nailers Lane,2023-06-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.2
533488,Nailers Lane,2023-06-08T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.64
533488,Nailers Lane,2023-06-08T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.2
533488,Nailers Lane,2023-06-08T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.26
533488,Nailers Lane,2023-06-08T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.76
533488,Nailers Lane,2023-06-08T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.76
533488,Nailers Lane,2023-06-08T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.85
533488,Nailers Lane,2023-06-08T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,36.8
533488,Nailers Lane,2023-06-08T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.4
533488,Nailers Lane,2023-06-08T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.9
533488,Nailers Lane,2023-06-08T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,67.8
533488,Nailers Lane,2023-06-08T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
533488,Nailers Lane,2023-06-08T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.23
533488,Nailers Lane,2023-06-08T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.1
533488,Nailers Lane,2023-06-08T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.32
533488,Nailers Lane,2023-06-08T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.98
533488,Nailers Lane,2023-06-08T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.66
533488,Nailers Lane,2023-06-08T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,61.1
533488,Nailers Lane,2023-06-08T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.8
533488,Nailers Lane,2023-06-08T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.1
533488,Nailers Lane,2023-06-08T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.1
533488,Nailers Lane,2023-06-08T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
533488,Nailers Lane,2023-06-08T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.47
533488,Nailers Lane,2023-06-08T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.46
533488,Nailers Lane,2023-06-08T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.16
533488,Nailers Lane,2023-06-08T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.02
533488,Nailers Lane,2023-06-08T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.12
533488,Nailers Lane,2023-06-08T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
533488,Nailers Lane,2023-06-08T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
533488,Nailers Lane,2023-06-08T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
533488,Nailers Lane,2023-06-08T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
533488,Nailers Lane,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.33
533488,Nailers Lane,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.07
533488,Nailers Lane,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.72
533488,Nailers Lane,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.06
533488,Nailers Lane,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.84
533488,Nailers Lane,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.59
533488,Nailers Lane,2023-06-08T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,58.0
533488,Nailers Lane,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.5
533488,Nailers Lane,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,111.6
533488,Nailers Lane,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.2
533488,Nailers Lane,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.58
533488,Nailers Lane,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.24
533488,Nailers Lane,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
533488,Nailers Lane,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.9
533488,Nailers Lane,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.17
533488,Nailers Lane,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
533488,Nailers Lane,2023-06-08T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
533488,Nailers Lane,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
533488,Nailers Lane,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
533488,Nailers Lane,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
533488,Nailers Lane,2023-06-08T19:10:00.000+00:00,transformer,,Temperature,C,34.8
533488,Nailers Lane,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
533488,Nailers Lane,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
533488,Nailers Lane,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
533488,Nailers Lane,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
533488,Nailers Lane,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
533488,Nailers Lane,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
533488,Nailers Lane,2023-06-08T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.25
533488,Nailers Lane,2023-06-08T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.76
533488,Nailers Lane,2023-06-08T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
533488,Nailers Lane,2023-06-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,42.2
533488,Nailers Lane,2023-06-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,43.77
533488,Nailers Lane,2023-06-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,47.88
533488,Nailers Lane,2023-06-08T19:10:00.000+00:00,busbar,,N Current (RMS),A,70.5
533488,Nailers Lane,2023-06-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.0
533488,Nailers Lane,2023-06-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.2
533488,Nailers Lane,2023-06-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.8
533488,Nailers Lane,2023-06-08T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
533488,Nailers Lane,2023-06-08T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.53
533488,Nailers Lane,2023-06-08T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.34
533488,Nailers Lane,2023-06-08T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.79
533488,Nailers Lane,2023-06-08T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.88
533488,Nailers Lane,2023-06-08T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.84
533488,Nailers Lane,2023-06-08T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,39.4
533488,Nailers Lane,2023-06-08T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.0
533488,Nailers Lane,2023-06-08T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.6
533488,Nailers Lane,2023-06-08T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,72.8
533488,Nailers Lane,2023-06-08T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
533488,Nailers Lane,2023-06-08T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.31
533488,Nailers Lane,2023-06-08T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.01
533488,Nailers Lane,2023-06-08T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.46
533488,Nailers Lane,2023-06-08T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.76
533488,Nailers Lane,2023-06-08T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.77
533488,Nailers Lane,2023-06-08T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,47.9
533488,Nailers Lane,2023-06-08T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.1
533488,Nailers Lane,2023-06-08T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.7
533488,Nailers Lane,2023-06-08T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.5
533488,Nailers Lane,2023-06-08T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
533488,Nailers Lane,2023-06-08T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.53
533488,Nailers Lane,2023-06-08T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.49
533488,Nailers Lane,2023-06-08T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.17
533488,Nailers Lane,2023-06-08T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.14
533488,Nailers Lane,2023-06-08T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.2
533488,Nailers Lane,2023-06-08T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
533488,Nailers Lane,2023-06-08T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
533488,Nailers Lane,2023-06-08T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
533488,Nailers Lane,2023-06-08T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
533488,Nailers Lane,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.14
533488,Nailers Lane,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.85
533488,Nailers Lane,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.85
533488,Nailers Lane,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.59
533488,Nailers Lane,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.62
533488,Nailers Lane,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.43
533488,Nailers Lane,2023-06-08T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,54.2
533488,Nailers Lane,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.1
533488,Nailers Lane,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,108.3
533488,Nailers Lane,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.6
533488,Nailers Lane,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
533488,Nailers Lane,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.64
533488,Nailers Lane,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
533488,Nailers Lane,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.24
533488,Nailers Lane,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.68
533488,Nailers Lane,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
533488,Nailers Lane,2023-06-08T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
533488,Nailers Lane,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
533488,Nailers Lane,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
533488,Nailers Lane,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
533488,Nailers Lane,2023-06-08T19:00:00.000+00:00,transformer,,Temperature,C,34.9
533488,Nailers Lane,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
533488,Nailers Lane,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
533488,Nailers Lane,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
533488,Nailers Lane,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
533488,Nailers Lane,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
533488,Nailers Lane,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
533488,Nailers Lane,2023-06-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.99
533488,Nailers Lane,2023-06-08T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.24
533488,Nailers Lane,2023-06-08T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
533488,Nailers Lane,2023-06-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,38.25
533488,Nailers Lane,2023-06-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,48.08
533488,Nailers Lane,2023-06-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,50.98
533488,Nailers Lane,2023-06-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,69.9
533488,Nailers Lane,2023-06-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
533488,Nailers Lane,2023-06-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.5
533488,Nailers Lane,2023-06-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.1
533488,Nailers Lane,2023-06-08T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.85
533488,Nailers Lane,2023-06-08T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.69
533488,Nailers Lane,2023-06-08T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.38
533488,Nailers Lane,2023-06-08T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.85
533488,Nailers Lane,2023-06-08T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.48
533488,Nailers Lane,2023-06-08T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.15
533488,Nailers Lane,2023-06-08T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,35.6
533488,Nailers Lane,2023-06-08T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.5
533488,Nailers Lane,2023-06-08T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.7
533488,Nailers Lane,2023-06-08T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.8
533488,Nailers Lane,2023-06-08T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
533488,Nailers Lane,2023-06-08T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.57
533488,Nailers Lane,2023-06-08T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.75
533488,Nailers Lane,2023-06-08T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.04
533488,Nailers Lane,2023-06-08T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.34
533488,Nailers Lane,2023-06-08T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.77
533488,Nailers Lane,2023-06-08T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,60.3
533488,Nailers Lane,2023-06-08T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,85.5
533488,Nailers Lane,2023-06-08T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.3
533488,Nailers Lane,2023-06-08T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.2
533488,Nailers Lane,2023-06-08T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.08
533488,Nailers Lane,2023-06-08T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.54
533488,Nailers Lane,2023-06-08T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.41
533488,Nailers Lane,2023-06-08T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.84
533488,Nailers Lane,2023-06-08T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.75
533488,Nailers Lane,2023-06-08T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.94
533488,Nailers Lane,2023-06-08T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
533488,Nailers Lane,2023-06-08T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.7
533488,Nailers Lane,2023-06-08T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
533488,Nailers Lane,2023-06-08T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
533488,Nailers Lane,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.12
533488,Nailers Lane,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.78
533488,Nailers Lane,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.22
533488,Nailers Lane,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.3
533488,Nailers Lane,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.23
533488,Nailers Lane,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.1
533488,Nailers Lane,2023-06-08T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,48.5
533488,Nailers Lane,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.8
533488,Nailers Lane,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,99.3
533488,Nailers Lane,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.0
533488,Nailers Lane,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.2
533488,Nailers Lane,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.31
533488,Nailers Lane,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
533488,Nailers Lane,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.01
533488,Nailers Lane,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.82
533488,Nailers Lane,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.63
533488,Nailers Lane,2023-06-08T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
533488,Nailers Lane,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
533488,Nailers Lane,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
533488,Nailers Lane,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
533488,Nailers Lane,2023-06-08T18:50:00.000+00:00,transformer,,Temperature,C,34.9
533488,Nailers Lane,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
533488,Nailers Lane,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
533488,Nailers Lane,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
533488,Nailers Lane,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
533488,Nailers Lane,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
533488,Nailers Lane,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
533488,Nailers Lane,2023-06-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.96
533488,Nailers Lane,2023-06-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.75
533488,Nailers Lane,2023-06-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
533488,Nailers Lane,2023-06-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,45.03
533488,Nailers Lane,2023-06-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,46.63
533488,Nailers Lane,2023-06-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,46.59
533488,Nailers Lane,2023-06-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,79.5
533488,Nailers Lane,2023-06-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.3
533488,Nailers Lane,2023-06-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.0
533488,Nailers Lane,2023-06-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.5
533488,Nailers Lane,2023-06-08T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.58
533488,Nailers Lane,2023-06-08T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
533488,Nailers Lane,2023-06-08T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.94
533488,Nailers Lane,2023-06-08T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.56
533488,Nailers Lane,2023-06-08T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.49
533488,Nailers Lane,2023-06-08T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.21
533488,Nailers Lane,2023-06-08T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,34.5
533488,Nailers Lane,2023-06-08T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.2
533488,Nailers Lane,2023-06-08T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.8
533488,Nailers Lane,2023-06-08T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.2
533488,Nailers Lane,2023-06-08T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
533488,Nailers Lane,2023-06-08T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.6
533488,Nailers Lane,2023-06-08T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.93
533488,Nailers Lane,2023-06-08T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.77
533488,Nailers Lane,2023-06-08T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.63
533488,Nailers Lane,2023-06-08T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.59
533488,Nailers Lane,2023-06-08T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,61.3
533488,Nailers Lane,2023-06-08T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,88.2
533488,Nailers Lane,2023-06-08T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.9
533488,Nailers Lane,2023-06-08T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.4
533488,Nailers Lane,2023-06-08T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.46
533488,Nailers Lane,2023-06-08T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.75
533488,Nailers Lane,2023-06-08T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.41
533488,Nailers Lane,2023-06-08T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.14
533488,Nailers Lane,2023-06-08T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.73
533488,Nailers Lane,2023-06-08T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.95
533488,Nailers Lane,2023-06-08T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
533488,Nailers Lane,2023-06-08T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.1
533488,Nailers Lane,2023-06-08T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
533488,Nailers Lane,2023-06-08T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
533488,Nailers Lane,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.13
533488,Nailers Lane,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.8
533488,Nailers Lane,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.42
533488,Nailers Lane,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.25
533488,Nailers Lane,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.0
533488,Nailers Lane,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.56
533488,Nailers Lane,2023-06-08T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,67.6
533488,Nailers Lane,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.7
533488,Nailers Lane,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,106.7
533488,Nailers Lane,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.4
533488,Nailers Lane,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
533488,Nailers Lane,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.72
533488,Nailers Lane,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
533488,Nailers Lane,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.25
533488,Nailers Lane,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
533488,Nailers Lane,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.17
533488,Nailers Lane,2023-06-08T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
533488,Nailers Lane,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
533488,Nailers Lane,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
533488,Nailers Lane,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
533488,Nailers Lane,2023-06-08T18:40:00.000+00:00,transformer,,Temperature,C,35.0
533488,Nailers Lane,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
533488,Nailers Lane,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
533488,Nailers Lane,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
533488,Nailers Lane,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
533488,Nailers Lane,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
533488,Nailers Lane,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
533488,Nailers Lane,2023-06-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.3
533488,Nailers Lane,2023-06-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.76
533488,Nailers Lane,2023-06-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
533488,Nailers Lane,2023-06-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,45.97
533488,Nailers Lane,2023-06-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,40.41
533488,Nailers Lane,2023-06-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,37.48
533488,Nailers Lane,2023-06-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,107.0
533488,Nailers Lane,2023-06-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.0
533488,Nailers Lane,2023-06-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.1
533488,Nailers Lane,2023-06-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
533488,Nailers Lane,2023-06-08T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.59
533488,Nailers Lane,2023-06-08T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.2
533488,Nailers Lane,2023-06-08T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.9
533488,Nailers Lane,2023-06-08T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.43
533488,Nailers Lane,2023-06-08T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.28
533488,Nailers Lane,2023-06-08T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.82
533488,Nailers Lane,2023-06-08T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,34.0
533488,Nailers Lane,2023-06-08T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.1
533488,Nailers Lane,2023-06-08T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.5
533488,Nailers Lane,2023-06-08T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,56.2
533488,Nailers Lane,2023-06-08T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
533488,Nailers Lane,2023-06-08T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.97
533488,Nailers Lane,2023-06-08T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.91
533488,Nailers Lane,2023-06-08T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.83
533488,Nailers Lane,2023-06-08T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.45
533488,Nailers Lane,2023-06-08T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.5
533488,Nailers Lane,2023-06-08T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,42.4
533488,Nailers Lane,2023-06-08T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.2
533488,Nailers Lane,2023-06-08T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.3
533488,Nailers Lane,2023-06-08T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.1
533488,Nailers Lane,2023-06-08T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.24
533488,Nailers Lane,2023-06-08T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.68
533488,Nailers Lane,2023-06-08T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.26
533488,Nailers Lane,2023-06-08T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.11
533488,Nailers Lane,2023-06-08T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.36
533488,Nailers Lane,2023-06-08T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.68
533488,Nailers Lane,2023-06-08T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
533488,Nailers Lane,2023-06-08T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.1
533488,Nailers Lane,2023-06-08T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
533488,Nailers Lane,2023-06-08T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
533488,Nailers Lane,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.03
533488,Nailers Lane,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.35
533488,Nailers Lane,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.51
533488,Nailers Lane,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.49
533488,Nailers Lane,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.62
533488,Nailers Lane,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.58
533488,Nailers Lane,2023-06-08T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,51.1
533488,Nailers Lane,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.3
533488,Nailers Lane,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,94.4
533488,Nailers Lane,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.3
533488,Nailers Lane,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.99
533488,Nailers Lane,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.87
533488,Nailers Lane,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
533488,Nailers Lane,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.99
533488,Nailers Lane,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.42
533488,Nailers Lane,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.32
533488,Nailers Lane,2023-06-08T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
533488,Nailers Lane,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
533488,Nailers Lane,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
533488,Nailers Lane,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
533488,Nailers Lane,2023-06-08T18:30:00.000+00:00,transformer,,Temperature,C,35.1
533488,Nailers Lane,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
533488,Nailers Lane,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
533488,Nailers Lane,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
533488,Nailers Lane,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
533488,Nailers Lane,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
533488,Nailers Lane,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
533488,Nailers Lane,2023-06-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.67
533488,Nailers Lane,2023-06-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.11
533488,Nailers Lane,2023-06-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
533488,Nailers Lane,2023-06-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,42.84
533488,Nailers Lane,2023-06-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,42.13
533488,Nailers Lane,2023-06-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,42.9
533488,Nailers Lane,2023-06-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,85.4
533488,Nailers Lane,2023-06-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.6
533488,Nailers Lane,2023-06-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.3
533488,Nailers Lane,2023-06-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.3
533488,Nailers Lane,2023-06-08T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
533488,Nailers Lane,2023-06-08T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
533488,Nailers Lane,2023-06-08T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.14
533488,Nailers Lane,2023-06-08T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.64
533488,Nailers Lane,2023-06-08T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.98
533488,Nailers Lane,2023-06-08T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.47
533488,Nailers Lane,2023-06-08T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,36.8
533488,Nailers Lane,2023-06-08T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.3
533488,Nailers Lane,2023-06-08T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.7
533488,Nailers Lane,2023-06-08T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.6
533488,Nailers Lane,2023-06-08T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
533488,Nailers Lane,2023-06-08T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.99
533488,Nailers Lane,2023-06-08T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.02
533488,Nailers Lane,2023-06-08T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.62
533488,Nailers Lane,2023-06-08T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.27
533488,Nailers Lane,2023-06-08T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.4
533488,Nailers Lane,2023-06-08T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,52.4
533488,Nailers Lane,2023-06-08T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,91.6
533488,Nailers Lane,2023-06-08T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.5
533488,Nailers Lane,2023-06-08T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.8
533488,Nailers Lane,2023-06-08T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.38
533488,Nailers Lane,2023-06-08T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.56
533488,Nailers Lane,2023-06-08T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.28
533488,Nailers Lane,2023-06-08T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.84
533488,Nailers Lane,2023-06-08T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.49
533488,Nailers Lane,2023-06-08T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.73
533488,Nailers Lane,2023-06-08T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
533488,Nailers Lane,2023-06-08T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.7
533488,Nailers Lane,2023-06-08T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
533488,Nailers Lane,2023-06-08T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
533488,Nailers Lane,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.05
533488,Nailers Lane,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.37
533488,Nailers Lane,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.44
533488,Nailers Lane,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.71
533488,Nailers Lane,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.34
533488,Nailers Lane,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.05
533488,Nailers Lane,2023-06-08T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.4
533488,Nailers Lane,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.0
533488,Nailers Lane,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,92.6
533488,Nailers Lane,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.2
533488,Nailers Lane,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.17
533488,Nailers Lane,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.04
533488,Nailers Lane,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
533488,Nailers Lane,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.68
533488,Nailers Lane,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.39
533488,Nailers Lane,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
533488,Nailers Lane,2023-06-08T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
533488,Nailers Lane,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
533488,Nailers Lane,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
533488,Nailers Lane,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
533488,Nailers Lane,2023-06-08T18:20:00.000+00:00,transformer,,Temperature,C,35.1
533488,Nailers Lane,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
533488,Nailers Lane,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
533488,Nailers Lane,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
533488,Nailers Lane,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
533488,Nailers Lane,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
533488,Nailers Lane,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
533488,Nailers Lane,2023-06-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.89
533488,Nailers Lane,2023-06-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.89
533488,Nailers Lane,2023-06-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
533488,Nailers Lane,2023-06-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,48.5
533488,Nailers Lane,2023-06-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,44.47
533488,Nailers Lane,2023-06-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,45.15
533488,Nailers Lane,2023-06-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,85.9
533488,Nailers Lane,2023-06-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.6
533488,Nailers Lane,2023-06-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.2
533488,Nailers Lane,2023-06-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.8
533488,Nailers Lane,2023-06-08T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.25
533488,Nailers Lane,2023-06-08T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
533488,Nailers Lane,2023-06-08T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.42
533488,Nailers Lane,2023-06-08T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.99
533488,Nailers Lane,2023-06-08T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.46
533488,Nailers Lane,2023-06-08T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.24
533488,Nailers Lane,2023-06-08T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,34.3
533488,Nailers Lane,2023-06-08T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.6
533488,Nailers Lane,2023-06-08T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.7
533488,Nailers Lane,2023-06-08T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.2
533488,Nailers Lane,2023-06-08T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
533488,Nailers Lane,2023-06-08T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.56
533488,Nailers Lane,2023-06-08T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.84
533488,Nailers Lane,2023-06-08T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.19
533488,Nailers Lane,2023-06-08T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.48
533488,Nailers Lane,2023-06-08T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.61
533488,Nailers Lane,2023-06-08T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,40.0
533488,Nailers Lane,2023-06-08T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.4
533488,Nailers Lane,2023-06-08T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.6
533488,Nailers Lane,2023-06-08T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.1
533488,Nailers Lane,2023-06-08T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
533488,Nailers Lane,2023-06-08T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.72
533488,Nailers Lane,2023-06-08T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.54
533488,Nailers Lane,2023-06-08T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.17
533488,Nailers Lane,2023-06-08T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.55
533488,Nailers Lane,2023-06-08T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.14
533488,Nailers Lane,2023-06-08T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
533488,Nailers Lane,2023-06-08T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
533488,Nailers Lane,2023-06-08T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
533488,Nailers Lane,2023-06-08T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
533488,Nailers Lane,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.57
533488,Nailers Lane,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.83
533488,Nailers Lane,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.64
533488,Nailers Lane,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.71
533488,Nailers Lane,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.32
533488,Nailers Lane,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.83
533488,Nailers Lane,2023-06-08T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,48.8
533488,Nailers Lane,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.8
533488,Nailers Lane,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.3
533488,Nailers Lane,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.0
533488,Nailers Lane,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
533488,Nailers Lane,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.39
533488,Nailers Lane,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
533488,Nailers Lane,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.47
533488,Nailers Lane,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
533488,Nailers Lane,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
533488,Nailers Lane,2023-06-08T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
533488,Nailers Lane,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
533488,Nailers Lane,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
533488,Nailers Lane,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
533488,Nailers Lane,2023-06-08T18:10:00.000+00:00,transformer,,Temperature,C,35.2
533488,Nailers Lane,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
533488,Nailers Lane,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
533488,Nailers Lane,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
533488,Nailers Lane,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
533488,Nailers Lane,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
533488,Nailers Lane,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
533488,Nailers Lane,2023-06-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.78
533488,Nailers Lane,2023-06-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.25
533488,Nailers Lane,2023-06-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
533488,Nailers Lane,2023-06-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,43.52
533488,Nailers Lane,2023-06-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,44.9
533488,Nailers Lane,2023-06-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,39.25
533488,Nailers Lane,2023-06-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,90.1
533488,Nailers Lane,2023-06-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
533488,Nailers Lane,2023-06-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.0
533488,Nailers Lane,2023-06-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
533488,Nailers Lane,2023-06-08T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.52
533488,Nailers Lane,2023-06-08T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.38
533488,Nailers Lane,2023-06-08T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.26
533488,Nailers Lane,2023-06-08T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.99
533488,Nailers Lane,2023-06-08T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.39
533488,Nailers Lane,2023-06-08T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.12
533488,Nailers Lane,2023-06-08T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,31.2
533488,Nailers Lane,2023-06-08T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.2
533488,Nailers Lane,2023-06-08T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.9
533488,Nailers Lane,2023-06-08T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,53.4
533488,Nailers Lane,2023-06-08T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
533488,Nailers Lane,2023-06-08T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.14
533488,Nailers Lane,2023-06-08T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
533488,Nailers Lane,2023-06-08T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.32
533488,Nailers Lane,2023-06-08T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.44
533488,Nailers Lane,2023-06-08T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.78
533488,Nailers Lane,2023-06-08T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.1
533488,Nailers Lane,2023-06-08T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.8
533488,Nailers Lane,2023-06-08T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.7
533488,Nailers Lane,2023-06-08T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.0
533488,Nailers Lane,2023-06-08T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
533488,Nailers Lane,2023-06-08T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.72
533488,Nailers Lane,2023-06-08T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.69
533488,Nailers Lane,2023-06-08T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.37
533488,Nailers Lane,2023-06-08T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.85
533488,Nailers Lane,2023-06-08T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.2
533488,Nailers Lane,2023-06-08T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
533488,Nailers Lane,2023-06-08T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
533488,Nailers Lane,2023-06-08T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
533488,Nailers Lane,2023-06-08T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
533488,Nailers Lane,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.34
533488,Nailers Lane,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.39
533488,Nailers Lane,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.78
533488,Nailers Lane,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.19
533488,Nailers Lane,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.43
533488,Nailers Lane,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.33
533488,Nailers Lane,2023-06-08T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,52.7
533488,Nailers Lane,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
533488,Nailers Lane,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,86.1
533488,Nailers Lane,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.4
533488,Nailers Lane,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.22
533488,Nailers Lane,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.03
533488,Nailers Lane,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
533488,Nailers Lane,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.29
533488,Nailers Lane,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.61
533488,Nailers Lane,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.58
533488,Nailers Lane,2023-06-08T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
533488,Nailers Lane,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
533488,Nailers Lane,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
533488,Nailers Lane,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
533488,Nailers Lane,2023-06-08T18:00:00.000+00:00,transformer,,Temperature,C,35.3
533488,Nailers Lane,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
533488,Nailers Lane,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
533488,Nailers Lane,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
533488,Nailers Lane,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
533488,Nailers Lane,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
533488,Nailers Lane,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
533488,Nailers Lane,2023-06-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.19
533488,Nailers Lane,2023-06-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.6
533488,Nailers Lane,2023-06-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
533488,Nailers Lane,2023-06-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,38.16
533488,Nailers Lane,2023-06-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,42.71
533488,Nailers Lane,2023-06-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,43.02
533488,Nailers Lane,2023-06-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,73.4
