Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
533488,Nailers Lane,2023-06-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.3
533488,Nailers Lane,2023-06-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.2
533488,Nailers Lane,2023-06-08T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.62
533488,Nailers Lane,2023-06-08T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.21
533488,Nailers Lane,2023-06-08T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.05
533488,Nailers Lane,2023-06-08T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.56
533488,Nailers Lane,2023-06-08T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.82
533488,Nailers Lane,2023-06-08T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.87
533488,Nailers Lane,2023-06-08T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,35.2
533488,Nailers Lane,2023-06-08T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.4
533488,Nailers Lane,2023-06-08T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.0
533488,Nailers Lane,2023-06-08T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.4
533488,Nailers Lane,2023-06-08T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
533488,Nailers Lane,2023-06-08T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.5
533488,Nailers Lane,2023-06-08T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
533488,Nailers Lane,2023-06-08T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.1
533488,Nailers Lane,2023-06-08T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.32
533488,Nailers Lane,2023-06-08T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.09
533488,Nailers Lane,2023-06-08T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,48.4
533488,Nailers Lane,2023-06-08T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,81.4
533488,Nailers Lane,2023-06-08T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.7
533488,Nailers Lane,2023-06-08T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.2
533488,Nailers Lane,2023-06-08T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.49
533488,Nailers Lane,2023-06-08T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.62
533488,Nailers Lane,2023-06-08T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.6
533488,Nailers Lane,2023-06-08T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.71
533488,Nailers Lane,2023-06-08T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.8
533488,Nailers Lane,2023-06-08T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.05
533488,Nailers Lane,2023-06-08T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
533488,Nailers Lane,2023-06-08T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
533488,Nailers Lane,2023-06-08T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
533488,Nailers Lane,2023-06-08T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
533488,Nailers Lane,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.61
533488,Nailers Lane,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.05
533488,Nailers Lane,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.74
533488,Nailers Lane,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.68
533488,Nailers Lane,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.21
533488,Nailers Lane,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.26
533488,Nailers Lane,2023-06-08T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.5
533488,Nailers Lane,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.9
533488,Nailers Lane,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,84.6
533488,Nailers Lane,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.3
533488,Nailers Lane,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
533488,Nailers Lane,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.34
533488,Nailers Lane,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
533488,Nailers Lane,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.57
533488,Nailers Lane,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.52
533488,Nailers Lane,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.15
533488,Nailers Lane,2023-06-08T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
533488,Nailers Lane,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
533488,Nailers Lane,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
533488,Nailers Lane,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
533488,Nailers Lane,2023-06-08T17:50:00.000+00:00,transformer,,Temperature,C,35.3
533488,Nailers Lane,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
533488,Nailers Lane,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
533488,Nailers Lane,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
533488,Nailers Lane,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
533488,Nailers Lane,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
533488,Nailers Lane,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
533488,Nailers Lane,2023-06-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
533488,Nailers Lane,2023-06-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.3
533488,Nailers Lane,2023-06-08T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
533488,Nailers Lane,2023-06-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,41.62
533488,Nailers Lane,2023-06-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,38.67
533488,Nailers Lane,2023-06-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,48.41
533488,Nailers Lane,2023-06-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,73.1
533488,Nailers Lane,2023-06-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.6
533488,Nailers Lane,2023-06-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
533488,Nailers Lane,2023-06-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.9
533488,Nailers Lane,2023-06-08T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.57
533488,Nailers Lane,2023-06-08T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.5
533488,Nailers Lane,2023-06-08T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.86
533488,Nailers Lane,2023-06-08T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.38
533488,Nailers Lane,2023-06-08T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.08
533488,Nailers Lane,2023-06-08T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.77
533488,Nailers Lane,2023-06-08T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,33.4
533488,Nailers Lane,2023-06-08T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.3
533488,Nailers Lane,2023-06-08T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.8
533488,Nailers Lane,2023-06-08T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.5
533488,Nailers Lane,2023-06-08T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
533488,Nailers Lane,2023-06-08T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.13
533488,Nailers Lane,2023-06-08T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
533488,Nailers Lane,2023-06-08T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,27.04
533488,Nailers Lane,2023-06-08T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.13
533488,Nailers Lane,2023-06-08T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.13
533488,Nailers Lane,2023-06-08T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,69.7
533488,Nailers Lane,2023-06-08T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,113.2
533488,Nailers Lane,2023-06-08T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.8
533488,Nailers Lane,2023-06-08T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.6
533488,Nailers Lane,2023-06-08T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
533488,Nailers Lane,2023-06-08T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.74
533488,Nailers Lane,2023-06-08T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.62
533488,Nailers Lane,2023-06-08T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.28
533488,Nailers Lane,2023-06-08T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.86
533488,Nailers Lane,2023-06-08T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.54
533488,Nailers Lane,2023-06-08T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
533488,Nailers Lane,2023-06-08T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
533488,Nailers Lane,2023-06-08T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
533488,Nailers Lane,2023-06-08T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
533488,Nailers Lane,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.11
533488,Nailers Lane,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.65
533488,Nailers Lane,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.61
533488,Nailers Lane,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.72
533488,Nailers Lane,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.11
533488,Nailers Lane,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.08
533488,Nailers Lane,2023-06-08T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,61.7
533488,Nailers Lane,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.9
533488,Nailers Lane,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,92.2
533488,Nailers Lane,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.2
533488,Nailers Lane,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.51
533488,Nailers Lane,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.19
533488,Nailers Lane,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
533488,Nailers Lane,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.35
533488,Nailers Lane,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.63
533488,Nailers Lane,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.58
533488,Nailers Lane,2023-06-08T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
533488,Nailers Lane,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
533488,Nailers Lane,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
533488,Nailers Lane,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
533488,Nailers Lane,2023-06-08T17:40:00.000+00:00,transformer,,Temperature,C,35.3
533488,Nailers Lane,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
533488,Nailers Lane,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
533488,Nailers Lane,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
533488,Nailers Lane,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
533488,Nailers Lane,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
533488,Nailers Lane,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
533488,Nailers Lane,2023-06-08T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
533488,Nailers Lane,2023-06-08T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.94
533488,Nailers Lane,2023-06-08T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
533488,Nailers Lane,2023-06-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,50.78
533488,Nailers Lane,2023-06-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,42.8
533488,Nailers Lane,2023-06-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,48.11
533488,Nailers Lane,2023-06-08T17:40:00.000+00:00,busbar,,N Current (RMS),A,91.6
533488,Nailers Lane,2023-06-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,212.6
533488,Nailers Lane,2023-06-08T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.5
533488,Nailers Lane,2023-06-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.6
533488,Nailers Lane,2023-06-08T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.67
533488,Nailers Lane,2023-06-08T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.43
533488,Nailers Lane,2023-06-08T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.97
533488,Nailers Lane,2023-06-08T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.46
533488,Nailers Lane,2023-06-08T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.75
533488,Nailers Lane,2023-06-08T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.34
533488,Nailers Lane,2023-06-08T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,27.9
533488,Nailers Lane,2023-06-08T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.1
533488,Nailers Lane,2023-06-08T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.7
533488,Nailers Lane,2023-06-08T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,58.1
533488,Nailers Lane,2023-06-08T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
533488,Nailers Lane,2023-06-08T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.83
533488,Nailers Lane,2023-06-08T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
533488,Nailers Lane,2023-06-08T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.27
533488,Nailers Lane,2023-06-08T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.01
533488,Nailers Lane,2023-06-08T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.69
533488,Nailers Lane,2023-06-08T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,69.2
533488,Nailers Lane,2023-06-08T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,106.9
533488,Nailers Lane,2023-06-08T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.4
533488,Nailers Lane,2023-06-08T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.8
533488,Nailers Lane,2023-06-08T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.7
533488,Nailers Lane,2023-06-08T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.94
533488,Nailers Lane,2023-06-08T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.51
533488,Nailers Lane,2023-06-08T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.85
533488,Nailers Lane,2023-06-08T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.07
533488,Nailers Lane,2023-06-08T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.28
533488,Nailers Lane,2023-06-08T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
533488,Nailers Lane,2023-06-08T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
533488,Nailers Lane,2023-06-08T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
533488,Nailers Lane,2023-06-08T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
533488,Nailers Lane,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.14
533488,Nailers Lane,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.39
533488,Nailers Lane,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.69
533488,Nailers Lane,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.42
533488,Nailers Lane,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.21
533488,Nailers Lane,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.76
533488,Nailers Lane,2023-06-08T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,64.3
533488,Nailers Lane,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
533488,Nailers Lane,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,99.6
533488,Nailers Lane,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.8
533488,Nailers Lane,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
533488,Nailers Lane,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.15
533488,Nailers Lane,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
533488,Nailers Lane,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.6
533488,Nailers Lane,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.5
533488,Nailers Lane,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.42
533488,Nailers Lane,2023-06-08T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
533488,Nailers Lane,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
533488,Nailers Lane,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
533488,Nailers Lane,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
533488,Nailers Lane,2023-06-08T17:30:00.000+00:00,transformer,,Temperature,C,35.4
533488,Nailers Lane,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
533488,Nailers Lane,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
533488,Nailers Lane,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
533488,Nailers Lane,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
533488,Nailers Lane,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
533488,Nailers Lane,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
533488,Nailers Lane,2023-06-08T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.14
533488,Nailers Lane,2023-06-08T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.23
533488,Nailers Lane,2023-06-08T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
533488,Nailers Lane,2023-06-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,47.59
533488,Nailers Lane,2023-06-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,42.54
533488,Nailers Lane,2023-06-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,47.5
533488,Nailers Lane,2023-06-08T17:30:00.000+00:00,busbar,,N Current (RMS),A,91.6
533488,Nailers Lane,2023-06-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.1
533488,Nailers Lane,2023-06-08T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.4
533488,Nailers Lane,2023-06-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.0
533488,Nailers Lane,2023-06-08T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.82
533488,Nailers Lane,2023-06-08T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
533488,Nailers Lane,2023-06-08T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.7
533488,Nailers Lane,2023-06-08T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.63
533488,Nailers Lane,2023-06-08T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.7
533488,Nailers Lane,2023-06-08T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.29
533488,Nailers Lane,2023-06-08T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,23.8
533488,Nailers Lane,2023-06-08T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.3
533488,Nailers Lane,2023-06-08T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.9
533488,Nailers Lane,2023-06-08T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,53.3
533488,Nailers Lane,2023-06-08T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
533488,Nailers Lane,2023-06-08T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.93
533488,Nailers Lane,2023-06-08T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
533488,Nailers Lane,2023-06-08T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.23
533488,Nailers Lane,2023-06-08T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.4
533488,Nailers Lane,2023-06-08T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.73
533488,Nailers Lane,2023-06-08T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,64.2
533488,Nailers Lane,2023-06-08T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,101.7
533488,Nailers Lane,2023-06-08T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.9
533488,Nailers Lane,2023-06-08T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.5
533488,Nailers Lane,2023-06-08T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.17
533488,Nailers Lane,2023-06-08T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.78
533488,Nailers Lane,2023-06-08T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.4
533488,Nailers Lane,2023-06-08T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.19
533488,Nailers Lane,2023-06-08T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.4
533488,Nailers Lane,2023-06-08T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.99
533488,Nailers Lane,2023-06-08T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
533488,Nailers Lane,2023-06-08T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
533488,Nailers Lane,2023-06-08T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
533488,Nailers Lane,2023-06-08T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
533488,Nailers Lane,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.2
533488,Nailers Lane,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.38
533488,Nailers Lane,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.97
533488,Nailers Lane,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.83
533488,Nailers Lane,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.31
533488,Nailers Lane,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.47
533488,Nailers Lane,2023-06-08T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,70.3
533488,Nailers Lane,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
533488,Nailers Lane,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,112.2
533488,Nailers Lane,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.7
533488,Nailers Lane,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.68
533488,Nailers Lane,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.74
533488,Nailers Lane,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
533488,Nailers Lane,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.45
533488,Nailers Lane,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.42
533488,Nailers Lane,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.6
533488,Nailers Lane,2023-06-08T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
533488,Nailers Lane,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
533488,Nailers Lane,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
533488,Nailers Lane,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
533488,Nailers Lane,2023-06-08T17:20:00.000+00:00,transformer,,Temperature,C,35.4
533488,Nailers Lane,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
533488,Nailers Lane,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
533488,Nailers Lane,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
533488,Nailers Lane,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
533488,Nailers Lane,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
533488,Nailers Lane,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
533488,Nailers Lane,2023-06-08T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.49
533488,Nailers Lane,2023-06-08T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.89
533488,Nailers Lane,2023-06-08T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
533488,Nailers Lane,2023-06-08T17:20:00.000+00:00,busbar,,L3 Active Power,kW,45.34
533488,Nailers Lane,2023-06-08T17:20:00.000+00:00,busbar,,L2 Active Power,kW,49.23
533488,Nailers Lane,2023-06-08T17:20:00.000+00:00,busbar,,L1 Active Power,kW,45.09
533488,Nailers Lane,2023-06-08T17:20:00.000+00:00,busbar,,N Current (RMS),A,92.4
533488,Nailers Lane,2023-06-08T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.4
533488,Nailers Lane,2023-06-08T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.0
533488,Nailers Lane,2023-06-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.7
533488,Nailers Lane,2023-06-08T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.83
533488,Nailers Lane,2023-06-08T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
533488,Nailers Lane,2023-06-08T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.51
533488,Nailers Lane,2023-06-08T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.04
533488,Nailers Lane,2023-06-08T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.21
533488,Nailers Lane,2023-06-08T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.61
533488,Nailers Lane,2023-06-08T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,30.2
533488,Nailers Lane,2023-06-08T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.9
533488,Nailers Lane,2023-06-08T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,44.3
533488,Nailers Lane,2023-06-08T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.4
533488,Nailers Lane,2023-06-08T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
533488,Nailers Lane,2023-06-08T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.71
533488,Nailers Lane,2023-06-08T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
533488,Nailers Lane,2023-06-08T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.39
533488,Nailers Lane,2023-06-08T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.52
533488,Nailers Lane,2023-06-08T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.15
533488,Nailers Lane,2023-06-08T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,49.4
533488,Nailers Lane,2023-06-08T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,86.1
533488,Nailers Lane,2023-06-08T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.3
533488,Nailers Lane,2023-06-08T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.6
533488,Nailers Lane,2023-06-08T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.77
533488,Nailers Lane,2023-06-08T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.7
533488,Nailers Lane,2023-06-08T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.42
533488,Nailers Lane,2023-06-08T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.04
533488,Nailers Lane,2023-06-08T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.93
533488,Nailers Lane,2023-06-08T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.94
533488,Nailers Lane,2023-06-08T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
533488,Nailers Lane,2023-06-08T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
533488,Nailers Lane,2023-06-08T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
533488,Nailers Lane,2023-06-08T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
533488,Nailers Lane,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.02
533488,Nailers Lane,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.77
533488,Nailers Lane,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.43
533488,Nailers Lane,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.3
533488,Nailers Lane,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.69
533488,Nailers Lane,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.53
533488,Nailers Lane,2023-06-08T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,64.2
533488,Nailers Lane,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.4
533488,Nailers Lane,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,108.7
533488,Nailers Lane,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.9
533488,Nailers Lane,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
533488,Nailers Lane,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.63
533488,Nailers Lane,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
533488,Nailers Lane,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.6
533488,Nailers Lane,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
533488,Nailers Lane,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.73
533488,Nailers Lane,2023-06-08T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
533488,Nailers Lane,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
533488,Nailers Lane,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
533488,Nailers Lane,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
533488,Nailers Lane,2023-06-08T17:10:00.000+00:00,transformer,,Temperature,C,35.4
533488,Nailers Lane,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
533488,Nailers Lane,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
533488,Nailers Lane,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
533488,Nailers Lane,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
533488,Nailers Lane,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
533488,Nailers Lane,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
533488,Nailers Lane,2023-06-08T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.82
533488,Nailers Lane,2023-06-08T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.39
533488,Nailers Lane,2023-06-08T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
533488,Nailers Lane,2023-06-08T17:10:00.000+00:00,busbar,,L3 Active Power,kW,44.38
533488,Nailers Lane,2023-06-08T17:10:00.000+00:00,busbar,,L2 Active Power,kW,52.07
533488,Nailers Lane,2023-06-08T17:10:00.000+00:00,busbar,,L1 Active Power,kW,45.95
533488,Nailers Lane,2023-06-08T17:10:00.000+00:00,busbar,,N Current (RMS),A,89.6
533488,Nailers Lane,2023-06-08T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.8
533488,Nailers Lane,2023-06-08T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,223.0
533488,Nailers Lane,2023-06-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
533488,Nailers Lane,2023-06-08T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
533488,Nailers Lane,2023-06-08T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
533488,Nailers Lane,2023-06-08T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.01
533488,Nailers Lane,2023-06-08T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.34
533488,Nailers Lane,2023-06-08T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.01
533488,Nailers Lane,2023-06-08T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.14
533488,Nailers Lane,2023-06-08T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,31.4
533488,Nailers Lane,2023-06-08T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.0
533488,Nailers Lane,2023-06-08T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.8
533488,Nailers Lane,2023-06-08T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.2
533488,Nailers Lane,2023-06-08T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
533488,Nailers Lane,2023-06-08T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.68
533488,Nailers Lane,2023-06-08T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.45
533488,Nailers Lane,2023-06-08T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.07
533488,Nailers Lane,2023-06-08T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.35
533488,Nailers Lane,2023-06-08T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.05
533488,Nailers Lane,2023-06-08T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,54.2
533488,Nailers Lane,2023-06-08T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,85.0
533488,Nailers Lane,2023-06-08T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.7
533488,Nailers Lane,2023-06-08T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.1
533488,Nailers Lane,2023-06-08T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.05
533488,Nailers Lane,2023-06-08T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.92
533488,Nailers Lane,2023-06-08T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.5
533488,Nailers Lane,2023-06-08T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.38
533488,Nailers Lane,2023-06-08T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.09
533488,Nailers Lane,2023-06-08T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.05
533488,Nailers Lane,2023-06-08T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
533488,Nailers Lane,2023-06-08T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.7
533488,Nailers Lane,2023-06-08T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
533488,Nailers Lane,2023-06-08T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
533488,Nailers Lane,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.66
533488,Nailers Lane,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.15
533488,Nailers Lane,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.62
533488,Nailers Lane,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.03
533488,Nailers Lane,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.73
533488,Nailers Lane,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.26
533488,Nailers Lane,2023-06-08T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,59.1
533488,Nailers Lane,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.5
533488,Nailers Lane,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,105.6
533488,Nailers Lane,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.4
533488,Nailers Lane,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.28
533488,Nailers Lane,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.71
533488,Nailers Lane,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
533488,Nailers Lane,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.2
533488,Nailers Lane,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.95
533488,Nailers Lane,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.27
533488,Nailers Lane,2023-06-08T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
533488,Nailers Lane,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
533488,Nailers Lane,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
533488,Nailers Lane,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
533488,Nailers Lane,2023-06-08T17:00:00.000+00:00,transformer,,Temperature,C,35.4
533488,Nailers Lane,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
533488,Nailers Lane,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
533488,Nailers Lane,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
533488,Nailers Lane,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
533488,Nailers Lane,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
533488,Nailers Lane,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
533488,Nailers Lane,2023-06-08T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.48
533488,Nailers Lane,2023-06-08T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.91
533488,Nailers Lane,2023-06-08T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
533488,Nailers Lane,2023-06-08T17:00:00.000+00:00,busbar,,L3 Active Power,kW,44.03
533488,Nailers Lane,2023-06-08T17:00:00.000+00:00,busbar,,L2 Active Power,kW,45.15
533488,Nailers Lane,2023-06-08T17:00:00.000+00:00,busbar,,L1 Active Power,kW,47.77
533488,Nailers Lane,2023-06-08T17:00:00.000+00:00,busbar,,N Current (RMS),A,80.8
533488,Nailers Lane,2023-06-08T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.5
533488,Nailers Lane,2023-06-08T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.4
533488,Nailers Lane,2023-06-08T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.9
533488,Nailers Lane,2023-06-08T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
533488,Nailers Lane,2023-06-08T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.25
533488,Nailers Lane,2023-06-08T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.67
533488,Nailers Lane,2023-06-08T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.18
533488,Nailers Lane,2023-06-08T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.9
533488,Nailers Lane,2023-06-08T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.73
533488,Nailers Lane,2023-06-08T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,29.7
533488,Nailers Lane,2023-06-08T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.5
533488,Nailers Lane,2023-06-08T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.9
533488,Nailers Lane,2023-06-08T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.4
533488,Nailers Lane,2023-06-08T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
533488,Nailers Lane,2023-06-08T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.39
533488,Nailers Lane,2023-06-08T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.51
533488,Nailers Lane,2023-06-08T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.19
533488,Nailers Lane,2023-06-08T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.89
533488,Nailers Lane,2023-06-08T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.72
533488,Nailers Lane,2023-06-08T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,36.0
533488,Nailers Lane,2023-06-08T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.5
533488,Nailers Lane,2023-06-08T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.7
533488,Nailers Lane,2023-06-08T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.3
533488,Nailers Lane,2023-06-08T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.95
533488,Nailers Lane,2023-06-08T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.88
533488,Nailers Lane,2023-06-08T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.43
533488,Nailers Lane,2023-06-08T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.49
533488,Nailers Lane,2023-06-08T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.02
533488,Nailers Lane,2023-06-08T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.95
533488,Nailers Lane,2023-06-08T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
533488,Nailers Lane,2023-06-08T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.1
533488,Nailers Lane,2023-06-08T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
533488,Nailers Lane,2023-06-08T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
533488,Nailers Lane,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.15
533488,Nailers Lane,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.32
533488,Nailers Lane,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.51
533488,Nailers Lane,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.83
533488,Nailers Lane,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.58
533488,Nailers Lane,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.84
533488,Nailers Lane,2023-06-08T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,49.1
533488,Nailers Lane,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.3
533488,Nailers Lane,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,103.4
533488,Nailers Lane,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.1
533488,Nailers Lane,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
533488,Nailers Lane,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.88
533488,Nailers Lane,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
533488,Nailers Lane,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.04
533488,Nailers Lane,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.8
533488,Nailers Lane,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.76
533488,Nailers Lane,2023-06-08T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
533488,Nailers Lane,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
533488,Nailers Lane,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
533488,Nailers Lane,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
533488,Nailers Lane,2023-06-08T16:50:00.000+00:00,transformer,,Temperature,C,35.4
533488,Nailers Lane,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
533488,Nailers Lane,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
533488,Nailers Lane,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
533488,Nailers Lane,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
533488,Nailers Lane,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
533488,Nailers Lane,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
533488,Nailers Lane,2023-06-08T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
533488,Nailers Lane,2023-06-08T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.44
533488,Nailers Lane,2023-06-08T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
533488,Nailers Lane,2023-06-08T16:50:00.000+00:00,busbar,,L3 Active Power,kW,42.74
533488,Nailers Lane,2023-06-08T16:50:00.000+00:00,busbar,,L2 Active Power,kW,47.2
533488,Nailers Lane,2023-06-08T16:50:00.000+00:00,busbar,,L1 Active Power,kW,52.99
533488,Nailers Lane,2023-06-08T16:50:00.000+00:00,busbar,,N Current (RMS),A,73.8
533488,Nailers Lane,2023-06-08T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.7
533488,Nailers Lane,2023-06-08T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.2
533488,Nailers Lane,2023-06-08T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.3
533488,Nailers Lane,2023-06-08T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.93
533488,Nailers Lane,2023-06-08T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.37
533488,Nailers Lane,2023-06-08T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.81
533488,Nailers Lane,2023-06-08T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.85
533488,Nailers Lane,2023-06-08T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.07
533488,Nailers Lane,2023-06-08T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.56
533488,Nailers Lane,2023-06-08T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,29.4
533488,Nailers Lane,2023-06-08T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.4
533488,Nailers Lane,2023-06-08T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.9
533488,Nailers Lane,2023-06-08T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,54.5
533488,Nailers Lane,2023-06-08T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.8
533488,Nailers Lane,2023-06-08T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.62
533488,Nailers Lane,2023-06-08T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
533488,Nailers Lane,2023-06-08T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.54
533488,Nailers Lane,2023-06-08T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.22
533488,Nailers Lane,2023-06-08T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.82
533488,Nailers Lane,2023-06-08T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,32.0
533488,Nailers Lane,2023-06-08T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.4
533488,Nailers Lane,2023-06-08T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.3
533488,Nailers Lane,2023-06-08T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.6
533488,Nailers Lane,2023-06-08T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.74
533488,Nailers Lane,2023-06-08T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.71
533488,Nailers Lane,2023-06-08T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.71
533488,Nailers Lane,2023-06-08T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.2
533488,Nailers Lane,2023-06-08T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.19
533488,Nailers Lane,2023-06-08T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.24
533488,Nailers Lane,2023-06-08T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
533488,Nailers Lane,2023-06-08T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.5
533488,Nailers Lane,2023-06-08T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
533488,Nailers Lane,2023-06-08T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
533488,Nailers Lane,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.89
533488,Nailers Lane,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.7
533488,Nailers Lane,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.42
533488,Nailers Lane,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.15
533488,Nailers Lane,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.65
533488,Nailers Lane,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.66
533488,Nailers Lane,2023-06-08T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,44.3
533488,Nailers Lane,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.7
533488,Nailers Lane,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,104.6
533488,Nailers Lane,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.0
533488,Nailers Lane,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.41
533488,Nailers Lane,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.85
533488,Nailers Lane,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
533488,Nailers Lane,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.3
533488,Nailers Lane,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.65
533488,Nailers Lane,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.06
533488,Nailers Lane,2023-06-08T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
533488,Nailers Lane,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
533488,Nailers Lane,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
533488,Nailers Lane,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
533488,Nailers Lane,2023-06-08T16:40:00.000+00:00,transformer,,Temperature,C,35.3
533488,Nailers Lane,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
533488,Nailers Lane,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
533488,Nailers Lane,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
533488,Nailers Lane,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
533488,Nailers Lane,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
533488,Nailers Lane,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
533488,Nailers Lane,2023-06-08T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.3
533488,Nailers Lane,2023-06-08T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.27
533488,Nailers Lane,2023-06-08T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
533488,Nailers Lane,2023-06-08T16:40:00.000+00:00,busbar,,L3 Active Power,kW,47.06
533488,Nailers Lane,2023-06-08T16:40:00.000+00:00,busbar,,L2 Active Power,kW,47.78
533488,Nailers Lane,2023-06-08T16:40:00.000+00:00,busbar,,L1 Active Power,kW,56.33
533488,Nailers Lane,2023-06-08T16:40:00.000+00:00,busbar,,N Current (RMS),A,77.1
533488,Nailers Lane,2023-06-08T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.0
533488,Nailers Lane,2023-06-08T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.1
533488,Nailers Lane,2023-06-08T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,235.9
533488,Nailers Lane,2023-06-08T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.93
533488,Nailers Lane,2023-06-08T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.54
533488,Nailers Lane,2023-06-08T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
533488,Nailers Lane,2023-06-08T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.24
533488,Nailers Lane,2023-06-08T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.2
533488,Nailers Lane,2023-06-08T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.57
533488,Nailers Lane,2023-06-08T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,32.8
533488,Nailers Lane,2023-06-08T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.7
533488,Nailers Lane,2023-06-08T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.0
533488,Nailers Lane,2023-06-08T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,67.8
533488,Nailers Lane,2023-06-08T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
