Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-08T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.03
533488,Nailers Lane,2023-06-08T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
533488,Nailers Lane,2023-06-08T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.31
533488,Nailers Lane,2023-06-08T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.52
533488,Nailers Lane,2023-06-08T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.9
533488,Nailers Lane,2023-06-08T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,32.8
533488,Nailers Lane,2023-06-08T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.4
533488,Nailers Lane,2023-06-08T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.7
533488,Nailers Lane,2023-06-08T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.6
533488,Nailers Lane,2023-06-08T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.31
533488,Nailers Lane,2023-06-08T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.85
533488,Nailers Lane,2023-06-08T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.8
533488,Nailers Lane,2023-06-08T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.92
533488,Nailers Lane,2023-06-08T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.33
533488,Nailers Lane,2023-06-08T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.24
533488,Nailers Lane,2023-06-08T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
533488,Nailers Lane,2023-06-08T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.4
533488,Nailers Lane,2023-06-08T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
533488,Nailers Lane,2023-06-08T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
533488,Nailers Lane,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.75
533488,Nailers Lane,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.7
533488,Nailers Lane,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.28
533488,Nailers Lane,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.17
533488,Nailers Lane,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.18
533488,Nailers Lane,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.91
533488,Nailers Lane,2023-06-08T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,60.8
533488,Nailers Lane,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.5
533488,Nailers Lane,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,104.9
533488,Nailers Lane,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.8
533488,Nailers Lane,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.29
533488,Nailers Lane,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.16
533488,Nailers Lane,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
533488,Nailers Lane,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.56
533488,Nailers Lane,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.27
533488,Nailers Lane,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.28
533488,Nailers Lane,2023-06-08T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
533488,Nailers Lane,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
533488,Nailers Lane,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
533488,Nailers Lane,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
533488,Nailers Lane,2023-06-08T16:30:00.000+00:00,transformer,,Temperature,C,35.3
533488,Nailers Lane,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
533488,Nailers Lane,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
533488,Nailers Lane,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
533488,Nailers Lane,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
533488,Nailers Lane,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
533488,Nailers Lane,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
533488,Nailers Lane,2023-06-08T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.07
533488,Nailers Lane,2023-06-08T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.13
533488,Nailers Lane,2023-06-08T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.14
533488,Nailers Lane,2023-06-08T16:30:00.000+00:00,busbar,,L3 Active Power,kW,49.21
533488,Nailers Lane,2023-06-08T16:30:00.000+00:00,busbar,,L2 Active Power,kW,50.5
533488,Nailers Lane,2023-06-08T16:30:00.000+00:00,busbar,,L1 Active Power,kW,53.9
533488,Nailers Lane,2023-06-08T16:30:00.000+00:00,busbar,,N Current (RMS),A,77.9
533488,Nailers Lane,2023-06-08T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.7
533488,Nailers Lane,2023-06-08T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.8
533488,Nailers Lane,2023-06-08T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.5
533488,Nailers Lane,2023-06-08T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
533488,Nailers Lane,2023-06-08T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.46
533488,Nailers Lane,2023-06-08T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.38
533488,Nailers Lane,2023-06-08T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.82
533488,Nailers Lane,2023-06-08T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.46
533488,Nailers Lane,2023-06-08T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.96
533488,Nailers Lane,2023-06-08T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,46.5
533488,Nailers Lane,2023-06-08T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.9
533488,Nailers Lane,2023-06-08T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.2
533488,Nailers Lane,2023-06-08T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,93.1
533488,Nailers Lane,2023-06-08T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.61
533488,Nailers Lane,2023-06-08T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.6
533488,Nailers Lane,2023-06-08T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
533488,Nailers Lane,2023-06-08T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.43
533488,Nailers Lane,2023-06-08T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.36
533488,Nailers Lane,2023-06-08T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.63
533488,Nailers Lane,2023-06-08T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,42.8
533488,Nailers Lane,2023-06-08T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,85.0
533488,Nailers Lane,2023-06-08T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.9
533488,Nailers Lane,2023-06-08T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.2
533488,Nailers Lane,2023-06-08T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.95
533488,Nailers Lane,2023-06-08T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.03
533488,Nailers Lane,2023-06-08T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.74
533488,Nailers Lane,2023-06-08T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.55
533488,Nailers Lane,2023-06-08T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.79
533488,Nailers Lane,2023-06-08T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.09
533488,Nailers Lane,2023-06-08T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
533488,Nailers Lane,2023-06-08T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.2
533488,Nailers Lane,2023-06-08T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
533488,Nailers Lane,2023-06-08T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
533488,Nailers Lane,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.06
533488,Nailers Lane,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.82
533488,Nailers Lane,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.37
533488,Nailers Lane,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.06
533488,Nailers Lane,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.4
533488,Nailers Lane,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.83
533488,Nailers Lane,2023-06-08T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,61.2
533488,Nailers Lane,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.2
533488,Nailers Lane,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,117.0
533488,Nailers Lane,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.9
533488,Nailers Lane,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.34
533488,Nailers Lane,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.96
533488,Nailers Lane,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
533488,Nailers Lane,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.28
533488,Nailers Lane,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.64
533488,Nailers Lane,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.64
533488,Nailers Lane,2023-06-08T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
533488,Nailers Lane,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
533488,Nailers Lane,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
533488,Nailers Lane,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
533488,Nailers Lane,2023-06-08T16:20:00.000+00:00,transformer,,Temperature,C,35.2
533488,Nailers Lane,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
533488,Nailers Lane,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
533488,Nailers Lane,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
533488,Nailers Lane,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
533488,Nailers Lane,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
533488,Nailers Lane,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
533488,Nailers Lane,2023-06-08T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
533488,Nailers Lane,2023-06-08T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.75
533488,Nailers Lane,2023-06-08T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.05
533488,Nailers Lane,2023-06-08T16:20:00.000+00:00,busbar,,L3 Active Power,kW,55.14
533488,Nailers Lane,2023-06-08T16:20:00.000+00:00,busbar,,L2 Active Power,kW,61.64
533488,Nailers Lane,2023-06-08T16:20:00.000+00:00,busbar,,L1 Active Power,kW,62.15
533488,Nailers Lane,2023-06-08T16:20:00.000+00:00,busbar,,N Current (RMS),A,86.6
533488,Nailers Lane,2023-06-08T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,231.1
533488,Nailers Lane,2023-06-08T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,262.0
533488,Nailers Lane,2023-06-08T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,259.5
533488,Nailers Lane,2023-06-08T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.64
533488,Nailers Lane,2023-06-08T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.34
533488,Nailers Lane,2023-06-08T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.07
533488,Nailers Lane,2023-06-08T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.14
533488,Nailers Lane,2023-06-08T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.23
533488,Nailers Lane,2023-06-08T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.74
533488,Nailers Lane,2023-06-08T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,36.9
533488,Nailers Lane,2023-06-08T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.1
533488,Nailers Lane,2023-06-08T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,51.9
533488,Nailers Lane,2023-06-08T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,75.8
533488,Nailers Lane,2023-06-08T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.98
533488,Nailers Lane,2023-06-08T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.2
533488,Nailers Lane,2023-06-08T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
533488,Nailers Lane,2023-06-08T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.1
533488,Nailers Lane,2023-06-08T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.35
533488,Nailers Lane,2023-06-08T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.19
533488,Nailers Lane,2023-06-08T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,35.0
533488,Nailers Lane,2023-06-08T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.0
533488,Nailers Lane,2023-06-08T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,73.7
533488,Nailers Lane,2023-06-08T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.8
533488,Nailers Lane,2023-06-08T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
533488,Nailers Lane,2023-06-08T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.86
533488,Nailers Lane,2023-06-08T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.68
533488,Nailers Lane,2023-06-08T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.6
533488,Nailers Lane,2023-06-08T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.67
533488,Nailers Lane,2023-06-08T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.12
533488,Nailers Lane,2023-06-08T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
533488,Nailers Lane,2023-06-08T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.5
533488,Nailers Lane,2023-06-08T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
533488,Nailers Lane,2023-06-08T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
533488,Nailers Lane,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.53
533488,Nailers Lane,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.22
533488,Nailers Lane,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.27
533488,Nailers Lane,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.74
533488,Nailers Lane,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.88
533488,Nailers Lane,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.27
533488,Nailers Lane,2023-06-08T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,59.3
533488,Nailers Lane,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.4
533488,Nailers Lane,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,119.4
533488,Nailers Lane,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,86.6
533488,Nailers Lane,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.82
533488,Nailers Lane,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.09
533488,Nailers Lane,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
533488,Nailers Lane,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.27
533488,Nailers Lane,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
533488,Nailers Lane,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.86
533488,Nailers Lane,2023-06-08T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
533488,Nailers Lane,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
533488,Nailers Lane,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
533488,Nailers Lane,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
533488,Nailers Lane,2023-06-08T16:10:00.000+00:00,transformer,,Temperature,C,35.2
533488,Nailers Lane,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
533488,Nailers Lane,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
533488,Nailers Lane,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
533488,Nailers Lane,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
533488,Nailers Lane,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
533488,Nailers Lane,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
533488,Nailers Lane,2023-06-08T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.73
533488,Nailers Lane,2023-06-08T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.63
533488,Nailers Lane,2023-06-08T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
533488,Nailers Lane,2023-06-08T16:10:00.000+00:00,busbar,,L3 Active Power,kW,49.86
533488,Nailers Lane,2023-06-08T16:10:00.000+00:00,busbar,,L2 Active Power,kW,62.43
533488,Nailers Lane,2023-06-08T16:10:00.000+00:00,busbar,,L1 Active Power,kW,59.19
533488,Nailers Lane,2023-06-08T16:10:00.000+00:00,busbar,,N Current (RMS),A,90.7
533488,Nailers Lane,2023-06-08T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.1
533488,Nailers Lane,2023-06-08T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,265.1
533488,Nailers Lane,2023-06-08T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,248.5
533488,Nailers Lane,2023-06-08T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.02
533488,Nailers Lane,2023-06-08T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
533488,Nailers Lane,2023-06-08T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.4
533488,Nailers Lane,2023-06-08T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.56
533488,Nailers Lane,2023-06-08T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.71
533488,Nailers Lane,2023-06-08T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.49
533488,Nailers Lane,2023-06-08T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,40.9
533488,Nailers Lane,2023-06-08T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.8
533488,Nailers Lane,2023-06-08T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.8
533488,Nailers Lane,2023-06-08T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,75.6
533488,Nailers Lane,2023-06-08T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.66
533488,Nailers Lane,2023-06-08T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.52
533488,Nailers Lane,2023-06-08T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
533488,Nailers Lane,2023-06-08T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.78
533488,Nailers Lane,2023-06-08T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.68
533488,Nailers Lane,2023-06-08T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.15
533488,Nailers Lane,2023-06-08T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,34.1
533488,Nailers Lane,2023-06-08T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.0
533488,Nailers Lane,2023-06-08T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.5
533488,Nailers Lane,2023-06-08T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.4
533488,Nailers Lane,2023-06-08T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.21
533488,Nailers Lane,2023-06-08T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.82
533488,Nailers Lane,2023-06-08T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.69
533488,Nailers Lane,2023-06-08T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.0
533488,Nailers Lane,2023-06-08T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.54
533488,Nailers Lane,2023-06-08T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.42
533488,Nailers Lane,2023-06-08T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
533488,Nailers Lane,2023-06-08T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.5
533488,Nailers Lane,2023-06-08T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
533488,Nailers Lane,2023-06-08T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
533488,Nailers Lane,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.75
533488,Nailers Lane,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.53
533488,Nailers Lane,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.08
533488,Nailers Lane,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.18
533488,Nailers Lane,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.51
533488,Nailers Lane,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.84
533488,Nailers Lane,2023-06-08T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,52.7
533488,Nailers Lane,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.6
533488,Nailers Lane,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,107.9
533488,Nailers Lane,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.7
533488,Nailers Lane,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.05
533488,Nailers Lane,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.79
533488,Nailers Lane,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
533488,Nailers Lane,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.44
533488,Nailers Lane,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
533488,Nailers Lane,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.56
533488,Nailers Lane,2023-06-08T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
533488,Nailers Lane,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
533488,Nailers Lane,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
533488,Nailers Lane,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
533488,Nailers Lane,2023-06-08T16:00:00.000+00:00,transformer,,Temperature,C,35.1
533488,Nailers Lane,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
533488,Nailers Lane,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
533488,Nailers Lane,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
533488,Nailers Lane,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
533488,Nailers Lane,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
533488,Nailers Lane,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
533488,Nailers Lane,2023-06-08T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.32
533488,Nailers Lane,2023-06-08T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.62
533488,Nailers Lane,2023-06-08T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
533488,Nailers Lane,2023-06-08T16:00:00.000+00:00,busbar,,L3 Active Power,kW,51.97
533488,Nailers Lane,2023-06-08T16:00:00.000+00:00,busbar,,L2 Active Power,kW,56.47
533488,Nailers Lane,2023-06-08T16:00:00.000+00:00,busbar,,L1 Active Power,kW,56.46
533488,Nailers Lane,2023-06-08T16:00:00.000+00:00,busbar,,N Current (RMS),A,81.4
533488,Nailers Lane,2023-06-08T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,217.7
533488,Nailers Lane,2023-06-08T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,239.4
533488,Nailers Lane,2023-06-08T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.8
533488,Nailers Lane,2023-06-08T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.57
533488,Nailers Lane,2023-06-08T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.62
533488,Nailers Lane,2023-06-08T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
533488,Nailers Lane,2023-06-08T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.7
533488,Nailers Lane,2023-06-08T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.19
533488,Nailers Lane,2023-06-08T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.13
533488,Nailers Lane,2023-06-08T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,42.7
533488,Nailers Lane,2023-06-08T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,42.1
533488,Nailers Lane,2023-06-08T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.5
533488,Nailers Lane,2023-06-08T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,90.1
533488,Nailers Lane,2023-06-08T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.73
533488,Nailers Lane,2023-06-08T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.59
533488,Nailers Lane,2023-06-08T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
533488,Nailers Lane,2023-06-08T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.94
533488,Nailers Lane,2023-06-08T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.43
533488,Nailers Lane,2023-06-08T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.81
533488,Nailers Lane,2023-06-08T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,44.4
533488,Nailers Lane,2023-06-08T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.4
533488,Nailers Lane,2023-06-08T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.4
533488,Nailers Lane,2023-06-08T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.9
533488,Nailers Lane,2023-06-08T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.61
533488,Nailers Lane,2023-06-08T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.64
533488,Nailers Lane,2023-06-08T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.75
533488,Nailers Lane,2023-06-08T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.92
533488,Nailers Lane,2023-06-08T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.99
533488,Nailers Lane,2023-06-08T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.26
533488,Nailers Lane,2023-06-08T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
533488,Nailers Lane,2023-06-08T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.5
533488,Nailers Lane,2023-06-08T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.1
533488,Nailers Lane,2023-06-08T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
533488,Nailers Lane,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.48
533488,Nailers Lane,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.72
533488,Nailers Lane,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.94
533488,Nailers Lane,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.09
533488,Nailers Lane,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.73
533488,Nailers Lane,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.27
533488,Nailers Lane,2023-06-08T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,58.4
533488,Nailers Lane,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.4
533488,Nailers Lane,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,122.0
533488,Nailers Lane,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,85.5
533488,Nailers Lane,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
533488,Nailers Lane,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.13
533488,Nailers Lane,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
533488,Nailers Lane,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.43
533488,Nailers Lane,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.28
533488,Nailers Lane,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.36
533488,Nailers Lane,2023-06-08T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
533488,Nailers Lane,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.1
533488,Nailers Lane,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
533488,Nailers Lane,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.3
533488,Nailers Lane,2023-06-08T15:50:00.000+00:00,transformer,,Temperature,C,35.0
533488,Nailers Lane,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
533488,Nailers Lane,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
533488,Nailers Lane,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
533488,Nailers Lane,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
533488,Nailers Lane,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
533488,Nailers Lane,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
533488,Nailers Lane,2023-06-08T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.79
533488,Nailers Lane,2023-06-08T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.29
533488,Nailers Lane,2023-06-08T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
533488,Nailers Lane,2023-06-08T15:50:00.000+00:00,busbar,,L3 Active Power,kW,62.09
533488,Nailers Lane,2023-06-08T15:50:00.000+00:00,busbar,,L2 Active Power,kW,56.63
533488,Nailers Lane,2023-06-08T15:50:00.000+00:00,busbar,,L1 Active Power,kW,63.84
533488,Nailers Lane,2023-06-08T15:50:00.000+00:00,busbar,,N Current (RMS),A,88.4
533488,Nailers Lane,2023-06-08T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,259.0
533488,Nailers Lane,2023-06-08T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,240.5
533488,Nailers Lane,2023-06-08T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,267.4
533488,Nailers Lane,2023-06-08T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.97
533488,Nailers Lane,2023-06-08T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.91
533488,Nailers Lane,2023-06-08T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.06
533488,Nailers Lane,2023-06-08T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.51
533488,Nailers Lane,2023-06-08T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.9
533488,Nailers Lane,2023-06-08T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.78
533488,Nailers Lane,2023-06-08T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,42.8
533488,Nailers Lane,2023-06-08T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.3
533488,Nailers Lane,2023-06-08T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,50.7
533488,Nailers Lane,2023-06-08T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,84.3
533488,Nailers Lane,2023-06-08T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.37
533488,Nailers Lane,2023-06-08T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.25
533488,Nailers Lane,2023-06-08T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
533488,Nailers Lane,2023-06-08T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.85
533488,Nailers Lane,2023-06-08T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.33
533488,Nailers Lane,2023-06-08T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.7
533488,Nailers Lane,2023-06-08T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,49.5
533488,Nailers Lane,2023-06-08T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,85.8
533488,Nailers Lane,2023-06-08T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.7
533488,Nailers Lane,2023-06-08T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.4
533488,Nailers Lane,2023-06-08T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.38
533488,Nailers Lane,2023-06-08T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.42
533488,Nailers Lane,2023-06-08T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.34
533488,Nailers Lane,2023-06-08T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.61
533488,Nailers Lane,2023-06-08T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.36
533488,Nailers Lane,2023-06-08T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.83
533488,Nailers Lane,2023-06-08T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.6
533488,Nailers Lane,2023-06-08T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.2
533488,Nailers Lane,2023-06-08T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
533488,Nailers Lane,2023-06-08T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
533488,Nailers Lane,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.89
533488,Nailers Lane,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,12.68
533488,Nailers Lane,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.71
533488,Nailers Lane,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.38
533488,Nailers Lane,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.55
533488,Nailers Lane,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.61
533488,Nailers Lane,2023-06-08T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,61.6
533488,Nailers Lane,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.0
533488,Nailers Lane,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,115.8
533488,Nailers Lane,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.5
533488,Nailers Lane,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
533488,Nailers Lane,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.33
533488,Nailers Lane,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
533488,Nailers Lane,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.62
533488,Nailers Lane,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.8
533488,Nailers Lane,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.24
533488,Nailers Lane,2023-06-08T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
533488,Nailers Lane,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.0
533488,Nailers Lane,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
533488,Nailers Lane,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
533488,Nailers Lane,2023-06-08T15:40:00.000+00:00,transformer,,Temperature,C,34.9
533488,Nailers Lane,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
533488,Nailers Lane,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
533488,Nailers Lane,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
533488,Nailers Lane,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
533488,Nailers Lane,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
533488,Nailers Lane,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
533488,Nailers Lane,2023-06-08T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
533488,Nailers Lane,2023-06-08T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.27
533488,Nailers Lane,2023-06-08T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
533488,Nailers Lane,2023-06-08T15:40:00.000+00:00,busbar,,L3 Active Power,kW,60.96
533488,Nailers Lane,2023-06-08T15:40:00.000+00:00,busbar,,L2 Active Power,kW,54.93
533488,Nailers Lane,2023-06-08T15:40:00.000+00:00,busbar,,L1 Active Power,kW,60.16
533488,Nailers Lane,2023-06-08T15:40:00.000+00:00,busbar,,N Current (RMS),A,99.3
533488,Nailers Lane,2023-06-08T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,254.2
533488,Nailers Lane,2023-06-08T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,235.8
533488,Nailers Lane,2023-06-08T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,251.9
533488,Nailers Lane,2023-06-08T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.92
533488,Nailers Lane,2023-06-08T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.8
533488,Nailers Lane,2023-06-08T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
533488,Nailers Lane,2023-06-08T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.29
533488,Nailers Lane,2023-06-08T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.7
533488,Nailers Lane,2023-06-08T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.42
533488,Nailers Lane,2023-06-08T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,39.4
533488,Nailers Lane,2023-06-08T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,40.4
533488,Nailers Lane,2023-06-08T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.9
533488,Nailers Lane,2023-06-08T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,86.6
533488,Nailers Lane,2023-06-08T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.03
533488,Nailers Lane,2023-06-08T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.83
533488,Nailers Lane,2023-06-08T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
533488,Nailers Lane,2023-06-08T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.12
533488,Nailers Lane,2023-06-08T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.18
533488,Nailers Lane,2023-06-08T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.52
533488,Nailers Lane,2023-06-08T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,35.2
533488,Nailers Lane,2023-06-08T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.8
533488,Nailers Lane,2023-06-08T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.7
533488,Nailers Lane,2023-06-08T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.8
533488,Nailers Lane,2023-06-08T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.87
533488,Nailers Lane,2023-06-08T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.94
533488,Nailers Lane,2023-06-08T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.7
533488,Nailers Lane,2023-06-08T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.28
533488,Nailers Lane,2023-06-08T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.75
533488,Nailers Lane,2023-06-08T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.39
533488,Nailers Lane,2023-06-08T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
533488,Nailers Lane,2023-06-08T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.1
533488,Nailers Lane,2023-06-08T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.8
533488,Nailers Lane,2023-06-08T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
533488,Nailers Lane,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.3
533488,Nailers Lane,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,12.11
533488,Nailers Lane,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.47
533488,Nailers Lane,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.6
533488,Nailers Lane,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.25
533488,Nailers Lane,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.24
533488,Nailers Lane,2023-06-08T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,67.8
533488,Nailers Lane,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.6
533488,Nailers Lane,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,113.5
533488,Nailers Lane,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.6
533488,Nailers Lane,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.98
533488,Nailers Lane,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.77
533488,Nailers Lane,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
533488,Nailers Lane,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.94
533488,Nailers Lane,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.31
533488,Nailers Lane,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.19
533488,Nailers Lane,2023-06-08T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
533488,Nailers Lane,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
533488,Nailers Lane,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
533488,Nailers Lane,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
533488,Nailers Lane,2023-06-08T15:30:00.000+00:00,transformer,,Temperature,C,34.8
533488,Nailers Lane,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
533488,Nailers Lane,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
533488,Nailers Lane,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
533488,Nailers Lane,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
533488,Nailers Lane,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
533488,Nailers Lane,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
533488,Nailers Lane,2023-06-08T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.2
533488,Nailers Lane,2023-06-08T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.2
533488,Nailers Lane,2023-06-08T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
533488,Nailers Lane,2023-06-08T15:30:00.000+00:00,busbar,,L3 Active Power,kW,57.23
533488,Nailers Lane,2023-06-08T15:30:00.000+00:00,busbar,,L2 Active Power,kW,56.19
533488,Nailers Lane,2023-06-08T15:30:00.000+00:00,busbar,,L1 Active Power,kW,58.75
533488,Nailers Lane,2023-06-08T15:30:00.000+00:00,busbar,,N Current (RMS),A,88.2
533488,Nailers Lane,2023-06-08T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,239.2
533488,Nailers Lane,2023-06-08T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,240.2
533488,Nailers Lane,2023-06-08T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,246.1
533488,Nailers Lane,2023-06-08T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.96
533488,Nailers Lane,2023-06-08T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.04
533488,Nailers Lane,2023-06-08T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
533488,Nailers Lane,2023-06-08T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.37
533488,Nailers Lane,2023-06-08T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.19
533488,Nailers Lane,2023-06-08T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.36
533488,Nailers Lane,2023-06-08T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,35.7
533488,Nailers Lane,2023-06-08T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,49.0
533488,Nailers Lane,2023-06-08T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,69.7
533488,Nailers Lane,2023-06-08T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,90.8
533488,Nailers Lane,2023-06-08T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.0
533488,Nailers Lane,2023-06-08T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.81
533488,Nailers Lane,2023-06-08T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.47
533488,Nailers Lane,2023-06-08T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.75
533488,Nailers Lane,2023-06-08T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.21
533488,Nailers Lane,2023-06-08T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.59
533488,Nailers Lane,2023-06-08T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,38.1
533488,Nailers Lane,2023-06-08T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.6
533488,Nailers Lane,2023-06-08T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.9
533488,Nailers Lane,2023-06-08T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.0
533488,Nailers Lane,2023-06-08T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.26
533488,Nailers Lane,2023-06-08T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.18
533488,Nailers Lane,2023-06-08T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.64
533488,Nailers Lane,2023-06-08T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.12
533488,Nailers Lane,2023-06-08T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.16
533488,Nailers Lane,2023-06-08T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.38
533488,Nailers Lane,2023-06-08T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
533488,Nailers Lane,2023-06-08T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.6
533488,Nailers Lane,2023-06-08T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.7
533488,Nailers Lane,2023-06-08T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
533488,Nailers Lane,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.11
533488,Nailers Lane,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.73
533488,Nailers Lane,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.92
533488,Nailers Lane,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.0
533488,Nailers Lane,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.81
533488,Nailers Lane,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.24
533488,Nailers Lane,2023-06-08T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,70.9
533488,Nailers Lane,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.3
533488,Nailers Lane,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,119.4
533488,Nailers Lane,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.4
533488,Nailers Lane,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.17
533488,Nailers Lane,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.75
533488,Nailers Lane,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
533488,Nailers Lane,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.08
533488,Nailers Lane,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
533488,Nailers Lane,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.76
533488,Nailers Lane,2023-06-08T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
533488,Nailers Lane,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
533488,Nailers Lane,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
533488,Nailers Lane,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.9
533488,Nailers Lane,2023-06-08T15:20:00.000+00:00,transformer,,Temperature,C,34.7
533488,Nailers Lane,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
533488,Nailers Lane,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
533488,Nailers Lane,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
533488,Nailers Lane,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
533488,Nailers Lane,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
533488,Nailers Lane,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
533488,Nailers Lane,2023-06-08T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.59
533488,Nailers Lane,2023-06-08T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.81
533488,Nailers Lane,2023-06-08T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
533488,Nailers Lane,2023-06-08T15:20:00.000+00:00,busbar,,L3 Active Power,kW,58.32
533488,Nailers Lane,2023-06-08T15:20:00.000+00:00,busbar,,L2 Active Power,kW,61.28
533488,Nailers Lane,2023-06-08T15:20:00.000+00:00,busbar,,L1 Active Power,kW,64.33
533488,Nailers Lane,2023-06-08T15:20:00.000+00:00,busbar,,N Current (RMS),A,80.8
533488,Nailers Lane,2023-06-08T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,244.1
533488,Nailers Lane,2023-06-08T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,260.4
533488,Nailers Lane,2023-06-08T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,270.1
533488,Nailers Lane,2023-06-08T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.06
533488,Nailers Lane,2023-06-08T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.14
533488,Nailers Lane,2023-06-08T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.5
533488,Nailers Lane,2023-06-08T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.84
533488,Nailers Lane,2023-06-08T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.59
533488,Nailers Lane,2023-06-08T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.85
533488,Nailers Lane,2023-06-08T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,39.0
533488,Nailers Lane,2023-06-08T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,46.6
533488,Nailers Lane,2023-06-08T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.8
533488,Nailers Lane,2023-06-08T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,93.3
533488,Nailers Lane,2023-06-08T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.03
533488,Nailers Lane,2023-06-08T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.46
533488,Nailers Lane,2023-06-08T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
533488,Nailers Lane,2023-06-08T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.28
533488,Nailers Lane,2023-06-08T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.84
533488,Nailers Lane,2023-06-08T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.86
533488,Nailers Lane,2023-06-08T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,38.3
533488,Nailers Lane,2023-06-08T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.2
533488,Nailers Lane,2023-06-08T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.2
533488,Nailers Lane,2023-06-08T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.4
533488,Nailers Lane,2023-06-08T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.48
533488,Nailers Lane,2023-06-08T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.62
533488,Nailers Lane,2023-06-08T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.86
533488,Nailers Lane,2023-06-08T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.72
