Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-08T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.1
533488,Nailers Lane,2023-06-08T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.79
533488,Nailers Lane,2023-06-08T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
533488,Nailers Lane,2023-06-08T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.2
533488,Nailers Lane,2023-06-08T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.0
533488,Nailers Lane,2023-06-08T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.7
533488,Nailers Lane,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.88
533488,Nailers Lane,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.79
533488,Nailers Lane,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.68
533488,Nailers Lane,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.22
533488,Nailers Lane,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.88
533488,Nailers Lane,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.13
533488,Nailers Lane,2023-06-08T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,67.1
533488,Nailers Lane,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.3
533488,Nailers Lane,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,123.3
533488,Nailers Lane,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.4
533488,Nailers Lane,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.31
533488,Nailers Lane,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.36
533488,Nailers Lane,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
533488,Nailers Lane,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.35
533488,Nailers Lane,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
533488,Nailers Lane,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.32
533488,Nailers Lane,2023-06-08T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
533488,Nailers Lane,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
533488,Nailers Lane,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
533488,Nailers Lane,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.5
533488,Nailers Lane,2023-06-08T15:10:00.000+00:00,transformer,,Temperature,C,34.6
533488,Nailers Lane,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
533488,Nailers Lane,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
533488,Nailers Lane,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
533488,Nailers Lane,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
533488,Nailers Lane,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
533488,Nailers Lane,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
533488,Nailers Lane,2023-06-08T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.58
533488,Nailers Lane,2023-06-08T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.17
533488,Nailers Lane,2023-06-08T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.14
533488,Nailers Lane,2023-06-08T15:10:00.000+00:00,busbar,,L3 Active Power,kW,61.4
533488,Nailers Lane,2023-06-08T15:10:00.000+00:00,busbar,,L2 Active Power,kW,61.94
533488,Nailers Lane,2023-06-08T15:10:00.000+00:00,busbar,,L1 Active Power,kW,63.95
533488,Nailers Lane,2023-06-08T15:10:00.000+00:00,busbar,,N Current (RMS),A,83.3
533488,Nailers Lane,2023-06-08T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,257.0
533488,Nailers Lane,2023-06-08T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,263.8
533488,Nailers Lane,2023-06-08T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,269.2
533488,Nailers Lane,2023-06-08T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.81
533488,Nailers Lane,2023-06-08T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.02
533488,Nailers Lane,2023-06-08T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
533488,Nailers Lane,2023-06-08T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.76
533488,Nailers Lane,2023-06-08T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.19
533488,Nailers Lane,2023-06-08T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.67
533488,Nailers Lane,2023-06-08T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,44.5
533488,Nailers Lane,2023-06-08T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,45.4
533488,Nailers Lane,2023-06-08T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,64.6
533488,Nailers Lane,2023-06-08T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,96.7
533488,Nailers Lane,2023-06-08T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.37
533488,Nailers Lane,2023-06-08T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.28
533488,Nailers Lane,2023-06-08T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
533488,Nailers Lane,2023-06-08T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.88
533488,Nailers Lane,2023-06-08T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.39
533488,Nailers Lane,2023-06-08T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.79
533488,Nailers Lane,2023-06-08T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,30.3
533488,Nailers Lane,2023-06-08T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.9
533488,Nailers Lane,2023-06-08T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.5
533488,Nailers Lane,2023-06-08T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.8
533488,Nailers Lane,2023-06-08T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.67
533488,Nailers Lane,2023-06-08T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.8
533488,Nailers Lane,2023-06-08T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.85
533488,Nailers Lane,2023-06-08T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.6
533488,Nailers Lane,2023-06-08T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.48
533488,Nailers Lane,2023-06-08T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.73
533488,Nailers Lane,2023-06-08T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
533488,Nailers Lane,2023-06-08T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.8
533488,Nailers Lane,2023-06-08T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.4
533488,Nailers Lane,2023-06-08T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.5
533488,Nailers Lane,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.93
533488,Nailers Lane,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,12.34
533488,Nailers Lane,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.31
533488,Nailers Lane,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.65
533488,Nailers Lane,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.6
533488,Nailers Lane,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.62
533488,Nailers Lane,2023-06-08T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,51.5
533488,Nailers Lane,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.4
533488,Nailers Lane,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,116.2
533488,Nailers Lane,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,88.2
533488,Nailers Lane,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
533488,Nailers Lane,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.44
533488,Nailers Lane,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
533488,Nailers Lane,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.04
533488,Nailers Lane,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.66
533488,Nailers Lane,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.63
533488,Nailers Lane,2023-06-08T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
533488,Nailers Lane,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
533488,Nailers Lane,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
533488,Nailers Lane,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
533488,Nailers Lane,2023-06-08T15:00:00.000+00:00,transformer,,Temperature,C,34.4
533488,Nailers Lane,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
533488,Nailers Lane,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
533488,Nailers Lane,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
533488,Nailers Lane,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
533488,Nailers Lane,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
533488,Nailers Lane,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
533488,Nailers Lane,2023-06-08T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
533488,Nailers Lane,2023-06-08T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.29
533488,Nailers Lane,2023-06-08T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
533488,Nailers Lane,2023-06-08T15:00:00.000+00:00,busbar,,L3 Active Power,kW,57.92
533488,Nailers Lane,2023-06-08T15:00:00.000+00:00,busbar,,L2 Active Power,kW,59.32
533488,Nailers Lane,2023-06-08T15:00:00.000+00:00,busbar,,L1 Active Power,kW,68.44
533488,Nailers Lane,2023-06-08T15:00:00.000+00:00,busbar,,N Current (RMS),A,78.6
533488,Nailers Lane,2023-06-08T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,242.5
533488,Nailers Lane,2023-06-08T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,254.1
533488,Nailers Lane,2023-06-08T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,287.3
533488,Nailers Lane,2023-06-08T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
533488,Nailers Lane,2023-06-08T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.81
533488,Nailers Lane,2023-06-08T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
533488,Nailers Lane,2023-06-08T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.25
533488,Nailers Lane,2023-06-08T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.2
533488,Nailers Lane,2023-06-08T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.2
533488,Nailers Lane,2023-06-08T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,50.3
533488,Nailers Lane,2023-06-08T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.9
533488,Nailers Lane,2023-06-08T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,48.1
533488,Nailers Lane,2023-06-08T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,90.0
533488,Nailers Lane,2023-06-08T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.22
533488,Nailers Lane,2023-06-08T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.32
533488,Nailers Lane,2023-06-08T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.42
533488,Nailers Lane,2023-06-08T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.87
533488,Nailers Lane,2023-06-08T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.13
533488,Nailers Lane,2023-06-08T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.66
533488,Nailers Lane,2023-06-08T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.2
533488,Nailers Lane,2023-06-08T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.7
533488,Nailers Lane,2023-06-08T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.1
533488,Nailers Lane,2023-06-08T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.5
533488,Nailers Lane,2023-06-08T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.28
533488,Nailers Lane,2023-06-08T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.85
533488,Nailers Lane,2023-06-08T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.88
533488,Nailers Lane,2023-06-08T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.1
533488,Nailers Lane,2023-06-08T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.64
533488,Nailers Lane,2023-06-08T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.42
533488,Nailers Lane,2023-06-08T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
533488,Nailers Lane,2023-06-08T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.0
533488,Nailers Lane,2023-06-08T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.2
533488,Nailers Lane,2023-06-08T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
533488,Nailers Lane,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.15
533488,Nailers Lane,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.57
533488,Nailers Lane,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.03
533488,Nailers Lane,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.05
533488,Nailers Lane,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.5
533488,Nailers Lane,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.56
533488,Nailers Lane,2023-06-08T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,60.8
533488,Nailers Lane,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.5
533488,Nailers Lane,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,104.8
533488,Nailers Lane,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.1
533488,Nailers Lane,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
533488,Nailers Lane,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.62
533488,Nailers Lane,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
533488,Nailers Lane,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.83
533488,Nailers Lane,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.46
533488,Nailers Lane,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.41
533488,Nailers Lane,2023-06-08T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
533488,Nailers Lane,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
533488,Nailers Lane,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
533488,Nailers Lane,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
533488,Nailers Lane,2023-06-08T14:50:00.000+00:00,transformer,,Temperature,C,34.3
533488,Nailers Lane,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
533488,Nailers Lane,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
533488,Nailers Lane,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
533488,Nailers Lane,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
533488,Nailers Lane,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
533488,Nailers Lane,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
533488,Nailers Lane,2023-06-08T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.03
533488,Nailers Lane,2023-06-08T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.91
533488,Nailers Lane,2023-06-08T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
533488,Nailers Lane,2023-06-08T14:50:00.000+00:00,busbar,,L3 Active Power,kW,51.11
533488,Nailers Lane,2023-06-08T14:50:00.000+00:00,busbar,,L2 Active Power,kW,52.93
533488,Nailers Lane,2023-06-08T14:50:00.000+00:00,busbar,,L1 Active Power,kW,61.26
533488,Nailers Lane,2023-06-08T14:50:00.000+00:00,busbar,,N Current (RMS),A,75.3
533488,Nailers Lane,2023-06-08T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.4
533488,Nailers Lane,2023-06-08T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,226.2
533488,Nailers Lane,2023-06-08T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,257.3
533488,Nailers Lane,2023-06-08T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.21
533488,Nailers Lane,2023-06-08T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.01
533488,Nailers Lane,2023-06-08T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.25
533488,Nailers Lane,2023-06-08T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.3
533488,Nailers Lane,2023-06-08T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.98
533488,Nailers Lane,2023-06-08T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.55
533488,Nailers Lane,2023-06-08T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,43.8
533488,Nailers Lane,2023-06-08T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.3
533488,Nailers Lane,2023-06-08T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,47.1
533488,Nailers Lane,2023-06-08T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,83.8
533488,Nailers Lane,2023-06-08T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.9
533488,Nailers Lane,2023-06-08T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.18
533488,Nailers Lane,2023-06-08T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
533488,Nailers Lane,2023-06-08T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.32
533488,Nailers Lane,2023-06-08T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.09
533488,Nailers Lane,2023-06-08T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.21
533488,Nailers Lane,2023-06-08T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.6
533488,Nailers Lane,2023-06-08T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.3
533488,Nailers Lane,2023-06-08T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.9
533488,Nailers Lane,2023-06-08T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.0
533488,Nailers Lane,2023-06-08T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.39
533488,Nailers Lane,2023-06-08T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.07
533488,Nailers Lane,2023-06-08T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.58
533488,Nailers Lane,2023-06-08T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.31
533488,Nailers Lane,2023-06-08T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.69
533488,Nailers Lane,2023-06-08T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.9
533488,Nailers Lane,2023-06-08T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.9
533488,Nailers Lane,2023-06-08T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.7
533488,Nailers Lane,2023-06-08T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.2
533488,Nailers Lane,2023-06-08T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.9
533488,Nailers Lane,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.88
533488,Nailers Lane,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.99
533488,Nailers Lane,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.1
533488,Nailers Lane,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.13
533488,Nailers Lane,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.36
533488,Nailers Lane,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.0
533488,Nailers Lane,2023-06-08T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,75.3
533488,Nailers Lane,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.3
533488,Nailers Lane,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,117.4
533488,Nailers Lane,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.6
533488,Nailers Lane,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.21
533488,Nailers Lane,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.56
533488,Nailers Lane,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
533488,Nailers Lane,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.26
533488,Nailers Lane,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.94
533488,Nailers Lane,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.31
533488,Nailers Lane,2023-06-08T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
533488,Nailers Lane,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
533488,Nailers Lane,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
533488,Nailers Lane,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
533488,Nailers Lane,2023-06-08T14:40:00.000+00:00,transformer,,Temperature,C,34.1
533488,Nailers Lane,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
533488,Nailers Lane,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
533488,Nailers Lane,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
533488,Nailers Lane,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
533488,Nailers Lane,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
533488,Nailers Lane,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
533488,Nailers Lane,2023-06-08T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.37
533488,Nailers Lane,2023-06-08T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.43
533488,Nailers Lane,2023-06-08T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
533488,Nailers Lane,2023-06-08T14:40:00.000+00:00,busbar,,L3 Active Power,kW,49.32
533488,Nailers Lane,2023-06-08T14:40:00.000+00:00,busbar,,L2 Active Power,kW,57.06
533488,Nailers Lane,2023-06-08T14:40:00.000+00:00,busbar,,L1 Active Power,kW,61.97
533488,Nailers Lane,2023-06-08T14:40:00.000+00:00,busbar,,N Current (RMS),A,80.1
533488,Nailers Lane,2023-06-08T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.2
533488,Nailers Lane,2023-06-08T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,244.4
533488,Nailers Lane,2023-06-08T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,260.9
533488,Nailers Lane,2023-06-08T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.05
533488,Nailers Lane,2023-06-08T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.14
533488,Nailers Lane,2023-06-08T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.42
533488,Nailers Lane,2023-06-08T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.81
533488,Nailers Lane,2023-06-08T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.15
533488,Nailers Lane,2023-06-08T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.97
533488,Nailers Lane,2023-06-08T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,61.9
533488,Nailers Lane,2023-06-08T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.4
533488,Nailers Lane,2023-06-08T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,47.6
533488,Nailers Lane,2023-06-08T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,111.1
533488,Nailers Lane,2023-06-08T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.61
533488,Nailers Lane,2023-06-08T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.63
533488,Nailers Lane,2023-06-08T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
533488,Nailers Lane,2023-06-08T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.93
533488,Nailers Lane,2023-06-08T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.07
533488,Nailers Lane,2023-06-08T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.62
533488,Nailers Lane,2023-06-08T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.7
533488,Nailers Lane,2023-06-08T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.5
533488,Nailers Lane,2023-06-08T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.0
533488,Nailers Lane,2023-06-08T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.1
533488,Nailers Lane,2023-06-08T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
533488,Nailers Lane,2023-06-08T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.05
533488,Nailers Lane,2023-06-08T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.76
533488,Nailers Lane,2023-06-08T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.95
533488,Nailers Lane,2023-06-08T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.41
533488,Nailers Lane,2023-06-08T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.78
533488,Nailers Lane,2023-06-08T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.0
533488,Nailers Lane,2023-06-08T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.7
533488,Nailers Lane,2023-06-08T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.4
533488,Nailers Lane,2023-06-08T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.5
533488,Nailers Lane,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.87
533488,Nailers Lane,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,13.04
533488,Nailers Lane,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.89
533488,Nailers Lane,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.67
533488,Nailers Lane,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.55
533488,Nailers Lane,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.26
533488,Nailers Lane,2023-06-08T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,72.2
533488,Nailers Lane,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.9
533488,Nailers Lane,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,116.6
533488,Nailers Lane,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.5
533488,Nailers Lane,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
533488,Nailers Lane,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.61
533488,Nailers Lane,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
533488,Nailers Lane,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.49
533488,Nailers Lane,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
533488,Nailers Lane,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.88
533488,Nailers Lane,2023-06-08T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
533488,Nailers Lane,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
533488,Nailers Lane,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
533488,Nailers Lane,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
533488,Nailers Lane,2023-06-08T14:30:00.000+00:00,transformer,,Temperature,C,33.9
533488,Nailers Lane,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
533488,Nailers Lane,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
533488,Nailers Lane,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
533488,Nailers Lane,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
533488,Nailers Lane,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
533488,Nailers Lane,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
533488,Nailers Lane,2023-06-08T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
533488,Nailers Lane,2023-06-08T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.93
533488,Nailers Lane,2023-06-08T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
533488,Nailers Lane,2023-06-08T14:30:00.000+00:00,busbar,,L3 Active Power,kW,49.85
533488,Nailers Lane,2023-06-08T14:30:00.000+00:00,busbar,,L2 Active Power,kW,61.56
533488,Nailers Lane,2023-06-08T14:30:00.000+00:00,busbar,,L1 Active Power,kW,65.52
533488,Nailers Lane,2023-06-08T14:30:00.000+00:00,busbar,,N Current (RMS),A,84.8
533488,Nailers Lane,2023-06-08T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.0
533488,Nailers Lane,2023-06-08T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,263.5
533488,Nailers Lane,2023-06-08T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,275.6
533488,Nailers Lane,2023-06-08T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.96
533488,Nailers Lane,2023-06-08T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.08
533488,Nailers Lane,2023-06-08T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.07
533488,Nailers Lane,2023-06-08T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.0
533488,Nailers Lane,2023-06-08T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.16
533488,Nailers Lane,2023-06-08T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.91
533488,Nailers Lane,2023-06-08T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,50.0
533488,Nailers Lane,2023-06-08T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.8
533488,Nailers Lane,2023-06-08T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.2
533488,Nailers Lane,2023-06-08T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,89.0
533488,Nailers Lane,2023-06-08T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.0
533488,Nailers Lane,2023-06-08T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.59
533488,Nailers Lane,2023-06-08T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
533488,Nailers Lane,2023-06-08T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.78
533488,Nailers Lane,2023-06-08T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.8
533488,Nailers Lane,2023-06-08T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.85
533488,Nailers Lane,2023-06-08T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,32.7
533488,Nailers Lane,2023-06-08T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.5
533488,Nailers Lane,2023-06-08T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.2
533488,Nailers Lane,2023-06-08T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.6
533488,Nailers Lane,2023-06-08T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
533488,Nailers Lane,2023-06-08T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.14
533488,Nailers Lane,2023-06-08T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.66
533488,Nailers Lane,2023-06-08T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.81
533488,Nailers Lane,2023-06-08T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.17
533488,Nailers Lane,2023-06-08T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.89
533488,Nailers Lane,2023-06-08T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,40.9
533488,Nailers Lane,2023-06-08T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.0
533488,Nailers Lane,2023-06-08T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.3
533488,Nailers Lane,2023-06-08T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.9
533488,Nailers Lane,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.79
533488,Nailers Lane,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.07
533488,Nailers Lane,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.67
533488,Nailers Lane,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.93
533488,Nailers Lane,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.32
533488,Nailers Lane,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.49
533488,Nailers Lane,2023-06-08T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,65.5
533488,Nailers Lane,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.8
533488,Nailers Lane,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,103.4
533488,Nailers Lane,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.1
533488,Nailers Lane,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
533488,Nailers Lane,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.24
533488,Nailers Lane,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.67
533488,Nailers Lane,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.25
533488,Nailers Lane,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.12
533488,Nailers Lane,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.19
533488,Nailers Lane,2023-06-08T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
533488,Nailers Lane,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
533488,Nailers Lane,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
533488,Nailers Lane,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.4
533488,Nailers Lane,2023-06-08T14:20:00.000+00:00,transformer,,Temperature,C,33.8
533488,Nailers Lane,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
533488,Nailers Lane,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
533488,Nailers Lane,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
533488,Nailers Lane,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
533488,Nailers Lane,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
533488,Nailers Lane,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
533488,Nailers Lane,2023-06-08T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
533488,Nailers Lane,2023-06-08T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.79
533488,Nailers Lane,2023-06-08T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.73
533488,Nailers Lane,2023-06-08T14:20:00.000+00:00,busbar,,L3 Active Power,kW,52.77
533488,Nailers Lane,2023-06-08T14:20:00.000+00:00,busbar,,L2 Active Power,kW,58.57
533488,Nailers Lane,2023-06-08T14:20:00.000+00:00,busbar,,L1 Active Power,kW,62.34
533488,Nailers Lane,2023-06-08T14:20:00.000+00:00,busbar,,N Current (RMS),A,81.5
533488,Nailers Lane,2023-06-08T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,221.3
533488,Nailers Lane,2023-06-08T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,248.9
533488,Nailers Lane,2023-06-08T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,263.0
533488,Nailers Lane,2023-06-08T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.97
533488,Nailers Lane,2023-06-08T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.97
533488,Nailers Lane,2023-06-08T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.18
533488,Nailers Lane,2023-06-08T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.64
533488,Nailers Lane,2023-06-08T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.64
533488,Nailers Lane,2023-06-08T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.52
533488,Nailers Lane,2023-06-08T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,47.2
533488,Nailers Lane,2023-06-08T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.3
533488,Nailers Lane,2023-06-08T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.8
533488,Nailers Lane,2023-06-08T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,87.9
533488,Nailers Lane,2023-06-08T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.05
533488,Nailers Lane,2023-06-08T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.48
533488,Nailers Lane,2023-06-08T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
533488,Nailers Lane,2023-06-08T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.82
533488,Nailers Lane,2023-06-08T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.07
533488,Nailers Lane,2023-06-08T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.22
533488,Nailers Lane,2023-06-08T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,36.1
533488,Nailers Lane,2023-06-08T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.9
533488,Nailers Lane,2023-06-08T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.0
533488,Nailers Lane,2023-06-08T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.9
533488,Nailers Lane,2023-06-08T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.72
533488,Nailers Lane,2023-06-08T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.19
533488,Nailers Lane,2023-06-08T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.7
533488,Nailers Lane,2023-06-08T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.91
533488,Nailers Lane,2023-06-08T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.1
533488,Nailers Lane,2023-06-08T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.79
533488,Nailers Lane,2023-06-08T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,41.7
533488,Nailers Lane,2023-06-08T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.6
533488,Nailers Lane,2023-06-08T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.3
533488,Nailers Lane,2023-06-08T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
533488,Nailers Lane,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.18
533488,Nailers Lane,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.62
533488,Nailers Lane,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.08
533488,Nailers Lane,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.6
533488,Nailers Lane,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,27.79
533488,Nailers Lane,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.75
533488,Nailers Lane,2023-06-08T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,78.3
533488,Nailers Lane,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.5
533488,Nailers Lane,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,127.2
533488,Nailers Lane,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.6
533488,Nailers Lane,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
533488,Nailers Lane,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.78
533488,Nailers Lane,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
533488,Nailers Lane,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.6
533488,Nailers Lane,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.8
533488,Nailers Lane,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.59
533488,Nailers Lane,2023-06-08T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
533488,Nailers Lane,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
533488,Nailers Lane,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
533488,Nailers Lane,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.3
533488,Nailers Lane,2023-06-08T14:10:00.000+00:00,transformer,,Temperature,C,33.6
533488,Nailers Lane,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
533488,Nailers Lane,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
533488,Nailers Lane,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
533488,Nailers Lane,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
533488,Nailers Lane,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
533488,Nailers Lane,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
533488,Nailers Lane,2023-06-08T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
533488,Nailers Lane,2023-06-08T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.15
533488,Nailers Lane,2023-06-08T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.24
533488,Nailers Lane,2023-06-08T14:10:00.000+00:00,busbar,,L3 Active Power,kW,51.58
533488,Nailers Lane,2023-06-08T14:10:00.000+00:00,busbar,,L2 Active Power,kW,63.41
533488,Nailers Lane,2023-06-08T14:10:00.000+00:00,busbar,,L1 Active Power,kW,64.87
533488,Nailers Lane,2023-06-08T14:10:00.000+00:00,busbar,,N Current (RMS),A,94.0
533488,Nailers Lane,2023-06-08T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.4
533488,Nailers Lane,2023-06-08T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,270.8
533488,Nailers Lane,2023-06-08T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,272.8
533488,Nailers Lane,2023-06-08T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.19
533488,Nailers Lane,2023-06-08T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.88
533488,Nailers Lane,2023-06-08T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.3
533488,Nailers Lane,2023-06-08T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.83
533488,Nailers Lane,2023-06-08T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.91
533488,Nailers Lane,2023-06-08T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.03
533488,Nailers Lane,2023-06-08T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,51.2
533488,Nailers Lane,2023-06-08T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.4
533488,Nailers Lane,2023-06-08T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.8
533488,Nailers Lane,2023-06-08T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,93.3
533488,Nailers Lane,2023-06-08T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.03
533488,Nailers Lane,2023-06-08T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.5
533488,Nailers Lane,2023-06-08T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
533488,Nailers Lane,2023-06-08T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.95
533488,Nailers Lane,2023-06-08T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.64
533488,Nailers Lane,2023-06-08T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.17
533488,Nailers Lane,2023-06-08T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,39.5
533488,Nailers Lane,2023-06-08T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.5
533488,Nailers Lane,2023-06-08T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.7
533488,Nailers Lane,2023-06-08T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.0
533488,Nailers Lane,2023-06-08T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.12
533488,Nailers Lane,2023-06-08T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.33
533488,Nailers Lane,2023-06-08T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.27
533488,Nailers Lane,2023-06-08T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.6
533488,Nailers Lane,2023-06-08T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.43
533488,Nailers Lane,2023-06-08T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.2
533488,Nailers Lane,2023-06-08T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.6
533488,Nailers Lane,2023-06-08T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.5
533488,Nailers Lane,2023-06-08T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.0
533488,Nailers Lane,2023-06-08T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
533488,Nailers Lane,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.05
533488,Nailers Lane,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.16
533488,Nailers Lane,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.11
533488,Nailers Lane,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.65
533488,Nailers Lane,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.79
533488,Nailers Lane,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.51
533488,Nailers Lane,2023-06-08T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,58.9
533488,Nailers Lane,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.9
533488,Nailers Lane,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,106.2
533488,Nailers Lane,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.2
533488,Nailers Lane,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
533488,Nailers Lane,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.15
533488,Nailers Lane,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
533488,Nailers Lane,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.54
533488,Nailers Lane,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.87
533488,Nailers Lane,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.38
533488,Nailers Lane,2023-06-08T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
533488,Nailers Lane,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
533488,Nailers Lane,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
533488,Nailers Lane,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.3
533488,Nailers Lane,2023-06-08T14:00:00.000+00:00,transformer,,Temperature,C,33.4
533488,Nailers Lane,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
533488,Nailers Lane,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
533488,Nailers Lane,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
533488,Nailers Lane,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
533488,Nailers Lane,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
533488,Nailers Lane,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
533488,Nailers Lane,2023-06-08T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
533488,Nailers Lane,2023-06-08T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.26
533488,Nailers Lane,2023-06-08T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.21
533488,Nailers Lane,2023-06-08T14:00:00.000+00:00,busbar,,L3 Active Power,kW,54.58
533488,Nailers Lane,2023-06-08T14:00:00.000+00:00,busbar,,L2 Active Power,kW,58.63
533488,Nailers Lane,2023-06-08T14:00:00.000+00:00,busbar,,L1 Active Power,kW,65.28
533488,Nailers Lane,2023-06-08T14:00:00.000+00:00,busbar,,N Current (RMS),A,79.4
533488,Nailers Lane,2023-06-08T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,228.4
533488,Nailers Lane,2023-06-08T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,250.3
533488,Nailers Lane,2023-06-08T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,274.0
533488,Nailers Lane,2023-06-08T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.29
533488,Nailers Lane,2023-06-08T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.19
533488,Nailers Lane,2023-06-08T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
533488,Nailers Lane,2023-06-08T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.99
533488,Nailers Lane,2023-06-08T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.57
533488,Nailers Lane,2023-06-08T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.49
533488,Nailers Lane,2023-06-08T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,50.6
533488,Nailers Lane,2023-06-08T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.7
533488,Nailers Lane,2023-06-08T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.2
533488,Nailers Lane,2023-06-08T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,90.8
533488,Nailers Lane,2023-06-08T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.78
533488,Nailers Lane,2023-06-08T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.1
533488,Nailers Lane,2023-06-08T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
533488,Nailers Lane,2023-06-08T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.64
533488,Nailers Lane,2023-06-08T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.22
533488,Nailers Lane,2023-06-08T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.33
533488,Nailers Lane,2023-06-08T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,45.4
533488,Nailers Lane,2023-06-08T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,83.5
533488,Nailers Lane,2023-06-08T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.5
533488,Nailers Lane,2023-06-08T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.3
533488,Nailers Lane,2023-06-08T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.38
533488,Nailers Lane,2023-06-08T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.59
533488,Nailers Lane,2023-06-08T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.83
533488,Nailers Lane,2023-06-08T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.06
533488,Nailers Lane,2023-06-08T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.35
533488,Nailers Lane,2023-06-08T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.91
533488,Nailers Lane,2023-06-08T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.8
533488,Nailers Lane,2023-06-08T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.2
533488,Nailers Lane,2023-06-08T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.5
533488,Nailers Lane,2023-06-08T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.1
533488,Nailers Lane,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.71
533488,Nailers Lane,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,12.56
533488,Nailers Lane,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.02
533488,Nailers Lane,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.46
533488,Nailers Lane,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.67
533488,Nailers Lane,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.0
533488,Nailers Lane,2023-06-08T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,70.1
533488,Nailers Lane,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.4
