Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,123.9
533488,Nailers Lane,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.6
533488,Nailers Lane,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.23
533488,Nailers Lane,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.62
533488,Nailers Lane,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
533488,Nailers Lane,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.18
533488,Nailers Lane,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
533488,Nailers Lane,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.28
533488,Nailers Lane,2023-06-08T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
533488,Nailers Lane,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
533488,Nailers Lane,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
533488,Nailers Lane,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
533488,Nailers Lane,2023-06-08T13:50:00.000+00:00,transformer,,Temperature,C,33.2
533488,Nailers Lane,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
533488,Nailers Lane,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
533488,Nailers Lane,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
533488,Nailers Lane,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
533488,Nailers Lane,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
533488,Nailers Lane,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
533488,Nailers Lane,2023-06-08T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.26
533488,Nailers Lane,2023-06-08T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.48
533488,Nailers Lane,2023-06-08T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.09
533488,Nailers Lane,2023-06-08T13:50:00.000+00:00,busbar,,L3 Active Power,kW,55.33
533488,Nailers Lane,2023-06-08T13:50:00.000+00:00,busbar,,L2 Active Power,kW,62.22
533488,Nailers Lane,2023-06-08T13:50:00.000+00:00,busbar,,L1 Active Power,kW,69.0
533488,Nailers Lane,2023-06-08T13:50:00.000+00:00,busbar,,N Current (RMS),A,82.0
533488,Nailers Lane,2023-06-08T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,230.8
533488,Nailers Lane,2023-06-08T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,264.1
533488,Nailers Lane,2023-06-08T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,288.2
533488,Nailers Lane,2023-06-08T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.25
533488,Nailers Lane,2023-06-08T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.7
533488,Nailers Lane,2023-06-08T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
533488,Nailers Lane,2023-06-08T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.08
533488,Nailers Lane,2023-06-08T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.78
533488,Nailers Lane,2023-06-08T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.4
533488,Nailers Lane,2023-06-08T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,46.9
533488,Nailers Lane,2023-06-08T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.1
533488,Nailers Lane,2023-06-08T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,46.2
533488,Nailers Lane,2023-06-08T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,82.2
533488,Nailers Lane,2023-06-08T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.62
533488,Nailers Lane,2023-06-08T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.88
533488,Nailers Lane,2023-06-08T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
533488,Nailers Lane,2023-06-08T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.93
533488,Nailers Lane,2023-06-08T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.02
533488,Nailers Lane,2023-06-08T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.78
533488,Nailers Lane,2023-06-08T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,44.6
533488,Nailers Lane,2023-06-08T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,81.4
533488,Nailers Lane,2023-06-08T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.6
533488,Nailers Lane,2023-06-08T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.8
533488,Nailers Lane,2023-06-08T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.57
533488,Nailers Lane,2023-06-08T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.96
533488,Nailers Lane,2023-06-08T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.02
533488,Nailers Lane,2023-06-08T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.21
533488,Nailers Lane,2023-06-08T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.35
533488,Nailers Lane,2023-06-08T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.25
533488,Nailers Lane,2023-06-08T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.5
533488,Nailers Lane,2023-06-08T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.9
533488,Nailers Lane,2023-06-08T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.2
533488,Nailers Lane,2023-06-08T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.7
533488,Nailers Lane,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.23
533488,Nailers Lane,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.17
533488,Nailers Lane,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.14
533488,Nailers Lane,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.67
533488,Nailers Lane,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.56
533488,Nailers Lane,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.1
533488,Nailers Lane,2023-06-08T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,56.2
533488,Nailers Lane,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.6
533488,Nailers Lane,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,107.0
533488,Nailers Lane,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.5
533488,Nailers Lane,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
533488,Nailers Lane,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.3
533488,Nailers Lane,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.06
533488,Nailers Lane,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.72
533488,Nailers Lane,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
533488,Nailers Lane,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.21
533488,Nailers Lane,2023-06-08T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
533488,Nailers Lane,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
533488,Nailers Lane,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
533488,Nailers Lane,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.8
533488,Nailers Lane,2023-06-08T13:40:00.000+00:00,transformer,,Temperature,C,33.1
533488,Nailers Lane,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
533488,Nailers Lane,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
533488,Nailers Lane,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
533488,Nailers Lane,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
533488,Nailers Lane,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
533488,Nailers Lane,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
533488,Nailers Lane,2023-06-08T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
533488,Nailers Lane,2023-06-08T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.85
533488,Nailers Lane,2023-06-08T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.98
533488,Nailers Lane,2023-06-08T13:40:00.000+00:00,busbar,,L3 Active Power,kW,58.61
533488,Nailers Lane,2023-06-08T13:40:00.000+00:00,busbar,,L2 Active Power,kW,62.97
533488,Nailers Lane,2023-06-08T13:40:00.000+00:00,busbar,,L1 Active Power,kW,67.74
533488,Nailers Lane,2023-06-08T13:40:00.000+00:00,busbar,,N Current (RMS),A,83.2
533488,Nailers Lane,2023-06-08T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,243.7
533488,Nailers Lane,2023-06-08T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,265.6
533488,Nailers Lane,2023-06-08T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,283.3
533488,Nailers Lane,2023-06-08T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.03
533488,Nailers Lane,2023-06-08T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.81
533488,Nailers Lane,2023-06-08T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.39
533488,Nailers Lane,2023-06-08T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.45
533488,Nailers Lane,2023-06-08T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.68
533488,Nailers Lane,2023-06-08T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.29
533488,Nailers Lane,2023-06-08T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,33.6
533488,Nailers Lane,2023-06-08T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.7
533488,Nailers Lane,2023-06-08T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.5
533488,Nailers Lane,2023-06-08T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.2
533488,Nailers Lane,2023-06-08T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
533488,Nailers Lane,2023-06-08T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.86
533488,Nailers Lane,2023-06-08T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
533488,Nailers Lane,2023-06-08T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.29
533488,Nailers Lane,2023-06-08T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.34
533488,Nailers Lane,2023-06-08T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.97
533488,Nailers Lane,2023-06-08T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,45.5
533488,Nailers Lane,2023-06-08T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,85.4
533488,Nailers Lane,2023-06-08T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.5
533488,Nailers Lane,2023-06-08T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.7
533488,Nailers Lane,2023-06-08T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.86
533488,Nailers Lane,2023-06-08T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.97
533488,Nailers Lane,2023-06-08T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.02
533488,Nailers Lane,2023-06-08T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.31
533488,Nailers Lane,2023-06-08T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.38
533488,Nailers Lane,2023-06-08T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.38
533488,Nailers Lane,2023-06-08T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.8
533488,Nailers Lane,2023-06-08T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.6
533488,Nailers Lane,2023-06-08T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.9
533488,Nailers Lane,2023-06-08T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.2
533488,Nailers Lane,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.18
533488,Nailers Lane,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.3
533488,Nailers Lane,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.0
533488,Nailers Lane,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.03
533488,Nailers Lane,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.66
533488,Nailers Lane,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.76
533488,Nailers Lane,2023-06-08T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,51.3
533488,Nailers Lane,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.5
533488,Nailers Lane,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,103.7
533488,Nailers Lane,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.5
533488,Nailers Lane,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
533488,Nailers Lane,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.54
533488,Nailers Lane,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.02
533488,Nailers Lane,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.74
533488,Nailers Lane,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
533488,Nailers Lane,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.79
533488,Nailers Lane,2023-06-08T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
533488,Nailers Lane,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
533488,Nailers Lane,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
533488,Nailers Lane,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.1
533488,Nailers Lane,2023-06-08T13:30:00.000+00:00,transformer,,Temperature,C,32.9
533488,Nailers Lane,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
533488,Nailers Lane,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
533488,Nailers Lane,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
533488,Nailers Lane,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
533488,Nailers Lane,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
533488,Nailers Lane,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
533488,Nailers Lane,2023-06-08T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.9
533488,Nailers Lane,2023-06-08T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.14
533488,Nailers Lane,2023-06-08T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.4
533488,Nailers Lane,2023-06-08T13:30:00.000+00:00,busbar,,L3 Active Power,kW,56.82
533488,Nailers Lane,2023-06-08T13:30:00.000+00:00,busbar,,L2 Active Power,kW,60.48
533488,Nailers Lane,2023-06-08T13:30:00.000+00:00,busbar,,L1 Active Power,kW,66.19
533488,Nailers Lane,2023-06-08T13:30:00.000+00:00,busbar,,N Current (RMS),A,78.2
533488,Nailers Lane,2023-06-08T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,236.8
533488,Nailers Lane,2023-06-08T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,255.1
533488,Nailers Lane,2023-06-08T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,277.9
533488,Nailers Lane,2023-06-08T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.96
533488,Nailers Lane,2023-06-08T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.27
533488,Nailers Lane,2023-06-08T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.54
533488,Nailers Lane,2023-06-08T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.78
533488,Nailers Lane,2023-06-08T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.11
533488,Nailers Lane,2023-06-08T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.04
533488,Nailers Lane,2023-06-08T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,31.8
533488,Nailers Lane,2023-06-08T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.0
533488,Nailers Lane,2023-06-08T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.5
533488,Nailers Lane,2023-06-08T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.9
533488,Nailers Lane,2023-06-08T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.9
533488,Nailers Lane,2023-06-08T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.3
533488,Nailers Lane,2023-06-08T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
533488,Nailers Lane,2023-06-08T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.84
533488,Nailers Lane,2023-06-08T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.28
533488,Nailers Lane,2023-06-08T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.34
533488,Nailers Lane,2023-06-08T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,51.4
533488,Nailers Lane,2023-06-08T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,89.7
533488,Nailers Lane,2023-06-08T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.0
533488,Nailers Lane,2023-06-08T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.1
533488,Nailers Lane,2023-06-08T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.72
533488,Nailers Lane,2023-06-08T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.59
533488,Nailers Lane,2023-06-08T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.86
533488,Nailers Lane,2023-06-08T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.24
533488,Nailers Lane,2023-06-08T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.2
533488,Nailers Lane,2023-06-08T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.51
533488,Nailers Lane,2023-06-08T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.0
533488,Nailers Lane,2023-06-08T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.2
533488,Nailers Lane,2023-06-08T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.1
533488,Nailers Lane,2023-06-08T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.7
533488,Nailers Lane,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.94
533488,Nailers Lane,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.37
533488,Nailers Lane,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.29
533488,Nailers Lane,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.72
533488,Nailers Lane,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,27.13
533488,Nailers Lane,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.04
533488,Nailers Lane,2023-06-08T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,73.6
533488,Nailers Lane,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.4
533488,Nailers Lane,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,120.6
533488,Nailers Lane,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.8
533488,Nailers Lane,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
533488,Nailers Lane,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.02
533488,Nailers Lane,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
533488,Nailers Lane,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.92
533488,Nailers Lane,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
533488,Nailers Lane,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.15
533488,Nailers Lane,2023-06-08T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
533488,Nailers Lane,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
533488,Nailers Lane,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
533488,Nailers Lane,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.8
533488,Nailers Lane,2023-06-08T13:20:00.000+00:00,transformer,,Temperature,C,32.6
533488,Nailers Lane,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
533488,Nailers Lane,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
533488,Nailers Lane,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
533488,Nailers Lane,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
533488,Nailers Lane,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
533488,Nailers Lane,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
533488,Nailers Lane,2023-06-08T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.48
533488,Nailers Lane,2023-06-08T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.41
533488,Nailers Lane,2023-06-08T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.88
533488,Nailers Lane,2023-06-08T13:20:00.000+00:00,busbar,,L3 Active Power,kW,58.51
533488,Nailers Lane,2023-06-08T13:20:00.000+00:00,busbar,,L2 Active Power,kW,64.13
533488,Nailers Lane,2023-06-08T13:20:00.000+00:00,busbar,,L1 Active Power,kW,62.08
533488,Nailers Lane,2023-06-08T13:20:00.000+00:00,busbar,,N Current (RMS),A,92.9
533488,Nailers Lane,2023-06-08T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,245.6
533488,Nailers Lane,2023-06-08T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,270.0
533488,Nailers Lane,2023-06-08T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,260.8
533488,Nailers Lane,2023-06-08T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.12
533488,Nailers Lane,2023-06-08T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.93
533488,Nailers Lane,2023-06-08T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.29
533488,Nailers Lane,2023-06-08T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.28
533488,Nailers Lane,2023-06-08T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.71
533488,Nailers Lane,2023-06-08T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.98
533488,Nailers Lane,2023-06-08T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,34.0
533488,Nailers Lane,2023-06-08T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.9
533488,Nailers Lane,2023-06-08T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.9
533488,Nailers Lane,2023-06-08T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.6
533488,Nailers Lane,2023-06-08T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.81
533488,Nailers Lane,2023-06-08T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.08
533488,Nailers Lane,2023-06-08T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
533488,Nailers Lane,2023-06-08T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.12
533488,Nailers Lane,2023-06-08T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.3
533488,Nailers Lane,2023-06-08T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.92
533488,Nailers Lane,2023-06-08T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,38.7
533488,Nailers Lane,2023-06-08T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,85.0
533488,Nailers Lane,2023-06-08T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.8
533488,Nailers Lane,2023-06-08T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.0
533488,Nailers Lane,2023-06-08T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.36
533488,Nailers Lane,2023-06-08T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.86
533488,Nailers Lane,2023-06-08T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.72
533488,Nailers Lane,2023-06-08T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.16
533488,Nailers Lane,2023-06-08T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.65
533488,Nailers Lane,2023-06-08T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.3
533488,Nailers Lane,2023-06-08T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
533488,Nailers Lane,2023-06-08T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.1
533488,Nailers Lane,2023-06-08T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.6
533488,Nailers Lane,2023-06-08T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
533488,Nailers Lane,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.5
533488,Nailers Lane,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.83
533488,Nailers Lane,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.1
533488,Nailers Lane,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.84
533488,Nailers Lane,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.09
533488,Nailers Lane,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.68
533488,Nailers Lane,2023-06-08T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.9
533488,Nailers Lane,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.1
533488,Nailers Lane,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,92.8
533488,Nailers Lane,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.4
533488,Nailers Lane,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
533488,Nailers Lane,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.12
533488,Nailers Lane,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.03
533488,Nailers Lane,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
533488,Nailers Lane,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.13
533488,Nailers Lane,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.83
533488,Nailers Lane,2023-06-08T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
533488,Nailers Lane,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
533488,Nailers Lane,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
533488,Nailers Lane,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.8
533488,Nailers Lane,2023-06-08T13:10:00.000+00:00,transformer,,Temperature,C,32.4
533488,Nailers Lane,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
533488,Nailers Lane,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
533488,Nailers Lane,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
533488,Nailers Lane,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
533488,Nailers Lane,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
533488,Nailers Lane,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
533488,Nailers Lane,2023-06-08T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.39
533488,Nailers Lane,2023-06-08T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.81
533488,Nailers Lane,2023-06-08T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.24
533488,Nailers Lane,2023-06-08T13:10:00.000+00:00,busbar,,L3 Active Power,kW,56.4
533488,Nailers Lane,2023-06-08T13:10:00.000+00:00,busbar,,L2 Active Power,kW,55.89
533488,Nailers Lane,2023-06-08T13:10:00.000+00:00,busbar,,L1 Active Power,kW,63.71
533488,Nailers Lane,2023-06-08T13:10:00.000+00:00,busbar,,N Current (RMS),A,77.5
533488,Nailers Lane,2023-06-08T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,235.5
533488,Nailers Lane,2023-06-08T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,236.2
533488,Nailers Lane,2023-06-08T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,267.2
533488,Nailers Lane,2023-06-08T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.28
533488,Nailers Lane,2023-06-08T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.04
533488,Nailers Lane,2023-06-08T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.26
533488,Nailers Lane,2023-06-08T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.96
533488,Nailers Lane,2023-06-08T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.27
533488,Nailers Lane,2023-06-08T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.21
533488,Nailers Lane,2023-06-08T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,31.4
533488,Nailers Lane,2023-06-08T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.9
533488,Nailers Lane,2023-06-08T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.3
533488,Nailers Lane,2023-06-08T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.8
533488,Nailers Lane,2023-06-08T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
533488,Nailers Lane,2023-06-08T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.11
533488,Nailers Lane,2023-06-08T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
533488,Nailers Lane,2023-06-08T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.0
533488,Nailers Lane,2023-06-08T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.35
533488,Nailers Lane,2023-06-08T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.48
533488,Nailers Lane,2023-06-08T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,40.0
533488,Nailers Lane,2023-06-08T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,84.6
533488,Nailers Lane,2023-06-08T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.0
533488,Nailers Lane,2023-06-08T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.0
533488,Nailers Lane,2023-06-08T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.69
533488,Nailers Lane,2023-06-08T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.42
533488,Nailers Lane,2023-06-08T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.73
533488,Nailers Lane,2023-06-08T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.82
533488,Nailers Lane,2023-06-08T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.87
533488,Nailers Lane,2023-06-08T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.38
533488,Nailers Lane,2023-06-08T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
533488,Nailers Lane,2023-06-08T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.9
533488,Nailers Lane,2023-06-08T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.9
533488,Nailers Lane,2023-06-08T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
533488,Nailers Lane,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.88
533488,Nailers Lane,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.63
533488,Nailers Lane,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.62
533488,Nailers Lane,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.53
533488,Nailers Lane,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.33
533488,Nailers Lane,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.54
533488,Nailers Lane,2023-06-08T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.3
533488,Nailers Lane,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.5
533488,Nailers Lane,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,101.6
533488,Nailers Lane,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.4
533488,Nailers Lane,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.41
533488,Nailers Lane,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.52
533488,Nailers Lane,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.03
533488,Nailers Lane,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.43
533488,Nailers Lane,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.4
533488,Nailers Lane,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.05
533488,Nailers Lane,2023-06-08T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
533488,Nailers Lane,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
533488,Nailers Lane,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
533488,Nailers Lane,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.3
533488,Nailers Lane,2023-06-08T13:00:00.000+00:00,transformer,,Temperature,C,32.2
533488,Nailers Lane,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
533488,Nailers Lane,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
533488,Nailers Lane,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
533488,Nailers Lane,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
533488,Nailers Lane,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
533488,Nailers Lane,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
533488,Nailers Lane,2023-06-08T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.33
533488,Nailers Lane,2023-06-08T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.43
533488,Nailers Lane,2023-06-08T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.53
533488,Nailers Lane,2023-06-08T13:00:00.000+00:00,busbar,,L3 Active Power,kW,60.75
533488,Nailers Lane,2023-06-08T13:00:00.000+00:00,busbar,,L2 Active Power,kW,59.22
533488,Nailers Lane,2023-06-08T13:00:00.000+00:00,busbar,,L1 Active Power,kW,64.66
533488,Nailers Lane,2023-06-08T13:00:00.000+00:00,busbar,,N Current (RMS),A,80.9
533488,Nailers Lane,2023-06-08T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,253.1
533488,Nailers Lane,2023-06-08T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,249.9
533488,Nailers Lane,2023-06-08T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,270.7
533488,Nailers Lane,2023-06-08T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.27
533488,Nailers Lane,2023-06-08T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.53
533488,Nailers Lane,2023-06-08T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.27
533488,Nailers Lane,2023-06-08T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.56
533488,Nailers Lane,2023-06-08T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.84
533488,Nailers Lane,2023-06-08T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.05
533488,Nailers Lane,2023-06-08T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,32.2
533488,Nailers Lane,2023-06-08T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.1
533488,Nailers Lane,2023-06-08T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.6
533488,Nailers Lane,2023-06-08T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.9
533488,Nailers Lane,2023-06-08T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
533488,Nailers Lane,2023-06-08T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.17
533488,Nailers Lane,2023-06-08T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.48
533488,Nailers Lane,2023-06-08T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.78
533488,Nailers Lane,2023-06-08T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.15
533488,Nailers Lane,2023-06-08T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.98
533488,Nailers Lane,2023-06-08T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,40.2
533488,Nailers Lane,2023-06-08T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,91.2
533488,Nailers Lane,2023-06-08T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.8
533488,Nailers Lane,2023-06-08T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.1
533488,Nailers Lane,2023-06-08T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.87
533488,Nailers Lane,2023-06-08T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.44
533488,Nailers Lane,2023-06-08T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.82
533488,Nailers Lane,2023-06-08T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.33
533488,Nailers Lane,2023-06-08T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.46
533488,Nailers Lane,2023-06-08T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.49
533488,Nailers Lane,2023-06-08T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.4
533488,Nailers Lane,2023-06-08T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.7
533488,Nailers Lane,2023-06-08T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.6
533488,Nailers Lane,2023-06-08T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.3
533488,Nailers Lane,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.6
533488,Nailers Lane,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.06
533488,Nailers Lane,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.88
533488,Nailers Lane,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.81
533488,Nailers Lane,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.57
533488,Nailers Lane,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.16
533488,Nailers Lane,2023-06-08T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,45.7
533488,Nailers Lane,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.8
533488,Nailers Lane,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,95.7
533488,Nailers Lane,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.4
533488,Nailers Lane,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.12
533488,Nailers Lane,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.45
533488,Nailers Lane,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
533488,Nailers Lane,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.35
533488,Nailers Lane,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.34
533488,Nailers Lane,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.46
533488,Nailers Lane,2023-06-08T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
533488,Nailers Lane,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
533488,Nailers Lane,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
533488,Nailers Lane,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.0
533488,Nailers Lane,2023-06-08T12:50:00.000+00:00,transformer,,Temperature,C,32.0
533488,Nailers Lane,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
533488,Nailers Lane,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
533488,Nailers Lane,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
533488,Nailers Lane,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
533488,Nailers Lane,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
533488,Nailers Lane,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
533488,Nailers Lane,2023-06-08T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.95
533488,Nailers Lane,2023-06-08T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.25
533488,Nailers Lane,2023-06-08T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
533488,Nailers Lane,2023-06-08T12:50:00.000+00:00,busbar,,L3 Active Power,kW,58.83
533488,Nailers Lane,2023-06-08T12:50:00.000+00:00,busbar,,L2 Active Power,kW,62.36
533488,Nailers Lane,2023-06-08T12:50:00.000+00:00,busbar,,L1 Active Power,kW,62.14
533488,Nailers Lane,2023-06-08T12:50:00.000+00:00,busbar,,N Current (RMS),A,85.1
533488,Nailers Lane,2023-06-08T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,244.6
533488,Nailers Lane,2023-06-08T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,262.2
533488,Nailers Lane,2023-06-08T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,260.6
533488,Nailers Lane,2023-06-08T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.96
533488,Nailers Lane,2023-06-08T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.52
533488,Nailers Lane,2023-06-08T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
533488,Nailers Lane,2023-06-08T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.91
533488,Nailers Lane,2023-06-08T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.42
533488,Nailers Lane,2023-06-08T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.26
533488,Nailers Lane,2023-06-08T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,28.3
533488,Nailers Lane,2023-06-08T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.1
533488,Nailers Lane,2023-06-08T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.8
533488,Nailers Lane,2023-06-08T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.6
533488,Nailers Lane,2023-06-08T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.59
533488,Nailers Lane,2023-06-08T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.45
533488,Nailers Lane,2023-06-08T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
533488,Nailers Lane,2023-06-08T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.01
533488,Nailers Lane,2023-06-08T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.72
533488,Nailers Lane,2023-06-08T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.16
533488,Nailers Lane,2023-06-08T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,51.0
533488,Nailers Lane,2023-06-08T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,96.6
533488,Nailers Lane,2023-06-08T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.6
533488,Nailers Lane,2023-06-08T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.2
533488,Nailers Lane,2023-06-08T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.44
533488,Nailers Lane,2023-06-08T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.53
533488,Nailers Lane,2023-06-08T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.86
533488,Nailers Lane,2023-06-08T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.08
533488,Nailers Lane,2023-06-08T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.86
533488,Nailers Lane,2023-06-08T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.46
533488,Nailers Lane,2023-06-08T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.8
533488,Nailers Lane,2023-06-08T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.4
533488,Nailers Lane,2023-06-08T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,75.8
533488,Nailers Lane,2023-06-08T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
533488,Nailers Lane,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.16
533488,Nailers Lane,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.62
533488,Nailers Lane,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.65
533488,Nailers Lane,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.62
533488,Nailers Lane,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.82
533488,Nailers Lane,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.31
533488,Nailers Lane,2023-06-08T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,55.9
533488,Nailers Lane,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.9
533488,Nailers Lane,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,96.0
533488,Nailers Lane,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.0
533488,Nailers Lane,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.36
533488,Nailers Lane,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.47
533488,Nailers Lane,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
533488,Nailers Lane,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.77
533488,Nailers Lane,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.39
533488,Nailers Lane,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.28
533488,Nailers Lane,2023-06-08T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
533488,Nailers Lane,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
533488,Nailers Lane,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
533488,Nailers Lane,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.4
533488,Nailers Lane,2023-06-08T12:40:00.000+00:00,transformer,,Temperature,C,31.8
533488,Nailers Lane,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
533488,Nailers Lane,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
533488,Nailers Lane,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
533488,Nailers Lane,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
533488,Nailers Lane,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
533488,Nailers Lane,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
533488,Nailers Lane,2023-06-08T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.41
533488,Nailers Lane,2023-06-08T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.65
533488,Nailers Lane,2023-06-08T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
533488,Nailers Lane,2023-06-08T12:40:00.000+00:00,busbar,,L3 Active Power,kW,63.4
533488,Nailers Lane,2023-06-08T12:40:00.000+00:00,busbar,,L2 Active Power,kW,61.22
533488,Nailers Lane,2023-06-08T12:40:00.000+00:00,busbar,,L1 Active Power,kW,56.46
533488,Nailers Lane,2023-06-08T12:40:00.000+00:00,busbar,,N Current (RMS),A,103.7
533488,Nailers Lane,2023-06-08T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,263.7
533488,Nailers Lane,2023-06-08T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,257.7
533488,Nailers Lane,2023-06-08T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,236.9
533488,Nailers Lane,2023-06-08T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.21
533488,Nailers Lane,2023-06-08T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.62
533488,Nailers Lane,2023-06-08T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.06
533488,Nailers Lane,2023-06-08T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.49
533488,Nailers Lane,2023-06-08T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.52
533488,Nailers Lane,2023-06-08T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.09
533488,Nailers Lane,2023-06-08T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,32.9
533488,Nailers Lane,2023-06-08T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.7
533488,Nailers Lane,2023-06-08T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.2
533488,Nailers Lane,2023-06-08T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,69.0
533488,Nailers Lane,2023-06-08T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
533488,Nailers Lane,2023-06-08T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.46
533488,Nailers Lane,2023-06-08T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
533488,Nailers Lane,2023-06-08T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.93
533488,Nailers Lane,2023-06-08T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.52
533488,Nailers Lane,2023-06-08T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.78
533488,Nailers Lane,2023-06-08T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,41.0
533488,Nailers Lane,2023-06-08T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,87.9
533488,Nailers Lane,2023-06-08T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.0
533488,Nailers Lane,2023-06-08T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.0
533488,Nailers Lane,2023-06-08T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.43
533488,Nailers Lane,2023-06-08T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.79
533488,Nailers Lane,2023-06-08T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.39
533488,Nailers Lane,2023-06-08T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.11
533488,Nailers Lane,2023-06-08T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.22
533488,Nailers Lane,2023-06-08T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.04
533488,Nailers Lane,2023-06-08T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,45.6
533488,Nailers Lane,2023-06-08T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.8
533488,Nailers Lane,2023-06-08T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,80.7
533488,Nailers Lane,2023-06-08T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.3
533488,Nailers Lane,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.45
533488,Nailers Lane,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.8
533488,Nailers Lane,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.22
533488,Nailers Lane,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.38
533488,Nailers Lane,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.93
533488,Nailers Lane,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.72
533488,Nailers Lane,2023-06-08T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,49.2
533488,Nailers Lane,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.7
533488,Nailers Lane,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,91.0
533488,Nailers Lane,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.5
533488,Nailers Lane,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.68
533488,Nailers Lane,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.27
533488,Nailers Lane,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
533488,Nailers Lane,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.58
533488,Nailers Lane,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.84
533488,Nailers Lane,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.69
533488,Nailers Lane,2023-06-08T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
533488,Nailers Lane,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
533488,Nailers Lane,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
533488,Nailers Lane,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.6
533488,Nailers Lane,2023-06-08T12:30:00.000+00:00,transformer,,Temperature,C,31.6
533488,Nailers Lane,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
