Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
533488,Nailers Lane,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
533488,Nailers Lane,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
533488,Nailers Lane,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
533488,Nailers Lane,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
533488,Nailers Lane,2023-06-08T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.28
533488,Nailers Lane,2023-06-08T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.77
533488,Nailers Lane,2023-06-08T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
533488,Nailers Lane,2023-06-08T12:30:00.000+00:00,busbar,,L3 Active Power,kW,63.5
533488,Nailers Lane,2023-06-08T12:30:00.000+00:00,busbar,,L2 Active Power,kW,62.03
533488,Nailers Lane,2023-06-08T12:30:00.000+00:00,busbar,,L1 Active Power,kW,60.32
533488,Nailers Lane,2023-06-08T12:30:00.000+00:00,busbar,,N Current (RMS),A,92.0
533488,Nailers Lane,2023-06-08T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,264.4
533488,Nailers Lane,2023-06-08T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,260.0
533488,Nailers Lane,2023-06-08T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,252.4
533488,Nailers Lane,2023-06-08T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.07
533488,Nailers Lane,2023-06-08T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.05
533488,Nailers Lane,2023-06-08T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
533488,Nailers Lane,2023-06-08T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.63
533488,Nailers Lane,2023-06-08T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.16
533488,Nailers Lane,2023-06-08T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.71
533488,Nailers Lane,2023-06-08T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,42.8
533488,Nailers Lane,2023-06-08T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.2
533488,Nailers Lane,2023-06-08T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.9
533488,Nailers Lane,2023-06-08T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,83.7
533488,Nailers Lane,2023-06-08T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
533488,Nailers Lane,2023-06-08T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.12
533488,Nailers Lane,2023-06-08T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
533488,Nailers Lane,2023-06-08T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.47
533488,Nailers Lane,2023-06-08T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.41
533488,Nailers Lane,2023-06-08T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.0
533488,Nailers Lane,2023-06-08T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.9
533488,Nailers Lane,2023-06-08T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.8
533488,Nailers Lane,2023-06-08T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.2
533488,Nailers Lane,2023-06-08T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.7
533488,Nailers Lane,2023-06-08T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.45
533488,Nailers Lane,2023-06-08T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.68
533488,Nailers Lane,2023-06-08T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.93
533488,Nailers Lane,2023-06-08T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.0
533488,Nailers Lane,2023-06-08T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.59
533488,Nailers Lane,2023-06-08T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.53
533488,Nailers Lane,2023-06-08T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,42.0
533488,Nailers Lane,2023-06-08T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.5
533488,Nailers Lane,2023-06-08T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.8
533488,Nailers Lane,2023-06-08T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
533488,Nailers Lane,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.62
533488,Nailers Lane,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.82
533488,Nailers Lane,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.12
533488,Nailers Lane,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.58
533488,Nailers Lane,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.94
533488,Nailers Lane,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.48
533488,Nailers Lane,2023-06-08T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.3
533488,Nailers Lane,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.0
533488,Nailers Lane,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,87.9
533488,Nailers Lane,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.8
533488,Nailers Lane,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.19
533488,Nailers Lane,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.8
533488,Nailers Lane,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.05
533488,Nailers Lane,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.28
533488,Nailers Lane,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.48
533488,Nailers Lane,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.0
533488,Nailers Lane,2023-06-08T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
533488,Nailers Lane,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
533488,Nailers Lane,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
533488,Nailers Lane,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.0
533488,Nailers Lane,2023-06-08T12:20:00.000+00:00,transformer,,Temperature,C,31.3
533488,Nailers Lane,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
533488,Nailers Lane,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
533488,Nailers Lane,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
533488,Nailers Lane,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
533488,Nailers Lane,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
533488,Nailers Lane,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
533488,Nailers Lane,2023-06-08T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.94
533488,Nailers Lane,2023-06-08T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.12
533488,Nailers Lane,2023-06-08T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.96
533488,Nailers Lane,2023-06-08T12:20:00.000+00:00,busbar,,L3 Active Power,kW,62.97
533488,Nailers Lane,2023-06-08T12:20:00.000+00:00,busbar,,L2 Active Power,kW,62.59
533488,Nailers Lane,2023-06-08T12:20:00.000+00:00,busbar,,L1 Active Power,kW,65.72
533488,Nailers Lane,2023-06-08T12:20:00.000+00:00,busbar,,N Current (RMS),A,81.7
533488,Nailers Lane,2023-06-08T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,262.0
533488,Nailers Lane,2023-06-08T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,263.2
533488,Nailers Lane,2023-06-08T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,275.6
533488,Nailers Lane,2023-06-08T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.06
533488,Nailers Lane,2023-06-08T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.05
533488,Nailers Lane,2023-06-08T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
533488,Nailers Lane,2023-06-08T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.86
533488,Nailers Lane,2023-06-08T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.54
533488,Nailers Lane,2023-06-08T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.98
533488,Nailers Lane,2023-06-08T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,52.8
533488,Nailers Lane,2023-06-08T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.1
533488,Nailers Lane,2023-06-08T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,49.0
533488,Nailers Lane,2023-06-08T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,89.3
533488,Nailers Lane,2023-06-08T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.48
533488,Nailers Lane,2023-06-08T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.27
533488,Nailers Lane,2023-06-08T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
533488,Nailers Lane,2023-06-08T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.66
533488,Nailers Lane,2023-06-08T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.2
533488,Nailers Lane,2023-06-08T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.17
533488,Nailers Lane,2023-06-08T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,43.6
533488,Nailers Lane,2023-06-08T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,91.8
533488,Nailers Lane,2023-06-08T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.2
533488,Nailers Lane,2023-06-08T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.0
533488,Nailers Lane,2023-06-08T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.46
533488,Nailers Lane,2023-06-08T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.81
533488,Nailers Lane,2023-06-08T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.16
533488,Nailers Lane,2023-06-08T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.85
533488,Nailers Lane,2023-06-08T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.95
533488,Nailers Lane,2023-06-08T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.56
533488,Nailers Lane,2023-06-08T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,46.0
533488,Nailers Lane,2023-06-08T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.2
533488,Nailers Lane,2023-06-08T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.2
533488,Nailers Lane,2023-06-08T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
533488,Nailers Lane,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.85
533488,Nailers Lane,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.81
533488,Nailers Lane,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.93
533488,Nailers Lane,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.72
533488,Nailers Lane,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.11
533488,Nailers Lane,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.84
533488,Nailers Lane,2023-06-08T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
533488,Nailers Lane,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.0
533488,Nailers Lane,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,84.9
533488,Nailers Lane,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.0
533488,Nailers Lane,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.48
533488,Nailers Lane,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.57
533488,Nailers Lane,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
533488,Nailers Lane,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.17
533488,Nailers Lane,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.31
533488,Nailers Lane,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.19
533488,Nailers Lane,2023-06-08T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
533488,Nailers Lane,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
533488,Nailers Lane,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
533488,Nailers Lane,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.9
533488,Nailers Lane,2023-06-08T12:10:00.000+00:00,transformer,,Temperature,C,31.1
533488,Nailers Lane,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
533488,Nailers Lane,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
533488,Nailers Lane,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
533488,Nailers Lane,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
533488,Nailers Lane,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
533488,Nailers Lane,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
533488,Nailers Lane,2023-06-08T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.26
533488,Nailers Lane,2023-06-08T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.87
533488,Nailers Lane,2023-06-08T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.19
533488,Nailers Lane,2023-06-08T12:10:00.000+00:00,busbar,,L3 Active Power,kW,65.26
533488,Nailers Lane,2023-06-08T12:10:00.000+00:00,busbar,,L2 Active Power,kW,59.11
533488,Nailers Lane,2023-06-08T12:10:00.000+00:00,busbar,,L1 Active Power,kW,66.74
533488,Nailers Lane,2023-06-08T12:10:00.000+00:00,busbar,,N Current (RMS),A,88.1
533488,Nailers Lane,2023-06-08T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,272.6
533488,Nailers Lane,2023-06-08T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,248.5
533488,Nailers Lane,2023-06-08T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,279.8
533488,Nailers Lane,2023-06-08T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.0
533488,Nailers Lane,2023-06-08T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.06
533488,Nailers Lane,2023-06-08T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.42
533488,Nailers Lane,2023-06-08T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.45
533488,Nailers Lane,2023-06-08T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.8
533488,Nailers Lane,2023-06-08T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.98
533488,Nailers Lane,2023-06-08T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,39.6
533488,Nailers Lane,2023-06-08T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.7
533488,Nailers Lane,2023-06-08T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.4
533488,Nailers Lane,2023-06-08T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,76.9
533488,Nailers Lane,2023-06-08T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
533488,Nailers Lane,2023-06-08T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.4
533488,Nailers Lane,2023-06-08T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
533488,Nailers Lane,2023-06-08T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.43
533488,Nailers Lane,2023-06-08T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.59
533488,Nailers Lane,2023-06-08T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.82
533488,Nailers Lane,2023-06-08T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,44.4
533488,Nailers Lane,2023-06-08T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,95.0
533488,Nailers Lane,2023-06-08T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.2
533488,Nailers Lane,2023-06-08T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.3
533488,Nailers Lane,2023-06-08T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.87
533488,Nailers Lane,2023-06-08T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.52
533488,Nailers Lane,2023-06-08T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.62
533488,Nailers Lane,2023-06-08T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.33
533488,Nailers Lane,2023-06-08T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.14
533488,Nailers Lane,2023-06-08T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.0
533488,Nailers Lane,2023-06-08T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,45.8
533488,Nailers Lane,2023-06-08T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.2
533488,Nailers Lane,2023-06-08T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.2
533488,Nailers Lane,2023-06-08T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
533488,Nailers Lane,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.47
533488,Nailers Lane,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.07
533488,Nailers Lane,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.22
533488,Nailers Lane,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.81
533488,Nailers Lane,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.96
533488,Nailers Lane,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.51
533488,Nailers Lane,2023-06-08T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.6
533488,Nailers Lane,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.9
533488,Nailers Lane,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,105.2
533488,Nailers Lane,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.6
533488,Nailers Lane,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.61
533488,Nailers Lane,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.46
533488,Nailers Lane,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
533488,Nailers Lane,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.65
533488,Nailers Lane,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.01
533488,Nailers Lane,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.3
533488,Nailers Lane,2023-06-08T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
533488,Nailers Lane,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.8
533488,Nailers Lane,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
533488,Nailers Lane,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.5
533488,Nailers Lane,2023-06-08T12:00:00.000+00:00,transformer,,Temperature,C,30.8
533488,Nailers Lane,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
533488,Nailers Lane,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
533488,Nailers Lane,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
533488,Nailers Lane,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
533488,Nailers Lane,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
533488,Nailers Lane,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
533488,Nailers Lane,2023-06-08T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.15
533488,Nailers Lane,2023-06-08T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.59
533488,Nailers Lane,2023-06-08T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
533488,Nailers Lane,2023-06-08T12:00:00.000+00:00,busbar,,L3 Active Power,kW,67.68
533488,Nailers Lane,2023-06-08T12:00:00.000+00:00,busbar,,L2 Active Power,kW,63.5
533488,Nailers Lane,2023-06-08T12:00:00.000+00:00,busbar,,L1 Active Power,kW,65.61
533488,Nailers Lane,2023-06-08T12:00:00.000+00:00,busbar,,N Current (RMS),A,87.9
533488,Nailers Lane,2023-06-08T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,282.4
533488,Nailers Lane,2023-06-08T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,268.3
533488,Nailers Lane,2023-06-08T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,275.0
533488,Nailers Lane,2023-06-08T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.05
533488,Nailers Lane,2023-06-08T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.4
533488,Nailers Lane,2023-06-08T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.49
533488,Nailers Lane,2023-06-08T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.0
533488,Nailers Lane,2023-06-08T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.11
533488,Nailers Lane,2023-06-08T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.46
533488,Nailers Lane,2023-06-08T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,36.0
533488,Nailers Lane,2023-06-08T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.0
533488,Nailers Lane,2023-06-08T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.8
533488,Nailers Lane,2023-06-08T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,67.1
533488,Nailers Lane,2023-06-08T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
533488,Nailers Lane,2023-06-08T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.23
533488,Nailers Lane,2023-06-08T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
533488,Nailers Lane,2023-06-08T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.6
533488,Nailers Lane,2023-06-08T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.81
533488,Nailers Lane,2023-06-08T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.47
533488,Nailers Lane,2023-06-08T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,43.1
533488,Nailers Lane,2023-06-08T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,91.4
533488,Nailers Lane,2023-06-08T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.2
533488,Nailers Lane,2023-06-08T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.0
533488,Nailers Lane,2023-06-08T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.55
533488,Nailers Lane,2023-06-08T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.06
533488,Nailers Lane,2023-06-08T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.7
533488,Nailers Lane,2023-06-08T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.37
533488,Nailers Lane,2023-06-08T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.26
533488,Nailers Lane,2023-06-08T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.06
533488,Nailers Lane,2023-06-08T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,42.8
533488,Nailers Lane,2023-06-08T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.3
533488,Nailers Lane,2023-06-08T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.4
533488,Nailers Lane,2023-06-08T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
533488,Nailers Lane,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.75
533488,Nailers Lane,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.18
533488,Nailers Lane,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.93
533488,Nailers Lane,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.62
533488,Nailers Lane,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.41
533488,Nailers Lane,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.82
533488,Nailers Lane,2023-06-08T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.2
533488,Nailers Lane,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.6
533488,Nailers Lane,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,87.0
533488,Nailers Lane,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.5
533488,Nailers Lane,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.37
533488,Nailers Lane,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.28
533488,Nailers Lane,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
533488,Nailers Lane,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.19
533488,Nailers Lane,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.75
533488,Nailers Lane,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.63
533488,Nailers Lane,2023-06-08T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
533488,Nailers Lane,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
533488,Nailers Lane,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
533488,Nailers Lane,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.0
533488,Nailers Lane,2023-06-08T11:50:00.000+00:00,transformer,,Temperature,C,30.6
533488,Nailers Lane,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
533488,Nailers Lane,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
533488,Nailers Lane,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
533488,Nailers Lane,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
533488,Nailers Lane,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
533488,Nailers Lane,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
533488,Nailers Lane,2023-06-08T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.66
533488,Nailers Lane,2023-06-08T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.89
533488,Nailers Lane,2023-06-08T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
533488,Nailers Lane,2023-06-08T11:50:00.000+00:00,busbar,,L3 Active Power,kW,60.78
533488,Nailers Lane,2023-06-08T11:50:00.000+00:00,busbar,,L2 Active Power,kW,58.35
533488,Nailers Lane,2023-06-08T11:50:00.000+00:00,busbar,,L1 Active Power,kW,62.44
533488,Nailers Lane,2023-06-08T11:50:00.000+00:00,busbar,,N Current (RMS),A,82.7
533488,Nailers Lane,2023-06-08T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,254.4
533488,Nailers Lane,2023-06-08T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,247.1
533488,Nailers Lane,2023-06-08T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,263.0
533488,Nailers Lane,2023-06-08T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.26
533488,Nailers Lane,2023-06-08T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.21
533488,Nailers Lane,2023-06-08T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
533488,Nailers Lane,2023-06-08T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.66
533488,Nailers Lane,2023-06-08T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.31
533488,Nailers Lane,2023-06-08T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.54
533488,Nailers Lane,2023-06-08T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,42.3
533488,Nailers Lane,2023-06-08T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.6
533488,Nailers Lane,2023-06-08T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,44.0
533488,Nailers Lane,2023-06-08T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,80.2
533488,Nailers Lane,2023-06-08T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
533488,Nailers Lane,2023-06-08T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.38
533488,Nailers Lane,2023-06-08T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
533488,Nailers Lane,2023-06-08T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,27.07
533488,Nailers Lane,2023-06-08T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.75
533488,Nailers Lane,2023-06-08T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.1
533488,Nailers Lane,2023-06-08T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,62.2
533488,Nailers Lane,2023-06-08T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,114.4
533488,Nailers Lane,2023-06-08T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.0
533488,Nailers Lane,2023-06-08T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.6
533488,Nailers Lane,2023-06-08T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.57
533488,Nailers Lane,2023-06-08T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.72
533488,Nailers Lane,2023-06-08T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.68
533488,Nailers Lane,2023-06-08T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.48
533488,Nailers Lane,2023-06-08T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.5
533488,Nailers Lane,2023-06-08T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.26
533488,Nailers Lane,2023-06-08T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,42.5
533488,Nailers Lane,2023-06-08T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.6
533488,Nailers Lane,2023-06-08T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.4
533488,Nailers Lane,2023-06-08T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
533488,Nailers Lane,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.33
533488,Nailers Lane,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.42
533488,Nailers Lane,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.76
533488,Nailers Lane,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.19
533488,Nailers Lane,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.98
533488,Nailers Lane,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.46
533488,Nailers Lane,2023-06-08T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,45.0
533488,Nailers Lane,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.3
533488,Nailers Lane,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,93.2
533488,Nailers Lane,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.4
533488,Nailers Lane,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.37
533488,Nailers Lane,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.44
533488,Nailers Lane,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
533488,Nailers Lane,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.66
533488,Nailers Lane,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.08
533488,Nailers Lane,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.87
533488,Nailers Lane,2023-06-08T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
533488,Nailers Lane,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
533488,Nailers Lane,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
533488,Nailers Lane,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.0
533488,Nailers Lane,2023-06-08T11:40:00.000+00:00,transformer,,Temperature,C,30.4
533488,Nailers Lane,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
533488,Nailers Lane,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
533488,Nailers Lane,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
533488,Nailers Lane,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
533488,Nailers Lane,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
533488,Nailers Lane,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
533488,Nailers Lane,2023-06-08T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.68
533488,Nailers Lane,2023-06-08T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
533488,Nailers Lane,2023-06-08T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
533488,Nailers Lane,2023-06-08T11:40:00.000+00:00,busbar,,L3 Active Power,kW,67.04
533488,Nailers Lane,2023-06-08T11:40:00.000+00:00,busbar,,L2 Active Power,kW,59.61
533488,Nailers Lane,2023-06-08T11:40:00.000+00:00,busbar,,L1 Active Power,kW,64.22
533488,Nailers Lane,2023-06-08T11:40:00.000+00:00,busbar,,N Current (RMS),A,91.8
533488,Nailers Lane,2023-06-08T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,281.0
533488,Nailers Lane,2023-06-08T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,251.8
533488,Nailers Lane,2023-06-08T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,271.2
533488,Nailers Lane,2023-06-08T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.18
533488,Nailers Lane,2023-06-08T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.32
533488,Nailers Lane,2023-06-08T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.82
533488,Nailers Lane,2023-06-08T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.78
533488,Nailers Lane,2023-06-08T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.69
533488,Nailers Lane,2023-06-08T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.88
533488,Nailers Lane,2023-06-08T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,44.3
533488,Nailers Lane,2023-06-08T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.3
533488,Nailers Lane,2023-06-08T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.2
533488,Nailers Lane,2023-06-08T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,80.7
533488,Nailers Lane,2023-06-08T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.42
533488,Nailers Lane,2023-06-08T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.18
533488,Nailers Lane,2023-06-08T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
533488,Nailers Lane,2023-06-08T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.06
533488,Nailers Lane,2023-06-08T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.72
533488,Nailers Lane,2023-06-08T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.85
533488,Nailers Lane,2023-06-08T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,39.7
533488,Nailers Lane,2023-06-08T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,93.0
533488,Nailers Lane,2023-06-08T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.9
533488,Nailers Lane,2023-06-08T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.4
533488,Nailers Lane,2023-06-08T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.56
533488,Nailers Lane,2023-06-08T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.59
533488,Nailers Lane,2023-06-08T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.57
533488,Nailers Lane,2023-06-08T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.19
533488,Nailers Lane,2023-06-08T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.59
533488,Nailers Lane,2023-06-08T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.03
533488,Nailers Lane,2023-06-08T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,46.4
533488,Nailers Lane,2023-06-08T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.6
533488,Nailers Lane,2023-06-08T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.0
533488,Nailers Lane,2023-06-08T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
533488,Nailers Lane,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.96
533488,Nailers Lane,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.94
533488,Nailers Lane,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.19
533488,Nailers Lane,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.52
533488,Nailers Lane,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.45
533488,Nailers Lane,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.26
533488,Nailers Lane,2023-06-08T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,47.8
533488,Nailers Lane,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.7
533488,Nailers Lane,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,95.9
533488,Nailers Lane,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.3
533488,Nailers Lane,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.52
533488,Nailers Lane,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.38
533488,Nailers Lane,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
533488,Nailers Lane,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.17
533488,Nailers Lane,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.1
533488,Nailers Lane,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.28
533488,Nailers Lane,2023-06-08T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
533488,Nailers Lane,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
533488,Nailers Lane,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
533488,Nailers Lane,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.6
533488,Nailers Lane,2023-06-08T11:30:00.000+00:00,transformer,,Temperature,C,30.1
533488,Nailers Lane,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
533488,Nailers Lane,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
533488,Nailers Lane,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
533488,Nailers Lane,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
533488,Nailers Lane,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
533488,Nailers Lane,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
533488,Nailers Lane,2023-06-08T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.43
533488,Nailers Lane,2023-06-08T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.41
533488,Nailers Lane,2023-06-08T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.56
533488,Nailers Lane,2023-06-08T11:30:00.000+00:00,busbar,,L3 Active Power,kW,62.73
533488,Nailers Lane,2023-06-08T11:30:00.000+00:00,busbar,,L2 Active Power,kW,62.56
533488,Nailers Lane,2023-06-08T11:30:00.000+00:00,busbar,,L1 Active Power,kW,64.32
533488,Nailers Lane,2023-06-08T11:30:00.000+00:00,busbar,,N Current (RMS),A,82.3
533488,Nailers Lane,2023-06-08T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,261.8
533488,Nailers Lane,2023-06-08T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,264.6
533488,Nailers Lane,2023-06-08T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,270.4
533488,Nailers Lane,2023-06-08T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.95
533488,Nailers Lane,2023-06-08T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.6
533488,Nailers Lane,2023-06-08T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.85
533488,Nailers Lane,2023-06-08T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.36
533488,Nailers Lane,2023-06-08T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.08
533488,Nailers Lane,2023-06-08T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.96
533488,Nailers Lane,2023-06-08T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,52.6
533488,Nailers Lane,2023-06-08T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.1
533488,Nailers Lane,2023-06-08T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.4
533488,Nailers Lane,2023-06-08T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,94.2
533488,Nailers Lane,2023-06-08T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.48
533488,Nailers Lane,2023-06-08T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.0
533488,Nailers Lane,2023-06-08T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
533488,Nailers Lane,2023-06-08T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.28
533488,Nailers Lane,2023-06-08T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.29
533488,Nailers Lane,2023-06-08T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.77
533488,Nailers Lane,2023-06-08T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,41.3
533488,Nailers Lane,2023-06-08T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,98.1
533488,Nailers Lane,2023-06-08T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.8
533488,Nailers Lane,2023-06-08T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.3
533488,Nailers Lane,2023-06-08T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.71
533488,Nailers Lane,2023-06-08T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
533488,Nailers Lane,2023-06-08T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.61
533488,Nailers Lane,2023-06-08T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.2
533488,Nailers Lane,2023-06-08T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.04
533488,Nailers Lane,2023-06-08T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.05
533488,Nailers Lane,2023-06-08T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,49.4
533488,Nailers Lane,2023-06-08T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,73.0
533488,Nailers Lane,2023-06-08T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.7
533488,Nailers Lane,2023-06-08T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
533488,Nailers Lane,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.81
533488,Nailers Lane,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.28
533488,Nailers Lane,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.22
533488,Nailers Lane,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.07
533488,Nailers Lane,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.11
533488,Nailers Lane,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.57
533488,Nailers Lane,2023-06-08T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,51.9
533488,Nailers Lane,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.8
533488,Nailers Lane,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,88.6
533488,Nailers Lane,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.0
533488,Nailers Lane,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.09
533488,Nailers Lane,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.78
533488,Nailers Lane,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
533488,Nailers Lane,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.01
533488,Nailers Lane,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.9
533488,Nailers Lane,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.94
533488,Nailers Lane,2023-06-08T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
533488,Nailers Lane,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
533488,Nailers Lane,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
533488,Nailers Lane,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.5
533488,Nailers Lane,2023-06-08T11:20:00.000+00:00,transformer,,Temperature,C,29.9
533488,Nailers Lane,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
533488,Nailers Lane,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
533488,Nailers Lane,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
533488,Nailers Lane,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
533488,Nailers Lane,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
533488,Nailers Lane,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
533488,Nailers Lane,2023-06-08T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.18
533488,Nailers Lane,2023-06-08T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.8
533488,Nailers Lane,2023-06-08T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
533488,Nailers Lane,2023-06-08T11:20:00.000+00:00,busbar,,L3 Active Power,kW,64.92
533488,Nailers Lane,2023-06-08T11:20:00.000+00:00,busbar,,L2 Active Power,kW,64.43
533488,Nailers Lane,2023-06-08T11:20:00.000+00:00,busbar,,L1 Active Power,kW,66.29
533488,Nailers Lane,2023-06-08T11:20:00.000+00:00,busbar,,N Current (RMS),A,84.4
533488,Nailers Lane,2023-06-08T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,271.6
533488,Nailers Lane,2023-06-08T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,272.3
533488,Nailers Lane,2023-06-08T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,279.8
533488,Nailers Lane,2023-06-08T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.17
533488,Nailers Lane,2023-06-08T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.03
533488,Nailers Lane,2023-06-08T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.11
533488,Nailers Lane,2023-06-08T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.96
533488,Nailers Lane,2023-06-08T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.82
533488,Nailers Lane,2023-06-08T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.56
533488,Nailers Lane,2023-06-08T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,50.3
533488,Nailers Lane,2023-06-08T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.5
533488,Nailers Lane,2023-06-08T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,46.2
533488,Nailers Lane,2023-06-08T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,88.6
533488,Nailers Lane,2023-06-08T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
533488,Nailers Lane,2023-06-08T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.49
533488,Nailers Lane,2023-06-08T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
533488,Nailers Lane,2023-06-08T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.14
533488,Nailers Lane,2023-06-08T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.72
533488,Nailers Lane,2023-06-08T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.43
533488,Nailers Lane,2023-06-08T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.5
533488,Nailers Lane,2023-06-08T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,84.9
533488,Nailers Lane,2023-06-08T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,63.2
533488,Nailers Lane,2023-06-08T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.1
533488,Nailers Lane,2023-06-08T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.19
533488,Nailers Lane,2023-06-08T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
533488,Nailers Lane,2023-06-08T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.64
533488,Nailers Lane,2023-06-08T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.31
533488,Nailers Lane,2023-06-08T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.33
533488,Nailers Lane,2023-06-08T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.02
533488,Nailers Lane,2023-06-08T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,52.2
533488,Nailers Lane,2023-06-08T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,77.9
533488,Nailers Lane,2023-06-08T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,77.2
533488,Nailers Lane,2023-06-08T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
533488,Nailers Lane,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.41
533488,Nailers Lane,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.89
533488,Nailers Lane,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.23
533488,Nailers Lane,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.23
533488,Nailers Lane,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.77
533488,Nailers Lane,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.79
533488,Nailers Lane,2023-06-08T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.5
533488,Nailers Lane,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.2
533488,Nailers Lane,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,95.7
533488,Nailers Lane,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.5
533488,Nailers Lane,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.29
533488,Nailers Lane,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.28
533488,Nailers Lane,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
533488,Nailers Lane,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.49
533488,Nailers Lane,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.3
533488,Nailers Lane,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.93
533488,Nailers Lane,2023-06-08T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
533488,Nailers Lane,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
533488,Nailers Lane,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
533488,Nailers Lane,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.5
533488,Nailers Lane,2023-06-08T11:10:00.000+00:00,transformer,,Temperature,C,29.6
533488,Nailers Lane,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
533488,Nailers Lane,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
533488,Nailers Lane,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
533488,Nailers Lane,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
533488,Nailers Lane,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
533488,Nailers Lane,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
533488,Nailers Lane,2023-06-08T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.88
533488,Nailers Lane,2023-06-08T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.96
533488,Nailers Lane,2023-06-08T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
533488,Nailers Lane,2023-06-08T11:10:00.000+00:00,busbar,,L3 Active Power,kW,64.13
533488,Nailers Lane,2023-06-08T11:10:00.000+00:00,busbar,,L2 Active Power,kW,69.95
533488,Nailers Lane,2023-06-08T11:10:00.000+00:00,busbar,,L1 Active Power,kW,70.74
533488,Nailers Lane,2023-06-08T11:10:00.000+00:00,busbar,,N Current (RMS),A,80.8
533488,Nailers Lane,2023-06-08T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,269.9
533488,Nailers Lane,2023-06-08T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,295.9
