Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-08T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,298.3
533488,Nailers Lane,2023-06-08T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.14
533488,Nailers Lane,2023-06-08T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.33
533488,Nailers Lane,2023-06-08T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.04
533488,Nailers Lane,2023-06-08T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.92
533488,Nailers Lane,2023-06-08T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.85
533488,Nailers Lane,2023-06-08T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.65
533488,Nailers Lane,2023-06-08T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,41.8
533488,Nailers Lane,2023-06-08T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.0
533488,Nailers Lane,2023-06-08T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.4
533488,Nailers Lane,2023-06-08T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,76.3
533488,Nailers Lane,2023-06-08T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
533488,Nailers Lane,2023-06-08T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.25
533488,Nailers Lane,2023-06-08T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
533488,Nailers Lane,2023-06-08T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.73
533488,Nailers Lane,2023-06-08T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.18
533488,Nailers Lane,2023-06-08T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.04
533488,Nailers Lane,2023-06-08T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.7
533488,Nailers Lane,2023-06-08T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.4
533488,Nailers Lane,2023-06-08T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.8
533488,Nailers Lane,2023-06-08T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.8
533488,Nailers Lane,2023-06-08T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.6
533488,Nailers Lane,2023-06-08T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
533488,Nailers Lane,2023-06-08T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.49
533488,Nailers Lane,2023-06-08T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.5
533488,Nailers Lane,2023-06-08T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.28
533488,Nailers Lane,2023-06-08T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.8
533488,Nailers Lane,2023-06-08T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,46.7
533488,Nailers Lane,2023-06-08T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.0
533488,Nailers Lane,2023-06-08T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.9
533488,Nailers Lane,2023-06-08T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
533488,Nailers Lane,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.21
533488,Nailers Lane,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.06
533488,Nailers Lane,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.71
533488,Nailers Lane,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.98
533488,Nailers Lane,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.81
533488,Nailers Lane,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.17
533488,Nailers Lane,2023-06-08T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.6
533488,Nailers Lane,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.5
533488,Nailers Lane,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,99.6
533488,Nailers Lane,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.9
533488,Nailers Lane,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.73
533488,Nailers Lane,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.12
533488,Nailers Lane,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
533488,Nailers Lane,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.85
533488,Nailers Lane,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
533488,Nailers Lane,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.49
533488,Nailers Lane,2023-06-08T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
533488,Nailers Lane,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
533488,Nailers Lane,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
533488,Nailers Lane,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.6
533488,Nailers Lane,2023-06-08T11:00:00.000+00:00,transformer,,Temperature,C,29.4
533488,Nailers Lane,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
533488,Nailers Lane,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
533488,Nailers Lane,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
533488,Nailers Lane,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
533488,Nailers Lane,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
533488,Nailers Lane,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
533488,Nailers Lane,2023-06-08T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.43
533488,Nailers Lane,2023-06-08T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.08
533488,Nailers Lane,2023-06-08T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
533488,Nailers Lane,2023-06-08T11:00:00.000+00:00,busbar,,L3 Active Power,kW,58.99
533488,Nailers Lane,2023-06-08T11:00:00.000+00:00,busbar,,L2 Active Power,kW,63.7
533488,Nailers Lane,2023-06-08T11:00:00.000+00:00,busbar,,L1 Active Power,kW,67.14
533488,Nailers Lane,2023-06-08T11:00:00.000+00:00,busbar,,N Current (RMS),A,78.0
533488,Nailers Lane,2023-06-08T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,247.5
533488,Nailers Lane,2023-06-08T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,269.9
533488,Nailers Lane,2023-06-08T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,283.4
533488,Nailers Lane,2023-06-08T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.19
533488,Nailers Lane,2023-06-08T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.76
533488,Nailers Lane,2023-06-08T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.42
533488,Nailers Lane,2023-06-08T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.97
533488,Nailers Lane,2023-06-08T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.75
533488,Nailers Lane,2023-06-08T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.29
533488,Nailers Lane,2023-06-08T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,47.2
533488,Nailers Lane,2023-06-08T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.8
533488,Nailers Lane,2023-06-08T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.4
533488,Nailers Lane,2023-06-08T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,83.5
533488,Nailers Lane,2023-06-08T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
533488,Nailers Lane,2023-06-08T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.33
533488,Nailers Lane,2023-06-08T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
533488,Nailers Lane,2023-06-08T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.12
533488,Nailers Lane,2023-06-08T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.72
533488,Nailers Lane,2023-06-08T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.47
533488,Nailers Lane,2023-06-08T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,40.8
533488,Nailers Lane,2023-06-08T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,85.8
533488,Nailers Lane,2023-06-08T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.9
533488,Nailers Lane,2023-06-08T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.5
533488,Nailers Lane,2023-06-08T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.22
533488,Nailers Lane,2023-06-08T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.97
533488,Nailers Lane,2023-06-08T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.46
533488,Nailers Lane,2023-06-08T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.63
533488,Nailers Lane,2023-06-08T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.16
533488,Nailers Lane,2023-06-08T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.81
533488,Nailers Lane,2023-06-08T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,46.5
533488,Nailers Lane,2023-06-08T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.2
533488,Nailers Lane,2023-06-08T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.7
533488,Nailers Lane,2023-06-08T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
533488,Nailers Lane,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.62
533488,Nailers Lane,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.31
533488,Nailers Lane,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.45
533488,Nailers Lane,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.77
533488,Nailers Lane,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.48
533488,Nailers Lane,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.75
533488,Nailers Lane,2023-06-08T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.9
533488,Nailers Lane,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.1
533488,Nailers Lane,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,102.0
533488,Nailers Lane,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.8
533488,Nailers Lane,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.56
533488,Nailers Lane,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.46
533488,Nailers Lane,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
533488,Nailers Lane,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.89
533488,Nailers Lane,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.12
533488,Nailers Lane,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.54
533488,Nailers Lane,2023-06-08T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
533488,Nailers Lane,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
533488,Nailers Lane,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
533488,Nailers Lane,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.8
533488,Nailers Lane,2023-06-08T10:50:00.000+00:00,transformer,,Temperature,C,29.1
533488,Nailers Lane,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
533488,Nailers Lane,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
533488,Nailers Lane,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
533488,Nailers Lane,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
533488,Nailers Lane,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
533488,Nailers Lane,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
533488,Nailers Lane,2023-06-08T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.29
533488,Nailers Lane,2023-06-08T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.64
533488,Nailers Lane,2023-06-08T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
533488,Nailers Lane,2023-06-08T10:50:00.000+00:00,busbar,,L3 Active Power,kW,61.38
533488,Nailers Lane,2023-06-08T10:50:00.000+00:00,busbar,,L2 Active Power,kW,62.23
533488,Nailers Lane,2023-06-08T10:50:00.000+00:00,busbar,,L1 Active Power,kW,68.87
533488,Nailers Lane,2023-06-08T10:50:00.000+00:00,busbar,,N Current (RMS),A,81.4
533488,Nailers Lane,2023-06-08T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,258.0
533488,Nailers Lane,2023-06-08T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,263.9
533488,Nailers Lane,2023-06-08T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,290.4
533488,Nailers Lane,2023-06-08T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.84
533488,Nailers Lane,2023-06-08T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
533488,Nailers Lane,2023-06-08T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.43
533488,Nailers Lane,2023-06-08T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.08
533488,Nailers Lane,2023-06-08T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.61
533488,Nailers Lane,2023-06-08T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.14
533488,Nailers Lane,2023-06-08T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,44.1
533488,Nailers Lane,2023-06-08T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.2
533488,Nailers Lane,2023-06-08T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,44.9
533488,Nailers Lane,2023-06-08T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,85.7
533488,Nailers Lane,2023-06-08T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
533488,Nailers Lane,2023-06-08T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.81
533488,Nailers Lane,2023-06-08T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
533488,Nailers Lane,2023-06-08T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.33
533488,Nailers Lane,2023-06-08T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.5
533488,Nailers Lane,2023-06-08T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.61
533488,Nailers Lane,2023-06-08T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,36.9
533488,Nailers Lane,2023-06-08T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,86.1
533488,Nailers Lane,2023-06-08T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.4
533488,Nailers Lane,2023-06-08T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.8
533488,Nailers Lane,2023-06-08T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.1
533488,Nailers Lane,2023-06-08T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.8
533488,Nailers Lane,2023-06-08T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.61
533488,Nailers Lane,2023-06-08T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.06
533488,Nailers Lane,2023-06-08T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.44
533488,Nailers Lane,2023-06-08T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.91
533488,Nailers Lane,2023-06-08T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,51.0
533488,Nailers Lane,2023-06-08T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.9
533488,Nailers Lane,2023-06-08T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.4
533488,Nailers Lane,2023-06-08T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
533488,Nailers Lane,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.44
533488,Nailers Lane,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.24
533488,Nailers Lane,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.14
533488,Nailers Lane,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.61
533488,Nailers Lane,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.79
533488,Nailers Lane,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.39
533488,Nailers Lane,2023-06-08T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,56.0
533488,Nailers Lane,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.8
533488,Nailers Lane,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,111.0
533488,Nailers Lane,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.2
533488,Nailers Lane,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.05
533488,Nailers Lane,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.3
533488,Nailers Lane,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
533488,Nailers Lane,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.97
533488,Nailers Lane,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.36
533488,Nailers Lane,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.51
533488,Nailers Lane,2023-06-08T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
533488,Nailers Lane,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
533488,Nailers Lane,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
533488,Nailers Lane,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.2
533488,Nailers Lane,2023-06-08T10:40:00.000+00:00,transformer,,Temperature,C,28.9
533488,Nailers Lane,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
533488,Nailers Lane,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
533488,Nailers Lane,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
533488,Nailers Lane,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
533488,Nailers Lane,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
533488,Nailers Lane,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
533488,Nailers Lane,2023-06-08T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.35
533488,Nailers Lane,2023-06-08T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.53
533488,Nailers Lane,2023-06-08T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
533488,Nailers Lane,2023-06-08T10:40:00.000+00:00,busbar,,L3 Active Power,kW,64.06
533488,Nailers Lane,2023-06-08T10:40:00.000+00:00,busbar,,L2 Active Power,kW,67.69
533488,Nailers Lane,2023-06-08T10:40:00.000+00:00,busbar,,L1 Active Power,kW,65.56
533488,Nailers Lane,2023-06-08T10:40:00.000+00:00,busbar,,N Current (RMS),A,85.2
533488,Nailers Lane,2023-06-08T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,268.4
533488,Nailers Lane,2023-06-08T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,285.6
533488,Nailers Lane,2023-06-08T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,276.0
533488,Nailers Lane,2023-06-08T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.97
533488,Nailers Lane,2023-06-08T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.74
533488,Nailers Lane,2023-06-08T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.14
533488,Nailers Lane,2023-06-08T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.22
533488,Nailers Lane,2023-06-08T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.31
533488,Nailers Lane,2023-06-08T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.6
533488,Nailers Lane,2023-06-08T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,47.6
533488,Nailers Lane,2023-06-08T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.9
533488,Nailers Lane,2023-06-08T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.8
533488,Nailers Lane,2023-06-08T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,87.6
533488,Nailers Lane,2023-06-08T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
533488,Nailers Lane,2023-06-08T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.91
533488,Nailers Lane,2023-06-08T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
533488,Nailers Lane,2023-06-08T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.97
533488,Nailers Lane,2023-06-08T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.06
533488,Nailers Lane,2023-06-08T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.96
533488,Nailers Lane,2023-06-08T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,44.7
533488,Nailers Lane,2023-06-08T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,93.6
533488,Nailers Lane,2023-06-08T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.7
533488,Nailers Lane,2023-06-08T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.5
533488,Nailers Lane,2023-06-08T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.42
533488,Nailers Lane,2023-06-08T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.61
533488,Nailers Lane,2023-06-08T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.85
533488,Nailers Lane,2023-06-08T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.16
533488,Nailers Lane,2023-06-08T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.43
533488,Nailers Lane,2023-06-08T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.02
533488,Nailers Lane,2023-06-08T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,48.5
533488,Nailers Lane,2023-06-08T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.1
533488,Nailers Lane,2023-06-08T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.2
533488,Nailers Lane,2023-06-08T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
533488,Nailers Lane,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.05
533488,Nailers Lane,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.87
533488,Nailers Lane,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.4
533488,Nailers Lane,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.06
533488,Nailers Lane,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.58
533488,Nailers Lane,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.56
533488,Nailers Lane,2023-06-08T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,54.6
533488,Nailers Lane,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.8
533488,Nailers Lane,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,105.5
533488,Nailers Lane,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.2
533488,Nailers Lane,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.11
533488,Nailers Lane,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.17
533488,Nailers Lane,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
533488,Nailers Lane,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.1
533488,Nailers Lane,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
533488,Nailers Lane,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.85
533488,Nailers Lane,2023-06-08T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
533488,Nailers Lane,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
533488,Nailers Lane,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
533488,Nailers Lane,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.6
533488,Nailers Lane,2023-06-08T10:30:00.000+00:00,transformer,,Temperature,C,28.7
533488,Nailers Lane,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
533488,Nailers Lane,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
533488,Nailers Lane,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
533488,Nailers Lane,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
533488,Nailers Lane,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
533488,Nailers Lane,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
533488,Nailers Lane,2023-06-08T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.75
533488,Nailers Lane,2023-06-08T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.99
533488,Nailers Lane,2023-06-08T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.72
533488,Nailers Lane,2023-06-08T10:30:00.000+00:00,busbar,,L3 Active Power,kW,63.51
533488,Nailers Lane,2023-06-08T10:30:00.000+00:00,busbar,,L2 Active Power,kW,66.79
533488,Nailers Lane,2023-06-08T10:30:00.000+00:00,busbar,,L1 Active Power,kW,63.99
533488,Nailers Lane,2023-06-08T10:30:00.000+00:00,busbar,,N Current (RMS),A,87.1
533488,Nailers Lane,2023-06-08T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,266.4
533488,Nailers Lane,2023-06-08T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,281.3
533488,Nailers Lane,2023-06-08T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,269.0
533488,Nailers Lane,2023-06-08T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.01
533488,Nailers Lane,2023-06-08T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.84
533488,Nailers Lane,2023-06-08T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.33
533488,Nailers Lane,2023-06-08T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.65
533488,Nailers Lane,2023-06-08T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.29
533488,Nailers Lane,2023-06-08T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.35
533488,Nailers Lane,2023-06-08T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,51.9
533488,Nailers Lane,2023-06-08T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.9
533488,Nailers Lane,2023-06-08T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.5
533488,Nailers Lane,2023-06-08T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,90.8
533488,Nailers Lane,2023-06-08T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
533488,Nailers Lane,2023-06-08T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.33
533488,Nailers Lane,2023-06-08T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
533488,Nailers Lane,2023-06-08T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.38
533488,Nailers Lane,2023-06-08T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.96
533488,Nailers Lane,2023-06-08T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.51
533488,Nailers Lane,2023-06-08T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,49.1
533488,Nailers Lane,2023-06-08T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,99.0
533488,Nailers Lane,2023-06-08T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.5
533488,Nailers Lane,2023-06-08T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.1
533488,Nailers Lane,2023-06-08T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.45
533488,Nailers Lane,2023-06-08T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.78
533488,Nailers Lane,2023-06-08T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.22
533488,Nailers Lane,2023-06-08T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.44
533488,Nailers Lane,2023-06-08T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.96
533488,Nailers Lane,2023-06-08T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.54
533488,Nailers Lane,2023-06-08T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,44.2
533488,Nailers Lane,2023-06-08T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.4
533488,Nailers Lane,2023-06-08T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.7
533488,Nailers Lane,2023-06-08T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
533488,Nailers Lane,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.05
533488,Nailers Lane,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.32
533488,Nailers Lane,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.6
533488,Nailers Lane,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.5
533488,Nailers Lane,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.96
533488,Nailers Lane,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.02
533488,Nailers Lane,2023-06-08T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,47.8
533488,Nailers Lane,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.5
533488,Nailers Lane,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,104.0
533488,Nailers Lane,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,97.6
533488,Nailers Lane,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
533488,Nailers Lane,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.64
533488,Nailers Lane,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
533488,Nailers Lane,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.14
533488,Nailers Lane,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.19
533488,Nailers Lane,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.63
533488,Nailers Lane,2023-06-08T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
533488,Nailers Lane,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
533488,Nailers Lane,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
533488,Nailers Lane,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.7
533488,Nailers Lane,2023-06-08T10:20:00.000+00:00,transformer,,Temperature,C,28.5
533488,Nailers Lane,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
533488,Nailers Lane,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
533488,Nailers Lane,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
533488,Nailers Lane,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
533488,Nailers Lane,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
533488,Nailers Lane,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
533488,Nailers Lane,2023-06-08T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
533488,Nailers Lane,2023-06-08T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.57
533488,Nailers Lane,2023-06-08T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.06
533488,Nailers Lane,2023-06-08T10:20:00.000+00:00,busbar,,L3 Active Power,kW,60.1
533488,Nailers Lane,2023-06-08T10:20:00.000+00:00,busbar,,L2 Active Power,kW,62.36
533488,Nailers Lane,2023-06-08T10:20:00.000+00:00,busbar,,L1 Active Power,kW,72.05
533488,Nailers Lane,2023-06-08T10:20:00.000+00:00,busbar,,N Current (RMS),A,82.5
533488,Nailers Lane,2023-06-08T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,251.3
533488,Nailers Lane,2023-06-08T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,263.1
533488,Nailers Lane,2023-06-08T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,303.2
533488,Nailers Lane,2023-06-08T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.06
533488,Nailers Lane,2023-06-08T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.98
533488,Nailers Lane,2023-06-08T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
533488,Nailers Lane,2023-06-08T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.38
533488,Nailers Lane,2023-06-08T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.21
533488,Nailers Lane,2023-06-08T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.58
533488,Nailers Lane,2023-06-08T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,49.3
533488,Nailers Lane,2023-06-08T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.1
533488,Nailers Lane,2023-06-08T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.9
533488,Nailers Lane,2023-06-08T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,91.0
533488,Nailers Lane,2023-06-08T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
533488,Nailers Lane,2023-06-08T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.32
533488,Nailers Lane,2023-06-08T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
533488,Nailers Lane,2023-06-08T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.79
533488,Nailers Lane,2023-06-08T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.61
533488,Nailers Lane,2023-06-08T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.52
533488,Nailers Lane,2023-06-08T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,32.4
533488,Nailers Lane,2023-06-08T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.8
533488,Nailers Lane,2023-06-08T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.9
533488,Nailers Lane,2023-06-08T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.7
533488,Nailers Lane,2023-06-08T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.74
533488,Nailers Lane,2023-06-08T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.19
533488,Nailers Lane,2023-06-08T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.56
533488,Nailers Lane,2023-06-08T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.6
533488,Nailers Lane,2023-06-08T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.03
533488,Nailers Lane,2023-06-08T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.07
533488,Nailers Lane,2023-06-08T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,42.2
533488,Nailers Lane,2023-06-08T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.2
533488,Nailers Lane,2023-06-08T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,79.4
533488,Nailers Lane,2023-06-08T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
533488,Nailers Lane,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.73
533488,Nailers Lane,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.22
533488,Nailers Lane,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.98
533488,Nailers Lane,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.24
533488,Nailers Lane,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.45
533488,Nailers Lane,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.01
533488,Nailers Lane,2023-06-08T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,46.9
533488,Nailers Lane,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.5
533488,Nailers Lane,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,104.6
533488,Nailers Lane,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,87.7
533488,Nailers Lane,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
533488,Nailers Lane,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.03
533488,Nailers Lane,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
533488,Nailers Lane,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.41
533488,Nailers Lane,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.07
533488,Nailers Lane,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.04
533488,Nailers Lane,2023-06-08T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
533488,Nailers Lane,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
533488,Nailers Lane,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
533488,Nailers Lane,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.0
533488,Nailers Lane,2023-06-08T10:10:00.000+00:00,transformer,,Temperature,C,28.2
533488,Nailers Lane,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
533488,Nailers Lane,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
533488,Nailers Lane,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
533488,Nailers Lane,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
533488,Nailers Lane,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
533488,Nailers Lane,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
533488,Nailers Lane,2023-06-08T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
533488,Nailers Lane,2023-06-08T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.14
533488,Nailers Lane,2023-06-08T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.56
533488,Nailers Lane,2023-06-08T10:10:00.000+00:00,busbar,,L3 Active Power,kW,55.43
533488,Nailers Lane,2023-06-08T10:10:00.000+00:00,busbar,,L2 Active Power,kW,66.38
533488,Nailers Lane,2023-06-08T10:10:00.000+00:00,busbar,,L1 Active Power,kW,72.22
533488,Nailers Lane,2023-06-08T10:10:00.000+00:00,busbar,,N Current (RMS),A,84.8
533488,Nailers Lane,2023-06-08T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,229.3
533488,Nailers Lane,2023-06-08T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,277.3
533488,Nailers Lane,2023-06-08T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,300.1
533488,Nailers Lane,2023-06-08T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.72
533488,Nailers Lane,2023-06-08T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.92
533488,Nailers Lane,2023-06-08T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.33
533488,Nailers Lane,2023-06-08T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.55
533488,Nailers Lane,2023-06-08T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.72
533488,Nailers Lane,2023-06-08T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.07
533488,Nailers Lane,2023-06-08T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,46.9
533488,Nailers Lane,2023-06-08T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.5
533488,Nailers Lane,2023-06-08T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,49.1
533488,Nailers Lane,2023-06-08T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,92.3
533488,Nailers Lane,2023-06-08T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.4
533488,Nailers Lane,2023-06-08T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.35
533488,Nailers Lane,2023-06-08T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
533488,Nailers Lane,2023-06-08T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.81
533488,Nailers Lane,2023-06-08T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.35
533488,Nailers Lane,2023-06-08T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.7
533488,Nailers Lane,2023-06-08T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,36.7
533488,Nailers Lane,2023-06-08T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.9
533488,Nailers Lane,2023-06-08T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.6
533488,Nailers Lane,2023-06-08T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.0
533488,Nailers Lane,2023-06-08T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.67
533488,Nailers Lane,2023-06-08T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.19
533488,Nailers Lane,2023-06-08T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.43
533488,Nailers Lane,2023-06-08T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.52
533488,Nailers Lane,2023-06-08T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.53
533488,Nailers Lane,2023-06-08T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.5
533488,Nailers Lane,2023-06-08T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.7
533488,Nailers Lane,2023-06-08T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.2
533488,Nailers Lane,2023-06-08T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.3
533488,Nailers Lane,2023-06-08T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.2
533488,Nailers Lane,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.21
533488,Nailers Lane,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.24
533488,Nailers Lane,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.96
533488,Nailers Lane,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.75
533488,Nailers Lane,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.22
533488,Nailers Lane,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.65
533488,Nailers Lane,2023-06-08T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,52.4
533488,Nailers Lane,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.4
533488,Nailers Lane,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,106.5
533488,Nailers Lane,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.5
533488,Nailers Lane,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.21
533488,Nailers Lane,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.84
533488,Nailers Lane,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
533488,Nailers Lane,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.22
533488,Nailers Lane,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.08
533488,Nailers Lane,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.18
533488,Nailers Lane,2023-06-08T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
533488,Nailers Lane,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
533488,Nailers Lane,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
533488,Nailers Lane,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.6
533488,Nailers Lane,2023-06-08T10:00:00.000+00:00,transformer,,Temperature,C,27.9
533488,Nailers Lane,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
533488,Nailers Lane,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
533488,Nailers Lane,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
533488,Nailers Lane,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
533488,Nailers Lane,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
533488,Nailers Lane,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
533488,Nailers Lane,2023-06-08T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.97
533488,Nailers Lane,2023-06-08T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.0
533488,Nailers Lane,2023-06-08T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.71
533488,Nailers Lane,2023-06-08T10:00:00.000+00:00,busbar,,L3 Active Power,kW,55.86
533488,Nailers Lane,2023-06-08T10:00:00.000+00:00,busbar,,L2 Active Power,kW,65.9
533488,Nailers Lane,2023-06-08T10:00:00.000+00:00,busbar,,L1 Active Power,kW,69.1
533488,Nailers Lane,2023-06-08T10:00:00.000+00:00,busbar,,N Current (RMS),A,82.6
533488,Nailers Lane,2023-06-08T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,230.8
533488,Nailers Lane,2023-06-08T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,276.0
533488,Nailers Lane,2023-06-08T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,286.0
533488,Nailers Lane,2023-06-08T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.06
533488,Nailers Lane,2023-06-08T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.14
533488,Nailers Lane,2023-06-08T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.32
533488,Nailers Lane,2023-06-08T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.55
533488,Nailers Lane,2023-06-08T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.0
533488,Nailers Lane,2023-06-08T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.42
533488,Nailers Lane,2023-06-08T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,56.5
533488,Nailers Lane,2023-06-08T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.7
533488,Nailers Lane,2023-06-08T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,46.2
533488,Nailers Lane,2023-06-08T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,98.2
533488,Nailers Lane,2023-06-08T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
533488,Nailers Lane,2023-06-08T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.19
533488,Nailers Lane,2023-06-08T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
533488,Nailers Lane,2023-06-08T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.22
533488,Nailers Lane,2023-06-08T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.29
533488,Nailers Lane,2023-06-08T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.06
533488,Nailers Lane,2023-06-08T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,34.2
533488,Nailers Lane,2023-06-08T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.1
533488,Nailers Lane,2023-06-08T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.4
533488,Nailers Lane,2023-06-08T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.7
533488,Nailers Lane,2023-06-08T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.68
533488,Nailers Lane,2023-06-08T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.94
533488,Nailers Lane,2023-06-08T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.73
533488,Nailers Lane,2023-06-08T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.52
533488,Nailers Lane,2023-06-08T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.71
533488,Nailers Lane,2023-06-08T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.02
533488,Nailers Lane,2023-06-08T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,52.8
533488,Nailers Lane,2023-06-08T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.2
533488,Nailers Lane,2023-06-08T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,82.2
533488,Nailers Lane,2023-06-08T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
533488,Nailers Lane,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.25
533488,Nailers Lane,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.91
533488,Nailers Lane,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.94
533488,Nailers Lane,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.75
533488,Nailers Lane,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.49
533488,Nailers Lane,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.33
533488,Nailers Lane,2023-06-08T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,52.4
533488,Nailers Lane,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.2
533488,Nailers Lane,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,99.3
533488,Nailers Lane,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.5
533488,Nailers Lane,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
533488,Nailers Lane,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.64
533488,Nailers Lane,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
533488,Nailers Lane,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.93
533488,Nailers Lane,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
533488,Nailers Lane,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.51
533488,Nailers Lane,2023-06-08T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
533488,Nailers Lane,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
533488,Nailers Lane,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
533488,Nailers Lane,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.6
533488,Nailers Lane,2023-06-08T09:50:00.000+00:00,transformer,,Temperature,C,27.7
533488,Nailers Lane,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
533488,Nailers Lane,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
533488,Nailers Lane,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
533488,Nailers Lane,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
533488,Nailers Lane,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
533488,Nailers Lane,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
533488,Nailers Lane,2023-06-08T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.17
533488,Nailers Lane,2023-06-08T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.16
533488,Nailers Lane,2023-06-08T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
533488,Nailers Lane,2023-06-08T09:50:00.000+00:00,busbar,,L3 Active Power,kW,55.97
533488,Nailers Lane,2023-06-08T09:50:00.000+00:00,busbar,,L2 Active Power,kW,65.61
533488,Nailers Lane,2023-06-08T09:50:00.000+00:00,busbar,,L1 Active Power,kW,64.33
533488,Nailers Lane,2023-06-08T09:50:00.000+00:00,busbar,,N Current (RMS),A,82.0
533488,Nailers Lane,2023-06-08T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,231.6
533488,Nailers Lane,2023-06-08T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,273.8
533488,Nailers Lane,2023-06-08T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,267.4
533488,Nailers Lane,2023-06-08T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.7
533488,Nailers Lane,2023-06-08T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.07
533488,Nailers Lane,2023-06-08T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.17
533488,Nailers Lane,2023-06-08T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.19
533488,Nailers Lane,2023-06-08T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.63
533488,Nailers Lane,2023-06-08T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.86
533488,Nailers Lane,2023-06-08T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,58.9
533488,Nailers Lane,2023-06-08T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.9
533488,Nailers Lane,2023-06-08T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,48.2
533488,Nailers Lane,2023-06-08T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,103.6
533488,Nailers Lane,2023-06-08T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
533488,Nailers Lane,2023-06-08T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.27
