Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-08T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
533488,Nailers Lane,2023-06-08T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.97
533488,Nailers Lane,2023-06-08T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.09
533488,Nailers Lane,2023-06-08T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.75
533488,Nailers Lane,2023-06-08T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,45.8
533488,Nailers Lane,2023-06-08T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,87.1
533488,Nailers Lane,2023-06-08T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.3
533488,Nailers Lane,2023-06-08T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.6
533488,Nailers Lane,2023-06-08T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.59
533488,Nailers Lane,2023-06-08T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.94
533488,Nailers Lane,2023-06-08T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.65
533488,Nailers Lane,2023-06-08T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.57
533488,Nailers Lane,2023-06-08T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.06
533488,Nailers Lane,2023-06-08T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.98
533488,Nailers Lane,2023-06-08T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,50.7
533488,Nailers Lane,2023-06-08T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.8
533488,Nailers Lane,2023-06-08T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,75.8
533488,Nailers Lane,2023-06-08T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
533488,Nailers Lane,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.2
533488,Nailers Lane,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.39
533488,Nailers Lane,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.68
533488,Nailers Lane,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.07
533488,Nailers Lane,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.08
533488,Nailers Lane,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.88
533488,Nailers Lane,2023-06-08T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,51.7
533488,Nailers Lane,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.2
533488,Nailers Lane,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,85.4
533488,Nailers Lane,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.1
533488,Nailers Lane,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
533488,Nailers Lane,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.29
533488,Nailers Lane,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
533488,Nailers Lane,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.32
533488,Nailers Lane,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.99
533488,Nailers Lane,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.34
533488,Nailers Lane,2023-06-08T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
533488,Nailers Lane,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
533488,Nailers Lane,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
533488,Nailers Lane,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.8
533488,Nailers Lane,2023-06-08T09:40:00.000+00:00,transformer,,Temperature,C,27.5
533488,Nailers Lane,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
533488,Nailers Lane,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
533488,Nailers Lane,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
533488,Nailers Lane,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
533488,Nailers Lane,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
533488,Nailers Lane,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
533488,Nailers Lane,2023-06-08T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.48
533488,Nailers Lane,2023-06-08T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.29
533488,Nailers Lane,2023-06-08T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.99
533488,Nailers Lane,2023-06-08T09:40:00.000+00:00,busbar,,L3 Active Power,kW,58.11
533488,Nailers Lane,2023-06-08T09:40:00.000+00:00,busbar,,L2 Active Power,kW,59.86
533488,Nailers Lane,2023-06-08T09:40:00.000+00:00,busbar,,L1 Active Power,kW,63.81
533488,Nailers Lane,2023-06-08T09:40:00.000+00:00,busbar,,N Current (RMS),A,82.3
533488,Nailers Lane,2023-06-08T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,240.1
533488,Nailers Lane,2023-06-08T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,249.6
533488,Nailers Lane,2023-06-08T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,264.7
533488,Nailers Lane,2023-06-08T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.96
533488,Nailers Lane,2023-06-08T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.87
533488,Nailers Lane,2023-06-08T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.32
533488,Nailers Lane,2023-06-08T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.5
533488,Nailers Lane,2023-06-08T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.59
533488,Nailers Lane,2023-06-08T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.23
533488,Nailers Lane,2023-06-08T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,48.5
533488,Nailers Lane,2023-06-08T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.4
533488,Nailers Lane,2023-06-08T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.2
533488,Nailers Lane,2023-06-08T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,85.6
533488,Nailers Lane,2023-06-08T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
533488,Nailers Lane,2023-06-08T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.98
533488,Nailers Lane,2023-06-08T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
533488,Nailers Lane,2023-06-08T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.77
533488,Nailers Lane,2023-06-08T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.57
533488,Nailers Lane,2023-06-08T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.61
533488,Nailers Lane,2023-06-08T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.4
533488,Nailers Lane,2023-06-08T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.3
533488,Nailers Lane,2023-06-08T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.7
533488,Nailers Lane,2023-06-08T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.1
533488,Nailers Lane,2023-06-08T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.48
533488,Nailers Lane,2023-06-08T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.95
533488,Nailers Lane,2023-06-08T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.72
533488,Nailers Lane,2023-06-08T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.26
533488,Nailers Lane,2023-06-08T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.42
533488,Nailers Lane,2023-06-08T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.02
533488,Nailers Lane,2023-06-08T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,43.3
533488,Nailers Lane,2023-06-08T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.9
533488,Nailers Lane,2023-06-08T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.7
533488,Nailers Lane,2023-06-08T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
533488,Nailers Lane,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.44
533488,Nailers Lane,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.13
533488,Nailers Lane,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.16
533488,Nailers Lane,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.41
533488,Nailers Lane,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.81
533488,Nailers Lane,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.35
533488,Nailers Lane,2023-06-08T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,44.2
533488,Nailers Lane,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.7
533488,Nailers Lane,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,84.6
533488,Nailers Lane,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.0
533488,Nailers Lane,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
533488,Nailers Lane,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.65
533488,Nailers Lane,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
533488,Nailers Lane,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.41
533488,Nailers Lane,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.03
533488,Nailers Lane,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.66
533488,Nailers Lane,2023-06-08T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
533488,Nailers Lane,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
533488,Nailers Lane,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
533488,Nailers Lane,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.7
533488,Nailers Lane,2023-06-08T09:30:00.000+00:00,transformer,,Temperature,C,27.2
533488,Nailers Lane,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
533488,Nailers Lane,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
533488,Nailers Lane,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
533488,Nailers Lane,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
533488,Nailers Lane,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
533488,Nailers Lane,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
533488,Nailers Lane,2023-06-08T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.53
533488,Nailers Lane,2023-06-08T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.88
533488,Nailers Lane,2023-06-08T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.53
533488,Nailers Lane,2023-06-08T09:30:00.000+00:00,busbar,,L3 Active Power,kW,54.35
533488,Nailers Lane,2023-06-08T09:30:00.000+00:00,busbar,,L2 Active Power,kW,59.41
533488,Nailers Lane,2023-06-08T09:30:00.000+00:00,busbar,,L1 Active Power,kW,60.88
533488,Nailers Lane,2023-06-08T09:30:00.000+00:00,busbar,,N Current (RMS),A,74.3
533488,Nailers Lane,2023-06-08T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,224.5
533488,Nailers Lane,2023-06-08T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,248.6
533488,Nailers Lane,2023-06-08T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,252.7
533488,Nailers Lane,2023-06-08T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.69
533488,Nailers Lane,2023-06-08T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.02
533488,Nailers Lane,2023-06-08T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.59
533488,Nailers Lane,2023-06-08T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.38
533488,Nailers Lane,2023-06-08T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.27
533488,Nailers Lane,2023-06-08T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.57
533488,Nailers Lane,2023-06-08T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,50.2
533488,Nailers Lane,2023-06-08T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.2
533488,Nailers Lane,2023-06-08T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,47.8
533488,Nailers Lane,2023-06-08T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,86.9
533488,Nailers Lane,2023-06-08T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
533488,Nailers Lane,2023-06-08T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.98
533488,Nailers Lane,2023-06-08T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
533488,Nailers Lane,2023-06-08T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.16
533488,Nailers Lane,2023-06-08T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.21
533488,Nailers Lane,2023-06-08T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.7
533488,Nailers Lane,2023-06-08T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,38.9
533488,Nailers Lane,2023-06-08T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.9
533488,Nailers Lane,2023-06-08T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.0
533488,Nailers Lane,2023-06-08T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.3
533488,Nailers Lane,2023-06-08T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.44
533488,Nailers Lane,2023-06-08T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.86
533488,Nailers Lane,2023-06-08T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.62
533488,Nailers Lane,2023-06-08T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.54
533488,Nailers Lane,2023-06-08T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.22
533488,Nailers Lane,2023-06-08T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.85
533488,Nailers Lane,2023-06-08T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.0
533488,Nailers Lane,2023-06-08T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.0
533488,Nailers Lane,2023-06-08T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.4
533488,Nailers Lane,2023-06-08T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
533488,Nailers Lane,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.64
533488,Nailers Lane,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.66
533488,Nailers Lane,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.92
533488,Nailers Lane,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.41
533488,Nailers Lane,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.46
533488,Nailers Lane,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.07
533488,Nailers Lane,2023-06-08T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
533488,Nailers Lane,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.6
533488,Nailers Lane,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,95.3
533488,Nailers Lane,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.3
533488,Nailers Lane,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.17
533488,Nailers Lane,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.84
533488,Nailers Lane,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
533488,Nailers Lane,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.23
533488,Nailers Lane,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.14
533488,Nailers Lane,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.91
533488,Nailers Lane,2023-06-08T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
533488,Nailers Lane,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
533488,Nailers Lane,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
533488,Nailers Lane,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.0
533488,Nailers Lane,2023-06-08T09:20:00.000+00:00,transformer,,Temperature,C,27.0
533488,Nailers Lane,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
533488,Nailers Lane,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
533488,Nailers Lane,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
533488,Nailers Lane,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
533488,Nailers Lane,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
533488,Nailers Lane,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
533488,Nailers Lane,2023-06-08T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.6
533488,Nailers Lane,2023-06-08T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.36
533488,Nailers Lane,2023-06-08T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.97
533488,Nailers Lane,2023-06-08T09:20:00.000+00:00,busbar,,L3 Active Power,kW,58.72
533488,Nailers Lane,2023-06-08T09:20:00.000+00:00,busbar,,L2 Active Power,kW,61.3
533488,Nailers Lane,2023-06-08T09:20:00.000+00:00,busbar,,L1 Active Power,kW,64.11
533488,Nailers Lane,2023-06-08T09:20:00.000+00:00,busbar,,N Current (RMS),A,79.1
533488,Nailers Lane,2023-06-08T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,243.7
533488,Nailers Lane,2023-06-08T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,256.9
533488,Nailers Lane,2023-06-08T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,266.6
533488,Nailers Lane,2023-06-08T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.97
533488,Nailers Lane,2023-06-08T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.7
533488,Nailers Lane,2023-06-08T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.68
533488,Nailers Lane,2023-06-08T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.57
533488,Nailers Lane,2023-06-08T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.38
533488,Nailers Lane,2023-06-08T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.28
533488,Nailers Lane,2023-06-08T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,63.1
533488,Nailers Lane,2023-06-08T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.0
533488,Nailers Lane,2023-06-08T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.4
533488,Nailers Lane,2023-06-08T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,105.7
533488,Nailers Lane,2023-06-08T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.42
533488,Nailers Lane,2023-06-08T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.34
533488,Nailers Lane,2023-06-08T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
533488,Nailers Lane,2023-06-08T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.96
533488,Nailers Lane,2023-06-08T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.77
533488,Nailers Lane,2023-06-08T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.06
533488,Nailers Lane,2023-06-08T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,38.1
533488,Nailers Lane,2023-06-08T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,83.8
533488,Nailers Lane,2023-06-08T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.5
533488,Nailers Lane,2023-06-08T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.6
533488,Nailers Lane,2023-06-08T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.99
533488,Nailers Lane,2023-06-08T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.21
533488,Nailers Lane,2023-06-08T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.78
533488,Nailers Lane,2023-06-08T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.41
533488,Nailers Lane,2023-06-08T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.03
533488,Nailers Lane,2023-06-08T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.04
533488,Nailers Lane,2023-06-08T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,39.3
533488,Nailers Lane,2023-06-08T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.6
533488,Nailers Lane,2023-06-08T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.9
533488,Nailers Lane,2023-06-08T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
533488,Nailers Lane,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.24
533488,Nailers Lane,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.02
533488,Nailers Lane,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.77
533488,Nailers Lane,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.81
533488,Nailers Lane,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.09
533488,Nailers Lane,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.89
533488,Nailers Lane,2023-06-08T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,46.1
533488,Nailers Lane,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.9
533488,Nailers Lane,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,105.3
533488,Nailers Lane,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,85.4
533488,Nailers Lane,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
533488,Nailers Lane,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.48
533488,Nailers Lane,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.67
533488,Nailers Lane,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.59
533488,Nailers Lane,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.96
533488,Nailers Lane,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.5
533488,Nailers Lane,2023-06-08T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
533488,Nailers Lane,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
533488,Nailers Lane,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
533488,Nailers Lane,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.8
533488,Nailers Lane,2023-06-08T09:10:00.000+00:00,transformer,,Temperature,C,26.7
533488,Nailers Lane,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
533488,Nailers Lane,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
533488,Nailers Lane,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
533488,Nailers Lane,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
533488,Nailers Lane,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
533488,Nailers Lane,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
533488,Nailers Lane,2023-06-08T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.2
533488,Nailers Lane,2023-06-08T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.66
533488,Nailers Lane,2023-06-08T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.69
533488,Nailers Lane,2023-06-08T09:10:00.000+00:00,busbar,,L3 Active Power,kW,57.34
533488,Nailers Lane,2023-06-08T09:10:00.000+00:00,busbar,,L2 Active Power,kW,62.22
533488,Nailers Lane,2023-06-08T09:10:00.000+00:00,busbar,,L1 Active Power,kW,71.78
533488,Nailers Lane,2023-06-08T09:10:00.000+00:00,busbar,,N Current (RMS),A,80.2
533488,Nailers Lane,2023-06-08T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,236.9
533488,Nailers Lane,2023-06-08T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,260.1
533488,Nailers Lane,2023-06-08T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,297.9
533488,Nailers Lane,2023-06-08T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.95
533488,Nailers Lane,2023-06-08T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.76
533488,Nailers Lane,2023-06-08T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.28
533488,Nailers Lane,2023-06-08T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.96
533488,Nailers Lane,2023-06-08T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.25
533488,Nailers Lane,2023-06-08T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.68
533488,Nailers Lane,2023-06-08T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,53.8
533488,Nailers Lane,2023-06-08T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.7
533488,Nailers Lane,2023-06-08T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.4
533488,Nailers Lane,2023-06-08T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,95.4
533488,Nailers Lane,2023-06-08T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.72
533488,Nailers Lane,2023-06-08T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.4
533488,Nailers Lane,2023-06-08T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
533488,Nailers Lane,2023-06-08T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.28
533488,Nailers Lane,2023-06-08T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.42
533488,Nailers Lane,2023-06-08T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.51
533488,Nailers Lane,2023-06-08T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.4
533488,Nailers Lane,2023-06-08T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.8
533488,Nailers Lane,2023-06-08T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.0
533488,Nailers Lane,2023-06-08T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.4
533488,Nailers Lane,2023-06-08T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.68
533488,Nailers Lane,2023-06-08T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.46
533488,Nailers Lane,2023-06-08T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.94
533488,Nailers Lane,2023-06-08T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.69
533488,Nailers Lane,2023-06-08T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.02
533488,Nailers Lane,2023-06-08T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.36
533488,Nailers Lane,2023-06-08T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,42.2
533488,Nailers Lane,2023-06-08T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.2
533488,Nailers Lane,2023-06-08T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.8
533488,Nailers Lane,2023-06-08T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
533488,Nailers Lane,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.14
533488,Nailers Lane,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.87
533488,Nailers Lane,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.93
533488,Nailers Lane,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.2
533488,Nailers Lane,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.9
533488,Nailers Lane,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.12
533488,Nailers Lane,2023-06-08T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,66.0
533488,Nailers Lane,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.3
533488,Nailers Lane,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,107.0
533488,Nailers Lane,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.8
533488,Nailers Lane,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
533488,Nailers Lane,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.21
533488,Nailers Lane,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.95
533488,Nailers Lane,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.01
533488,Nailers Lane,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.39
533488,Nailers Lane,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.26
533488,Nailers Lane,2023-06-08T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
533488,Nailers Lane,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
533488,Nailers Lane,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
533488,Nailers Lane,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.4
533488,Nailers Lane,2023-06-08T09:00:00.000+00:00,transformer,,Temperature,C,26.5
533488,Nailers Lane,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
533488,Nailers Lane,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
533488,Nailers Lane,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
533488,Nailers Lane,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
533488,Nailers Lane,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
533488,Nailers Lane,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
533488,Nailers Lane,2023-06-08T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
533488,Nailers Lane,2023-06-08T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.38
533488,Nailers Lane,2023-06-08T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.34
533488,Nailers Lane,2023-06-08T09:00:00.000+00:00,busbar,,L3 Active Power,kW,53.14
533488,Nailers Lane,2023-06-08T09:00:00.000+00:00,busbar,,L2 Active Power,kW,64.99
533488,Nailers Lane,2023-06-08T09:00:00.000+00:00,busbar,,L1 Active Power,kW,64.93
533488,Nailers Lane,2023-06-08T09:00:00.000+00:00,busbar,,N Current (RMS),A,95.2
533488,Nailers Lane,2023-06-08T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.2
533488,Nailers Lane,2023-06-08T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,270.7
533488,Nailers Lane,2023-06-08T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,269.7
533488,Nailers Lane,2023-06-08T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.63
533488,Nailers Lane,2023-06-08T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.37
533488,Nailers Lane,2023-06-08T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.14
533488,Nailers Lane,2023-06-08T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.94
533488,Nailers Lane,2023-06-08T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.15
533488,Nailers Lane,2023-06-08T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.4
533488,Nailers Lane,2023-06-08T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,47.2
533488,Nailers Lane,2023-06-08T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.5
533488,Nailers Lane,2023-06-08T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.3
533488,Nailers Lane,2023-06-08T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,93.9
533488,Nailers Lane,2023-06-08T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
533488,Nailers Lane,2023-06-08T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.57
533488,Nailers Lane,2023-06-08T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
533488,Nailers Lane,2023-06-08T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.56
533488,Nailers Lane,2023-06-08T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.99
533488,Nailers Lane,2023-06-08T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.24
533488,Nailers Lane,2023-06-08T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,44.2
533488,Nailers Lane,2023-06-08T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,101.9
533488,Nailers Lane,2023-06-08T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.3
533488,Nailers Lane,2023-06-08T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.1
533488,Nailers Lane,2023-06-08T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.95
533488,Nailers Lane,2023-06-08T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.72
533488,Nailers Lane,2023-06-08T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.62
533488,Nailers Lane,2023-06-08T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.83
533488,Nailers Lane,2023-06-08T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.98
533488,Nailers Lane,2023-06-08T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.85
533488,Nailers Lane,2023-06-08T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,41.1
533488,Nailers Lane,2023-06-08T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.9
533488,Nailers Lane,2023-06-08T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.1
533488,Nailers Lane,2023-06-08T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.7
533488,Nailers Lane,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.58
533488,Nailers Lane,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.04
533488,Nailers Lane,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.71
533488,Nailers Lane,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.32
533488,Nailers Lane,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.22
533488,Nailers Lane,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.67
533488,Nailers Lane,2023-06-08T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,62.0
533488,Nailers Lane,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
533488,Nailers Lane,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,92.8
533488,Nailers Lane,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.3
533488,Nailers Lane,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.82
533488,Nailers Lane,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.74
533488,Nailers Lane,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.92
533488,Nailers Lane,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.62
533488,Nailers Lane,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.56
533488,Nailers Lane,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.3
533488,Nailers Lane,2023-06-08T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
533488,Nailers Lane,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
533488,Nailers Lane,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
533488,Nailers Lane,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.9
533488,Nailers Lane,2023-06-08T08:50:00.000+00:00,transformer,,Temperature,C,26.2
533488,Nailers Lane,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
533488,Nailers Lane,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
533488,Nailers Lane,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
533488,Nailers Lane,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
533488,Nailers Lane,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
533488,Nailers Lane,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
533488,Nailers Lane,2023-06-08T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.27
533488,Nailers Lane,2023-06-08T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.57
533488,Nailers Lane,2023-06-08T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.83
533488,Nailers Lane,2023-06-08T08:50:00.000+00:00,busbar,,L3 Active Power,kW,58.26
533488,Nailers Lane,2023-06-08T08:50:00.000+00:00,busbar,,L2 Active Power,kW,63.91
533488,Nailers Lane,2023-06-08T08:50:00.000+00:00,busbar,,L1 Active Power,kW,66.46
533488,Nailers Lane,2023-06-08T08:50:00.000+00:00,busbar,,N Current (RMS),A,78.4
533488,Nailers Lane,2023-06-08T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,240.6
533488,Nailers Lane,2023-06-08T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,266.5
533488,Nailers Lane,2023-06-08T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,276.3
533488,Nailers Lane,2023-06-08T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.73
533488,Nailers Lane,2023-06-08T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.61
533488,Nailers Lane,2023-06-08T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.18
533488,Nailers Lane,2023-06-08T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.55
533488,Nailers Lane,2023-06-08T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.1
533488,Nailers Lane,2023-06-08T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.31
533488,Nailers Lane,2023-06-08T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,56.7
533488,Nailers Lane,2023-06-08T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.8
533488,Nailers Lane,2023-06-08T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.2
533488,Nailers Lane,2023-06-08T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,97.9
533488,Nailers Lane,2023-06-08T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.63
533488,Nailers Lane,2023-06-08T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.46
533488,Nailers Lane,2023-06-08T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
533488,Nailers Lane,2023-06-08T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.73
533488,Nailers Lane,2023-06-08T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.44
533488,Nailers Lane,2023-06-08T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.03
533488,Nailers Lane,2023-06-08T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.5
533488,Nailers Lane,2023-06-08T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.5
533488,Nailers Lane,2023-06-08T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.0
533488,Nailers Lane,2023-06-08T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.4
533488,Nailers Lane,2023-06-08T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.7
533488,Nailers Lane,2023-06-08T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.98
533488,Nailers Lane,2023-06-08T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.34
533488,Nailers Lane,2023-06-08T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.02
533488,Nailers Lane,2023-06-08T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.16
533488,Nailers Lane,2023-06-08T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.99
533488,Nailers Lane,2023-06-08T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.2
533488,Nailers Lane,2023-06-08T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.7
533488,Nailers Lane,2023-06-08T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.3
533488,Nailers Lane,2023-06-08T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
533488,Nailers Lane,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.81
533488,Nailers Lane,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.25
533488,Nailers Lane,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.18
533488,Nailers Lane,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.65
533488,Nailers Lane,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.75
533488,Nailers Lane,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.56
533488,Nailers Lane,2023-06-08T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,55.2
533488,Nailers Lane,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.9
533488,Nailers Lane,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,87.3
533488,Nailers Lane,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.8
533488,Nailers Lane,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.37
533488,Nailers Lane,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.75
533488,Nailers Lane,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
533488,Nailers Lane,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.18
533488,Nailers Lane,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.91
533488,Nailers Lane,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.41
533488,Nailers Lane,2023-06-08T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
533488,Nailers Lane,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
533488,Nailers Lane,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
533488,Nailers Lane,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.6
533488,Nailers Lane,2023-06-08T08:40:00.000+00:00,transformer,,Temperature,C,26.0
533488,Nailers Lane,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
533488,Nailers Lane,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
533488,Nailers Lane,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
533488,Nailers Lane,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
533488,Nailers Lane,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
533488,Nailers Lane,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
533488,Nailers Lane,2023-06-08T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.52
533488,Nailers Lane,2023-06-08T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.92
533488,Nailers Lane,2023-06-08T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.12
533488,Nailers Lane,2023-06-08T08:40:00.000+00:00,busbar,,L3 Active Power,kW,54.13
533488,Nailers Lane,2023-06-08T08:40:00.000+00:00,busbar,,L2 Active Power,kW,60.36
533488,Nailers Lane,2023-06-08T08:40:00.000+00:00,busbar,,L1 Active Power,kW,66.29
533488,Nailers Lane,2023-06-08T08:40:00.000+00:00,busbar,,N Current (RMS),A,78.8
533488,Nailers Lane,2023-06-08T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,224.0
533488,Nailers Lane,2023-06-08T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,252.9
533488,Nailers Lane,2023-06-08T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,275.9
533488,Nailers Lane,2023-06-08T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.15
533488,Nailers Lane,2023-06-08T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.23
533488,Nailers Lane,2023-06-08T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.61
533488,Nailers Lane,2023-06-08T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.37
533488,Nailers Lane,2023-06-08T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.62
533488,Nailers Lane,2023-06-08T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.8
533488,Nailers Lane,2023-06-08T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,45.7
533488,Nailers Lane,2023-06-08T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.5
533488,Nailers Lane,2023-06-08T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,51.5
533488,Nailers Lane,2023-06-08T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,87.8
533488,Nailers Lane,2023-06-08T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.88
533488,Nailers Lane,2023-06-08T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.25
533488,Nailers Lane,2023-06-08T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
533488,Nailers Lane,2023-06-08T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.16
533488,Nailers Lane,2023-06-08T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.68
533488,Nailers Lane,2023-06-08T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.89
533488,Nailers Lane,2023-06-08T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.3
533488,Nailers Lane,2023-06-08T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.4
533488,Nailers Lane,2023-06-08T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.3
533488,Nailers Lane,2023-06-08T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.4
533488,Nailers Lane,2023-06-08T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.96
533488,Nailers Lane,2023-06-08T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.33
533488,Nailers Lane,2023-06-08T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.3
533488,Nailers Lane,2023-06-08T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.15
533488,Nailers Lane,2023-06-08T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.51
533488,Nailers Lane,2023-06-08T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.87
533488,Nailers Lane,2023-06-08T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.4
533488,Nailers Lane,2023-06-08T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.3
533488,Nailers Lane,2023-06-08T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.9
533488,Nailers Lane,2023-06-08T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
533488,Nailers Lane,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.71
533488,Nailers Lane,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.98
533488,Nailers Lane,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.12
533488,Nailers Lane,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.33
533488,Nailers Lane,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.8
533488,Nailers Lane,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.34
533488,Nailers Lane,2023-06-08T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,60.7
533488,Nailers Lane,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.6
533488,Nailers Lane,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,86.8
533488,Nailers Lane,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.4
533488,Nailers Lane,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
533488,Nailers Lane,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.36
533488,Nailers Lane,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.78
533488,Nailers Lane,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.68
533488,Nailers Lane,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.02
533488,Nailers Lane,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.31
533488,Nailers Lane,2023-06-08T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
533488,Nailers Lane,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
533488,Nailers Lane,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
533488,Nailers Lane,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.1
533488,Nailers Lane,2023-06-08T08:30:00.000+00:00,transformer,,Temperature,C,25.8
533488,Nailers Lane,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
533488,Nailers Lane,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
533488,Nailers Lane,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
533488,Nailers Lane,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
533488,Nailers Lane,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
533488,Nailers Lane,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
533488,Nailers Lane,2023-06-08T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
533488,Nailers Lane,2023-06-08T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.19
533488,Nailers Lane,2023-06-08T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.49
533488,Nailers Lane,2023-06-08T08:30:00.000+00:00,busbar,,L3 Active Power,kW,51.69
533488,Nailers Lane,2023-06-08T08:30:00.000+00:00,busbar,,L2 Active Power,kW,62.63
533488,Nailers Lane,2023-06-08T08:30:00.000+00:00,busbar,,L1 Active Power,kW,62.2
533488,Nailers Lane,2023-06-08T08:30:00.000+00:00,busbar,,N Current (RMS),A,86.1
533488,Nailers Lane,2023-06-08T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.3
533488,Nailers Lane,2023-06-08T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,261.4
533488,Nailers Lane,2023-06-08T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,259.5
533488,Nailers Lane,2023-06-08T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.01
533488,Nailers Lane,2023-06-08T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.19
533488,Nailers Lane,2023-06-08T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.15
533488,Nailers Lane,2023-06-08T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.55
533488,Nailers Lane,2023-06-08T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.87
533488,Nailers Lane,2023-06-08T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.14
533488,Nailers Lane,2023-06-08T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,48.2
533488,Nailers Lane,2023-06-08T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.2
533488,Nailers Lane,2023-06-08T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.7
533488,Nailers Lane,2023-06-08T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,89.8
533488,Nailers Lane,2023-06-08T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
533488,Nailers Lane,2023-06-08T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.54
533488,Nailers Lane,2023-06-08T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
533488,Nailers Lane,2023-06-08T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.09
533488,Nailers Lane,2023-06-08T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.6
533488,Nailers Lane,2023-06-08T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.19
533488,Nailers Lane,2023-06-08T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,44.3
533488,Nailers Lane,2023-06-08T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,100.6
533488,Nailers Lane,2023-06-08T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.2
533488,Nailers Lane,2023-06-08T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.3
533488,Nailers Lane,2023-06-08T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.3
533488,Nailers Lane,2023-06-08T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.16
533488,Nailers Lane,2023-06-08T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.11
533488,Nailers Lane,2023-06-08T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.36
533488,Nailers Lane,2023-06-08T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.1
